Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,7,45,178.5,12.5,2.3,5.5,25.0,42.2,0.0
2016,1,1,8,0,357.0,25.0,2.3,6.0,50.0,112.75,56.63
2016,1,1,8,15,462.5,32.5,2.35,6.0,89.0,168.71,119.79
2016,1,1,8,30,568.0,40.0,2.4,6.0,128.0,229.74,175.52
2016,1,1,8,45,625.0,46.0,2.45,6.5,168.5,283.05,225.0
2016,1,1,9,0,682.0,52.0,2.5,7.0,209.0,340.0,276.69
2016,1,1,9,15,721.0,56.0,2.5,7.0,247.5,390.04,322.24
2016,1,1,9,30,760.0,60.0,2.5,7.0,286.0,441.28,367.61
2016,1,1,9,45,788.5,62.0,2.5,7.5,320.5,485.69,405.61
2016,1,1,10,0,817.0,64.0,2.5,8.0,355.0,529.73,442.19
2016,1,1,10,15,834.5,66.0,2.5,8.0,383.5,566.73,472.99
2016,1,1,10,30,852.0,68.0,2.5,8.0,412.0,602.09,501.81
2016,1,1,10,45,860.5,70.5,2.5,8.5,433.5,630.48,523.61
2016,1,1,11,0,869.0,73.0,2.5,9.0,455.0,656.35,542.99
2016,1,1,11,15,876.0,74.0,2.45,9.0,470.5,676.81,558.64
2016,1,1,11,30,883.0,75.0,2.4,9.0,486.0,694.39,571.35
2016,1,1,11,45,883.5,76.0,2.4,9.0,493.0,704.49,578.56
2016,1,1,12,0,884.0,77.0,2.4,9.0,500.0,711.41,583.5
2016,1,1,12,15,884.0,77.0,2.35,9.0,500.5,713.59,584.7
2016,1,1,12,30,884.0,77.0,2.3,9.0,501.0,712.54,583.61
2016,1,1,12,45,885.5,75.0,2.3,9.0,494.5,706.97,579.57
2016,1,1,13,0,887.0,73.0,2.3,9.0,488.0,693.94,570.02
2016,1,1,13,15,879.5,72.0,2.25,9.0,473.5,681.26,560.57
2016,1,1,13,30,872.0,71.0,2.2,9.0,459.0,661.45,545.12
2016,1,1,13,45,859.0,70.0,2.2,9.0,437.5,635.39,524.73
2016,1,1,14,0,846.0,69.0,2.2,9.0,416.0,606.94,502.16
2016,1,1,14,15,828.5,67.5,2.15,9.0,388.0,573.09,474.69
2016,1,1,14,30,811.0,66.0,2.1,9.0,360.0,537.54,445.31
2016,1,1,14,45,784.0,63.5,2.1,9.0,326.0,494.41,409.41
2016,1,1,15,0,757.0,61.0,2.1,9.0,292.0,450.76,372.15
2016,1,1,15,15,719.0,57.0,2.05,8.5,254.0,400.28,328.86
2016,1,1,15,30,681.0,53.0,2.0,8.0,216.0,350.83,285.15
2016,1,1,15,45,621.5,48.0,2.0,8.0,176.0,293.73,233.87
2016,1,1,16,0,562.0,43.0,2.0,8.0,136.0,242.56,186.74
2016,1,1,16,15,465.0,35.0,2.05,8.0,97.0,179.93,130.78
2016,1,1,16,30,368.0,27.0,2.1,8.0,58.0,125.99,77.95
2016,1,1,16,45,184.0,13.5,2.2,8.0,29.0,52.89,0.0
2016,1,1,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,10.5,3.3,7.0,10.5,10.32,0.0
2016,1,2,8,0,0.0,21.0,3.3,7.0,21.0,20.4,7.41
2016,1,2,8,15,6.0,37.5,3.3,7.0,38.5,39.34,26.89
2016,1,2,8,30,12.0,54.0,3.3,7.0,56.0,58.5,44.17
2016,1,2,8,45,22.0,70.5,3.35,7.0,75.5,82.41,65.32
2016,1,2,9,0,32.0,87.0,3.4,7.0,95.0,104.85,85.21
2016,1,2,9,15,38.0,102.5,3.45,7.0,113.0,125.16,103.16
2016,1,2,9,30,44.0,118.0,3.5,7.0,131.0,145.94,121.33
2016,1,2,9,45,50.0,131.0,3.55,7.5,147.5,164.21,136.93
2016,1,2,10,0,56.0,144.0,3.6,8.0,164.0,182.89,152.67
2016,1,2,10,15,67.5,157.5,3.6,8.0,183.5,205.68,172.06
2016,1,2,10,30,79.0,171.0,3.6,8.0,203.0,229.05,191.8
2016,1,2,10,45,194.5,174.5,3.6,8.0,259.0,313.61,264.45
2016,1,2,11,0,310.0,178.0,3.6,8.0,315.0,403.65,340.16
2016,1,2,11,15,208.5,192.0,3.6,8.0,285.5,349.48,293.55
2016,1,2,11,30,107.0,206.0,3.6,8.0,256.0,291.6,243.62
2016,1,2,11,45,53.5,146.5,3.6,8.0,171.5,187.95,156.4
2016,1,2,12,0,0.0,87.0,3.6,8.0,87.0,84.26,67.05
2016,1,2,12,15,0.0,91.0,3.6,8.0,91.0,88.28,70.57
2016,1,2,12,30,0.0,95.0,3.6,8.0,95.0,92.32,74.03
2016,1,2,12,45,74.0,152.0,3.65,8.5,187.0,208.32,174.17
2016,1,2,13,0,148.0,209.0,3.7,9.0,279.0,331.19,276.64
2016,1,2,13,15,102.5,198.0,3.65,9.0,246.0,278.76,232.25
2016,1,2,13,30,57.0,187.0,3.6,9.0,213.0,235.19,195.26
2016,1,2,13,45,68.5,180.5,3.6,9.0,210.5,234.63,195.32
2016,1,2,14,0,80.0,174.0,3.6,9.0,208.0,233.52,194.76
2016,1,2,14,15,105.0,164.0,3.6,9.0,205.0,242.21,202.52
2016,1,2,14,30,130.0,154.0,3.6,9.0,202.0,242.43,203.01
2016,1,2,14,45,122.0,141.0,3.6,9.0,183.0,219.91,183.82
2016,1,2,15,0,114.0,128.0,3.6,9.0,164.0,197.69,164.7
2016,1,2,15,15,104.5,112.5,3.6,9.0,142.0,172.21,142.55
2016,1,2,15,30,95.0,97.0,3.6,9.0,120.0,147.3,120.61
2016,1,2,15,45,81.0,80.0,3.65,9.0,97.5,119.53,96.02
2016,1,2,16,0,67.0,63.0,3.7,9.0,75.0,92.83,72.2
2016,1,2,16,15,43.0,46.5,3.7,9.0,53.5,61.67,44.9
2016,1,2,16,30,19.0,30.0,3.7,9.0,32.0,36.2,21.63
2016,1,2,16,45,9.5,15.0,3.75,9.0,16.0,16.65,0.0
2016,1,2,17,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.0,3.6,8.5,7.0,6.88,0.0
2016,1,3,8,0,0.0,14.0,3.6,9.0,14.0,13.51,2.9
2016,1,3,8,15,0.0,26.0,3.65,9.0,26.0,25.1,15.1
2016,1,3,8,30,0.0,38.0,3.7,9.0,38.0,36.88,25.77
2016,1,3,8,45,0.0,50.5,3.75,9.0,50.5,49.44,36.95
2016,1,3,9,0,0.0,63.0,3.8,9.0,63.0,62.0,48.07
2016,1,3,9,15,0.0,75.5,3.85,9.0,75.5,74.58,59.09
2016,1,3,9,30,0.0,88.0,3.9,9.0,88.0,87.19,70.02
2016,1,3,9,45,0.0,99.0,3.95,9.0,99.0,98.24,79.49
2016,1,3,10,0,0.0,110.0,4.0,9.0,110.0,109.35,88.93
2016,1,3,10,15,0.0,114.5,4.05,9.0,114.5,113.59,92.43
2016,1,3,10,30,0.0,119.0,4.1,9.0,119.0,117.91,96.0
2016,1,3,10,45,36.0,154.0,4.2,9.5,170.0,183.43,151.95
2016,1,3,11,0,72.0,189.0,4.3,10.0,221.0,247.08,205.34
2016,1,3,11,15,48.5,185.5,4.3,10.0,207.5,227.95,188.64
2016,1,3,11,30,25.0,182.0,4.3,10.0,194.0,201.01,165.52
2016,1,3,11,45,12.5,161.0,4.35,10.0,167.0,169.71,139.02
2016,1,3,12,0,0.0,140.0,4.4,10.0,140.0,138.73,112.63
2016,1,3,12,15,6.5,158.5,4.3,10.0,161.5,162.79,133.05
2016,1,3,12,30,13.0,177.0,4.2,10.0,183.0,187.19,153.57
2016,1,3,12,45,6.5,135.0,4.15,10.5,138.0,138.02,112.02
2016,1,3,13,0,0.0,93.0,4.1,11.0,93.0,90.34,71.54
2016,1,3,13,15,0.0,97.0,4.0,11.0,97.0,94.46,75.11
2016,1,3,13,30,0.0,101.0,3.9,11.0,101.0,98.63,78.71
2016,1,3,13,45,0.0,116.5,3.8,11.0,116.5,114.82,92.49
2016,1,3,14,0,0.0,132.0,3.7,11.0,132.0,131.51,106.66
2016,1,3,14,15,0.0,115.0,3.55,11.0,115.0,113.9,91.89
2016,1,3,14,30,0.0,98.0,3.4,11.0,98.0,96.42,77.19
2016,1,3,14,45,0.0,88.5,3.25,11.0,88.5,86.88,69.15
2016,1,3,15,0,0.0,79.0,3.1,11.0,79.0,77.38,61.08
2016,1,3,15,15,0.0,69.0,3.0,10.5,69.0,67.4,52.62
2016,1,3,15,30,0.0,59.0,2.9,10.0,59.0,57.44,44.05
2016,1,3,15,45,0.0,48.0,2.8,10.0,48.0,46.47,34.41
2016,1,3,16,0,0.0,37.0,2.7,10.0,37.0,35.73,24.91
2016,1,3,16,15,0.0,26.5,2.75,10.0,26.5,25.58,15.84
2016,1,3,16,30,0.0,16.0,2.8,10.0,16.0,15.43,6.36
2016,1,3,16,45,0.0,8.0,2.85,10.0,8.0,7.71,0.0
2016,1,3,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,7,45,118.0,13.0,3.65,10.0,21.5,32.27,0.0
2016,1,4,8,0,236.0,26.0,3.6,10.0,43.0,86.77,42.16
2016,1,4,8,15,339.0,35.5,3.6,10.0,78.0,138.37,97.28
2016,1,4,8,30,442.0,45.0,3.6,10.0,113.0,197.23,149.49
2016,1,4,8,45,508.0,51.0,3.6,10.5,151.5,248.06,195.5
2016,1,4,9,0,574.0,57.0,3.6,11.0,190.0,303.66,245.09
2016,1,4,9,15,370.0,89.5,3.65,11.0,181.0,272.02,223.67
2016,1,4,9,30,166.0,122.0,3.7,11.0,172.0,214.24,177.24
2016,1,4,9,45,169.0,135.5,3.75,11.5,191.0,236.33,196.18
2016,1,4,10,0,172.0,149.0,3.8,12.0,210.0,258.27,214.42
2016,1,4,10,15,86.0,133.5,3.8,12.0,164.0,194.93,160.94
2016,1,4,10,30,0.0,118.0,3.8,12.0,118.0,116.83,93.89
2016,1,4,10,45,0.0,106.5,3.85,12.0,106.5,104.52,83.48
2016,1,4,11,0,0.0,95.0,3.9,12.0,95.0,92.54,73.29
2016,1,4,11,15,0.0,72.5,3.9,12.0,72.5,70.1,54.23
2016,1,4,11,30,0.0,50.0,3.9,12.0,50.0,48.31,35.69
2016,1,4,11,45,0.0,80.0,3.95,12.0,80.0,77.37,60.34
2016,1,4,12,0,0.0,110.0,4.0,12.0,110.0,107.59,85.76
2016,1,4,12,15,0.0,111.0,4.0,12.0,111.0,108.59,86.56
2016,1,4,12,30,0.0,112.0,4.0,12.0,112.0,109.62,87.43
2016,1,4,12,45,0.0,65.0,4.0,12.5,65.0,62.84,47.88
2016,1,4,13,0,0.0,18.0,4.0,13.0,18.0,17.38,9.2
2016,1,4,13,15,4.0,89.0,3.9,13.0,91.0,89.03,70.15
2016,1,4,13,30,8.0,160.0,3.8,13.0,164.0,165.91,134.47
2016,1,4,13,45,4.0,90.5,3.75,13.0,92.5,90.57,71.44
2016,1,4,14,0,0.0,21.0,3.7,13.0,21.0,20.27,11.73
2016,1,4,14,15,154.5,81.5,3.65,13.0,138.5,183.89,153.26
2016,1,4,14,30,309.0,142.0,3.6,13.0,256.0,336.41,279.52
2016,1,4,14,45,297.5,131.5,3.6,13.0,233.0,308.84,255.76
2016,1,4,15,0,286.0,121.0,3.6,13.0,210.0,281.27,232.18
2016,1,4,15,15,268.0,107.5,3.55,13.0,182.5,247.33,202.9
2016,1,4,15,30,250.0,94.0,3.5,13.0,155.0,214.17,173.79
2016,1,4,15,45,230.5,78.5,3.5,13.0,127.0,179.05,142.62
2016,1,4,16,0,211.0,63.0,3.5,13.0,99.0,145.17,112.11
2016,1,4,16,15,165.5,48.0,3.45,13.0,71.5,105.8,77.52
2016,1,4,16,30,120.0,33.0,3.4,13.0,44.0,70.47,45.22
2016,1,4,16,45,60.0,16.5,3.4,13.0,22.0,31.1,0.0
2016,1,4,17,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,4.0,1.9,11.5,4.0,3.93,0.0
2016,1,5,8,0,0.0,8.0,2.0,12.0,8.0,7.71,0.0
2016,1,5,8,15,0.0,15.0,2.1,12.0,15.0,14.46,6.2
2016,1,5,8,30,0.0,22.0,2.2,12.0,22.0,21.22,12.28
2016,1,5,8,45,0.0,29.5,2.35,12.0,29.5,28.47,18.7
2016,1,5,9,0,0.0,37.0,2.5,12.0,37.0,35.72,25.08
2016,1,5,9,15,0.0,44.0,2.6,12.0,44.0,42.49,30.99
2016,1,5,9,30,0.0,51.0,2.7,12.0,51.0,49.27,36.84
2016,1,5,9,45,0.0,57.0,2.85,12.0,57.0,55.08,41.81
2016,1,5,10,0,0.0,63.0,3.0,12.0,63.0,60.89,46.74
2016,1,5,10,15,0.0,65.0,3.05,12.0,65.0,62.82,48.33
2016,1,5,10,30,0.0,67.0,3.1,12.0,67.0,64.76,49.91
2016,1,5,10,45,0.0,87.5,3.2,12.0,87.5,85.01,67.03
2016,1,5,11,0,0.0,108.0,3.3,12.0,108.0,105.87,84.53
2016,1,5,11,15,0.0,90.5,3.3,12.0,90.5,87.88,69.26
2016,1,5,11,30,0.0,73.0,3.3,12.0,73.0,70.58,54.59
2016,1,5,11,45,33.5,141.0,3.35,12.0,157.0,168.11,137.39
2016,1,5,12,0,67.0,209.0,3.4,12.0,241.0,268.28,220.25
2016,1,5,12,15,33.5,176.0,3.3,11.5,192.0,207.17,169.4
2016,1,5,12,30,0.0,143.0,3.2,11.0,143.0,141.79,114.52
2016,1,5,12,45,101.5,176.5,3.15,11.0,225.0,262.75,217.72
2016,1,5,13,0,203.0,210.0,3.1,11.0,307.0,370.52,306.95
2016,1,5,13,15,253.0,197.5,3.05,11.0,314.5,395.74,327.85
2016,1,5,13,30,303.0,185.0,3.0,11.0,322.0,410.69,340.76
2016,1,5,13,45,318.5,173.5,3.0,11.5,312.0,401.94,333.42
2016,1,5,14,0,334.0,162.0,3.0,12.0,302.0,391.53,324.71
2016,1,5,14,15,399.0,140.5,2.95,12.0,296.5,404.88,336.05
2016,1,5,14,30,464.0,119.0,2.9,12.0,291.0,405.99,337.04
2016,1,5,14,45,434.0,114.5,2.85,12.0,264.0,369.99,306.65
2016,1,5,15,0,404.0,110.0,2.8,12.0,237.0,334.71,276.53
2016,1,5,15,15,488.5,88.0,2.65,12.0,223.0,333.87,273.92
2016,1,5,15,30,573.0,66.0,2.5,12.0,209.0,327.65,265.12
2016,1,5,15,45,514.5,59.5,2.35,12.0,171.0,273.31,216.91
2016,1,5,16,0,456.0,53.0,2.2,12.0,133.0,222.84,171.6
2016,1,5,16,15,360.5,44.0,2.1,11.5,96.5,163.4,120.06
2016,1,5,16,30,265.0,35.0,2.0,11.0,60.0,112.53,74.27
2016,1,5,16,45,132.5,17.5,1.9,11.0,30.0,49.14,2.02
2016,1,5,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,10.0,3.1,12.0,10.0,9.83,0.0
2016,1,6,8,0,0.0,20.0,3.1,12.0,20.0,19.31,6.45
2016,1,6,8,15,12.0,40.5,3.1,12.0,42.0,46.31,31.83
2016,1,6,8,30,24.0,61.0,3.1,12.0,64.0,73.11,55.24
2016,1,6,8,45,30.0,80.0,3.1,12.0,86.0,96.74,76.0
2016,1,6,9,0,36.0,99.0,3.1,12.0,108.0,120.8,96.99
2016,1,6,9,15,49.0,117.5,3.1,12.0,131.5,147.82,120.24
2016,1,6,9,30,62.0,136.0,3.1,12.0,155.0,175.86,144.14
2016,1,6,9,45,128.0,142.0,3.15,12.0,186.5,222.79,184.06
2016,1,6,10,0,194.0,148.0,3.2,12.0,218.0,269.11,223.38
2016,1,6,10,15,98.5,144.5,3.2,12.0,180.5,214.77,177.35
2016,1,6,10,30,3.0,141.0,3.2,12.0,143.0,143.13,115.91
2016,1,6,10,45,119.0,166.0,3.25,12.0,219.0,256.32,212.33
2016,1,6,11,0,235.0,191.0,3.3,12.0,295.0,370.37,306.77
2016,1,6,11,15,117.5,100.0,3.3,12.0,152.0,191.59,158.92
2016,1,6,11,30,0.0,9.0,3.3,12.0,9.0,8.69,1.79
2016,1,6,11,45,205.5,96.0,3.35,12.0,196.0,250.77,211.13
2016,1,6,12,0,411.0,183.0,3.4,12.0,383.0,503.61,416.46
2016,1,6,12,15,359.0,193.5,3.35,12.0,368.5,471.9,389.12
2016,1,6,12,30,307.0,204.0,3.3,12.0,354.0,447.27,368.5
2016,1,6,12,45,488.5,158.0,3.3,12.0,393.0,529.01,437.04
2016,1,6,13,0,670.0,112.0,3.3,12.0,432.0,602.47,497.29
2016,1,6,13,15,431.0,155.5,3.25,12.0,359.5,477.47,394.67
2016,1,6,13,30,192.0,199.0,3.2,12.0,287.0,345.99,285.32
2016,1,6,13,45,250.0,183.5,3.15,12.0,292.0,369.87,306.21
2016,1,6,14,0,308.0,168.0,3.1,12.0,297.0,382.86,317.54
2016,1,6,14,15,461.5,130.0,3.05,11.5,309.5,431.3,358.99
2016,1,6,14,30,615.0,92.0,3.0,11.0,322.0,465.89,388.05
2016,1,6,14,45,523.0,105.5,2.95,11.0,288.5,408.61,339.61
2016,1,6,15,0,431.0,119.0,2.9,11.0,255.0,359.2,297.48
2016,1,6,15,15,389.5,109.5,2.8,11.0,221.5,312.97,257.91
2016,1,6,15,30,348.0,100.0,2.7,11.0,188.0,268.95,219.58
2016,1,6,15,45,269.0,90.0,2.65,11.0,151.0,208.41,167.57
2016,1,6,16,0,190.0,80.0,2.6,11.0,114.0,159.45,125.29
2016,1,6,16,15,126.0,61.0,2.5,11.0,81.0,110.92,83.61
2016,1,6,16,30,62.0,42.0,2.4,11.0,48.0,64.87,43.95
2016,1,6,16,45,31.0,21.0,2.35,11.0,24.0,29.42,2.49
2016,1,6,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,7,45,112.5,13.5,0.45,10.0,21.5,31.67,0.0
2016,1,7,8,0,225.0,27.0,0.4,10.0,43.0,84.97,41.69
2016,1,7,8,15,330.5,37.0,0.35,10.0,79.0,137.13,95.97
2016,1,7,8,30,436.0,47.0,0.3,10.0,115.0,196.94,147.56
2016,1,7,8,45,505.0,53.5,0.25,10.0,154.0,249.28,193.42
2016,1,7,9,0,574.0,60.0,0.2,10.0,193.0,306.7,242.71
2016,1,7,9,15,617.5,64.5,0.15,10.0,230.5,355.23,284.1
2016,1,7,9,30,661.0,69.0,0.1,10.0,268.0,405.68,325.83
2016,1,7,9,45,705.0,69.5,0.1,10.0,303.5,453.29,364.54
2016,1,7,10,0,749.0,70.0,0.1,10.0,339.0,500.09,401.66
2016,1,7,10,15,768.5,72.0,0.1,10.0,367.5,536.85,430.18
2016,1,7,10,30,788.0,74.0,0.1,10.0,396.0,572.3,457.13
2016,1,7,10,45,801.5,75.5,0.1,10.0,419.0,601.82,479.11
2016,1,7,11,0,815.0,77.0,0.1,10.0,442.0,629.25,499.2
2016,1,7,11,15,823.0,78.5,0.1,10.0,457.5,650.68,514.62
2016,1,7,11,30,831.0,80.0,0.1,10.0,473.0,669.45,527.66
2016,1,7,11,45,837.0,80.0,0.1,10.0,482.0,682.32,536.23
2016,1,7,12,0,843.0,80.0,0.1,10.0,491.0,692.24,542.87
2016,1,7,12,15,843.5,80.0,0.15,10.0,492.0,695.26,545.33
2016,1,7,12,30,844.0,80.0,0.2,10.0,493.0,695.17,545.9
2016,1,7,12,45,849.0,77.0,0.25,10.5,488.0,691.64,543.25
2016,1,7,13,0,854.0,74.0,0.3,11.0,483.0,684.93,538.53
2016,1,7,13,15,847.0,73.0,0.3,11.0,469.5,669.21,527.74
2016,1,7,13,30,840.0,72.0,0.3,11.0,456.0,650.64,514.87
2016,1,7,13,45,829.0,71.0,0.35,11.0,435.5,626.78,498.09
2016,1,7,14,0,818.0,70.0,0.4,11.0,415.0,600.52,479.21
2016,1,7,14,15,801.5,68.0,0.4,11.0,388.0,567.59,454.33
2016,1,7,14,30,785.0,66.0,0.4,11.0,361.0,532.96,427.64
2016,1,7,14,45,761.0,63.5,0.4,11.0,329.0,492.25,395.61
2016,1,7,15,0,737.0,61.0,0.4,11.0,297.0,450.85,362.17
2016,1,7,15,15,701.5,57.5,0.4,11.0,260.0,402.57,322.39
2016,1,7,15,30,666.0,54.0,0.4,11.0,223.0,355.12,282.1
2016,1,7,15,45,611.0,49.0,0.4,11.0,184.0,299.74,234.54
2016,1,7,16,0,556.0,44.0,0.4,11.0,145.0,249.61,190.21
2016,1,7,16,15,468.5,37.0,0.4,10.5,106.5,189.8,138.54
2016,1,7,16,30,381.0,30.0,0.4,10.0,68.0,137.6,91.53
2016,1,7,16,45,190.5,15.0,0.4,10.0,34.0,60.1,14.06
2016,1,7,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,8.0,1.65,9.5,8.0,7.86,0.0
2016,1,8,8,0,0.0,16.0,1.7,10.0,16.0,15.44,4.23
2016,1,8,8,15,0.0,29.5,1.8,10.0,29.5,28.6,17.96
2016,1,8,8,30,0.0,43.0,1.9,10.0,43.0,42.26,30.25
2016,1,8,8,45,0.0,57.0,2.0,10.0,57.0,56.41,42.79
2016,1,8,9,0,0.0,71.0,2.1,10.0,71.0,70.56,55.22
2016,1,8,9,15,0.0,85.0,2.1,10.0,85.0,84.72,67.53
2016,1,8,9,30,0.0,99.0,2.1,10.0,99.0,98.93,79.72
2016,1,8,9,45,0.0,110.5,2.1,10.5,110.5,110.47,89.34
2016,1,8,10,0,0.0,122.0,2.1,11.0,122.0,122.09,98.87
2016,1,8,10,15,0.0,97.0,2.1,11.0,97.0,95.11,75.94
2016,1,8,10,30,0.0,72.0,2.1,11.0,72.0,69.61,54.2
2016,1,8,10,45,143.5,128.5,2.15,11.0,193.0,229.19,191.31
2016,1,8,11,0,287.0,185.0,2.2,11.0,314.0,397.68,329.49
2016,1,8,11,15,187.5,196.5,2.2,11.0,282.0,341.18,281.44
2016,1,8,11,30,88.0,208.0,2.2,11.0,250.0,280.9,230.57
2016,1,8,11,45,62.0,203.0,2.25,11.0,232.5,257.57,211.15
2016,1,8,12,0,36.0,198.0,2.3,11.0,215.0,233.76,191.06
2016,1,8,12,15,66.5,208.0,2.3,11.0,240.5,266.77,218.86
2016,1,8,12,30,97.0,218.0,2.3,11.0,266.0,299.84,246.31
2016,1,8,12,45,59.0,201.0,2.35,11.0,230.0,253.32,207.59
2016,1,8,13,0,21.0,184.0,2.4,11.0,194.0,200.19,163.28
2016,1,8,13,15,10.5,139.0,2.4,11.0,144.0,144.93,117.48
2016,1,8,13,30,0.0,94.0,2.4,11.0,94.0,91.41,72.43
2016,1,8,13,45,0.0,85.5,2.4,11.0,85.5,82.89,65.36
2016,1,8,14,0,0.0,77.0,2.4,11.0,77.0,74.46,58.28
2016,1,8,14,15,46.5,118.5,2.4,11.0,136.0,149.51,122.89
2016,1,8,14,30,93.0,160.0,2.4,11.0,195.0,222.73,184.41
2016,1,8,14,45,86.0,147.0,2.4,11.0,177.5,202.22,167.01
2016,1,8,15,0,79.0,134.0,2.4,11.0,160.0,182.07,149.99
2016,1,8,15,15,72.0,118.5,2.35,11.0,140.0,159.38,130.63
2016,1,8,15,30,65.0,103.0,2.3,11.0,120.0,137.15,111.41
2016,1,8,15,45,55.5,86.0,2.3,11.0,98.5,112.67,90.08
2016,1,8,16,0,46.0,69.0,2.3,11.0,77.0,88.93,69.2
2016,1,8,16,15,29.0,52.0,2.35,10.5,56.5,63.69,47.27
2016,1,8,16,30,12.0,35.0,2.4,10.0,36.0,39.84,26.28
2016,1,8,16,45,6.0,17.5,2.45,10.0,18.0,18.57,2.86
2016,1,8,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.0,3.25,11.0,10.0,9.83,0.0
2016,1,9,8,0,0.0,20.0,3.2,11.0,20.0,19.31,6.75
2016,1,9,8,15,0.0,36.0,3.1,11.0,36.0,35.89,23.85
2016,1,9,8,30,0.0,52.0,3.0,11.0,52.0,52.3,38.56
2016,1,9,8,45,6.0,68.5,2.95,11.0,70.0,71.3,55.17
2016,1,9,9,0,12.0,85.0,2.9,11.0,88.0,90.81,72.16
2016,1,9,9,15,17.5,100.0,2.8,11.0,105.0,108.93,87.86
2016,1,9,9,30,23.0,115.0,2.7,11.0,122.0,127.51,103.8
2016,1,9,9,45,24.5,127.0,2.65,11.5,135.5,145.98,119.21
2016,1,9,10,0,26.0,139.0,2.6,12.0,149.0,160.2,130.85
2016,1,9,10,15,13.0,139.5,2.45,12.0,145.0,147.77,120.09
2016,1,9,10,30,0.0,140.0,2.3,12.0,141.0,140.09,113.24
2016,1,9,10,45,0.0,143.0,2.15,12.0,143.5,142.79,115.33
2016,1,9,11,0,0.0,146.0,2.0,12.0,146.0,145.59,117.47
2016,1,9,11,15,65.0,179.5,1.85,12.0,210.5,231.89,190.06
2016,1,9,11,30,130.0,213.0,1.7,12.0,275.0,323.29,264.53
2016,1,9,11,45,242.5,204.5,1.55,12.0,323.0,401.16,327.85
2016,1,9,12,0,355.0,196.0,1.4,12.0,371.0,472.21,384.33
2016,1,9,12,15,321.0,202.5,1.3,12.0,361.0,456.8,370.69
2016,1,9,12,30,287.0,209.0,1.2,12.0,351.0,440.14,356.72
2016,1,9,12,45,143.5,133.5,1.1,12.0,204.5,244.23,200.34
2016,1,9,13,0,0.0,58.0,1.0,12.0,58.0,56.06,42.01
2016,1,9,13,15,68.0,131.0,0.95,12.0,162.5,180.51,148.12
2016,1,9,13,30,136.0,204.0,0.9,12.0,267.0,315.08,257.05
2016,1,9,13,45,221.5,187.5,0.85,12.0,284.5,349.57,285.14
2016,1,9,14,0,307.0,171.0,0.8,12.0,302.0,387.42,315.72
2016,1,9,14,15,225.0,166.5,0.8,12.0,259.5,325.3,265.28
2016,1,9,14,30,143.0,162.0,0.8,12.0,217.0,260.27,212.53
2016,1,9,14,45,134.0,149.5,0.85,12.0,197.5,237.3,194.2
2016,1,9,15,0,125.0,137.0,0.9,12.0,178.0,214.66,175.55
2016,1,9,15,15,117.5,121.5,0.9,12.0,156.0,189.61,154.56
2016,1,9,15,30,110.0,106.0,0.9,12.0,134.0,164.93,133.52
2016,1,9,15,45,95.0,89.0,0.9,12.0,110.5,135.97,108.58
2016,1,9,16,0,80.0,72.0,0.9,12.0,87.0,108.15,84.35
2016,1,9,16,15,59.5,54.5,0.9,12.0,64.0,79.25,59.22
2016,1,9,16,30,39.0,37.0,0.9,12.0,41.0,52.02,35.24
2016,1,9,16,45,19.5,21.5,0.95,12.0,23.5,25.96,7.55
2016,1,9,17,0,0.0,6.0,1.0,12.0,6.0,5.9,0.0
2016,1,9,17,15,0.0,3.0,1.05,12.0,3.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,7,45,127.0,13.5,3.0,10.0,22.5,33.92,0.0
2016,1,10,8,0,254.0,27.0,3.1,10.0,45.0,91.13,46.05
2016,1,10,8,15,355.5,36.5,3.15,10.0,81.5,142.93,100.66
2016,1,10,8,30,457.0,46.0,3.2,10.0,118.0,202.26,153.29
2016,1,10,8,45,519.5,53.0,3.25,10.0,157.0,253.9,200.45
2016,1,10,9,0,582.0,60.0,3.3,10.0,196.0,310.09,251.1
2016,1,10,9,15,623.5,65.0,3.3,10.0,234.0,358.85,295.09
2016,1,10,9,30,665.0,70.0,3.3,10.0,272.0,409.41,339.58
2016,1,10,9,45,442.5,109.0,3.35,10.5,250.0,359.94,300.06
2016,1,10,10,0,220.0,148.0,3.4,11.0,228.0,289.88,241.29
2016,1,10,10,15,325.5,145.5,3.35,11.0,274.5,354.76,296.47
2016,1,10,10,30,431.0,143.0,3.3,11.0,321.0,432.82,361.02
2016,1,10,10,45,265.5,170.0,3.3,11.0,281.5,361.37,300.69
2016,1,10,11,0,100.0,197.0,3.3,11.0,242.0,274.41,226.63
2016,1,10,11,15,157.0,203.5,3.25,11.0,277.5,328.99,272.51
2016,1,10,11,30,214.0,210.0,3.2,11.0,313.0,377.59,312.67
2016,1,10,11,45,114.0,195.5,3.2,11.5,250.5,293.09,241.45
2016,1,10,12,0,14.0,181.0,3.2,12.0,188.0,191.89,155.72
2016,1,10,12,15,7.0,162.0,3.2,12.0,165.5,166.58,134.81
2016,1,10,12,30,0.0,143.0,3.2,12.0,143.0,141.59,113.9
2016,1,10,12,45,0.0,95.0,3.2,12.0,95.0,92.26,72.73
2016,1,10,13,0,0.0,47.0,3.2,12.0,47.0,45.41,33.16
2016,1,10,13,15,0.0,48.0,3.15,12.0,48.0,46.38,34.04
2016,1,10,13,30,0.0,49.0,3.1,12.0,49.0,47.34,34.9
2016,1,10,13,45,0.0,40.5,3.1,12.0,40.5,39.12,27.91
2016,1,10,14,0,0.0,32.0,3.1,12.0,32.0,30.9,20.92
2016,1,10,14,15,0.0,30.5,3.0,12.0,30.5,29.45,19.71
2016,1,10,14,30,0.0,29.0,2.9,12.0,29.0,27.99,18.49
2016,1,10,14,45,0.0,26.5,2.85,12.0,26.5,25.58,16.44
2016,1,10,15,0,0.0,24.0,2.8,12.0,24.0,23.16,14.38
2016,1,10,15,15,0.0,21.0,2.7,11.5,21.0,20.26,11.91
2016,1,10,15,30,0.0,18.0,2.6,11.0,18.0,17.36,9.41
2016,1,10,15,45,0.0,15.0,2.55,11.0,15.0,14.46,6.86
2016,1,10,16,0,0.0,12.0,2.5,11.0,12.0,11.57,4.28
2016,1,10,16,15,0.0,8.5,2.55,11.0,8.5,8.19,1.29
2016,1,10,16,30,0.0,5.0,2.6,11.0,5.0,4.82,0.0
2016,1,10,16,45,0.0,3.0,2.65,11.0,3.0,2.89,0.0
2016,1,10,17,0,0.0,1.0,2.7,11.0,1.0,0.98,0.0
2016,1,10,17,15,0.0,0.5,2.75,11.0,0.5,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,45,12.5,13.0,3.2,11.0,14.0,14.81,0.0
2016,1,11,8,0,25.0,26.0,3.2,11.0,28.0,32.57,15.0
2016,1,11,8,15,57.5,42.0,3.2,11.0,50.5,62.9,44.33
2016,1,11,8,30,90.0,58.0,3.2,11.0,73.0,92.91,70.66
2016,1,11,8,45,106.0,75.5,3.2,11.0,97.5,121.74,96.35
2016,1,11,9,0,122.0,93.0,3.2,11.0,122.0,151.81,122.96
2016,1,11,9,15,132.0,109.0,3.2,11.0,145.0,178.59,146.57
2016,1,11,9,30,142.0,125.0,3.2,11.0,168.0,205.96,170.32
2016,1,11,9,45,148.0,139.0,3.25,11.0,188.5,229.41,190.45
2016,1,11,10,0,154.0,153.0,3.3,11.0,209.0,252.98,210.38
2016,1,11,10,15,81.5,151.5,3.3,11.0,181.0,206.45,170.84
2016,1,11,10,30,9.0,150.0,3.3,11.0,153.0,156.25,127.45
2016,1,11,10,45,4.5,132.5,3.3,11.0,134.0,134.39,108.96
2016,1,11,11,0,0.0,115.0,3.3,11.0,115.0,112.97,90.73
2016,1,11,11,15,0.0,134.5,3.3,11.0,134.5,133.08,107.55
2016,1,11,11,30,0.0,154.0,3.3,11.0,154.0,153.43,124.41
2016,1,11,11,45,408.0,118.5,3.3,11.5,321.0,428.55,359.38
2016,1,11,12,0,816.0,83.0,3.3,12.0,488.0,681.91,560.48
2016,1,11,12,15,420.0,138.0,3.25,12.0,347.0,463.96,384.03
2016,1,11,12,30,24.0,193.0,3.2,12.0,206.0,211.87,171.97
2016,1,11,12,45,15.5,182.0,3.2,12.0,190.5,193.97,157.63
2016,1,11,13,0,7.0,171.0,3.2,12.0,175.0,176.25,142.86
2016,1,11,13,15,13.0,174.0,3.15,12.0,180.5,183.76,149.37
2016,1,11,13,30,19.0,177.0,3.1,12.0,186.0,191.21,155.78
2016,1,11,13,45,23.5,173.0,3.1,12.0,183.5,189.95,154.99
2016,1,11,14,0,28.0,169.0,3.1,12.0,181.0,195.01,159.44
2016,1,11,14,15,14.0,148.0,3.05,12.0,154.0,157.15,127.83
2016,1,11,14,30,0.0,127.0,3.0,12.0,127.0,126.66,102.22
2016,1,11,14,45,0.0,116.0,2.95,12.0,116.0,115.53,93.02
