Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,0.0,105.0,2.9,12.0,105.0,104.46,83.77
2016,1,11,15,15,298.0,85.5,2.85,12.0,164.5,246.84,204.44
2016,1,11,15,30,596.0,66.0,2.8,12.0,224.0,346.52,282.59
2016,1,11,15,45,538.5,60.5,2.75,12.0,185.5,291.92,233.92
2016,1,11,16,0,481.0,55.0,2.7,12.0,147.0,241.0,188.26
2016,1,11,16,15,399.5,46.0,2.65,12.0,109.5,183.23,137.31
2016,1,11,16,30,318.0,37.0,2.6,12.0,72.0,132.53,92.12
2016,1,11,16,45,159.0,25.0,2.6,12.0,42.5,67.51,31.85
2016,1,11,17,0,0.0,13.0,2.6,12.0,13.0,12.78,0.0
2016,1,11,17,15,0.0,6.5,2.6,12.0,6.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,7,45,36.5,13.5,3.45,11.0,16.0,19.19,0.0
2016,1,12,8,0,73.0,27.0,3.4,11.0,32.0,49.14,24.82
2016,1,12,8,15,117.5,42.5,3.35,11.0,58.0,82.64,58.72
2016,1,12,8,30,162.0,58.0,3.3,11.0,84.0,119.01,90.84
2016,1,12,8,45,189.5,74.0,3.3,11.0,112.5,153.88,122.1
2016,1,12,9,0,217.0,90.0,3.3,11.0,141.0,190.92,155.04
2016,1,12,9,15,233.0,104.5,3.3,11.0,168.0,223.07,183.61
2016,1,12,9,30,249.0,119.0,3.3,11.0,195.0,256.05,212.38
2016,1,12,9,45,262.0,131.5,3.35,11.0,220.0,285.8,238.04
2016,1,12,10,0,275.0,144.0,3.4,11.0,245.0,315.83,263.5
2016,1,12,10,15,211.5,162.0,3.4,11.0,243.5,300.88,250.71
2016,1,12,10,30,148.0,180.0,3.4,11.0,242.0,288.05,239.18
2016,1,12,10,45,91.5,181.5,3.4,11.5,220.5,249.71,206.2
2016,1,12,11,0,35.0,183.0,3.4,12.0,199.0,215.46,176.24
2016,1,12,11,15,17.5,159.0,3.35,12.0,167.0,170.77,138.84
2016,1,12,11,30,0.0,135.0,3.3,12.0,135.0,133.39,107.2
2016,1,12,11,45,9.0,161.5,3.3,12.0,166.0,167.46,135.77
2016,1,12,12,0,18.0,188.0,3.3,12.0,197.0,202.15,164.53
2016,1,12,12,15,28.5,196.5,3.3,12.0,211.0,226.47,184.67
2016,1,12,12,30,39.0,205.0,3.3,12.0,225.0,243.64,198.94
2016,1,12,12,45,24.5,190.5,3.3,12.0,203.0,209.46,170.57
2016,1,12,13,0,10.0,176.0,3.3,12.0,181.0,183.64,149.02
2016,1,12,13,15,5.0,128.0,3.3,12.0,130.5,129.56,104.16
2016,1,12,13,30,0.0,80.0,3.3,12.0,80.0,77.37,60.3
2016,1,12,13,45,18.0,127.0,3.3,12.5,135.5,137.26,111.12
2016,1,12,14,0,36.0,174.0,3.3,13.0,191.0,205.74,168.01
2016,1,12,14,15,42.0,166.0,3.3,13.0,184.0,200.19,163.58
2016,1,12,14,30,48.0,158.0,3.3,13.0,177.0,194.33,158.99
2016,1,12,14,45,45.0,145.5,3.35,13.0,162.0,177.94,145.44
2016,1,12,15,0,42.0,133.0,3.4,13.0,147.0,161.74,131.92
2016,1,12,15,15,37.0,118.0,3.45,13.0,129.5,141.89,115.17
2016,1,12,15,30,32.0,103.0,3.5,13.0,112.0,122.43,98.56
2016,1,12,15,45,25.0,87.0,3.6,13.0,93.0,101.41,80.47
2016,1,12,16,0,18.0,71.0,3.7,13.0,74.0,81.01,62.74
2016,1,12,16,15,9.0,54.0,3.7,13.0,55.5,57.21,42.17
2016,1,12,16,30,0.0,37.0,3.7,13.0,37.0,36.93,24.54
2016,1,12,16,45,0.0,22.0,3.75,13.0,22.0,21.44,8.46
2016,1,12,17,0,0.0,7.0,3.8,13.0,7.0,6.88,0.0
2016,1,12,17,15,0.0,3.5,3.9,13.0,3.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,11.5,14.0,3.5,13.0,15.0,15.63,0.0
2016,1,13,8,0,23.0,28.0,3.6,13.0,30.0,34.62,16.82
2016,1,13,8,15,61.5,45.5,3.65,13.0,54.5,68.24,48.29
2016,1,13,8,30,100.0,63.0,3.7,13.0,79.0,102.03,77.53
2016,1,13,8,45,126.5,80.5,3.8,13.0,106.5,134.98,106.45
2016,1,13,9,0,153.0,98.0,3.9,13.0,134.0,170.12,137.2
2016,1,13,9,15,170.5,114.0,4.0,13.0,161.0,201.5,164.67
2016,1,13,9,30,188.0,130.0,4.1,13.0,188.0,234.02,192.75
2016,1,13,9,45,225.0,138.0,4.25,13.0,215.5,274.21,227.02
2016,1,13,10,0,262.0,146.0,4.4,13.0,243.0,311.09,258.35
2016,1,13,10,15,306.5,152.5,4.45,13.0,274.5,352.39,293.06
2016,1,13,10,30,351.0,159.0,4.5,13.0,306.0,395.47,328.89
2016,1,13,10,45,555.5,127.5,4.6,13.0,375.0,507.12,422.05
2016,1,13,11,0,760.0,96.0,4.7,13.0,444.0,622.74,516.37
2016,1,13,11,15,552.5,145.5,4.7,13.0,403.0,547.9,453.76
2016,1,13,11,30,345.0,195.0,4.7,13.0,362.0,459.76,380.02
2016,1,13,11,45,558.0,151.0,4.75,13.0,427.5,572.47,474.09
2016,1,13,12,0,771.0,107.0,4.8,13.0,493.0,682.75,563.57
2016,1,13,12,15,772.0,107.0,4.7,12.5,495.0,686.41,566.4
2016,1,13,12,30,773.0,107.0,4.6,12.0,497.0,687.19,567.61
2016,1,13,12,45,596.0,145.5,4.6,12.0,444.5,601.06,497.45
2016,1,13,13,0,419.0,184.0,4.6,12.0,392.0,511.67,423.76
2016,1,13,13,15,593.0,142.0,4.5,12.0,427.5,583.83,484.39
2016,1,13,13,30,767.0,100.0,4.4,12.0,463.0,646.61,535.74
2016,1,13,13,45,383.5,71.5,4.3,12.0,253.0,345.85,291.46
2016,1,13,14,0,0.0,43.0,4.2,12.0,43.0,41.53,29.88
2016,1,13,14,15,366.5,64.5,4.0,12.0,208.5,309.08,261.85
2016,1,13,14,30,733.0,86.0,3.8,12.0,374.0,538.83,448.24
2016,1,13,14,45,727.0,79.0,3.65,12.0,344.5,504.35,418.03
2016,1,13,15,0,721.0,72.0,3.5,12.0,315.0,468.09,387.0
2016,1,13,15,15,686.0,68.0,3.35,12.0,278.0,419.61,345.25
2016,1,13,15,30,651.0,64.0,3.2,12.0,241.0,371.96,303.28
2016,1,13,15,45,606.0,58.0,3.05,12.0,202.0,319.27,256.38
2016,1,13,16,0,561.0,52.0,2.9,12.0,163.0,269.09,210.71
2016,1,13,16,15,477.0,44.5,2.75,11.5,123.0,208.04,156.83
2016,1,13,16,30,393.0,37.0,2.6,11.0,83.0,154.11,108.66
2016,1,13,16,45,254.5,26.0,2.5,11.0,50.5,91.58,49.66
2016,1,13,17,0,116.0,15.0,2.4,11.0,18.0,33.81,0.0
2016,1,13,17,15,58.0,7.5,2.35,11.0,9.0,7.37,0.0
2016,1,13,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,4.5,2.6,10.5,4.5,4.42,0.0
2016,1,14,8,0,0.0,9.0,2.7,11.0,9.0,8.67,0.28
2016,1,14,8,15,0.0,16.0,2.75,11.0,16.0,15.43,7.12
2016,1,14,8,30,0.0,23.0,2.8,11.0,23.0,22.19,13.21
2016,1,14,8,45,0.0,30.5,2.9,11.0,30.5,29.44,19.64
2016,1,14,9,0,0.0,38.0,3.0,11.0,38.0,36.69,26.04
2016,1,14,9,15,0.0,45.0,3.1,11.0,45.0,43.46,31.96
2016,1,14,9,30,0.0,52.0,3.2,11.0,52.0,50.23,37.82
2016,1,14,9,45,0.0,58.0,3.35,11.0,58.0,56.04,42.79
2016,1,14,10,0,0.0,64.0,3.5,11.0,64.0,61.86,47.73
2016,1,14,10,15,0.0,95.0,3.6,11.0,95.0,92.91,74.15
2016,1,14,10,30,0.0,126.0,3.7,11.0,126.0,124.91,101.09
2016,1,14,10,45,0.0,122.0,3.8,11.5,122.0,120.38,96.91
2016,1,14,11,0,0.0,118.0,3.9,12.0,118.0,115.99,92.93
2016,1,14,11,15,0.0,92.0,3.8,12.0,92.0,89.31,70.38
2016,1,14,11,30,0.0,66.0,3.7,12.0,66.0,63.81,48.78
2016,1,14,11,45,0.0,67.0,3.65,12.0,67.0,64.78,49.58
2016,1,14,12,0,0.0,68.0,3.6,12.0,68.0,65.75,50.38
2016,1,14,12,15,0.0,51.0,3.55,12.0,51.0,49.29,36.41
2016,1,14,12,30,0.0,34.0,3.5,12.0,34.0,32.84,22.43
2016,1,14,12,45,0.0,57.0,3.5,12.0,57.0,55.09,41.37
2016,1,14,13,0,0.0,80.0,3.5,12.0,80.0,77.37,60.24
2016,1,14,13,15,0.0,59.5,3.55,12.0,59.5,57.51,43.45
2016,1,14,13,30,0.0,39.0,3.6,12.0,39.0,37.67,26.61
2016,1,14,13,45,0.0,39.5,3.7,12.0,39.5,38.15,27.06
2016,1,14,14,0,0.0,40.0,3.8,12.0,40.0,38.63,27.51
2016,1,14,14,15,0.0,40.0,3.85,12.0,40.0,38.63,27.55
2016,1,14,14,30,0.0,40.0,3.9,12.0,40.0,38.63,27.6
2016,1,14,14,45,0.0,36.5,3.95,12.0,36.5,35.24,24.73
2016,1,14,15,0,0.0,33.0,4.0,12.0,33.0,31.85,21.85
2016,1,14,15,15,0.0,29.0,3.95,12.0,29.0,27.99,18.53
2016,1,14,15,30,0.0,25.0,3.9,12.0,25.0,24.12,15.19
2016,1,14,15,45,0.0,20.5,3.85,12.0,20.5,19.77,11.39
2016,1,14,16,0,0.0,16.0,3.8,12.0,16.0,15.43,7.58
2016,1,14,16,15,0.0,12.0,3.65,12.0,12.0,11.57,4.16
2016,1,14,16,30,0.0,8.0,3.5,12.0,8.0,7.71,0.73
2016,1,14,16,45,0.0,4.5,3.4,12.0,4.5,4.33,0.0
2016,1,14,17,0,0.0,1.0,3.3,12.0,1.0,0.98,0.0
2016,1,14,17,15,0.0,0.5,3.15,12.0,0.5,0.49,0.0
2016,1,14,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,7,45,85.0,14.0,1.45,10.5,20.5,27.58,0.0
2016,1,15,8,0,170.0,28.0,1.5,11.0,41.0,74.76,40.82
2016,1,15,8,15,240.0,41.5,1.6,11.0,73.0,117.53,83.68
2016,1,15,8,30,310.0,55.0,1.7,11.0,105.0,165.89,126.25
2016,1,15,8,45,351.0,67.0,1.85,11.0,139.5,208.43,164.69
2016,1,15,9,0,392.0,79.0,2.0,11.0,174.0,254.11,205.46
2016,1,15,9,15,420.5,89.5,2.05,11.0,207.0,295.3,241.98
2016,1,15,9,30,449.0,100.0,2.1,11.0,240.0,337.87,278.89
2016,1,15,9,45,466.0,107.5,2.2,11.0,267.5,372.12,308.44
2016,1,15,10,0,483.0,115.0,2.3,11.0,295.0,406.3,337.35
2016,1,15,10,15,494.0,123.5,2.35,11.0,320.5,437.79,363.4
2016,1,15,10,30,505.0,132.0,2.4,11.0,346.0,468.41,388.28
2016,1,15,10,45,388.5,163.0,2.45,11.5,333.0,441.24,364.35
2016,1,15,11,0,272.0,194.0,2.5,12.0,320.0,400.0,329.07
2016,1,15,11,15,463.5,157.0,2.5,12.0,380.5,501.94,413.5
2016,1,15,11,30,655.0,120.0,2.5,12.0,441.0,604.86,495.95
2016,1,15,11,45,626.5,131.5,2.5,12.0,443.0,605.0,494.7
2016,1,15,12,0,598.0,143.0,2.5,12.0,445.0,602.05,491.78
2016,1,15,12,15,697.0,119.0,2.5,12.0,472.5,649.31,529.69
2016,1,15,12,30,796.0,95.0,2.5,12.0,500.0,690.77,561.46
2016,1,15,12,45,809.0,89.0,2.5,12.0,497.0,690.55,561.07
2016,1,15,13,0,822.0,83.0,2.5,12.0,494.0,687.12,558.73
2016,1,15,13,15,813.5,82.0,2.5,12.0,480.0,671.13,547.03
2016,1,15,13,30,805.0,81.0,2.5,12.0,466.0,652.4,533.39
2016,1,15,13,45,797.0,78.5,2.5,12.5,446.5,629.7,515.19
2016,1,15,14,0,789.0,76.0,2.5,13.0,427.0,604.53,494.73
2016,1,15,14,15,772.0,74.0,2.45,13.0,400.5,572.05,468.97
2016,1,15,14,30,755.0,72.0,2.4,13.0,374.0,537.92,441.5
2016,1,15,14,45,728.5,70.0,2.4,13.0,342.0,497.06,408.31
2016,1,15,15,0,702.0,68.0,2.4,13.0,310.0,455.68,373.96
2016,1,15,15,15,668.0,64.5,2.35,12.5,274.0,410.53,336.23
2016,1,15,15,30,634.0,61.0,2.3,12.0,238.0,364.5,296.74
2016,1,15,15,45,578.5,56.5,2.3,12.0,199.0,309.71,248.84
2016,1,15,16,0,523.0,52.0,2.3,12.0,160.0,258.37,202.95
2016,1,15,16,15,445.5,45.0,2.35,12.0,121.5,201.21,152.35
2016,1,15,16,30,368.0,38.0,2.4,12.0,83.0,150.6,107.16
2016,1,15,16,45,184.0,28.5,2.5,12.0,51.0,80.54,47.48
2016,1,15,17,0,0.0,19.0,2.6,12.0,19.0,19.01,0.0
2016,1,15,17,15,0.0,9.5,2.6,12.0,9.5,9.34,0.0
2016,1,15,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,7,45,26.5,14.0,2.45,13.5,16.5,18.08,0.0
2016,1,16,8,0,53.0,28.0,2.5,14.0,33.0,43.38,22.9
2016,1,16,8,15,91.0,45.0,2.5,14.0,58.0,75.01,52.96
2016,1,16,8,30,129.0,62.0,2.5,14.0,83.0,113.39,86.08
2016,1,16,8,45,148.5,79.5,2.5,14.0,110.0,145.69,114.61
2016,1,16,9,0,168.0,97.0,2.5,14.0,137.0,179.52,144.2
2016,1,16,9,15,182.0,113.0,2.45,14.0,163.5,210.52,171.1
2016,1,16,9,30,196.0,129.0,2.4,14.0,190.0,242.33,198.18
2016,1,16,9,45,205.5,141.5,2.4,14.0,212.0,268.39,220.16
2016,1,16,10,0,215.0,154.0,2.4,14.0,234.0,294.65,241.94
2016,1,16,10,15,304.0,154.5,2.35,14.0,278.0,354.05,291.1
2016,1,16,10,30,393.0,155.0,2.3,14.0,322.0,425.51,348.84
2016,1,16,10,45,220.5,173.5,2.25,14.0,268.0,337.98,276.5
2016,1,16,11,0,48.0,192.0,2.2,14.0,214.0,234.04,189.42
2016,1,16,11,15,28.0,182.5,2.15,14.0,195.5,209.89,169.49
2016,1,16,11,30,8.0,173.0,2.1,14.0,177.0,178.89,143.6
2016,1,16,11,45,49.5,199.5,2.05,14.0,224.5,244.41,197.89
2016,1,16,12,0,91.0,226.0,2.0,14.0,272.0,304.67,246.76
2016,1,16,12,15,67.0,219.0,1.9,14.0,253.5,279.52,225.7
2016,1,16,12,30,43.0,212.0,1.8,14.0,235.0,254.21,204.79
2016,1,16,12,45,42.0,210.5,1.7,14.0,232.5,251.73,202.82
2016,1,16,13,0,41.0,209.0,1.6,14.0,230.0,249.23,200.76
2016,1,16,13,15,25.5,191.0,1.55,14.0,204.0,210.48,169.31
2016,1,16,13,30,10.0,173.0,1.5,14.0,178.0,180.41,144.72
2016,1,16,13,45,8.5,165.5,1.45,14.0,170.0,171.56,137.69
2016,1,16,14,0,7.0,158.0,1.4,14.0,162.0,162.82,130.67
2016,1,16,14,15,11.0,154.0,1.4,14.0,159.0,161.39,129.8
2016,1,16,14,30,15.0,150.0,1.4,14.0,156.0,159.84,128.78
2016,1,16,14,45,11.5,138.0,1.4,14.0,142.5,145.2,116.8
2016,1,16,15,0,8.0,126.0,1.4,14.0,129.0,130.84,104.99
2016,1,16,15,15,301.5,98.0,1.4,14.0,183.5,266.55,218.32
2016,1,16,15,30,595.0,70.0,1.4,14.0,238.0,358.72,289.25
2016,1,16,15,45,542.5,64.5,1.45,14.0,199.5,305.41,242.85
2016,1,16,16,0,490.0,59.0,1.5,14.0,161.0,255.31,198.99
2016,1,16,16,15,411.0,50.5,1.6,14.0,122.5,197.24,148.69
2016,1,16,16,30,332.0,42.0,1.7,14.0,84.0,145.89,103.87
2016,1,16,16,45,166.0,31.5,1.8,14.0,52.5,80.5,48.89
2016,1,16,17,0,0.0,21.0,1.9,14.0,21.0,21.21,0.0
2016,1,16,17,15,0.0,10.5,2.0,14.0,10.5,10.32,0.0
2016,1,16,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,1.0,3.75,14.0,1.0,0.98,0.0
2016,1,17,8,0,0.0,2.0,3.8,14.0,2.0,1.93,0.0
2016,1,17,8,15,0.0,4.0,3.75,14.0,4.0,3.85,0.0
2016,1,17,8,30,0.0,6.0,3.7,14.0,6.0,5.78,0.0
2016,1,17,8,45,0.0,8.5,3.7,14.0,8.5,8.19,1.32
2016,1,17,9,0,0.0,11.0,3.7,14.0,11.0,10.6,3.43
2016,1,17,9,15,0.0,13.0,3.7,14.0,13.0,12.54,5.11
2016,1,17,9,30,0.0,15.0,3.7,14.0,15.0,14.47,6.77
2016,1,17,9,45,0.0,17.0,3.7,14.0,17.0,16.4,8.42
2016,1,17,10,0,0.0,19.0,3.7,14.0,19.0,18.33,10.06
2016,1,17,10,15,0.0,13.0,3.75,14.0,13.0,12.54,5.09
2016,1,17,10,30,0.0,7.0,3.8,14.0,7.0,6.75,0.12
2016,1,17,10,45,0.0,55.0,3.9,14.0,55.0,53.15,39.58
2016,1,17,11,0,0.0,103.0,4.0,14.0,103.0,100.5,79.32
2016,1,17,11,15,0.0,99.5,4.0,14.0,99.5,96.85,76.13
2016,1,17,11,30,0.0,96.0,4.0,14.0,96.0,93.26,73.05
2016,1,17,11,45,0.0,90.5,4.05,14.0,90.5,87.69,68.35
2016,1,17,12,0,0.0,85.0,4.1,14.0,85.0,82.22,63.74
2016,1,17,12,15,0.0,86.0,4.1,14.0,86.0,83.19,64.54
2016,1,17,12,30,0.0,87.0,4.1,14.0,87.0,84.16,65.35
2016,1,17,12,45,0.0,63.5,4.15,14.0,63.5,61.39,46.27
2016,1,17,13,0,0.0,40.0,4.2,14.0,40.0,38.64,27.12
2016,1,17,13,15,0.0,47.5,4.15,14.0,47.5,45.9,33.29
2016,1,17,13,30,0.0,55.0,4.1,14.0,55.0,53.15,39.45
2016,1,17,13,45,0.0,36.0,4.05,14.0,36.0,34.77,23.93
2016,1,17,14,0,0.0,17.0,4.0,14.0,17.0,16.41,8.35
2016,1,17,14,15,0.0,38.5,3.95,14.0,38.5,37.18,26.07
2016,1,17,14,30,0.0,60.0,3.9,14.0,60.0,57.98,43.78
2016,1,17,14,45,0.0,55.0,3.9,14.0,55.0,53.14,39.73
2016,1,17,15,0,0.0,50.0,3.9,14.0,50.0,48.3,35.66
2016,1,17,15,15,0.0,44.5,3.85,14.0,44.5,42.98,31.16
2016,1,17,15,30,0.0,39.0,3.8,14.0,39.0,37.65,26.61
2016,1,17,15,45,0.0,32.5,3.75,14.0,32.5,31.37,21.19
2016,1,17,16,0,0.0,26.0,3.7,14.0,26.0,25.09,15.73
2016,1,17,16,15,0.0,20.0,3.65,14.0,20.0,19.29,10.64
2016,1,17,16,30,0.0,14.0,3.6,14.0,14.0,13.5,5.53
2016,1,17,16,45,0.0,8.5,3.55,14.0,8.5,8.19,0.59
2016,1,17,17,0,0.0,3.0,3.5,14.0,3.0,2.89,0.0
2016,1,17,17,15,0.0,1.5,3.4,14.0,1.5,1.47,0.0
2016,1,17,17,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,7,45,181.0,12.5,1.8,11.5,27.5,41.9,0.0
2016,1,18,8,0,362.0,25.0,1.8,12.0,55.0,114.04,64.52
2016,1,18,8,15,458.5,32.5,1.85,12.0,94.0,166.52,116.89
2016,1,18,8,30,555.0,40.0,1.9,12.0,133.0,226.01,169.72
2016,1,18,8,45,605.5,46.0,2.0,12.0,173.0,277.48,216.94
2016,1,18,9,0,656.0,52.0,2.1,12.0,213.0,332.31,266.27
2016,1,18,9,15,693.0,56.0,2.15,12.0,252.0,381.83,310.38
2016,1,18,9,30,730.0,60.0,2.2,12.0,291.0,432.65,354.42
2016,1,18,9,45,586.0,92.5,2.25,12.5,291.5,422.83,347.65
2016,1,18,10,0,442.0,125.0,2.3,13.0,292.0,396.26,326.25
2016,1,18,10,15,437.5,137.5,2.35,13.0,314.0,421.93,347.49
2016,1,18,10,30,433.0,150.0,2.4,13.0,336.0,445.95,366.7
2016,1,18,10,45,305.5,178.5,2.45,13.0,313.5,399.12,327.78
2016,1,18,11,0,178.0,207.0,2.5,13.0,291.0,345.44,282.7
2016,1,18,11,15,135.5,213.5,2.5,13.0,279.0,326.62,266.78
2016,1,18,11,30,93.0,220.0,2.5,13.0,267.0,298.08,242.81
2016,1,18,11,45,59.5,210.5,2.55,13.0,240.5,263.95,214.53
2016,1,18,12,0,26.0,201.0,2.6,13.0,214.0,221.55,179.3
2016,1,18,12,15,22.5,198.5,2.6,13.0,210.0,216.32,175.02
2016,1,18,12,30,19.0,196.0,2.6,13.0,206.0,211.08,170.65
2016,1,18,12,45,36.5,206.0,2.6,13.0,224.5,242.49,196.72
2016,1,18,13,0,54.0,216.0,2.6,13.0,243.0,266.37,216.47
2016,1,18,13,15,57.5,212.0,2.55,13.0,240.5,264.03,214.7
2016,1,18,13,30,61.0,208.0,2.5,13.0,238.0,261.52,212.88
2016,1,18,13,45,40.0,190.0,2.5,13.0,209.0,226.28,183.95
2016,1,18,14,0,19.0,172.0,2.5,13.0,180.0,185.53,150.36
2016,1,18,14,15,16.5,161.5,2.45,13.0,168.5,172.76,140.04
2016,1,18,14,30,14.0,151.0,2.4,13.0,157.0,160.14,129.74
2016,1,18,14,45,31.5,146.5,2.35,13.0,158.5,171.01,139.24
2016,1,18,15,0,49.0,142.0,2.3,13.0,160.0,175.37,143.11
2016,1,18,15,15,43.0,127.5,2.3,13.0,141.5,155.28,126.26
2016,1,18,15,30,37.0,113.0,2.3,13.0,123.0,135.65,109.67
2016,1,18,15,45,29.5,96.5,2.35,13.0,103.5,113.57,90.82
2016,1,18,16,0,22.0,80.0,2.4,13.0,84.0,92.13,72.33
2016,1,18,16,15,11.0,62.5,2.35,13.0,64.5,66.63,50.39
2016,1,18,16,30,0.0,45.0,2.3,13.0,45.0,45.12,31.86
2016,1,18,16,45,0.0,28.5,2.25,13.0,28.5,28.15,16.22
2016,1,18,17,0,0.0,12.0,2.2,13.0,12.0,11.58,0.0
2016,1,18,17,15,0.0,6.0,2.15,13.0,6.0,5.9,0.0
2016,1,18,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,45,31.5,16.0,5.15,13.5,18.5,20.9,0.0
2016,1,19,8,0,63.0,32.0,5.2,14.0,37.0,50.81,29.16
2016,1,19,8,15,116.0,49.0,5.1,14.0,65.5,89.77,64.55
2016,1,19,8,30,169.0,66.0,5.0,14.0,94.0,130.63,99.82
2016,1,19,8,45,187.5,84.0,4.95,14.0,123.5,165.07,130.64
2016,1,19,9,0,206.0,102.0,4.9,14.0,153.0,200.87,162.32
2016,1,19,9,15,230.5,117.0,4.85,14.0,183.0,237.12,193.95
2016,1,19,9,30,255.0,132.0,4.8,14.0,213.0,274.94,226.45
2016,1,19,9,45,286.0,139.0,4.8,14.5,239.5,308.32,254.56
2016,1,19,10,0,317.0,146.0,4.8,15.0,266.0,343.29,283.54
2016,1,19,10,15,464.0,137.5,4.7,15.0,329.0,438.3,362.19
2016,1,19,10,30,611.0,129.0,4.6,15.0,392.0,536.69,441.94
2016,1,19,10,45,620.0,135.0,4.5,15.0,414.5,565.31,464.14
2016,1,19,11,0,629.0,141.0,4.4,15.0,437.0,592.19,484.86
2016,1,19,11,15,641.0,143.0,4.35,14.5,454.5,615.01,503.42
2016,1,19,11,30,653.0,145.0,4.3,14.0,472.0,635.85,520.33
2016,1,19,11,45,675.0,141.0,4.25,14.0,485.0,655.28,535.36
2016,1,19,12,0,697.0,137.0,4.2,14.0,498.0,672.48,548.57
2016,1,19,12,15,699.0,137.5,4.2,14.0,500.5,677.58,552.38
2016,1,19,12,30,701.0,138.0,4.2,14.0,503.0,680.01,554.2
2016,1,19,12,45,742.0,122.5,4.25,14.0,505.5,690.38,563.3
2016,1,19,13,0,783.0,107.0,4.3,14.0,508.0,697.11,569.18
2016,1,19,13,15,777.0,106.0,4.2,14.0,495.5,683.38,558.46
2016,1,19,13,30,771.0,105.0,4.1,14.0,483.0,666.93,545.45
2016,1,19,13,45,677.5,117.0,4.1,14.0,439.5,603.26,495.05
2016,1,19,14,0,584.0,129.0,4.1,14.0,396.0,540.19,444.65
2016,1,19,14,15,598.0,117.0,4.0,14.0,377.0,521.14,429.8
2016,1,19,14,30,612.0,105.0,3.9,14.0,358.0,499.25,412.14
2016,1,19,14,45,491.5,116.0,3.8,14.0,309.0,419.79,346.79
2016,1,19,15,0,371.0,127.0,3.7,14.0,260.0,350.17,288.74
2016,1,19,15,15,340.5,119.5,3.55,13.5,231.5,312.49,257.38
2016,1,19,15,30,310.0,112.0,3.4,13.0,203.0,270.76,222.08
2016,1,19,15,45,291.5,97.0,3.25,13.0,172.5,233.41,189.39
2016,1,19,16,0,273.0,82.0,3.1,13.0,142.0,197.07,156.94
2016,1,19,16,15,235.5,66.5,2.95,13.0,110.0,155.08,119.74
2016,1,19,16,30,198.0,51.0,2.8,13.0,78.0,120.35,88.53
2016,1,19,16,45,99.0,37.0,2.65,13.0,50.5,68.65,44.87
2016,1,19,17,0,0.0,23.0,2.5,13.0,23.0,23.21,0.0
2016,1,19,17,15,0.0,11.5,2.45,12.5,11.5,11.3,0.0
2016,1,19,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,7,45,81.5,14.5,1.3,12.0,21.5,31.59,0.0
2016,1,20,8,0,163.0,29.0,1.4,12.0,43.0,75.43,44.76
2016,1,20,8,15,214.5,44.0,1.5,12.0,73.5,113.88,81.89
2016,1,20,8,30,266.0,59.0,1.6,12.0,104.0,157.29,120.23
2016,1,20,8,45,293.5,73.5,1.75,12.0,136.0,196.03,155.18
2016,1,20,9,0,321.0,88.0,1.9,12.0,168.0,236.78,191.43
2016,1,20,9,15,339.5,101.0,1.95,12.0,198.5,273.57,223.83
2016,1,20,9,30,358.0,114.0,2.0,12.0,229.0,311.13,256.15
2016,1,20,9,45,362.0,126.5,2.1,12.5,254.0,340.99,281.09
2016,1,20,10,0,366.0,139.0,2.2,13.0,279.0,370.15,304.83
2016,1,20,10,15,430.5,139.0,2.25,13.0,316.5,420.74,346.41
2016,1,20,10,30,495.0,139.0,2.3,13.0,354.0,473.82,389.32
2016,1,20,10,45,488.5,150.0,2.35,13.0,371.5,494.91,405.67
2016,1,20,11,0,482.0,161.0,2.4,13.0,389.0,514.01,420.4
2016,1,20,11,15,500.5,163.0,2.4,13.0,407.5,538.41,439.47
2016,1,20,11,30,519.0,165.0,2.4,13.0,426.0,561.63,457.4
2016,1,20,11,45,483.0,178.0,2.4,13.0,424.5,556.51,452.47
2016,1,20,12,0,447.0,191.0,2.4,13.0,423.0,548.78,445.66
2016,1,20,12,15,469.5,186.5,2.35,13.0,431.5,562.31,456.35
2016,1,20,12,30,492.0,182.0,2.3,13.0,440.0,574.11,465.52
2016,1,20,12,45,544.0,164.5,2.3,13.0,447.0,590.91,479.49
2016,1,20,13,0,596.0,147.0,2.3,13.0,454.0,608.6,493.9
2016,1,20,13,15,440.5,178.5,2.3,13.0,402.5,523.27,425.61
2016,1,20,13,30,285.0,210.0,2.3,13.0,351.0,435.73,354.96
2016,1,20,13,45,276.5,202.0,2.3,13.0,334.5,415.9,339.89
2016,1,20,14,0,268.0,194.0,2.3,13.0,318.0,395.47,323.84
2016,1,20,14,15,184.5,186.5,2.3,13.0,269.5,320.34,262.73
2016,1,20,14,30,101.0,179.0,2.3,13.0,221.0,250.06,204.74
2016,1,20,14,45,251.5,151.5,2.35,13.0,245.0,315.86,260.74
2016,1,20,15,0,402.0,124.0,2.4,13.0,269.0,364.66,300.76
2016,1,20,15,15,383.5,113.0,2.3,13.0,239.5,327.94,269.48
2016,1,20,15,30,365.0,102.0,2.2,13.0,210.0,291.63,238.32
2016,1,20,15,45,339.5,89.0,2.15,13.0,178.0,250.76,202.89
2016,1,20,16,0,314.0,76.0,2.1,13.0,146.0,211.37,168.03
2016,1,20,16,15,275.5,62.0,2.1,12.5,113.5,168.26,130.11
2016,1,20,16,30,237.0,48.0,2.1,12.0,81.0,128.39,94.62
2016,1,20,16,45,160.5,34.0,2.1,12.0,52.5,83.2,55.06
2016,1,20,17,0,84.0,20.0,2.1,12.0,24.0,38.97,3.96
2016,1,20,17,15,42.0,10.0,2.1,12.0,12.0,15.4,0.0
2016,1,20,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,7,45,103.0,15.0,3.6,11.0,24.0,35.86,0.0
2016,1,21,8,0,206.0,30.0,3.6,11.0,48.0,85.94,51.99
2016,1,21,8,15,281.5,42.5,3.6,11.0,82.5,130.1,93.83
2016,1,21,8,30,357.0,55.0,3.6,11.0,117.0,181.66,139.41
2016,1,21,8,45,405.0,65.5,3.6,11.5,153.5,227.74,180.92
2016,1,21,9,0,453.0,76.0,3.6,12.0,190.0,277.57,225.08
2016,1,21,9,15,484.0,84.5,3.55,12.0,224.5,322.81,265.22
2016,1,21,9,30,515.0,93.0,3.5,12.0,259.0,367.78,304.3
2016,1,21,9,45,540.0,99.0,3.5,12.5,291.0,407.95,338.13
2016,1,21,10,0,565.0,105.0,3.5,13.0,323.0,448.36,371.3
2016,1,21,10,15,529.0,123.0,3.5,13.0,340.0,462.4,382.77
2016,1,21,10,30,493.0,141.0,3.5,13.0,357.0,475.67,393.13
2016,1,21,10,45,524.5,142.5,3.5,13.0,383.5,510.91,421.63
2016,1,21,11,0,556.0,144.0,3.5,13.0,410.0,545.86,449.45
2016,1,21,11,15,441.5,176.5,3.5,13.0,392.5,513.48,421.66
2016,1,21,11,30,327.0,209.0,3.5,13.0,375.0,467.52,383.22
2016,1,21,11,45,324.5,214.5,3.5,13.5,382.0,475.8,389.04
2016,1,21,12,0,322.0,220.0,3.5,14.0,389.0,482.87,393.6
2016,1,21,12,15,218.0,229.5,3.5,14.0,344.5,410.33,334.32
2016,1,21,12,30,114.0,239.0,3.5,14.0,300.0,336.79,273.53
2016,1,21,12,45,167.5,235.5,3.5,14.0,323.5,379.87,309.46
2016,1,21,13,0,221.0,232.0,3.5,14.0,347.0,413.61,337.39
2016,1,21,13,15,154.0,226.0,3.5,14.0,305.0,356.8,290.76
2016,1,21,13,30,87.0,220.0,3.5,14.0,263.0,293.34,238.61
2016,1,21,13,45,158.5,210.5,3.5,14.0,285.5,337.88,276.52
2016,1,21,14,0,230.0,201.0,3.5,14.0,308.0,371.38,304.86
2016,1,21,14,15,208.5,190.5,3.45,14.0,283.5,340.57,279.69
2016,1,21,14,30,187.0,180.0,3.4,14.0,259.0,310.29,254.99
2016,1,21,14,45,126.5,165.0,3.4,14.0,216.5,253.04,207.56
2016,1,21,15,0,66.0,150.0,3.4,14.0,174.0,193.6,157.97
2016,1,21,15,15,60.5,134.5,3.45,14.0,155.0,171.95,140.01
2016,1,21,15,30,55.0,119.0,3.5,14.0,136.0,150.68,122.06
2016,1,21,15,45,47.0,102.5,3.55,14.0,115.5,127.59,102.36
2016,1,21,16,0,39.0,86.0,3.6,14.0,95.0,105.16,83.01
2016,1,21,16,15,27.5,68.5,3.65,14.0,74.0,81.08,62.17
2016,1,21,16,30,16.0,51.0,3.7,14.0,53.0,58.01,42.2
2016,1,21,16,45,8.0,33.5,3.75,14.0,34.5,35.32,22.26
2016,1,21,17,0,0.0,16.0,3.8,14.0,16.0,15.44,0.35
2016,1,21,17,15,0.0,8.0,3.8,14.0,8.0,7.86,0.0
2016,1,21,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
