Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,10.5,1.15,13.0,10.5,10.13,0.0
2016,1,22,8,0,0.0,21.0,1.1,13.0,21.0,20.27,9.73
2016,1,22,8,15,0.0,35.0,1.0,12.5,35.0,34.13,22.77
2016,1,22,8,30,0.0,49.0,0.9,12.0,49.0,48.2,35.29
2016,1,22,8,45,0.0,64.5,0.85,12.0,64.5,63.86,48.98
2016,1,22,9,0,0.0,80.0,0.8,12.0,80.0,79.53,62.51
2016,1,22,9,15,0.0,94.5,0.95,12.0,94.5,94.14,74.98
2016,1,22,9,30,0.0,109.0,1.1,12.0,109.0,108.8,87.32
2016,1,22,9,45,0.5,121.5,1.25,12.5,122.0,121.63,97.82
2016,1,22,10,0,1.0,134.0,1.4,13.0,135.0,134.56,108.26
2016,1,22,10,15,12.5,151.5,1.5,13.0,157.5,159.56,129.03
2016,1,22,10,30,24.0,169.0,1.6,13.0,180.0,185.33,150.27
2016,1,22,10,45,50.0,188.5,1.75,13.0,212.5,230.5,187.51
2016,1,22,11,0,76.0,208.0,1.9,13.0,245.0,270.78,220.41
2016,1,22,11,15,153.0,217.0,2.0,13.0,294.0,343.2,279.92
2016,1,22,11,30,230.0,226.0,2.1,13.0,343.0,410.34,334.25
2016,1,22,11,45,262.0,226.0,2.25,13.0,362.0,444.35,361.29
2016,1,22,12,0,294.0,226.0,2.4,13.0,381.0,469.88,381.97
2016,1,22,12,15,373.5,210.5,2.45,13.0,408.5,512.06,416.51
2016,1,22,12,30,453.0,195.0,2.5,13.0,436.0,562.2,456.49
2016,1,22,12,45,342.5,214.0,2.55,13.0,395.0,492.51,400.46
2016,1,22,13,0,232.0,233.0,2.6,13.0,354.0,423.16,344.39
2016,1,22,13,15,242.5,226.0,2.65,13.0,350.0,428.73,349.49
2016,1,22,13,30,253.0,219.0,2.7,13.0,346.0,424.8,346.87
2016,1,22,13,45,235.5,211.5,2.8,13.5,326.5,392.05,320.54
2016,1,22,14,0,218.0,204.0,2.9,14.0,307.0,367.33,300.41
2016,1,22,14,15,187.5,194.0,3.0,14.0,279.0,331.56,271.59
2016,1,22,14,30,157.0,184.0,3.1,14.0,251.0,296.87,243.37
2016,1,22,14,45,98.0,165.0,3.25,14.0,206.0,230.37,188.56
2016,1,22,15,0,39.0,146.0,3.4,14.0,161.0,174.19,141.58
2016,1,22,15,15,33.5,131.5,3.5,13.5,143.0,154.66,125.65
2016,1,22,15,30,28.0,117.0,3.6,13.0,125.0,135.57,109.8
2016,1,22,15,45,19.0,100.0,3.7,13.0,105.0,108.98,87.2
2016,1,22,16,0,10.0,83.0,3.8,13.0,85.0,87.38,68.68
2016,1,22,16,15,5.0,65.5,3.85,13.0,66.5,67.4,51.39
2016,1,22,16,30,0.0,48.0,3.9,13.0,48.0,47.85,34.41
2016,1,22,16,45,0.0,31.0,3.95,13.0,31.0,30.44,18.89
2016,1,22,17,0,0.0,14.0,4.0,13.0,14.0,13.51,0.86
2016,1,22,17,15,0.0,7.0,4.05,13.0,7.0,6.88,0.0
2016,1,22,17,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,7,45,37.5,20.5,3.7,12.0,23.5,28.57,0.0
2016,1,23,8,0,75.0,41.0,3.8,12.0,47.0,64.86,41.45
2016,1,23,8,15,155.5,59.0,3.9,12.0,82.5,112.44,83.0
2016,1,23,8,30,236.0,77.0,4.0,12.0,118.0,165.2,128.16
2016,1,23,8,45,307.0,88.5,4.1,12.0,157.5,218.3,174.46
2016,1,23,9,0,378.0,100.0,4.2,12.0,197.0,274.46,223.46
2016,1,23,9,15,426.0,108.5,4.25,12.0,235.0,322.39,265.51
2016,1,23,9,30,474.0,117.0,4.3,12.0,273.0,373.34,309.44
2016,1,23,9,45,237.0,83.5,4.35,12.0,161.5,227.3,189.62
2016,1,23,10,0,0.0,50.0,4.4,12.0,50.0,48.3,35.82
2016,1,23,10,15,252.5,95.5,4.4,12.0,207.5,266.66,224.41
2016,1,23,10,30,505.0,141.0,4.4,12.0,365.0,485.07,404.77
2016,1,23,10,45,320.0,178.5,4.4,12.0,323.0,410.99,341.51
2016,1,23,11,0,135.0,216.0,4.4,12.0,281.0,327.48,269.96
2016,1,23,11,15,301.0,199.0,4.4,12.0,351.5,434.21,360.09
2016,1,23,11,30,467.0,182.0,4.4,12.0,422.0,546.82,452.3
2016,1,23,11,45,378.5,205.5,4.4,12.0,402.0,506.06,417.72
2016,1,23,12,0,290.0,229.0,4.4,12.0,382.0,470.95,387.74
2016,1,23,12,15,533.0,172.0,4.4,12.0,455.5,596.55,492.43
2016,1,23,12,30,776.0,115.0,4.4,12.0,529.0,717.11,589.01
2016,1,23,12,45,782.5,111.5,4.4,12.0,526.0,715.65,587.28
2016,1,23,13,0,789.0,108.0,4.4,12.0,523.0,708.27,581.85
2016,1,23,13,15,782.5,107.0,4.4,12.0,510.5,697.09,573.65
2016,1,23,13,30,776.0,106.0,4.4,12.0,498.0,680.29,561.08
2016,1,23,13,45,762.5,105.5,4.4,12.0,478.0,656.62,542.57
2016,1,23,14,0,749.0,105.0,4.4,12.0,458.0,630.73,522.14
2016,1,23,14,15,566.5,131.5,4.35,12.0,390.0,523.5,434.81
2016,1,23,14,30,384.0,158.0,4.3,12.0,322.0,421.48,350.4
2016,1,23,14,45,244.5,157.5,4.25,12.0,259.0,320.41,266.44
2016,1,23,15,0,105.0,157.0,4.2,12.0,196.0,228.94,189.12
2016,1,23,15,15,94.5,142.5,4.1,12.0,175.0,204.01,168.23
2016,1,23,15,30,84.0,128.0,4.0,12.0,154.0,174.73,143.36
2016,1,23,15,45,77.0,110.5,3.95,12.0,131.5,149.68,121.79
2016,1,23,16,0,70.0,93.0,3.9,12.0,109.0,125.14,100.35
2016,1,23,16,15,56.0,74.5,3.8,12.0,85.5,97.58,76.22
2016,1,23,16,30,42.0,56.0,3.7,12.0,62.0,71.21,53.11
2016,1,23,16,45,21.0,38.5,3.6,12.0,41.5,45.54,30.71
2016,1,23,17,0,0.0,21.0,3.5,12.0,21.0,20.51,5.76
2016,1,23,17,15,0.0,10.5,3.45,11.5,10.5,10.32,0.0
2016,1,23,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,24,7,45,33.5,16.5,1.85,11.0,19.5,23.24,0.0
2016,1,24,8,0,67.0,33.0,1.8,11.0,39.0,52.31,32.72
2016,1,24,8,15,97.5,50.5,1.75,11.0,65.0,82.87,60.7
2016,1,24,8,30,128.0,68.0,1.7,11.0,91.0,116.19,90.02
2016,1,24,8,45,152.0,85.0,1.65,11.5,119.5,153.5,122.57
2016,1,24,9,0,176.0,102.0,1.6,12.0,148.0,189.02,153.25
2016,1,24,9,15,187.0,119.0,1.55,12.0,174.5,220.42,180.36
2016,1,24,9,30,198.0,136.0,1.5,12.0,201.0,246.82,202.86
2016,1,24,9,45,208.5,149.5,1.5,12.0,225.0,280.46,230.8
2016,1,24,10,0,219.0,163.0,1.5,12.0,249.0,308.83,254.02
2016,1,24,10,15,242.5,174.5,1.5,12.0,276.5,342.9,281.66
2016,1,24,10,30,266.0,186.0,1.5,12.0,304.0,377.74,309.49
2016,1,24,10,45,261.5,197.5,1.5,12.5,319.0,394.62,321.81
2016,1,24,11,0,257.0,209.0,1.5,13.0,334.0,410.45,333.19
2016,1,24,11,15,561.5,142.5,1.5,13.0,428.5,566.04,458.66
2016,1,24,11,30,866.0,76.0,1.5,13.0,523.0,711.97,568.82
2016,1,24,11,45,872.0,76.0,1.55,13.0,533.5,726.74,578.04
2016,1,24,12,0,878.0,76.0,1.6,13.0,544.0,738.44,586.53
2016,1,24,12,15,878.5,76.0,1.7,13.0,546.5,742.89,590.37
2016,1,24,12,30,879.0,76.0,1.8,13.0,549.0,744.08,592.02
2016,1,24,12,45,874.5,76.5,1.95,13.0,543.5,738.88,589.54
2016,1,24,13,0,870.0,77.0,2.1,13.0,538.0,730.48,584.79
2016,1,24,13,15,864.0,76.5,2.15,13.0,525.0,716.7,575.42
2016,1,24,13,30,858.0,76.0,2.2,13.0,512.0,699.93,563.91
2016,1,24,13,45,844.0,76.0,2.25,13.0,491.5,679.41,549.63
2016,1,24,14,0,830.0,76.0,2.3,13.0,471.0,652.2,530.17
2016,1,24,14,15,509.0,131.0,2.2,13.0,369.0,484.36,396.45
2016,1,24,14,30,188.0,186.0,2.1,13.0,267.0,318.85,260.8
2016,1,24,14,45,475.5,126.5,2.05,13.0,310.5,429.22,353.37
2016,1,24,15,0,763.0,67.0,2.0,13.0,354.0,506.93,415.04
2016,1,24,15,15,734.5,64.0,1.85,12.5,317.5,460.37,376.0
2016,1,24,15,30,706.0,61.0,1.7,12.0,281.0,413.93,336.85
2016,1,24,15,45,664.0,57.0,1.6,12.0,240.5,360.97,291.01
2016,1,24,16,0,622.0,53.0,1.5,12.0,200.0,311.6,247.0
2016,1,24,16,15,556.5,47.0,1.45,12.0,158.5,252.91,195.06
2016,1,24,16,30,491.0,41.0,1.4,12.0,117.0,199.41,147.01
2016,1,24,16,45,382.5,32.0,1.35,12.0,79.0,137.86,93.54
2016,1,24,17,0,274.0,23.0,1.3,12.0,41.0,84.84,38.1
2016,1,24,17,15,137.0,11.5,1.3,12.0,20.5,30.84,0.0
2016,1,24,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,7.5,1.6,12.0,7.5,7.23,0.0
2016,1,25,8,0,0.0,15.0,1.7,12.0,15.0,14.47,5.69
2016,1,25,8,15,0.0,25.0,1.75,12.0,25.0,24.13,14.57
2016,1,25,8,30,0.0,35.0,1.8,12.0,35.0,33.8,23.15
2016,1,25,8,45,0.0,46.0,1.85,12.0,46.0,44.44,32.5
2016,1,25,9,0,0.0,57.0,1.9,12.0,57.0,55.17,41.84
2016,1,25,9,15,0.0,67.0,1.9,12.0,67.0,65.07,50.36
2016,1,25,9,30,0.0,77.0,1.9,12.0,77.0,74.98,58.79
2016,1,25,9,45,61.5,123.0,1.9,12.5,147.5,159.93,130.87
2016,1,25,10,0,123.0,169.0,1.9,13.0,218.0,254.55,208.94
2016,1,25,10,15,85.0,176.5,1.9,13.0,211.5,236.81,193.52
2016,1,25,10,30,47.0,184.0,1.9,13.0,205.0,222.74,181.15
2016,1,25,10,45,27.0,177.5,1.9,13.0,190.0,202.65,164.17
2016,1,25,11,0,7.0,171.0,1.9,13.0,175.0,175.75,141.5
2016,1,25,11,15,74.0,203.5,1.9,13.0,242.0,265.03,215.77
2016,1,25,11,30,141.0,236.0,1.9,13.0,309.0,358.92,291.45
2016,1,25,11,45,135.5,240.5,1.9,13.0,312.0,361.53,292.71
2016,1,25,12,0,130.0,245.0,1.9,13.0,315.0,363.6,294.05
2016,1,25,12,15,99.5,241.0,1.85,13.0,295.0,328.48,265.51
2016,1,25,12,30,69.0,237.0,1.8,13.0,275.0,301.25,243.15
2016,1,25,12,45,73.5,236.5,1.75,13.0,276.5,303.91,245.49
2016,1,25,13,0,78.0,236.0,1.7,13.0,278.0,306.38,247.56
2016,1,25,13,15,104.5,234.0,1.6,13.0,288.5,322.86,261.31
2016,1,25,13,30,131.0,232.0,1.5,13.0,299.0,346.37,280.3
2016,1,25,13,45,112.5,221.5,1.45,13.0,277.5,319.55,258.69
2016,1,25,14,0,94.0,211.0,1.4,13.0,256.0,285.76,231.75
2016,1,25,14,15,82.5,197.5,1.3,13.0,235.5,261.38,212.24
2016,1,25,14,30,71.0,184.0,1.2,13.0,215.0,237.46,192.92
2016,1,25,14,45,70.5,170.5,1.15,13.0,199.5,220.61,179.49
2016,1,25,15,0,70.0,157.0,1.1,13.0,184.0,203.71,165.82
2016,1,25,15,15,64.5,142.0,1.0,13.0,164.5,182.44,148.28
2016,1,25,15,30,59.0,127.0,0.9,13.0,145.0,161.54,130.86
2016,1,25,15,45,52.0,109.5,0.8,13.0,124.0,137.5,110.6
2016,1,25,16,0,45.0,92.0,0.7,13.0,103.0,114.02,90.56
2016,1,25,16,15,34.0,74.5,0.6,12.5,81.5,89.75,69.82
2016,1,25,16,30,23.0,57.0,0.5,12.0,60.0,66.46,49.76
2016,1,25,16,45,11.5,39.5,0.4,12.0,41.0,44.01,30.19
2016,1,25,17,0,0.0,22.0,0.3,12.0,22.0,21.43,8.49
2016,1,25,17,15,0.0,11.0,0.35,12.0,11.0,10.81,0.0
2016,1,25,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,7.5,0.65,12.0,7.5,7.23,0.0
2016,1,26,8,0,0.0,15.0,0.7,12.0,15.0,14.47,5.81
2016,1,26,8,15,0.0,24.5,0.75,12.0,24.5,23.64,14.23
2016,1,26,8,30,0.0,34.0,0.8,12.0,34.0,32.83,22.39
2016,1,26,8,45,0.0,44.0,0.9,12.5,44.0,42.5,30.83
2016,1,26,9,0,0.0,54.0,1.0,13.0,54.0,52.18,39.15
2016,1,26,9,15,0.0,63.5,1.0,13.0,63.5,61.46,47.1
2016,1,26,9,30,0.0,73.0,1.0,13.0,73.0,70.86,55.06
2016,1,26,9,45,0.0,76.0,1.05,13.0,76.0,73.68,57.36
2016,1,26,10,0,0.0,79.0,1.1,13.0,79.0,76.54,59.67
2016,1,26,10,15,6.5,122.5,1.1,13.0,125.5,124.9,100.19
2016,1,26,10,30,13.0,166.0,1.1,13.0,172.0,174.79,141.11
2016,1,26,10,45,64.5,193.0,1.15,13.5,224.5,244.9,198.48
2016,1,26,11,0,116.0,220.0,1.2,14.0,277.0,319.33,257.76
2016,1,26,11,15,137.0,228.5,1.2,14.0,298.5,345.73,278.28
2016,1,26,11,30,158.0,237.0,1.2,14.0,320.0,372.47,299.19
2016,1,26,11,45,226.0,235.0,1.2,14.0,356.0,421.76,338.57
2016,1,26,12,0,294.0,233.0,1.2,14.0,392.0,480.29,384.06
2016,1,26,12,15,347.0,223.5,1.15,14.0,412.0,510.51,407.28
2016,1,26,12,30,400.0,214.0,1.1,14.0,432.0,539.75,429.73
2016,1,26,12,45,454.5,198.5,1.1,14.0,444.5,570.68,453.52
2016,1,26,13,0,509.0,183.0,1.1,14.0,457.0,590.8,469.34
2016,1,26,13,15,404.0,201.0,1.0,14.0,415.5,528.67,420.28
2016,1,26,13,30,299.0,219.0,0.9,14.0,374.0,460.0,366.64
2016,1,26,13,45,377.0,195.0,0.8,14.0,382.5,482.04,385.17
2016,1,26,14,0,455.0,171.0,0.7,14.0,391.0,508.11,405.19
2016,1,26,14,15,455.5,160.0,0.65,14.0,370.5,484.79,387.14
2016,1,26,14,30,456.0,149.0,0.6,14.0,350.0,459.91,368.16
2016,1,26,14,45,383.5,148.5,0.55,14.0,308.5,401.72,322.52
2016,1,26,15,0,311.0,148.0,0.5,14.0,267.0,340.61,274.32
2016,1,26,15,15,295.5,135.5,0.45,13.5,239.5,307.19,248.12
2016,1,26,15,30,280.0,123.0,0.4,13.0,212.0,274.24,221.4
2016,1,26,15,45,260.0,107.5,0.35,13.0,181.5,236.5,189.86
2016,1,26,16,0,240.0,92.0,0.3,13.0,151.0,199.96,158.69
2016,1,26,16,15,211.0,76.0,0.25,13.0,120.0,161.08,125.19
2016,1,26,16,30,182.0,60.0,0.2,13.0,89.0,124.64,93.41
2016,1,26,16,45,129.0,43.5,0.2,13.0,61.0,84.2,58.98
2016,1,26,17,0,76.0,27.0,0.2,13.0,33.0,48.14,25.08
2016,1,26,17,15,38.0,13.5,0.2,13.0,16.5,18.88,0.0
2016,1,26,17,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,27,7,45,158.5,16.5,2.05,11.0,32.5,49.35,1.56
2016,1,27,8,0,317.0,33.0,2.0,11.0,65.0,115.35,74.79
2016,1,27,8,15,407.5,42.5,1.9,11.0,105.0,167.34,121.8
2016,1,27,8,30,498.0,52.0,1.8,11.0,145.0,228.0,175.13
2016,1,27,8,45,415.5,73.5,1.75,11.5,164.5,243.64,193.75
2016,1,27,9,0,333.0,95.0,1.7,12.0,184.0,252.26,204.44
2016,1,27,9,15,362.5,105.0,1.65,12.0,216.0,291.82,238.84
2016,1,27,9,30,392.0,115.0,1.6,12.0,248.0,333.03,273.72
2016,1,27,9,45,419.5,124.5,1.6,12.5,281.0,373.95,307.14
2016,1,27,10,0,447.0,134.0,1.6,13.0,314.0,415.75,340.45
2016,1,27,10,15,635.0,104.0,1.55,13.0,381.0,515.68,420.71
2016,1,27,10,30,823.0,74.0,1.5,13.0,448.0,619.37,501.3
2016,1,27,10,45,837.0,75.0,1.45,13.5,473.5,651.68,523.7
2016,1,27,11,0,851.0,76.0,1.4,14.0,499.0,681.82,543.7
2016,1,27,11,15,859.0,77.0,1.3,14.0,517.0,701.14,555.87
2016,1,27,11,30,867.0,78.0,1.2,14.0,535.0,721.7,568.91
2016,1,27,11,45,871.5,79.0,1.15,14.0,545.5,736.77,578.46
2016,1,27,12,0,876.0,80.0,1.1,14.0,556.0,748.73,585.87
2016,1,27,12,15,877.5,80.0,1.05,14.0,559.0,754.09,588.72
2016,1,27,12,30,879.0,80.0,1.0,14.0,562.0,756.19,589.44
2016,1,27,12,45,880.5,78.5,0.95,14.0,558.0,753.26,586.78
2016,1,27,13,0,882.0,77.0,0.9,14.0,554.0,747.04,581.99
2016,1,27,13,15,877.0,76.5,0.85,14.0,542.0,733.93,572.49
2016,1,27,13,30,872.0,76.0,0.8,14.0,530.0,717.73,560.98
2016,1,27,13,45,795.0,88.5,0.75,14.0,490.5,667.06,524.91
2016,1,27,14,0,718.0,101.0,0.7,14.0,451.0,614.18,485.98
2016,1,27,14,15,774.0,85.5,0.65,14.0,444.5,613.47,486.12
2016,1,27,14,30,830.0,70.0,0.6,14.0,438.0,609.42,482.72
2016,1,27,14,45,811.5,68.0,0.55,14.0,405.5,570.24,452.41
2016,1,27,15,0,793.0,66.0,0.5,14.0,373.0,529.74,420.84
2016,1,27,15,15,766.5,63.0,0.45,14.0,335.5,482.85,383.65
2016,1,27,15,30,740.0,60.0,0.4,14.0,298.0,435.83,345.38
2016,1,27,15,45,701.0,56.0,0.4,14.0,257.0,382.36,301.37
2016,1,27,16,0,662.0,52.0,0.4,14.0,216.0,330.55,257.3
2016,1,27,16,15,601.5,46.5,0.4,14.0,173.5,271.58,206.67
2016,1,27,16,30,541.0,41.0,0.4,14.0,131.0,218.76,160.11
2016,1,27,16,45,441.0,32.5,0.45,14.0,91.0,156.32,106.76
2016,1,27,17,0,341.0,24.0,0.5,14.0,51.0,103.37,56.24
2016,1,27,17,15,170.5,12.0,0.55,13.5,25.5,37.41,0.0
2016,1,27,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,7,45,0.0,15.0,1.15,12.0,15.0,14.48,0.0
2016,1,28,8,0,0.0,30.0,1.2,12.0,30.0,29.49,17.97
2016,1,28,8,15,0.0,47.5,1.2,12.0,47.5,47.4,34.15
2016,1,28,8,30,0.0,65.0,1.2,12.0,65.0,65.18,49.78
2016,1,28,8,45,7.0,82.0,1.2,12.5,84.0,84.99,66.76
2016,1,28,9,0,14.0,99.0,1.2,13.0,103.0,105.45,84.11
2016,1,28,9,15,18.5,114.5,1.2,13.0,120.5,123.76,99.59
2016,1,28,9,30,23.0,130.0,1.2,13.0,138.0,142.47,115.22
2016,1,28,9,45,172.0,143.5,1.2,13.5,212.5,248.69,203.8
2016,1,28,10,0,321.0,157.0,1.2,14.0,287.0,362.32,295.44
2016,1,28,10,15,160.5,109.5,1.2,14.0,174.5,220.72,180.56
2016,1,28,10,30,0.0,62.0,1.2,14.0,62.0,59.93,45.06
2016,1,28,10,45,0.0,94.5,1.25,14.0,94.5,91.78,71.85
2016,1,28,11,0,0.0,127.0,1.3,14.0,127.0,124.73,98.97
2016,1,28,11,15,0.0,126.5,1.35,14.0,126.5,124.08,98.24
2016,1,28,11,30,0.0,126.0,1.4,14.0,126.0,123.47,97.65
2016,1,28,11,45,0.0,128.5,1.45,14.5,128.5,125.95,99.43
2016,1,28,12,0,0.0,131.0,1.5,15.0,131.0,128.46,101.24
2016,1,28,12,15,0.0,124.0,1.55,14.5,124.0,121.3,95.53
2016,1,28,12,30,0.0,117.0,1.6,14.0,117.0,114.19,89.89
2016,1,28,12,45,0.0,100.0,1.65,14.0,100.0,97.08,75.78
2016,1,28,13,0,0.0,83.0,1.7,14.0,83.0,80.29,61.9
2016,1,28,13,15,0.0,77.5,1.65,14.0,77.5,74.96,57.52
2016,1,28,13,30,0.0,72.0,1.6,14.0,72.0,69.63,53.12
2016,1,28,13,45,0.0,71.0,1.6,14.0,71.0,68.65,52.38
2016,1,28,14,0,0.0,70.0,1.6,14.0,70.0,67.68,51.64
2016,1,28,14,15,4.0,114.5,1.5,14.0,116.5,114.78,91.15
2016,1,28,14,30,8.0,159.0,1.4,14.0,163.0,164.05,131.87
2016,1,28,14,45,22.0,157.0,1.3,14.0,166.0,170.74,137.67
2016,1,28,15,0,36.0,155.0,1.2,14.0,169.0,182.11,147.29
2016,1,28,15,15,33.0,140.0,1.15,14.0,152.0,163.36,131.91
2016,1,28,15,30,30.0,125.0,1.1,14.0,135.0,144.86,116.65
2016,1,28,15,45,24.5,109.0,1.05,14.0,116.5,124.37,99.53
2016,1,28,16,0,19.0,93.0,1.0,14.0,98.0,101.17,79.94
2016,1,28,16,15,11.0,76.0,0.95,13.5,79.0,80.24,62.2
2016,1,28,16,30,3.0,59.0,0.9,13.0,60.0,60.06,44.94
2016,1,28,16,45,1.5,41.5,0.85,13.0,42.0,41.72,28.85
2016,1,28,17,0,0.0,24.0,0.8,13.0,24.0,23.34,11.66
2016,1,28,17,15,0.0,12.0,0.95,13.0,12.0,11.58,0.0
2016,1,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,1.5,2.5,14.0,1.5,1.44,0.0
2016,1,29,8,0,0.0,3.0,2.6,14.0,3.0,2.89,0.0
2016,1,29,8,15,0.0,5.0,2.6,14.0,5.0,4.82,0.0
2016,1,29,8,30,0.0,7.0,2.6,14.0,7.0,6.75,0.07
2016,1,29,8,45,0.0,9.0,2.65,14.0,9.0,8.67,1.77
2016,1,29,9,0,0.0,11.0,2.7,14.0,11.0,10.61,3.45
2016,1,29,9,15,0.0,13.0,2.65,14.0,13.0,12.54,5.12
2016,1,29,9,30,0.0,15.0,2.6,14.0,15.0,14.47,6.78
2016,1,29,9,45,0.0,37.0,2.55,14.0,37.0,35.72,24.95
2016,1,29,10,0,0.0,59.0,2.5,14.0,59.0,57.01,42.97
2016,1,29,10,15,0.0,57.0,2.5,14.0,57.0,55.08,41.23
2016,1,29,10,30,0.0,55.0,2.5,14.0,55.0,53.15,39.53
2016,1,29,10,45,0.0,57.5,2.5,14.0,57.5,55.57,41.5
2016,1,29,11,0,0.0,60.0,2.5,14.0,60.0,58.0,43.47
2016,1,29,11,15,0.0,104.0,2.4,14.0,104.0,101.19,79.51
2016,1,29,11,30,0.0,148.0,2.3,14.0,148.0,146.04,116.38
2016,1,29,11,45,0.0,145.0,2.25,14.0,145.0,142.84,113.56
2016,1,29,12,0,0.0,142.0,2.2,14.0,142.0,139.69,110.91
2016,1,29,12,15,0.0,130.0,2.15,14.0,130.0,127.37,100.76
2016,1,29,12,30,0.0,118.0,2.1,14.0,118.0,115.18,90.73
2016,1,29,12,45,0.0,102.5,2.1,14.0,102.5,99.57,77.86
2016,1,29,13,0,0.0,87.0,2.1,14.0,87.0,84.17,65.12
2016,1,29,13,15,39.0,160.0,2.1,13.5,181.0,192.69,156.09
2016,1,29,13,30,78.0,233.0,2.1,13.0,275.0,301.77,244.95
2016,1,29,13,45,58.5,217.5,2.15,13.0,248.0,269.52,218.45
2016,1,29,14,0,39.0,202.0,2.2,13.0,221.0,237.97,192.87
2016,1,29,14,15,37.5,191.5,2.2,13.0,209.0,224.85,182.53
2016,1,29,14,30,36.0,181.0,2.2,13.0,197.0,211.79,172.13
2016,1,29,14,45,34.0,168.0,2.2,13.0,182.5,195.68,159.16
2016,1,29,15,0,32.0,155.0,2.2,13.0,168.0,179.72,146.19
2016,1,29,15,15,28.5,140.5,2.2,13.0,151.0,161.41,131.14
2016,1,29,15,30,25.0,126.0,2.2,13.0,134.0,143.4,116.17
2016,1,29,15,45,19.0,110.0,2.25,13.0,115.5,119.13,95.76
2016,1,29,16,0,13.0,94.0,2.3,13.0,97.0,99.71,79.23
2016,1,29,16,15,6.5,76.5,2.3,12.5,78.0,79.04,61.6
2016,1,29,16,30,0.0,59.0,2.3,12.0,59.0,58.97,44.33
2016,1,29,16,45,0.0,41.5,2.3,12.0,41.5,41.18,28.64
2016,1,29,17,0,0.0,24.0,2.3,12.0,24.0,23.23,12.02
2016,1,29,17,15,0.0,12.0,2.3,12.0,12.0,11.58,0.0
2016,1,29,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,7,45,66.0,19.0,2.5,10.5,26.0,33.75,7.84
2016,1,30,8,0,132.0,38.0,2.5,11.0,52.0,75.65,51.05
2016,1,30,8,15,163.5,55.5,2.5,11.0,81.5,110.37,82.48
2016,1,30,8,30,195.0,73.0,2.5,11.0,111.0,148.04,116.05
2016,1,30,8,45,216.0,89.5,2.55,11.0,141.0,183.37,147.76
2016,1,30,9,0,237.0,106.0,2.6,11.0,171.0,220.33,180.44
2016,1,30,9,15,251.5,121.0,2.65,11.0,200.0,253.98,209.85
2016,1,30,9,30,266.0,136.0,2.7,11.0,229.0,288.33,239.29
2016,1,30,9,45,537.0,102.5,2.75,11.5,315.5,419.49,348.57
2016,1,30,10,0,808.0,69.0,2.8,12.0,402.0,558.81,461.32
2016,1,30,10,15,574.5,126.5,2.8,12.0,372.5,507.08,417.98
2016,1,30,10,30,341.0,184.0,2.8,12.0,343.0,426.79,351.48
2016,1,30,10,45,398.0,183.0,2.85,12.5,378.0,480.8,394.83
2016,1,30,11,0,455.0,182.0,2.9,13.0,413.0,529.18,432.59
2016,1,30,11,15,668.5,130.0,2.95,13.0,482.5,637.89,520.27
2016,1,30,11,30,882.0,78.0,3.0,13.0,552.0,739.86,597.67
2016,1,30,11,45,886.5,78.5,3.05,13.0,563.0,754.74,607.75
2016,1,30,12,0,891.0,79.0,3.1,13.0,574.0,766.45,616.25
2016,1,30,12,15,761.0,115.5,3.1,13.0,540.0,720.91,582.05
2016,1,30,12,30,631.0,152.0,3.1,13.0,506.0,663.62,537.86
2016,1,30,12,45,752.0,118.5,3.1,13.0,537.0,716.52,579.56
2016,1,30,13,0,873.0,85.0,3.1,13.0,568.0,762.11,613.43
2016,1,30,13,15,868.0,84.5,3.1,12.5,555.5,749.02,604.83
2016,1,30,13,30,863.0,84.0,3.1,12.0,543.0,732.82,594.41
2016,1,30,13,45,790.5,94.5,3.15,12.0,503.5,678.07,553.93
2016,1,30,14,0,718.0,105.0,3.2,12.0,464.0,625.45,513.71
2016,1,30,14,15,543.0,139.5,3.15,12.0,403.0,525.66,433.36
2016,1,30,14,30,368.0,174.0,3.1,12.0,342.0,429.42,354.55
2016,1,30,14,45,352.0,163.0,3.1,12.0,314.0,396.05,327.94
2016,1,30,15,0,336.0,152.0,3.1,12.0,286.0,362.7,300.63
2016,1,30,15,15,321.0,140.0,3.05,11.5,258.0,328.96,273.02
2016,1,30,15,30,306.0,128.0,3.0,11.0,230.0,295.57,245.07
2016,1,30,15,45,293.0,112.0,2.95,11.0,199.5,259.06,213.51
2016,1,30,16,0,280.0,96.0,2.9,11.0,169.0,223.05,181.7
2016,1,30,16,15,253.5,80.0,2.8,10.5,137.0,182.8,146.13
2016,1,30,16,30,227.0,64.0,2.7,10.0,105.0,144.68,111.89
2016,1,30,16,45,184.5,47.5,2.6,10.0,74.5,107.92,78.92
2016,1,30,17,0,142.0,31.0,2.5,10.0,44.0,71.15,44.66
2016,1,30,17,15,71.0,15.5,2.5,10.0,22.0,30.39,0.0
2016,1,30,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,7,15,88.0,5.0,3.35,9.0,7.0,0.0,0.0
2016,1,31,7,30,176.0,10.0,3.4,9.0,14.0,31.89,0.0
2016,1,31,7,45,337.5,19.5,3.5,9.5,49.0,85.29,29.19
2016,1,31,8,0,499.0,29.0,3.6,10.0,84.0,153.22,101.53
2016,1,31,8,15,582.0,35.0,3.65,10.0,128.5,209.57,153.73
2016,1,31,8,30,665.0,41.0,3.7,10.0,173.0,273.45,211.94
2016,1,31,8,45,716.0,45.0,3.8,10.0,218.0,329.92,264.49
2016,1,31,9,0,767.0,49.0,3.9,10.0,263.0,389.7,318.82
2016,1,31,9,15,800.0,52.0,3.95,10.0,305.5,442.7,366.46
2016,1,31,9,30,833.0,55.0,4.0,10.0,348.0,493.91,411.41
2016,1,31,9,45,846.0,60.0,4.1,10.0,385.0,539.18,450.49
2016,1,31,10,0,859.0,65.0,4.2,10.0,422.0,586.15,489.84
2016,1,31,10,15,875.0,66.5,4.3,10.0,454.0,623.0,520.67
2016,1,31,10,30,891.0,68.0,4.4,10.0,486.0,661.24,551.94
2016,1,31,10,45,899.5,70.0,4.5,10.5,511.5,692.97,575.55
2016,1,31,11,0,908.0,72.0,4.6,11.0,537.0,722.08,596.52
2016,1,31,11,15,915.0,73.0,4.75,10.5,555.5,746.16,616.08
2016,1,31,11,30,922.0,74.0,4.9,10.0,574.0,767.21,633.48
2016,1,31,11,45,922.0,76.0,5.05,10.0,584.0,781.02,644.26
2016,1,31,12,0,922.0,78.0,5.2,10.0,594.0,791.42,652.59
2016,1,31,12,15,923.0,78.0,5.3,10.0,597.0,796.84,656.99
2016,1,31,12,30,924.0,78.0,5.4,10.0,600.0,798.79,658.9
2016,1,31,12,45,912.5,81.5,5.55,10.0,593.5,791.77,654.29
2016,1,31,13,0,901.0,85.0,5.7,10.0,587.0,781.4,647.22
2016,1,31,13,15,896.0,84.5,5.75,10.0,574.5,768.13,637.55
2016,1,31,13,30,891.0,84.0,5.8,10.0,562.0,756.03,628.91
2016,1,31,13,45,877.0,84.5,5.9,10.0,541.0,731.06,610.4
2016,1,31,14,0,863.0,85.0,6.0,10.0,520.0,703.45,589.8
2016,1,31,14,15,849.5,83.5,6.0,10.0,493.0,671.5,564.9
2016,1,31,14,30,836.0,82.0,6.0,10.0,466.0,637.36,537.04
2016,1,31,14,45,814.0,80.0,6.05,10.0,432.0,595.51,502.54
2016,1,31,15,0,792.0,78.0,6.1,10.0,398.0,552.51,466.4
2016,1,31,15,15,764.0,75.0,6.1,10.0,359.5,504.34,425.11
2016,1,31,15,30,736.0,72.0,6.1,10.0,321.0,456.1,382.82
2016,1,31,15,45,695.0,67.5,6.15,10.0,278.0,402.39,335.03
2016,1,31,16,0,654.0,63.0,6.2,10.0,235.0,348.8,286.31
2016,1,31,16,15,592.0,57.0,6.15,9.5,191.0,288.18,231.42
2016,1,31,16,30,530.0,51.0,6.1,9.0,147.0,232.3,179.92
2016,1,31,16,45,431.5,41.5,6.1,9.0,105.0,168.28,122.51
2016,1,31,17,0,333.0,32.0,6.1,9.0,63.0,113.92,72.53
2016,1,31,17,15,166.5,16.0,6.05,9.0,31.5,47.57,0.0
2016,1,31,17,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,79.0,5.5,3.95,8.0,7.5,0.0,0.0
2016,2,1,7,30,158.0,11.0,3.9,8.0,15.0,30.84,0.0
2016,2,1,7,45,319.0,21.0,3.9,8.5,50.5,85.47,33.79
2016,2,1,8,0,480.0,31.0,3.9,9.0,86.0,151.65,101.93
