Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,15,563.5,37.5,3.8,9.0,130.0,208.0,153.93
2016,2,1,8,30,647.0,44.0,3.7,9.0,174.0,271.95,212.19
2016,2,1,8,45,694.0,49.0,3.65,9.5,219.0,327.36,263.34
2016,2,1,9,0,741.0,54.0,3.6,10.0,264.0,385.76,315.7
2016,2,1,9,15,774.5,57.5,3.5,10.0,306.0,438.64,362.76
2016,2,1,9,30,808.0,61.0,3.4,10.0,348.0,492.43,409.15
2016,2,1,9,45,810.0,69.0,3.35,10.5,382.5,534.37,443.88
2016,2,1,10,0,812.0,77.0,3.3,11.0,417.0,574.12,475.68
2016,2,1,10,15,829.5,79.0,3.25,11.0,449.0,614.52,508.15
2016,2,1,10,30,847.0,81.0,3.2,11.0,481.0,653.36,538.66
2016,2,1,10,45,858.0,83.0,3.2,11.0,506.5,685.97,563.75
2016,2,1,11,0,869.0,85.0,3.2,11.0,532.0,716.17,585.74
2016,2,1,11,15,876.5,86.0,3.2,11.0,550.5,740.11,602.91
2016,2,1,11,30,884.0,87.0,3.2,11.0,569.0,761.15,617.93
2016,2,1,11,45,892.0,86.5,3.2,11.5,581.0,773.25,625.19
2016,2,1,12,0,900.0,86.0,3.2,12.0,593.0,786.64,633.55
2016,2,1,12,15,901.0,86.0,3.25,12.0,596.0,791.99,637.48
2016,2,1,12,30,902.0,86.0,3.3,12.0,599.0,793.95,639.1
2016,2,1,12,45,904.0,84.0,3.35,12.0,594.5,790.99,637.25
2016,2,1,13,0,906.0,82.0,3.4,12.0,590.0,784.61,633.03
2016,2,1,13,15,900.5,81.5,3.45,12.0,577.5,770.91,623.5
2016,2,1,13,30,895.0,81.0,3.5,12.0,565.0,754.03,611.7
2016,2,1,13,45,797.0,96.5,3.55,12.0,516.0,690.02,564.18
2016,2,1,14,0,699.0,112.0,3.6,12.0,467.0,624.68,513.92
2016,2,1,14,15,637.0,122.0,3.55,11.5,433.0,576.64,476.54
2016,2,1,14,30,575.0,132.0,3.5,11.0,399.0,529.08,438.84
2016,2,1,14,45,596.0,116.5,3.5,11.0,376.0,506.77,421.37
2016,2,1,15,0,617.0,101.0,3.5,11.0,353.0,481.07,400.48
2016,2,1,15,15,591.0,97.0,3.4,11.0,319.5,439.02,365.09
2016,2,1,15,30,565.0,93.0,3.3,11.0,286.0,397.23,329.25
2016,2,1,15,45,542.0,83.0,3.25,11.0,249.0,351.02,289.13
2016,2,1,16,0,519.0,73.0,3.2,11.0,212.0,305.52,248.58
2016,2,1,16,15,469.5,65.0,3.15,10.5,173.5,253.33,202.24
2016,2,1,16,30,420.0,57.0,3.1,10.0,135.0,204.93,158.41
2016,2,1,16,45,356.0,44.5,3.05,10.0,97.5,152.29,111.11
2016,2,1,17,0,292.0,32.0,3.0,10.0,60.0,105.96,68.31
2016,2,1,17,15,146.0,16.0,3.0,10.0,30.0,44.97,0.53
2016,2,1,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,2,7,15,26.5,6.0,2.1,11.0,7.0,0.0,0.0
2016,2,2,7,30,53.0,12.0,2.1,11.0,14.0,18.59,0.0
2016,2,2,7,45,198.5,25.5,2.15,11.0,47.0,68.74,30.19
2016,2,2,8,0,344.0,39.0,2.2,11.0,80.0,130.58,89.21
2016,2,2,8,15,434.5,48.0,2.25,11.0,122.5,184.84,137.23
2016,2,2,8,30,525.0,57.0,2.3,11.0,165.0,247.7,192.69
2016,2,2,8,45,595.0,61.5,2.35,11.5,210.0,305.85,244.27
2016,2,2,9,0,665.0,66.0,2.4,12.0,255.0,369.31,299.3
2016,2,2,9,15,702.0,70.0,2.4,12.0,297.0,421.3,344.57
2016,2,2,9,30,739.0,74.0,2.4,12.0,339.0,473.02,388.47
2016,2,2,9,45,774.5,74.5,2.4,12.0,378.5,522.74,429.71
2016,2,2,10,0,810.0,75.0,2.4,12.0,418.0,572.79,470.17
2016,2,2,10,15,827.5,77.5,2.35,12.0,450.0,613.78,502.36
2016,2,2,10,30,845.0,80.0,2.3,12.0,482.0,653.22,532.65
2016,2,2,10,45,859.5,80.5,2.25,12.0,508.0,686.54,557.28
2016,2,2,11,0,874.0,81.0,2.2,12.0,534.0,717.62,579.09
2016,2,2,11,15,881.0,82.0,2.15,12.0,552.5,737.09,592.17
2016,2,2,11,30,888.0,83.0,2.1,12.0,571.0,757.74,606.2
2016,2,2,11,45,894.0,83.0,2.1,12.0,582.0,773.45,617.0
2016,2,2,12,0,900.0,83.0,2.1,12.0,593.0,785.97,625.6
2016,2,2,12,15,900.5,83.0,2.05,12.0,596.0,790.98,628.49
2016,2,2,12,30,901.0,83.0,2.0,12.0,599.0,792.58,629.12
2016,2,2,12,45,902.5,81.5,1.95,12.0,595.0,789.84,626.78
2016,2,2,13,0,904.0,80.0,1.9,12.0,591.0,783.68,622.15
2016,2,2,13,15,898.5,79.0,1.85,12.0,578.0,769.43,611.83
2016,2,2,13,30,893.0,78.0,1.8,12.0,565.0,751.99,599.38
2016,2,2,13,45,887.5,76.0,1.8,12.0,545.5,730.32,584.35
2016,2,2,14,0,882.0,74.0,1.8,12.0,526.0,705.7,567.18
2016,2,2,14,15,869.5,72.5,1.7,12.0,499.0,674.11,544.04
2016,2,2,14,30,857.0,71.0,1.6,12.0,472.0,640.25,518.33
2016,2,2,14,45,841.0,68.5,1.55,12.0,439.0,604.35,490.26
2016,2,2,15,0,825.0,66.0,1.5,12.0,406.0,563.28,457.74
2016,2,2,15,15,800.0,63.5,1.4,11.5,367.5,515.98,420.09
2016,2,2,15,30,775.0,61.0,1.3,11.0,329.0,468.32,381.07
2016,2,2,15,45,739.5,57.0,1.2,11.0,286.5,414.1,335.07
2016,2,2,16,0,704.0,53.0,1.1,11.0,244.0,361.15,288.86
2016,2,2,16,15,649.0,48.5,0.95,10.5,200.0,302.06,237.08
2016,2,2,16,30,594.0,44.0,0.8,10.0,156.0,246.88,187.5
2016,2,2,16,45,502.5,36.5,0.7,10.0,113.5,184.51,132.51
2016,2,2,17,0,411.0,29.0,0.6,10.0,71.0,129.64,83.2
2016,2,2,17,15,205.5,14.5,0.5,10.0,35.5,53.84,8.09
2016,2,2,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,6.0,2.55,8.0,6.0,0.0,0.0
2016,2,3,7,30,0.0,12.0,2.6,8.0,12.0,11.8,0.0
2016,2,3,7,45,80.0,27.5,2.65,8.5,37.5,47.35,22.76
2016,2,3,8,0,160.0,43.0,2.7,9.0,63.0,88.35,62.08
2016,2,3,8,15,201.0,60.0,2.7,9.0,95.5,126.88,96.63
2016,2,3,8,30,242.0,77.0,2.7,9.0,128.0,169.35,134.61
2016,2,3,8,45,263.0,94.0,2.75,9.0,160.5,207.78,169.4
2016,2,3,9,0,284.0,111.0,2.8,9.0,193.0,247.75,204.93
2016,2,3,9,15,313.5,121.5,2.8,9.0,225.0,285.77,238.25
2016,2,3,9,30,343.0,132.0,2.8,9.0,257.0,325.66,272.57
2016,2,3,9,45,529.0,114.0,2.85,9.5,329.0,429.74,359.46
2016,2,3,10,0,715.0,96.0,2.9,10.0,401.0,543.67,452.0
2016,2,3,10,15,553.5,138.5,2.9,10.0,385.5,509.98,423.34
2016,2,3,10,30,392.0,181.0,2.9,10.0,370.0,467.45,387.25
2016,2,3,10,45,340.5,202.0,2.9,10.0,372.0,458.83,379.62
2016,2,3,11,0,289.0,223.0,2.9,10.0,374.0,453.93,374.35
2016,2,3,11,15,157.0,219.0,2.9,10.0,301.5,350.8,289.18
2016,2,3,11,30,25.0,215.0,2.9,10.0,229.0,234.65,191.37
2016,2,3,11,45,25.0,219.0,2.95,10.5,233.0,238.98,194.76
2016,2,3,12,0,25.0,223.0,3.0,11.0,237.0,243.3,197.82
2016,2,3,12,15,36.5,234.0,3.0,11.0,255.0,272.51,221.77
2016,2,3,12,30,48.0,245.0,3.0,11.0,273.0,293.77,239.15
2016,2,3,12,45,27.0,217.0,3.0,11.0,232.5,246.24,200.08
2016,2,3,13,0,6.0,189.0,3.0,11.0,192.0,192.75,155.92
2016,2,3,13,15,25.5,209.0,2.95,11.0,223.0,228.68,186.2
2016,2,3,13,30,45.0,229.0,2.9,11.0,254.0,272.77,222.61
2016,2,3,13,45,22.5,193.0,2.85,11.0,205.5,209.28,170.32
2016,2,3,14,0,0.0,157.0,2.8,11.0,157.0,155.46,125.54
2016,2,3,14,15,0.0,107.0,2.75,11.0,107.0,104.3,83.08
2016,2,3,14,30,0.0,57.0,2.7,11.0,57.0,55.09,41.59
2016,2,3,14,45,0.0,85.0,2.7,11.0,85.0,82.35,64.94
2016,2,3,15,0,0.0,113.0,2.7,11.0,113.0,111.06,89.36
2016,2,3,15,15,0.0,102.5,2.6,11.0,102.5,100.58,80.62
2016,2,3,15,30,0.0,92.0,2.5,11.0,92.0,90.14,71.88
2016,2,3,15,45,0.0,80.0,2.45,11.0,80.0,78.19,61.76
2016,2,3,16,0,0.0,68.0,2.4,11.0,68.0,66.27,51.54
2016,2,3,16,15,0.0,55.5,2.35,10.5,55.5,53.86,40.85
2016,2,3,16,30,0.0,43.0,2.3,10.0,43.0,41.54,30.08
2016,2,3,16,45,0.0,31.0,2.25,10.0,31.0,29.93,19.77
2016,2,3,17,0,0.0,19.0,2.2,10.0,19.0,18.33,9.31
2016,2,3,17,15,0.0,9.5,2.2,10.0,9.5,9.16,0.0
2016,2,3,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,8.5,2.5,9.0,8.5,0.0,0.0
2016,2,4,7,30,0.0,17.0,2.5,9.0,17.0,16.71,0.0
2016,2,4,7,45,182.0,28.5,2.5,9.0,50.5,70.49,36.55
2016,2,4,8,0,364.0,40.0,2.5,9.0,84.0,137.69,95.94
2016,2,4,8,15,446.0,48.5,2.45,9.0,126.5,190.46,143.3
2016,2,4,8,30,528.0,57.0,2.4,9.0,169.0,250.94,197.44
2016,2,4,8,45,583.5,63.0,2.4,9.5,212.5,305.61,246.62
2016,2,4,9,0,639.0,69.0,2.4,10.0,256.0,364.32,298.08
2016,2,4,9,15,675.5,73.5,2.35,10.0,297.0,415.82,343.01
2016,2,4,9,30,712.0,78.0,2.3,10.0,338.0,468.75,387.84
2016,2,4,9,45,628.0,102.0,2.3,10.5,349.0,476.61,394.32
2016,2,4,10,0,544.0,126.0,2.3,11.0,360.0,472.99,390.91
2016,2,4,10,15,636.0,111.0,2.25,11.0,404.5,536.73,442.66
2016,2,4,10,30,728.0,96.0,2.2,11.0,449.0,600.47,493.09
2016,2,4,10,45,782.5,92.0,2.2,11.5,489.0,651.41,531.47
2016,2,4,11,0,837.0,88.0,2.2,12.0,529.0,704.36,569.2
2016,2,4,11,15,845.0,89.5,2.1,12.0,547.5,728.83,585.5
2016,2,4,11,30,853.0,91.0,2.0,12.0,566.0,750.5,599.85
2016,2,4,11,45,855.0,92.5,1.9,12.5,576.5,764.69,607.57
2016,2,4,12,0,857.0,94.0,1.8,13.0,587.0,775.69,613.04
2016,2,4,12,15,858.5,94.0,1.7,13.0,590.5,781.37,615.86
2016,2,4,12,30,860.0,94.0,1.6,13.0,594.0,783.76,616.47
2016,2,4,12,45,752.0,123.0,1.5,13.0,558.0,733.43,579.41
2016,2,4,13,0,644.0,152.0,1.4,13.0,522.0,677.86,537.97
2016,2,4,13,15,602.5,162.0,1.3,13.0,502.0,650.44,516.87
2016,2,4,13,30,561.0,172.0,1.2,13.0,482.0,618.59,492.22
2016,2,4,13,45,546.5,169.5,1.15,13.0,463.5,595.26,474.84
2016,2,4,14,0,532.0,167.0,1.1,13.0,445.0,570.48,456.14
2016,2,4,14,15,573.5,146.0,1.0,13.0,431.5,565.27,452.62
2016,2,4,14,30,615.0,125.0,0.9,13.0,418.0,553.31,443.62
2016,2,4,14,45,692.0,102.5,0.85,13.0,410.5,556.92,446.64
2016,2,4,15,0,769.0,80.0,0.8,13.0,403.0,551.2,441.87
2016,2,4,15,15,742.5,76.5,0.75,13.0,365.0,503.69,404.08
2016,2,4,15,30,716.0,73.0,0.7,13.0,327.0,457.68,366.85
2016,2,4,15,45,680.5,68.5,0.65,13.0,285.5,405.01,323.45
2016,2,4,16,0,645.0,64.0,0.6,13.0,244.0,353.78,279.99
2016,2,4,16,15,589.5,58.0,0.55,12.5,200.5,295.15,230.15
2016,2,4,16,30,534.0,52.0,0.5,12.0,157.0,240.68,182.57
2016,2,4,16,45,447.0,43.0,0.45,12.0,115.0,178.89,129.15
2016,2,4,17,0,360.0,34.0,0.4,12.0,73.0,125.56,82.55
2016,2,4,17,15,180.0,17.0,0.4,12.0,36.5,54.05,17.61
2016,2,4,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,9.5,2.15,9.0,9.5,0.0,0.0
2016,2,5,7,30,0.0,19.0,2.2,9.0,19.0,18.68,0.0
2016,2,5,7,45,202.0,29.0,2.25,9.5,55.0,75.49,41.04
2016,2,5,8,0,404.0,39.0,2.3,10.0,91.0,147.05,102.27
2016,2,5,8,15,486.0,47.5,2.25,10.0,134.5,202.05,151.55
2016,2,5,8,30,568.0,56.0,2.2,10.0,178.0,264.76,207.52
2016,2,5,8,45,627.5,61.0,2.2,10.5,223.5,322.0,258.63
2016,2,5,9,0,687.0,66.0,2.2,11.0,269.0,383.57,312.12
2016,2,5,9,15,561.5,93.5,2.15,11.0,275.5,384.07,315.75
2016,2,5,9,30,436.0,121.0,2.1,11.0,282.0,370.09,305.91
2016,2,5,9,45,557.0,107.5,2.1,11.5,335.0,444.12,366.87
2016,2,5,10,0,678.0,94.0,2.1,12.0,388.0,523.03,429.96
2016,2,5,10,15,700.0,96.5,2.05,12.0,420.0,562.93,461.07
2016,2,5,10,30,722.0,99.0,2.0,12.0,452.0,601.97,491.09
2016,2,5,10,45,732.5,103.0,2.0,12.5,476.5,633.6,514.11
2016,2,5,11,0,743.0,107.0,2.0,13.0,501.0,663.24,535.2
2016,2,5,11,15,790.0,106.5,1.8,13.0,538.5,709.92,567.47
2016,2,5,11,30,837.0,106.0,1.6,13.0,576.0,757.9,599.59
2016,2,5,11,45,693.5,146.0,1.4,13.0,540.5,706.42,559.16
2016,2,5,12,0,550.0,186.0,1.2,13.0,505.0,642.11,508.09
2016,2,5,12,15,702.0,145.5,0.95,13.0,555.0,722.74,567.19
2016,2,5,12,30,854.0,105.0,0.7,13.0,605.0,794.25,612.65
2016,2,5,12,45,871.5,97.5,0.45,13.0,604.0,797.4,609.49
2016,2,5,13,0,889.0,90.0,0.2,13.0,603.0,792.28,601.81
2016,2,5,13,15,884.5,89.0,0.15,13.0,591.0,783.5,595.53
2016,2,5,13,30,880.0,88.0,0.1,13.0,579.0,766.82,584.15
2016,2,5,13,45,874.5,86.0,0.1,13.5,560.0,745.15,569.15
2016,2,5,14,0,869.0,84.0,0.1,14.0,541.0,720.53,552.23
2016,2,5,14,15,828.0,82.5,0.25,14.0,500.0,669.34,519.57
2016,2,5,14,30,787.0,81.0,0.4,14.0,459.0,617.44,485.06
2016,2,5,14,45,497.0,130.5,0.55,14.0,363.5,464.22,370.24
2016,2,5,15,0,207.0,180.0,0.7,14.0,268.0,316.75,254.79
2016,2,5,15,15,411.0,132.5,0.6,13.5,287.0,382.33,309.2
2016,2,5,15,30,615.0,85.0,0.5,13.0,306.0,421.21,338.63
2016,2,5,15,45,563.0,84.0,0.45,13.0,267.0,368.55,294.63
2016,2,5,16,0,511.0,83.0,0.4,13.0,228.0,318.79,252.89
2016,2,5,16,15,463.5,73.5,0.5,13.0,187.5,265.37,207.97
2016,2,5,16,30,416.0,64.0,0.6,13.0,147.0,214.51,163.98
2016,2,5,16,45,353.5,50.5,0.7,13.0,108.5,160.74,117.4
2016,2,5,17,0,291.0,37.0,0.8,13.0,70.0,113.84,76.18
2016,2,5,17,15,145.5,23.5,1.0,12.5,40.0,55.23,22.34
2016,2,5,17,30,0.0,10.0,1.2,12.0,10.0,9.83,0.0
2016,2,5,17,45,0.0,5.0,1.45,12.0,5.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,10.5,1.4,10.5,10.5,10.32,0.0
2016,2,6,7,30,0.0,21.0,1.4,11.0,21.0,20.64,0.0
2016,2,6,7,45,222.5,28.5,1.4,11.5,57.0,79.52,44.43
2016,2,6,8,0,445.0,36.0,1.4,12.0,93.0,154.71,106.63
2016,2,6,8,15,521.5,43.0,1.3,12.0,136.5,208.72,154.84
2016,2,6,8,30,598.0,50.0,1.2,12.0,180.0,269.85,208.93
2016,2,6,8,45,649.5,54.0,1.15,12.0,224.0,323.11,256.5
2016,2,6,9,0,701.0,58.0,1.1,12.0,268.0,381.25,306.75
2016,2,6,9,15,555.0,92.5,0.95,12.0,274.0,381.31,309.23
2016,2,6,9,30,409.0,127.0,0.8,12.0,280.0,363.48,295.73
2016,2,6,9,45,611.5,98.0,0.65,12.5,352.5,466.25,377.18
2016,2,6,10,0,814.0,69.0,0.5,13.0,425.0,577.22,460.36
2016,2,6,10,15,466.0,144.0,0.5,13.0,351.0,464.76,371.5
2016,2,6,10,30,118.0,219.0,0.5,13.0,277.0,315.46,251.75
2016,2,6,10,45,494.0,146.5,0.5,13.5,408.0,514.52,411.89
2016,2,6,11,0,870.0,74.0,0.5,14.0,539.0,713.03,555.98
2016,2,6,11,15,876.5,74.5,0.5,14.0,557.0,735.85,568.33
2016,2,6,11,30,883.0,75.0,0.5,14.0,575.0,755.73,581.2
2016,2,6,11,45,888.0,75.5,0.5,14.5,586.0,771.41,590.17
2016,2,6,12,0,893.0,76.0,0.5,15.0,597.0,783.88,597.04
2016,2,6,12,15,893.5,76.0,0.45,15.0,600.0,788.97,599.25
2016,2,6,12,30,894.0,76.0,0.4,15.0,603.0,790.67,599.38
2016,2,6,12,45,754.5,120.5,0.35,15.0,563.0,737.39,562.24
2016,2,6,13,0,615.0,165.0,0.3,15.0,523.0,673.59,516.77
2016,2,6,13,15,738.0,123.0,0.25,15.0,544.0,715.23,547.73
2016,2,6,13,30,861.0,81.0,0.2,15.0,565.0,743.03,565.94
2016,2,6,13,45,854.0,79.5,0.15,15.0,545.5,721.3,550.48
2016,2,6,14,0,847.0,78.0,0.1,15.0,526.0,696.77,533.97
2016,2,6,14,15,834.0,76.5,0.15,15.0,499.5,669.31,516.53
2016,2,6,14,30,821.0,75.0,0.2,15.0,473.0,635.62,494.08
2016,2,6,14,45,655.5,106.0,0.3,15.5,410.0,542.18,424.96
2016,2,6,15,0,490.0,137.0,0.4,16.0,347.0,451.32,356.53
2016,2,6,15,15,613.5,101.0,0.5,15.5,339.5,465.06,369.64
2016,2,6,15,30,737.0,65.0,0.6,15.0,332.0,462.6,368.16
2016,2,6,15,45,700.5,61.5,0.7,15.0,290.5,409.46,325.34
2016,2,6,16,0,664.0,58.0,0.8,15.0,249.0,357.75,282.47
2016,2,6,16,15,611.5,53.0,0.95,14.5,205.5,301.33,235.05
2016,2,6,16,30,559.0,48.0,1.1,14.0,162.0,247.58,188.25
2016,2,6,16,45,474.0,40.5,1.3,14.0,120.0,186.18,134.98
2016,2,6,17,0,389.0,33.0,1.5,14.0,78.0,133.01,88.44
2016,2,6,17,15,194.5,23.0,1.6,13.5,45.5,64.9,29.3
2016,2,6,17,30,0.0,13.0,1.7,13.0,13.0,12.78,0.0
2016,2,6,17,45,0.0,6.5,1.85,13.0,6.5,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,7,15,127.0,7.5,0.8,13.0,12.5,18.25,0.0
2016,2,7,7,30,254.0,15.0,0.8,13.0,25.0,52.5,0.0
2016,2,7,7,45,386.5,23.5,0.8,13.5,63.0,105.4,58.48
2016,2,7,8,0,519.0,32.0,0.8,14.0,101.0,168.15,114.32
2016,2,7,8,15,591.5,37.5,0.75,14.0,146.0,223.5,163.64
2016,2,7,8,30,664.0,43.0,0.7,14.0,191.0,285.37,217.99
2016,2,7,8,45,710.5,47.0,0.7,14.0,236.0,341.26,267.24
2016,2,7,9,0,757.0,51.0,0.7,14.0,281.0,400.11,317.43
2016,2,7,9,15,787.5,53.5,0.7,14.0,323.0,451.93,360.73
2016,2,7,9,30,818.0,56.0,0.7,14.0,365.0,501.77,401.18
2016,2,7,9,45,837.5,59.0,0.7,14.5,402.5,548.56,437.17
2016,2,7,10,0,857.0,62.0,0.7,15.0,440.0,594.44,471.23
2016,2,7,10,15,872.5,63.5,0.65,15.0,472.5,634.8,500.57
2016,2,7,10,30,888.0,65.0,0.6,15.0,505.0,673.38,527.07
2016,2,7,10,45,897.5,66.5,0.55,15.5,531.0,705.74,546.86
2016,2,7,11,0,907.0,68.0,0.5,16.0,557.0,735.51,564.55
2016,2,7,11,15,914.0,68.5,0.5,16.0,575.5,759.49,579.92
2016,2,7,11,30,921.0,69.0,0.5,16.0,594.0,780.43,593.28
2016,2,7,11,45,925.0,69.5,0.5,16.5,605.5,795.87,601.86
2016,2,7,12,0,929.0,70.0,0.5,17.0,617.0,807.94,608.29
2016,2,7,12,15,930.0,70.0,0.5,17.0,620.0,813.63,611.73
2016,2,7,12,30,931.0,70.0,0.5,17.0,623.0,815.8,613.03
2016,2,7,12,45,931.0,69.5,0.5,17.0,619.0,813.06,611.25
2016,2,7,13,0,931.0,69.0,0.5,17.0,615.0,806.78,607.31
2016,2,7,13,15,927.0,68.5,0.5,17.0,602.5,793.93,599.12
2016,2,7,13,30,923.0,68.0,0.5,17.0,590.0,777.72,588.84
2016,2,7,13,45,915.5,67.0,0.5,17.0,570.5,755.09,574.28
2016,2,7,14,0,908.0,66.0,0.5,17.0,551.0,729.45,557.73
2016,2,7,14,15,897.5,64.5,0.5,17.0,524.0,698.33,537.3
2016,2,7,14,30,887.0,63.0,0.5,17.0,497.0,664.7,515.0
2016,2,7,14,45,871.0,61.5,0.5,17.0,464.0,625.3,487.18
2016,2,7,15,0,855.0,60.0,0.5,17.0,431.0,584.22,456.95
2016,2,7,15,15,833.0,58.0,0.5,16.5,392.5,537.78,422.69
2016,2,7,15,30,811.0,56.0,0.5,16.0,354.0,490.68,386.72
2016,2,7,15,45,779.0,53.0,0.5,16.0,311.0,439.6,345.65
2016,2,7,16,0,747.0,50.0,0.5,16.0,268.0,386.83,301.93
2016,2,7,16,15,699.5,46.0,0.5,15.5,223.0,328.2,252.82
2016,2,7,16,30,652.0,42.0,0.5,15.0,178.0,272.71,204.67
2016,2,7,16,45,573.0,36.0,0.5,15.0,133.5,209.64,149.98
2016,2,7,17,0,494.0,30.0,0.5,15.0,89.0,153.91,101.09
2016,2,7,17,15,350.5,20.5,0.5,14.5,53.0,90.1,42.89
2016,2,7,17,30,207.0,11.0,0.5,14.0,17.0,36.75,0.0
2016,2,7,17,45,103.5,5.5,0.55,14.0,8.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,7,15,109.0,8.0,2.65,12.0,13.0,17.38,0.0
2016,2,8,7,30,218.0,16.0,2.7,12.0,26.0,49.67,0.0
2016,2,8,7,45,353.0,26.5,2.75,12.5,64.5,104.26,60.6
2016,2,8,8,0,488.0,37.0,2.8,13.0,103.0,168.3,116.92
2016,2,8,8,15,564.5,43.5,2.7,13.0,148.5,224.48,167.47
2016,2,8,8,30,641.0,50.0,2.6,13.0,194.0,286.46,222.96
2016,2,8,8,45,687.5,55.0,2.55,13.5,239.5,342.65,273.14
2016,2,8,9,0,734.0,60.0,2.5,14.0,285.0,401.81,324.29
2016,2,8,9,15,766.5,63.0,2.45,14.5,328.0,454.43,368.74
2016,2,8,9,30,799.0,66.0,2.4,15.0,371.0,507.89,412.33
2016,2,8,9,45,830.5,66.0,2.35,15.5,411.0,557.85,451.84
2016,2,8,10,0,862.0,66.0,2.3,16.0,451.0,604.58,487.75
2016,2,8,10,15,877.5,68.0,2.3,16.0,483.5,645.78,519.46
2016,2,8,10,30,893.0,70.0,2.3,16.0,516.0,685.2,548.41
2016,2,8,10,45,902.0,71.5,2.3,16.5,542.0,717.42,569.84
2016,2,8,11,0,911.0,73.0,2.3,17.0,568.0,747.0,589.17
2016,2,8,11,15,918.0,74.0,2.25,17.0,587.0,771.7,605.62
2016,2,8,11,30,925.0,75.0,2.2,17.0,606.0,793.34,619.87
2016,2,8,11,45,928.0,75.5,2.2,17.0,617.0,808.1,629.66
2016,2,8,12,0,931.0,76.0,2.2,17.0,628.0,819.46,637.2
2016,2,8,12,15,932.0,76.5,2.15,17.0,631.5,825.75,640.9
2016,2,8,12,30,933.0,77.0,2.1,17.0,635.0,828.51,642.29
2016,2,8,12,45,935.0,75.0,2.1,17.5,631.0,825.63,639.12
2016,2,8,13,0,937.0,73.0,2.1,18.0,627.0,819.18,633.66
2016,2,8,13,15,932.5,72.5,2.05,18.0,614.5,805.87,624.32
2016,2,8,13,30,928.0,72.0,2.0,18.0,602.0,789.18,612.77
2016,2,8,13,45,920.5,71.0,2.0,18.0,581.5,766.42,597.43
2016,2,8,14,0,913.0,70.0,2.0,18.0,561.0,740.64,579.98
2016,2,8,14,15,902.0,69.0,1.95,18.0,534.0,709.56,558.3
2016,2,8,14,30,891.0,68.0,1.9,18.0,507.0,675.98,534.74
2016,2,8,14,45,875.0,66.0,1.9,18.0,473.5,635.8,505.27
2016,2,8,15,0,859.0,64.0,1.9,18.0,440.0,593.91,473.35
2016,2,8,15,15,836.5,62.0,1.85,17.5,401.0,546.92,437.29
2016,2,8,15,30,814.0,60.0,1.8,17.0,362.0,501.85,401.5
2016,2,8,15,45,781.0,57.0,1.75,17.0,318.5,447.41,356.65
2016,2,8,16,0,748.0,54.0,1.7,17.0,275.0,393.92,311.25
2016,2,8,16,15,699.5,49.5,1.7,16.5,229.5,334.06,260.25
2016,2,8,16,30,651.0,45.0,1.7,16.0,184.0,277.43,210.42
2016,2,8,16,45,570.0,38.5,1.7,16.0,138.5,212.97,153.93
2016,2,8,17,0,489.0,32.0,1.7,16.0,93.0,156.07,103.76
2016,2,8,17,15,343.0,22.5,1.7,15.5,55.5,93.28,47.62
2016,2,8,17,30,197.0,13.0,1.7,15.0,18.0,37.92,0.0
2016,2,8,17,45,98.5,6.5,1.7,15.0,9.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,11.0,2.1,11.0,11.0,10.81,0.0
2016,2,9,7,30,0.0,22.0,2.2,11.0,22.0,21.91,0.0
2016,2,9,7,45,131.0,35.0,2.35,11.5,53.5,67.17,41.67
2016,2,9,8,0,262.0,48.0,2.5,12.0,85.0,123.93,88.8
2016,2,9,8,15,305.5,63.0,2.45,12.0,121.0,167.4,127.75
2016,2,9,8,30,349.0,78.0,2.4,12.0,157.0,215.02,170.21
2016,2,9,8,45,376.5,91.5,2.4,12.5,194.0,258.36,208.59
2016,2,9,9,0,404.0,105.0,2.4,13.0,231.0,303.65,247.64
2016,2,9,9,15,429.0,115.0,2.25,13.0,265.5,345.53,283.31
2016,2,9,9,30,454.0,125.0,2.1,13.0,300.0,388.56,318.96
2016,2,9,9,45,494.5,130.5,2.0,13.5,338.5,436.41,357.14
2016,2,9,10,0,535.0,136.0,1.9,14.0,377.0,485.94,395.55
2016,2,9,10,15,639.0,117.0,1.8,14.0,425.0,554.41,449.33
2016,2,9,10,30,743.0,98.0,1.7,14.0,473.0,623.59,502.3
2016,2,9,10,45,697.5,119.0,1.6,14.5,485.0,635.81,508.32
2016,2,9,11,0,652.0,140.0,1.5,15.0,497.0,642.86,510.66
2016,2,9,11,15,652.5,145.5,1.4,15.0,513.0,662.91,524.25
2016,2,9,11,30,653.0,151.0,1.3,15.0,529.0,680.53,535.69
2016,2,9,11,45,616.5,167.0,1.2,15.5,529.5,678.14,530.8
2016,2,9,12,0,580.0,183.0,1.1,16.0,530.0,669.24,521.54
2016,2,9,12,15,564.5,189.5,1.0,16.0,528.5,667.37,518.8
2016,2,9,12,30,549.0,196.0,0.9,16.0,527.0,663.14,514.29
2016,2,9,12,45,451.5,223.5,0.85,16.0,494.5,614.8,477.02
2016,2,9,13,0,354.0,251.0,0.8,16.0,462.0,557.24,433.36
2016,2,9,13,15,434.5,224.0,0.75,16.0,477.5,594.44,462.45
2016,2,9,13,30,515.0,197.0,0.7,16.0,493.0,620.03,481.94
2016,2,9,13,45,461.0,203.5,0.7,16.0,462.0,577.59,450.24
2016,2,9,14,0,407.0,210.0,0.7,16.0,431.0,535.35,419.09
2016,2,9,14,15,537.5,163.5,0.65,16.0,440.5,565.31,443.98
2016,2,9,14,30,668.0,117.0,0.6,16.0,450.0,589.92,463.36
2016,2,9,14,45,573.0,131.0,0.6,16.0,403.0,522.71,412.29
2016,2,9,15,0,478.0,145.0,0.6,16.0,356.0,457.2,362.56
2016,2,9,15,15,341.0,150.0,0.55,16.0,293.5,359.89,287.06
2016,2,9,15,30,204.0,155.0,0.5,16.0,231.0,274.12,219.09
2016,2,9,15,45,191.5,138.5,0.5,16.0,203.5,241.63,193.33
2016,2,9,16,0,179.0,122.0,0.5,16.0,176.0,209.88,167.2
2016,2,9,16,15,164.5,103.5,0.45,15.5,146.5,175.93,138.93
2016,2,9,16,30,150.0,85.0,0.4,15.0,117.0,143.14,111.0
2016,2,9,16,45,129.0,65.5,0.4,15.0,88.5,111.78,83.8
2016,2,9,17,0,108.0,46.0,0.4,15.0,60.0,78.72,55.08
2016,2,9,17,15,54.0,29.0,0.45,15.0,36.0,42.12,23.07
2016,2,9,17,30,0.0,12.0,0.5,15.0,12.0,11.8,0.0
2016,2,9,17,45,0.0,6.0,0.6,15.0,6.0,5.9,0.0
2016,2,9,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,10.0,1.2,13.0,10.0,9.83,0.0
2016,2,10,7,30,0.0,20.0,1.1,13.0,20.0,19.68,0.0
2016,2,10,7,45,68.0,36.5,1.05,13.0,46.5,54.02,34.2
2016,2,10,8,0,136.0,53.0,1.0,13.0,73.0,94.94,68.88
2016,2,10,8,15,159.5,72.0,0.95,13.0,103.5,129.86,99.65
2016,2,10,8,30,183.0,91.0,0.9,13.0,134.0,167.0,132.12
2016,2,10,8,45,198.0,109.5,0.9,13.5,164.5,202.23,162.39
2016,2,10,9,0,213.0,128.0,0.9,14.0,195.0,238.58,192.82
2016,2,10,9,15,220.5,146.0,0.85,14.0,223.5,271.62,220.1
2016,2,10,9,30,228.0,164.0,0.8,14.0,252.0,304.84,246.83
2016,2,10,9,45,239.0,177.5,0.75,14.0,278.5,335.14,270.71
2016,2,10,10,0,250.0,191.0,0.7,14.0,305.0,365.67,294.27
2016,2,10,10,15,165.5,207.0,0.65,14.0,284.5,330.09,264.71
2016,2,10,10,30,81.0,223.0,0.6,14.0,264.0,288.1,229.96
2016,2,10,10,45,472.0,154.5,0.6,14.5,413.5,513.66,410.25
2016,2,10,11,0,863.0,86.0,0.6,15.0,563.0,736.69,571.26
2016,2,10,11,15,762.5,118.0,0.55,15.0,549.5,717.18,552.99
2016,2,10,11,30,662.0,150.0,0.5,15.0,536.0,688.48,531.25
2016,2,10,11,45,478.0,208.5,0.5,15.5,490.0,614.02,473.97
2016,2,10,12,0,294.0,267.0,0.5,16.0,444.0,529.32,408.64
2016,2,10,12,15,390.0,244.5,0.5,16.0,480.5,582.09,449.97
2016,2,10,12,30,486.0,222.0,0.5,16.0,517.0,643.2,494.65
2016,2,10,12,45,557.5,194.5,0.5,16.5,531.0,668.68,512.69
2016,2,10,13,0,629.0,167.0,0.5,17.0,545.0,694.94,531.4
2016,2,10,13,15,489.5,205.0,0.45,17.0,495.5,617.95,473.69
2016,2,10,13,30,350.0,243.0,0.4,17.0,446.0,537.72,413.98
2016,2,10,13,45,437.5,212.0,0.4,17.0,457.0,570.68,440.75
2016,2,10,14,0,525.0,181.0,0.4,17.0,468.0,590.78,456.84
2016,2,10,14,15,598.0,149.0,0.35,17.0,461.0,596.84,461.96
2016,2,10,14,30,671.0,117.0,0.3,17.0,454.0,594.05,460.73
2016,2,10,14,45,628.0,119.5,0.3,17.5,418.5,547.53,425.69
2016,2,10,15,0,585.0,122.0,0.3,18.0,383.0,501.59,391.07
2016,2,10,15,15,542.5,118.0,0.25,17.5,343.5,450.16,352.82
2016,2,10,15,30,500.0,114.0,0.2,17.0,304.0,398.09,313.24
2016,2,10,15,45,470.5,105.5,0.2,17.0,267.5,352.44,277.33
2016,2,10,16,0,441.0,97.0,0.2,17.0,231.0,308.28,241.5
2016,2,10,16,15,407.5,84.5,0.25,16.5,193.0,259.94,202.05
2016,2,10,16,30,374.0,72.0,0.3,16.0,155.0,214.1,163.4
2016,2,10,16,45,323.5,58.0,0.35,16.0,117.0,164.42,120.96
2016,2,10,17,0,273.0,44.0,0.4,16.0,79.0,119.66,82.35
2016,2,10,17,15,136.5,31.0,0.45,15.5,48.5,65.33,37.89
2016,2,10,17,30,0.0,18.0,0.5,15.0,18.0,17.66,0.0
2016,2,10,17,45,0.0,9.0,0.6,15.0,9.0,8.85,0.0
2016,2,10,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,7,15,6.0,10.0,1.35,13.0,10.0,10.39,0.0
2016,2,11,7,30,12.0,20.0,1.3,13.0,20.0,21.83,0.0
2016,2,11,7,45,62.0,37.0,1.3,13.0,45.5,53.28,34.31
2016,2,11,8,0,112.0,54.0,1.3,13.0,71.0,90.09,65.86
2016,2,11,8,15,132.5,73.5,1.2,13.0,100.5,120.13,92.46
2016,2,11,8,30,153.0,93.0,1.1,13.0,130.0,155.0,122.93
2016,2,11,8,45,165.5,112.0,1.05,13.5,159.0,187.86,151.15
2016,2,11,9,0,178.0,131.0,1.0,14.0,188.0,221.68,179.44
2016,2,11,9,15,189.5,147.5,0.9,14.0,215.5,253.01,205.3
2016,2,11,9,30,201.0,164.0,0.8,14.0,243.0,284.98,231.04
2016,2,11,9,45,310.0,164.5,0.7,14.5,300.0,362.49,292.51
2016,2,11,10,0,419.0,165.0,0.6,15.0,357.0,448.9,358.42
2016,2,11,10,15,625.0,126.0,0.55,15.0,435.0,558.94,442.39
2016,2,11,10,30,831.0,87.0,0.5,15.0,513.0,674.18,526.69
2016,2,11,10,45,723.5,120.5,0.5,15.0,505.0,660.34,513.59
2016,2,11,11,0,616.0,154.0,0.5,15.0,497.0,635.67,494.16
2016,2,11,11,15,564.0,178.5,0.45,15.0,500.5,632.68,490.37
2016,2,11,11,30,512.0,203.0,0.4,15.0,504.0,629.24,485.77
2016,2,11,11,45,509.0,209.0,0.4,15.5,513.0,640.38,492.46
2016,2,11,12,0,506.0,215.0,0.4,16.0,522.0,649.46,497.44
2016,2,11,12,15,413.0,241.5,0.4,16.0,493.0,606.77,465.0
2016,2,11,12,30,320.0,268.0,0.4,16.0,464.0,554.08,425.83
2016,2,11,12,45,435.0,232.0,0.4,16.0,496.5,613.71,471.81
2016,2,11,13,0,550.0,196.0,0.4,16.0,529.0,662.62,508.26
2016,2,11,13,15,518.0,203.5,0.45,16.0,512.0,640.14,491.9
2016,2,11,13,30,486.0,211.0,0.5,16.0,495.0,616.29,475.39
2016,2,11,13,45,456.5,210.5,0.55,16.0,470.0,584.68,453.4
2016,2,11,14,0,427.0,210.0,0.6,16.0,445.0,552.43,430.7
2016,2,11,14,15,507.0,177.0,0.65,15.5,443.0,561.94,441.32
2016,2,11,14,30,587.0,144.0,0.7,15.0,441.0,568.42,448.88
2016,2,11,14,45,579.0,136.0,0.8,15.0,413.0,535.48,425.23
2016,2,11,15,0,571.0,128.0,0.9,15.0,385.0,501.18,400.23
2016,2,11,15,15,288.5,132.0,0.9,15.0,261.5,311.48,251.53
2016,2,11,15,30,6.0,136.0,0.9,15.0,138.0,138.63,110.09
2016,2,11,15,45,3.0,120.5,0.95,15.0,121.5,121.3,96.5
2016,2,11,16,0,0.0,105.0,1.0,15.0,105.0,104.29,82.49
2016,2,11,16,15,0.0,87.5,1.0,14.5,87.5,86.68,67.89
2016,2,11,16,30,0.0,70.0,1.0,14.0,70.0,69.1,53.03
