Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,45,0.0,53.0,1.05,13.5,53.0,52.05,38.38
2016,2,11,17,0,0.0,36.0,1.1,13.0,36.0,35.0,23.53
2016,2,11,17,15,0.0,22.0,1.1,13.0,22.0,21.24,10.69
2016,2,11,17,30,0.0,8.0,1.1,13.0,8.0,7.71,0.0
2016,2,11,17,45,0.0,4.0,1.15,13.0,4.0,3.93,0.0
2016,2,11,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,12,7,15,72.0,10.5,1.05,13.0,15.0,17.14,0.0
2016,2,12,7,30,144.0,21.0,1.0,13.0,30.0,46.46,5.13
2016,2,12,7,45,240.5,34.5,0.95,13.0,64.5,92.1,58.84
2016,2,12,8,0,337.0,48.0,0.9,13.0,99.0,144.71,103.71
2016,2,12,8,15,389.5,60.0,0.95,13.0,139.0,192.09,145.76
2016,2,12,8,30,442.0,72.0,1.0,13.0,179.0,244.46,191.85
2016,2,12,8,45,477.0,82.5,1.05,13.5,218.5,294.41,235.14
2016,2,12,9,0,512.0,93.0,1.1,14.0,258.0,345.24,278.01
2016,2,12,9,15,539.5,100.5,1.15,14.0,296.0,391.2,316.49
2016,2,12,9,30,567.0,108.0,1.2,14.0,334.0,438.16,354.82
2016,2,12,9,45,588.5,114.5,1.25,14.5,369.0,481.23,388.53
2016,2,12,10,0,610.0,121.0,1.3,15.0,404.0,524.19,421.29
2016,2,12,10,15,616.0,129.0,1.35,15.0,431.5,558.22,447.24
2016,2,12,10,30,622.0,137.0,1.4,15.0,459.0,590.61,471.57
2016,2,12,10,45,632.0,142.0,1.5,15.0,483.5,620.85,494.43
2016,2,12,11,0,642.0,147.0,1.6,15.0,508.0,649.35,515.79
2016,2,12,11,15,621.0,160.5,1.7,15.0,518.5,661.55,524.43
2016,2,12,11,30,600.0,174.0,1.8,15.0,529.0,670.49,530.76
2016,2,12,11,45,628.0,168.5,1.9,15.5,546.0,694.94,548.62
2016,2,12,12,0,656.0,163.0,2.0,16.0,563.0,717.4,564.78
2016,2,12,12,15,747.0,133.5,2.1,16.0,592.0,761.59,597.42
2016,2,12,12,30,838.0,104.0,2.2,16.0,621.0,800.12,625.24
2016,2,12,12,45,628.0,173.0,2.3,16.0,559.0,708.82,558.89
2016,2,12,13,0,418.0,242.0,2.4,16.0,497.0,609.48,481.93
2016,2,12,13,15,310.0,257.0,2.45,15.5,444.0,528.77,421.0
2016,2,12,13,30,202.0,272.0,2.5,15.0,391.0,449.43,359.32
2016,2,12,13,45,219.0,260.5,2.55,15.0,386.0,445.99,357.99
2016,2,12,14,0,236.0,249.0,2.6,15.0,381.0,441.16,355.15
2016,2,12,14,15,466.0,181.0,2.6,15.0,425.0,538.81,435.85
2016,2,12,14,30,696.0,113.0,2.6,15.0,469.0,610.85,494.45
2016,2,12,14,45,670.0,111.0,2.65,15.0,435.5,569.39,461.97
2016,2,12,15,0,644.0,109.0,2.7,15.0,402.0,527.44,429.25
2016,2,12,15,15,611.0,105.5,2.65,15.0,364.5,479.65,390.99
2016,2,12,15,30,578.0,102.0,2.6,15.0,327.0,432.61,352.56
2016,2,12,15,45,540.0,98.0,2.55,15.0,289.0,383.66,311.77
2016,2,12,16,0,502.0,94.0,2.5,15.0,251.0,334.66,270.12
2016,2,12,16,15,461.0,83.5,2.45,14.5,210.0,282.34,225.39
2016,2,12,16,30,420.0,73.0,2.4,14.0,169.0,233.14,182.27
2016,2,12,16,45,365.0,60.0,2.4,14.0,129.5,180.5,135.81
2016,2,12,17,0,310.0,47.0,2.4,14.0,90.0,133.21,93.95
2016,2,12,17,15,155.0,34.5,2.4,14.0,56.0,73.11,45.17
2016,2,12,17,30,0.0,22.0,2.4,14.0,22.0,21.82,0.0
2016,2,12,17,45,0.0,11.0,2.4,14.0,11.0,10.81,0.0
2016,2,12,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,7,15,161.5,10.5,2.45,11.0,20.0,25.96,0.0
2016,2,13,7,30,323.0,21.0,2.4,11.0,40.0,74.68,17.89
2016,2,13,7,45,446.0,29.5,2.35,11.5,83.0,129.08,81.71
2016,2,13,8,0,569.0,38.0,2.3,12.0,126.0,195.05,138.81
2016,2,13,8,15,636.0,43.5,2.15,12.0,173.5,252.88,191.45
2016,2,13,8,30,703.0,49.0,2.0,12.0,221.0,316.59,248.61
2016,2,13,8,45,747.5,52.0,1.95,12.5,268.0,373.64,299.21
2016,2,13,9,0,792.0,55.0,1.9,13.0,315.0,433.36,350.27
2016,2,13,9,15,820.0,58.0,1.8,13.0,358.5,486.95,395.33
2016,2,13,9,30,848.0,61.0,1.7,13.0,402.0,538.27,437.09
2016,2,13,9,45,872.5,61.5,1.65,13.5,441.5,587.01,474.86
2016,2,13,10,0,897.0,62.0,1.6,14.0,481.0,635.1,510.82
2016,2,13,10,15,910.0,63.5,1.65,14.0,514.0,675.74,541.48
2016,2,13,10,30,923.0,65.0,1.7,14.0,547.0,714.31,568.75
2016,2,13,10,45,931.5,66.0,1.8,14.5,573.0,746.76,590.72
2016,2,13,11,0,940.0,67.0,1.9,15.0,599.0,776.42,610.59
2016,2,13,11,15,946.0,68.0,1.95,15.0,618.0,801.21,627.65
2016,2,13,11,30,952.0,69.0,2.0,15.0,637.0,822.78,642.5
2016,2,13,11,45,952.0,70.5,2.05,15.0,647.5,836.82,652.14
2016,2,13,12,0,952.0,72.0,2.1,15.0,658.0,847.26,659.45
2016,2,13,12,15,952.5,72.0,2.2,15.0,661.0,852.76,663.91
2016,2,13,12,30,953.0,72.0,2.3,15.0,664.0,854.62,665.97
2016,2,13,12,45,934.5,79.0,2.45,15.0,656.0,845.52,660.86
2016,2,13,13,0,916.0,86.0,2.6,15.0,648.0,832.94,653.38
2016,2,13,13,15,910.5,85.0,2.9,15.0,634.5,818.34,645.46
2016,2,13,13,30,905.0,84.0,3.2,15.0,621.0,800.45,634.92
2016,2,13,13,45,893.5,84.0,3.5,15.0,599.5,775.96,619.31
2016,2,13,14,0,882.0,84.0,3.8,15.0,578.0,748.66,601.35
2016,2,13,14,15,869.5,82.5,3.9,15.0,550.5,720.28,581.56
2016,2,13,14,30,857.0,81.0,4.0,15.0,523.0,685.41,556.68
2016,2,13,14,45,835.5,80.5,4.15,15.0,488.5,643.66,525.28
2016,2,13,15,0,814.0,80.0,4.3,15.0,454.0,600.61,491.8
2016,2,13,15,15,698.5,91.5,4.2,14.5,392.5,516.88,424.79
2016,2,13,15,30,583.0,103.0,4.1,14.0,331.0,438.06,360.61
2016,2,13,15,45,546.5,98.0,4.1,14.0,293.0,388.44,318.9
2016,2,13,16,0,510.0,93.0,4.1,14.0,255.0,340.57,277.61
2016,2,13,16,15,555.5,74.5,4.05,13.5,226.0,314.0,252.63
2016,2,13,16,30,601.0,56.0,4.0,13.0,197.0,281.64,220.89
2016,2,13,16,45,524.0,49.0,4.0,13.0,151.5,218.99,164.82
2016,2,13,17,0,447.0,42.0,4.0,13.0,106.0,163.6,115.23
2016,2,13,17,15,223.5,35.0,3.9,13.0,67.0,87.14,54.46
2016,2,13,17,30,0.0,28.0,3.8,13.0,28.0,28.38,0.0
2016,2,13,17,45,0.0,14.0,3.75,13.0,14.0,13.76,0.0
2016,2,13,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,14,7,15,65.0,11.5,3.4,12.0,16.0,17.74,0.0
2016,2,14,7,30,130.0,23.0,3.4,12.0,32.0,47.8,15.0
2016,2,14,7,45,196.5,38.5,3.4,12.5,64.0,88.33,58.69
2016,2,14,8,0,263.0,54.0,3.4,13.0,96.0,133.45,97.76
2016,2,14,8,15,296.0,69.5,3.35,13.0,131.5,174.93,135.18
2016,2,14,8,30,329.0,85.0,3.3,13.0,167.0,219.49,175.03
2016,2,14,8,45,352.0,100.0,3.25,13.5,203.0,262.14,212.48
2016,2,14,9,0,375.0,115.0,3.2,14.0,239.0,306.34,250.27
2016,2,14,9,15,388.0,129.0,3.15,14.0,272.5,345.67,283.66
2016,2,14,9,30,401.0,143.0,3.1,14.0,306.0,385.2,316.41
2016,2,14,9,45,276.0,175.5,3.05,14.5,292.5,356.93,292.09
2016,2,14,10,0,151.0,208.0,3.0,15.0,279.0,318.08,258.43
2016,2,14,10,15,226.0,215.5,2.95,15.0,330.0,380.81,309.67
2016,2,14,10,30,301.0,223.0,2.9,15.0,381.0,455.18,368.73
2016,2,14,10,45,576.0,155.0,2.9,15.5,477.0,598.5,483.41
2016,2,14,11,0,851.0,87.0,2.9,16.0,573.0,740.25,589.77
2016,2,14,11,15,859.5,88.0,2.9,16.0,592.5,760.97,603.1
2016,2,14,11,30,868.0,89.0,2.9,16.0,612.0,783.09,618.41
2016,2,14,11,45,870.5,91.0,2.9,16.0,623.5,798.58,628.95
2016,2,14,12,0,873.0,93.0,2.9,16.0,635.0,810.83,637.3
2016,2,14,12,15,875.0,93.5,2.9,16.0,639.0,817.7,641.92
2016,2,14,12,30,877.0,94.0,2.9,16.0,643.0,821.21,644.32
2016,2,14,12,45,632.5,174.0,2.9,16.0,569.0,717.75,568.44
2016,2,14,13,0,388.0,254.0,2.9,16.0,495.0,592.85,470.62
2016,2,14,13,15,520.5,206.0,2.9,16.0,521.5,649.79,517.51
2016,2,14,13,30,653.0,158.0,2.9,16.0,548.0,696.66,555.27
2016,2,14,13,45,533.5,188.5,2.95,16.0,500.5,623.51,498.35
2016,2,14,14,0,414.0,219.0,3.0,16.0,453.0,556.39,445.71
2016,2,14,14,15,330.5,223.0,3.1,16.0,404.5,482.9,388.81
2016,2,14,14,30,247.0,227.0,3.2,16.0,356.0,420.58,339.39
2016,2,14,14,45,300.5,203.0,3.3,16.0,349.5,421.16,341.66
2016,2,14,15,0,354.0,179.0,3.4,16.0,343.0,417.33,339.8
2016,2,14,15,15,329.0,166.5,3.4,15.5,308.5,375.57,306.77
2016,2,14,15,30,304.0,154.0,3.4,15.0,274.0,334.9,274.11
2016,2,14,15,45,286.0,140.0,3.4,15.0,243.0,297.41,242.97
2016,2,14,16,0,268.0,126.0,3.4,15.0,212.0,260.9,212.01
2016,2,14,16,15,248.0,108.5,3.35,14.5,178.5,220.85,177.91
2016,2,14,16,30,228.0,91.0,3.3,14.0,145.0,182.34,144.38
2016,2,14,16,45,199.5,72.5,3.3,14.0,112.0,141.81,108.64
2016,2,14,17,0,171.0,54.0,3.3,14.0,79.0,104.03,75.21
2016,2,14,17,15,85.5,38.0,3.25,14.0,50.5,60.86,39.4
2016,2,14,17,30,0.0,22.0,3.2,14.0,22.0,21.69,0.0
2016,2,14,17,45,0.0,11.0,3.2,14.0,11.0,10.81,0.0
2016,2,14,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,15,7,15,168.5,11.0,1.35,14.0,23.0,27.88,0.0
2016,2,15,7,30,337.0,22.0,1.3,14.0,46.0,80.36,30.42
2016,2,15,7,45,450.5,30.5,1.3,14.5,88.5,133.44,85.29
2016,2,15,8,0,564.0,39.0,1.3,15.0,131.0,197.92,140.24
2016,2,15,8,15,627.5,44.5,1.25,15.0,178.0,254.82,191.18
2016,2,15,8,30,691.0,50.0,1.2,15.0,225.0,317.29,246.14
2016,2,15,8,45,733.5,53.5,1.15,15.0,271.5,373.83,295.46
2016,2,15,9,0,776.0,57.0,1.1,15.0,318.0,432.88,345.17
2016,2,15,9,15,788.5,59.5,1.1,15.0,354.5,477.53,382.51
2016,2,15,9,30,801.0,62.0,1.1,15.0,391.0,521.23,417.89
2016,2,15,9,45,835.5,64.0,1.1,15.5,436.0,573.38,457.73
2016,2,15,10,0,870.0,66.0,1.1,16.0,481.0,628.39,498.21
2016,2,15,10,15,883.5,67.5,1.15,16.0,513.5,668.62,527.75
2016,2,15,10,30,897.0,69.0,1.2,16.0,546.0,706.88,554.34
2016,2,15,10,45,906.0,70.5,1.25,16.0,572.0,739.66,576.83
2016,2,15,11,0,915.0,72.0,1.3,16.0,598.0,769.77,597.4
2016,2,15,11,15,921.5,73.0,1.3,16.0,617.0,794.52,613.61
2016,2,15,11,30,928.0,74.0,1.3,16.0,636.0,816.14,627.69
2016,2,15,11,45,930.0,74.5,1.3,16.5,647.0,830.33,635.54
2016,2,15,12,0,932.0,75.0,1.3,17.0,658.0,841.05,641.17
2016,2,15,12,15,932.5,75.5,1.3,17.0,661.0,847.01,644.9
2016,2,15,12,30,933.0,76.0,1.3,17.0,664.0,849.4,646.39
2016,2,15,12,45,927.0,77.5,1.35,17.0,658.5,844.05,643.45
2016,2,15,13,0,921.0,79.0,1.4,17.0,653.0,835.18,638.32
2016,2,15,13,15,917.0,78.5,1.45,17.0,640.5,822.22,630.48
2016,2,15,13,30,913.0,78.0,1.5,17.0,628.0,805.89,620.4
2016,2,15,13,45,903.0,78.0,1.55,17.0,607.5,782.27,605.27
2016,2,15,14,0,893.0,78.0,1.6,17.0,587.0,755.75,588.09
2016,2,15,14,15,882.0,76.5,1.6,17.0,559.5,724.1,566.7
2016,2,15,14,30,871.0,75.0,1.6,17.0,532.0,689.99,543.41
2016,2,15,14,45,853.5,74.0,1.6,17.0,498.0,649.93,515.24
2016,2,15,15,0,836.0,73.0,1.6,17.0,464.0,611.44,486.23
2016,2,15,15,15,814.5,70.5,1.6,17.0,425.0,564.2,450.04
2016,2,15,15,30,793.0,68.0,1.6,17.0,386.0,516.27,412.35
2016,2,15,15,45,761.5,65.0,1.6,17.0,342.5,462.38,368.93
2016,2,15,16,0,730.0,62.0,1.6,17.0,299.0,409.34,324.83
2016,2,15,16,15,684.5,57.5,1.6,16.5,253.0,350.16,275.15
2016,2,15,16,30,639.0,53.0,1.6,16.0,207.0,293.96,226.35
2016,2,15,16,45,568.5,46.5,1.65,16.0,161.0,232.52,172.48
2016,2,15,17,0,498.0,40.0,1.7,16.0,115.0,176.55,123.0
2016,2,15,17,15,373.5,30.0,1.7,16.0,74.5,113.2,69.76
2016,2,15,17,30,249.0,20.0,1.7,16.0,34.0,60.24,10.28
2016,2,15,17,45,124.5,10.0,1.7,16.0,17.0,21.0,0.0
2016,2,15,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,7,15,189.5,11.0,1.05,14.0,25.0,30.47,0.0
2016,2,16,7,30,379.0,22.0,1.0,14.0,50.0,87.43,37.15
2016,2,16,7,45,484.0,30.0,0.95,14.5,93.5,141.38,90.89
2016,2,16,8,0,589.0,38.0,0.9,15.0,137.0,205.22,145.54
2016,2,16,8,15,528.5,56.0,0.85,15.0,165.5,238.21,179.77
2016,2,16,8,30,468.0,74.0,0.8,15.0,194.0,262.85,205.33
2016,2,16,8,45,494.0,84.5,0.75,15.0,233.0,309.31,245.59
2016,2,16,9,0,520.0,95.0,0.7,15.0,272.0,357.26,285.61
2016,2,16,9,15,551.5,103.0,0.65,15.0,313.0,406.62,325.46
2016,2,16,9,30,583.0,111.0,0.6,15.0,354.0,457.31,365.05
2016,2,16,9,45,460.5,151.5,0.55,15.5,354.0,449.1,356.76
2016,2,16,10,0,338.0,192.0,0.5,16.0,354.0,426.25,337.08
2016,2,16,10,15,619.0,132.0,0.45,16.0,454.0,571.4,448.83
2016,2,16,10,30,900.0,72.0,0.4,16.0,554.0,715.4,551.2
2016,2,16,10,45,908.0,74.0,0.35,16.5,580.5,748.17,568.84
2016,2,16,11,0,916.0,76.0,0.3,17.0,607.0,778.19,585.94
2016,2,16,11,15,823.0,107.0,0.3,17.0,595.5,764.33,575.4
2016,2,16,11,30,730.0,138.0,0.3,17.0,584.0,742.11,560.0
2016,2,16,11,45,833.0,108.5,0.3,17.0,626.0,798.84,598.08
2016,2,16,12,0,936.0,79.0,0.3,17.0,668.0,852.04,632.01
2016,2,16,12,15,937.0,79.0,0.3,17.0,671.5,857.86,634.74
2016,2,16,12,30,938.0,79.0,0.3,17.0,675.0,860.08,636.04
2016,2,16,12,45,939.5,77.5,0.35,17.5,671.0,857.38,634.1
2016,2,16,13,0,941.0,76.0,0.4,18.0,667.0,851.05,630.02
2016,2,16,13,15,937.0,75.5,0.45,18.0,654.0,837.84,622.77
2016,2,16,13,30,933.0,75.0,0.5,18.0,641.0,821.19,613.4
2016,2,16,13,45,810.0,106.5,0.55,18.0,587.0,750.22,567.37
2016,2,16,14,0,687.0,138.0,0.6,18.0,533.0,678.25,519.63
2016,2,16,14,15,667.5,136.0,0.6,18.0,504.5,644.41,496.7
2016,2,16,14,30,648.0,134.0,0.6,18.0,476.0,609.2,471.92
2016,2,16,14,45,588.5,141.0,0.6,18.0,436.5,555.98,433.07
2016,2,16,15,0,529.0,148.0,0.6,18.0,397.0,502.1,393.22
2016,2,16,15,15,479.0,143.0,0.55,17.5,354.5,446.57,351.91
2016,2,16,15,30,429.0,138.0,0.5,17.0,312.0,393.56,311.55
2016,2,16,15,45,409.5,125.5,0.5,17.0,277.0,350.92,278.18
2016,2,16,16,0,390.0,113.0,0.5,17.0,242.0,309.04,244.35
2016,2,16,16,15,369.0,98.0,0.45,16.5,205.0,264.83,208.0
2016,2,16,16,30,348.0,83.0,0.4,16.0,168.0,221.98,171.69
2016,2,16,16,45,306.5,68.0,0.4,16.0,131.0,174.38,130.92
2016,2,16,17,0,265.0,53.0,0.4,16.0,94.0,130.77,93.2
2016,2,16,17,15,195.5,37.0,0.4,16.0,61.5,84.73,54.44
2016,2,16,17,30,126.0,21.0,0.4,16.0,29.0,43.53,10.78
2016,2,16,17,45,63.0,10.5,0.4,16.0,14.5,16.1,0.0
2016,2,16,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,6.5,3.3,14.0,6.5,6.39,0.0
2016,2,17,7,30,0.0,13.0,3.3,14.0,13.0,12.54,2.82
2016,2,17,7,45,0.0,24.5,3.3,14.0,24.5,23.65,13.8
2016,2,17,8,0,0.0,36.0,3.3,14.0,36.0,34.77,23.65
2016,2,17,8,15,0.0,49.5,3.4,14.0,49.5,47.91,35.11
2016,2,17,8,30,0.0,63.0,3.5,14.0,63.0,61.25,46.64
2016,2,17,8,45,0.0,76.5,3.65,14.5,76.5,74.61,57.93
2016,2,17,9,0,0.0,90.0,3.8,15.0,90.0,88.01,69.06
2016,2,17,9,15,0.0,56.5,3.8,15.0,56.5,54.59,40.77
2016,2,17,9,30,0.0,23.0,3.8,15.0,23.0,22.2,13.25
2016,2,17,9,45,0.0,33.5,3.8,15.0,33.5,32.35,21.82
2016,2,17,10,0,0.0,44.0,3.8,15.0,44.0,42.51,30.33
2016,2,17,10,15,0.0,90.0,3.7,15.0,90.0,87.14,67.62
2016,2,17,10,30,0.0,136.0,3.6,15.0,136.0,133.32,105.61
2016,2,17,10,45,0.0,118.5,3.5,15.0,118.5,115.51,90.72
2016,2,17,11,0,0.0,101.0,3.4,15.0,101.0,97.97,76.13
2016,2,17,11,15,40.5,190.5,3.3,15.0,215.5,226.2,181.95
2016,2,17,11,30,81.0,280.0,3.2,15.0,330.0,356.8,285.9
2016,2,17,11,45,42.5,235.0,3.15,15.0,261.5,276.92,221.28
2016,2,17,12,0,4.0,190.0,3.1,15.0,193.0,191.17,151.51
2016,2,17,12,15,2.0,168.0,3.15,14.5,169.5,166.96,132.3
2016,2,17,12,30,0.0,146.0,3.2,14.0,146.0,142.97,112.97
2016,2,17,12,45,117.5,221.0,3.25,14.0,295.0,331.83,269.14
2016,2,17,13,0,235.0,296.0,3.3,14.0,444.0,509.75,409.6
2016,2,17,13,15,217.0,291.5,3.35,14.0,426.5,487.97,391.78
2016,2,17,13,30,199.0,287.0,3.4,14.0,409.0,465.83,374.63
2016,2,17,13,45,194.5,277.5,3.5,14.0,393.5,448.37,361.57
2016,2,17,14,0,190.0,268.0,3.6,14.0,378.0,430.43,348.03
2016,2,17,14,15,331.5,229.0,3.6,14.0,410.0,492.84,400.77
2016,2,17,14,30,473.0,190.0,3.6,14.0,442.0,546.59,445.34
2016,2,17,14,45,501.0,170.0,3.6,14.0,422.0,527.94,431.3
2016,2,17,15,0,529.0,150.0,3.6,14.0,402.0,505.77,414.46
2016,2,17,15,15,264.5,127.5,3.55,13.5,253.5,296.68,245.16
2016,2,17,15,30,0.0,105.0,3.5,13.0,105.0,102.7,81.51
2016,2,17,15,45,0.0,93.0,3.45,13.0,93.0,90.79,71.83
2016,2,17,16,0,0.0,81.0,3.4,13.0,81.0,78.9,61.88
2016,2,17,16,15,0.0,68.5,3.4,13.0,68.5,66.54,51.39
2016,2,17,16,30,0.0,56.0,3.4,13.0,56.0,54.21,40.79
2016,2,17,16,45,0.0,43.5,3.45,13.0,43.5,42.02,30.18
2016,2,17,17,0,0.0,31.0,3.5,13.0,31.0,29.93,19.57
2016,2,17,17,15,0.0,20.0,3.55,12.5,20.0,19.3,10.11
2016,2,17,17,30,0.0,9.0,3.6,12.0,9.0,8.68,0.0
2016,2,17,17,45,0.0,4.5,3.7,12.0,4.5,4.42,0.0
2016,2,17,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,18,7,15,38.5,18.0,3.8,12.0,21.0,21.88,0.0
2016,2,18,7,30,77.0,36.0,3.8,12.0,42.0,52.61,29.12
2016,2,18,7,45,178.0,54.0,3.85,12.0,81.5,100.38,70.81
2016,2,18,8,0,279.0,72.0,3.9,12.0,121.0,159.73,120.6
2016,2,18,8,15,352.5,84.5,3.9,12.0,165.5,212.61,166.92
2016,2,18,8,30,426.0,97.0,3.9,12.0,210.0,272.75,219.54
2016,2,18,8,45,479.0,105.5,3.9,12.5,255.0,326.51,266.3
2016,2,18,9,0,532.0,114.0,3.9,13.0,300.0,384.45,315.53
2016,2,18,9,15,569.5,120.5,3.85,13.0,342.5,435.82,358.99
2016,2,18,9,30,607.0,127.0,3.8,13.0,385.0,491.39,404.76
2016,2,18,9,45,633.5,132.0,3.8,13.0,423.0,538.23,442.76
2016,2,18,10,0,660.0,137.0,3.8,13.0,461.0,585.16,480.08
2016,2,18,10,15,673.5,132.5,3.75,13.0,481.5,612.92,501.98
2016,2,18,10,30,687.0,128.0,3.7,13.0,502.0,639.07,522.36
2016,2,18,10,45,711.5,137.0,3.7,13.0,540.5,686.4,558.31
2016,2,18,11,0,736.0,146.0,3.7,13.0,579.0,732.44,592.62
2016,2,18,11,15,590.5,193.5,3.65,13.0,548.0,682.59,551.22
2016,2,18,11,30,445.0,241.0,3.6,13.0,517.0,628.62,506.6
2016,2,18,11,45,431.0,255.0,3.55,13.0,526.5,638.51,513.46
2016,2,18,12,0,417.0,269.0,3.5,13.0,536.0,638.46,512.63
2016,2,18,12,15,591.5,210.0,3.45,13.0,590.5,728.65,584.61
2016,2,18,12,30,766.0,151.0,3.4,13.0,645.0,812.91,648.28
2016,2,18,12,45,679.5,173.0,3.4,13.0,609.0,763.8,611.58
2016,2,18,13,0,593.0,195.0,3.4,13.0,573.0,708.94,569.48
2016,2,18,13,15,707.0,156.0,3.3,13.0,598.5,755.96,606.65
2016,2,18,13,30,821.0,117.0,3.2,13.0,624.0,790.23,631.61
2016,2,18,13,45,810.0,116.5,3.15,13.0,603.0,766.41,614.17
2016,2,18,14,0,799.0,116.0,3.1,13.0,582.0,739.98,595.28
2016,2,18,14,15,577.5,167.0,3.05,13.0,496.0,612.98,497.14
2016,2,18,14,30,356.0,218.0,3.0,13.0,410.0,489.13,397.89
2016,2,18,14,45,262.0,215.0,2.95,13.0,351.5,411.57,336.02
2016,2,18,15,0,168.0,212.0,2.9,13.0,293.0,332.98,272.16
2016,2,18,15,15,141.0,194.5,2.8,13.0,258.5,291.58,238.73
2016,2,18,15,30,114.0,177.0,2.7,13.0,224.0,251.99,206.3
2016,2,18,15,45,105.5,159.5,2.65,13.0,199.0,223.93,183.25
2016,2,18,16,0,97.0,142.0,2.6,13.0,174.0,196.48,160.31
2016,2,18,16,15,87.0,121.5,2.55,12.5,147.5,165.74,134.55
2016,2,18,16,30,77.0,101.0,2.5,12.0,121.0,132.45,106.19
2016,2,18,16,45,63.5,80.5,2.45,12.0,94.5,102.92,80.47
2016,2,18,17,0,50.0,60.0,2.4,12.0,68.0,74.73,55.81
2016,2,18,17,15,25.0,41.0,2.4,12.0,45.0,47.22,32.15
2016,2,18,17,30,0.0,22.0,2.4,12.0,22.0,21.44,7.16
2016,2,18,17,45,0.0,11.0,2.4,12.0,11.0,10.81,0.0
2016,2,18,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,3.5,4.55,12.0,3.5,3.44,0.0
2016,2,19,7,30,0.0,7.0,4.6,12.0,7.0,6.74,0.0
2016,2,19,7,45,0.0,13.0,4.65,12.5,13.0,12.53,4.78
2016,2,19,8,0,0.0,19.0,4.7,13.0,19.0,18.32,9.9
2016,2,19,8,15,0.0,26.0,4.6,13.0,26.0,25.09,15.84
2016,2,19,8,30,0.0,33.0,4.5,13.0,33.0,31.85,21.73
2016,2,19,8,45,0.0,40.0,4.45,13.0,40.0,38.62,27.56
2016,2,19,9,0,0.0,47.0,4.4,13.0,47.0,45.4,33.33
2016,2,19,9,15,0.0,71.0,4.2,13.0,71.0,68.64,53.06
2016,2,19,9,30,0.0,95.0,4.0,13.0,95.0,92.43,73.03
2016,2,19,9,45,16.0,145.5,3.8,13.0,153.5,153.48,124.21
2016,2,19,10,0,32.0,196.0,3.6,13.0,212.0,222.79,181.21
2016,2,19,10,15,25.5,201.0,3.45,13.0,214.5,218.1,176.71
2016,2,19,10,30,19.0,206.0,3.3,13.0,217.0,219.04,176.94
2016,2,19,10,45,43.0,234.0,3.15,13.0,259.5,273.97,221.65
2016,2,19,11,0,67.0,262.0,3.0,13.0,302.0,323.81,261.52
2016,2,19,11,15,47.5,255.0,2.9,13.0,284.0,301.79,242.92
2016,2,19,11,30,28.0,248.0,2.8,13.0,266.0,270.81,217.41
2016,2,19,11,45,46.5,267.5,2.75,13.0,298.0,315.71,253.54
2016,2,19,12,0,65.0,287.0,2.7,13.0,330.0,352.78,282.93
2016,2,19,12,15,64.0,288.0,2.7,13.0,330.0,353.31,283.09
2016,2,19,12,30,63.0,289.0,2.7,13.0,330.0,353.66,283.29
2016,2,19,12,45,205.0,283.5,2.7,13.0,415.0,473.53,381.05
2016,2,19,13,0,347.0,278.0,2.7,13.0,500.0,591.45,473.78
2016,2,19,13,15,240.0,285.0,2.65,12.5,437.0,500.22,401.9
2016,2,19,13,30,133.0,292.0,2.6,12.0,374.0,419.64,337.75
2016,2,19,13,45,101.0,275.5,2.55,12.0,337.0,365.97,295.56
2016,2,19,14,0,69.0,259.0,2.5,12.0,300.0,321.69,260.09
2016,2,19,14,15,161.5,248.5,2.45,12.0,338.0,384.0,312.49
2016,2,19,14,30,254.0,238.0,2.4,12.0,376.0,440.38,358.73
2016,2,19,14,45,365.5,201.0,2.35,12.0,386.0,466.21,381.26
2016,2,19,15,0,477.0,164.0,2.3,12.0,396.0,490.79,402.06
2016,2,19,15,15,349.5,169.0,2.25,11.5,331.5,394.54,324.68
2016,2,19,15,30,222.0,174.0,2.2,11.0,267.0,314.62,259.37
2016,2,19,15,45,201.0,160.0,2.15,11.0,237.0,273.67,225.74
2016,2,19,16,0,180.0,146.0,2.1,11.0,207.0,239.84,197.24
2016,2,19,16,15,164.5,126.0,2.0,11.0,175.5,203.32,166.05
2016,2,19,16,30,149.0,106.0,1.9,11.0,144.0,168.08,135.44
2016,2,19,16,45,124.5,85.5,1.85,11.0,112.5,130.82,102.92
2016,2,19,17,0,100.0,65.0,1.8,11.0,81.0,96.01,72.4
2016,2,19,17,15,59.5,45.0,1.75,10.5,54.0,60.95,42.52
2016,2,19,17,30,19.0,25.0,1.7,10.0,27.0,28.15,12.06
2016,2,19,17,45,9.5,12.5,1.65,10.0,13.5,13.21,0.0
2016,2,19,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,7,15,129.0,16.0,1.8,9.0,27.5,32.4,0.0
2016,2,20,7,30,258.0,32.0,1.8,9.0,55.0,83.55,48.54
2016,2,20,7,45,339.0,45.0,1.8,9.5,96.0,130.69,91.35
2016,2,20,8,0,420.0,58.0,1.8,10.0,137.0,186.66,140.23
2016,2,20,8,15,478.0,67.5,1.75,10.0,181.0,239.7,187.98
2016,2,20,8,30,536.0,77.0,1.7,10.0,225.0,298.03,239.69
2016,2,20,8,45,593.5,77.0,1.7,10.5,268.0,350.94,285.79
2016,2,20,9,0,651.0,77.0,1.7,11.0,311.0,407.87,333.99
2016,2,20,9,15,566.0,108.5,1.6,11.0,330.0,427.21,350.55
2016,2,20,9,30,481.0,140.0,1.5,11.0,349.0,434.98,356.68
2016,2,20,9,45,480.0,155.0,1.4,11.5,379.5,470.59,383.88
2016,2,20,10,0,479.0,170.0,1.3,12.0,410.0,504.74,408.79
2016,2,20,10,15,574.5,152.5,1.15,12.0,458.5,571.04,459.49
2016,2,20,10,30,670.0,135.0,1.0,12.0,507.0,639.22,509.72
2016,2,20,10,45,693.5,135.5,0.9,12.0,536.0,676.25,535.03
2016,2,20,11,0,717.0,136.0,0.8,12.0,565.0,711.97,558.67
2016,2,20,11,15,675.0,156.5,0.65,12.0,570.5,716.46,558.37
2016,2,20,11,30,633.0,177.0,0.5,12.0,576.0,716.5,554.73
2016,2,20,11,45,502.5,226.0,0.4,12.0,546.0,668.41,516.03
2016,2,20,12,0,372.0,275.0,0.3,12.0,516.0,610.46,470.77
2016,2,20,12,15,526.5,223.0,0.3,12.0,566.0,692.75,533.5
2016,2,20,12,30,681.0,171.0,0.3,12.0,616.0,769.18,588.43
2016,2,20,12,45,575.0,208.0,0.35,12.5,582.5,715.99,548.25
2016,2,20,13,0,469.0,245.0,0.4,13.0,549.0,665.11,510.64
2016,2,20,13,15,515.0,222.5,0.55,13.0,550.0,673.1,520.59
2016,2,20,13,30,561.0,200.0,0.7,13.0,551.0,677.75,527.32
2016,2,20,13,45,719.0,146.5,0.85,13.0,581.5,736.33,573.99
2016,2,20,14,0,877.0,93.0,1.0,13.0,612.0,778.91,605.98
2016,2,20,14,15,866.5,91.5,1.1,13.0,584.5,747.38,585.39
2016,2,20,14,30,856.0,90.0,1.2,13.0,557.0,713.37,563.6
2016,2,20,14,45,826.5,84.5,1.35,13.0,513.0,659.82,527.3
2016,2,20,15,0,797.0,79.0,1.5,13.0,469.0,605.57,488.08
2016,2,20,15,15,796.5,77.5,1.55,13.0,440.5,572.93,463.2
2016,2,20,15,30,796.0,76.0,1.6,13.0,412.0,537.98,435.44
2016,2,20,15,45,771.0,71.0,1.7,13.0,368.0,484.36,392.46
2016,2,20,16,0,746.0,66.0,1.8,13.0,324.0,431.02,348.23
2016,2,20,16,15,703.5,61.5,1.8,12.5,277.0,371.42,297.79
2016,2,20,16,30,661.0,57.0,1.8,12.0,230.0,314.5,247.92
2016,2,20,16,45,595.5,50.5,1.85,12.0,182.0,252.24,192.54
2016,2,20,17,0,530.0,44.0,1.9,12.0,134.0,194.99,140.95
2016,2,20,17,15,417.5,34.5,1.9,11.5,90.5,131.14,86.41
2016,2,20,17,30,305.0,25.0,1.9,11.0,47.0,78.66,37.43
2016,2,20,17,45,152.5,12.5,1.95,11.0,23.5,27.46,0.0
2016,2,20,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,21,7,15,189.5,14.5,1.75,10.0,32.5,38.97,0.0
2016,2,21,7,30,379.0,29.0,1.7,10.0,65.0,102.32,59.34
2016,2,21,7,45,479.5,37.5,1.7,10.5,110.5,156.25,107.42
2016,2,21,8,0,580.0,46.0,1.7,11.0,156.0,220.97,163.87
2016,2,21,8,15,639.5,51.5,1.7,11.0,204.5,277.8,215.7
2016,2,21,8,30,699.0,57.0,1.7,11.0,253.0,340.84,271.94
2016,2,21,8,45,739.5,61.0,1.7,11.5,301.0,398.57,322.25
2016,2,21,9,0,780.0,65.0,1.7,12.0,349.0,458.62,372.7
2016,2,21,9,15,806.5,68.0,1.65,12.0,393.0,511.99,416.8
2016,2,21,9,30,833.0,71.0,1.6,12.0,437.0,565.6,459.62
2016,2,21,9,45,852.5,73.0,1.6,12.5,476.0,613.64,496.29
2016,2,21,10,0,872.0,75.0,1.6,13.0,515.0,657.43,528.79
2016,2,21,10,15,885.5,77.0,1.6,13.0,548.5,698.73,558.34
2016,2,21,10,30,899.0,79.0,1.6,13.0,582.0,738.02,585.47
2016,2,21,10,45,908.0,80.0,1.6,13.0,608.0,770.58,607.49
2016,2,21,11,0,917.0,81.0,1.6,13.0,634.0,800.42,627.51
2016,2,21,11,15,922.5,82.0,1.65,13.0,653.0,824.59,644.02
2016,2,21,11,30,928.0,83.0,1.7,13.0,672.0,845.56,658.38
2016,2,21,11,45,929.0,84.0,1.8,13.5,682.5,859.52,667.27
2016,2,21,12,0,930.0,85.0,1.9,14.0,693.0,869.95,673.86
2016,2,21,12,15,930.0,85.5,1.95,14.0,696.0,875.41,677.87
2016,2,21,12,30,930.0,86.0,2.0,14.0,699.0,877.27,679.56
2016,2,21,12,45,924.0,87.5,2.15,14.0,692.5,871.63,677.19
2016,2,21,13,0,918.0,89.0,2.3,14.0,686.0,862.47,672.43
2016,2,21,13,15,912.5,88.5,2.4,14.0,672.5,848.04,663.56
2016,2,21,13,30,907.0,88.0,2.5,14.0,659.0,830.26,652.38
2016,2,21,13,45,897.5,87.0,2.65,14.0,637.5,805.57,636.56
2016,2,21,14,0,888.0,86.0,2.8,14.0,616.0,777.96,618.49
2016,2,21,14,15,876.0,84.5,2.85,14.0,588.0,745.2,595.88
2016,2,21,14,30,864.0,83.0,2.9,14.0,560.0,710.04,571.32
2016,2,21,14,45,849.0,81.0,3.0,14.0,525.0,673.57,545.75
2016,2,21,15,0,834.0,79.0,3.1,14.0,490.0,631.63,514.07
2016,2,21,15,15,812.0,76.0,3.1,13.5,450.0,582.87,476.64
2016,2,21,15,30,790.0,73.0,3.1,13.0,410.0,533.47,437.62
2016,2,21,15,45,763.0,69.0,3.1,13.0,366.0,480.06,393.44
2016,2,21,16,0,736.0,65.0,3.1,13.0,322.0,427.12,348.36
2016,2,21,16,15,693.0,60.5,3.0,13.0,275.0,367.65,296.63
2016,2,21,16,30,650.0,56.0,2.9,13.0,228.0,310.93,245.94
2016,2,21,16,45,592.5,49.0,2.85,13.0,181.5,250.98,191.98
2016,2,21,17,0,535.0,42.0,2.8,13.0,135.0,195.32,141.3
2016,2,21,17,15,427.5,33.0,2.75,12.5,92.0,132.51,87.36
2016,2,21,17,30,320.0,24.0,2.7,12.0,49.0,81.05,40.32
2016,2,21,17,45,160.0,12.0,2.65,12.0,24.5,28.02,0.0
2016,2,21,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
