Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,22,7,15,180.5,15.5,1.85,10.0,33.5,39.73,0.0
2016,2,22,7,30,361.0,31.0,1.8,10.0,67.0,102.27,61.15
2016,2,22,7,45,446.5,41.5,1.8,10.5,111.0,154.22,107.41
2016,2,22,8,0,532.0,52.0,1.8,11.0,155.0,215.36,161.09
2016,2,22,8,15,593.5,57.0,1.65,11.0,202.0,271.07,211.46
2016,2,22,8,30,655.0,62.0,1.5,11.0,249.0,332.21,265.5
2016,2,22,8,45,708.0,60.5,1.4,11.5,294.5,386.53,312.45
2016,2,22,9,0,761.0,59.0,1.3,12.0,340.0,445.26,361.28
2016,2,22,9,15,791.5,61.5,1.15,12.5,384.5,499.41,404.32
2016,2,22,9,30,822.0,64.0,1.0,13.0,429.0,551.56,443.96
2016,2,22,9,45,854.5,70.5,0.85,13.5,479.0,612.06,487.67
2016,2,22,10,0,887.0,77.0,0.7,14.0,529.0,672.54,529.11
2016,2,22,10,15,829.5,92.0,0.65,14.0,535.5,683.41,534.74
2016,2,22,10,30,772.0,107.0,0.6,14.0,542.0,684.37,533.57
2016,2,22,10,45,851.5,95.0,0.55,14.5,595.5,752.31,578.46
2016,2,22,11,0,931.0,83.0,0.5,15.0,649.0,816.69,618.59
2016,2,22,11,15,937.0,84.0,0.5,15.0,668.5,841.56,633.51
2016,2,22,11,30,943.0,85.0,0.5,15.0,688.0,863.19,646.87
2016,2,22,11,45,945.5,86.0,0.5,15.0,699.0,878.56,656.18
2016,2,22,12,0,948.0,87.0,0.5,15.0,710.0,890.37,663.35
2016,2,22,12,15,949.0,87.0,0.55,15.0,713.5,896.18,667.79
2016,2,22,12,30,950.0,87.0,0.6,15.0,717.0,898.31,670.07
2016,2,22,12,45,945.0,88.5,0.65,15.0,711.5,893.4,667.91
2016,2,22,13,0,940.0,90.0,0.7,15.0,706.0,884.88,663.58
2016,2,22,13,15,841.5,115.0,0.75,15.0,659.0,827.2,626.42
2016,2,22,13,30,743.0,140.0,0.8,15.0,612.0,766.19,586.87
2016,2,22,13,45,828.5,114.0,0.85,15.5,625.0,788.55,603.38
2016,2,22,14,0,914.0,88.0,0.9,16.0,638.0,802.86,613.31
2016,2,22,14,15,904.0,86.5,0.9,16.0,609.5,770.85,591.99
2016,2,22,14,30,894.0,85.0,0.9,16.0,581.0,736.22,569.31
2016,2,22,14,45,774.0,102.0,0.95,16.0,513.0,648.13,507.92
2016,2,22,15,0,654.0,119.0,1.0,16.0,445.0,563.49,445.73
2016,2,22,15,15,665.5,105.5,1.0,15.5,414.0,530.08,422.21
2016,2,22,15,30,677.0,92.0,1.0,15.0,383.0,493.79,395.05
2016,2,22,15,45,632.5,93.0,1.05,15.0,342.5,441.27,353.51
2016,2,22,16,0,588.0,94.0,1.1,15.0,302.0,390.92,312.56
2016,2,22,16,15,555.0,84.5,1.15,14.5,259.0,337.11,268.3
2016,2,22,16,30,522.0,75.0,1.2,14.0,216.0,285.43,224.22
2016,2,22,16,45,462.0,65.5,1.3,14.0,172.0,227.41,173.94
2016,2,22,17,0,402.0,56.0,1.4,14.0,128.0,175.03,127.89
2016,2,22,17,15,317.0,42.5,1.4,13.5,88.0,119.36,80.59
2016,2,22,17,30,232.0,29.0,1.4,13.0,48.0,73.15,39.18
2016,2,22,17,45,116.0,14.5,1.45,13.0,24.0,26.24,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,7,15,200.5,16.0,1.0,13.0,37.0,43.53,0.0
2016,2,23,7,30,401.0,32.0,1.0,13.0,74.0,111.54,67.0
2016,2,23,7,45,503.0,40.5,1.0,13.0,121.5,167.86,115.73
2016,2,23,8,0,605.0,49.0,1.0,13.0,169.0,235.08,173.77
2016,2,23,8,15,663.5,54.5,1.05,13.0,219.0,293.39,226.09
2016,2,23,8,30,722.0,60.0,1.1,13.0,269.0,357.77,282.45
2016,2,23,8,45,762.5,63.5,1.2,13.5,318.0,416.48,332.74
2016,2,23,9,0,803.0,67.0,1.3,14.0,367.0,477.44,383.19
2016,2,23,9,15,637.0,107.5,1.25,14.0,363.5,470.19,378.66
2016,2,23,9,30,471.0,148.0,1.2,14.0,360.0,442.43,356.9
2016,2,23,9,45,680.5,113.5,1.2,14.0,448.5,558.54,448.7
2016,2,23,10,0,890.0,79.0,1.2,14.0,537.0,679.84,540.49
2016,2,23,10,15,903.0,81.0,1.2,14.0,570.5,721.53,568.4
2016,2,23,10,30,916.0,83.0,1.2,14.0,604.0,761.11,595.01
2016,2,23,10,45,922.0,85.5,1.2,14.5,630.5,793.63,615.27
2016,2,23,11,0,928.0,88.0,1.2,15.0,657.0,823.22,633.36
2016,2,23,11,15,933.5,89.0,1.2,15.0,676.0,847.64,648.99
2016,2,23,11,30,939.0,90.0,1.2,15.0,695.0,868.81,662.47
2016,2,23,11,45,941.0,91.0,1.2,15.5,705.5,883.71,670.54
2016,2,23,12,0,943.0,92.0,1.2,16.0,716.0,895.05,676.36
2016,2,23,12,15,943.5,92.0,1.15,16.0,719.5,900.39,678.8
2016,2,23,12,30,944.0,92.0,1.1,16.0,723.0,902.06,678.98
2016,2,23,12,45,922.5,100.0,1.1,16.0,713.0,890.49,671.33
2016,2,23,13,0,901.0,108.0,1.1,16.0,703.0,880.54,665.07
2016,2,23,13,15,896.0,107.0,1.05,16.0,689.5,865.9,654.97
2016,2,23,13,30,891.0,106.0,1.0,16.0,676.0,847.91,642.78
2016,2,23,13,45,880.5,106.0,0.95,16.0,654.5,823.46,626.33
2016,2,23,14,0,870.0,106.0,0.9,16.0,633.0,796.13,608.03
2016,2,23,14,15,803.5,111.0,0.9,16.0,580.5,729.87,563.37
2016,2,23,14,30,737.0,116.0,0.9,16.0,528.0,666.55,520.05
2016,2,23,14,45,684.5,121.5,0.9,16.0,486.5,612.59,481.13
2016,2,23,15,0,632.0,127.0,0.9,16.0,445.0,559.65,442.01
2016,2,23,15,15,698.5,100.0,0.9,15.5,425.0,545.96,433.68
2016,2,23,15,30,765.0,73.0,0.9,15.0,405.0,523.46,417.45
2016,2,23,15,45,387.0,100.5,0.9,15.0,268.5,318.77,256.84
2016,2,23,16,0,9.0,128.0,0.9,15.0,132.0,131.29,104.17
2016,2,23,16,15,4.5,110.5,0.9,14.5,112.5,111.39,88.51
2016,2,23,16,30,0.0,93.0,0.9,14.0,93.0,91.98,72.46
2016,2,23,16,45,0.0,73.5,0.95,14.0,73.5,72.44,55.85
2016,2,23,17,0,0.0,54.0,1.0,14.0,54.0,52.92,39.02
2016,2,23,17,15,0.0,37.0,1.0,13.5,37.0,36.01,24.29
2016,2,23,17,30,0.0,20.0,1.0,13.0,20.0,19.3,8.93
2016,2,23,17,45,0.0,10.0,1.0,13.0,10.0,9.83,0.0
2016,2,23,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,7,15,39.0,19.0,0.75,13.0,23.5,24.45,1.69
2016,2,24,7,30,78.0,38.0,0.7,13.0,47.0,54.87,35.49
2016,2,24,7,45,110.5,57.5,0.65,13.0,77.0,87.47,63.72
2016,2,24,8,0,143.0,77.0,0.6,13.0,107.0,126.45,97.2
2016,2,24,8,15,161.0,97.0,0.6,13.0,138.5,158.54,125.29
2016,2,24,8,30,179.0,117.0,0.6,13.0,170.0,195.24,156.73
2016,2,24,8,45,193.5,136.0,0.6,13.5,201.5,230.84,186.31
2016,2,24,9,0,208.0,155.0,0.6,14.0,233.0,267.54,216.01
2016,2,24,9,15,347.0,151.0,0.55,14.0,300.0,352.99,284.61
2016,2,24,9,30,486.0,147.0,0.5,14.0,367.0,451.69,361.18
2016,2,24,9,45,392.0,182.5,0.45,14.0,370.0,451.15,358.31
2016,2,24,10,0,298.0,218.0,0.4,14.0,373.0,436.0,344.86
2016,2,24,10,15,285.0,235.5,0.35,14.0,391.5,456.53,359.36
2016,2,24,10,30,272.0,253.0,0.3,14.0,410.0,475.33,371.87
2016,2,24,10,45,310.5,258.0,0.3,14.5,444.0,517.68,402.37
2016,2,24,11,0,349.0,263.0,0.3,15.0,478.0,560.93,432.65
2016,2,24,11,15,615.5,178.0,0.25,15.0,572.0,701.13,536.18
2016,2,24,11,30,882.0,93.0,0.2,15.0,666.0,828.83,620.42
2016,2,24,11,45,598.5,196.0,0.2,15.0,588.0,725.24,546.76
2016,2,24,12,0,315.0,299.0,0.2,15.0,510.0,593.41,449.54
2016,2,24,12,15,604.5,196.5,0.2,15.0,602.5,739.91,560.28
2016,2,24,12,30,894.0,94.0,0.2,15.0,695.0,865.17,642.66
2016,2,24,12,45,883.5,97.5,0.2,15.0,688.0,857.88,635.84
2016,2,24,13,0,873.0,101.0,0.2,15.0,681.0,847.23,629.21
2016,2,24,13,15,868.5,100.0,0.25,15.0,668.5,833.34,621.48
2016,2,24,13,30,864.0,99.0,0.3,15.0,656.0,820.97,614.9
2016,2,24,13,45,856.0,98.0,0.35,15.0,635.5,797.82,601.15
2016,2,24,14,0,848.0,97.0,0.4,15.0,615.0,771.79,585.56
2016,2,24,14,15,837.0,95.5,0.45,15.0,587.5,740.26,566.08
2016,2,24,14,30,826.0,94.0,0.5,15.0,560.0,706.38,544.78
2016,2,24,14,45,809.5,92.0,0.6,15.0,526.0,666.02,519.26
2016,2,24,15,0,793.0,90.0,0.7,15.0,492.0,624.12,490.42
2016,2,24,15,15,771.5,87.0,0.75,15.0,452.5,576.8,456.03
2016,2,24,15,30,750.0,84.0,0.8,15.0,413.0,528.91,420.11
2016,2,24,15,45,720.5,80.0,0.9,15.0,369.5,476.67,379.94
2016,2,24,16,0,691.0,76.0,1.0,15.0,326.0,424.01,337.89
2016,2,24,16,15,648.0,70.5,1.05,14.5,279.0,365.03,289.72
2016,2,24,16,30,605.0,65.0,1.1,14.0,232.0,308.96,242.18
2016,2,24,16,45,541.5,57.5,1.2,14.0,185.5,247.29,188.8
2016,2,24,17,0,478.0,50.0,1.3,14.0,139.0,191.54,139.64
2016,2,24,17,15,374.5,39.5,1.35,13.5,96.5,130.24,87.92
2016,2,24,17,30,271.0,29.0,1.4,13.0,54.0,80.35,45.2
2016,2,24,17,45,135.5,14.5,1.5,13.0,27.0,30.73,0.0
2016,2,24,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,7,15,1.5,19.0,0.75,12.0,19.0,18.57,2.93
2016,2,25,7,30,3.0,38.0,0.7,12.0,38.0,38.14,25.38
2016,2,25,7,45,19.5,58.0,0.7,12.5,62.0,63.89,47.49
2016,2,25,8,0,36.0,78.0,0.7,13.0,86.0,90.41,70.09
2016,2,25,8,15,46.5,98.5,0.7,13.0,111.0,117.15,93.04
2016,2,25,8,30,57.0,119.0,0.7,13.0,136.0,144.98,116.61
2016,2,25,8,45,66.5,138.5,0.7,13.5,161.5,172.31,139.14
2016,2,25,9,0,76.0,158.0,0.7,14.0,187.0,200.53,161.93
2016,2,25,9,15,129.5,178.0,0.65,14.0,234.5,259.25,209.4
2016,2,25,9,30,183.0,198.0,0.6,14.0,282.0,317.89,255.75
2016,2,25,9,45,352.0,184.0,0.6,14.5,362.5,422.36,337.94
2016,2,25,10,0,521.0,170.0,0.6,15.0,443.0,540.62,427.04
2016,2,25,10,15,677.0,134.0,0.6,15.0,512.0,633.16,495.56
2016,2,25,10,30,833.0,98.0,0.6,15.0,581.0,727.3,561.9
2016,2,25,10,45,843.0,100.0,0.65,15.5,607.0,760.35,582.22
2016,2,25,11,0,853.0,102.0,0.7,16.0,633.0,790.9,601.53
2016,2,25,11,15,688.0,164.0,0.7,16.0,600.5,746.6,570.04
2016,2,25,11,30,523.0,226.0,0.7,16.0,568.0,686.56,524.86
2016,2,25,11,45,523.0,230.5,0.7,16.0,577.5,698.54,533.67
2016,2,25,12,0,523.0,235.0,0.7,16.0,587.0,708.41,540.1
2016,2,25,12,15,698.0,171.0,0.65,16.0,643.0,793.97,601.3
2016,2,25,12,30,873.0,107.0,0.6,16.0,699.0,869.9,649.89
2016,2,25,12,45,868.5,108.0,0.6,16.0,693.5,864.86,645.48
2016,2,25,13,0,864.0,109.0,0.6,16.0,688.0,856.43,640.22
2016,2,25,13,15,859.5,108.5,0.6,16.0,675.5,843.02,631.82
2016,2,25,13,30,855.0,108.0,0.6,16.0,663.0,826.39,621.44
2016,2,25,13,45,842.5,109.0,0.65,16.0,641.5,801.91,606.74
2016,2,25,14,0,830.0,110.0,0.7,16.0,620.0,774.76,590.21
2016,2,25,14,15,635.5,161.5,0.75,16.0,542.0,665.86,514.58
2016,2,25,14,30,441.0,213.0,0.8,16.0,464.0,558.61,435.67
2016,2,25,14,45,513.5,178.5,0.85,16.0,454.0,556.65,437.68
2016,2,25,15,0,586.0,144.0,0.9,16.0,444.0,550.98,435.3
2016,2,25,15,15,564.0,137.0,0.9,15.5,407.0,506.45,402.47
2016,2,25,15,30,542.0,130.0,0.9,15.0,370.0,459.45,367.27
2016,2,25,15,45,621.0,99.5,0.95,15.0,347.5,446.9,357.71
2016,2,25,16,0,700.0,69.0,1.0,15.0,325.0,421.37,336.42
2016,2,25,16,15,634.5,71.0,1.05,14.5,279.0,361.19,287.02
2016,2,25,16,30,569.0,73.0,1.1,14.0,233.0,304.99,239.65
2016,2,25,16,45,509.0,64.5,1.15,14.0,187.0,245.03,187.81
2016,2,25,17,0,449.0,56.0,1.2,14.0,141.0,190.67,139.96
2016,2,25,17,15,352.5,44.0,1.2,13.5,98.5,130.67,89.31
2016,2,25,17,30,256.0,32.0,1.2,13.0,56.0,81.33,47.34
2016,2,25,17,45,128.0,16.0,1.3,13.0,28.0,31.42,0.0
2016,2,25,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,1.25,12.0,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,1.3,12.0,9.0,8.85,0.0
2016,2,26,7,15,97.0,25.5,1.25,12.0,37.0,40.66,14.32
2016,2,26,7,30,194.0,42.0,1.2,12.0,65.0,85.83,56.82
2016,2,26,7,45,252.0,58.5,1.15,12.0,103.5,128.94,94.02
2016,2,26,8,0,310.0,75.0,1.1,12.0,142.0,178.39,136.96
2016,2,26,8,15,347.0,90.0,1.1,12.0,182.0,224.78,177.92
2016,2,26,8,30,384.0,105.0,1.1,12.0,222.0,274.6,221.05
2016,2,26,8,45,421.0,114.5,1.1,12.5,261.5,321.66,260.67
2016,2,26,9,0,458.0,124.0,1.1,13.0,301.0,371.47,301.41
2016,2,26,9,15,391.5,153.5,1.1,13.0,317.5,388.06,314.74
2016,2,26,9,30,325.0,183.0,1.1,13.0,334.0,391.98,317.42
2016,2,26,9,45,430.5,175.0,1.15,13.5,392.5,470.12,378.97
2016,2,26,10,0,536.0,167.0,1.2,14.0,451.0,549.2,439.33
2016,2,26,10,15,497.5,191.5,1.2,14.0,468.0,567.51,451.23
2016,2,26,10,30,459.0,216.0,1.2,14.0,485.0,581.6,460.22
2016,2,26,10,45,402.5,242.5,1.25,14.0,485.5,572.68,452.29
2016,2,26,11,0,346.0,269.0,1.3,14.0,486.0,567.18,446.72
2016,2,26,11,15,430.0,250.5,1.3,14.0,528.5,630.22,494.61
2016,2,26,11,30,514.0,232.0,1.3,14.0,571.0,687.34,536.95
2016,2,26,11,45,501.0,241.5,1.35,14.0,576.5,693.69,540.67
2016,2,26,12,0,488.0,251.0,1.4,14.0,582.0,697.72,543.3
2016,2,26,12,15,447.5,267.5,1.45,14.0,572.0,683.59,532.3
2016,2,26,12,30,407.0,284.0,1.5,14.0,562.0,659.1,514.19
2016,2,26,12,45,352.5,295.5,1.55,14.0,535.0,624.3,488.17
2016,2,26,13,0,298.0,307.0,1.6,14.0,508.0,588.57,461.26
2016,2,26,13,15,163.5,283.0,1.65,14.0,393.5,438.01,346.67
2016,2,26,13,30,29.0,259.0,1.7,14.0,279.0,290.9,230.31
2016,2,26,13,45,36.5,259.5,1.75,14.0,283.5,297.12,236.41
2016,2,26,14,0,44.0,260.0,1.8,14.0,288.0,302.99,241.56
2016,2,26,14,15,22.5,216.0,1.85,13.5,230.5,231.71,185.31
2016,2,26,14,30,1.0,172.0,1.9,13.0,173.0,170.3,135.92
2016,2,26,14,45,3.0,171.5,1.95,13.0,173.5,171.39,137.33
2016,2,26,15,0,5.0,171.0,2.0,13.0,174.0,172.41,138.54
2016,2,26,15,15,2.5,93.5,1.95,13.0,95.0,92.23,72.42
2016,2,26,15,30,0.0,16.0,1.9,13.0,16.0,15.44,7.58
2016,2,26,15,45,36.5,83.5,1.85,13.0,97.0,102.38,82.06
2016,2,26,16,0,73.0,151.0,1.8,13.0,178.0,190.4,155.26
2016,2,26,16,15,65.5,131.5,1.7,12.5,153.5,163.33,132.56
2016,2,26,16,30,58.0,112.0,1.6,12.0,129.0,136.96,110.39
2016,2,26,16,45,46.0,91.5,1.55,12.0,103.5,108.75,86.18
2016,2,26,17,0,34.0,71.0,1.5,12.0,78.0,81.8,62.86
2016,2,26,17,15,17.0,51.0,1.45,12.0,54.5,55.57,40.33
2016,2,26,17,30,0.0,31.0,1.4,12.0,31.0,30.4,18.44
2016,2,26,17,45,0.0,15.5,1.4,12.0,15.5,14.96,0.0
2016,2,26,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,6,45,56.0,5.5,1.75,11.5,7.0,0.0,0.0
2016,2,27,7,0,112.0,11.0,1.7,12.0,14.0,19.71,0.0
2016,2,27,7,15,260.0,23.5,1.7,12.0,50.0,63.38,25.79
2016,2,27,7,30,408.0,36.0,1.7,12.0,86.0,121.98,78.18
2016,2,27,7,45,492.5,44.5,1.7,12.5,132.5,175.9,125.02
2016,2,27,8,0,577.0,53.0,1.7,13.0,179.0,238.75,180.06
2016,2,27,8,15,631.0,58.5,1.65,13.0,227.5,295.87,231.36
2016,2,27,8,30,685.0,64.0,1.6,13.0,276.0,357.61,285.43
2016,2,27,8,45,525.5,102.5,1.6,13.0,280.5,360.33,291.72
2016,2,27,9,0,366.0,141.0,1.6,13.0,285.0,344.3,280.54
2016,2,27,9,15,375.5,157.5,1.55,13.0,320.0,384.7,313.57
2016,2,27,9,30,385.0,174.0,1.5,13.0,355.0,425.01,345.32
2016,2,27,9,45,433.0,179.5,1.5,13.5,398.5,477.94,386.19
2016,2,27,10,0,481.0,185.0,1.5,14.0,442.0,533.25,427.84
2016,2,27,10,15,681.5,134.5,1.45,14.0,522.5,641.6,511.63
2016,2,27,10,30,882.0,84.0,1.4,14.0,603.0,749.98,589.39
2016,2,27,10,45,893.0,84.5,1.35,14.5,630.0,783.23,609.07
2016,2,27,11,0,904.0,85.0,1.3,15.0,657.0,813.89,627.46
2016,2,27,11,15,910.5,86.0,1.25,15.0,676.0,838.65,642.76
2016,2,27,11,30,917.0,87.0,1.2,15.0,695.0,860.26,655.9
2016,2,27,11,45,920.5,87.5,1.2,15.0,706.5,875.51,665.47
2016,2,27,12,0,924.0,88.0,1.2,15.0,718.0,887.28,672.89
2016,2,27,12,15,925.0,88.0,1.2,15.0,721.0,892.82,676.27
2016,2,27,12,30,926.0,88.0,1.2,15.0,724.0,894.76,677.45
2016,2,27,12,45,903.0,97.5,1.2,15.0,714.5,883.16,669.72
2016,2,27,13,0,880.0,107.0,1.2,15.0,705.0,868.17,659.98
2016,2,27,13,15,684.0,174.0,1.2,15.0,634.0,776.44,597.55
2016,2,27,13,30,488.0,241.0,1.2,15.0,563.0,673.89,522.12
2016,2,27,13,45,553.5,209.5,1.25,15.0,563.5,683.17,532.53
2016,2,27,14,0,619.0,178.0,1.3,15.0,564.0,690.98,540.48
2016,2,27,14,15,612.5,170.5,1.3,15.0,538.5,661.59,519.56
2016,2,27,14,30,606.0,163.0,1.3,15.0,513.0,630.34,497.39
2016,2,27,14,45,720.0,123.5,1.35,15.0,515.0,646.95,512.5
2016,2,27,15,0,834.0,84.0,1.4,15.0,517.0,651.01,517.44
2016,2,27,15,15,782.5,84.0,1.45,14.5,465.5,586.46,469.73
2016,2,27,15,30,731.0,84.0,1.5,14.0,414.0,523.65,422.42
2016,2,27,15,45,583.0,102.5,1.55,14.0,349.0,432.72,350.28
2016,2,27,16,0,435.0,121.0,1.6,14.0,284.0,349.39,282.89
2016,2,27,16,15,552.0,91.0,1.6,13.5,269.0,349.03,280.96
2016,2,27,16,30,669.0,61.0,1.6,13.0,254.0,333.52,263.93
2016,2,27,16,45,606.0,55.0,1.65,13.0,205.0,269.73,207.81
2016,2,27,17,0,543.0,49.0,1.7,13.0,156.0,211.72,155.97
2016,2,27,17,15,443.0,40.0,1.75,13.0,111.0,148.39,101.41
2016,2,27,17,30,343.0,31.0,1.8,13.0,66.0,95.99,56.67
2016,2,27,17,45,171.5,15.5,1.85,13.0,33.0,37.09,0.0
2016,2,27,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,4.0,0.95,11.5,4.0,0.0,0.0
2016,2,28,7,0,0.0,8.0,0.9,12.0,8.0,7.86,0.0
2016,2,28,7,15,21.5,27.0,0.85,12.0,29.5,30.17,14.24
2016,2,28,7,30,43.0,46.0,0.8,12.0,51.0,55.29,38.45
2016,2,28,7,45,62.0,67.0,0.8,12.5,78.5,86.32,65.14
2016,2,28,8,0,81.0,88.0,0.8,13.0,106.0,117.61,92.0
2016,2,28,8,15,94.5,109.0,0.8,13.0,135.5,148.94,118.94
2016,2,28,8,30,108.0,130.0,0.8,13.0,165.0,181.63,146.6
2016,2,28,8,45,120.5,149.0,0.85,13.0,193.0,212.94,172.71
2016,2,28,9,0,133.0,168.0,0.9,13.0,221.0,245.31,199.25
2016,2,28,9,15,91.0,181.0,0.95,13.0,219.5,236.58,191.77
2016,2,28,9,30,49.0,194.0,1.0,13.0,218.0,228.6,184.55
2016,2,28,9,45,24.5,173.5,1.05,13.5,185.5,192.21,154.25
2016,2,28,10,0,0.0,153.0,1.1,14.0,153.0,150.38,119.31
2016,2,28,10,15,44.0,210.5,1.1,14.0,237.0,246.8,197.9
2016,2,28,10,30,88.0,268.0,1.1,14.0,321.0,343.05,273.39
2016,2,28,10,45,103.0,283.0,1.15,14.0,347.5,373.07,296.0
2016,2,28,11,0,118.0,298.0,1.2,14.0,374.0,411.63,325.28
2016,2,28,11,15,127.5,308.5,1.25,14.0,392.0,433.32,341.5
2016,2,28,11,30,137.0,319.0,1.3,14.0,410.0,454.92,357.72
2016,2,28,11,45,136.0,324.5,1.4,14.0,416.5,461.9,362.93
2016,2,28,12,0,135.0,330.0,1.5,14.0,423.0,468.35,367.88
2016,2,28,12,15,245.0,316.5,1.6,14.0,486.0,557.59,437.94
2016,2,28,12,30,355.0,303.0,1.7,14.0,549.0,637.58,499.37
2016,2,28,12,45,311.0,310.5,1.8,14.0,525.0,607.09,475.84
2016,2,28,13,0,267.0,318.0,1.9,14.0,501.0,575.73,452.37
2016,2,28,13,15,305.0,303.5,1.95,14.0,508.5,588.69,463.85
2016,2,28,13,30,343.0,289.0,2.0,14.0,516.0,599.49,473.38
2016,2,28,13,45,360.0,275.0,2.1,14.0,507.0,591.35,468.67
2016,2,28,14,0,377.0,261.0,2.2,14.0,498.0,581.2,462.52
2016,2,28,14,15,409.0,240.0,2.25,14.0,487.0,572.63,457.71
2016,2,28,14,30,441.0,219.0,2.3,14.0,476.0,568.37,455.8
2016,2,28,14,45,288.5,227.0,2.35,14.0,391.0,448.62,361.86
2016,2,28,15,0,136.0,235.0,2.4,14.0,306.0,339.25,274.0
2016,2,28,15,15,276.5,198.5,2.45,14.0,329.0,388.16,316.22
2016,2,28,15,30,417.0,162.0,2.5,14.0,352.0,424.76,346.64
2016,2,28,15,45,236.0,157.0,2.55,14.0,262.5,297.17,242.66
2016,2,28,16,0,55.0,152.0,2.6,14.0,173.0,182.54,147.86
2016,2,28,16,15,47.5,133.0,2.55,13.5,149.0,156.87,126.98
2016,2,28,16,30,40.0,114.0,2.5,13.0,125.0,131.94,106.16
2016,2,28,16,45,33.5,93.5,2.5,13.0,102.0,106.5,84.38
2016,2,28,17,0,27.0,73.0,2.5,13.0,79.0,81.78,62.96
2016,2,28,17,15,13.5,53.5,2.55,12.5,56.5,55.97,40.86
2016,2,28,17,30,0.0,34.0,2.6,12.0,34.0,33.39,21.27
2016,2,28,17,45,0.0,17.0,2.65,12.0,17.0,16.41,0.0
2016,2,28,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,6,45,72.5,7.0,1.65,11.5,9.0,6.88,0.0
2016,2,29,7,0,145.0,14.0,1.6,12.0,18.0,26.63,0.0
2016,2,29,7,15,288.0,26.0,1.55,12.0,56.5,73.86,38.39
2016,2,29,7,30,431.0,38.0,1.5,12.0,95.0,132.73,87.51
2016,2,29,7,45,512.5,46.0,1.5,12.5,142.5,187.6,135.29
2016,2,29,8,0,594.0,54.0,1.5,13.0,190.0,251.05,190.89
2016,2,29,8,15,645.5,60.0,1.5,13.0,239.0,309.33,242.98
2016,2,29,8,30,697.0,66.0,1.5,13.0,288.0,371.15,296.83
2016,2,29,8,45,725.5,71.5,1.5,13.5,334.5,426.25,343.43
2016,2,29,9,0,754.0,77.0,1.5,14.0,381.0,482.53,389.26
2016,2,29,9,15,779.0,80.5,1.4,14.0,424.5,535.49,431.22
2016,2,29,9,30,804.0,84.0,1.3,14.0,468.0,588.59,471.76
2016,2,29,9,45,824.5,85.5,1.25,14.5,507.0,636.36,506.48
2016,2,29,10,0,845.0,87.0,1.2,15.0,546.0,683.21,539.02
2016,2,29,10,15,858.0,88.5,1.1,15.0,579.0,723.42,565.09
2016,2,29,10,30,871.0,90.0,1.0,15.0,612.0,757.73,586.49
2016,2,29,10,45,888.0,88.0,0.95,15.5,639.5,792.66,607.53
2016,2,29,11,0,905.0,86.0,0.9,16.0,667.0,825.29,626.6
2016,2,29,11,15,911.0,86.5,0.85,16.0,686.0,849.09,640.66
2016,2,29,11,30,917.0,87.0,0.8,16.0,705.0,869.72,652.62
2016,2,29,11,45,922.0,86.5,0.75,16.0,716.0,885.05,661.1
2016,2,29,12,0,927.0,86.0,0.7,16.0,727.0,896.94,667.41
2016,2,29,12,15,738.0,161.0,0.7,16.0,672.5,829.03,622.07
2016,2,29,12,30,549.0,236.0,0.7,16.0,618.0,743.59,562.31
2016,2,29,12,45,461.5,266.0,0.7,16.0,585.5,698.62,530.19
2016,2,29,13,0,374.0,296.0,0.7,16.0,553.0,644.41,490.84
2016,2,29,13,15,341.5,297.5,0.7,16.0,529.5,614.38,469.79
2016,2,29,13,30,309.0,299.0,0.7,16.0,506.0,583.8,447.89
2016,2,29,13,45,453.0,244.0,0.7,16.0,536.5,643.18,494.62
2016,2,29,14,0,597.0,189.0,0.7,16.0,567.0,690.34,530.94
2016,2,29,14,15,714.5,145.0,0.7,16.0,577.5,717.44,552.11
2016,2,29,14,30,832.0,101.0,0.7,16.0,588.0,732.36,563.11
2016,2,29,14,45,814.0,99.5,0.7,16.0,553.0,690.64,534.79
2016,2,29,15,0,796.0,98.0,0.7,16.0,518.0,647.46,504.7
2016,2,29,15,15,654.0,120.5,0.65,16.0,448.0,552.68,433.82
2016,2,29,15,30,512.0,143.0,0.6,16.0,378.0,462.13,365.05
2016,2,29,15,45,274.0,146.0,0.6,16.0,270.5,306.67,244.62
2016,2,29,16,0,36.0,149.0,0.6,16.0,163.0,169.7,134.74
2016,2,29,16,15,29.5,130.0,0.6,15.5,140.5,145.38,115.83
2016,2,29,16,30,23.0,111.0,0.6,15.0,118.0,121.75,96.6
2016,2,29,16,45,15.5,91.5,0.6,14.5,96.0,95.81,75.1
2016,2,29,17,0,8.0,72.0,0.6,14.0,74.0,73.35,56.19
2016,2,29,17,15,4.0,52.0,0.6,14.0,53.0,52.03,37.82
2016,2,29,17,30,0.0,32.0,0.6,14.0,32.0,31.14,19.64
2016,2,29,17,45,0.0,16.0,0.6,14.0,16.0,15.44,1.69
2016,2,29,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,8.5,0.95,12.5,8.5,8.36,0.0
2016,3,1,7,0,0.0,17.0,0.9,13.0,17.0,16.45,0.0
2016,3,1,7,15,129.0,32.0,0.9,13.0,49.5,54.62,31.13
2016,3,1,7,30,258.0,47.0,0.9,13.0,82.0,106.91,73.07
2016,3,1,7,45,313.0,62.0,0.9,13.5,122.5,152.39,112.24
2016,3,1,8,0,368.0,77.0,0.9,14.0,163.0,203.79,156.63
2016,3,1,8,15,401.5,91.0,1.0,14.0,204.5,251.68,198.66
2016,3,1,8,30,435.0,105.0,1.1,14.0,246.0,302.51,242.34
2016,3,1,8,45,469.0,114.0,1.2,14.0,287.0,350.89,283.21
2016,3,1,9,0,503.0,123.0,1.3,14.0,328.0,401.6,325.06
2016,3,1,9,15,460.0,149.0,1.4,14.0,352.5,428.7,346.87
2016,3,1,9,30,417.0,175.0,1.5,14.0,377.0,450.74,363.98
2016,3,1,9,45,646.5,125.5,1.6,14.5,467.0,568.32,457.06
2016,3,1,10,0,876.0,76.0,1.7,15.0,557.0,692.09,550.25
2016,3,1,10,15,710.5,135.5,1.7,15.0,540.5,673.19,533.17
2016,3,1,10,30,545.0,195.0,1.7,15.0,524.0,631.53,499.13
2016,3,1,10,45,730.0,137.5,1.75,15.0,598.0,733.24,576.71
2016,3,1,11,0,915.0,80.0,1.8,15.0,672.0,829.8,643.81
2016,3,1,11,15,919.0,80.5,1.75,15.0,689.5,852.15,657.05
2016,3,1,11,30,923.0,81.0,1.7,15.0,707.0,871.2,668.78
2016,3,1,11,45,517.5,206.5,1.7,15.0,559.0,677.77,529.33
2016,3,1,12,0,112.0,332.0,1.7,15.0,411.0,442.22,345.32
2016,3,1,12,15,518.0,207.0,1.7,15.0,571.0,686.17,539.29
2016,3,1,12,30,924.0,82.0,1.7,15.0,731.0,898.36,688.33
2016,3,1,12,45,496.0,198.0,1.7,15.0,546.0,656.14,513.28
2016,3,1,13,0,68.0,314.0,1.7,15.0,361.0,384.18,300.4
2016,3,1,13,15,68.5,307.0,1.75,15.0,354.0,376.32,296.3
2016,3,1,13,30,69.0,300.0,1.8,15.0,347.0,368.23,290.53
2016,3,1,13,45,41.0,261.5,1.85,15.0,289.5,302.41,239.28
2016,3,1,14,0,13.0,223.0,1.9,15.0,232.0,231.51,183.26
2016,3,1,14,15,19.0,225.5,1.9,14.5,238.0,238.61,189.97
2016,3,1,14,30,25.0,228.0,1.9,14.0,244.0,245.4,196.21
2016,3,1,14,45,27.5,218.5,1.9,14.0,234.5,243.04,194.72
2016,3,1,15,0,30.0,209.0,1.9,14.0,225.0,233.91,187.87
2016,3,1,15,15,35.5,197.5,1.85,14.0,215.0,224.32,180.67
2016,3,1,15,30,41.0,186.0,1.8,14.0,205.0,214.28,172.99
2016,3,1,15,45,20.5,146.0,1.75,14.0,155.5,155.34,124.87
2016,3,1,16,0,0.0,106.0,1.7,14.0,106.0,103.64,82.09
2016,3,1,16,15,0.0,92.0,1.6,14.0,92.0,89.78,70.7
2016,3,1,16,30,0.0,78.0,1.5,14.0,78.0,75.96,59.13
2016,3,1,16,45,0.0,63.5,1.45,14.0,63.5,61.67,46.97
2016,3,1,17,0,0.0,49.0,1.4,14.0,49.0,47.41,34.67
2016,3,1,17,15,0.0,35.0,1.3,13.5,35.0,33.8,22.85
2016,3,1,17,30,0.0,21.0,1.2,13.0,21.0,20.26,10.96
2016,3,1,17,45,0.0,10.5,1.1,13.0,10.5,10.12,0.0
2016,3,1,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,7.5,1.2,13.0,7.5,7.37,0.0
2016,3,2,7,0,0.0,15.0,1.2,13.0,15.0,14.48,0.0
2016,3,2,7,15,51.0,33.0,1.2,13.0,40.5,42.44,25.54
2016,3,2,7,30,102.0,51.0,1.2,13.0,66.0,76.74,54.46
2016,3,2,7,45,122.5,71.5,1.3,13.5,96.0,107.36,81.15
2016,3,2,8,0,143.0,92.0,1.4,14.0,126.0,142.19,111.34
2016,3,2,8,15,155.5,113.0,1.4,14.0,157.5,176.67,141.23
2016,3,2,8,30,168.0,134.0,1.4,14.0,189.0,212.29,171.51
2016,3,2,8,45,175.5,154.0,1.4,14.0,219.5,245.49,199.2
2016,3,2,9,0,183.0,174.0,1.4,14.0,250.0,279.13,226.65
2016,3,2,9,15,266.5,182.5,1.4,14.0,306.0,349.57,283.62
2016,3,2,9,30,350.0,191.0,1.4,14.0,362.0,421.92,340.96
2016,3,2,9,45,256.5,221.5,1.45,14.5,352.5,408.0,327.53
2016,3,2,10,0,163.0,252.0,1.5,15.0,343.0,379.51,302.86
2016,3,2,10,15,238.5,258.5,1.55,15.0,399.5,446.97,356.27
2016,3,2,10,30,314.0,265.0,1.6,15.0,456.0,526.15,416.8
2016,3,2,10,45,346.5,269.5,1.65,15.0,488.5,565.54,446.04
2016,3,2,11,0,379.0,274.0,1.7,15.0,521.0,605.34,475.61
2016,3,2,11,15,292.0,300.5,1.7,15.0,494.0,570.08,446.61
2016,3,2,11,30,205.0,327.0,1.7,15.0,467.0,521.92,408.49
2016,3,2,11,45,148.5,328.5,1.75,15.0,431.0,477.68,374.24
2016,3,2,12,0,92.0,330.0,1.8,15.0,395.0,422.73,331.48
2016,3,2,12,15,69.5,317.5,1.8,15.0,367.0,389.78,306.07
2016,3,2,12,30,47.0,305.0,1.8,15.0,339.0,356.54,280.1
2016,3,2,12,45,40.0,295.0,1.85,15.0,324.0,339.44,267.07
2016,3,2,13,0,33.0,285.0,1.9,15.0,309.0,322.32,253.89
2016,3,2,13,15,32.0,280.5,1.9,14.5,303.5,316.31,249.9
2016,3,2,13,30,31.0,276.0,1.9,14.0,298.0,310.24,245.83
2016,3,2,13,45,19.5,241.5,1.9,14.0,255.0,255.99,203.23
2016,3,2,14,0,8.0,207.0,1.9,14.0,212.0,210.99,167.53
2016,3,2,14,15,18.5,220.5,1.9,14.0,232.0,232.98,185.86
2016,3,2,14,30,29.0,234.0,1.9,14.0,252.0,261.28,208.89
2016,3,2,14,45,65.5,236.5,1.95,14.0,273.0,289.29,232.49
2016,3,2,15,0,102.0,239.0,2.0,14.0,294.0,314.78,253.83
2016,3,2,15,15,135.5,221.5,2.0,14.0,288.5,319.49,258.51
2016,3,2,15,30,169.0,204.0,2.0,14.0,283.0,314.92,255.66
2016,3,2,15,45,84.5,132.0,2.0,14.0,171.5,183.71,148.96
2016,3,2,16,0,0.0,60.0,2.0,14.0,60.0,57.98,43.7
2016,3,2,16,15,0.0,52.0,1.95,13.5,52.0,50.23,37.4
2016,3,2,16,30,0.0,44.0,1.9,13.0,44.0,42.49,30.9
2016,3,2,16,45,0.0,36.0,1.9,13.0,36.0,34.75,24.24
2016,3,2,17,0,0.0,28.0,1.9,13.0,28.0,27.02,17.49
2016,3,2,17,15,0.0,20.0,1.95,13.0,20.0,19.29,10.69
2016,3,2,17,30,0.0,12.0,2.0,13.0,12.0,11.57,3.87
2016,3,2,17,45,0.0,6.0,2.05,13.0,6.0,5.78,0.0
2016,3,2,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
