Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.0,0.35,13.0,7.0,6.88,0.0
2016,3,3,7,0,0.0,14.0,0.3,13.0,14.0,13.51,0.0
2016,3,3,7,15,17.0,33.5,0.25,13.0,36.0,36.28,22.6
2016,3,3,7,30,34.0,53.0,0.2,13.0,58.0,60.73,43.98
2016,3,3,7,45,49.5,74.0,0.15,13.5,84.5,88.3,67.46
2016,3,3,8,0,65.0,95.0,0.1,14.0,111.0,117.6,92.16
2016,3,3,8,15,75.0,116.0,0.1,14.0,138.5,146.47,116.44
2016,3,3,8,30,85.0,137.0,0.1,14.0,166.0,176.36,141.11
2016,3,3,8,45,93.0,157.0,0.15,14.0,192.5,205.16,164.52
2016,3,3,9,0,101.0,177.0,0.2,14.0,219.0,234.63,188.09
2016,3,3,9,15,255.0,179.5,0.25,14.0,301.5,340.47,272.75
2016,3,3,9,30,409.0,182.0,0.3,14.0,384.0,455.96,361.73
2016,3,3,9,45,401.0,200.5,0.4,14.0,411.5,487.72,384.66
2016,3,3,10,0,393.0,219.0,0.5,14.0,439.0,511.04,402.1
2016,3,3,10,15,410.0,229.5,0.5,14.0,470.5,555.63,434.22
2016,3,3,10,30,427.0,240.0,0.5,14.0,502.0,593.3,460.69
2016,3,3,10,45,419.0,254.0,0.55,14.0,520.0,614.41,475.14
2016,3,3,11,0,411.0,268.0,0.6,14.0,538.0,625.92,483.09
2016,3,3,11,15,354.0,291.0,0.7,14.0,528.5,612.12,472.31
2016,3,3,11,30,297.0,314.0,0.8,14.0,519.0,594.91,459.18
2016,3,3,11,45,299.0,318.5,0.9,14.0,527.5,605.52,467.7
2016,3,3,12,0,301.0,323.0,1.0,14.0,536.0,614.95,475.08
2016,3,3,12,15,294.5,326.5,0.9,14.0,535.5,614.62,473.5
2016,3,3,12,30,288.0,330.0,0.8,14.0,535.0,613.02,471.11
2016,3,3,12,45,166.5,315.5,0.75,14.0,433.5,481.04,372.62
2016,3,3,13,0,45.0,301.0,0.7,14.0,332.0,349.95,272.23
2016,3,3,13,15,45.0,296.0,0.55,14.0,326.5,344.11,268.36
2016,3,3,13,30,45.0,291.0,0.4,14.0,321.0,338.14,263.4
2016,3,3,13,45,141.0,295.5,0.3,14.0,387.0,429.5,334.38
2016,3,3,14,0,237.0,300.0,0.2,14.0,453.0,508.04,392.61
2016,3,3,14,15,228.0,287.0,0.25,14.0,429.0,480.73,372.54
2016,3,3,14,30,219.0,274.0,0.3,14.0,405.0,453.17,353.36
2016,3,3,14,45,126.0,244.5,0.4,14.0,319.0,347.69,273.88
2016,3,3,15,0,33.0,215.0,0.5,14.0,233.0,242.14,191.76
2016,3,3,15,15,69.0,210.0,0.5,13.5,243.5,258.91,207.26
2016,3,3,15,30,105.0,205.0,0.5,13.0,254.0,272.71,219.33
2016,3,3,15,45,104.0,185.0,0.5,13.0,229.5,251.41,202.51
2016,3,3,16,0,103.0,165.0,0.5,13.0,205.0,224.73,181.31
2016,3,3,16,15,94.0,145.0,0.45,13.0,178.5,194.36,156.58
2016,3,3,16,30,85.0,125.0,0.4,13.0,152.0,161.43,129.35
2016,3,3,16,45,76.0,104.0,0.35,13.0,124.5,132.16,104.66
2016,3,3,17,0,67.0,83.0,0.3,13.0,97.0,103.81,80.34
2016,3,3,17,15,50.0,62.0,0.25,13.0,71.0,74.53,55.27
2016,3,3,17,30,33.0,41.0,0.2,13.0,45.0,47.14,31.83
2016,3,3,17,45,16.5,20.5,0.2,13.0,22.5,22.18,8.26
2016,3,3,18,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,5.5,1.6,12.0,5.5,5.41,0.0
2016,3,4,7,0,0.0,11.0,1.6,12.0,11.0,10.61,0.0
2016,3,4,7,15,0.0,26.0,1.65,12.0,26.0,25.11,14.65
2016,3,4,7,30,0.0,41.0,1.7,12.0,41.0,39.8,27.94
2016,3,4,7,45,0.0,59.0,1.8,12.5,59.0,57.6,43.47
2016,3,4,8,0,0.0,77.0,1.9,13.0,77.0,75.43,58.82
2016,3,4,8,15,0.0,95.5,1.95,13.0,95.5,93.81,74.49
2016,3,4,8,30,0.0,114.0,2.0,13.0,114.0,112.23,89.94
2016,3,4,8,45,0.0,112.5,2.15,13.0,112.5,110.22,88.07
2016,3,4,9,0,0.0,111.0,2.3,13.0,111.0,108.39,86.34
2016,3,4,9,15,25.5,158.5,2.3,13.0,171.5,175.18,141.98
2016,3,4,9,30,51.0,206.0,2.3,13.0,232.0,242.46,196.83
2016,3,4,9,45,62.0,226.5,2.35,13.5,260.0,273.39,221.01
2016,3,4,10,0,73.0,247.0,2.4,14.0,288.0,305.1,245.6
2016,3,4,10,15,41.0,227.0,2.4,14.0,250.5,262.11,210.17
2016,3,4,10,30,9.0,207.0,2.4,14.0,213.0,211.59,168.57
2016,3,4,10,45,28.5,245.5,2.45,14.0,264.5,273.97,218.82
2016,3,4,11,0,48.0,284.0,2.5,14.0,316.0,331.92,264.48
2016,3,4,11,15,27.5,248.0,2.5,14.0,266.5,276.8,220.16
2016,3,4,11,30,7.0,212.0,2.5,14.0,217.0,215.28,170.61
2016,3,4,11,45,16.5,245.5,2.55,14.0,257.5,257.9,204.91
2016,3,4,12,0,26.0,279.0,2.6,14.0,298.0,300.99,238.93
2016,3,4,12,15,86.0,313.5,2.65,14.0,375.0,399.83,317.68
2016,3,4,12,30,146.0,348.0,2.7,14.0,452.0,499.46,394.87
2016,3,4,12,45,84.5,308.5,2.75,14.0,369.0,392.88,311.6
2016,3,4,13,0,23.0,269.0,2.8,14.0,286.0,287.9,228.33
2016,3,4,13,15,22.5,264.0,2.8,14.0,280.5,282.12,224.24
2016,3,4,13,30,22.0,259.0,2.8,14.0,275.0,276.31,219.83
2016,3,4,13,45,81.0,283.0,2.85,14.0,336.5,358.37,286.65
2016,3,4,14,0,140.0,307.0,2.9,14.0,398.0,438.21,350.15
2016,3,4,14,15,139.0,293.5,2.85,14.0,381.0,419.02,335.31
2016,3,4,14,30,138.0,280.0,2.8,14.0,364.0,399.46,320.58
2016,3,4,14,45,83.0,246.5,2.8,14.0,296.0,312.5,251.56
2016,3,4,15,0,28.0,213.0,2.8,14.0,228.0,236.48,190.08
2016,3,4,15,15,45.5,206.5,2.75,14.0,229.0,240.06,193.97
2016,3,4,15,30,63.0,200.0,2.7,14.0,230.0,242.19,196.34
2016,3,4,15,45,31.5,109.5,2.65,14.0,124.5,126.71,101.52
2016,3,4,16,0,0.0,19.0,2.6,14.0,19.0,18.34,10.03
2016,3,4,16,15,0.0,16.5,2.65,14.0,16.5,15.92,8.01
2016,3,4,16,30,0.0,14.0,2.7,14.0,14.0,13.5,5.95
2016,3,4,16,45,0.0,11.5,2.75,14.0,11.5,11.09,3.87
2016,3,4,17,0,0.0,9.0,2.8,14.0,9.0,8.67,1.76
2016,3,4,17,15,0.0,6.5,2.8,14.0,6.5,6.26,0.0
2016,3,4,17,30,0.0,4.0,2.8,14.0,4.0,3.85,0.0
2016,3,4,17,45,0.0,2.0,2.8,14.0,2.0,1.93,0.0
2016,3,4,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.5,3.5,14.0,3.5,3.44,0.0
2016,3,5,7,0,0.0,7.0,3.6,14.0,7.0,6.75,0.0
2016,3,5,7,15,0.0,17.5,3.75,14.0,17.5,16.88,8.01
2016,3,5,7,30,0.0,28.0,3.9,14.0,28.0,27.03,17.05
2016,3,5,7,45,0.0,39.5,4.05,14.0,39.5,38.15,26.79
2016,3,5,8,0,0.0,51.0,4.2,14.0,51.0,49.27,36.45
2016,3,5,8,15,0.0,63.5,4.3,14.0,63.5,61.41,46.85
2016,3,5,8,30,0.0,76.0,4.4,14.0,76.0,73.68,57.22
2016,3,5,8,45,0.0,94.5,4.55,14.0,94.5,91.98,72.55
2016,3,5,9,0,0.0,113.0,4.7,14.0,113.0,110.36,87.77
2016,3,5,9,15,95.5,167.5,4.65,14.0,216.0,230.54,188.72
2016,3,5,9,30,191.0,222.0,4.6,14.0,319.0,353.11,289.19
2016,3,5,9,45,101.0,210.0,4.55,14.0,261.5,287.65,234.22
2016,3,5,10,0,11.0,198.0,4.5,14.0,204.0,203.61,163.46
2016,3,5,10,15,5.5,168.5,4.45,14.0,171.5,169.57,135.37
2016,3,5,10,30,0.0,139.0,4.4,14.0,139.0,135.69,107.23
2016,3,5,10,45,0.0,130.0,4.4,14.5,130.0,126.65,99.49
2016,3,5,11,0,0.0,121.0,4.4,15.0,121.0,117.69,91.83
2016,3,5,11,15,2.0,155.0,4.55,15.0,156.5,153.28,120.84
2016,3,5,11,30,4.0,189.0,4.7,15.0,192.0,189.27,149.9
2016,3,5,11,45,29.5,253.5,4.9,15.0,275.0,285.02,227.39
2016,3,5,12,0,55.0,318.0,5.1,15.0,358.0,377.19,300.57
2016,3,5,12,15,27.5,174.5,5.25,15.0,194.5,200.41,159.61
2016,3,5,12,30,0.0,31.0,5.4,15.0,31.0,29.98,19.29
2016,3,5,12,45,0.0,53.5,5.6,15.0,53.5,51.77,37.4
2016,3,5,13,0,0.0,76.0,5.8,15.0,76.0,73.57,55.43
2016,3,5,13,15,0.0,74.5,5.85,15.0,74.5,72.11,54.25
2016,3,5,13,30,0.0,73.0,5.9,15.0,73.0,70.65,53.09
2016,3,5,13,45,0.0,44.5,6.0,15.0,44.5,43.04,30.25
2016,3,5,14,0,0.0,16.0,6.1,15.0,16.0,15.46,7.29
2016,3,5,14,15,0.0,48.5,6.2,15.0,48.5,46.9,33.58
2016,3,5,14,30,0.0,81.0,6.3,15.0,81.0,78.37,59.85
2016,3,5,14,45,0.0,57.5,6.45,15.0,57.5,55.6,40.98
2016,3,5,15,0,0.0,34.0,6.6,15.0,34.0,32.85,22.01
2016,3,5,15,15,0.0,28.5,6.65,15.0,28.5,27.53,17.6
2016,3,5,15,30,0.0,23.0,6.7,15.0,23.0,22.21,13.16
2016,3,5,15,45,0.0,14.0,6.8,15.0,14.0,13.51,5.82
2016,3,5,16,0,0.0,5.0,6.9,15.0,5.0,4.82,0.0
2016,3,5,16,15,0.0,4.5,6.7,15.0,4.5,4.34,0.0
2016,3,5,16,30,0.0,4.0,6.5,15.0,4.0,3.86,0.0
2016,3,5,16,45,0.0,3.0,6.35,15.0,3.0,2.89,0.0
2016,3,5,17,0,0.0,2.0,6.2,15.0,2.0,1.93,0.0
2016,3,5,17,15,0.0,1.5,6.05,14.5,1.5,1.44,0.0
2016,3,5,17,30,0.0,1.0,5.9,14.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,5.75,14.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,6,45,35.0,13.5,2.75,12.0,16.0,15.1,0.0
2016,3,6,7,0,70.0,27.0,2.8,12.0,32.0,35.86,11.6
2016,3,6,7,15,180.5,45.0,2.85,12.0,71.0,80.47,52.64
2016,3,6,7,30,291.0,63.0,2.9,12.0,110.0,135.12,97.19
2016,3,6,7,45,365.0,76.5,2.95,12.5,156.5,187.35,142.26
2016,3,6,8,0,439.0,90.0,3.0,13.0,203.0,247.56,194.46
2016,3,6,8,15,496.0,98.5,3.0,13.0,251.5,303.38,243.5
2016,3,6,8,30,553.0,107.0,3.0,13.0,300.0,366.16,297.46
2016,3,6,8,45,588.5,115.0,3.05,13.0,346.5,421.21,344.29
2016,3,6,9,0,624.0,123.0,3.1,13.0,393.0,478.39,391.71
2016,3,6,9,15,653.5,128.0,3.1,13.0,437.0,530.68,434.11
2016,3,6,9,30,683.0,133.0,3.1,13.0,481.0,583.78,476.15
2016,3,6,9,45,645.0,146.5,3.1,13.0,495.0,601.01,489.02
2016,3,6,10,0,607.0,160.0,3.1,13.0,509.0,613.32,497.81
2016,3,6,10,15,468.5,216.0,3.1,13.0,494.5,588.75,475.58
2016,3,6,10,30,330.0,272.0,3.1,13.0,480.0,549.64,441.92
2016,3,6,10,45,270.5,295.5,3.1,13.0,470.5,536.96,430.34
2016,3,6,11,0,211.0,319.0,3.1,13.0,461.0,512.16,409.34
2016,3,6,11,15,123.0,304.5,3.25,13.0,388.0,426.4,341.1
2016,3,6,11,30,35.0,290.0,3.4,13.0,315.0,328.55,262.0
2016,3,6,11,45,17.5,221.0,3.55,13.0,233.5,233.56,186.45
2016,3,6,12,0,0.0,152.0,3.7,13.0,152.0,148.53,117.22
2016,3,6,12,15,0.0,154.0,3.8,13.0,154.0,150.53,118.95
2016,3,6,12,30,0.0,156.0,3.9,13.0,156.0,152.53,120.59
2016,3,6,12,45,0.0,156.5,4.0,13.0,156.5,153.04,121.03
2016,3,6,13,0,0.0,157.0,4.1,13.0,157.0,153.54,121.51
2016,3,6,13,15,0.0,153.5,4.15,13.0,153.5,150.05,118.74
2016,3,6,13,30,0.0,150.0,4.2,13.0,150.0,146.56,116.0
2016,3,6,13,45,0.0,153.0,4.3,13.0,153.0,149.58,118.63
2016,3,6,14,0,0.0,156.0,4.4,13.0,156.0,152.63,121.29
2016,3,6,14,15,0.0,124.5,4.45,13.0,124.5,121.18,95.6
2016,3,6,14,30,0.0,93.0,4.5,13.0,93.0,90.01,69.95
2016,3,6,14,45,0.0,55.5,4.6,13.0,55.5,53.66,39.68
2016,3,6,15,0,0.0,18.0,4.7,13.0,18.0,17.38,9.11
2016,3,6,15,15,0.0,14.0,4.75,12.5,14.0,13.52,5.88
2016,3,6,15,30,0.0,10.0,4.8,12.0,10.0,9.65,2.62
2016,3,6,15,45,0.0,17.0,4.85,12.0,17.0,16.41,8.45
2016,3,6,16,0,0.0,24.0,4.9,12.0,24.0,23.16,14.29
2016,3,6,16,15,0.0,20.5,4.95,12.0,20.5,19.78,11.42
2016,3,6,16,30,0.0,17.0,5.0,12.0,17.0,16.4,8.52
2016,3,6,16,45,0.0,13.5,5.05,12.0,13.5,13.02,5.59
2016,3,6,17,0,0.0,10.0,5.1,12.0,10.0,9.64,2.64
2016,3,6,17,15,0.0,7.0,5.05,12.0,7.0,6.74,0.09
2016,3,6,17,30,0.0,4.0,5.0,12.0,4.0,3.85,0.0
2016,3,6,17,45,0.0,2.0,5.0,12.0,2.0,1.93,0.0
2016,3,6,18,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.0,3.7,10.0,1.0,0.96,0.0
2016,3,7,7,30,0.0,2.0,3.8,10.0,2.0,1.93,0.0
2016,3,7,7,45,0.0,2.5,3.9,10.0,2.5,2.41,0.0
2016,3,7,8,0,0.0,3.0,4.0,10.0,3.0,2.89,0.0
2016,3,7,8,15,0.0,4.0,4.1,10.0,4.0,3.86,0.0
2016,3,7,8,30,0.0,5.0,4.2,10.0,5.0,4.82,0.0
2016,3,7,8,45,70.5,97.0,4.35,10.0,128.0,135.0,111.01
2016,3,7,9,0,141.0,189.0,4.5,10.0,251.0,274.57,228.41
2016,3,7,9,15,215.5,202.0,4.6,10.0,308.0,338.87,282.24
2016,3,7,9,30,290.0,215.0,4.7,10.0,365.0,415.12,345.37
2016,3,7,9,45,366.5,216.0,4.8,10.5,419.5,479.84,398.06
2016,3,7,10,0,443.0,217.0,4.9,11.0,474.0,556.27,459.08
2016,3,7,10,15,414.0,239.5,4.95,11.0,490.0,574.45,472.04
2016,3,7,10,30,385.0,262.0,5.0,11.0,506.0,582.43,477.2
2016,3,7,10,45,643.0,179.5,5.1,11.0,606.5,723.47,593.15
2016,3,7,11,0,901.0,97.0,5.2,11.0,707.0,855.86,693.63
2016,3,7,11,15,907.0,98.0,5.2,11.0,726.0,880.03,710.15
2016,3,7,11,30,913.0,99.0,5.2,11.0,745.0,900.99,724.94
2016,3,7,11,45,914.0,100.5,5.25,11.5,755.5,914.8,733.47
2016,3,7,12,0,915.0,102.0,5.3,12.0,766.0,925.07,739.54
2016,3,7,12,15,916.5,102.5,5.3,12.0,769.0,931.11,743.73
2016,3,7,12,30,918.0,103.0,5.3,12.0,772.0,933.54,745.46
2016,3,7,12,45,912.0,105.0,5.35,12.0,766.0,927.35,741.36
2016,3,7,13,0,906.0,107.0,5.4,12.0,760.0,917.63,734.85
2016,3,7,13,15,902.0,106.0,5.4,12.0,746.5,902.94,724.5
2016,3,7,13,30,898.0,105.0,5.4,12.0,733.0,884.88,711.78
2016,3,7,13,45,893.5,103.5,5.45,12.0,712.0,862.59,696.28
2016,3,7,14,0,889.0,102.0,5.5,12.0,691.0,837.16,678.46
2016,3,7,14,15,879.0,100.5,5.5,12.0,662.5,804.42,654.83
2016,3,7,14,30,869.0,99.0,5.5,12.0,634.0,772.98,632.14
2016,3,7,14,45,856.0,96.5,5.5,12.0,598.5,731.83,601.85
2016,3,7,15,0,843.0,94.0,5.5,12.0,563.0,688.78,569.85
2016,3,7,15,15,823.5,91.5,5.45,12.0,521.5,639.88,530.89
2016,3,7,15,30,804.0,89.0,5.4,12.0,480.0,590.13,490.36
2016,3,7,15,45,778.5,85.0,5.35,12.0,434.5,534.88,444.49
2016,3,7,16,0,753.0,81.0,5.3,12.0,389.0,479.97,397.78
2016,3,7,16,15,715.0,76.5,5.3,12.0,339.5,420.25,346.01
2016,3,7,16,30,677.0,72.0,5.3,12.0,290.0,362.0,294.2
2016,3,7,16,45,621.5,65.5,5.3,12.0,239.5,298.06,236.82
2016,3,7,17,0,566.0,59.0,5.3,12.0,189.0,239.15,182.98
2016,3,7,17,15,476.0,50.5,5.25,11.5,141.0,175.08,126.34
2016,3,7,17,30,386.0,42.0,5.2,11.0,93.0,120.78,79.41
2016,3,7,17,45,238.0,28.5,5.2,11.0,55.5,64.16,33.47
2016,3,7,18,0,90.0,15.0,5.2,11.0,18.0,21.31,0.0
2016,3,7,18,15,45.0,7.5,5.2,11.0,9.0,7.37,0.0
2016,3,7,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,6,45,38.5,13.5,2.7,10.5,16.0,15.54,0.0
2016,3,8,7,0,77.0,27.0,2.7,11.0,32.0,37.57,17.17
2016,3,8,7,15,133.0,46.0,2.65,11.0,64.5,72.4,48.89
2016,3,8,7,30,189.0,65.0,2.6,11.0,97.0,113.13,83.44
2016,3,8,7,45,217.0,84.5,2.55,11.0,133.5,152.65,118.59
2016,3,8,8,0,245.0,104.0,2.5,11.0,170.0,195.14,156.22
2016,3,8,8,15,277.0,118.5,2.3,11.0,207.0,236.7,192.56
2016,3,8,8,30,309.0,133.0,2.1,11.0,244.0,281.27,230.74
2016,3,8,8,45,351.5,146.5,1.95,11.5,289.0,332.77,273.31
2016,3,8,9,0,394.0,160.0,1.8,12.0,334.0,393.02,321.58
2016,3,8,9,15,242.5,193.5,1.65,12.0,304.5,351.75,286.88
2016,3,8,9,30,91.0,227.0,1.5,12.0,275.0,290.38,235.13
2016,3,8,9,45,45.5,187.5,1.4,12.0,211.5,220.67,178.27
2016,3,8,10,0,0.0,148.0,1.3,12.0,148.0,144.78,115.19
2016,3,8,10,15,0.0,109.0,1.25,12.0,109.0,105.81,83.11
2016,3,8,10,30,0.0,70.0,1.2,12.0,70.0,67.72,51.42
2016,3,8,10,45,41.0,192.0,1.15,12.0,220.0,227.21,183.12
2016,3,8,11,0,82.0,314.0,1.1,12.0,370.0,392.34,311.57
2016,3,8,11,15,56.0,299.5,1.05,12.0,338.5,355.97,281.32
2016,3,8,11,30,30.0,285.0,1.0,12.0,307.0,318.62,251.57
2016,3,8,11,45,106.0,320.5,1.0,12.0,398.0,424.06,334.73
2016,3,8,12,0,182.0,356.0,1.0,12.0,489.0,539.97,421.68
2016,3,8,12,15,125.5,346.5,1.0,11.5,438.5,480.04,375.39
2016,3,8,12,30,69.0,337.0,1.0,11.0,388.0,410.32,322.51
2016,3,8,12,45,39.5,283.5,1.0,11.0,312.5,326.03,258.01
2016,3,8,13,0,10.0,230.0,1.0,11.0,237.0,236.14,187.38
2016,3,8,13,15,12.0,236.5,0.95,11.0,245.5,244.47,194.52
2016,3,8,13,30,14.0,243.0,0.9,11.0,254.0,252.75,201.15
2016,3,8,13,45,18.5,248.0,0.9,11.0,261.5,261.51,208.38
2016,3,8,14,0,23.0,253.0,0.9,11.0,269.0,270.09,215.48
2016,3,8,14,15,11.5,204.0,1.0,11.0,212.0,210.27,168.09
2016,3,8,14,30,0.0,155.0,1.1,11.0,155.0,151.69,120.9
2016,3,8,14,45,2.5,168.0,1.25,11.0,169.5,166.73,133.8
2016,3,8,15,0,5.0,181.0,1.4,11.0,184.0,181.77,146.49
2016,3,8,15,15,2.5,160.0,1.5,11.0,161.5,158.81,127.94
2016,3,8,15,30,0.0,139.0,1.6,11.0,139.0,136.14,109.54
2016,3,8,15,45,0.0,137.0,1.75,11.0,137.0,134.38,108.46
2016,3,8,16,0,0.0,135.0,1.9,11.0,135.0,132.69,107.39
2016,3,8,16,15,0.0,118.0,1.95,10.5,118.0,115.78,93.61
2016,3,8,16,30,0.0,101.0,2.0,10.0,101.0,98.91,79.64
2016,3,8,16,45,0.0,83.5,2.1,10.0,83.5,81.58,64.86
2016,3,8,17,0,0.0,66.0,2.2,10.0,66.0,64.29,49.88
2016,3,8,17,15,0.0,49.0,2.25,10.0,49.0,47.55,35.16
2016,3,8,17,30,0.0,32.0,2.3,10.0,32.0,30.9,20.43
2016,3,8,17,45,0.0,19.0,2.35,10.0,19.0,18.34,8.56
2016,3,8,18,0,0.0,6.0,2.4,10.0,6.0,5.78,0.0
2016,3,8,18,15,0.0,3.0,2.4,10.0,3.0,2.95,0.0
2016,3,8,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,2.5,2.3,12.0,2.5,2.46,0.0
2016,3,9,7,0,0.0,5.0,2.3,12.0,5.0,4.82,0.0
2016,3,9,7,15,0.0,9.5,2.3,12.0,9.5,9.15,1.99
2016,3,9,7,30,0.0,14.0,2.3,12.0,14.0,13.5,5.87
2016,3,9,7,45,0.0,20.0,2.35,12.0,20.0,19.29,10.97
2016,3,9,8,0,0.0,26.0,2.4,12.0,26.0,25.09,16.04
2016,3,9,8,15,0.0,31.5,2.4,12.0,31.5,30.4,20.63
2016,3,9,8,30,0.0,37.0,2.4,12.0,37.0,35.72,25.17
2016,3,9,8,45,0.0,60.0,2.4,12.5,60.0,57.98,44.05
2016,3,9,9,0,0.0,83.0,2.4,13.0,83.0,80.31,62.68
2016,3,9,9,15,0.0,112.0,2.4,13.0,112.0,109.02,86.51
2016,3,9,9,30,0.0,141.0,2.4,13.0,141.0,137.97,110.22
2016,3,9,9,45,0.0,120.0,2.45,13.0,120.0,116.8,92.41
2016,3,9,10,0,0.0,99.0,2.5,13.0,99.0,95.93,74.94
2016,3,9,10,15,0.0,126.5,2.5,13.0,126.5,123.17,97.3
2016,3,9,10,30,0.0,154.0,2.5,13.0,154.0,150.6,119.55
2016,3,9,10,45,8.0,199.5,2.55,13.0,205.0,202.96,162.05
2016,3,9,11,0,16.0,245.0,2.6,13.0,256.0,256.23,204.59
2016,3,9,11,15,8.0,156.0,2.65,13.0,161.5,159.33,126.28
2016,3,9,11,30,0.0,67.0,2.7,13.0,67.0,64.85,48.52
2016,3,9,11,45,10.0,169.5,2.75,13.5,177.0,174.82,138.86
2016,3,9,12,0,20.0,272.0,2.8,14.0,287.0,288.15,228.72
2016,3,9,12,15,28.0,289.5,2.85,14.0,310.5,322.22,255.25
2016,3,9,12,30,36.0,307.0,2.9,14.0,334.0,348.21,275.64
2016,3,9,12,45,33.5,300.5,2.95,14.0,325.5,338.86,268.31
2016,3,9,13,0,31.0,294.0,3.0,14.0,317.0,329.44,261.07
2016,3,9,13,15,69.0,315.0,3.0,14.0,364.5,384.97,305.79
2016,3,9,13,30,107.0,336.0,3.0,14.0,412.0,439.46,348.88
2016,3,9,13,45,106.0,325.5,3.05,14.0,399.0,425.32,338.19
2016,3,9,14,0,105.0,315.0,3.1,14.0,386.0,410.9,327.57
2016,3,9,14,15,89.0,296.5,3.1,14.0,355.0,375.67,300.25
2016,3,9,14,30,73.0,278.0,3.1,14.0,324.0,341.13,273.33
2016,3,9,14,45,57.0,254.5,3.1,14.0,289.0,302.06,242.62
2016,3,9,15,0,41.0,231.0,3.1,14.0,254.0,264.07,212.47
2016,3,9,15,15,37.0,213.0,3.05,14.0,233.0,240.99,194.32
2016,3,9,15,30,33.0,195.0,3.0,14.0,212.0,218.22,176.24
2016,3,9,15,45,128.5,183.5,3.0,14.0,238.5,263.66,215.07
2016,3,9,16,0,224.0,172.0,3.0,14.0,265.0,299.32,244.46
2016,3,9,16,15,208.0,153.5,2.95,14.0,232.0,260.67,212.16
2016,3,9,16,30,192.0,135.0,2.9,14.0,199.0,219.79,177.74
2016,3,9,16,45,176.5,114.0,2.85,14.0,165.0,181.87,145.17
2016,3,9,17,0,161.0,93.0,2.8,14.0,131.0,148.01,115.49
2016,3,9,17,15,133.0,72.0,2.75,13.5,98.5,107.53,80.61
2016,3,9,17,30,105.0,51.0,2.7,13.0,66.0,74.39,52.09
2016,3,9,17,45,52.5,32.5,2.7,13.0,40.0,40.56,23.73
2016,3,9,18,0,0.0,14.0,2.7,13.0,14.0,13.51,0.0
2016,3,9,18,15,0.0,7.0,2.75,13.0,7.0,6.88,0.0
2016,3,9,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.5,2.55,14.0,2.5,2.46,0.0
2016,3,10,7,0,0.0,5.0,2.4,14.0,5.0,4.82,0.0
2016,3,10,7,15,0.0,10.5,2.3,13.5,10.5,10.12,2.78
2016,3,10,7,30,0.0,16.0,2.2,13.0,16.0,15.43,7.49
2016,3,10,7,45,0.0,22.0,2.15,13.0,22.0,21.22,12.58
2016,3,10,8,0,0.0,28.0,2.1,13.0,28.0,27.02,17.63
2016,3,10,8,15,0.0,34.5,2.0,13.0,34.5,33.3,23.03
2016,3,10,8,30,0.0,41.0,1.9,13.0,41.0,39.59,28.38
2016,3,10,8,45,0.0,25.0,1.85,13.0,25.0,24.13,15.07
2016,3,10,9,0,0.0,9.0,1.8,13.0,9.0,8.68,1.79
2016,3,10,9,15,0.0,70.5,1.7,13.0,70.5,68.17,52.31
2016,3,10,9,30,0.0,132.0,1.6,13.0,132.0,128.87,102.64
2016,3,10,9,45,0.0,139.0,1.55,13.0,139.0,135.77,107.89
2016,3,10,10,0,0.0,146.0,1.5,13.0,146.0,142.69,113.27
2016,3,10,10,15,0.0,81.5,1.3,13.0,81.5,78.86,60.48
2016,3,10,10,30,0.0,17.0,1.1,13.0,17.0,16.43,8.24
2016,3,10,10,45,3.0,109.5,0.95,13.0,111.5,108.71,85.22
2016,3,10,11,0,6.0,202.0,0.8,13.0,206.0,203.88,161.58
2016,3,10,11,15,6.5,208.5,0.65,13.0,213.5,210.97,166.34
2016,3,10,11,30,7.0,215.0,0.5,13.0,221.0,218.06,171.48
2016,3,10,11,45,8.0,218.0,0.4,13.5,224.5,222.04,173.94
2016,3,10,12,0,9.0,221.0,0.3,14.0,228.0,226.03,176.39
2016,3,10,12,15,4.5,173.0,0.3,14.0,176.5,173.52,135.17
2016,3,10,12,30,0.0,125.0,0.3,14.0,125.0,121.62,94.0
2016,3,10,12,45,0.0,143.5,0.35,14.0,144.0,139.99,109.01
2016,3,10,13,0,0.0,162.0,0.4,14.0,163.0,158.46,123.73
2016,3,10,13,15,0.0,95.0,0.4,14.0,95.5,92.02,70.33
2016,3,10,13,30,0.0,28.0,0.4,14.0,28.0,27.08,17.04
2016,3,10,13,45,0.0,40.5,0.4,14.0,40.5,39.17,27.24
2016,3,10,14,0,0.0,53.0,0.4,14.0,53.0,51.27,37.34
2016,3,10,14,15,0.0,77.5,0.4,14.0,77.5,75.0,57.04
2016,3,10,14,30,0.0,102.0,0.4,14.0,102.0,98.87,76.71
2016,3,10,14,45,0.0,81.0,0.45,14.0,81.0,78.37,59.93
2016,3,10,15,0,0.0,60.0,0.5,14.0,60.0,58.01,43.22
2016,3,10,15,15,0.0,37.5,0.5,14.0,37.5,36.23,25.08
2016,3,10,15,30,0.0,15.0,0.5,14.0,15.0,14.48,6.71
2016,3,10,15,45,0.0,23.0,0.55,14.0,23.0,22.21,13.35
2016,3,10,16,0,0.0,31.0,0.6,14.0,31.0,29.93,19.99
2016,3,10,16,15,0.0,27.0,0.45,14.0,27.0,26.06,16.75
2016,3,10,16,30,0.0,23.0,0.3,14.0,23.0,22.19,13.48
2016,3,10,16,45,0.0,19.0,0.2,14.0,19.0,18.33,10.17
2016,3,10,17,0,0.0,15.0,0.1,14.0,15.0,14.46,6.82
2016,3,10,17,15,0.0,11.0,0.15,13.5,11.0,10.6,3.44
2016,3,10,17,30,0.0,7.0,0.2,13.0,7.0,6.74,0.04
2016,3,10,17,45,0.0,4.0,0.25,13.0,4.0,3.85,0.0
2016,3,10,18,0,0.0,1.0,0.3,13.0,1.0,0.96,0.0
2016,3,10,18,15,0.0,0.5,0.3,13.0,0.5,0.49,0.0
2016,3,10,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,7.0,5.45,13.0,7.0,6.75,0.0
2016,3,11,7,0,0.0,14.0,5.5,13.0,14.0,13.5,4.71
2016,3,11,7,15,0.0,27.5,5.5,12.5,27.5,26.55,16.55
2016,3,11,7,30,0.0,41.0,5.5,12.0,41.0,39.6,28.12
2016,3,11,7,45,0.0,56.0,5.5,12.0,56.0,54.23,40.92
2016,3,11,8,0,0.0,71.0,5.5,12.0,71.0,68.94,53.66
2016,3,11,8,15,0.0,86.5,5.1,12.0,86.5,84.2,66.67
2016,3,11,8,30,0.0,102.0,4.7,12.0,102.0,99.49,79.53
2016,3,11,8,45,0.0,111.5,4.35,12.0,111.5,108.79,87.16
2016,3,11,9,0,0.0,121.0,4.0,12.0,121.0,118.12,94.72
2016,3,11,9,15,0.0,66.0,3.9,12.0,66.0,63.81,48.72
2016,3,11,9,30,0.0,11.0,3.8,12.0,11.0,10.62,3.42
2016,3,11,9,45,136.5,138.5,3.75,12.0,220.5,242.64,200.91
2016,3,11,10,0,273.0,266.0,3.7,12.0,430.0,484.16,394.83
2016,3,11,10,15,138.5,227.0,3.5,12.0,310.5,342.69,279.07
2016,3,11,10,30,4.0,188.0,3.3,12.0,191.0,187.94,150.27
2016,3,11,10,45,46.0,256.5,3.15,12.0,289.0,299.39,241.43
2016,3,11,11,0,88.0,325.0,3.0,12.0,387.0,409.3,328.08
2016,3,11,11,15,158.0,337.5,2.85,12.0,451.5,493.08,393.75
2016,3,11,11,30,228.0,350.0,2.7,12.0,516.0,570.67,453.35
2016,3,11,11,45,279.0,345.0,2.55,12.0,551.0,622.25,491.98
2016,3,11,12,0,330.0,340.0,2.4,12.0,586.0,665.05,523.8
2016,3,11,12,15,595.5,233.0,2.2,12.0,678.0,802.0,629.57
2016,3,11,12,30,861.0,126.0,2.0,12.0,770.0,923.46,713.33
2016,3,11,12,45,438.5,192.5,1.8,12.0,521.0,612.08,485.35
2016,3,11,13,0,16.0,259.0,1.6,12.0,272.0,271.01,213.76
2016,3,11,13,15,8.0,176.0,1.7,12.0,182.5,179.51,142.47
2016,3,11,13,30,0.0,93.0,1.8,12.0,93.0,90.06,69.55
2016,3,11,13,45,0.0,69.0,1.9,12.0,69.0,66.78,50.43
2016,3,11,14,0,0.0,45.0,2.0,12.0,45.0,43.52,31.07
2016,3,11,14,15,265.0,128.0,2.2,12.0,295.5,356.17,295.01
2016,3,11,14,30,530.0,211.0,2.4,12.0,546.0,640.67,516.57
2016,3,11,14,45,331.0,236.5,2.65,12.0,442.0,496.56,402.0
2016,3,11,15,0,132.0,262.0,2.9,12.0,338.0,366.59,297.11
2016,3,11,15,15,89.5,234.0,3.0,11.5,284.0,297.65,242.76
2016,3,11,15,30,47.0,206.0,3.1,11.0,230.0,238.28,194.74
2016,3,11,15,45,360.0,147.5,3.25,11.0,302.0,367.7,305.43
2016,3,11,16,0,673.0,89.0,3.4,11.0,374.0,453.46,375.15
2016,3,11,16,15,653.0,85.5,3.45,11.0,334.5,405.87,333.53
2016,3,11,16,30,633.0,82.0,3.5,11.0,295.0,358.89,291.74
2016,3,11,16,45,552.0,79.0,3.55,11.0,243.0,290.95,232.36
2016,3,11,17,0,471.0,76.0,3.6,11.0,191.0,230.75,179.07
2016,3,11,17,15,384.5,64.5,3.65,11.0,144.0,168.08,124.3
2016,3,11,17,30,298.0,53.0,3.7,11.0,97.0,116.26,79.94
2016,3,11,17,45,149.0,36.5,3.75,11.0,58.5,60.65,36.57
2016,3,11,18,0,0.0,20.0,3.8,11.0,20.0,19.29,0.0
2016,3,11,18,15,0.0,10.0,3.85,11.0,10.0,9.83,0.0
2016,3,11,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,4.0,12.0,5.0,4.82,0.0
2016,3,12,7,0,0.0,10.0,4.1,12.0,10.0,9.64,1.94
2016,3,12,7,15,0.0,18.5,4.2,12.0,18.5,17.84,9.36
2016,3,12,7,30,0.0,27.0,4.3,12.0,27.0,26.05,16.63
2016,3,12,7,45,0.0,37.0,4.4,12.0,37.0,35.72,25.1
2016,3,12,8,0,0.0,47.0,4.5,12.0,47.0,45.39,33.5
2016,3,12,8,15,0.0,57.0,4.55,12.0,57.0,55.08,41.79
2016,3,12,8,30,0.0,67.0,4.6,12.0,67.0,64.76,49.98
2016,3,12,8,45,71.5,134.0,4.65,12.0,167.5,171.23,140.48
2016,3,12,9,0,143.0,201.0,4.7,12.0,268.0,289.96,239.23
2016,3,12,9,15,71.5,181.5,4.65,12.0,215.0,227.03,186.15
2016,3,12,9,30,0.0,162.0,4.6,12.0,162.0,159.01,128.06
2016,3,12,9,45,7.0,188.0,4.55,12.5,192.5,190.04,153.32
2016,3,12,10,0,14.0,214.0,4.5,13.0,223.0,221.73,178.66
2016,3,12,10,15,7.0,176.5,4.4,13.0,181.0,178.55,142.9
2016,3,12,10,30,0.0,139.0,4.3,13.0,139.0,135.53,107.22
2016,3,12,10,45,15.5,210.5,4.25,13.0,221.5,220.17,176.61
2016,3,12,11,0,31.0,282.0,4.2,13.0,304.0,314.89,252.33
2016,3,12,11,15,18.5,243.5,4.1,13.0,257.0,256.91,205.31
2016,3,12,11,30,6.0,205.0,4.0,13.0,210.0,206.96,164.7
2016,3,12,11,45,7.0,211.5,3.95,13.0,217.0,214.48,170.76
2016,3,12,12,0,8.0,218.0,3.9,13.0,224.0,222.01,176.74
2016,3,12,12,15,4.0,175.5,3.75,13.0,178.5,175.55,139.09
2016,3,12,12,30,0.0,133.0,3.6,13.0,133.0,129.54,101.58
2016,3,12,12,45,6.5,190.5,3.45,13.0,195.0,192.86,153.32
2016,3,12,13,0,13.0,248.0,3.3,13.0,257.0,257.01,204.77
2016,3,12,13,15,19.0,263.0,3.2,13.0,277.0,277.58,221.22
2016,3,12,13,30,25.0,278.0,3.1,13.0,297.0,298.04,237.63
2016,3,12,13,45,33.0,282.5,3.05,13.0,306.5,317.17,253.11
2016,3,12,14,0,41.0,287.0,3.0,13.0,316.0,327.93,262.03
2016,3,12,14,15,210.0,275.0,2.9,13.0,410.0,456.32,367.87
2016,3,12,14,30,379.0,263.0,2.8,13.0,504.0,573.94,461.24
2016,3,12,14,45,443.5,228.5,2.7,13.0,495.5,578.02,465.27
2016,3,12,15,0,508.0,194.0,2.6,13.0,487.0,569.43,460.22
2016,3,12,15,15,274.0,199.0,2.45,12.5,356.0,393.24,320.4
2016,3,12,15,30,40.0,204.0,2.3,12.0,225.0,231.74,187.76
2016,3,12,15,45,20.0,147.0,2.2,12.0,157.5,155.68,125.88
2016,3,12,16,0,0.0,90.0,2.1,12.0,90.0,87.27,68.77
2016,3,12,16,15,0.0,78.5,2.0,12.0,78.5,75.99,59.48
2016,3,12,16,30,0.0,67.0,1.9,12.0,67.0,64.76,50.05
2016,3,12,16,45,0.0,55.5,1.85,12.0,55.5,53.63,40.57
2016,3,12,17,0,0.0,44.0,1.8,12.0,44.0,42.49,30.96
2016,3,12,17,15,0.0,33.0,1.7,12.0,33.0,31.86,21.65
2016,3,12,17,30,0.0,22.0,1.6,12.0,22.0,21.22,12.29
2016,3,12,17,45,0.0,13.0,1.55,12.0,13.0,12.53,4.45
2016,3,12,18,0,0.0,4.0,1.5,12.0,4.0,3.85,0.0
2016,3,12,18,15,0.0,2.0,1.45,12.0,2.0,1.97,0.0
2016,3,12,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,10.0,3.65,13.0,10.0,9.64,0.0
2016,3,13,7,0,0.0,20.0,3.8,13.0,20.0,19.3,9.73
2016,3,13,7,15,0.0,35.0,3.85,13.0,35.0,33.8,22.72
2016,3,13,7,30,0.0,50.0,3.9,13.0,50.0,48.44,35.59
2016,3,13,7,45,0.0,67.0,3.95,13.0,67.0,65.14,50.1
2016,3,13,8,0,0.0,84.0,4.0,13.0,84.0,81.88,64.45
2016,3,13,8,15,0.0,101.5,3.95,13.0,101.5,99.18,79.04
2016,3,13,8,30,0.0,119.0,3.9,13.0,119.0,116.51,93.47
2016,3,13,8,45,0.0,83.5,3.9,13.0,83.5,80.84,63.19
2016,3,13,9,0,0.0,48.0,3.9,13.0,48.0,46.38,33.89
2016,3,13,9,15,0.0,87.5,3.95,13.0,87.5,84.66,66.08
2016,3,13,9,30,0.0,127.0,4.0,13.0,127.0,123.77,98.47
2016,3,13,9,45,5.0,165.5,4.05,13.0,168.5,165.78,132.98
2016,3,13,10,0,10.0,204.0,4.1,13.0,210.0,208.53,167.65
2016,3,13,10,15,5.0,164.5,4.05,13.0,167.5,164.9,131.58
2016,3,13,10,30,0.0,125.0,4.0,13.0,125.0,121.6,95.71
2016,3,13,10,45,4.0,171.5,4.0,13.0,174.5,171.28,136.42
2016,3,13,11,0,8.0,218.0,4.0,13.0,224.0,221.69,177.06
2016,3,13,11,15,6.5,209.0,3.95,13.0,214.0,211.36,168.39
2016,3,13,11,30,5.0,200.0,3.9,13.0,204.0,201.0,159.86
2016,3,13,11,45,5.5,200.5,3.9,13.0,205.0,201.99,160.6
2016,3,13,12,0,6.0,201.0,3.9,13.0,206.0,202.98,161.35
2016,3,13,12,15,9.5,225.5,3.8,13.0,233.0,230.97,183.89
