Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,30,13.0,250.0,3.7,13.0,260.0,259.11,206.34
2016,3,13,12,45,19.0,270.0,3.6,13.0,285.0,284.99,227.01
2016,3,13,13,0,25.0,290.0,3.5,13.0,310.0,310.87,247.58
2016,3,13,13,15,29.5,293.5,3.45,13.0,316.0,326.77,260.25
2016,3,13,13,30,34.0,297.0,3.4,13.0,322.0,334.0,266.2
2016,3,13,13,45,17.0,224.5,3.4,13.0,237.0,235.95,188.3
2016,3,13,14,0,0.0,152.0,3.4,13.0,152.0,148.44,117.36
2016,3,13,14,15,0.0,151.0,3.4,13.0,151.0,147.47,116.89
2016,3,13,14,30,0.0,150.0,3.4,13.0,150.0,146.52,116.32
2016,3,13,14,45,0.0,143.5,3.45,13.5,143.5,140.08,111.07
2016,3,13,15,0,0.0,137.0,3.5,14.0,137.0,133.65,105.85
2016,3,13,15,15,0.0,91.0,3.45,13.5,91.0,88.07,68.5
2016,3,13,15,30,0.0,45.0,3.4,13.0,45.0,43.48,31.32
2016,3,13,15,45,0.0,71.5,3.35,13.0,71.5,69.13,53.16
2016,3,13,16,0,0.0,98.0,3.3,13.0,98.0,95.2,75.31
2016,3,13,16,15,0.0,85.5,3.25,13.0,85.5,82.92,65.11
2016,3,13,16,30,0.0,73.0,3.2,13.0,73.0,70.66,54.86
2016,3,13,16,45,0.0,61.5,3.15,13.0,61.5,59.44,45.35
2016,3,13,17,0,0.0,50.0,3.1,13.0,50.0,48.3,35.77
2016,3,13,17,15,0.0,38.0,3.0,13.0,38.0,36.69,25.66
2016,3,13,17,30,0.0,26.0,2.9,13.0,26.0,25.09,15.48
2016,3,13,17,45,0.0,16.0,2.85,13.0,16.0,15.43,6.81
2016,3,13,18,0,0.0,6.0,2.8,13.0,6.0,5.78,0.0
2016,3,13,18,15,0.0,3.0,2.75,13.0,3.0,2.95,0.0
2016,3,13,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,6,45,32.0,20.0,2.8,11.0,23.5,22.18,0.0
2016,3,14,7,0,64.0,40.0,2.8,11.0,47.0,49.75,31.97
2016,3,14,7,15,111.0,61.5,2.75,11.0,81.0,84.86,61.5
2016,3,14,7,30,158.0,83.0,2.7,11.0,115.0,127.46,97.8
2016,3,14,7,45,194.5,103.0,2.7,11.0,154.0,169.01,134.05
2016,3,14,8,0,231.0,123.0,2.7,11.0,193.0,214.53,173.59
2016,3,14,8,15,272.5,135.0,2.65,11.0,231.5,257.46,210.63
2016,3,14,8,30,314.0,147.0,2.6,11.0,270.0,304.39,250.52
2016,3,14,8,45,364.5,158.0,2.6,11.5,318.0,358.64,295.3
2016,3,14,9,0,415.0,169.0,2.6,12.0,366.0,422.37,346.6
2016,3,14,9,15,465.5,174.0,2.55,12.0,414.5,478.76,391.75
2016,3,14,9,30,516.0,179.0,2.5,12.0,463.0,538.31,438.47
2016,3,14,9,45,458.5,211.5,2.5,12.0,477.0,553.89,448.68
2016,3,14,10,0,401.0,244.0,2.5,12.0,491.0,557.08,449.4
2016,3,14,10,15,438.0,246.0,2.5,12.0,528.5,608.84,488.84
2016,3,14,10,30,475.0,248.0,2.5,12.0,566.0,654.89,523.29
2016,3,14,10,45,537.5,234.5,2.5,12.0,607.0,705.94,561.91
2016,3,14,11,0,600.0,221.0,2.5,12.0,648.0,760.54,602.47
2016,3,14,11,15,734.5,173.5,2.45,12.0,709.0,840.0,660.23
2016,3,14,11,30,869.0,126.0,2.4,12.0,770.0,916.62,712.53
2016,3,14,11,45,877.0,124.0,2.4,12.0,781.5,932.12,722.08
2016,3,14,12,0,885.0,122.0,2.4,12.0,793.0,938.79,726.23
2016,3,14,12,15,885.5,122.0,2.45,12.0,795.0,942.84,729.31
2016,3,14,12,30,886.0,122.0,2.5,12.0,797.0,943.39,730.12
2016,3,14,12,45,867.5,130.0,2.6,12.5,786.5,937.47,725.74
2016,3,14,13,0,849.0,138.0,2.7,13.0,776.0,922.63,715.31
2016,3,14,13,15,844.0,137.0,2.75,12.5,761.5,907.0,706.67
2016,3,14,13,30,839.0,136.0,2.8,12.0,747.0,888.2,695.8
2016,3,14,13,45,827.0,136.5,2.9,12.0,724.0,861.97,678.74
2016,3,14,14,0,815.0,137.0,3.0,12.0,701.0,833.1,659.72
2016,3,14,14,15,803.5,134.5,3.05,12.0,672.0,799.04,636.46
2016,3,14,14,30,792.0,132.0,3.1,12.0,643.0,762.76,611.42
2016,3,14,14,45,775.0,130.0,3.15,12.0,606.5,723.12,583.63
2016,3,14,15,0,758.0,128.0,3.2,12.0,570.0,679.86,551.75
2016,3,14,15,15,585.0,158.5,3.2,12.0,485.5,566.26,462.22
2016,3,14,15,30,412.0,189.0,3.2,12.0,401.0,462.44,378.71
2016,3,14,15,45,546.5,139.0,3.2,12.0,393.0,467.51,384.63
2016,3,14,16,0,681.0,89.0,3.2,12.0,385.0,461.13,379.26
2016,3,14,16,15,627.5,94.0,3.2,11.5,341.5,405.96,332.79
2016,3,14,16,30,574.0,99.0,3.2,11.0,298.0,354.49,288.46
2016,3,14,16,45,523.0,89.5,3.2,11.0,249.0,293.48,235.03
2016,3,14,17,0,472.0,80.0,3.2,11.0,200.0,235.96,183.76
2016,3,14,17,15,389.5,68.5,3.15,11.0,152.5,175.01,130.39
2016,3,14,17,30,307.0,57.0,3.1,11.0,105.0,123.2,85.84
2016,3,14,17,45,195.0,39.5,3.05,11.0,66.0,70.53,43.51
2016,3,14,18,0,83.0,22.0,3.0,11.0,27.0,28.87,4.29
2016,3,14,18,15,41.5,11.0,2.95,11.0,13.5,11.93,0.0
2016,3,14,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,6,45,168.5,17.5,2.3,10.5,36.0,32.32,4.93
2016,3,15,7,0,337.0,35.0,2.3,11.0,72.0,86.74,50.83
2016,3,15,7,15,434.5,44.5,2.25,11.0,118.5,136.95,92.4
2016,3,15,7,30,532.0,54.0,2.2,11.0,165.0,198.29,145.34
2016,3,15,7,45,595.5,60.0,2.2,11.5,216.0,255.91,197.02
2016,3,15,8,0,659.0,66.0,2.2,12.0,267.0,319.87,253.48
2016,3,15,8,15,699.0,71.0,2.2,12.0,317.5,378.67,305.4
2016,3,15,8,30,739.0,76.0,2.2,12.0,368.0,439.88,357.86
2016,3,15,8,45,768.5,79.0,2.2,12.5,416.0,496.43,404.43
2016,3,15,9,0,798.0,82.0,2.2,13.0,464.0,554.06,450.26
2016,3,15,9,15,818.0,84.5,2.2,13.0,508.0,605.96,491.1
2016,3,15,9,30,838.0,87.0,2.2,13.0,552.0,657.38,530.49
2016,3,15,9,45,853.5,89.0,2.2,13.5,590.5,704.28,563.32
2016,3,15,10,0,869.0,91.0,2.2,14.0,629.0,746.39,591.4
2016,3,15,10,15,879.5,92.5,2.2,14.0,661.5,785.41,618.01
2016,3,15,10,30,890.0,94.0,2.2,14.0,694.0,822.13,642.76
2016,3,15,10,45,897.0,95.5,2.25,14.0,719.0,853.43,663.96
2016,3,15,11,0,904.0,97.0,2.3,14.0,744.0,881.84,683.15
2016,3,15,11,15,908.5,98.0,2.3,14.0,762.0,904.47,697.88
2016,3,15,11,30,913.0,99.0,2.3,14.0,780.0,923.81,710.43
2016,3,15,11,45,914.5,99.5,2.35,14.0,789.5,936.51,719.02
2016,3,15,12,0,916.0,100.0,2.4,14.0,799.0,945.67,725.37
2016,3,15,12,15,916.5,100.0,2.45,14.0,801.0,949.78,728.44
2016,3,15,12,30,917.0,100.0,2.5,14.0,803.0,950.26,729.21
2016,3,15,12,45,917.5,99.0,2.6,14.0,797.0,946.03,727.38
2016,3,15,13,0,918.0,98.0,2.7,14.0,791.0,938.18,723.19
2016,3,15,13,15,914.0,97.0,2.8,14.0,777.0,922.73,713.82
2016,3,15,13,30,910.0,96.0,2.9,14.0,763.0,903.87,702.14
2016,3,15,13,45,903.5,95.0,3.0,14.0,741.0,879.56,686.61
2016,3,15,14,0,897.0,94.0,3.1,14.0,719.0,852.17,668.85
2016,3,15,14,15,888.0,93.0,3.15,14.0,690.0,819.86,647.13
2016,3,15,14,30,879.0,92.0,3.2,14.0,661.0,784.95,623.39
2016,3,15,14,45,867.0,89.5,3.25,14.0,625.5,743.8,594.83
2016,3,15,15,0,855.0,87.0,3.3,14.0,590.0,700.69,564.5
2016,3,15,15,15,838.0,84.5,3.3,14.0,548.5,655.25,531.26
2016,3,15,15,30,821.0,82.0,3.3,14.0,507.0,605.75,492.76
2016,3,15,15,45,797.5,79.0,3.35,14.0,461.5,551.21,449.46
2016,3,15,16,0,774.0,76.0,3.4,14.0,416.0,496.82,405.02
2016,3,15,16,15,741.5,72.0,3.4,13.5,367.0,437.55,355.92
2016,3,15,16,30,709.0,68.0,3.4,13.0,318.0,380.02,306.62
2016,3,15,16,45,661.0,63.0,3.45,13.0,267.0,318.11,251.98
2016,3,15,17,0,613.0,58.0,3.5,13.0,216.0,260.01,199.44
2016,3,15,17,15,539.0,51.0,3.5,12.5,167.0,197.6,144.02
2016,3,15,17,30,465.0,44.0,3.5,12.0,118.0,143.13,96.09
2016,3,15,17,45,337.5,32.5,3.5,12.0,75.5,84.7,49.06
2016,3,15,18,0,210.0,21.0,3.5,12.0,33.0,39.68,8.71
2016,3,15,18,15,105.0,10.5,3.45,12.0,16.5,13.27,0.0
2016,3,15,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,6,45,179.5,17.0,1.65,11.5,37.5,33.66,8.17
2016,3,16,7,0,359.0,34.0,1.6,12.0,75.0,90.17,52.9
2016,3,16,7,15,452.5,43.0,1.55,12.0,122.0,140.69,94.73
2016,3,16,7,30,546.0,52.0,1.5,12.0,169.0,201.84,147.45
2016,3,16,7,45,604.0,58.5,1.45,12.5,219.5,259.23,198.61
2016,3,16,8,0,662.0,65.0,1.4,13.0,270.0,322.34,253.69
2016,3,16,8,15,701.5,69.5,1.35,13.0,320.5,380.26,303.98
2016,3,16,8,30,741.0,74.0,1.3,13.0,371.0,441.42,355.23
2016,3,16,8,45,769.0,77.5,1.3,13.5,419.0,497.86,400.66
2016,3,16,9,0,797.0,81.0,1.3,14.0,467.0,555.24,445.17
2016,3,16,9,15,817.0,83.5,1.25,14.0,510.5,607.12,484.55
2016,3,16,9,30,837.0,86.0,1.2,14.0,554.0,658.52,522.34
2016,3,16,9,45,852.0,88.0,1.2,14.5,593.0,702.0,551.41
2016,3,16,10,0,867.0,90.0,1.2,15.0,632.0,746.73,580.45
2016,3,16,10,15,878.0,91.5,1.15,15.0,664.5,786.06,605.67
2016,3,16,10,30,889.0,93.0,1.1,15.0,697.0,823.12,629.01
2016,3,16,10,45,896.5,94.5,1.1,15.5,722.5,854.77,647.93
2016,3,16,11,0,904.0,96.0,1.1,16.0,748.0,883.56,664.8
2016,3,16,11,15,909.0,96.5,1.1,16.0,766.0,906.03,678.67
2016,3,16,11,30,914.0,97.0,1.1,16.0,784.0,925.23,690.48
2016,3,16,11,45,917.0,97.5,1.1,16.0,794.0,939.23,698.99
2016,3,16,12,0,920.0,98.0,1.1,16.0,804.0,949.71,705.37
2016,3,16,12,15,921.0,98.0,1.1,16.0,806.0,954.22,708.02
2016,3,16,12,30,922.0,98.0,1.1,16.0,808.0,955.1,708.53
2016,3,16,12,45,922.0,97.0,1.1,16.0,802.5,950.32,705.54
2016,3,16,13,0,922.0,96.0,1.1,16.0,797.0,941.91,700.4
2016,3,16,13,15,918.5,95.5,1.1,16.0,783.0,927.33,691.37
2016,3,16,13,30,915.0,95.0,1.1,16.0,769.0,909.3,680.24
2016,3,16,13,45,908.5,94.0,1.15,16.0,747.0,884.81,665.69
2016,3,16,14,0,902.0,93.0,1.2,16.0,725.0,857.23,649.05
2016,3,16,14,15,893.0,92.0,1.2,16.0,696.0,824.7,628.24
2016,3,16,14,30,884.0,91.0,1.2,16.0,667.0,789.56,605.54
2016,3,16,14,45,871.0,89.5,1.25,16.0,631.0,748.5,579.09
2016,3,16,15,0,858.0,88.0,1.3,16.0,595.0,705.54,550.89
2016,3,16,15,15,841.0,85.5,1.3,16.0,554.0,659.89,519.33
2016,3,16,15,30,824.0,83.0,1.3,16.0,513.0,610.17,482.56
2016,3,16,15,45,799.5,80.0,1.35,16.0,466.5,554.82,440.84
2016,3,16,16,0,775.0,77.0,1.4,16.0,420.0,499.71,397.89
2016,3,16,16,15,742.5,73.5,1.5,15.5,370.5,440.82,351.31
2016,3,16,16,30,710.0,70.0,1.6,15.0,321.0,383.66,304.17
2016,3,16,16,45,660.5,65.0,1.7,15.0,270.0,321.03,250.59
2016,3,16,17,0,611.0,60.0,1.8,15.0,219.0,262.35,198.9
2016,3,16,17,15,536.5,52.5,1.9,14.5,169.5,199.25,144.0
2016,3,16,17,30,462.0,45.0,2.0,14.0,120.0,144.15,96.29
2016,3,16,17,45,333.5,33.5,2.15,14.0,77.5,85.53,49.7
2016,3,16,18,0,205.0,22.0,2.3,14.0,35.0,40.68,11.23
2016,3,16,18,15,102.5,11.0,2.25,13.5,17.5,13.81,0.0
2016,3,16,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,6,45,212.0,17.0,1.2,13.5,42.5,37.56,11.49
2016,3,17,7,0,424.0,34.0,1.3,14.0,85.0,101.22,59.03
2016,3,17,7,15,514.5,42.0,1.25,14.0,134.0,154.24,103.05
2016,3,17,7,30,605.0,50.0,1.2,14.0,183.0,217.49,157.54
2016,3,17,7,45,662.5,55.0,1.2,14.0,235.5,276.46,210.22
2016,3,17,8,0,720.0,60.0,1.2,14.0,288.0,341.17,266.86
2016,3,17,8,15,756.5,64.0,1.1,14.0,339.5,400.84,318.02
2016,3,17,8,30,793.0,68.0,1.0,14.0,391.0,462.94,369.14
2016,3,17,8,45,820.0,71.0,0.9,14.5,440.0,520.92,414.35
2016,3,17,9,0,847.0,74.0,0.8,15.0,489.0,579.63,457.99
2016,3,17,9,15,865.5,76.5,0.7,15.0,533.5,630.49,494.92
2016,3,17,9,30,884.0,79.0,0.6,15.0,578.0,682.63,530.96
2016,3,17,9,45,898.0,80.5,0.55,15.5,617.0,729.44,559.97
2016,3,17,10,0,912.0,82.0,0.5,16.0,656.0,774.55,587.13
2016,3,17,10,15,921.5,83.5,0.45,16.0,688.5,814.18,611.1
2016,3,17,10,30,931.0,85.0,0.4,16.0,721.0,851.31,633.09
2016,3,17,10,45,737.5,166.5,0.35,16.5,682.0,809.22,601.72
2016,3,17,11,0,544.0,248.0,0.3,17.0,643.0,743.77,552.85
2016,3,17,11,15,518.0,265.5,0.35,17.0,649.0,750.66,558.01
2016,3,17,11,30,492.0,283.0,0.4,17.0,655.0,754.55,560.12
2016,3,17,11,45,499.5,281.0,0.45,17.0,663.0,765.45,568.16
2016,3,17,12,0,507.0,279.0,0.5,17.0,671.0,774.38,574.85
2016,3,17,12,15,461.5,303.0,0.55,17.0,660.5,760.08,564.39
2016,3,17,12,30,416.0,327.0,0.6,17.0,650.0,743.42,552.62
2016,3,17,12,45,412.0,326.5,0.65,17.0,644.0,737.34,549.5
2016,3,17,13,0,408.0,326.0,0.7,17.0,638.0,721.9,540.09
2016,3,17,13,15,428.0,310.5,0.75,17.0,632.5,725.74,544.41
2016,3,17,13,30,448.0,295.0,0.8,17.0,627.0,719.62,541.9
2016,3,17,13,45,428.5,293.5,0.9,17.0,603.5,691.69,523.94
2016,3,17,14,0,409.0,292.0,1.0,17.0,580.0,655.79,500.47
2016,3,17,14,15,422.0,275.5,1.0,17.0,562.0,644.1,493.43
2016,3,17,14,30,435.0,259.0,1.0,17.0,544.0,623.07,479.59
2016,3,17,14,45,419.5,246.5,1.05,17.0,509.0,582.63,451.55
2016,3,17,15,0,404.0,234.0,1.1,17.0,474.0,535.8,418.57
2016,3,17,15,15,375.5,221.5,1.1,16.5,433.0,486.76,383.33
2016,3,17,15,30,347.0,209.0,1.1,16.0,392.0,439.04,348.25
2016,3,17,15,45,288.0,197.0,1.1,16.0,340.0,375.77,299.45
2016,3,17,16,0,229.0,185.0,1.1,16.0,288.0,317.35,253.62
2016,3,17,16,15,158.5,165.5,1.05,15.5,232.5,246.95,197.87
2016,3,17,16,30,88.0,146.0,1.0,15.0,177.0,184.7,147.86
2016,3,17,16,45,370.5,101.0,1.0,15.0,203.0,248.62,196.16
2016,3,17,17,0,653.0,56.0,1.0,15.0,229.0,272.22,205.38
2016,3,17,17,15,581.0,49.5,1.05,14.5,178.0,208.56,149.79
2016,3,17,17,30,509.0,43.0,1.1,14.0,127.0,152.35,101.09
2016,3,17,17,45,383.0,32.5,1.2,14.0,83.0,92.17,53.12
2016,3,17,18,0,257.0,22.0,1.3,14.0,39.0,45.68,14.36
2016,3,17,18,15,128.5,11.0,1.35,13.5,19.5,14.73,0.0
2016,3,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,39.0,5.5,2.1,11.0,6.5,0.0,0.0
2016,3,18,6,30,78.0,11.0,2.1,11.0,13.0,13.7,0.0
2016,3,18,6,45,225.0,25.5,2.15,11.5,49.5,48.55,20.16
2016,3,18,7,0,372.0,40.0,2.2,12.0,86.0,100.82,61.76
2016,3,18,7,15,464.0,49.5,2.15,12.0,135.0,153.1,105.41
2016,3,18,7,30,556.0,59.0,2.1,12.0,184.0,215.8,159.8
2016,3,18,7,45,448.5,88.0,2.1,12.0,205.5,241.74,189.04
2016,3,18,8,0,341.0,117.0,2.1,12.0,227.0,256.4,206.27
2016,3,18,8,15,373.0,129.5,2.1,12.0,267.5,302.83,246.37
2016,3,18,8,30,405.0,142.0,2.1,12.0,308.0,352.01,287.77
2016,3,18,8,45,344.5,173.0,2.1,12.5,326.5,368.37,300.85
2016,3,18,9,0,284.0,204.0,2.1,13.0,345.0,382.56,311.11
2016,3,18,9,15,150.5,206.0,2.05,13.0,281.5,308.37,250.33
2016,3,18,9,30,17.0,208.0,2.0,13.0,218.0,216.72,173.76
2016,3,18,9,45,52.5,248.0,2.0,13.5,281.0,289.49,232.31
2016,3,18,10,0,88.0,288.0,2.0,14.0,344.0,360.42,287.49
2016,3,18,10,15,155.5,306.5,1.95,14.0,411.5,442.87,351.75
2016,3,18,10,30,223.0,325.0,1.9,14.0,479.0,522.58,412.42
2016,3,18,10,45,557.0,220.0,1.9,14.0,622.5,713.18,560.91
2016,3,18,11,0,891.0,115.0,1.9,14.0,766.0,898.35,691.58
2016,3,18,11,15,896.0,116.0,1.85,14.0,784.0,921.03,703.72
2016,3,18,11,30,901.0,117.0,1.8,14.0,802.0,940.47,715.48
2016,3,18,11,45,904.5,117.0,1.8,14.0,812.0,954.13,724.03
2016,3,18,12,0,908.0,117.0,1.8,14.0,822.0,964.31,730.42
2016,3,18,12,15,908.5,117.0,1.8,14.0,823.5,968.18,732.76
2016,3,18,12,30,909.0,117.0,1.8,14.0,825.0,968.46,732.91
2016,3,18,12,45,905.5,117.0,1.85,14.0,818.0,961.47,729.01
2016,3,18,13,0,902.0,117.0,1.9,14.0,811.0,950.95,722.93
2016,3,18,13,15,897.0,116.5,1.95,14.0,795.5,935.09,713.34
2016,3,18,13,30,892.0,116.0,2.0,14.0,780.0,915.91,701.58
2016,3,18,13,45,885.5,114.0,2.05,14.0,757.5,890.62,685.64
2016,3,18,14,0,879.0,112.0,2.1,14.0,735.0,862.32,667.59
2016,3,18,14,15,868.0,110.5,2.1,14.0,704.5,832.24,647.76
2016,3,18,14,30,857.0,109.0,2.1,14.0,674.0,795.26,622.92
2016,3,18,14,45,841.0,107.0,2.1,14.0,637.0,751.79,593.25
2016,3,18,15,0,825.0,105.0,2.1,14.0,600.0,706.71,562.1
2016,3,18,15,15,805.5,102.0,2.05,13.5,557.5,656.89,526.59
2016,3,18,15,30,786.0,99.0,2.0,13.0,515.0,606.32,488.88
2016,3,18,15,45,640.0,119.5,2.0,13.0,438.5,507.6,411.32
2016,3,18,16,0,494.0,140.0,2.0,13.0,362.0,416.7,338.54
2016,3,18,16,15,498.5,121.5,1.95,13.0,323.5,373.72,303.28
2016,3,18,16,30,503.0,103.0,1.9,13.0,285.0,329.32,265.34
2016,3,18,16,45,448.5,96.0,1.85,13.0,239.5,273.33,217.26
2016,3,18,17,0,394.0,89.0,1.8,13.0,194.0,222.61,172.97
2016,3,18,17,15,340.0,73.5,1.75,12.5,150.5,168.92,126.41
2016,3,18,17,30,286.0,58.0,1.7,12.0,107.0,121.19,85.15
2016,3,18,17,45,200.0,41.5,1.65,12.0,70.0,73.91,46.69
2016,3,18,18,0,114.0,25.0,1.6,12.0,33.0,35.95,14.04
2016,3,18,18,15,57.0,12.5,1.55,12.0,16.5,14.1,0.0
2016,3,18,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,4.0,0.8,12.0,4.0,0.0,0.0
2016,3,19,6,30,0.0,8.0,0.8,12.0,8.0,7.86,0.0
2016,3,19,6,45,9.5,26.0,0.8,12.0,27.5,26.41,13.24
2016,3,19,7,0,19.0,44.0,0.8,12.0,47.0,46.39,32.22
2016,3,19,7,15,34.0,65.5,0.85,12.0,72.5,72.32,54.45
2016,3,19,7,30,49.0,87.0,0.9,12.0,98.0,100.08,78.29
2016,3,19,7,45,59.5,109.0,0.95,12.5,126.0,128.64,102.6
2016,3,19,8,0,70.0,131.0,1.0,13.0,154.0,158.4,127.52
2016,3,19,8,15,77.0,152.0,1.0,13.0,181.5,186.71,151.04
2016,3,19,8,30,84.0,173.0,1.0,13.0,209.0,215.73,174.71
2016,3,19,8,45,110.5,196.5,1.0,13.0,248.5,262.79,212.61
2016,3,19,9,0,137.0,220.0,1.0,13.0,288.0,308.6,248.85
2016,3,19,9,15,150.5,240.5,1.0,13.0,322.0,345.21,277.13
2016,3,19,9,30,164.0,261.0,1.0,13.0,356.0,382.68,305.69
2016,3,19,9,45,191.5,278.0,1.0,13.0,396.0,427.21,339.52
2016,3,19,10,0,219.0,295.0,1.0,13.0,436.0,473.3,373.96
2016,3,19,10,15,164.0,310.5,1.05,13.0,419.0,454.09,357.46
2016,3,19,10,30,109.0,326.0,1.1,13.0,402.0,423.52,332.79
2016,3,19,10,45,140.0,341.5,1.2,13.5,442.5,476.83,373.09
2016,3,19,11,0,171.0,357.0,1.3,14.0,483.0,523.83,407.57
2016,3,19,11,15,231.0,358.0,1.35,14.0,532.0,581.57,451.07
2016,3,19,11,30,291.0,359.0,1.4,14.0,581.0,649.07,500.67
2016,3,19,11,45,358.0,342.0,1.45,14.0,619.0,695.61,535.39
2016,3,19,12,0,425.0,325.0,1.5,14.0,657.0,749.81,575.14
2016,3,19,12,15,316.0,355.0,1.5,14.0,602.5,675.15,518.76
2016,3,19,12,30,207.0,385.0,1.5,14.0,548.0,597.8,460.62
2016,3,19,12,45,254.0,373.5,1.55,14.0,571.0,636.49,490.99
2016,3,19,13,0,301.0,362.0,1.6,14.0,594.0,664.63,512.78
2016,3,19,13,15,270.5,360.5,1.6,14.0,566.5,631.6,488.25
2016,3,19,13,30,240.0,359.0,1.6,14.0,539.0,589.97,458.03
2016,3,19,13,45,233.5,348.5,1.6,14.0,519.5,568.09,442.72
2016,3,19,14,0,227.0,338.0,1.6,14.0,500.0,545.63,426.73
2016,3,19,14,15,179.5,325.0,1.6,14.0,450.0,486.66,382.38
2016,3,19,14,30,132.0,312.0,1.6,14.0,400.0,429.81,339.18
2016,3,19,14,45,240.5,281.0,1.65,14.0,430.5,479.92,381.19
2016,3,19,15,0,349.0,250.0,1.7,14.0,461.0,514.71,410.27
2016,3,19,15,15,301.5,239.5,1.7,13.5,412.5,457.03,366.36
2016,3,19,15,30,254.0,229.0,1.7,13.0,364.0,402.44,324.61
2016,3,19,15,45,307.0,199.0,1.7,13.0,348.0,389.55,315.77
2016,3,19,16,0,360.0,169.0,1.7,13.0,332.0,371.08,301.46
2016,3,19,16,15,549.0,117.5,1.6,12.5,333.5,396.86,321.65
2016,3,19,16,30,738.0,66.0,1.5,12.0,335.0,394.8,316.61
2016,3,19,16,45,692.0,61.0,1.45,12.0,283.5,331.35,261.24
2016,3,19,17,0,646.0,56.0,1.4,12.0,232.0,271.83,208.18
2016,3,19,17,15,575.5,49.5,1.3,11.5,181.5,208.64,152.41
2016,3,19,17,30,505.0,43.0,1.2,11.0,131.0,152.83,103.27
2016,3,19,17,45,386.5,33.5,1.15,11.0,87.0,94.63,56.02
2016,3,19,18,0,268.0,24.0,1.1,11.0,43.0,49.72,19.44
2016,3,19,18,15,134.0,12.0,1.05,11.0,21.5,16.22,0.0
2016,3,19,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,2.5,3.15,12.0,2.5,0.0,0.0
2016,3,20,6,30,0.0,5.0,3.2,12.0,5.0,4.91,0.0
2016,3,20,6,45,0.0,17.0,3.25,12.5,17.0,16.4,6.72
2016,3,20,7,0,0.0,29.0,3.3,13.0,29.0,28.0,17.69
2016,3,20,7,15,0.0,45.0,3.35,13.0,45.0,43.52,31.31
2016,3,20,7,30,0.0,61.0,3.4,13.0,61.0,59.15,44.94
2016,3,20,7,45,0.0,77.5,3.5,13.0,77.5,75.32,58.86
2016,3,20,8,0,0.0,94.0,3.6,13.0,94.0,91.54,72.6
2016,3,20,8,15,0.0,110.5,3.65,13.0,110.5,107.8,86.18
2016,3,20,8,30,0.0,127.0,3.7,13.0,127.0,124.11,99.6
2016,3,20,8,45,0.0,72.5,3.75,13.5,72.5,70.1,53.85
2016,3,20,9,0,0.0,18.0,3.8,14.0,18.0,17.38,9.11
2016,3,20,9,15,2.0,99.5,3.8,14.0,101.0,97.71,76.6
2016,3,20,9,30,4.0,181.0,3.8,14.0,184.0,180.39,144.36
2016,3,20,9,45,2.0,161.0,3.8,14.0,162.5,158.87,126.28
2016,3,20,10,0,0.0,141.0,3.8,14.0,141.0,137.42,108.45
2016,3,20,10,15,1.5,162.5,3.7,14.0,163.5,160.0,126.71
2016,3,20,10,30,3.0,184.0,3.6,14.0,186.0,182.77,144.92
2016,3,20,10,45,2.5,177.5,3.55,14.0,179.5,175.87,139.08
2016,3,20,11,0,2.0,171.0,3.5,14.0,173.0,168.98,133.33
2016,3,20,11,15,19.5,246.0,3.45,14.0,261.0,260.14,206.76
2016,3,20,11,30,37.0,321.0,3.4,14.0,349.0,362.05,286.6
2016,3,20,11,45,28.5,303.5,3.35,14.0,325.5,336.09,265.61
2016,3,20,12,0,20.0,286.0,3.3,14.0,302.0,301.98,238.68
2016,3,20,12,15,11.5,231.5,3.15,14.0,241.0,238.69,188.6
2016,3,20,12,30,3.0,177.0,3.0,14.0,180.0,176.02,138.41
2016,3,20,12,45,5.5,197.5,2.95,14.0,202.0,198.84,156.93
2016,3,20,13,0,8.0,218.0,2.9,14.0,224.0,221.71,175.25
2016,3,20,13,15,8.0,217.5,2.75,14.0,223.5,221.12,174.77
2016,3,20,13,30,8.0,217.0,2.6,14.0,223.0,220.51,174.36
2016,3,20,13,45,248.0,240.5,2.5,14.0,418.0,473.1,379.84
2016,3,20,14,0,488.0,264.0,2.4,14.0,613.0,702.13,553.64
2016,3,20,14,15,682.0,182.0,2.35,14.0,648.5,762.79,601.14
2016,3,20,14,30,876.0,100.0,2.3,14.0,684.0,799.89,628.18
2016,3,20,14,45,865.5,98.0,2.25,14.0,649.0,760.09,600.02
2016,3,20,15,0,855.0,96.0,2.2,14.0,614.0,721.31,573.1
2016,3,20,15,15,839.0,93.5,2.15,14.0,572.5,673.07,538.51
2016,3,20,15,30,823.0,91.0,2.1,14.0,531.0,623.71,500.94
2016,3,20,15,45,799.5,88.0,2.05,14.0,485.0,568.59,458.01
2016,3,20,16,0,776.0,85.0,2.0,14.0,439.0,513.65,414.04
2016,3,20,16,15,744.0,81.0,1.9,13.5,389.0,454.01,365.64
2016,3,20,16,30,712.0,77.0,1.8,13.0,339.0,396.53,317.39
2016,3,20,16,45,659.0,72.5,1.75,13.0,286.5,332.09,261.91
2016,3,20,17,0,606.0,68.0,1.7,13.0,234.0,272.4,209.2
2016,3,20,17,15,532.5,60.0,1.6,13.0,183.5,208.73,153.29
2016,3,20,17,30,459.0,52.0,1.5,13.0,133.0,152.97,104.63
2016,3,20,17,45,339.5,40.0,1.45,13.0,88.5,94.53,57.68
2016,3,20,18,0,220.0,28.0,1.4,13.0,44.0,49.34,21.56
2016,3,20,18,15,110.0,14.0,1.35,12.5,22.0,17.52,0.0
2016,3,20,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,1.5,3.2,13.0,1.5,1.47,0.0
2016,3,21,6,30,0.0,3.0,3.3,13.0,3.0,2.89,0.0
2016,3,21,6,45,0.0,10.5,3.45,13.0,10.5,10.12,2.17
2016,3,21,7,0,0.0,18.0,3.6,13.0,18.0,17.36,8.88
2016,3,21,7,15,0.0,28.0,3.65,13.0,28.0,27.02,17.36
2016,3,21,7,30,0.0,38.0,3.7,13.0,38.0,36.69,25.82
2016,3,21,7,45,0.0,49.0,3.75,13.0,49.0,47.33,35.02
2016,3,21,8,0,0.0,60.0,3.8,13.0,60.0,57.98,44.1
2016,3,21,8,15,0.0,94.0,3.8,13.0,94.0,91.31,72.28
2016,3,21,8,30,0.0,128.0,3.8,13.0,128.0,125.05,100.39
2016,3,21,8,45,61.5,176.5,3.8,13.5,207.5,211.12,171.88
2016,3,21,9,0,123.0,225.0,3.8,14.0,287.0,306.03,248.93
2016,3,21,9,15,293.5,218.0,3.8,14.0,384.5,419.27,341.83
2016,3,21,9,30,464.0,211.0,3.8,14.0,482.0,547.83,444.52
2016,3,21,9,45,273.0,252.5,3.8,14.0,414.5,466.22,376.57
2016,3,21,10,0,82.0,294.0,3.8,14.0,347.0,362.36,290.09
2016,3,21,10,15,83.5,309.5,3.8,14.0,366.0,382.65,305.84
2016,3,21,10,30,85.0,325.0,3.8,14.0,385.0,402.81,321.01
2016,3,21,10,45,232.0,323.5,3.85,14.0,495.0,536.08,427.76
2016,3,21,11,0,379.0,322.0,3.9,14.0,605.0,676.43,536.11
2016,3,21,11,15,445.0,303.0,3.9,14.0,642.0,730.46,576.7
2016,3,21,11,30,511.0,284.0,3.9,14.0,679.0,777.79,612.65
2016,3,21,11,45,266.0,289.0,3.95,14.0,495.5,555.58,441.69
2016,3,21,12,0,21.0,294.0,4.0,14.0,312.0,311.06,245.59
2016,3,21,12,15,21.0,295.0,4.0,14.0,312.5,312.14,247.08
2016,3,21,12,30,21.0,296.0,4.0,14.0,313.0,313.16,247.87
2016,3,21,12,45,21.5,294.5,4.0,14.0,311.5,312.0,247.04
2016,3,21,13,0,22.0,293.0,4.0,14.0,310.0,310.77,246.2
2016,3,21,13,15,21.5,287.5,4.0,14.0,304.5,304.46,241.39
2016,3,21,13,30,21.0,282.0,4.0,14.0,299.0,298.09,236.58
2016,3,21,13,45,10.5,213.5,4.0,14.0,222.0,218.99,173.73
2016,3,21,14,0,0.0,145.0,4.0,14.0,145.0,141.33,111.0
2016,3,21,14,15,376.5,151.0,3.95,14.0,403.5,476.88,391.0
2016,3,21,14,30,753.0,157.0,3.9,14.0,662.0,771.69,618.34
2016,3,21,14,45,754.0,147.0,3.9,14.0,629.5,735.4,590.54
2016,3,21,15,0,755.0,137.0,3.9,14.0,597.0,696.61,562.08
2016,3,21,15,15,735.0,133.0,3.85,13.5,555.5,647.63,525.63
2016,3,21,15,30,715.0,129.0,3.8,13.0,514.0,598.16,487.97
2016,3,21,15,45,704.5,119.0,3.8,13.0,470.5,547.79,448.08
2016,3,21,16,0,694.0,109.0,3.8,13.0,427.0,496.67,406.47
2016,3,21,16,15,657.5,103.5,3.7,13.0,377.5,437.01,356.57
2016,3,21,16,30,621.0,98.0,3.6,13.0,328.0,379.71,307.41
2016,3,21,16,45,575.0,89.5,3.55,13.0,277.5,318.43,254.08
2016,3,21,17,0,529.0,81.0,3.5,13.0,227.0,261.3,203.24
2016,3,21,17,15,452.5,71.0,3.4,12.5,177.5,198.93,148.82
2016,3,21,17,30,376.0,61.0,3.3,12.0,128.0,144.13,101.4
2016,3,21,17,45,259.5,46.5,3.25,12.0,85.5,88.54,56.66
2016,3,21,18,0,143.0,32.0,3.2,12.0,43.0,46.59,23.2
2016,3,21,18,15,71.5,16.0,3.15,12.0,21.5,18.26,0.0
2016,3,21,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,12.0,2.55,10.0,12.0,11.8,0.0
2016,3,22,6,30,0.0,24.0,2.6,10.0,24.0,22.68,0.0
2016,3,22,6,45,193.0,35.5,2.65,10.5,63.5,58.27,32.81
2016,3,22,7,0,386.0,47.0,2.7,11.0,103.0,115.67,74.97
2016,3,22,7,15,472.0,56.0,2.7,11.0,152.5,168.35,119.88
2016,3,22,7,30,558.0,65.0,2.7,11.0,202.0,230.69,174.68
2016,3,22,7,45,617.0,70.5,2.75,11.5,254.5,289.43,227.3
2016,3,22,8,0,676.0,76.0,2.8,12.0,307.0,353.89,283.87
2016,3,22,8,15,713.0,80.5,2.75,12.0,358.0,412.67,335.19
2016,3,22,8,30,750.0,85.0,2.7,12.0,409.0,473.46,386.66
2016,3,22,8,45,781.0,87.0,2.7,12.0,458.5,530.9,434.17
2016,3,22,9,0,812.0,89.0,2.7,12.0,508.0,589.48,481.22
2016,3,22,9,15,831.0,92.0,2.7,12.0,552.0,642.12,522.38
2016,3,22,9,30,850.0,95.0,2.7,12.0,596.0,694.13,561.76
2016,3,22,9,45,867.5,95.5,2.7,12.0,635.5,738.29,592.91
2016,3,22,10,0,885.0,96.0,2.7,12.0,675.0,783.86,624.78
2016,3,22,10,15,895.5,97.5,2.7,12.0,707.5,823.25,651.8
2016,3,22,10,30,906.0,99.0,2.7,12.0,740.0,860.27,676.92
2016,3,22,10,45,916.0,99.0,2.75,12.5,766.0,892.64,697.71
2016,3,22,11,0,926.0,99.0,2.8,13.0,792.0,922.17,716.42
2016,3,22,11,15,930.5,100.0,2.85,13.0,810.0,944.83,731.66
2016,3,22,11,30,935.0,101.0,2.9,13.0,828.0,964.1,744.68
2016,3,22,11,45,940.0,100.0,2.95,13.0,838.5,978.18,754.23
2016,3,22,12,0,945.0,99.0,3.0,13.0,849.0,988.67,761.49
2016,3,22,12,15,945.5,99.0,3.1,13.0,850.5,992.39,764.67
2016,3,22,12,30,946.0,99.0,3.2,13.0,852.0,992.36,765.47
2016,3,22,12,45,946.0,97.5,3.3,13.0,845.5,986.51,762.38
2016,3,22,13,0,946.0,96.0,3.4,13.0,839.0,976.93,756.86
2016,3,22,13,15,942.5,95.5,3.45,13.0,824.5,961.58,747.05
2016,3,22,13,30,939.0,95.0,3.5,13.0,810.0,942.7,734.88
2016,3,22,13,45,936.0,93.0,3.6,13.0,788.0,919.21,719.82
2016,3,22,14,0,933.0,91.0,3.7,13.0,766.0,892.39,702.37
2016,3,22,14,15,924.5,89.5,3.7,13.0,736.0,858.4,679.11
2016,3,22,14,30,916.0,88.0,3.7,13.0,706.0,821.68,653.79
2016,3,22,14,45,906.5,85.5,3.75,13.0,670.0,780.61,625.31
2016,3,22,15,0,897.0,83.0,3.8,13.0,634.0,737.3,594.87
2016,3,22,15,15,881.5,81.0,3.75,13.0,591.5,688.47,559.5
2016,3,22,15,30,866.0,79.0,3.7,13.0,549.0,638.39,520.98
2016,3,22,15,45,846.5,76.0,3.7,13.0,502.0,585.82,479.08
2016,3,22,16,0,827.0,73.0,3.7,13.0,455.0,530.73,434.06
2016,3,22,16,15,797.5,69.5,3.65,12.5,404.5,470.23,384.01
2016,3,22,16,30,768.0,66.0,3.6,12.0,354.0,411.09,333.39
2016,3,22,16,45,727.0,61.0,3.55,12.0,301.5,347.67,277.27
2016,3,22,17,0,686.0,56.0,3.5,12.0,249.0,287.59,222.65
2016,3,22,17,15,619.5,50.0,3.4,12.0,197.0,223.27,164.56
2016,3,22,17,30,553.0,44.0,3.3,12.0,145.0,165.95,113.0
2016,3,22,17,45,441.5,35.0,3.25,12.0,99.0,105.97,63.41
2016,3,22,18,0,330.0,26.0,3.2,12.0,53.0,59.05,26.34
2016,3,22,18,15,165.0,13.0,3.15,11.5,26.5,18.84,0.0
2016,3,22,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,14.0,2.25,9.5,14.0,13.76,0.0
2016,3,23,6,30,0.0,28.0,2.2,10.0,28.0,26.39,0.0
2016,3,23,6,45,231.0,35.5,2.2,10.5,70.5,63.24,35.74
2016,3,23,7,0,462.0,43.0,2.2,11.0,113.0,126.25,80.85
2016,3,23,7,15,542.0,51.0,2.1,11.0,164.0,181.22,128.36
2016,3,23,7,30,622.0,59.0,2.0,11.0,215.0,245.09,184.92
2016,3,23,7,45,674.5,64.0,1.9,11.5,268.0,304.79,238.4
2016,3,23,8,0,727.0,69.0,1.8,12.0,321.0,369.19,294.47
2016,3,23,8,15,761.0,73.0,1.75,12.0,373.0,428.79,345.88
2016,3,23,8,30,795.0,77.0,1.7,12.0,425.0,490.51,397.25
2016,3,23,8,45,820.5,80.0,1.7,12.5,474.0,548.17,443.19
2016,3,23,9,0,846.0,83.0,1.7,13.0,523.0,606.36,487.89
2016,3,23,9,15,864.0,85.5,1.65,13.0,567.5,659.32,527.79
2016,3,23,9,30,882.0,88.0,1.6,13.0,612.0,708.76,563.06
2016,3,23,9,45,894.5,90.5,1.6,13.5,651.0,755.43,593.82
2016,3,23,10,0,907.0,93.0,1.6,14.0,690.0,800.28,622.74
2016,3,23,10,15,916.5,94.5,1.65,14.0,722.5,839.56,649.07
2016,3,23,10,30,926.0,96.0,1.7,14.0,755.0,876.33,673.56
2016,3,23,10,45,929.5,98.5,1.75,14.5,779.5,906.31,692.03
2016,3,23,11,0,933.0,101.0,1.8,15.0,804.0,933.09,708.32
2016,3,23,11,15,937.5,102.0,1.9,15.0,821.5,955.81,723.86
2016,3,23,11,30,942.0,103.0,2.0,15.0,839.0,975.13,737.23
2016,3,23,11,45,940.5,105.0,2.15,15.0,848.0,986.46,745.97
2016,3,23,12,0,939.0,107.0,2.3,15.0,857.0,994.08,752.4
2016,3,23,12,15,939.0,107.5,2.4,15.0,858.0,997.77,755.77
2016,3,23,12,30,939.0,108.0,2.5,15.0,859.0,997.75,756.8
2016,3,23,12,45,920.5,116.5,2.65,15.0,847.5,985.4,750.11
2016,3,23,13,0,902.0,125.0,2.8,15.0,836.0,969.6,741.18
2016,3,23,13,15,897.5,124.0,2.9,15.0,821.0,953.26,731.42
2016,3,23,13,30,893.0,123.0,3.0,15.0,806.0,933.59,719.37
