Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,45,882.0,124.0,3.1,15.0,782.0,912.05,706.02
2016,3,23,14,0,871.0,125.0,3.2,15.0,758.0,882.58,687.02
2016,3,23,14,15,860.5,123.0,3.25,14.5,727.5,847.67,664.99
2016,3,23,14,30,850.0,121.0,3.3,14.0,697.0,810.33,640.95
2016,3,23,14,45,834.0,119.0,3.35,14.0,659.5,766.63,610.77
2016,3,23,15,0,818.0,117.0,3.4,14.0,622.0,721.35,579.07
2016,3,23,15,15,799.0,114.0,3.4,14.0,579.5,671.69,542.3
2016,3,23,15,30,780.0,111.0,3.4,14.0,537.0,621.28,503.53
2016,3,23,15,45,765.0,95.5,3.4,14.0,483.0,559.74,455.58
2016,3,23,16,0,750.0,80.0,3.4,14.0,429.0,497.63,405.82
2016,3,23,16,15,699.5,87.5,3.4,13.5,384.5,442.61,360.29
2016,3,23,16,30,649.0,95.0,3.4,13.0,340.0,390.54,315.91
2016,3,23,16,45,598.0,88.0,3.4,13.0,288.5,327.22,261.04
2016,3,23,17,0,547.0,81.0,3.4,13.0,237.0,268.55,209.06
2016,3,23,17,15,473.0,71.5,3.35,12.5,186.5,206.12,154.48
2016,3,23,17,30,399.0,62.0,3.3,12.0,136.0,150.89,106.47
2016,3,23,17,45,284.5,47.5,3.25,12.0,92.0,93.91,60.31
2016,3,23,18,0,170.0,33.0,3.2,12.0,48.0,50.44,26.34
2016,3,23,18,15,85.0,16.5,3.15,12.0,24.0,19.45,0.0
2016,3,23,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,6,15,57.0,10.5,2.6,11.0,13.5,10.45,0.0
2016,3,24,6,30,114.0,21.0,2.6,11.0,27.0,26.54,1.05
2016,3,24,6,45,208.0,38.5,2.65,11.5,65.0,64.33,37.82
2016,3,24,7,0,302.0,56.0,2.7,12.0,103.0,111.9,75.63
2016,3,24,7,15,381.0,68.5,2.7,12.0,151.0,161.95,118.03
2016,3,24,7,30,460.0,81.0,2.7,12.0,199.0,220.94,169.31
2016,3,24,7,45,490.0,96.5,2.75,12.5,247.0,274.46,217.01
2016,3,24,8,0,520.0,112.0,2.8,13.0,295.0,330.75,265.95
2016,3,24,8,15,561.5,120.0,2.8,13.0,345.0,387.06,314.17
2016,3,24,8,30,603.0,128.0,2.8,13.0,395.0,448.83,365.56
2016,3,24,8,45,625.5,137.5,2.8,13.5,441.0,502.57,408.59
2016,3,24,9,0,648.0,147.0,2.8,14.0,487.0,557.05,450.88
2016,3,24,9,15,672.0,152.0,2.75,14.0,530.0,608.28,490.36
2016,3,24,9,30,696.0,157.0,2.7,14.0,573.0,659.71,529.04
2016,3,24,9,45,730.5,153.0,2.7,14.0,614.5,709.27,566.11
2016,3,24,10,0,765.0,149.0,2.7,14.0,656.0,758.96,601.93
2016,3,24,10,15,777.5,152.0,2.7,14.0,688.5,798.23,628.84
2016,3,24,10,30,790.0,155.0,2.7,14.0,721.0,835.58,654.23
2016,3,24,10,45,795.5,159.0,2.75,14.5,745.5,862.78,671.4
2016,3,24,11,0,801.0,163.0,2.8,15.0,770.0,890.18,688.71
2016,3,24,11,15,807.0,164.5,2.85,15.0,787.5,912.6,703.82
2016,3,24,11,30,813.0,166.0,2.9,15.0,805.0,932.07,716.99
2016,3,24,11,45,814.5,168.0,2.95,15.0,814.5,944.84,725.64
2016,3,24,12,0,816.0,170.0,3.0,15.0,824.0,954.36,732.24
2016,3,24,12,15,816.5,170.0,3.05,15.0,825.5,957.57,734.64
2016,3,24,12,30,817.0,170.0,3.1,15.0,827.0,957.47,734.96
2016,3,24,12,45,848.0,151.5,3.15,15.0,828.5,962.98,739.32
2016,3,24,13,0,879.0,133.0,3.2,15.0,830.0,964.38,740.94
2016,3,24,13,15,875.0,132.0,3.25,15.0,815.5,948.53,730.78
2016,3,24,13,30,871.0,131.0,3.3,15.0,801.0,929.38,718.53
2016,3,24,13,45,859.5,132.5,3.35,15.0,777.0,903.15,701.37
2016,3,24,14,0,848.0,134.0,3.4,15.0,753.0,874.19,682.26
2016,3,24,14,15,838.0,132.0,3.45,15.0,723.5,840.21,659.48
2016,3,24,14,30,828.0,130.0,3.5,15.0,694.0,803.85,634.84
2016,3,24,14,45,806.5,130.5,3.6,15.0,656.0,759.23,604.13
2016,3,24,15,0,785.0,131.0,3.7,15.0,618.0,715.29,573.37
2016,3,24,15,15,724.0,130.5,3.75,14.5,556.0,640.72,517.9
2016,3,24,15,30,663.0,130.0,3.8,14.0,494.0,569.07,463.32
2016,3,24,15,45,700.5,106.5,3.85,14.0,462.0,535.11,437.14
2016,3,24,16,0,738.0,83.0,3.9,14.0,430.0,495.32,405.0
2016,3,24,16,15,687.5,91.0,3.95,14.0,386.0,441.3,359.41
2016,3,24,16,30,637.0,99.0,4.0,14.0,342.0,390.18,315.23
2016,3,24,16,45,599.0,89.5,4.05,14.0,291.5,329.88,262.81
2016,3,24,17,0,561.0,80.0,4.1,14.0,241.0,272.84,212.02
2016,3,24,17,15,492.5,70.0,4.05,13.5,190.5,210.53,157.34
2016,3,24,17,30,424.0,60.0,4.0,13.0,140.0,155.63,109.31
2016,3,24,17,45,328.5,46.0,4.0,13.0,96.0,99.57,63.03
2016,3,24,18,0,233.0,32.0,4.0,13.0,52.0,55.72,28.37
2016,3,24,18,15,116.5,16.0,3.95,13.0,26.0,18.86,0.0
2016,3,24,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,25,6,15,72.5,12.0,4.0,11.0,16.5,12.19,0.0
2016,3,25,6,30,145.0,24.0,4.1,11.0,33.0,31.96,6.4
2016,3,25,6,45,284.0,36.5,4.25,11.5,75.0,72.88,41.9
2016,3,25,7,0,423.0,49.0,4.4,12.0,117.0,128.61,84.89
2016,3,25,7,15,500.5,57.5,4.45,12.0,167.0,181.86,131.15
2016,3,25,7,30,578.0,66.0,4.5,12.0,217.0,243.72,186.23
2016,3,25,7,45,633.5,71.0,4.6,12.5,269.5,302.41,239.16
2016,3,25,8,0,689.0,76.0,4.7,13.0,322.0,366.39,295.7
2016,3,25,8,15,724.5,80.5,4.7,13.0,373.0,425.45,347.68
2016,3,25,8,30,760.0,85.0,4.7,13.0,424.0,486.43,399.88
2016,3,25,8,45,784.0,88.5,4.7,13.0,472.0,542.17,446.56
2016,3,25,9,0,808.0,92.0,4.7,13.0,520.0,598.38,492.38
2016,3,25,9,15,827.0,95.0,4.65,13.0,564.5,650.89,534.0
2016,3,25,9,30,846.0,98.0,4.6,13.0,609.0,702.76,573.48
2016,3,25,9,45,856.5,102.0,4.6,13.5,647.0,748.48,605.44
2016,3,25,10,0,867.0,106.0,4.6,14.0,685.0,792.32,635.54
2016,3,25,10,15,877.0,107.5,4.55,14.0,717.0,827.09,659.5
2016,3,25,10,30,887.0,109.0,4.5,14.0,749.0,863.03,684.17
2016,3,25,10,45,893.0,111.0,4.5,14.5,773.5,893.49,703.71
2016,3,25,11,0,899.0,113.0,4.5,15.0,798.0,920.99,721.03
2016,3,25,11,15,903.0,114.0,4.45,15.0,815.0,942.5,735.04
2016,3,25,11,30,907.0,115.0,4.4,15.0,832.0,960.72,746.78
2016,3,25,11,45,909.5,115.0,4.35,15.0,841.0,973.07,754.47
2016,3,25,12,0,912.0,115.0,4.3,15.0,850.0,981.9,759.83
2016,3,25,12,15,912.0,115.0,4.3,15.0,851.0,984.82,761.68
2016,3,25,12,30,912.0,115.0,4.3,15.0,852.0,984.12,761.2
2016,3,25,12,45,912.5,113.0,4.35,15.0,845.0,978.15,757.67
2016,3,25,13,0,913.0,111.0,4.4,15.0,838.0,968.58,751.77
2016,3,25,13,15,908.0,110.5,4.45,15.0,822.5,952.03,741.08
2016,3,25,13,30,903.0,110.0,4.5,15.0,807.0,932.14,728.11
2016,3,25,13,45,896.0,108.5,4.55,15.0,783.5,906.19,710.85
2016,3,25,14,0,889.0,107.0,4.6,15.0,760.0,877.24,691.41
2016,3,25,14,15,879.5,105.5,4.65,15.0,729.5,843.39,668.32
2016,3,25,14,30,870.0,104.0,4.7,15.0,699.0,807.03,643.25
2016,3,25,14,45,853.0,103.0,4.8,15.0,661.5,766.58,615.17
2016,3,25,15,0,836.0,102.0,4.9,15.0,624.0,720.9,582.78
2016,3,25,15,15,818.5,99.5,4.95,14.5,582.0,672.02,548.0
2016,3,25,15,30,801.0,97.0,5.0,14.0,540.0,622.23,510.06
2016,3,25,15,45,774.5,94.5,5.05,14.0,492.5,566.47,465.37
2016,3,25,16,0,748.0,92.0,5.1,14.0,445.0,511.24,419.95
2016,3,25,16,15,715.5,87.5,5.1,14.0,395.5,452.33,370.3
2016,3,25,16,30,683.0,83.0,5.1,14.0,346.0,394.7,320.42
2016,3,25,16,45,636.5,77.0,5.1,14.0,294.5,332.27,265.58
2016,3,25,17,0,590.0,71.0,5.1,14.0,243.0,273.96,213.19
2016,3,25,17,15,521.5,63.0,5.1,13.5,193.0,212.01,158.28
2016,3,25,17,30,453.0,55.0,5.1,13.0,143.0,157.43,110.07
2016,3,25,17,45,350.5,43.5,5.1,13.0,98.5,101.66,64.0
2016,3,25,18,0,248.0,32.0,5.1,13.0,54.0,57.41,29.5
2016,3,25,18,15,124.0,16.0,5.05,13.0,27.0,19.35,0.0
2016,3,25,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,6,15,122.0,10.5,3.15,12.0,18.5,11.39,0.0
2016,3,26,6,30,244.0,21.0,3.2,12.0,37.0,36.72,9.42
2016,3,26,6,45,361.5,31.5,3.25,12.5,79.0,78.6,43.39
2016,3,26,7,0,479.0,42.0,3.3,13.0,121.0,133.42,86.53
2016,3,26,7,15,549.0,48.5,3.25,13.0,170.5,186.24,132.87
2016,3,26,7,30,619.0,55.0,3.2,13.0,220.0,246.74,186.98
2016,3,26,7,45,663.0,60.0,3.2,13.5,270.5,303.66,238.36
2016,3,26,8,0,707.0,65.0,3.2,14.0,321.0,364.51,291.86
2016,3,26,8,15,738.5,68.5,3.2,14.0,370.5,421.54,341.55
2016,3,26,8,30,770.0,72.0,3.2,14.0,420.0,480.44,391.32
2016,3,26,8,45,791.0,75.5,3.25,14.5,466.5,534.91,435.5
2016,3,26,9,0,812.0,79.0,3.3,15.0,513.0,589.55,478.41
2016,3,26,9,15,829.0,81.5,3.35,15.0,556.0,638.01,516.43
2016,3,26,9,30,846.0,84.0,3.4,15.0,599.0,687.64,553.01
2016,3,26,9,45,857.0,86.0,3.45,15.0,635.5,731.17,584.03
2016,3,26,10,0,868.0,88.0,3.5,15.0,672.0,772.87,613.44
2016,3,26,10,15,877.5,89.5,3.55,15.0,703.5,810.74,639.84
2016,3,26,10,30,887.0,91.0,3.6,15.0,735.0,846.22,664.39
2016,3,26,10,45,886.0,96.0,3.65,15.0,757.5,873.79,683.21
2016,3,26,11,0,885.0,101.0,3.7,15.0,780.0,898.09,699.76
2016,3,26,11,15,890.0,102.0,3.75,15.0,797.0,920.19,714.82
2016,3,26,11,30,895.0,103.0,3.8,15.0,814.0,939.06,727.7
2016,3,26,11,45,885.5,110.0,3.85,15.5,820.5,947.54,732.03
2016,3,26,12,0,876.0,117.0,3.9,16.0,827.0,952.35,734.0
2016,3,26,12,15,876.5,117.5,3.9,15.5,828.5,956.08,737.84
2016,3,26,12,30,877.0,118.0,3.9,15.0,830.0,956.35,739.41
2016,3,26,12,45,630.0,235.5,3.9,15.0,745.0,855.1,667.25
2016,3,26,13,0,383.0,353.0,3.9,15.0,660.0,733.77,572.42
2016,3,26,13,15,589.5,253.0,3.9,15.0,715.0,821.65,643.98
2016,3,26,13,30,796.0,153.0,3.9,15.0,770.0,888.62,694.12
2016,3,26,13,45,789.0,151.0,3.9,15.0,748.5,863.89,676.65
2016,3,26,14,0,782.0,149.0,3.9,15.0,727.0,836.51,657.96
2016,3,26,14,15,558.5,225.0,3.85,15.0,629.5,709.45,562.86
2016,3,26,14,30,335.0,301.0,3.8,15.0,532.0,586.43,465.78
2016,3,26,14,45,464.0,242.0,3.8,15.0,543.5,616.8,493.39
2016,3,26,15,0,593.0,183.0,3.8,15.0,555.0,632.81,508.86
2016,3,26,15,15,487.5,199.5,3.75,14.5,492.0,550.21,444.65
2016,3,26,15,30,382.0,216.0,3.7,14.0,429.0,472.13,383.25
2016,3,26,15,45,204.0,198.5,3.65,14.0,311.0,325.06,264.72
2016,3,26,16,0,26.0,181.0,3.6,14.0,193.0,192.12,154.91
2016,3,26,16,15,183.5,160.5,3.55,14.0,233.0,254.81,207.97
2016,3,26,16,30,341.0,140.0,3.5,14.0,273.0,296.86,241.04
2016,3,26,16,45,310.5,125.0,3.5,14.0,232.5,250.38,201.05
2016,3,26,17,0,280.0,110.0,3.5,14.0,192.0,206.86,163.21
2016,3,26,17,15,245.0,91.0,3.4,13.5,152.5,161.16,123.61
2016,3,26,17,30,210.0,72.0,3.3,13.0,113.0,119.36,87.32
2016,3,26,17,45,151.5,53.0,3.25,13.0,78.0,77.88,52.86
2016,3,26,18,0,93.0,34.0,3.2,13.0,43.0,43.4,24.9
2016,3,26,18,15,46.5,17.0,3.15,13.0,21.5,17.65,0.0
2016,3,26,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,6,15,34.5,12.5,3.35,11.0,15.0,12.71,0.0
2016,3,27,6,30,69.0,25.0,3.4,11.0,30.0,29.09,11.21
2016,3,27,6,45,127.5,44.0,3.45,11.5,62.5,60.72,39.09
2016,3,27,7,0,186.0,63.0,3.5,12.0,95.0,98.96,70.33
2016,3,27,7,15,219.5,83.0,3.55,12.0,133.5,138.98,105.21
2016,3,27,7,30,253.0,103.0,3.6,12.0,172.0,182.83,143.77
2016,3,27,7,45,285.5,118.5,3.65,12.0,211.5,225.37,181.2
2016,3,27,8,0,318.0,134.0,3.7,12.0,251.0,271.22,221.02
2016,3,27,8,15,538.5,112.5,3.8,12.0,344.5,376.25,308.68
2016,3,27,8,30,759.0,91.0,3.9,12.0,438.0,497.33,408.75
2016,3,27,8,45,781.5,95.5,4.0,12.5,486.0,553.32,454.18
2016,3,27,9,0,804.0,100.0,4.1,13.0,534.0,609.63,498.8
2016,3,27,9,15,823.0,103.5,4.1,13.0,578.5,662.55,540.31
2016,3,27,9,30,842.0,107.0,4.1,13.0,623.0,714.82,579.85
2016,3,27,9,45,853.5,110.5,4.2,13.0,661.5,760.56,613.0
2016,3,27,10,0,865.0,114.0,4.3,13.0,700.0,804.48,644.71
2016,3,27,10,15,756.5,161.5,4.35,13.0,691.5,797.92,638.7
2016,3,27,10,30,648.0,209.0,4.4,13.0,683.0,779.46,623.37
2016,3,27,10,45,657.5,215.0,4.45,13.5,709.0,811.64,645.91
2016,3,27,11,0,667.0,221.0,4.5,14.0,735.0,841.78,666.4
2016,3,27,11,15,787.0,173.5,4.5,14.0,792.5,909.89,715.16
2016,3,27,11,30,907.0,126.0,4.5,14.0,850.0,976.87,761.83
2016,3,27,11,45,903.5,129.5,4.5,14.0,858.0,987.18,768.2
2016,3,27,12,0,900.0,133.0,4.5,14.0,866.0,993.89,772.58
2016,3,27,12,15,900.5,133.5,4.55,14.0,867.0,997.62,775.49
2016,3,27,12,30,901.0,134.0,4.6,14.0,868.0,997.79,776.07
2016,3,27,12,45,682.5,225.0,4.65,14.0,779.0,894.61,703.17
2016,3,27,13,0,464.0,316.0,4.7,14.0,690.0,778.16,613.31
2016,3,27,13,15,562.0,272.5,4.75,13.5,716.5,815.89,646.65
2016,3,27,13,30,660.0,229.0,4.8,13.0,743.0,851.07,677.08
2016,3,27,13,45,570.5,253.5,4.9,13.0,688.5,781.28,624.06
2016,3,27,14,0,481.0,278.0,5.0,13.0,634.0,715.8,573.85
2016,3,27,14,15,479.5,266.5,5.0,13.0,610.0,688.27,554.01
2016,3,27,14,30,478.0,255.0,5.0,13.0,586.0,659.12,532.56
2016,3,27,14,45,415.0,259.0,5.0,13.0,536.0,597.5,484.37
2016,3,27,15,0,352.0,263.0,5.0,13.0,486.0,533.45,433.92
2016,3,27,15,15,301.5,253.0,4.95,12.5,435.0,473.3,386.9
2016,3,27,15,30,251.0,243.0,4.9,12.0,384.0,416.53,341.82
2016,3,27,15,45,296.0,214.0,4.9,12.0,366.0,400.81,330.3
2016,3,27,16,0,341.0,185.0,4.9,12.0,348.0,380.27,314.02
2016,3,27,16,15,330.0,165.0,4.9,12.0,309.0,336.12,277.18
2016,3,27,16,30,319.0,145.0,4.9,12.0,270.0,292.54,240.08
2016,3,27,16,45,283.0,131.5,4.9,12.0,230.5,246.58,200.38
2016,3,27,17,0,247.0,118.0,4.9,12.0,191.0,204.21,163.32
2016,3,27,17,15,214.0,97.5,4.95,11.5,152.0,159.35,124.24
2016,3,27,17,30,181.0,77.0,5.0,11.0,113.0,118.2,88.3
2016,3,27,17,45,135.5,56.5,5.05,11.0,79.0,78.91,54.95
2016,3,27,18,0,90.0,36.0,5.1,11.0,45.0,45.12,26.86
2016,3,27,18,15,45.0,18.0,5.1,11.0,22.5,18.6,0.0
2016,3,27,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,6,15,138.5,13.0,4.7,9.0,23.5,14.96,0.0
2016,3,28,6,30,277.0,26.0,4.7,9.0,47.0,46.45,18.39
2016,3,28,6,45,399.5,36.0,4.75,9.5,92.5,90.78,52.83
2016,3,28,7,0,522.0,46.0,4.8,10.0,138.0,149.21,99.81
2016,3,28,7,15,593.0,52.5,4.8,10.0,190.5,205.33,150.1
2016,3,28,7,30,664.0,59.0,4.8,10.0,243.0,269.21,208.25
2016,3,28,7,45,711.5,63.5,4.8,10.0,297.0,329.7,264.1
2016,3,28,8,0,759.0,68.0,4.8,10.0,351.0,394.43,322.54
2016,3,28,8,15,791.0,71.5,4.8,10.0,403.5,454.64,376.06
2016,3,28,8,30,823.0,75.0,4.8,10.0,456.0,516.66,429.57
2016,3,28,8,45,847.0,77.5,4.8,10.5,505.5,574.46,477.38
2016,3,28,9,0,871.0,80.0,4.8,11.0,555.0,630.58,522.45
2016,3,28,9,15,888.0,82.5,4.75,11.0,599.5,683.65,564.58
2016,3,28,9,30,905.0,85.0,4.7,11.0,644.0,735.74,602.86
2016,3,28,9,45,918.0,86.5,4.7,11.5,683.0,782.46,635.52
2016,3,28,10,0,931.0,88.0,4.7,12.0,722.0,827.3,666.31
2016,3,28,10,15,939.5,89.5,4.7,12.0,754.5,866.33,693.7
2016,3,28,10,30,948.0,91.0,4.7,12.0,787.0,902.68,719.0
2016,3,28,10,45,954.0,92.0,4.75,12.0,812.0,933.45,740.51
2016,3,28,11,0,960.0,93.0,4.8,12.0,837.0,961.04,759.77
2016,3,28,11,15,964.0,93.5,4.8,12.0,854.5,982.94,774.59
2016,3,28,11,30,968.0,94.0,4.8,12.0,872.0,1001.3,786.99
2016,3,28,11,45,968.5,95.0,4.8,12.0,880.5,1013.29,794.97
2016,3,28,12,0,969.0,96.0,4.8,12.0,889.0,1021.51,800.44
2016,3,28,12,15,968.5,96.0,4.8,12.0,889.5,1023.89,801.96
2016,3,28,12,30,968.0,96.0,4.8,12.0,890.0,1022.45,800.96
2016,3,28,12,45,952.5,103.5,4.8,12.0,878.5,1011.17,793.15
2016,3,28,13,0,937.0,111.0,4.8,12.0,867.0,996.31,783.0
2016,3,28,13,15,932.5,110.0,4.75,12.0,851.5,979.16,770.91
2016,3,28,13,30,928.0,109.0,4.7,12.0,836.0,958.55,756.48
2016,3,28,13,45,917.5,109.5,4.7,12.5,811.0,930.92,736.07
2016,3,28,14,0,907.0,110.0,4.7,13.0,786.0,900.38,713.65
2016,3,28,14,15,897.5,108.5,4.65,13.0,755.0,865.82,689.32
2016,3,28,14,30,888.0,107.0,4.6,13.0,724.0,828.71,663.05
2016,3,28,14,45,871.0,106.5,4.6,13.0,686.0,787.95,634.25
2016,3,28,15,0,854.0,106.0,4.6,13.0,648.0,741.9,601.21
2016,3,28,15,15,836.5,103.5,4.6,12.5,605.0,692.09,565.85
2016,3,28,15,30,819.0,101.0,4.6,12.0,562.0,641.32,527.14
2016,3,28,15,45,793.5,98.0,4.6,12.0,513.5,584.59,481.7
2016,3,28,16,0,768.0,95.0,4.6,12.0,465.0,528.27,435.43
2016,3,28,16,15,735.5,90.5,4.6,12.0,414.0,468.13,384.87
2016,3,28,16,30,703.0,86.0,4.6,12.0,363.0,409.25,333.99
2016,3,28,16,45,656.5,80.5,4.6,12.0,310.5,346.02,278.41
2016,3,28,17,0,610.0,75.0,4.6,12.0,258.0,286.87,225.16
2016,3,28,17,15,541.5,67.0,4.55,11.5,206.5,223.47,168.75
2016,3,28,17,30,473.0,59.0,4.5,11.0,155.0,167.41,118.92
2016,3,28,17,45,366.0,47.5,4.5,11.0,108.5,109.3,70.58
2016,3,28,18,0,259.0,36.0,4.5,11.0,62.0,63.2,34.8
2016,3,28,18,15,129.5,18.0,4.45,11.0,31.0,22.05,0.0
2016,3,28,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,29,6,15,157.5,13.0,2.4,9.5,25.5,15.8,0.0
2016,3,29,6,30,315.0,26.0,2.4,10.0,51.0,50.73,21.27
2016,3,29,6,45,437.5,35.0,2.4,10.5,98.5,96.4,55.82
2016,3,29,7,0,560.0,44.0,2.4,11.0,146.0,156.48,104.09
2016,3,29,7,15,626.5,50.0,2.35,11.0,198.5,213.53,155.05
2016,3,29,7,30,693.0,56.0,2.3,11.0,251.0,277.54,212.74
2016,3,29,7,45,740.0,59.5,2.25,11.0,305.5,338.53,267.98
2016,3,29,8,0,787.0,63.0,2.2,11.0,360.0,403.65,325.3
2016,3,29,8,15,816.5,66.5,2.15,11.0,412.5,464.17,377.4
2016,3,29,8,30,846.0,70.0,2.1,11.0,465.0,524.88,427.92
2016,3,29,8,45,868.0,72.5,2.05,11.5,514.0,582.36,473.36
2016,3,29,9,0,890.0,75.0,2.0,12.0,563.0,639.88,517.13
2016,3,29,9,15,905.0,77.0,1.9,12.0,607.5,691.9,555.51
2016,3,29,9,30,920.0,79.0,1.8,12.0,652.0,742.7,590.07
2016,3,29,9,45,930.5,81.0,1.7,12.5,690.0,788.63,619.2
2016,3,29,10,0,941.0,83.0,1.6,13.0,728.0,832.45,646.12
2016,3,29,10,15,949.0,84.0,1.55,13.0,760.0,870.79,670.44
2016,3,29,10,30,957.0,85.0,1.5,13.0,792.0,906.4,692.63
2016,3,29,10,45,961.0,87.0,1.45,13.0,816.5,936.66,710.98
2016,3,29,11,0,965.0,89.0,1.4,13.0,841.0,963.63,727.04
2016,3,29,11,15,968.0,89.5,1.4,13.0,857.5,984.63,739.92
2016,3,29,11,30,971.0,90.0,1.4,13.0,874.0,1002.05,750.57
2016,3,29,11,45,970.5,91.5,1.4,13.5,882.5,1013.59,756.11
2016,3,29,12,0,970.0,93.0,1.4,14.0,891.0,1021.34,759.35
2016,3,29,12,15,969.5,93.0,1.45,14.0,891.0,1023.65,761.49
2016,3,29,12,30,969.0,93.0,1.5,14.0,891.0,1022.13,761.34
2016,3,29,12,45,961.5,96.0,1.6,14.0,882.0,1013.44,757.47
2016,3,29,13,0,954.0,99.0,1.7,14.0,873.0,1001.07,751.28
2016,3,29,13,15,949.5,98.0,1.75,14.0,857.0,983.62,741.04
2016,3,29,13,30,945.0,97.0,1.8,14.0,841.0,962.67,728.54
2016,3,29,13,45,935.5,98.0,1.9,14.0,816.5,936.06,712.84
2016,3,29,14,0,926.0,99.0,2.0,14.0,792.0,906.42,694.93
2016,3,29,14,15,916.5,97.5,2.05,14.0,761.0,871.29,672.5
2016,3,29,14,30,907.0,96.0,2.1,14.0,730.0,833.54,648.05
2016,3,29,14,45,890.5,96.0,2.15,14.0,691.5,789.62,618.91
2016,3,29,15,0,874.0,96.0,2.2,14.0,653.0,744.04,588.18
2016,3,29,15,15,857.0,93.5,2.25,13.5,610.0,696.64,556.64
2016,3,29,15,30,840.0,91.0,2.3,13.0,567.0,645.32,519.73
2016,3,29,15,45,812.5,89.5,2.35,13.0,518.0,588.03,475.64
2016,3,29,16,0,785.0,88.0,2.4,13.0,469.0,531.28,430.65
2016,3,29,16,15,754.0,84.0,2.35,13.0,418.0,471.07,381.3
2016,3,29,16,30,723.0,80.0,2.3,13.0,367.0,412.74,331.99
2016,3,29,16,45,672.5,76.0,2.3,13.0,313.5,348.4,276.75
2016,3,29,17,0,622.0,72.0,2.3,13.0,260.0,288.54,223.97
2016,3,29,17,15,556.0,64.5,2.25,12.5,208.5,225.61,168.71
2016,3,29,17,30,490.0,57.0,2.2,12.0,157.0,169.72,119.47
2016,3,29,17,45,379.5,46.5,2.2,11.5,110.5,110.91,71.19
2016,3,29,18,0,269.0,36.0,2.2,11.0,64.0,64.49,35.64
2016,3,29,18,15,134.5,18.0,2.15,11.0,32.0,22.5,0.0
2016,3,29,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,6,15,93.5,16.5,1.05,10.0,24.5,18.34,0.0
2016,3,30,6,30,187.0,33.0,1.0,10.0,49.0,47.91,24.39
2016,3,30,6,45,297.0,46.5,0.95,10.5,92.5,89.02,55.95
2016,3,30,7,0,407.0,60.0,0.9,11.0,136.0,144.03,99.83
2016,3,30,7,15,203.5,77.5,0.85,11.0,115.5,131.38,99.79
2016,3,30,7,30,0.0,95.0,0.8,11.0,95.0,92.44,73.67
2016,3,30,7,45,4.0,114.5,0.8,11.5,116.0,113.13,91.01
2016,3,30,8,0,8.0,134.0,0.8,12.0,137.0,134.32,108.3
2016,3,30,8,15,8.0,148.0,0.8,12.0,151.5,148.56,119.76
2016,3,30,8,30,8.0,162.0,0.8,12.0,166.0,162.81,131.08
2016,3,30,8,45,13.0,181.5,0.8,12.5,188.5,185.51,148.93
2016,3,30,9,0,18.0,201.0,0.8,13.0,211.0,208.72,166.9
2016,3,30,9,15,54.0,242.0,0.85,13.0,275.5,279.96,223.66
2016,3,30,9,30,90.0,283.0,0.9,13.0,340.0,350.74,278.56
2016,3,30,9,45,121.0,305.5,0.95,13.0,386.5,407.18,321.45
2016,3,30,10,0,152.0,328.0,1.0,13.0,433.0,460.12,361.19
2016,3,30,10,15,125.0,339.5,1.1,13.0,428.5,455.45,356.43
2016,3,30,10,30,98.0,351.0,1.2,13.0,424.0,441.47,345.18
2016,3,30,10,45,98.5,362.5,1.3,13.0,438.0,456.66,356.61
2016,3,30,11,0,99.0,374.0,1.4,13.0,452.0,471.55,367.59
2016,3,30,11,15,160.0,386.5,1.45,13.0,515.0,550.83,427.74
2016,3,30,11,30,221.0,399.0,1.5,13.0,578.0,623.55,481.56
2016,3,30,11,45,224.5,401.0,1.55,13.0,584.5,631.55,486.87
2016,3,30,12,0,228.0,403.0,1.6,13.0,591.0,638.65,492.19
2016,3,30,12,15,358.0,361.0,1.65,13.0,657.0,726.82,559.57
2016,3,30,12,30,488.0,319.0,1.7,13.0,723.0,813.35,623.56
2016,3,30,12,45,496.5,309.5,1.75,13.0,717.5,808.7,620.44
2016,3,30,13,0,505.0,300.0,1.8,13.0,712.0,801.81,616.78
2016,3,30,13,15,547.5,279.5,1.85,13.0,718.5,812.42,626.38
2016,3,30,13,30,590.0,259.0,1.9,13.0,725.0,819.53,633.37
2016,3,30,13,45,588.5,251.5,1.95,13.0,705.0,797.48,618.81
2016,3,30,14,0,587.0,244.0,2.0,13.0,685.0,773.27,602.87
2016,3,30,14,15,723.0,178.5,2.05,13.0,701.0,803.82,628.71
2016,3,30,14,30,859.0,113.0,2.1,13.0,717.0,818.13,640.07
2016,3,30,14,45,847.5,110.5,2.15,13.0,680.5,776.6,611.86
2016,3,30,15,0,836.0,108.0,2.2,13.0,644.0,733.18,582.42
2016,3,30,15,15,819.0,105.0,2.25,12.5,601.5,683.78,548.95
2016,3,30,15,30,802.0,102.0,2.3,12.0,559.0,633.47,512.2
2016,3,30,15,45,779.0,99.0,2.35,12.0,512.0,578.9,470.06
2016,3,30,16,0,756.0,96.0,2.4,12.0,465.0,524.56,426.83
2016,3,30,16,15,524.0,124.5,2.4,12.0,367.5,396.61,323.34
2016,3,30,16,30,292.0,153.0,2.4,12.0,270.0,289.41,235.48
2016,3,30,16,45,450.5,114.0,2.45,12.0,265.5,298.56,240.24
2016,3,30,17,0,609.0,75.0,2.5,12.0,261.0,287.91,225.01
2016,3,30,17,15,545.0,67.0,2.45,11.5,210.0,225.67,169.96
2016,3,30,17,30,481.0,59.0,2.4,11.0,159.0,170.26,120.92
2016,3,30,17,45,384.0,47.5,2.4,11.0,113.0,113.06,73.07
2016,3,30,18,0,287.0,36.0,2.4,11.0,67.0,67.25,37.32
2016,3,30,18,15,143.5,18.0,2.3,11.0,33.5,23.16,1.46
2016,3,30,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,137.0,15.5,1.65,11.0,28.0,16.87,0.0
2016,3,31,6,30,274.0,31.0,1.7,11.0,56.0,54.49,26.84
2016,3,31,6,45,385.0,41.5,1.75,11.5,102.0,98.48,59.98
2016,3,31,7,0,496.0,52.0,1.8,12.0,148.0,155.57,106.08
2016,3,31,7,15,248.0,73.5,1.8,12.0,121.5,141.45,106.89
2016,3,31,7,30,0.0,95.0,1.8,12.0,95.0,92.39,73.46
2016,3,31,7,45,2.5,114.0,1.8,12.5,115.0,112.02,89.89
2016,3,31,8,0,5.0,133.0,1.8,13.0,135.0,131.99,106.2
2016,3,31,8,15,14.5,156.0,1.75,13.0,162.5,159.67,128.86
2016,3,31,8,30,24.0,179.0,1.7,13.0,190.0,188.39,152.11
2016,3,31,8,45,153.0,208.0,1.7,13.0,292.5,301.91,245.18
2016,3,31,9,0,282.0,237.0,1.7,13.0,395.0,425.78,343.49
2016,3,31,9,15,575.0,166.0,1.7,13.0,519.5,571.5,459.39
2016,3,31,9,30,868.0,95.0,1.7,13.0,644.0,727.93,577.25
2016,3,31,9,45,880.5,97.0,1.7,13.5,682.0,773.3,605.81
2016,3,31,10,0,893.0,99.0,1.7,14.0,720.0,816.84,633.7
2016,3,31,10,15,902.0,100.5,1.75,14.0,751.5,854.9,659.13
2016,3,31,10,30,911.0,102.0,1.8,14.0,783.0,890.43,682.73
2016,3,31,10,45,918.5,102.5,1.85,14.0,808.0,920.85,702.78
2016,3,31,11,0,926.0,103.0,1.9,14.0,833.0,948.28,720.84
2016,3,31,11,15,930.0,104.0,1.95,14.0,849.5,969.89,735.04
2016,3,31,11,30,934.0,105.0,2.0,14.0,866.0,988.09,747.09
2016,3,31,11,45,936.5,105.0,2.05,14.0,875.0,1000.29,755.28
2016,3,31,12,0,939.0,105.0,2.1,14.0,884.0,1008.89,761.25
2016,3,31,12,15,939.5,105.0,2.2,14.0,884.5,1011.91,764.29
2016,3,31,12,30,940.0,105.0,2.3,14.0,885.0,1011.22,765.02
2016,3,31,12,45,943.5,101.5,2.4,14.0,879.0,1005.93,762.79
2016,3,31,13,0,947.0,98.0,2.5,14.0,873.0,996.88,758.15
2016,3,31,13,15,604.0,239.0,2.55,14.0,730.0,825.38,639.28
2016,3,31,13,30,261.0,380.0,2.6,14.0,587.0,641.71,498.45
2016,3,31,13,45,594.5,237.5,2.65,14.0,691.5,791.29,619.37
2016,3,31,14,0,928.0,95.0,2.7,14.0,796.0,906.73,702.87
2016,3,31,14,15,600.5,209.0,2.7,14.0,656.0,734.16,577.98
2016,3,31,14,30,273.0,323.0,2.7,14.0,516.0,561.04,442.78
2016,3,31,14,45,240.5,310.0,2.75,14.0,473.5,505.84,402.29
2016,3,31,15,0,208.0,297.0,2.8,14.0,431.0,458.9,366.61
2016,3,31,15,15,533.5,191.5,2.8,13.5,504.0,576.29,465.29
2016,3,31,15,30,859.0,86.0,2.8,13.0,577.0,652.29,528.51
2016,3,31,15,45,705.0,113.5,2.85,13.0,494.5,551.24,448.02
2016,3,31,16,0,551.0,141.0,2.9,13.0,412.0,456.75,372.2
2016,3,31,16,15,525.0,132.5,2.85,13.0,369.0,405.92,330.56
2016,3,31,16,30,499.0,124.0,2.8,13.0,326.0,356.74,289.02
2016,3,31,16,45,588.0,94.5,2.8,13.0,300.5,335.42,268.09
2016,3,31,17,0,677.0,65.0,2.8,13.0,275.0,301.45,234.26
2016,3,31,17,15,617.0,59.0,2.65,12.5,222.5,238.53,178.19
2016,3,31,17,30,557.0,53.0,2.5,12.0,170.0,181.88,127.52
2016,3,31,17,45,456.0,44.0,2.45,12.0,122.0,121.98,77.26
2016,3,31,18,0,355.0,35.0,2.4,12.0,74.0,73.85,39.89
2016,3,31,18,15,177.5,17.5,2.3,11.5,37.0,24.65,3.08
2016,3,31,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,1,6,15,162.5,15.5,2.05,11.0,31.0,18.17,0.0
2016,4,1,6,30,325.0,31.0,2.1,11.0,62.0,59.97,29.66
2016,4,1,6,45,428.0,41.0,2.15,11.5,109.0,105.69,64.32
2016,4,1,7,0,531.0,51.0,2.2,12.0,156.0,163.55,111.76
2016,4,1,7,15,416.0,79.5,2.15,12.0,176.5,192.85,144.88
2016,4,1,7,30,301.0,108.0,2.1,12.0,197.0,207.36,163.5
2016,4,1,7,45,326.5,124.0,2.1,12.0,237.5,250.96,201.75
2016,4,1,8,0,352.0,140.0,2.1,12.0,278.0,300.2,243.8
2016,4,1,8,15,399.0,151.5,2.05,12.0,328.0,354.89,289.33
2016,4,1,8,30,446.0,163.0,2.0,12.0,378.0,413.75,337.26
2016,4,1,8,45,647.5,125.0,1.95,12.5,471.5,518.58,421.05
2016,4,1,9,0,849.0,87.0,1.9,13.0,565.0,636.91,512.43
2016,4,1,9,15,865.0,89.0,1.85,13.0,608.5,685.74,548.08
2016,4,1,9,30,881.0,91.0,1.8,13.0,652.0,735.55,582.24
2016,4,1,9,45,892.5,93.0,1.75,13.0,690.0,780.61,612.35
2016,4,1,10,0,904.0,95.0,1.7,13.0,728.0,823.74,640.63
2016,4,1,10,15,913.0,96.5,1.65,13.0,759.5,862.09,665.18
2016,4,1,10,30,922.0,98.0,1.6,13.0,791.0,897.88,687.7
2016,4,1,10,45,928.5,99.0,1.55,13.5,815.5,928.17,704.97
2016,4,1,11,0,935.0,100.0,1.5,14.0,840.0,955.39,720.01
2016,4,1,11,15,939.0,100.5,1.5,14.0,857.0,976.55,733.05
2016,4,1,11,30,943.0,101.0,1.5,14.0,874.0,994.27,743.94
2016,4,1,11,45,945.5,101.0,1.5,14.0,883.0,1006.5,751.35
2016,4,1,12,0,948.0,101.0,1.5,14.0,892.0,1015.08,756.56
2016,4,1,12,15,948.0,101.0,1.55,14.0,892.5,1017.57,758.79
2016,4,1,12,30,948.0,101.0,1.6,14.0,893.0,1016.33,758.78
2016,4,1,12,45,944.5,102.0,1.65,14.0,885.0,1009.11,755.01
2016,4,1,13,0,941.0,103.0,1.7,14.0,877.0,998.24,749.01
2016,4,1,13,15,937.0,102.5,1.75,13.5,861.5,981.74,740.75
2016,4,1,13,30,933.0,102.0,1.8,13.0,846.0,961.78,730.22
2016,4,1,13,45,926.5,101.5,1.9,13.0,822.5,936.24,715.18
2016,4,1,14,0,920.0,101.0,2.0,13.0,799.0,907.6,697.89
2016,4,1,14,15,911.5,99.5,2.05,13.0,768.5,873.28,675.95
2016,4,1,14,30,903.0,98.0,2.1,13.0,738.0,836.31,651.98
2016,4,1,14,45,890.5,96.5,2.2,13.0,701.0,793.82,624.19
2016,4,1,15,0,878.0,95.0,2.3,13.0,664.0,749.4,594.54
2016,4,1,15,15,862.5,93.0,2.3,13.0,621.0,700.7,560.57
2016,4,1,15,30,847.0,91.0,2.3,13.0,578.0,653.0,525.38
2016,4,1,15,45,709.5,113.5,2.3,13.0,498.5,554.74,448.75
2016,4,1,16,0,572.0,136.0,2.3,13.0,419.0,466.14,378.21
2016,4,1,16,15,659.0,107.0,2.25,12.5,400.0,450.09,365.33
2016,4,1,16,30,746.0,78.0,2.2,12.0,381.0,423.38,341.66
2016,4,1,16,45,704.0,73.5,2.2,12.0,328.5,360.59,287.35
2016,4,1,17,0,662.0,69.0,2.2,12.0,276.0,301.22,234.64
2016,4,1,17,15,601.5,62.0,2.15,11.5,223.5,237.88,178.59
2016,4,1,17,30,541.0,55.0,2.1,11.0,171.0,180.9,127.81
2016,4,1,17,45,444.5,45.5,2.05,11.0,123.0,122.06,78.2
2016,4,1,18,0,348.0,36.0,2.0,11.0,75.0,74.47,40.98
2016,4,1,18,15,174.0,18.0,1.95,11.0,37.5,25.24,4.66
2016,4,1,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,150.0,17.0,1.4,10.0,32.5,19.84,0.0
2016,4,2,6,30,300.0,34.0,1.3,10.0,65.0,61.78,32.53
2016,4,2,6,45,396.0,45.5,1.2,10.5,111.0,106.85,67.07
2016,4,2,7,0,492.0,57.0,1.1,11.0,157.0,163.23,113.46
2016,4,2,7,15,256.0,84.0,1.05,11.0,137.0,153.97,117.64
2016,4,2,7,30,20.0,111.0,1.0,11.0,117.0,114.65,92.04
2016,4,2,7,45,25.5,131.0,0.95,11.5,140.0,139.35,112.7
2016,4,2,8,0,31.0,151.0,0.9,12.0,163.0,163.4,132.23
2016,4,2,8,15,21.5,161.0,0.85,12.0,170.5,168.05,135.7
2016,4,2,8,30,12.0,171.0,0.8,12.0,178.0,173.86,139.94
2016,4,2,8,45,32.5,204.0,0.8,12.5,222.5,223.14,179.36
2016,4,2,9,0,53.0,237.0,0.8,13.0,267.0,271.76,217.23
2016,4,2,9,15,73.0,263.5,0.85,13.0,308.5,315.24,250.95
2016,4,2,9,30,93.0,290.0,0.9,13.0,350.0,360.39,285.53
2016,4,2,9,45,92.0,308.5,0.95,13.0,371.0,382.6,301.71
2016,4,2,10,0,91.0,327.0,1.0,13.0,392.0,404.53,317.71
2016,4,2,10,15,59.5,312.0,1.05,13.0,355.5,365.6,286.96
2016,4,2,10,30,28.0,297.0,1.1,13.0,319.0,324.65,254.67
2016,4,2,10,45,45.5,329.5,1.15,13.0,366.0,374.99,293.64
2016,4,2,11,0,63.0,362.0,1.2,13.0,413.0,426.2,332.14
2016,4,2,11,15,114.5,385.5,1.2,13.0,479.0,508.04,393.66
2016,4,2,11,30,166.0,409.0,1.2,13.0,545.0,583.26,448.76
2016,4,2,11,45,168.5,411.5,1.3,13.5,551.0,590.25,452.82
2016,4,2,12,0,171.0,414.0,1.4,14.0,557.0,596.54,457.04
2016,4,2,12,15,325.0,370.5,1.4,14.0,643.0,706.73,540.38
2016,4,2,12,30,479.0,327.0,1.4,14.0,729.0,815.27,618.94
2016,4,2,12,45,699.5,221.0,1.4,14.0,802.0,913.52,690.34
2016,4,2,13,0,920.0,115.0,1.4,14.0,875.0,992.83,741.95
2016,4,2,13,15,916.0,114.5,1.4,14.0,859.5,976.53,730.64
2016,4,2,13,30,912.0,114.0,1.4,14.0,844.0,956.85,718.45
2016,4,2,13,45,904.0,113.5,1.4,14.0,820.0,930.34,701.8
