Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,0,896.0,113.0,1.4,14.0,796.0,900.86,683.2
2016,4,2,14,15,637.0,207.0,1.4,14.0,682.5,764.13,589.38
2016,4,2,14,30,378.0,301.0,1.4,14.0,569.0,622.94,483.94
2016,4,2,14,45,291.5,300.5,1.4,14.0,501.5,541.65,424.44
2016,4,2,15,0,205.0,300.0,1.4,14.0,434.0,459.9,362.68
2016,4,2,15,15,200.5,282.0,1.4,13.5,406.0,429.17,341.11
2016,4,2,15,30,196.0,264.0,1.4,13.0,378.0,398.31,318.64
2016,4,2,15,45,191.0,242.5,1.45,13.0,346.0,363.49,292.24
2016,4,2,16,0,186.0,221.0,1.5,13.0,314.0,328.78,265.38
2016,4,2,16,15,181.0,198.5,1.5,13.0,281.0,293.23,237.18
2016,4,2,16,30,176.0,176.0,1.5,13.0,248.0,257.95,208.57
2016,4,2,16,45,165.0,153.0,1.55,13.0,213.0,220.12,177.29
2016,4,2,17,0,154.0,130.0,1.6,13.0,178.0,183.37,146.26
2016,4,2,17,15,136.5,107.5,1.6,12.5,144.5,146.45,114.88
2016,4,2,17,30,119.0,85.0,1.6,12.0,111.0,111.56,84.85
2016,4,2,17,45,91.0,63.0,1.6,12.0,80.0,77.52,55.89
2016,4,2,18,0,63.0,41.0,1.6,12.0,49.0,46.97,30.37
2016,4,2,18,15,31.5,20.5,1.6,12.0,24.5,21.17,6.21
2016,4,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,15.5,1.65,10.0,15.5,14.96,0.0
2016,4,3,6,30,0.0,31.0,1.6,10.0,31.0,29.9,18.81
2016,4,3,6,45,6.0,52.0,1.55,10.5,53.5,51.17,37.52
2016,4,3,7,0,12.0,73.0,1.5,11.0,76.0,73.3,56.68
2016,4,3,7,15,20.0,94.0,1.45,11.0,100.0,96.78,76.87
2016,4,3,7,30,28.0,115.0,1.4,11.0,124.0,122.6,98.83
2016,4,3,7,45,35.0,136.0,1.35,11.5,149.0,148.05,119.98
2016,4,3,8,0,42.0,157.0,1.3,12.0,174.0,174.33,141.41
2016,4,3,8,15,35.0,172.0,1.25,12.0,187.5,188.36,152.63
2016,4,3,8,30,28.0,187.0,1.2,12.0,201.0,201.64,162.98
2016,4,3,8,45,69.5,221.5,1.2,12.5,260.0,263.09,212.3
2016,4,3,9,0,111.0,256.0,1.2,13.0,319.0,328.63,263.55
2016,4,3,9,15,491.5,179.0,1.2,13.0,491.5,529.93,425.01
2016,4,3,9,30,872.0,102.0,1.2,13.0,664.0,748.39,587.22
2016,4,3,9,45,883.5,104.5,1.25,13.0,702.0,790.76,613.7
2016,4,3,10,0,895.0,107.0,1.3,13.0,740.0,834.02,642.67
2016,4,3,10,15,904.0,108.5,1.3,13.0,772.0,871.99,667.06
2016,4,3,10,30,913.0,110.0,1.3,13.0,804.0,907.41,689.57
2016,4,3,10,45,915.5,113.5,1.35,13.5,827.5,936.46,707.16
2016,4,3,11,0,918.0,117.0,1.4,14.0,851.0,962.28,722.63
2016,4,3,11,15,922.0,118.0,1.45,14.0,867.5,983.53,736.47
2016,4,3,11,30,926.0,119.0,1.5,14.0,884.0,1001.41,748.22
2016,4,3,11,45,919.0,124.5,1.6,14.0,890.5,1010.1,754.88
2016,4,3,12,0,912.0,130.0,1.7,14.0,897.0,1015.07,759.32
2016,4,3,12,15,911.5,130.0,1.75,14.0,897.0,1016.85,761.08
2016,4,3,12,30,911.0,130.0,1.8,14.0,897.0,1015.04,760.64
2016,4,3,12,45,906.0,131.5,1.9,14.0,888.5,1006.93,756.88
2016,4,3,13,0,901.0,133.0,2.0,14.0,880.0,995.35,750.92
2016,4,3,13,15,896.0,132.0,2.05,14.0,863.5,977.78,740.37
2016,4,3,13,30,891.0,131.0,2.1,14.0,847.0,956.92,727.7
2016,4,3,13,45,880.0,131.5,2.2,14.0,822.0,934.07,714.22
2016,4,3,14,0,869.0,132.0,2.3,14.0,797.0,903.26,695.14
2016,4,3,14,15,858.5,130.0,2.35,14.0,765.5,867.66,672.13
2016,4,3,14,30,848.0,128.0,2.4,14.0,734.0,829.7,647.24
2016,4,3,14,45,826.5,129.0,2.45,14.0,695.0,784.21,616.68
2016,4,3,15,0,805.0,130.0,2.5,14.0,656.0,737.59,584.89
2016,4,3,15,15,722.5,138.5,2.5,13.5,587.5,657.04,526.29
2016,4,3,15,30,640.0,147.0,2.5,13.0,519.0,579.58,467.98
2016,4,3,15,45,527.0,163.0,2.55,13.0,453.0,494.36,401.1
2016,4,3,16,0,414.0,179.0,2.6,13.0,387.0,420.91,342.09
2016,4,3,16,15,346.0,169.5,2.6,13.0,331.0,350.66,285.37
2016,4,3,16,30,278.0,160.0,2.6,13.0,275.0,291.01,236.27
2016,4,3,16,45,244.5,145.0,2.6,13.0,236.0,246.37,198.82
2016,4,3,17,0,211.0,130.0,2.6,13.0,197.0,205.11,163.67
2016,4,3,17,15,184.5,108.5,2.55,12.5,159.5,162.91,127.58
2016,4,3,17,30,158.0,87.0,2.5,12.0,122.0,123.71,93.8
2016,4,3,17,45,120.5,65.5,2.5,12.0,88.0,85.05,61.04
2016,4,3,18,0,83.0,44.0,2.5,12.0,54.0,52.13,33.85
2016,4,3,18,15,41.5,22.0,2.45,12.0,27.0,23.16,8.08
2016,4,3,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,6,15,152.5,19.5,3.75,11.0,36.5,23.54,3.09
2016,4,4,6,30,305.0,39.0,3.8,11.0,73.0,69.31,38.7
2016,4,4,6,45,409.5,50.0,3.85,11.5,122.0,116.2,74.56
2016,4,4,7,0,514.0,61.0,3.9,12.0,171.0,175.39,123.57
2016,4,4,7,15,579.0,68.5,3.95,12.0,224.0,232.15,174.28
2016,4,4,7,30,644.0,76.0,4.0,12.0,277.0,295.89,231.36
2016,4,4,7,45,684.5,82.5,4.1,12.0,330.0,355.66,285.24
2016,4,4,8,0,725.0,89.0,4.2,12.0,383.0,418.92,340.9
2016,4,4,8,15,756.0,93.5,4.2,12.0,435.0,478.5,392.16
2016,4,4,8,30,787.0,98.0,4.2,12.0,487.0,539.36,443.04
2016,4,4,8,45,808.5,101.5,4.2,12.5,535.5,595.22,487.71
2016,4,4,9,0,830.0,105.0,4.2,13.0,584.0,651.17,531.08
2016,4,4,9,15,847.0,107.5,4.1,13.0,628.0,702.76,570.54
2016,4,4,9,30,864.0,110.0,4.0,13.0,672.0,753.41,606.82
2016,4,4,9,45,877.0,112.0,3.9,13.5,710.0,799.24,637.56
2016,4,4,10,0,890.0,114.0,3.8,14.0,748.0,839.64,663.81
2016,4,4,10,15,899.0,116.0,3.75,14.0,779.5,877.92,689.7
2016,4,4,10,30,908.0,118.0,3.7,14.0,811.0,913.68,713.57
2016,4,4,10,45,911.5,120.5,3.65,14.0,834.5,942.36,732.3
2016,4,4,11,0,915.0,123.0,3.6,14.0,858.0,967.87,748.81
2016,4,4,11,15,919.0,123.5,3.5,14.0,874.5,988.48,761.54
2016,4,4,11,30,923.0,124.0,3.4,14.0,891.0,1005.72,771.98
2016,4,4,11,45,919.5,127.5,3.35,14.5,898.0,1015.5,776.32
2016,4,4,12,0,916.0,131.0,3.3,15.0,905.0,1021.63,778.32
2016,4,4,12,15,915.5,131.0,3.35,15.0,905.0,1023.35,779.76
2016,4,4,12,30,915.0,131.0,3.4,15.0,905.0,1021.46,778.91
2016,4,4,12,45,914.0,130.0,3.45,15.0,897.0,1014.45,774.74
2016,4,4,13,0,913.0,129.0,3.5,15.0,889.0,1003.89,768.29
2016,4,4,13,15,908.0,128.0,3.75,14.5,872.5,986.09,759.79
2016,4,4,13,30,903.0,127.0,4.0,14.0,856.0,964.98,748.84
2016,4,4,13,45,894.0,126.5,4.25,14.0,831.0,937.61,731.87
2016,4,4,14,0,885.0,126.0,4.5,14.0,806.0,907.38,713.46
2016,4,4,14,15,875.0,124.5,4.65,14.0,774.5,876.79,693.67
2016,4,4,14,30,865.0,123.0,4.8,14.0,743.0,839.21,668.51
2016,4,4,14,45,854.5,119.0,5.0,14.0,706.0,796.38,639.36
2016,4,4,15,0,844.0,115.0,5.2,14.0,669.0,751.6,608.22
2016,4,4,15,15,826.5,112.0,5.15,14.0,625.5,701.27,571.2
2016,4,4,15,30,809.0,109.0,5.1,14.0,582.0,650.06,531.13
2016,4,4,15,45,786.5,105.0,5.1,14.0,534.0,594.18,486.7
2016,4,4,16,0,764.0,101.0,5.1,14.0,486.0,538.49,441.32
2016,4,4,16,15,732.5,96.5,4.95,13.5,435.0,478.62,391.85
2016,4,4,16,30,701.0,92.0,4.8,13.0,384.0,420.0,342.06
2016,4,4,16,45,657.5,86.0,4.7,13.0,331.0,357.13,287.11
2016,4,4,17,0,614.0,80.0,4.6,13.0,278.0,298.03,234.27
2016,4,4,17,15,550.5,72.5,4.5,12.5,225.5,235.77,179.08
2016,4,4,17,30,487.0,65.0,4.4,12.0,173.0,180.26,129.73
2016,4,4,17,45,397.0,53.5,4.3,12.0,126.0,123.31,81.51
2016,4,4,18,0,307.0,42.0,4.2,12.0,79.0,76.23,44.34
2016,4,4,18,15,169.5,26.0,4.15,12.0,45.0,33.3,12.39
2016,4,4,18,30,32.0,10.0,4.1,12.0,11.0,9.83,0.0
2016,4,4,18,45,16.0,5.0,4.1,12.0,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,6,15,165.0,19.0,2.15,11.0,38.5,24.38,5.16
2016,4,5,6,30,330.0,38.0,2.1,11.0,77.0,71.94,40.0
2016,4,5,6,45,427.5,48.0,2.05,11.5,125.0,118.54,75.88
2016,4,5,7,0,525.0,58.0,2.0,12.0,173.0,176.58,124.15
2016,4,5,7,15,586.0,65.0,1.95,12.0,225.0,232.5,173.97
2016,4,5,7,30,647.0,72.0,1.9,12.0,277.0,294.92,229.37
2016,4,5,7,45,685.5,77.5,1.9,12.5,329.0,353.09,280.5
2016,4,5,8,0,724.0,83.0,1.9,13.0,381.0,414.5,332.75
2016,4,5,8,15,753.5,87.5,1.95,13.0,432.0,473.06,381.96
2016,4,5,8,30,783.0,92.0,2.0,13.0,483.0,533.29,431.03
2016,4,5,8,45,803.0,95.5,2.05,13.5,530.0,588.01,473.62
2016,4,5,9,0,823.0,99.0,2.1,14.0,577.0,642.69,514.88
2016,4,5,9,15,839.0,101.5,2.05,14.0,620.0,693.21,552.16
2016,4,5,9,30,855.0,104.0,2.0,14.0,663.0,742.74,586.09
2016,4,5,9,45,866.0,106.5,2.0,14.5,700.0,783.97,612.77
2016,4,5,10,0,877.0,109.0,2.0,15.0,737.0,826.12,639.76
2016,4,5,10,15,885.5,110.5,1.9,15.0,768.0,862.98,662.9
2016,4,5,10,30,894.0,112.0,1.8,15.0,799.0,897.33,683.99
2016,4,5,10,45,900.5,113.0,1.75,15.5,822.5,926.67,700.7
2016,4,5,11,0,907.0,114.0,1.7,16.0,846.0,953.03,715.27
2016,4,5,11,15,910.5,115.0,1.65,16.0,862.0,973.48,727.19
2016,4,5,11,30,914.0,116.0,1.6,16.0,878.0,990.58,736.96
2016,4,5,11,45,916.5,115.5,1.55,16.5,886.5,1001.7,741.51
2016,4,5,12,0,919.0,115.0,1.5,17.0,895.0,1009.3,743.9
2016,4,5,12,15,918.5,115.0,1.5,17.0,894.5,1010.95,744.78
2016,4,5,12,30,918.0,115.0,1.5,17.0,894.0,1008.99,743.55
2016,4,5,12,45,917.5,113.5,1.5,17.0,886.5,1001.84,739.14
2016,4,5,13,0,917.0,112.0,1.5,17.0,879.0,991.13,732.61
2016,4,5,13,15,912.5,111.5,1.5,17.0,862.5,974.21,722.19
2016,4,5,13,30,908.0,111.0,1.5,17.0,846.0,953.96,709.72
2016,4,5,13,45,900.5,110.5,1.55,17.0,822.0,927.79,694.11
2016,4,5,14,0,893.0,110.0,1.6,17.0,798.0,898.67,676.48
2016,4,5,14,15,884.0,108.5,1.6,17.0,767.5,864.46,654.68
2016,4,5,14,30,875.0,107.0,1.6,17.0,737.0,827.74,631.06
2016,4,5,14,45,861.0,105.5,1.65,17.0,699.5,784.84,603.45
2016,4,5,15,0,847.0,104.0,1.7,17.0,662.0,743.1,576.27
2016,4,5,15,15,831.0,101.5,1.75,17.0,619.5,694.24,543.5
2016,4,5,15,30,815.0,99.0,1.8,17.0,577.0,644.37,507.85
2016,4,5,15,45,716.0,112.5,1.85,17.0,508.0,560.61,444.61
2016,4,5,16,0,617.0,126.0,1.9,17.0,439.0,483.37,384.89
2016,4,5,16,15,663.5,105.5,1.9,16.5,410.5,453.53,361.63
2016,4,5,16,30,710.0,85.0,1.9,16.0,382.0,417.56,331.65
2016,4,5,16,45,668.5,80.0,1.95,15.5,330.0,356.06,280.31
2016,4,5,17,0,627.0,75.0,2.0,15.0,278.0,298.09,230.4
2016,4,5,17,15,567.5,67.5,2.0,14.5,226.5,236.23,176.64
2016,4,5,17,30,508.0,60.0,2.0,14.0,175.0,180.66,127.91
2016,4,5,17,45,416.5,50.0,2.05,14.0,128.0,123.64,80.26
2016,4,5,18,0,325.0,40.0,2.1,14.0,81.0,77.29,44.15
2016,4,5,18,15,188.0,25.0,2.05,13.5,46.5,33.7,12.79
2016,4,5,18,30,51.0,10.0,2.0,13.0,12.0,9.83,0.0
2016,4,5,18,45,25.5,5.0,1.95,13.0,6.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,45,31.0,4.5,1.55,13.5,5.0,0.0,0.0
2016,4,6,6,0,62.0,9.0,1.6,14.0,10.0,8.85,0.0
2016,4,6,6,15,210.5,23.5,1.65,14.0,45.5,31.66,9.85
2016,4,6,6,30,359.0,38.0,1.7,14.0,81.0,76.14,41.85
2016,4,6,6,45,452.0,47.5,1.75,14.0,130.0,123.55,78.44
2016,4,6,7,0,545.0,57.0,1.8,14.0,179.0,181.82,127.09
2016,4,6,7,15,605.0,64.0,1.75,14.0,232.0,238.79,177.5
2016,4,6,7,30,665.0,71.0,1.7,14.0,285.0,302.1,233.19
2016,4,6,7,45,705.5,76.0,1.7,14.5,338.0,361.61,284.86
2016,4,6,8,0,746.0,81.0,1.7,15.0,391.0,424.51,337.65
2016,4,6,8,15,775.0,85.0,1.65,15.0,443.0,483.57,386.29
2016,4,6,8,30,804.0,89.0,1.6,15.0,495.0,544.11,434.4
2016,4,6,8,45,825.0,92.5,1.6,15.5,543.5,600.43,477.12
2016,4,6,9,0,846.0,96.0,1.6,16.0,592.0,656.75,518.39
2016,4,6,9,15,862.0,98.5,1.6,16.5,635.5,708.23,554.36
2016,4,6,9,30,878.0,101.0,1.6,17.0,679.0,755.9,585.31
2016,4,6,9,45,890.0,103.0,1.65,17.5,717.0,801.03,614.42
2016,4,6,10,0,902.0,105.0,1.7,18.0,755.0,844.24,641.83
2016,4,6,10,15,911.0,106.5,1.7,18.0,786.5,882.25,666.08
2016,4,6,10,30,920.0,108.0,1.7,18.0,818.0,917.7,688.46
2016,4,6,10,45,926.0,109.0,1.7,18.5,842.0,947.17,705.42
2016,4,6,11,0,932.0,110.0,1.7,19.0,866.0,973.56,720.3
2016,4,6,11,15,935.5,111.0,1.7,19.0,882.5,994.37,732.92
2016,4,6,11,30,939.0,112.0,1.7,19.0,899.0,1011.75,743.42
2016,4,6,11,45,940.5,112.5,1.7,19.5,907.0,1023.16,748.78
2016,4,6,12,0,942.0,113.0,1.7,20.0,915.0,1030.92,751.97
2016,4,6,12,15,941.5,113.0,1.65,20.0,914.5,1032.56,752.08
2016,4,6,12,30,941.0,113.0,1.6,20.0,914.0,1030.49,750.03
2016,4,6,12,45,942.0,110.5,1.6,20.5,906.5,1023.53,744.4
2016,4,6,13,0,943.0,108.0,1.6,21.0,899.0,1012.89,736.61
2016,4,6,13,15,938.5,107.5,1.5,21.0,882.5,995.56,724.63
2016,4,6,13,30,934.0,107.0,1.4,21.0,866.0,974.81,710.61
2016,4,6,13,45,925.5,107.0,1.35,21.5,841.5,947.68,692.05
2016,4,6,14,0,917.0,107.0,1.3,22.0,817.0,917.57,671.7
2016,4,6,14,15,907.5,105.5,1.2,22.0,785.5,882.21,648.55
2016,4,6,14,30,898.0,104.0,1.1,22.0,754.0,844.31,623.71
2016,4,6,14,45,883.5,103.0,1.05,22.5,715.5,800.71,594.54
2016,4,6,15,0,869.0,102.0,1.0,23.0,677.0,755.37,564.11
2016,4,6,15,15,853.0,99.5,0.9,23.0,634.0,708.41,532.78
2016,4,6,15,30,837.0,97.0,0.8,23.0,591.0,657.56,497.14
2016,4,6,15,45,739.0,108.5,0.7,23.0,519.0,571.14,434.28
2016,4,6,16,0,641.0,120.0,0.6,23.0,447.0,491.25,375.08
2016,4,6,16,15,493.5,137.0,0.5,22.5,373.5,397.39,304.81
2016,4,6,16,30,346.0,154.0,0.4,22.0,300.0,316.58,243.22
2016,4,6,16,45,315.5,139.0,0.35,22.0,259.0,269.4,206.13
2016,4,6,17,0,285.0,124.0,0.3,22.0,218.0,225.17,170.37
2016,4,6,17,15,258.5,104.5,0.3,21.5,178.0,180.75,134.25
2016,4,6,17,30,232.0,85.0,0.3,21.0,138.0,139.24,99.94
2016,4,6,17,45,185.0,65.5,0.3,21.0,101.0,97.23,65.97
2016,4,6,18,0,138.0,46.0,0.3,21.0,64.0,60.84,37.48
2016,4,6,18,15,69.0,28.0,0.25,20.5,37.0,30.33,13.69
2016,4,6,18,30,0.0,10.0,0.2,20.0,10.0,9.83,0.0
2016,4,6,18,45,0.0,5.0,0.2,20.0,5.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,3.5,1.45,12.5,3.5,0.0,0.0
2016,4,7,6,0,0.0,7.0,1.4,13.0,7.0,6.88,0.0
2016,4,7,6,15,28.0,26.0,1.45,13.0,30.0,26.04,11.57
2016,4,7,6,30,56.0,45.0,1.5,13.0,53.0,49.74,33.13
2016,4,7,6,45,84.0,67.5,1.55,13.5,84.0,80.28,58.4
2016,4,7,7,0,112.0,90.0,1.6,14.0,115.0,114.35,86.98
2016,4,7,7,15,130.5,112.5,1.6,14.0,149.5,149.07,116.75
2016,4,7,7,30,149.0,135.0,1.6,14.0,184.0,185.95,148.1
2016,4,7,7,45,170.0,154.5,1.6,14.0,219.0,222.85,179.05
2016,4,7,8,0,191.0,174.0,1.6,14.0,254.0,261.9,211.3
2016,4,7,8,15,95.5,149.0,1.55,14.0,189.0,198.67,160.26
2016,4,7,8,30,0.0,124.0,1.5,14.0,124.0,120.47,95.18
2016,4,7,8,45,48.0,193.5,1.5,14.5,222.0,221.67,177.92
2016,4,7,9,0,96.0,263.0,1.5,15.0,320.0,326.61,260.28
2016,4,7,9,15,94.5,282.5,1.45,15.0,341.5,350.03,277.16
2016,4,7,9,30,93.0,302.0,1.4,15.0,363.0,373.14,294.0
2016,4,7,9,45,68.5,304.0,1.4,15.0,351.0,359.85,282.55
2016,4,7,10,0,44.0,306.0,1.4,15.0,339.0,344.58,269.72
2016,4,7,10,15,98.0,342.0,1.35,15.0,417.5,429.21,334.81
2016,4,7,10,30,152.0,378.0,1.3,15.0,496.0,524.06,404.84
2016,4,7,10,45,163.5,390.5,1.3,15.0,521.0,551.82,424.0
2016,4,7,11,0,175.0,403.0,1.3,15.0,546.0,579.51,443.53
2016,4,7,11,15,193.5,410.0,1.3,15.0,571.5,607.69,463.59
2016,4,7,11,30,212.0,417.0,1.3,15.0,597.0,635.65,483.37
2016,4,7,11,45,214.5,419.0,1.3,15.0,602.0,642.53,487.84
2016,4,7,12,0,217.0,421.0,1.3,15.0,607.0,648.53,491.93
2016,4,7,12,15,294.0,404.5,1.3,15.0,656.0,714.38,540.22
2016,4,7,12,30,371.0,388.0,1.3,15.0,705.0,770.63,580.64
2016,4,7,12,45,442.0,353.5,1.3,15.0,728.0,807.23,607.41
2016,4,7,13,0,513.0,319.0,1.3,15.0,751.0,834.19,627.83
2016,4,7,13,15,394.5,354.5,1.3,14.5,683.0,745.54,564.99
2016,4,7,13,30,276.0,390.0,1.3,14.0,615.0,666.69,508.39
2016,4,7,13,45,275.5,378.0,1.35,14.0,597.5,647.1,496.3
2016,4,7,14,0,275.0,366.0,1.4,14.0,580.0,626.47,482.74
2016,4,7,14,15,272.5,352.0,1.35,14.0,557.0,601.07,464.91
2016,4,7,14,30,270.0,338.0,1.3,14.0,534.0,574.89,446.44
2016,4,7,14,45,190.5,324.5,1.3,14.0,459.5,482.51,377.5
2016,4,7,15,0,111.0,311.0,1.3,14.0,385.0,396.24,311.89
2016,4,7,15,15,112.5,289.0,1.25,14.0,360.0,369.8,292.79
2016,4,7,15,30,114.0,267.0,1.2,14.0,335.0,347.56,276.26
2016,4,7,15,45,105.0,244.0,1.2,14.0,303.0,308.46,246.34
2016,4,7,16,0,96.0,221.0,1.2,14.0,271.0,274.62,220.14
2016,4,7,16,15,62.5,191.0,1.15,13.5,222.0,221.89,178.44
2016,4,7,16,30,29.0,161.0,1.1,13.0,173.0,172.7,139.03
2016,4,7,16,45,22.5,140.5,1.1,13.0,149.5,146.05,117.44
2016,4,7,17,0,16.0,120.0,1.1,13.0,126.0,122.29,97.88
2016,4,7,17,15,8.0,99.5,1.05,13.0,102.5,98.88,78.37
2016,4,7,17,30,0.0,79.0,1.0,13.0,79.0,76.46,59.5
2016,4,7,17,45,0.0,58.0,0.95,13.0,58.0,55.99,41.79
2016,4,7,18,0,0.0,37.0,0.9,13.0,37.0,35.69,24.05
2016,4,7,18,15,0.0,21.0,0.85,13.0,21.0,20.27,9.31
2016,4,7,18,30,0.0,5.0,0.8,13.0,5.0,4.91,0.0
2016,4,7,18,45,0.0,2.5,0.75,13.0,2.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.75,12.5,4.5,0.0,0.0
2016,4,8,6,0,0.0,9.0,0.8,13.0,9.0,8.85,0.0
2016,4,8,6,15,27.5,28.0,0.85,13.0,31.5,28.25,14.09
2016,4,8,6,30,55.0,47.0,0.9,13.0,54.0,51.72,34.95
2016,4,8,6,45,83.0,68.5,0.95,13.0,85.0,81.33,59.53
2016,4,8,7,0,111.0,90.0,1.0,13.0,116.0,114.43,87.46
2016,4,8,7,15,129.0,112.5,0.95,13.0,149.5,148.98,117.04
2016,4,8,7,30,147.0,135.0,0.9,13.0,183.0,185.63,148.06
2016,4,8,7,45,160.5,156.0,0.9,13.5,217.0,220.95,177.27
2016,4,8,8,0,174.0,177.0,0.9,14.0,251.0,257.63,206.91
2016,4,8,8,15,263.0,188.0,0.85,14.0,315.5,327.09,262.4
2016,4,8,8,30,352.0,199.0,0.8,14.0,380.0,402.49,321.32
2016,4,8,8,45,322.0,226.5,0.8,14.0,404.0,430.48,341.77
2016,4,8,9,0,292.0,254.0,0.8,14.0,428.0,454.99,359.26
2016,4,8,9,15,273.5,278.5,0.8,14.0,450.5,481.13,377.68
2016,4,8,9,30,255.0,303.0,0.8,14.0,473.0,505.03,394.03
2016,4,8,9,45,238.5,324.0,0.8,14.5,490.0,518.83,402.17
2016,4,8,10,0,222.0,345.0,0.8,15.0,507.0,536.24,412.76
2016,4,8,10,15,273.5,350.0,0.85,15.0,558.0,599.26,458.82
2016,4,8,10,30,325.0,355.0,0.9,15.0,609.0,658.1,500.85
2016,4,8,10,45,348.5,361.0,0.95,15.0,640.5,694.37,526.03
2016,4,8,11,0,372.0,367.0,1.0,15.0,672.0,730.39,551.11
2016,4,8,11,15,365.5,375.5,1.0,15.0,680.0,740.38,556.89
2016,4,8,11,30,359.0,384.0,1.0,15.0,688.0,748.7,561.86
2016,4,8,11,45,313.0,401.5,1.05,15.0,668.0,726.94,545.75
2016,4,8,12,0,267.0,419.0,1.1,15.0,648.0,703.11,528.44
2016,4,8,12,15,228.0,425.0,1.1,14.5,620.5,664.02,501.43
2016,4,8,12,30,189.0,431.0,1.1,14.0,593.0,632.22,479.18
2016,4,8,12,45,233.0,419.5,1.15,14.0,618.0,661.07,501.9
2016,4,8,13,0,277.0,408.0,1.2,14.0,643.0,696.34,528.22
2016,4,8,13,15,286.5,397.5,1.2,14.0,636.5,689.92,524.05
2016,4,8,13,30,296.0,387.0,1.2,14.0,630.0,682.01,519.35
2016,4,8,13,45,268.0,381.0,1.2,14.5,596.0,643.56,491.14
2016,4,8,14,0,240.0,375.0,1.2,15.0,562.0,598.28,458.33
2016,4,8,14,15,252.5,357.0,1.2,14.5,547.5,589.41,454.17
2016,4,8,14,30,265.0,339.0,1.2,14.0,533.0,571.89,443.48
2016,4,8,14,45,271.5,319.0,1.25,14.0,509.0,545.94,425.96
2016,4,8,15,0,278.0,299.0,1.3,14.0,485.0,518.72,407.26
2016,4,8,15,15,159.5,270.5,1.3,14.0,375.5,388.55,307.76
2016,4,8,15,30,41.0,242.0,1.3,14.0,266.0,269.11,213.72
2016,4,8,15,45,102.5,233.5,1.3,14.0,288.0,296.09,237.28
2016,4,8,16,0,164.0,225.0,1.3,14.0,310.0,320.62,257.47
2016,4,8,16,15,83.0,183.0,1.25,14.0,226.0,224.24,180.12
2016,4,8,16,30,2.0,141.0,1.2,14.0,142.0,138.23,110.24
2016,4,8,16,45,1.0,122.0,1.2,14.0,122.5,119.0,94.86
2016,4,8,17,0,0.0,103.0,1.2,14.0,103.0,99.94,79.18
2016,4,8,17,15,0.0,83.5,1.15,13.5,83.5,80.87,63.34
2016,4,8,17,30,0.0,64.0,1.1,13.0,64.0,61.88,47.23
2016,4,8,17,45,0.0,46.5,1.05,13.0,46.5,44.91,32.5
2016,4,8,18,0,0.0,29.0,1.0,13.0,29.0,28.0,17.72
2016,4,8,18,15,0.0,16.5,0.95,13.0,16.5,15.92,6.35
2016,4,8,18,30,0.0,4.0,0.9,13.0,4.0,3.93,0.0
2016,4,8,18,45,0.0,2.0,0.85,13.0,2.0,1.97,0.0
2016,4,8,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,1.35,13.0,2.0,1.97,0.0
2016,4,9,6,0,0.0,4.0,1.4,13.0,4.0,3.93,0.0
2016,4,9,6,15,0.0,15.0,1.35,13.0,15.0,14.47,5.23
2016,4,9,6,30,0.0,26.0,1.3,13.0,26.0,25.1,15.31
2016,4,9,6,45,0.0,41.0,1.3,13.0,41.0,39.6,28.04
2016,4,9,7,0,0.0,56.0,1.3,13.0,56.0,54.12,40.7
2016,4,9,7,15,0.0,72.5,1.25,13.0,72.5,70.14,54.46
2016,4,9,7,30,0.0,89.0,1.2,13.0,89.0,86.22,68.04
2016,4,9,7,45,0.0,55.0,1.2,13.0,55.0,53.14,39.88
2016,4,9,8,0,0.0,21.0,1.2,13.0,21.0,20.27,11.75
2016,4,9,8,15,0.0,44.5,1.2,13.0,44.5,42.99,31.08
2016,4,9,8,30,0.0,68.0,1.2,13.0,68.0,65.75,50.15
2016,4,9,8,45,0.0,58.5,1.2,13.0,58.5,56.56,42.24
2016,4,9,9,0,0.0,49.0,1.2,13.0,49.0,47.37,34.41
2016,4,9,9,15,0.0,56.5,1.2,13.0,56.5,54.64,40.4
2016,4,9,9,30,0.0,64.0,1.2,13.0,64.0,61.92,46.35
2016,4,9,9,45,5.5,149.0,1.2,13.0,153.5,149.32,118.12
2016,4,9,10,0,11.0,234.0,1.2,13.0,243.0,238.52,188.91
2016,4,9,10,15,5.5,162.0,1.15,13.0,166.5,162.56,127.77
2016,4,9,10,30,0.0,90.0,1.1,13.0,90.0,87.18,66.57
2016,4,9,10,45,0.0,93.0,1.1,13.0,93.0,90.13,69.04
2016,4,9,11,0,0.0,96.0,1.1,13.0,96.0,93.09,71.37
2016,4,9,11,15,0.0,76.0,1.1,13.0,76.0,73.64,55.39
2016,4,9,11,30,0.0,56.0,1.1,13.0,56.0,54.25,39.44
2016,4,9,11,45,0.0,56.5,1.1,13.5,56.5,54.74,39.76
2016,4,9,12,0,0.0,57.0,1.1,14.0,57.0,55.23,40.07
2016,4,9,12,15,0.0,81.0,1.1,14.0,81.0,78.51,59.12
2016,4,9,12,30,0.0,105.0,1.1,14.0,105.0,101.97,78.14
2016,4,9,12,45,0.0,65.0,1.15,14.0,65.0,62.98,46.38
2016,4,9,13,0,0.0,25.0,1.2,14.0,25.0,24.21,14.48
2016,4,9,13,15,2.0,102.0,1.2,14.0,104.0,100.86,77.58
2016,4,9,13,30,4.0,179.0,1.2,14.0,183.0,178.5,139.89
2016,4,9,13,45,2.0,143.5,1.2,14.0,145.5,141.49,110.16
2016,4,9,14,0,0.0,108.0,1.2,14.0,108.0,104.78,80.68
2016,4,9,14,15,0.0,84.5,1.2,14.0,84.5,81.83,62.15
2016,4,9,14,30,0.0,61.0,1.2,14.0,61.0,59.04,43.53
2016,4,9,14,45,0.0,58.0,1.2,14.0,58.0,56.12,41.23
2016,4,9,15,0,0.0,55.0,1.2,14.0,55.0,53.2,38.91
2016,4,9,15,15,0.0,104.0,1.2,14.0,104.0,100.77,78.39
2016,4,9,15,30,0.0,153.0,1.2,14.0,153.0,148.98,117.92
2016,4,9,15,45,0.0,96.5,1.2,14.0,96.5,93.43,72.59
2016,4,9,16,0,0.0,40.0,1.2,14.0,40.0,38.65,27.1
2016,4,9,16,15,0.0,86.0,1.15,13.5,86.0,83.2,64.87
2016,4,9,16,30,0.0,132.0,1.1,13.0,132.0,128.38,102.85
2016,4,9,16,45,0.0,114.0,1.1,13.0,114.0,110.69,88.28
2016,4,9,17,0,0.0,96.0,1.1,13.0,96.0,93.06,73.71
2016,4,9,17,15,0.0,78.5,1.05,13.0,78.5,75.98,59.34
2016,4,9,17,30,0.0,61.0,1.0,13.0,61.0,58.96,44.78
2016,4,9,17,45,0.0,45.0,0.95,13.0,45.0,43.47,31.32
2016,4,9,18,0,0.0,29.0,0.9,13.0,29.0,28.0,17.77
2016,4,9,18,15,0.0,17.0,0.85,13.0,17.0,16.4,6.92
2016,4,9,18,30,0.0,5.0,0.8,13.0,5.0,4.82,0.0
2016,4,9,18,45,0.0,2.5,0.8,13.0,2.5,2.46,0.0
2016,4,9,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,4.0,1.7,12.0,4.0,3.85,0.0
2016,4,10,6,30,0.0,7.0,1.7,12.0,7.0,6.74,0.02
2016,4,10,6,45,0.0,10.5,1.75,12.0,10.5,10.12,3.02
2016,4,10,7,0,0.0,14.0,1.8,12.0,14.0,13.5,6.01
2016,4,10,7,15,0.0,18.5,1.8,12.0,18.5,17.84,9.8
2016,4,10,7,30,0.0,23.0,1.8,12.0,23.0,22.19,13.56
2016,4,10,7,45,0.0,18.5,1.8,12.5,18.5,17.85,9.75
2016,4,10,8,0,0.0,14.0,1.8,13.0,14.0,13.51,5.95
2016,4,10,8,15,0.0,16.5,1.8,13.0,16.5,15.93,7.99
2016,4,10,8,30,0.0,19.0,1.8,13.0,19.0,18.35,10.01
2016,4,10,8,45,0.0,61.5,1.8,13.0,61.5,59.46,44.71
2016,4,10,9,0,0.0,104.0,1.8,13.0,104.0,100.76,78.93
2016,4,10,9,15,0.0,115.0,1.85,13.0,115.0,111.55,87.53
2016,4,10,9,30,0.0,126.0,1.9,13.0,126.0,122.35,96.16
2016,4,10,9,45,0.0,98.0,1.95,13.0,98.0,94.93,73.44
2016,4,10,10,0,0.0,70.0,2.0,13.0,70.0,67.76,50.92
2016,4,10,10,15,0.0,83.0,2.05,13.0,83.0,80.38,61.27
2016,4,10,10,30,0.0,96.0,2.1,13.0,96.0,93.04,71.57
2016,4,10,10,45,4.0,156.0,2.15,13.5,160.0,155.62,122.29
2016,4,10,11,0,8.0,216.0,2.2,14.0,224.0,218.96,172.41
2016,4,10,11,15,15.0,266.0,2.25,14.0,279.5,275.77,216.92
2016,4,10,11,30,22.0,316.0,2.3,14.0,335.0,333.12,261.19
2016,4,10,11,45,71.5,373.0,2.4,14.0,435.0,448.24,350.32
2016,4,10,12,0,121.0,430.0,2.5,14.0,535.0,565.21,438.0
2016,4,10,12,15,126.0,431.0,2.55,13.5,540.5,571.42,442.93
2016,4,10,12,30,131.0,432.0,2.6,13.0,546.0,577.02,448.2
2016,4,10,12,45,182.5,426.0,2.7,13.0,583.0,619.38,481.64
2016,4,10,13,0,234.0,420.0,2.8,13.0,620.0,660.14,513.43
2016,4,10,13,15,348.0,372.5,2.8,13.0,663.5,721.6,562.05
2016,4,10,13,30,462.0,325.0,2.8,13.0,707.0,777.42,605.73
2016,4,10,13,45,356.0,350.5,2.85,13.0,640.0,691.02,540.55
2016,4,10,14,0,250.0,376.0,2.9,13.0,573.0,615.12,482.65
2016,4,10,14,15,245.5,361.0,2.85,13.0,548.0,587.64,463.11
2016,4,10,14,30,241.0,346.0,2.8,13.0,523.0,553.35,438.12
2016,4,10,14,45,286.0,318.0,2.8,13.0,518.5,556.33,442.46
2016,4,10,15,0,331.0,290.0,2.8,13.0,514.0,549.01,438.73
2016,4,10,15,15,511.5,215.0,2.8,13.0,535.5,589.63,474.29
2016,4,10,15,30,692.0,140.0,2.8,13.0,557.0,610.82,493.68
2016,4,10,15,45,565.0,161.5,2.8,13.0,484.0,521.51,422.73
2016,4,10,16,0,438.0,183.0,2.8,13.0,411.0,440.63,357.82
2016,4,10,16,15,410.0,171.5,2.75,12.5,368.5,390.93,318.27
2016,4,10,16,30,382.0,160.0,2.7,12.0,326.0,343.35,279.32
2016,4,10,16,45,356.5,143.0,2.7,12.0,282.0,291.13,235.35
2016,4,10,17,0,331.0,126.0,2.7,12.0,238.0,244.27,194.92
2016,4,10,17,15,292.0,108.5,2.65,12.0,195.0,195.45,152.57
2016,4,10,17,30,253.0,91.0,2.6,12.0,152.0,150.93,113.77
2016,4,10,17,45,198.0,72.5,2.55,12.0,113.0,107.0,76.69
2016,4,10,18,0,143.0,54.0,2.5,12.0,74.0,69.59,46.32
2016,4,10,18,15,71.5,34.0,2.45,12.0,44.0,36.63,20.57
2016,4,10,18,30,0.0,14.0,2.4,12.0,14.0,13.52,0.0
2016,4,10,18,45,0.0,7.0,2.35,12.0,7.0,6.88,0.0
2016,4,10,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,5,45,39.5,9.0,0.45,11.5,10.5,8.85,0.0
2016,4,11,6,0,79.0,18.0,0.4,12.0,21.0,15.98,0.0
2016,4,11,6,15,196.5,33.0,0.3,12.0,57.5,43.57,22.32
2016,4,11,6,30,314.0,48.0,0.2,12.0,94.0,85.67,52.41
2016,4,11,6,45,397.0,58.5,0.15,12.0,141.0,131.85,88.9
2016,4,11,7,0,480.0,69.0,0.1,12.0,188.0,186.94,134.74
2016,4,11,7,15,240.0,64.5,0.1,12.0,124.0,138.34,105.28
2016,4,11,7,30,0.0,60.0,0.1,12.0,60.0,57.98,44.04
2016,4,11,7,45,0.0,80.0,0.15,12.5,80.0,77.39,60.53
2016,4,11,8,0,0.0,100.0,0.2,13.0,100.0,96.9,76.44
2016,4,11,8,15,0.0,120.5,0.25,13.0,120.5,116.98,92.7
2016,4,11,8,30,0.0,141.0,0.3,13.0,141.0,137.13,108.81
2016,4,11,8,45,2.5,165.0,0.35,13.5,166.5,162.37,128.64
2016,4,11,9,0,5.0,189.0,0.4,14.0,192.0,187.93,148.39
2016,4,11,9,15,4.5,189.0,0.45,14.0,192.0,187.77,147.81
2016,4,11,9,30,4.0,189.0,0.5,14.0,192.0,187.57,147.36
2016,4,11,9,45,18.5,243.5,0.55,14.0,257.5,253.5,199.17
2016,4,11,10,0,33.0,298.0,0.6,14.0,323.0,326.99,255.12
2016,4,11,10,15,56.5,333.5,0.6,14.0,378.0,385.06,298.41
2016,4,11,10,30,80.0,369.0,0.6,14.0,433.0,444.58,341.97
2016,4,11,10,45,117.5,390.0,0.65,14.0,486.5,509.99,389.84
2016,4,11,11,0,155.0,411.0,0.7,14.0,540.0,569.72,432.85
2016,4,11,11,15,132.5,415.5,0.7,14.0,527.5,556.37,421.64
2016,4,11,11,30,110.0,420.0,0.7,14.0,515.0,533.67,404.7
2016,4,11,11,45,114.0,425.0,0.75,14.0,524.0,552.21,418.4
2016,4,11,12,0,118.0,430.0,0.8,14.0,533.0,562.2,425.7
2016,4,11,12,15,120.5,430.5,0.85,14.0,536.0,565.44,428.37
2016,4,11,12,30,123.0,431.0,0.9,14.0,539.0,568.09,430.75
2016,4,11,12,45,111.0,423.5,0.95,14.0,520.0,539.45,410.57
2016,4,11,13,0,99.0,416.0,1.0,14.0,501.0,518.86,396.19
2016,4,11,13,15,102.5,405.5,1.05,14.0,492.0,509.59,390.46
2016,4,11,13,30,106.0,395.0,1.1,14.0,483.0,499.83,384.25
2016,4,11,13,45,105.0,384.0,1.15,14.0,469.0,484.95,374.13
2016,4,11,14,0,104.0,373.0,1.2,14.0,455.0,469.76,363.77
2016,4,11,14,15,58.0,306.5,1.2,13.5,352.0,358.2,280.34
2016,4,11,14,30,12.0,240.0,1.2,13.0,249.0,245.27,193.19
2016,4,11,14,45,11.0,228.5,1.25,13.0,236.5,232.56,184.1
2016,4,11,15,0,10.0,217.0,1.3,13.0,224.0,219.92,174.54
2016,4,11,15,15,20.0,226.0,1.3,13.0,238.5,235.59,187.74
2016,4,11,15,30,30.0,235.0,1.3,13.0,253.0,254.35,203.22
2016,4,11,15,45,27.0,215.5,1.35,13.0,231.0,227.71,182.4
2016,4,11,16,0,24.0,196.0,1.4,13.0,209.0,205.28,164.9
2016,4,11,16,15,14.0,171.0,1.4,13.0,178.5,174.08,139.9
2016,4,11,16,30,4.0,146.0,1.4,13.0,148.0,143.98,115.56
2016,4,11,16,45,2.0,127.5,1.45,13.0,128.5,124.72,99.98
2016,4,11,17,0,0.0,109.0,1.5,13.0,109.0,105.73,84.36
2016,4,11,17,15,0.0,89.5,1.55,12.5,89.5,86.65,68.51
2016,4,11,17,30,0.0,70.0,1.6,12.0,70.0,67.65,52.38
2016,4,11,17,45,144.5,59.5,1.65,12.0,80.5,84.84,60.45
2016,4,11,18,0,289.0,49.0,1.7,12.0,91.0,83.07,51.32
2016,4,11,18,15,176.5,32.5,1.7,12.0,55.0,41.49,21.28
2016,4,11,18,30,64.0,16.0,1.7,12.0,19.0,14.14,0.0
2016,4,11,18,45,32.0,8.0,1.75,12.0,9.5,7.86,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,6.0,2.8,12.0,6.0,5.9,0.0
2016,4,12,6,0,0.0,12.0,2.9,12.0,12.0,11.58,0.0
2016,4,12,6,15,4.0,31.0,2.95,12.0,32.0,30.04,18.19
2016,4,12,6,30,8.0,50.0,3.0,12.0,52.0,49.07,35.27
2016,4,12,6,45,23.5,71.5,3.1,12.0,77.5,73.61,56.11
2016,4,12,7,0,39.0,93.0,3.2,12.0,103.0,100.06,78.65
2016,4,12,7,15,50.0,115.0,3.25,12.0,130.5,127.58,102.19
2016,4,12,7,30,61.0,137.0,3.3,12.0,158.0,156.44,126.66
2016,4,12,7,45,118.0,161.0,3.35,12.5,210.5,209.83,170.7
2016,4,12,8,0,175.0,185.0,3.4,13.0,263.0,267.72,218.17
2016,4,12,8,15,459.0,143.5,3.45,13.0,379.5,390.15,319.48
2016,4,12,8,30,743.0,102.0,3.5,13.0,496.0,536.05,438.17
2016,4,12,8,45,765.0,105.5,3.55,13.5,543.0,590.02,480.16
2016,4,12,9,0,787.0,109.0,3.6,14.0,590.0,644.21,521.58
2016,4,12,9,15,704.5,151.0,3.65,14.0,603.5,665.43,535.91
2016,4,12,9,30,622.0,193.0,3.7,14.0,617.0,676.49,542.14
2016,4,12,9,45,733.0,157.0,3.8,14.0,683.0,751.28,599.83
2016,4,12,10,0,844.0,121.0,3.9,14.0,749.0,829.05,655.66
2016,4,12,10,15,716.5,191.5,3.95,14.0,739.0,823.44,650.19
2016,4,12,10,30,589.0,262.0,4.0,14.0,729.0,802.57,631.6
2016,4,12,10,45,562.5,282.5,4.05,14.0,739.5,815.23,639.66
2016,4,12,11,0,536.0,303.0,4.1,14.0,750.0,824.58,645.07
2016,4,12,11,15,713.0,215.0,4.1,14.0,820.5,912.48,711.95
2016,4,12,11,30,890.0,127.0,4.1,14.0,891.0,990.25,765.59
2016,4,12,11,45,895.0,126.0,4.15,14.0,900.5,1002.58,773.53
2016,4,12,12,0,900.0,125.0,4.2,14.0,910.0,1011.51,779.75
2016,4,12,12,15,900.5,125.0,4.2,14.0,910.0,1013.64,781.09
2016,4,12,12,30,901.0,125.0,4.2,14.0,910.0,1012.25,780.18
2016,4,12,12,45,869.5,142.0,4.25,14.0,894.5,994.07,768.06
2016,4,12,13,0,838.0,159.0,4.3,14.0,879.0,979.04,758.44
2016,4,12,13,15,834.0,158.0,4.25,14.0,863.0,962.51,746.98
2016,4,12,13,30,830.0,157.0,4.2,14.0,847.0,942.9,733.64
2016,4,12,13,45,821.5,156.5,4.2,14.0,823.5,916.77,715.98
2016,4,12,14,0,813.0,156.0,4.2,14.0,800.0,887.99,696.47
2016,4,12,14,15,678.5,202.5,4.2,14.0,726.0,800.97,634.45
2016,4,12,14,30,544.0,249.0,4.2,14.0,652.0,713.71,567.65
2016,4,12,14,45,417.0,275.5,4.2,14.0,575.5,620.91,495.99
2016,4,12,15,0,290.0,302.0,4.2,14.0,499.0,530.98,425.21
2016,4,12,15,15,281.5,282.5,4.1,13.5,464.5,491.97,396.46
2016,4,12,15,30,273.0,263.0,4.0,13.0,430.0,452.97,367.06
2016,4,12,15,45,234.0,245.5,3.95,13.0,381.0,393.3,319.76
2016,4,12,16,0,195.0,228.0,3.9,13.0,332.0,341.3,277.98
2016,4,12,16,15,372.0,174.0,3.8,13.0,346.5,374.29,305.9
2016,4,12,16,30,549.0,120.0,3.7,13.0,361.0,383.2,311.71
2016,4,12,16,45,482.5,121.0,3.65,13.0,313.0,324.02,261.06
2016,4,12,17,0,416.0,122.0,3.6,13.0,265.0,273.12,217.02
2016,4,12,17,15,367.5,107.0,3.55,12.5,218.0,218.62,169.99
