Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,30,319.0,92.0,3.5,12.0,171.0,169.39,127.25
2016,4,12,17,45,243.5,75.5,3.45,12.0,127.0,118.57,84.69
2016,4,12,18,0,168.0,59.0,3.4,12.0,83.0,77.68,52.12
2016,4,12,18,15,84.0,38.0,3.3,12.0,50.0,41.02,24.11
2016,4,12,18,30,0.0,17.0,3.2,12.0,17.0,16.3,0.0
2016,4,12,18,45,0.0,8.5,3.15,12.0,8.5,8.36,0.0
2016,4,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,13,5,45,41.5,10.5,1.95,11.0,13.0,10.32,0.0
2016,4,13,6,0,83.0,21.0,2.0,11.0,26.0,19.3,0.0
2016,4,13,6,15,195.5,38.0,2.0,11.0,64.0,49.51,27.53
2016,4,13,6,30,308.0,55.0,2.0,11.0,102.0,93.63,59.75
2016,4,13,6,45,390.5,66.5,2.05,11.5,150.5,140.05,97.14
2016,4,13,7,0,473.0,78.0,2.1,12.0,199.0,197.06,145.44
2016,4,13,7,15,528.5,86.5,2.1,12.0,250.0,251.22,193.4
2016,4,13,7,30,584.0,95.0,2.1,12.0,301.0,311.24,246.04
2016,4,13,7,45,626.5,100.5,2.15,12.5,353.0,368.31,295.25
2016,4,13,8,0,669.0,106.0,2.2,13.0,405.0,429.07,346.13
2016,4,13,8,15,698.0,111.0,2.15,13.0,455.0,485.57,392.67
2016,4,13,8,30,727.0,116.0,2.1,13.0,505.0,543.67,439.04
2016,4,13,8,45,750.0,119.5,2.05,13.0,551.5,597.71,480.97
2016,4,13,9,0,773.0,123.0,2.0,13.0,598.0,651.19,521.3
2016,4,13,9,15,789.0,126.0,1.95,13.0,640.0,699.93,556.99
2016,4,13,9,30,805.0,129.0,1.9,13.0,682.0,747.77,589.81
2016,4,13,9,45,822.5,129.0,1.85,13.5,719.5,792.51,618.53
2016,4,13,10,0,840.0,129.0,1.8,14.0,757.0,835.88,645.73
2016,4,13,10,15,849.5,131.0,1.75,14.0,787.5,872.87,669.26
2016,4,13,10,30,859.0,133.0,1.7,14.0,818.0,907.5,690.97
2016,4,13,10,45,862.0,136.0,1.7,14.0,840.0,934.72,708.13
2016,4,13,11,0,865.0,139.0,1.7,14.0,862.0,953.67,719.8
2016,4,13,11,15,869.5,140.0,1.65,14.0,878.0,973.79,731.7
2016,4,13,11,30,874.0,141.0,1.6,14.0,894.0,990.76,741.48
2016,4,13,11,45,871.0,144.0,1.6,14.0,900.5,999.28,746.54
2016,4,13,12,0,868.0,147.0,1.6,14.0,907.0,1004.37,749.58
2016,4,13,12,15,868.5,147.0,1.6,14.0,907.0,1006.38,750.78
2016,4,13,12,30,869.0,147.0,1.6,14.0,907.0,1005.01,749.92
2016,4,13,12,45,865.0,147.5,1.6,14.0,898.5,1002.43,748.45
2016,4,13,13,0,861.0,148.0,1.6,14.0,890.0,990.41,740.91
2016,4,13,13,15,857.0,147.5,1.6,14.0,874.0,974.07,730.74
2016,4,13,13,30,853.0,147.0,1.6,14.0,858.0,954.56,718.59
2016,4,13,13,45,839.0,149.5,1.6,14.0,833.0,926.1,700.5
2016,4,13,14,0,825.0,152.0,1.6,14.0,808.0,895.16,680.78
2016,4,13,14,15,815.5,150.0,1.65,14.0,778.0,861.16,659.48
2016,4,13,14,30,806.0,148.0,1.7,14.0,748.0,824.92,636.4
2016,4,13,14,45,788.5,147.5,1.75,14.0,710.0,781.9,608.26
2016,4,13,15,0,771.0,147.0,1.8,14.0,672.0,739.32,580.05
2016,4,13,15,15,753.5,143.0,1.85,13.5,630.0,690.34,546.48
2016,4,13,15,30,736.0,139.0,1.9,13.0,588.0,640.72,511.23
2016,4,13,15,45,710.0,135.5,1.95,13.0,541.0,586.0,470.03
2016,4,13,16,0,684.0,132.0,2.0,13.0,494.0,532.01,428.22
2016,4,13,16,15,541.5,142.5,2.05,12.5,411.5,430.72,348.59
2016,4,13,16,30,399.0,153.0,2.1,12.0,329.0,345.05,279.74
2016,4,13,16,45,455.0,131.5,2.2,12.0,308.5,323.6,260.52
2016,4,13,17,0,511.0,110.0,2.3,12.0,288.0,295.46,233.77
2016,4,13,17,15,451.5,99.0,2.25,12.0,237.0,236.27,182.27
2016,4,13,17,30,392.0,88.0,2.2,12.0,186.0,183.47,136.24
2016,4,13,17,45,298.0,74.0,2.2,12.0,138.5,128.05,90.33
2016,4,13,18,0,204.0,60.0,2.2,12.0,91.0,83.3,55.27
2016,4,13,18,15,102.0,39.5,2.15,12.0,55.0,43.68,25.84
2016,4,13,18,30,0.0,19.0,2.1,12.0,19.0,18.08,0.0
2016,4,13,18,45,0.0,9.5,2.1,12.0,9.5,9.34,0.0
2016,4,13,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,14,5,45,30.5,12.0,2.0,11.0,14.0,11.8,0.0
2016,4,14,6,0,61.0,24.0,2.0,11.0,28.0,21.84,2.53
2016,4,14,6,15,168.5,42.5,2.05,11.0,66.5,52.51,31.07
2016,4,14,6,30,276.0,61.0,2.1,11.0,105.0,96.06,63.28
2016,4,14,6,45,335.5,77.0,2.2,11.5,150.5,140.85,100.26
2016,4,14,7,0,395.0,93.0,2.3,12.0,196.0,192.54,144.52
2016,4,14,7,15,502.0,86.0,2.35,12.0,246.5,244.09,188.62
2016,4,14,7,30,609.0,79.0,2.4,12.0,297.0,305.88,242.07
2016,4,14,7,45,493.0,120.5,2.45,12.5,314.5,332.28,267.8
2016,4,14,8,0,377.0,162.0,2.5,13.0,332.0,346.82,281.32
2016,4,14,8,15,394.0,179.5,2.55,13.0,375.0,394.53,320.62
2016,4,14,8,30,411.0,197.0,2.6,13.0,418.0,443.29,359.73
2016,4,14,8,45,561.5,175.0,2.65,13.0,506.0,536.26,434.35
2016,4,14,9,0,712.0,153.0,2.7,13.0,594.0,644.07,518.45
2016,4,14,9,15,395.5,232.0,2.7,13.0,480.0,528.45,424.55
2016,4,14,9,30,79.0,311.0,2.7,13.0,366.0,372.12,296.19
2016,4,14,9,45,166.5,331.5,2.75,13.0,454.5,471.55,375.55
2016,4,14,10,0,254.0,352.0,2.8,13.0,543.0,577.67,456.92
2016,4,14,10,15,529.5,259.0,2.85,13.0,677.5,732.9,578.92
2016,4,14,10,30,805.0,166.0,2.9,13.0,812.0,895.58,697.87
2016,4,14,10,45,790.0,181.0,2.95,13.5,829.5,917.4,709.93
2016,4,14,11,0,775.0,196.0,3.0,14.0,847.0,939.59,723.52
2016,4,14,11,15,644.0,263.5,3.05,14.0,810.5,899.07,693.74
2016,4,14,11,30,513.0,331.0,3.1,14.0,774.0,850.59,655.73
2016,4,14,11,45,508.5,337.0,3.2,14.0,779.5,857.76,661.35
2016,4,14,12,0,504.0,343.0,3.3,14.0,785.0,862.71,665.0
2016,4,14,12,15,640.5,275.0,3.35,14.0,837.0,928.05,715.69
2016,4,14,12,30,777.0,207.0,3.4,14.0,889.0,989.29,759.3
2016,4,14,12,45,808.0,186.0,3.5,14.0,889.0,988.27,759.0
2016,4,14,13,0,839.0,165.0,3.6,14.0,889.0,988.03,759.91
2016,4,14,13,15,834.5,163.5,3.65,14.0,873.0,970.41,748.51
2016,4,14,13,30,830.0,162.0,3.7,14.0,857.0,949.71,735.15
2016,4,14,13,45,706.0,214.0,3.75,14.0,793.5,876.63,684.68
2016,4,14,14,0,582.0,266.0,3.8,14.0,730.0,800.24,628.29
2016,4,14,14,15,691.0,209.0,3.8,13.5,739.5,819.38,647.71
2016,4,14,14,30,800.0,152.0,3.8,13.0,749.0,824.79,653.87
2016,4,14,14,45,554.5,226.0,3.85,13.0,630.5,678.81,543.32
2016,4,14,15,0,309.0,300.0,3.9,13.0,512.0,543.24,435.58
2016,4,14,15,15,533.0,215.0,3.9,13.0,553.0,606.19,490.22
2016,4,14,15,30,757.0,130.0,3.9,13.0,594.0,645.92,524.53
2016,4,14,15,45,738.5,124.5,3.9,13.0,548.0,592.86,482.62
2016,4,14,16,0,720.0,119.0,3.9,13.0,502.0,539.8,440.18
2016,4,14,16,15,360.0,87.5,3.85,13.0,279.0,282.32,232.18
2016,4,14,16,30,0.0,56.0,3.8,13.0,56.0,54.12,40.42
2016,4,14,16,45,0.0,48.5,3.8,13.0,48.5,46.85,34.49
2016,4,14,17,0,0.0,41.0,3.8,13.0,41.0,39.59,28.37
2016,4,14,17,15,228.5,60.0,3.7,12.5,118.0,130.49,100.39
2016,4,14,17,30,457.0,79.0,3.6,12.0,195.0,190.87,140.92
2016,4,14,17,45,372.0,67.5,3.5,12.0,147.0,135.76,93.98
2016,4,14,18,0,287.0,56.0,3.4,12.0,99.0,90.45,57.73
2016,4,14,18,15,143.5,40.0,3.35,11.5,61.5,47.09,27.38
2016,4,14,18,30,0.0,24.0,3.3,11.0,24.0,22.32,0.0
2016,4,14,18,45,0.0,12.0,3.3,11.0,12.0,11.8,0.0
2016,4,14,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,15,5,45,84.5,12.0,3.1,9.5,17.0,11.8,0.0
2016,4,15,6,0,169.0,24.0,3.1,10.0,34.0,23.4,4.79
2016,4,15,6,15,291.5,37.0,3.0,10.0,76.0,57.92,31.17
2016,4,15,6,30,414.0,50.0,2.9,10.0,118.0,105.99,65.95
2016,4,15,6,45,491.0,59.5,2.85,10.0,168.5,156.11,107.69
2016,4,15,7,0,568.0,69.0,2.8,10.0,219.0,215.08,159.29
2016,4,15,7,15,620.0,76.0,2.7,10.5,272.5,272.3,210.68
2016,4,15,7,30,672.0,83.0,2.6,11.0,326.0,334.83,265.88
2016,4,15,7,45,710.0,87.5,2.55,11.5,379.5,393.86,317.25
2016,4,15,8,0,748.0,92.0,2.5,12.0,433.0,455.94,369.46
2016,4,15,8,15,774.0,96.0,2.4,12.0,484.0,513.73,417.21
2016,4,15,8,30,800.0,100.0,2.3,12.0,535.0,572.64,464.24
2016,4,15,8,45,824.0,101.5,2.25,12.5,583.0,628.46,506.76
2016,4,15,9,0,848.0,103.0,2.2,13.0,631.0,684.52,548.03
2016,4,15,9,15,862.5,105.5,2.1,13.0,673.5,734.7,583.04
2016,4,15,9,30,877.0,108.0,2.0,13.0,716.0,780.9,613.8
2016,4,15,9,45,893.5,107.0,1.95,13.5,754.5,825.97,642.46
2016,4,15,10,0,910.0,106.0,1.9,14.0,793.0,869.41,669.41
2016,4,15,10,15,917.5,107.5,1.95,14.0,823.0,905.82,693.44
2016,4,15,10,30,925.0,109.0,2.0,14.0,853.0,939.55,715.62
2016,4,15,10,45,930.5,110.0,2.05,14.5,876.0,968.07,732.89
2016,4,15,11,0,936.0,111.0,2.1,15.0,899.0,993.47,748.06
2016,4,15,11,15,939.0,111.5,2.2,15.0,914.5,1012.71,761.18
2016,4,15,11,30,942.0,112.0,2.3,15.0,930.0,1028.51,772.17
2016,4,15,11,45,943.5,112.0,2.45,15.0,937.5,1038.79,780.22
2016,4,15,12,0,945.0,112.0,2.6,15.0,945.0,1045.45,786.01
2016,4,15,12,15,944.5,112.0,2.7,15.0,944.0,1046.49,787.64
2016,4,15,12,30,944.0,112.0,2.8,15.0,943.0,1043.87,786.99
2016,4,15,12,45,941.5,111.5,2.9,15.0,934.0,1035.12,782.36
2016,4,15,13,0,939.0,111.0,3.0,15.0,925.0,1022.79,775.43
2016,4,15,13,15,934.5,110.5,3.05,15.0,908.0,1005.04,764.46
2016,4,15,13,30,930.0,110.0,3.1,15.0,891.0,983.92,751.27
2016,4,15,13,45,922.0,110.0,3.15,15.0,866.0,956.89,734.04
2016,4,15,14,0,914.0,110.0,3.2,15.0,841.0,926.91,714.74
2016,4,15,14,15,905.0,108.5,3.25,15.0,809.5,891.73,691.69
2016,4,15,14,30,896.0,107.0,3.3,15.0,778.0,854.03,666.69
2016,4,15,14,45,881.5,106.5,3.35,15.0,739.5,810.72,637.42
2016,4,15,15,0,867.0,106.0,3.4,15.0,701.0,765.73,606.58
2016,4,15,15,15,851.5,103.5,3.45,15.0,658.0,718.84,573.94
2016,4,15,15,30,836.0,101.0,3.5,15.0,615.0,668.23,536.99
2016,4,15,15,45,814.0,98.5,3.55,15.0,567.0,612.8,494.38
2016,4,15,16,0,792.0,96.0,3.6,15.0,519.0,557.49,450.69
2016,4,15,16,15,764.5,92.0,3.65,14.5,468.0,498.2,403.39
2016,4,15,16,30,737.0,88.0,3.7,14.0,417.0,440.17,355.49
2016,4,15,16,45,699.5,83.0,3.75,14.0,364.5,378.57,302.65
2016,4,15,17,0,662.0,78.0,3.8,14.0,312.0,320.04,251.03
2016,4,15,17,15,609.5,71.5,3.75,13.5,259.5,258.84,196.97
2016,4,15,17,30,557.0,65.0,3.7,13.0,207.0,203.06,147.13
2016,4,15,17,45,478.5,55.5,3.7,13.0,157.5,145.15,97.23
2016,4,15,18,0,400.0,46.0,3.7,13.0,108.0,96.29,57.54
2016,4,15,18,15,277.0,33.0,3.65,12.5,68.0,50.12,25.26
2016,4,15,18,30,154.0,20.0,3.6,12.0,28.0,17.91,0.0
2016,4,15,18,45,77.0,10.0,3.55,12.0,14.0,9.83,0.0
2016,4,15,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,16,5,45,95.0,12.0,0.75,12.5,18.5,11.8,0.0
2016,4,16,6,0,190.0,24.0,0.7,13.0,37.0,24.56,6.62
2016,4,16,6,15,303.0,37.5,0.7,13.5,79.0,60.22,32.21
2016,4,16,6,30,416.0,51.0,0.7,14.0,121.0,108.5,66.9
2016,4,16,6,45,485.5,60.5,0.7,14.5,170.5,157.46,106.88
2016,4,16,7,0,555.0,70.0,0.7,15.0,220.0,214.38,155.16
2016,4,16,7,15,605.5,77.0,0.65,15.0,272.5,270.48,203.92
2016,4,16,7,30,656.0,84.0,0.6,15.0,325.0,331.74,256.06
2016,4,16,7,45,689.0,90.5,0.55,15.0,377.0,389.85,304.56
2016,4,16,8,0,722.0,97.0,0.5,15.0,429.0,450.52,353.31
2016,4,16,8,15,748.5,101.5,0.5,15.0,479.0,507.9,398.28
2016,4,16,8,30,775.0,106.0,0.5,15.0,529.0,566.16,442.4
2016,4,16,8,45,793.0,110.0,0.55,15.5,575.5,619.62,481.32
2016,4,16,9,0,811.0,114.0,0.6,16.0,622.0,672.83,518.91
2016,4,16,9,15,826.0,116.5,0.6,16.0,663.5,721.79,552.12
2016,4,16,9,30,841.0,119.0,0.6,16.0,705.0,769.68,582.99
2016,4,16,9,45,861.0,116.5,0.65,16.5,744.0,814.93,611.32
2016,4,16,10,0,881.0,114.0,0.7,17.0,783.0,855.36,636.09
2016,4,16,10,15,889.0,115.5,0.7,17.0,812.5,891.24,657.99
2016,4,16,10,30,897.0,117.0,0.7,17.0,842.0,924.57,678.1
2016,4,16,10,45,908.0,114.5,0.75,17.5,866.0,953.72,695.19
2016,4,16,11,0,919.0,112.0,0.8,18.0,890.0,980.07,710.49
2016,4,16,11,15,922.5,113.0,0.85,18.0,905.5,999.96,723.11
2016,4,16,11,30,926.0,114.0,0.9,18.0,921.0,1016.48,733.79
2016,4,16,11,45,927.0,114.5,1.0,18.0,928.0,1026.58,741.64
2016,4,16,12,0,928.0,115.0,1.1,18.0,935.0,1033.13,747.44
2016,4,16,12,15,927.5,114.5,1.15,18.0,934.0,1033.56,748.54
2016,4,16,12,30,927.0,114.0,1.2,18.0,933.0,1030.4,747.57
2016,4,16,12,45,925.5,113.5,1.3,18.0,924.5,1022.68,744.77
2016,4,16,13,0,924.0,113.0,1.4,18.0,916.0,1011.42,739.75
2016,4,16,13,15,920.0,112.5,1.45,18.0,899.5,994.31,730.19
2016,4,16,13,30,916.0,112.0,1.5,18.0,883.0,973.87,718.55
2016,4,16,13,45,908.0,112.0,1.55,18.0,858.5,947.1,702.75
2016,4,16,14,0,900.0,112.0,1.6,18.0,834.0,917.44,685.0
2016,4,16,14,15,891.5,110.5,1.6,17.5,803.5,883.05,664.58
2016,4,16,14,30,883.0,109.0,1.6,17.0,773.0,846.17,642.27
2016,4,16,14,45,862.5,111.5,1.65,17.0,734.0,801.67,613.78
2016,4,16,15,0,842.0,114.0,1.7,17.0,695.0,758.75,585.99
2016,4,16,15,15,638.5,172.0,1.65,17.0,597.0,640.2,499.57
2016,4,16,15,30,435.0,230.0,1.6,17.0,499.0,532.05,417.07
2016,4,16,15,45,375.0,223.5,1.6,17.0,442.5,462.61,365.19
2016,4,16,16,0,315.0,217.0,1.6,17.0,386.0,402.47,318.94
2016,4,16,16,15,257.0,202.0,1.55,16.5,331.0,340.01,270.61
2016,4,16,16,30,199.0,187.0,1.5,16.0,276.0,280.51,223.79
2016,4,16,16,45,175.0,168.5,1.45,16.0,240.0,240.54,191.47
2016,4,16,17,0,151.0,150.0,1.4,16.0,204.0,203.01,160.63
2016,4,16,17,15,136.5,127.0,1.3,16.0,169.5,166.54,130.12
2016,4,16,17,30,122.0,104.0,1.2,16.0,135.0,131.75,100.68
2016,4,16,17,45,97.0,81.5,1.1,16.0,103.0,97.26,71.82
2016,4,16,18,0,72.0,59.0,1.0,16.0,71.0,65.89,45.93
2016,4,16,18,15,36.0,39.0,1.0,15.5,45.0,39.57,24.9
2016,4,16,18,30,0.0,19.0,1.0,15.0,19.0,18.27,1.86
2016,4,16,18,45,0.0,9.5,1.0,15.0,9.5,9.34,0.0
2016,4,16,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,5,45,94.5,12.5,0.65,14.0,19.5,12.29,0.0
2016,4,17,6,0,189.0,25.0,0.7,14.0,39.0,26.17,8.6
2016,4,17,6,15,296.5,39.0,0.75,14.0,81.0,62.06,33.87
2016,4,17,6,30,404.0,53.0,0.8,14.0,123.0,109.99,68.77
2016,4,17,6,45,479.0,62.0,0.9,14.5,172.5,159.05,108.78
2016,4,17,7,0,554.0,71.0,1.0,15.0,222.0,216.69,157.68
2016,4,17,7,15,603.5,78.0,1.0,15.0,274.5,272.52,206.56
2016,4,17,7,30,653.0,85.0,1.0,15.0,327.0,333.38,258.89
2016,4,17,7,45,689.5,90.0,1.0,15.0,379.0,391.33,307.93
2016,4,17,8,0,726.0,95.0,1.0,15.0,431.0,452.19,357.78
2016,4,17,8,15,752.5,99.0,1.0,15.0,481.5,509.12,403.12
2016,4,17,8,30,779.0,103.0,1.0,15.0,532.0,567.23,447.89
2016,4,17,8,45,798.0,106.5,1.05,15.5,578.5,620.95,487.58
2016,4,17,9,0,817.0,110.0,1.1,16.0,625.0,674.49,525.97
2016,4,17,9,15,832.5,113.0,1.15,16.0,667.5,724.53,560.89
2016,4,17,9,30,848.0,116.0,1.2,16.0,710.0,773.51,593.82
2016,4,17,9,45,863.5,116.0,1.25,16.5,747.5,814.79,619.91
2016,4,17,10,0,879.0,116.0,1.3,17.0,785.0,857.35,646.63
2016,4,17,10,15,887.0,117.5,1.3,17.0,815.0,893.11,669.02
2016,4,17,10,30,895.0,119.0,1.3,17.0,845.0,926.32,689.63
2016,4,17,10,45,901.0,120.0,1.35,17.5,868.5,954.45,706.28
2016,4,17,11,0,907.0,121.0,1.4,18.0,892.0,979.58,720.99
2016,4,17,11,15,911.0,121.5,1.45,18.0,907.0,999.16,733.52
2016,4,17,11,30,915.0,122.0,1.5,18.0,922.0,1015.43,744.08
2016,4,17,11,45,917.0,122.5,1.55,18.5,930.0,1026.35,749.93
2016,4,17,12,0,919.0,123.0,1.6,19.0,938.0,1033.76,753.71
2016,4,17,12,15,918.5,123.0,1.55,19.0,937.0,1034.65,753.34
2016,4,17,12,30,918.0,123.0,1.5,19.0,936.0,1031.98,750.9
2016,4,17,12,45,916.5,122.0,1.5,19.0,927.5,1023.75,745.9
2016,4,17,13,0,915.0,121.0,1.5,19.0,919.0,1012.02,738.86
2016,4,17,13,15,911.0,120.0,1.4,19.0,902.5,994.47,726.63
2016,4,17,13,30,907.0,119.0,1.3,19.0,886.0,973.63,712.45
2016,4,17,13,45,902.0,117.5,1.25,19.0,862.0,948.18,696.2
2016,4,17,14,0,897.0,116.0,1.2,19.0,838.0,919.72,678.08
2016,4,17,14,15,888.5,114.0,1.1,19.0,807.0,884.88,655.01
2016,4,17,14,30,880.0,112.0,1.0,19.0,776.0,847.55,630.31
2016,4,17,14,45,869.5,109.5,0.95,19.0,739.0,805.83,603.35
2016,4,17,15,0,859.0,107.0,0.9,19.0,702.0,762.19,574.89
2016,4,17,15,15,844.5,104.5,0.8,19.0,659.0,716.3,543.95
2016,4,17,15,30,830.0,102.0,0.7,19.0,616.0,666.65,509.18
2016,4,17,15,45,811.0,98.5,0.65,19.0,569.0,612.3,469.98
2016,4,17,16,0,792.0,95.0,0.6,19.0,522.0,557.83,429.64
2016,4,17,16,15,766.0,91.0,0.55,18.5,471.5,499.33,385.86
2016,4,17,16,30,740.0,87.0,0.5,18.0,421.0,442.0,341.43
2016,4,17,16,45,705.0,82.0,0.45,18.0,369.0,381.16,292.24
2016,4,17,17,0,670.0,77.0,0.4,18.0,317.0,323.22,243.89
2016,4,17,17,15,621.0,70.0,0.45,17.5,265.0,262.09,192.93
2016,4,17,17,30,572.0,63.0,0.5,17.0,213.0,205.97,145.05
2016,4,17,17,45,498.5,54.5,0.55,17.0,163.5,149.01,97.45
2016,4,17,18,0,425.0,46.0,0.6,17.0,114.0,100.47,58.83
2016,4,17,18,15,311.5,33.0,0.65,16.5,73.0,53.23,26.17
2016,4,17,18,30,198.0,20.0,0.7,16.0,32.0,18.99,2.34
2016,4,17,18,45,99.0,10.0,0.8,16.0,16.0,9.83,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,5,45,113.0,13.5,0.6,15.0,22.0,13.27,0.0
2016,4,18,6,0,226.0,27.0,0.6,15.0,44.0,30.2,11.4
2016,4,18,6,15,336.0,39.5,0.55,15.0,87.5,66.88,36.11
2016,4,18,6,30,446.0,52.0,0.5,15.0,131.0,116.33,71.96
2016,4,18,6,45,512.0,61.5,0.5,15.5,181.5,166.69,113.28
2016,4,18,7,0,578.0,71.0,0.5,16.0,232.0,224.55,162.25
2016,4,18,7,15,626.5,78.0,0.5,16.0,285.0,281.52,211.5
2016,4,18,7,30,675.0,85.0,0.5,16.0,338.0,343.38,263.83
2016,4,18,7,45,705.5,91.5,0.5,16.5,390.0,401.51,311.56
2016,4,18,8,0,736.0,98.0,0.5,17.0,442.0,461.9,359.24
2016,4,18,8,15,762.0,102.5,0.5,17.0,492.5,519.74,404.0
2016,4,18,8,30,788.0,107.0,0.5,17.0,543.0,578.4,447.87
2016,4,18,8,45,806.5,110.5,0.55,17.5,590.0,632.21,486.56
2016,4,18,9,0,825.0,114.0,0.6,18.0,637.0,685.79,523.93
2016,4,18,9,15,840.0,116.5,0.6,18.0,679.0,735.26,556.8
2016,4,18,9,30,855.0,119.0,0.6,18.0,721.0,783.61,587.58
2016,4,18,9,45,869.5,119.5,0.65,18.0,758.5,828.06,616.16
2016,4,18,10,0,884.0,120.0,0.7,18.0,796.0,867.19,641.03
2016,4,18,10,15,892.0,121.5,0.7,18.0,826.0,903.05,662.75
2016,4,18,10,30,900.0,123.0,0.7,18.0,856.0,936.34,682.68
2016,4,18,10,45,906.0,124.0,0.75,18.0,879.0,964.52,700.33
2016,4,18,11,0,912.0,125.0,0.8,18.0,902.0,989.7,716.17
2016,4,18,11,15,915.0,125.5,0.8,18.0,917.0,1008.35,726.92
2016,4,18,11,30,918.0,126.0,0.8,18.0,932.0,1023.64,735.74
2016,4,18,11,45,917.5,127.5,0.85,18.0,938.5,1033.12,742.2
2016,4,18,12,0,917.0,129.0,0.9,18.0,945.0,1039.06,746.67
2016,4,18,12,15,916.5,129.5,0.85,18.0,944.5,1040.42,746.27
2016,4,18,12,30,916.0,130.0,0.8,18.0,944.0,1038.22,743.84
2016,4,18,12,45,906.0,134.0,0.8,18.0,933.0,1026.86,737.03
2016,4,18,13,0,896.0,138.0,0.8,18.0,922.0,1012.16,728.39
2016,4,18,13,15,724.5,222.0,0.8,18.0,848.5,933.41,679.32
2016,4,18,13,30,553.0,306.0,0.8,18.0,775.0,844.73,619.65
2016,4,18,13,45,523.0,303.5,0.85,18.0,737.5,802.07,593.44
2016,4,18,14,0,493.0,301.0,0.9,18.0,700.0,758.81,565.66
2016,4,18,14,15,483.5,291.5,0.9,17.5,670.5,725.75,545.26
2016,4,18,14,30,474.0,282.0,0.9,17.0,641.0,691.58,523.6
2016,4,18,14,45,547.0,240.0,0.9,17.0,635.0,688.56,524.51
2016,4,18,15,0,620.0,198.0,0.9,17.0,629.0,680.83,521.42
2016,4,18,15,15,610.0,185.5,0.9,17.0,588.0,634.43,489.02
2016,4,18,15,30,600.0,173.0,0.9,17.0,547.0,587.21,455.7
2016,4,18,15,45,532.5,179.0,0.95,17.0,492.0,520.16,406.5
2016,4,18,16,0,465.0,185.0,1.0,17.0,437.0,460.34,361.54
2016,4,18,16,15,408.5,176.0,1.0,16.5,382.0,396.73,313.3
2016,4,18,16,30,352.0,167.0,1.0,16.0,327.0,335.37,265.65
2016,4,18,16,45,499.0,119.5,1.05,16.0,316.5,331.82,261.02
2016,4,18,17,0,646.0,72.0,1.1,16.0,306.0,310.09,238.71
2016,4,18,17,15,553.0,77.5,1.15,15.5,255.5,249.42,187.58
2016,4,18,17,30,460.0,83.0,1.2,15.0,205.0,197.41,143.84
2016,4,18,17,45,391.5,70.0,1.25,15.0,157.5,143.47,98.46
2016,4,18,18,0,323.0,57.0,1.3,15.0,110.0,97.41,61.36
2016,4,18,18,15,222.0,40.5,1.3,14.5,71.0,53.68,29.98
2016,4,18,18,30,121.0,24.0,1.3,14.0,32.0,21.6,5.27
2016,4,18,18,45,60.5,12.0,1.35,14.0,16.0,11.8,0.0
2016,4,18,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,45,108.5,14.5,0.9,14.0,23.5,14.25,0.0
2016,4,19,6,0,217.0,29.0,0.9,14.0,47.0,32.15,13.5
2016,4,19,6,15,325.5,42.0,0.85,14.0,90.5,69.38,38.68
2016,4,19,6,30,434.0,55.0,0.8,14.0,134.0,118.78,74.97
2016,4,19,6,45,512.0,63.0,0.75,14.0,185.5,169.61,116.76
2016,4,19,7,0,590.0,71.0,0.7,14.0,237.0,229.32,167.58
2016,4,19,7,15,638.0,77.5,0.65,14.5,290.5,286.4,216.98
2016,4,19,7,30,686.0,84.0,0.6,15.0,344.0,348.28,269.1
2016,4,19,7,45,720.5,88.5,0.6,15.5,396.5,406.72,317.33
2016,4,19,8,0,755.0,93.0,0.6,16.0,449.0,467.85,365.88
2016,4,19,8,15,780.0,97.5,0.65,16.0,500.0,525.95,411.55
2016,4,19,8,30,805.0,102.0,0.7,16.0,551.0,585.04,456.57
2016,4,19,8,45,818.0,107.5,0.75,16.5,596.5,638.16,495.0
2016,4,19,9,0,831.0,113.0,0.8,17.0,642.0,690.52,531.74
2016,4,19,9,15,845.5,116.0,0.85,17.0,684.5,740.35,565.75
2016,4,19,9,30,860.0,119.0,0.9,17.0,727.0,789.01,597.86
2016,4,19,9,45,864.5,124.0,0.95,17.0,762.0,830.29,624.65
2016,4,19,10,0,869.0,129.0,1.0,17.0,797.0,869.19,649.73
2016,4,19,10,15,726.0,203.0,1.0,17.0,775.0,851.84,636.66
2016,4,19,10,30,583.0,277.0,1.0,17.0,753.0,818.76,610.94
2016,4,19,10,45,545.0,301.5,1.05,17.0,756.5,824.08,613.92
2016,4,19,11,0,507.0,326.0,1.1,17.0,760.0,825.65,613.87
2016,4,19,11,15,482.5,340.5,1.05,17.0,759.5,826.42,612.51
2016,4,19,11,30,458.0,355.0,1.0,17.0,759.0,824.51,609.39
2016,4,19,11,45,477.5,354.0,1.0,17.5,778.0,847.22,623.52
2016,4,19,12,0,497.0,353.0,1.0,18.0,797.0,868.16,636.08
2016,4,19,12,15,514.0,348.0,1.0,18.0,806.5,880.5,644.29
2016,4,19,12,30,531.0,343.0,1.0,18.0,816.0,890.62,651.21
2016,4,19,12,45,435.5,375.0,1.05,18.0,760.5,826.6,607.26
2016,4,19,13,0,340.0,407.0,1.1,18.0,705.0,756.44,559.27
2016,4,19,13,15,218.0,409.0,1.15,17.5,599.0,629.75,471.89
2016,4,19,13,30,96.0,411.0,1.2,17.0,493.0,506.33,383.28
2016,4,19,13,45,117.5,403.5,1.25,17.0,501.0,522.77,397.47
2016,4,19,14,0,139.0,396.0,1.3,17.0,509.0,530.48,404.32
2016,4,19,14,15,135.0,380.0,1.35,16.5,486.5,505.81,387.89
2016,4,19,14,30,131.0,364.0,1.4,16.0,464.0,480.94,371.34
2016,4,19,14,45,155.5,346.0,1.45,16.0,458.5,476.48,369.82
2016,4,19,15,0,180.0,328.0,1.5,16.0,453.0,469.8,366.4
2016,4,19,15,15,100.0,278.5,1.5,16.0,347.5,349.35,274.56
2016,4,19,15,30,20.0,229.0,1.5,16.0,242.0,237.37,186.87
2016,4,19,15,45,125.0,232.0,1.55,16.0,301.0,311.93,248.5
2016,4,19,16,0,230.0,235.0,1.6,16.0,360.0,368.73,293.83
2016,4,19,16,15,331.0,194.0,1.6,15.5,355.5,371.11,296.67
2016,4,19,16,30,432.0,153.0,1.6,15.0,351.0,362.28,289.56
2016,4,19,16,45,571.5,107.0,1.6,15.0,335.0,351.79,278.49
2016,4,19,17,0,711.0,61.0,1.6,15.0,319.0,323.61,250.45
2016,4,19,17,15,625.5,67.5,1.55,15.0,268.5,262.25,197.19
2016,4,19,17,30,540.0,74.0,1.5,15.0,218.0,210.13,151.94
2016,4,19,17,45,484.0,62.0,1.45,15.0,169.5,154.77,104.2
2016,4,19,18,0,428.0,50.0,1.4,15.0,121.0,105.81,63.81
2016,4,19,18,15,309.5,37.0,1.3,14.5,79.0,57.75,30.16
2016,4,19,18,30,191.0,24.0,1.2,14.0,37.0,23.03,6.36
2016,4,19,18,45,95.5,12.0,1.15,14.0,18.5,11.8,0.0
2016,4,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,13.5,1.6,13.0,13.5,13.27,0.0
2016,4,20,6,0,0.0,27.0,1.7,13.0,27.0,25.82,13.66
2016,4,20,6,15,23.5,47.0,1.7,13.0,51.5,46.92,32.44
2016,4,20,6,30,47.0,67.0,1.7,13.0,76.0,71.38,52.71
2016,4,20,6,45,60.0,89.0,1.75,13.5,104.0,98.47,75.68
2016,4,20,7,0,73.0,111.0,1.8,14.0,132.0,127.25,99.99
2016,4,20,7,15,83.5,133.0,1.75,14.0,161.5,156.8,124.98
2016,4,20,7,30,94.0,155.0,1.7,14.0,191.0,187.59,150.64
2016,4,20,7,45,117.0,179.0,1.65,14.5,230.0,229.04,184.18
2016,4,20,8,0,140.0,203.0,1.6,15.0,269.0,271.3,217.75
2016,4,20,8,15,117.0,224.0,1.55,15.0,284.0,287.92,230.46
2016,4,20,8,30,94.0,245.0,1.5,15.0,299.0,298.72,238.21
2016,4,20,8,45,112.0,269.5,1.5,15.0,338.0,339.85,270.09
2016,4,20,9,0,130.0,294.0,1.5,15.0,377.0,386.74,305.74
2016,4,20,9,15,201.5,308.5,1.45,15.0,447.5,459.87,361.8
2016,4,20,9,30,273.0,323.0,1.4,15.0,518.0,543.55,424.07
2016,4,20,9,45,288.0,337.5,1.4,15.5,552.5,581.74,450.07
2016,4,20,10,0,303.0,352.0,1.4,16.0,587.0,620.11,476.13
2016,4,20,10,15,449.5,312.5,1.4,16.0,674.5,722.81,551.87
2016,4,20,10,30,596.0,273.0,1.4,16.0,762.0,826.99,625.89
2016,4,20,10,45,478.5,331.5,1.4,16.0,731.0,794.29,598.24
2016,4,20,11,0,361.0,390.0,1.4,16.0,700.0,748.64,563.12
2016,4,20,11,15,281.0,416.0,1.35,16.0,660.0,705.89,530.76
2016,4,20,11,30,201.0,442.0,1.3,16.0,620.0,652.1,490.48
2016,4,20,11,45,263.5,432.0,1.3,16.0,667.0,712.62,534.77
2016,4,20,12,0,326.0,422.0,1.3,16.0,714.0,765.25,571.98
2016,4,20,12,15,266.5,435.0,1.3,16.0,673.5,720.74,539.06
2016,4,20,12,30,207.0,448.0,1.3,16.0,633.0,667.33,500.8
2016,4,20,12,45,263.0,431.0,1.3,16.0,664.0,710.33,533.07
2016,4,20,13,0,319.0,414.0,1.3,16.0,695.0,743.51,557.46
2016,4,20,13,15,418.5,367.5,1.3,16.0,728.5,790.96,593.06
2016,4,20,13,30,518.0,321.0,1.3,16.0,762.0,828.01,621.16
2016,4,20,13,45,683.0,226.5,1.3,16.0,792.0,871.4,655.55
2016,4,20,14,0,848.0,132.0,1.3,16.0,822.0,899.24,674.41
2016,4,20,14,15,839.0,130.0,1.3,16.0,791.5,864.94,652.01
2016,4,20,14,30,830.0,128.0,1.3,16.0,761.0,828.34,628.67
2016,4,20,14,45,819.5,125.0,1.3,16.0,724.5,787.41,602.15
2016,4,20,15,0,809.0,122.0,1.3,16.0,688.0,744.72,574.12
2016,4,20,15,15,641.5,171.5,1.25,15.5,603.5,643.47,501.56
2016,4,20,15,30,474.0,221.0,1.2,15.0,519.0,549.95,431.56
2016,4,20,15,45,295.0,230.5,1.2,15.0,411.5,420.39,332.85
2016,4,20,16,0,116.0,240.0,1.2,15.0,304.0,308.03,244.6
2016,4,20,16,15,256.0,200.5,1.15,15.0,324.0,338.32,270.35
2016,4,20,16,30,396.0,161.0,1.1,15.0,344.0,353.47,281.48
2016,4,20,16,45,244.0,154.0,1.05,15.0,262.5,257.42,204.51
2016,4,20,17,0,92.0,147.0,1.0,15.0,181.0,177.24,140.72
2016,4,20,17,15,79.5,125.5,0.9,14.5,151.5,146.64,115.75
2016,4,20,17,30,67.0,104.0,0.8,14.0,122.0,117.52,91.49
2016,4,20,17,45,52.5,82.0,0.75,14.0,94.5,89.08,67.53
2016,4,20,18,0,38.0,60.0,0.7,14.0,67.0,62.54,45.21
2016,4,20,18,15,19.0,40.5,0.6,14.0,44.0,39.95,26.43
2016,4,20,18,30,0.0,21.0,0.5,14.0,21.0,20.23,7.24
2016,4,20,18,45,0.0,10.5,0.45,14.0,10.5,10.32,0.0
2016,4,20,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,21,5,45,6.0,15.0,1.3,13.5,15.5,14.24,0.0
2016,4,21,6,0,12.0,30.0,1.3,14.0,31.0,28.79,16.06
2016,4,21,6,15,38.5,50.5,1.3,14.0,57.0,51.66,35.7
2016,4,21,6,30,65.0,71.0,1.3,14.0,83.0,78.17,57.46
2016,4,21,6,45,83.5,93.0,1.35,14.0,114.0,107.93,82.57
2016,4,21,7,0,102.0,115.0,1.4,14.0,145.0,139.99,109.7
2016,4,21,7,15,117.5,136.5,1.4,14.0,177.0,172.78,137.37
2016,4,21,7,30,133.0,158.0,1.4,14.0,209.0,207.34,166.17
2016,4,21,7,45,111.5,180.0,1.45,14.5,227.0,227.79,182.93
2016,4,21,8,0,90.0,202.0,1.5,15.0,245.0,243.41,195.11
2016,4,21,8,15,86.0,223.0,1.5,15.0,268.0,267.27,213.81
2016,4,21,8,30,82.0,244.0,1.5,15.0,291.0,290.65,231.74
2016,4,21,8,45,137.5,269.5,1.5,15.0,355.0,360.08,286.22
2016,4,21,9,0,193.0,295.0,1.5,15.0,419.0,431.11,340.7
2016,4,21,9,15,226.0,311.5,1.5,15.0,466.0,481.01,377.95
2016,4,21,9,30,259.0,328.0,1.5,15.0,513.0,538.19,420.02
2016,4,21,9,45,203.0,351.0,1.55,15.0,500.5,521.86,405.75
2016,4,21,10,0,147.0,374.0,1.6,15.0,488.0,506.16,392.21
2016,4,21,10,15,98.5,368.0,1.65,15.0,446.0,456.61,354.08
2016,4,21,10,30,50.0,362.0,1.7,15.0,404.0,409.82,317.56
2016,4,21,10,45,147.5,391.5,1.75,15.5,518.0,538.73,415.51
2016,4,21,11,0,245.0,421.0,1.8,16.0,632.0,671.93,511.6
2016,4,21,11,15,337.5,395.0,1.8,16.0,691.0,738.19,559.67
2016,4,21,11,30,430.0,369.0,1.8,16.0,750.0,812.29,612.67
2016,4,21,11,45,449.5,355.0,1.85,16.0,756.5,821.44,619.29
2016,4,21,12,0,469.0,341.0,1.9,16.0,763.0,828.84,625.44
2016,4,21,12,15,448.0,358.5,1.95,16.0,761.0,826.81,623.47
2016,4,21,12,30,427.0,376.0,2.0,16.0,759.0,822.77,620.27
2016,4,21,12,45,466.0,360.5,2.05,16.0,774.5,841.89,635.23
2016,4,21,13,0,505.0,345.0,2.1,16.0,790.0,858.36,648.16
2016,4,21,13,15,387.5,378.5,2.1,16.0,716.5,766.68,581.77
2016,4,21,13,30,270.0,412.0,2.1,16.0,643.0,684.09,521.1
2016,4,21,13,45,363.5,365.5,2.15,16.0,667.5,714.58,547.46
2016,4,21,14,0,457.0,319.0,2.2,16.0,692.0,745.75,572.99
2016,4,21,14,15,387.0,331.5,2.2,16.0,639.5,678.4,523.56
2016,4,21,14,30,317.0,344.0,2.2,16.0,587.0,620.04,480.5
2016,4,21,14,45,363.5,313.0,2.2,16.0,578.5,612.94,477.8
2016,4,21,15,0,410.0,282.0,2.2,16.0,570.0,606.25,474.7
2016,4,21,15,15,221.0,264.5,2.2,15.5,419.0,430.57,341.05
2016,4,21,15,30,32.0,247.0,2.2,15.0,268.0,266.92,211.49
2016,4,21,15,45,16.0,161.5,2.2,15.0,172.0,167.09,132.52
2016,4,21,16,0,0.0,76.0,2.2,15.0,76.0,73.51,55.94
2016,4,21,16,15,0.0,77.5,2.2,15.0,77.5,74.95,57.43
2016,4,21,16,30,0.0,79.0,2.2,15.0,79.0,76.4,58.84
2016,4,21,16,45,0.0,55.0,2.2,15.0,55.0,53.14,39.47
2016,4,21,17,0,0.0,31.0,2.2,15.0,31.0,29.92,19.9
2016,4,21,17,15,0.0,26.0,2.15,14.5,26.0,25.09,15.86
2016,4,21,17,30,0.0,21.0,2.1,14.0,21.0,20.26,11.74
2016,4,21,17,45,0.0,16.5,2.1,14.0,16.5,15.91,7.96
2016,4,21,18,0,0.0,12.0,2.1,14.0,12.0,11.57,4.13
2016,4,21,18,15,0.0,7.5,2.1,14.0,7.5,7.23,0.3
2016,4,21,18,30,0.0,3.0,2.1,14.0,3.0,2.89,0.0
2016,4,21,18,45,0.0,1.5,2.1,14.0,1.5,1.47,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,12.5,3.05,13.0,12.5,12.06,0.0
2016,4,22,6,0,0.0,25.0,3.1,13.0,25.0,24.13,13.16
2016,4,22,6,15,1.0,45.0,3.15,13.0,45.5,43.2,30.41
2016,4,22,6,30,2.0,65.0,3.2,13.0,66.0,62.66,47.45
2016,4,22,6,45,9.5,85.5,3.3,13.0,88.5,84.29,65.93
2016,4,22,7,0,17.0,106.0,3.4,13.0,111.0,106.9,85.1
2016,4,22,7,15,25.0,126.5,3.45,13.0,135.5,131.44,105.7
2016,4,22,7,30,33.0,147.0,3.5,13.0,160.0,156.45,126.5
2016,4,22,7,45,146.0,172.0,3.6,13.0,241.0,235.28,191.38
2016,4,22,8,0,259.0,197.0,3.7,13.0,322.0,327.21,266.75
2016,4,22,8,15,185.0,224.5,3.75,13.0,318.5,325.86,265.2
2016,4,22,8,30,111.0,252.0,3.8,13.0,315.0,316.07,256.15
2016,4,22,8,45,55.5,140.0,3.9,13.0,171.5,173.56,140.12
2016,4,22,9,0,0.0,28.0,4.0,13.0,28.0,27.07,17.15
2016,4,22,9,15,98.5,183.0,4.1,13.0,254.0,257.11,209.37
2016,4,22,9,30,197.0,338.0,4.2,13.0,480.0,495.77,397.91
2016,4,22,9,45,130.5,344.0,4.3,13.0,440.0,456.22,364.22
2016,4,22,10,0,64.0,350.0,4.4,13.0,400.0,405.65,322.65
2016,4,22,10,15,32.0,196.0,4.45,13.0,221.0,222.83,177.83
2016,4,22,10,30,0.0,42.0,4.5,13.0,42.0,40.67,28.17
2016,4,22,10,45,44.5,228.5,4.6,13.0,267.5,269.25,215.76
2016,4,22,11,0,89.0,415.0,4.7,13.0,493.0,504.26,398.77
2016,4,22,11,15,451.0,295.5,4.65,13.0,696.0,750.92,596.04
2016,4,22,11,30,813.0,176.0,4.6,13.0,899.0,983.35,767.71
2016,4,22,11,45,520.5,312.5,4.55,13.0,777.0,847.49,663.72
2016,4,22,12,0,228.0,449.0,4.5,13.0,655.0,689.29,538.05
2016,4,22,12,15,532.0,309.0,4.45,13.0,788.0,858.8,673.36
2016,4,22,12,30,836.0,169.0,4.4,13.0,921.0,1009.26,782.91
2016,4,22,12,45,859.5,153.5,4.35,13.5,920.0,1010.55,780.87
2016,4,22,13,0,883.0,138.0,4.3,14.0,919.0,1002.49,773.62
2016,4,22,13,15,879.5,137.5,4.3,14.0,903.5,986.22,762.83
2016,4,22,13,30,876.0,137.0,4.3,14.0,888.0,966.78,749.95
2016,4,22,13,45,874.5,133.5,4.3,14.0,865.5,943.03,734.11
2016,4,22,14,0,873.0,130.0,4.3,14.0,843.0,916.23,716.13
2016,4,22,14,15,570.5,243.5,4.25,13.5,703.0,754.0,597.73
2016,4,22,14,30,268.0,357.0,4.2,13.0,563.0,592.76,470.45
2016,4,22,14,45,546.0,241.5,4.2,13.0,634.5,690.34,553.49
2016,4,22,15,0,824.0,126.0,4.2,13.0,706.0,761.35,611.41
2016,4,22,15,15,808.0,123.0,4.15,13.0,663.5,712.56,575.46
