Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,15,30,792.0,120.0,4.1,13.0,621.0,662.9,537.72
2016,4,22,15,45,766.0,118.5,4.05,13.0,573.5,607.89,494.62
2016,4,22,16,0,740.0,117.0,4.0,13.0,526.0,553.86,451.31
2016,4,22,16,15,711.5,112.5,3.95,13.0,475.5,495.88,403.91
2016,4,22,16,30,683.0,108.0,3.9,13.0,425.0,439.45,356.55
2016,4,22,16,45,641.5,103.0,3.85,13.0,373.0,378.87,304.76
2016,4,22,17,0,600.0,98.0,3.8,13.0,321.0,321.87,254.84
2016,4,22,17,15,545.5,90.0,3.7,13.0,269.0,261.74,201.91
2016,4,22,17,30,491.0,82.0,3.6,13.0,217.0,207.33,153.63
2016,4,22,17,45,416.0,71.5,3.5,13.0,169.0,151.45,105.73
2016,4,22,18,0,341.0,61.0,3.4,13.0,121.0,105.2,67.92
2016,4,22,18,15,230.0,46.0,3.3,12.5,80.5,60.52,35.69
2016,4,22,18,30,119.0,31.0,3.2,12.0,40.0,29.55,13.44
2016,4,22,18,45,59.5,15.5,3.1,12.0,20.0,15.24,0.0
2016,4,22,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,110.5,17.0,2.05,12.0,28.0,13.21,0.0
2016,4,23,6,0,221.0,34.0,2.1,12.0,56.0,39.65,20.09
2016,4,23,6,15,321.0,46.5,2.1,12.0,99.0,76.3,44.87
2016,4,23,6,30,421.0,59.0,2.1,12.0,142.0,125.37,82.33
2016,4,23,6,45,477.5,69.5,2.15,12.5,190.5,173.94,123.78
2016,4,23,7,0,534.0,80.0,2.2,13.0,239.0,228.87,171.79
2016,4,23,7,15,580.5,87.0,2.2,13.0,290.0,283.1,219.98
2016,4,23,7,30,627.0,94.0,2.2,13.0,341.0,341.99,271.42
2016,4,23,7,45,657.0,100.5,2.2,13.0,391.0,397.39,319.18
2016,4,23,8,0,687.0,107.0,2.2,13.0,441.0,455.02,367.42
2016,4,23,8,15,712.5,111.5,2.2,13.0,489.5,510.07,412.34
2016,4,23,8,30,738.0,116.0,2.2,13.0,538.0,566.27,456.87
2016,4,23,8,45,758.0,119.0,2.2,13.5,583.5,617.66,495.71
2016,4,23,9,0,778.0,122.0,2.2,14.0,629.0,669.42,533.66
2016,4,23,9,15,793.0,125.0,2.2,14.0,669.5,717.21,567.93
2016,4,23,9,30,808.0,128.0,2.2,14.0,710.0,764.0,600.11
2016,4,23,9,45,830.5,124.0,2.25,14.0,748.0,808.3,630.49
2016,4,23,10,0,853.0,120.0,2.3,14.0,786.0,847.96,657.35
2016,4,23,10,15,861.5,121.5,2.3,14.0,815.0,883.0,680.4
2016,4,23,10,30,870.0,123.0,2.3,14.0,844.0,915.6,701.67
2016,4,23,10,45,873.0,125.5,2.3,14.5,866.0,941.54,716.97
2016,4,23,11,0,876.0,128.0,2.3,15.0,888.0,964.47,730.22
2016,4,23,11,15,880.0,129.0,2.3,15.0,902.5,983.69,742.36
2016,4,23,11,30,884.0,130.0,2.3,15.0,917.0,999.74,752.47
2016,4,23,11,45,880.5,133.5,2.35,15.0,922.5,1007.74,757.89
2016,4,23,12,0,877.0,137.0,2.4,15.0,928.0,1012.31,761.24
2016,4,23,12,15,876.5,137.0,2.45,14.5,927.5,1012.86,763.48
2016,4,23,12,30,876.0,137.0,2.5,14.0,927.0,1010.04,763.63
2016,4,23,12,45,874.5,136.0,2.65,14.0,918.5,1001.85,759.91
2016,4,23,13,0,873.0,135.0,2.8,14.0,910.0,990.35,753.99
2016,4,23,13,15,869.0,134.5,2.85,14.0,893.5,973.73,743.68
2016,4,23,13,30,865.0,134.0,2.9,14.0,877.0,953.99,731.33
2016,4,23,13,45,852.5,136.0,2.95,14.0,852.0,926.04,713.3
2016,4,23,14,0,840.0,138.0,3.0,14.0,827.0,900.09,696.66
2016,4,23,14,15,831.0,136.5,3.05,14.0,797.0,866.49,674.53
2016,4,23,14,30,822.0,135.0,3.1,14.0,767.0,830.63,650.65
2016,4,23,14,45,808.5,133.5,3.15,14.0,730.0,789.13,622.47
2016,4,23,15,0,795.0,132.0,3.2,14.0,693.0,746.11,592.87
2016,4,23,15,15,779.0,129.0,3.15,14.0,651.5,698.48,558.92
2016,4,23,15,30,763.0,126.0,3.1,14.0,610.0,650.06,522.32
2016,4,23,15,45,735.0,125.0,3.1,14.0,563.0,596.18,480.79
2016,4,23,16,0,707.0,124.0,3.1,14.0,516.0,542.45,438.42
2016,4,23,16,15,679.0,119.0,3.05,13.5,467.0,485.85,393.43
2016,4,23,16,30,651.0,114.0,3.0,13.0,418.0,430.8,348.36
2016,4,23,16,45,610.5,108.0,3.0,13.0,367.0,371.32,298.0
2016,4,23,17,0,570.0,102.0,3.0,13.0,316.0,315.35,249.43
2016,4,23,17,15,518.0,93.5,2.9,13.0,265.5,257.16,198.46
2016,4,23,17,30,466.0,85.0,2.8,13.0,215.0,203.31,150.97
2016,4,23,17,45,397.0,73.5,2.75,13.0,167.5,150.1,105.36
2016,4,23,18,0,328.0,62.0,2.7,13.0,120.0,104.74,68.14
2016,4,23,18,15,227.5,46.0,2.65,13.0,80.0,60.61,35.8
2016,4,23,18,30,127.0,30.0,2.6,13.0,40.0,28.17,12.77
2016,4,23,18,45,63.5,15.0,2.6,13.0,20.0,14.74,0.0
2016,4,23,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,24,5,45,100.5,19.5,3.9,12.0,30.0,15.21,0.0
2016,4,24,6,0,201.0,39.0,4.0,12.0,60.0,43.89,24.02
2016,4,24,6,15,299.5,53.0,4.0,12.0,104.0,80.99,49.69
2016,4,24,6,30,398.0,67.0,4.0,12.0,148.0,129.57,87.08
2016,4,24,6,45,470.0,76.0,4.05,12.5,198.5,179.86,129.53
2016,4,24,7,0,542.0,85.0,4.1,13.0,249.0,237.33,179.46
2016,4,24,7,15,589.5,92.5,4.1,13.0,301.0,292.95,229.22
2016,4,24,7,30,637.0,100.0,4.1,13.0,353.0,353.32,282.41
2016,4,24,7,45,676.0,104.0,4.1,13.0,405.5,410.82,332.48
2016,4,24,8,0,715.0,108.0,4.1,13.0,458.0,471.44,383.91
2016,4,24,8,15,740.5,112.5,4.1,13.0,508.0,527.92,430.78
2016,4,24,8,30,766.0,117.0,4.1,13.0,558.0,585.49,477.26
2016,4,24,8,45,787.5,119.5,4.1,13.5,604.5,638.65,518.34
2016,4,24,9,0,809.0,122.0,4.1,14.0,651.0,692.22,558.59
2016,4,24,9,15,823.0,124.5,4.1,14.0,692.0,740.02,593.47
2016,4,24,9,30,837.0,127.0,4.1,14.0,733.0,786.65,626.42
2016,4,24,9,45,842.0,132.5,4.15,14.0,767.5,827.67,655.13
2016,4,24,10,0,847.0,138.0,4.2,14.0,802.0,866.42,682.02
2016,4,24,10,15,855.0,140.0,4.3,14.0,831.5,901.7,706.72
2016,4,24,10,30,863.0,142.0,4.4,14.0,861.0,934.52,729.73
2016,4,24,10,45,727.5,221.0,4.55,14.0,838.0,914.88,715.9
2016,4,24,11,0,592.0,300.0,4.7,14.0,815.0,881.41,689.32
2016,4,24,11,15,579.0,313.5,4.85,14.0,824.0,893.25,698.09
2016,4,24,11,30,566.0,327.0,5.0,14.0,833.0,902.42,704.67
2016,4,24,11,45,586.0,320.5,5.15,14.0,848.0,920.79,719.21
2016,4,24,12,0,606.0,314.0,5.3,14.0,863.0,936.99,732.19
2016,4,24,12,15,486.5,362.0,5.4,14.0,802.5,869.02,679.77
2016,4,24,12,30,367.0,410.0,5.5,14.0,742.0,792.81,621.06
2016,4,24,12,45,593.0,298.5,5.65,14.0,828.5,903.79,711.47
2016,4,24,13,0,819.0,187.0,5.8,14.0,915.0,998.05,783.06
2016,4,24,13,15,814.5,185.5,5.85,13.5,898.5,980.37,772.08
2016,4,24,13,30,810.0,184.0,5.9,13.0,882.0,959.73,759.61
2016,4,24,13,45,705.0,227.0,5.95,13.0,822.5,893.46,712.13
2016,4,24,14,0,600.0,270.0,6.0,13.0,763.0,824.68,659.57
2016,4,24,14,15,605.0,254.0,6.0,13.0,736.0,794.76,638.45
2016,4,24,14,30,610.0,238.0,6.0,13.0,709.0,762.46,615.13
2016,4,24,14,45,702.5,191.5,6.05,13.0,709.0,766.67,621.71
2016,4,24,15,0,795.0,145.0,6.1,13.0,709.0,759.93,618.57
2016,4,24,15,15,778.5,142.0,6.1,13.0,666.5,713.05,583.26
2016,4,24,15,30,762.0,139.0,6.1,13.0,624.0,664.07,544.91
2016,4,24,15,45,739.0,135.0,6.1,13.0,577.0,609.49,501.37
2016,4,24,16,0,716.0,131.0,6.1,13.0,530.0,555.34,457.25
2016,4,24,16,15,687.5,125.5,6.1,12.5,480.0,497.48,409.92
2016,4,24,16,30,659.0,120.0,6.1,12.0,430.0,441.21,362.61
2016,4,24,16,45,619.0,113.5,6.1,12.0,378.0,380.96,310.27
2016,4,24,17,0,579.0,107.0,6.1,12.0,326.0,324.18,259.87
2016,4,24,17,15,528.5,98.0,6.05,12.0,274.5,265.41,207.4
2016,4,24,17,30,478.0,89.0,6.0,12.0,223.0,210.78,158.39
2016,4,24,17,45,421.5,75.5,6.0,12.0,175.5,157.35,111.38
2016,4,24,18,0,365.0,62.0,6.0,12.0,128.0,110.34,71.69
2016,4,24,18,15,261.5,47.0,5.95,11.5,86.0,64.63,38.08
2016,4,24,18,30,158.0,32.0,5.9,11.0,44.0,30.96,14.83
2016,4,24,18,45,79.0,16.0,5.9,11.0,22.0,15.73,0.0
2016,4,24,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,25,5,45,178.0,16.5,4.45,9.5,35.5,12.34,0.0
2016,4,25,6,0,356.0,33.0,4.5,10.0,71.0,47.16,22.49
2016,4,25,6,15,455.0,42.0,4.5,10.0,118.0,88.68,49.95
2016,4,25,6,30,554.0,51.0,4.5,10.0,165.0,141.78,91.54
2016,4,25,6,45,617.0,57.0,4.55,10.5,218.0,195.25,138.4
2016,4,25,7,0,680.0,63.0,4.6,11.0,271.0,256.36,193.31
2016,4,25,7,15,721.5,68.0,4.55,11.0,325.0,315.05,247.32
2016,4,25,7,30,763.0,73.0,4.5,11.0,379.0,377.64,303.81
2016,4,25,7,45,791.0,77.0,4.5,11.5,432.0,436.74,355.76
2016,4,25,8,0,819.0,81.0,4.5,12.0,485.0,497.62,407.51
2016,4,25,8,15,840.5,84.0,4.45,12.0,535.5,555.34,455.84
2016,4,25,8,30,862.0,87.0,4.4,12.0,586.0,612.42,502.3
2016,4,25,8,45,876.5,90.5,4.35,12.0,632.5,666.43,544.99
2016,4,25,9,0,891.0,94.0,4.3,12.0,679.0,719.64,584.95
2016,4,25,9,15,903.0,96.0,4.3,12.0,721.0,768.4,619.94
2016,4,25,9,30,915.0,98.0,4.3,12.0,763.0,815.61,653.37
2016,4,25,9,45,913.5,105.0,4.3,12.5,796.0,855.25,679.61
2016,4,25,10,0,912.0,112.0,4.3,13.0,829.0,891.94,703.43
2016,4,25,10,15,919.0,113.0,4.3,13.0,858.5,926.81,727.1
2016,4,25,10,30,926.0,114.0,4.3,13.0,888.0,958.97,748.74
2016,4,25,10,45,932.0,114.5,4.35,13.0,910.5,986.8,767.75
2016,4,25,11,0,938.0,115.0,4.4,13.0,933.0,1011.56,784.66
2016,4,25,11,15,941.0,115.5,4.45,13.0,947.5,1030.2,797.39
2016,4,25,11,30,944.0,116.0,4.5,13.0,962.0,1045.42,807.89
2016,4,25,11,45,944.5,116.5,4.55,13.5,968.5,1054.68,812.82
2016,4,25,12,0,945.0,117.0,4.6,14.0,975.0,1060.35,815.43
2016,4,25,12,15,944.5,117.0,4.6,14.0,973.5,1060.89,815.72
2016,4,25,12,30,944.0,117.0,4.6,14.0,972.0,1057.82,813.69
2016,4,25,12,45,939.5,118.0,4.65,14.0,962.0,1048.25,807.82
2016,4,25,13,0,935.0,119.0,4.7,14.0,952.0,1035.2,799.66
2016,4,25,13,15,931.0,118.0,4.75,14.0,935.0,1017.14,788.1
2016,4,25,13,30,927.0,117.0,4.8,14.0,918.0,995.76,774.27
2016,4,25,13,45,918.5,117.0,4.85,14.0,893.0,968.09,755.99
2016,4,25,14,0,910.0,117.0,4.9,14.0,868.0,937.54,735.63
2016,4,25,14,15,901.5,115.5,4.95,14.0,836.5,902.77,712.11
2016,4,25,14,30,893.0,114.0,5.0,14.0,805.0,865.51,686.62
2016,4,25,14,45,879.0,113.5,5.05,14.0,766.5,822.6,656.75
2016,4,25,15,0,865.0,113.0,5.1,14.0,728.0,780.6,627.27
2016,4,25,15,15,850.0,110.5,5.1,13.5,685.0,731.47,592.93
2016,4,25,15,30,835.0,108.0,5.1,13.0,642.0,681.28,556.44
2016,4,25,15,45,814.0,105.5,5.15,13.0,594.5,626.53,513.38
2016,4,25,16,0,793.0,103.0,5.2,13.0,547.0,571.84,469.29
2016,4,25,16,15,767.0,99.0,5.2,13.0,496.0,513.33,420.89
2016,4,25,16,30,741.0,95.0,5.2,13.0,445.0,455.8,372.03
2016,4,25,16,45,705.5,90.5,5.2,13.0,392.5,395.28,319.54
2016,4,25,17,0,670.0,86.0,5.2,13.0,340.0,337.58,268.21
2016,4,25,17,15,621.0,79.5,5.15,12.5,287.5,276.77,214.13
2016,4,25,17,30,572.0,73.0,5.1,12.0,235.0,220.93,163.82
2016,4,25,17,45,501.0,64.0,5.05,12.0,184.5,163.48,113.39
2016,4,25,18,0,430.0,55.0,5.0,12.0,134.0,114.11,72.04
2016,4,25,18,15,319.0,43.0,4.85,11.5,91.0,66.72,37.58
2016,4,25,18,30,208.0,31.0,4.7,11.0,48.0,31.65,14.82
2016,4,25,18,45,104.0,15.5,4.6,11.0,24.0,15.24,0.0
2016,4,25,19,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,5,45,88.0,20.5,3.1,10.5,30.0,17.32,2.08
2016,4,26,6,0,176.0,41.0,3.2,11.0,60.0,45.55,26.28
2016,4,26,6,15,251.0,56.5,3.2,11.0,100.5,80.49,51.57
2016,4,26,6,30,326.0,72.0,3.2,11.0,141.0,124.19,86.2
2016,4,26,6,45,364.0,88.5,3.25,11.0,185.0,169.17,125.41
2016,4,26,7,0,402.0,105.0,3.3,11.0,229.0,218.44,169.07
2016,4,26,7,15,463.5,108.0,3.25,11.0,276.0,266.62,211.47
2016,4,26,7,30,525.0,111.0,3.2,11.0,323.0,322.59,260.24
2016,4,26,7,45,407.5,154.5,3.2,11.5,333.0,341.18,277.95
2016,4,26,8,0,290.0,198.0,3.2,12.0,343.0,345.55,281.91
2016,4,26,8,15,382.5,198.5,3.1,12.0,409.5,413.35,337.46
2016,4,26,8,30,475.0,199.0,3.0,12.0,476.0,493.29,401.43
2016,4,26,8,45,422.5,234.0,2.9,12.0,494.5,518.02,419.15
2016,4,26,9,0,370.0,269.0,2.8,12.0,513.0,533.01,428.97
2016,4,26,9,15,351.5,293.5,2.75,12.0,537.0,560.99,449.09
2016,4,26,9,30,333.0,318.0,2.7,12.0,561.0,586.58,466.91
2016,4,26,9,45,360.5,327.5,2.7,12.5,602.0,631.94,499.77
2016,4,26,10,0,388.0,337.0,2.7,13.0,643.0,678.09,532.51
2016,4,26,10,15,430.0,330.0,2.75,13.0,681.0,726.04,567.89
2016,4,26,10,30,472.0,323.0,2.8,13.0,719.0,769.77,599.99
2016,4,26,10,45,442.5,345.5,2.9,13.5,724.0,777.48,603.03
2016,4,26,11,0,413.0,368.0,3.0,14.0,729.0,782.23,604.21
2016,4,26,11,15,605.5,278.0,3.1,14.0,817.0,884.36,683.15
2016,4,26,11,30,798.0,188.0,3.2,14.0,905.0,983.81,753.61
2016,4,26,11,45,806.0,184.5,3.35,14.0,913.5,995.24,761.43
2016,4,26,12,0,814.0,181.0,3.5,14.0,922.0,1003.61,768.05
2016,4,26,12,15,814.0,180.5,3.55,14.0,921.0,1003.98,768.57
2016,4,26,12,30,814.0,180.0,3.6,14.0,920.0,1001.15,767.08
2016,4,26,12,45,837.5,163.5,3.7,14.0,918.0,1001.66,768.4
2016,4,26,13,0,861.0,147.0,3.8,14.0,916.0,992.67,763.22
2016,4,26,13,15,856.5,146.0,3.85,14.0,900.0,975.16,751.95
2016,4,26,13,30,852.0,145.0,3.9,14.0,884.0,959.82,742.3
2016,4,26,13,45,838.5,148.0,3.95,14.0,858.5,931.95,723.87
2016,4,26,14,0,825.0,151.0,4.0,14.0,833.0,901.67,703.74
2016,4,26,14,15,815.0,149.0,4.0,13.5,802.5,867.07,681.44
2016,4,26,14,30,805.0,147.0,4.0,13.0,772.0,830.33,657.39
2016,4,26,14,45,794.5,143.0,4.05,13.0,735.5,789.21,628.89
2016,4,26,15,0,784.0,139.0,4.1,13.0,699.0,746.43,598.86
2016,4,26,15,15,665.0,169.0,4.1,13.0,624.0,660.05,532.94
2016,4,26,15,30,546.0,199.0,4.1,13.0,549.0,577.75,468.07
2016,4,26,15,45,544.5,182.5,4.15,13.0,510.0,533.83,434.5
2016,4,26,16,0,543.0,166.0,4.2,13.0,471.0,488.87,399.03
2016,4,26,16,15,442.5,172.0,4.15,12.5,405.5,412.79,337.43
2016,4,26,16,30,342.0,178.0,4.1,12.0,340.0,343.36,280.55
2016,4,26,16,45,432.5,140.0,4.1,12.0,321.0,327.12,265.69
2016,4,26,17,0,523.0,102.0,4.1,12.0,302.0,299.48,239.23
2016,4,26,17,15,462.5,98.0,4.0,12.0,255.0,244.37,190.72
2016,4,26,17,30,402.0,94.0,3.9,12.0,208.0,196.97,148.9
2016,4,26,17,45,335.5,80.5,3.8,12.0,163.0,145.79,105.01
2016,4,26,18,0,269.0,67.0,3.7,12.0,118.0,102.2,69.09
2016,4,26,18,15,191.0,50.0,3.6,11.5,80.5,62.58,39.14
2016,4,26,18,30,113.0,33.0,3.5,11.0,43.0,32.13,17.03
2016,4,26,18,45,56.5,16.5,3.45,11.0,21.5,14.0,0.0
2016,4,26,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,27,5,45,2.5,18.5,2.75,12.0,19.0,17.86,4.01
2016,4,27,6,0,5.0,37.0,3.0,12.0,38.0,35.5,23.24
2016,4,27,6,15,22.5,58.0,3.2,12.0,63.0,57.58,42.01
2016,4,27,6,30,40.0,79.0,3.4,12.0,88.0,82.35,62.9
2016,4,27,6,45,52.0,101.5,3.6,12.0,116.0,109.51,86.16
2016,4,27,7,0,64.0,124.0,3.8,12.0,144.0,138.22,110.67
2016,4,27,7,15,77.5,145.0,3.95,12.0,174.0,167.47,135.46
2016,4,27,7,30,91.0,166.0,4.1,12.0,204.0,198.25,161.36
2016,4,27,7,45,384.5,143.5,4.3,12.0,332.0,320.61,262.29
2016,4,27,8,0,678.0,121.0,4.5,12.0,460.0,470.01,385.38
2016,4,27,8,15,357.0,176.0,4.55,11.5,356.5,380.47,313.35
2016,4,27,8,30,36.0,231.0,4.6,11.0,253.0,249.99,203.36
2016,4,27,8,45,406.5,184.5,4.7,11.0,453.0,458.33,379.24
2016,4,27,9,0,777.0,138.0,4.8,11.0,653.0,690.98,567.06
2016,4,27,9,15,792.5,141.0,4.8,11.0,694.5,738.05,601.87
2016,4,27,9,30,808.0,144.0,4.8,11.0,736.0,785.08,635.94
2016,4,27,9,45,815.5,149.5,4.85,11.0,771.0,826.91,666.06
2016,4,27,10,0,823.0,155.0,4.9,11.0,806.0,866.72,694.51
2016,4,27,10,15,831.5,156.5,4.9,11.0,835.5,901.08,718.5
2016,4,27,10,30,840.0,158.0,4.9,11.0,865.0,933.08,740.68
2016,4,27,10,45,839.5,164.0,4.95,11.0,885.0,958.83,758.67
2016,4,27,11,0,839.0,170.0,5.0,11.0,905.0,981.5,774.53
2016,4,27,11,15,843.0,171.0,5.0,11.0,920.0,1000.23,787.25
2016,4,27,11,30,847.0,172.0,5.0,11.0,935.0,1015.87,797.85
2016,4,27,11,45,846.0,174.0,5.0,11.5,941.0,1024.44,802.01
2016,4,27,12,0,845.0,176.0,5.0,12.0,947.0,1029.7,803.98
2016,4,27,12,15,845.0,176.0,5.0,12.0,946.0,1030.59,804.53
2016,4,27,12,30,845.0,176.0,5.0,12.0,945.0,1028.16,802.91
2016,4,27,12,45,852.5,169.0,5.05,12.0,939.0,1022.57,799.62
2016,4,27,13,0,860.0,162.0,5.1,12.0,933.0,1013.54,794.03
2016,4,27,13,15,855.5,161.0,5.1,12.0,916.0,995.78,781.91
2016,4,27,13,30,851.0,160.0,5.1,12.0,899.0,974.94,767.72
2016,4,27,13,45,849.5,155.0,5.15,12.5,876.0,949.77,749.4
2016,4,27,14,0,848.0,150.0,5.2,13.0,853.0,921.63,728.98
2016,4,27,14,15,838.5,148.0,5.2,13.0,822.0,886.81,704.73
2016,4,27,14,30,829.0,146.0,5.2,13.0,791.0,849.76,678.74
2016,4,27,14,45,822.0,140.5,5.2,13.0,755.0,809.08,649.89
2016,4,27,15,0,815.0,135.0,5.2,13.0,719.0,766.4,619.32
2016,4,27,15,15,799.0,132.0,5.2,13.0,676.5,718.0,584.1
2016,4,27,15,30,783.0,129.0,5.2,13.0,634.0,668.76,546.08
2016,4,27,15,45,766.5,123.5,5.2,13.0,587.5,616.58,504.94
2016,4,27,16,0,750.0,118.0,5.2,13.0,541.0,563.5,462.15
2016,4,27,16,15,722.5,113.5,5.15,12.5,491.0,505.61,415.07
2016,4,27,16,30,695.0,109.0,5.1,12.0,441.0,449.14,367.83
2016,4,27,16,45,661.5,102.5,5.1,12.0,389.0,389.83,316.48
2016,4,27,17,0,628.0,96.0,5.1,12.0,337.0,333.22,266.24
2016,4,27,17,15,577.5,88.5,5.1,12.0,285.0,273.21,212.7
2016,4,27,17,30,527.0,81.0,5.1,12.0,233.0,218.38,163.33
2016,4,27,17,45,457.5,71.0,5.1,12.0,184.0,162.72,114.69
2016,4,27,18,0,388.0,61.0,5.1,12.0,135.0,114.11,74.01
2016,4,27,18,15,282.0,47.5,5.05,11.5,92.5,67.94,40.03
2016,4,27,18,30,176.0,34.0,5.0,11.0,50.0,34.02,17.53
2016,4,27,18,45,88.0,17.0,5.0,11.0,25.0,13.3,0.0
2016,4,27,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,5,15,17.0,4.5,4.3,11.0,5.0,0.0,0.0
2016,4,28,5,30,34.0,9.0,4.3,11.0,10.0,8.85,0.0
2016,4,28,5,45,169.0,23.5,4.3,11.0,42.0,18.35,5.64
2016,4,28,6,0,304.0,38.0,4.3,11.0,74.0,51.77,27.33
2016,4,28,6,15,397.0,48.0,4.2,11.0,119.5,91.23,54.37
2016,4,28,6,30,490.0,58.0,4.1,11.0,165.0,141.55,94.18
2016,4,28,6,45,554.5,65.0,4.0,11.5,216.0,193.02,138.84
2016,4,28,7,0,619.0,72.0,3.9,12.0,267.0,251.62,190.75
2016,4,28,7,15,661.0,77.5,3.8,12.0,319.5,307.82,241.67
2016,4,28,7,30,703.0,83.0,3.7,12.0,372.0,368.01,295.13
2016,4,28,7,45,733.5,87.0,3.65,12.5,423.5,425.5,344.74
2016,4,28,8,0,764.0,91.0,3.6,13.0,475.0,484.62,394.12
2016,4,28,8,15,787.0,94.5,3.5,13.0,524.5,540.84,440.35
2016,4,28,8,30,810.0,98.0,3.4,13.0,574.0,597.78,485.76
2016,4,28,8,45,824.0,102.5,3.3,13.5,619.5,650.27,525.41
2016,4,28,9,0,838.0,107.0,3.2,14.0,665.0,702.06,562.89
2016,4,28,9,15,851.0,109.0,3.1,14.0,706.0,749.54,595.83
2016,4,28,9,30,864.0,111.0,3.0,14.0,747.0,793.05,625.35
2016,4,28,9,45,877.5,111.0,2.95,14.5,783.5,835.63,652.87
2016,4,28,10,0,891.0,111.0,2.9,15.0,820.0,876.41,678.66
2016,4,28,10,15,898.5,112.5,2.9,15.0,849.0,911.42,701.74
2016,4,28,10,30,906.0,114.0,2.9,15.0,878.0,943.83,722.94
2016,4,28,10,45,904.0,119.5,2.9,15.0,898.0,968.75,738.94
2016,4,28,11,0,902.0,125.0,2.9,15.0,918.0,990.35,752.75
2016,4,28,11,15,905.0,125.5,2.95,15.0,932.5,1008.26,764.58
2016,4,28,11,30,908.0,126.0,3.0,15.0,947.0,1022.89,774.32
2016,4,28,11,45,905.5,129.0,3.15,15.0,952.5,1031.31,780.91
2016,4,28,12,0,903.0,132.0,3.3,15.0,958.0,1036.25,785.29
2016,4,28,12,15,903.0,132.0,3.4,15.0,957.0,1037.14,786.65
2016,4,28,12,30,903.0,132.0,3.5,15.0,956.0,1034.58,785.81
2016,4,28,12,45,903.5,130.0,3.6,15.0,948.0,1027.02,781.69
2016,4,28,13,0,904.0,128.0,3.7,15.0,940.0,1016.04,775.36
2016,4,28,13,15,900.5,127.5,3.8,15.0,924.0,999.37,765.19
2016,4,28,13,30,897.0,127.0,3.9,15.0,908.0,979.49,752.86
2016,4,28,13,45,889.0,127.0,4.0,15.0,883.5,952.88,735.82
2016,4,28,14,0,881.0,127.0,4.1,15.0,859.0,923.5,716.79
2016,4,28,14,15,873.0,125.0,4.2,14.5,828.5,889.46,695.63
2016,4,28,14,30,865.0,123.0,4.3,14.0,798.0,853.02,672.66
2016,4,28,14,45,849.5,123.5,4.45,14.0,760.0,813.97,646.63
2016,4,28,15,0,834.0,124.0,4.6,14.0,722.0,770.04,616.56
2016,4,28,15,15,819.0,121.0,4.6,14.0,680.0,721.66,581.88
2016,4,28,15,30,804.0,118.0,4.6,14.0,638.0,672.31,544.87
2016,4,28,15,45,782.5,115.5,4.65,14.0,591.0,618.66,503.17
2016,4,28,16,0,761.0,113.0,4.7,14.0,544.0,565.36,460.69
2016,4,28,16,15,735.0,109.0,4.7,13.5,494.5,508.28,414.78
2016,4,28,16,30,709.0,105.0,4.7,13.0,445.0,452.45,368.49
2016,4,28,16,45,670.0,100.5,4.75,13.0,392.5,392.08,316.71
2016,4,28,17,0,631.0,96.0,4.8,13.0,340.0,334.96,266.45
2016,4,28,17,15,581.5,89.0,4.7,12.5,288.0,275.58,214.06
2016,4,28,17,30,532.0,82.0,4.6,12.0,236.0,221.26,165.53
2016,4,28,17,45,451.0,73.5,4.55,12.0,186.0,164.38,116.35
2016,4,28,18,0,370.0,65.0,4.5,12.0,136.0,115.75,76.2
2016,4,28,18,15,267.0,50.5,4.35,11.5,94.0,69.77,42.14
2016,4,28,18,30,164.0,36.0,4.2,11.0,52.0,35.71,19.22
2016,4,28,18,45,82.0,18.0,4.05,11.0,26.0,14.08,0.0
2016,4,28,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,4.0,2.95,10.0,4.0,0.0,0.0
2016,4,29,5,30,0.0,8.0,3.0,10.0,8.0,7.86,0.0
2016,4,29,5,45,80.0,28.5,3.05,10.5,38.0,24.1,10.54
2016,4,29,6,0,160.0,49.0,3.1,11.0,68.0,53.87,33.65
2016,4,29,6,15,240.0,65.5,3.1,11.0,110.0,89.45,59.67
2016,4,29,6,30,320.0,82.0,3.1,11.0,152.0,134.9,95.81
2016,4,29,6,45,379.5,94.5,3.15,11.0,200.0,180.97,135.19
2016,4,29,7,0,439.0,107.0,3.2,11.0,248.0,233.7,181.18
2016,4,29,7,15,519.5,102.0,3.25,11.0,297.0,284.32,225.5
2016,4,29,7,30,600.0,97.0,3.3,11.0,346.0,341.94,275.81
2016,4,29,7,45,453.5,148.5,3.4,11.5,351.0,358.43,292.14
2016,4,29,8,0,307.0,200.0,3.5,12.0,356.0,357.52,291.83
2016,4,29,8,15,500.5,172.0,3.5,12.0,455.5,457.98,374.59
2016,4,29,8,30,694.0,144.0,3.5,12.0,555.0,575.58,469.21
2016,4,29,8,45,586.0,190.0,3.5,12.0,555.5,582.8,473.0
2016,4,29,9,0,478.0,236.0,3.5,12.0,556.0,580.91,469.38
2016,4,29,9,15,619.0,199.0,3.55,12.0,639.5,671.62,541.4
2016,4,29,9,30,760.0,162.0,3.6,12.0,723.0,769.55,616.21
2016,4,29,9,45,557.5,256.0,3.65,12.5,678.5,726.36,577.54
2016,4,29,10,0,355.0,350.0,3.7,13.0,634.0,664.18,524.29
2016,4,29,10,15,592.5,252.5,3.75,13.0,745.5,792.83,626.33
2016,4,29,10,30,830.0,155.0,3.8,13.0,857.0,922.49,720.47
2016,4,29,10,45,841.0,153.5,3.9,13.0,880.0,950.83,739.27
2016,4,29,11,0,852.0,152.0,4.0,13.0,903.0,976.58,757.08
2016,4,29,11,15,856.0,153.0,4.05,13.0,918.0,995.4,769.79
2016,4,29,11,30,860.0,154.0,4.1,13.0,933.0,1011.1,780.47
2016,4,29,11,45,864.5,152.5,4.2,13.5,940.5,1015.39,782.23
2016,4,29,12,0,869.0,151.0,4.3,14.0,948.0,1022.45,786.17
2016,4,29,12,15,869.5,151.0,4.4,14.0,947.5,1023.77,788.0
2016,4,29,12,30,870.0,151.0,4.5,14.0,947.0,1021.78,787.68
2016,4,29,12,45,856.0,158.0,4.65,14.0,935.0,1015.48,784.94
2016,4,29,13,0,842.0,165.0,4.8,14.0,923.0,1000.0,775.81
2016,4,29,13,15,838.0,163.5,4.85,14.0,907.0,982.42,764.42
2016,4,29,13,30,834.0,162.0,4.9,14.0,891.0,961.83,750.94
2016,4,29,13,45,833.0,157.5,5.0,14.0,869.0,938.01,735.53
2016,4,29,14,0,832.0,153.0,5.1,14.0,847.0,911.26,717.94
2016,4,29,14,15,824.0,151.0,5.1,14.0,817.0,878.2,695.04
2016,4,29,14,30,816.0,149.0,5.1,14.0,787.0,842.87,670.4
2016,4,29,14,45,810.0,144.0,5.15,14.0,752.5,803.98,643.25
2016,4,29,15,0,804.0,139.0,5.2,14.0,718.0,763.07,614.34
2016,4,29,15,15,789.0,136.0,5.2,13.5,676.5,715.86,581.13
2016,4,29,15,30,774.0,133.0,5.2,13.0,635.0,667.75,545.04
2016,4,29,15,45,760.5,127.0,5.2,13.0,590.5,617.44,505.42
2016,4,29,16,0,747.0,121.0,5.2,13.0,546.0,565.93,463.93
2016,4,29,16,15,622.0,134.5,5.2,13.0,466.5,474.13,388.65
2016,4,29,16,30,497.0,148.0,5.2,13.0,387.0,391.8,320.19
2016,4,29,16,45,428.0,141.0,5.2,13.0,330.5,327.2,265.76
2016,4,29,17,0,359.0,134.0,5.2,13.0,274.0,269.43,216.5
2016,4,29,17,15,316.5,123.0,5.2,12.5,233.0,222.24,175.85
2016,4,29,17,30,274.0,112.0,5.2,12.0,192.0,181.15,140.18
2016,4,29,17,45,347.5,87.0,5.25,12.0,168.0,155.6,113.25
2016,4,29,18,0,421.0,62.0,5.3,12.0,144.0,121.8,79.18
2016,4,29,18,15,318.0,49.0,5.25,12.0,100.5,73.35,43.0
2016,4,29,18,30,215.0,36.0,5.2,12.0,57.0,37.63,19.7
2016,4,29,18,45,107.5,18.0,5.2,12.0,28.5,14.04,0.0
2016,4,29,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,30,5,15,46.5,6.0,2.9,11.0,7.5,0.0,0.0
2016,4,30,5,30,93.0,12.0,2.9,11.0,15.0,11.8,0.0
2016,4,30,5,45,240.0,24.5,2.95,11.0,50.0,20.74,9.12
2016,4,30,6,0,387.0,37.0,3.0,11.0,85.0,57.43,29.0
2016,4,30,6,15,476.0,45.5,2.9,11.0,133.0,100.17,58.47
2016,4,30,6,30,565.0,54.0,2.8,11.0,181.0,153.23,101.04
2016,4,30,6,45,623.5,60.0,2.75,11.5,233.5,206.79,148.06
2016,4,30,7,0,682.0,66.0,2.7,12.0,286.0,266.72,201.45
2016,4,30,7,15,721.0,70.5,2.65,12.0,339.5,325.05,254.18
2016,4,30,7,30,760.0,75.0,2.6,12.0,393.0,386.21,308.23
2016,4,30,7,45,788.0,78.5,2.6,12.5,445.5,444.57,358.2
2016,4,30,8,0,816.0,82.0,2.6,13.0,498.0,504.68,407.87
2016,4,30,8,15,836.5,85.0,2.55,13.0,547.5,561.5,453.99
2016,4,30,8,30,857.0,88.0,2.5,13.0,597.0,617.66,498.18
2016,4,30,8,45,872.0,90.5,2.5,13.5,643.0,670.46,537.76
2016,4,30,9,0,887.0,93.0,2.5,14.0,689.0,722.52,574.22
2016,4,30,9,15,898.5,95.0,2.45,14.0,730.0,770.43,606.96
2016,4,30,9,30,910.0,97.0,2.4,14.0,771.0,816.78,638.08
2016,4,30,9,45,922.0,96.5,2.35,14.5,807.0,859.14,664.68
2016,4,30,10,0,934.0,96.0,2.3,15.0,843.0,899.46,689.44
2016,4,30,10,15,940.0,97.0,2.3,15.0,871.5,933.78,711.53
2016,4,30,10,30,946.0,98.0,2.3,15.0,900.0,965.29,731.64
2016,4,30,10,45,949.5,99.0,2.3,15.0,921.0,991.5,748.13
2016,4,30,11,0,953.0,100.0,2.3,15.0,942.0,1014.47,762.51
2016,4,30,11,15,955.0,100.5,2.25,15.0,956.0,1032.12,772.83
2016,4,30,11,30,957.0,101.0,2.2,15.0,970.0,1046.3,780.93
2016,4,30,11,45,957.0,101.5,2.2,15.5,976.0,1054.95,784.69
2016,4,30,12,0,957.0,102.0,2.2,16.0,982.0,1059.99,786.25
2016,4,30,12,15,956.0,102.0,2.15,16.0,980.0,1059.87,785.43
2016,4,30,12,30,955.0,102.0,2.1,16.0,978.0,1056.12,782.43
2016,4,30,12,45,944.0,107.0,2.1,16.0,966.0,1044.13,774.88
2016,4,30,13,0,933.0,112.0,2.1,16.0,954.0,1028.75,765.31
2016,4,30,13,15,929.0,111.0,2.1,16.0,937.0,1010.65,754.07
2016,4,30,13,30,925.0,110.0,2.1,16.0,920.0,989.27,740.73
2016,4,30,13,45,919.0,109.0,2.15,16.0,895.5,962.88,724.67
2016,4,30,14,0,913.0,108.0,2.2,16.0,871.0,933.54,706.57
2016,4,30,14,15,905.0,106.5,2.2,16.0,840.0,899.15,684.43
2016,4,30,14,30,897.0,105.0,2.2,16.0,809.0,862.25,660.46
2016,4,30,14,45,886.0,103.5,2.25,16.0,771.5,820.65,633.42
2016,4,30,15,0,875.0,102.0,2.3,16.0,734.0,777.16,604.71
2016,4,30,15,15,861.0,100.0,2.35,16.0,691.5,729.34,572.44
2016,4,30,15,30,847.0,98.0,2.4,16.0,649.0,680.38,538.72
2016,4,30,15,45,829.0,95.0,2.45,16.0,602.0,628.23,499.79
2016,4,30,16,0,811.0,92.0,2.5,16.0,555.0,574.24,458.38
2016,4,30,16,15,787.5,88.5,2.5,15.5,505.0,516.85,413.68
2016,4,30,16,30,764.0,85.0,2.5,15.0,455.0,460.35,368.15
2016,4,30,16,45,729.5,81.5,2.55,15.0,403.0,400.3,317.79
2016,4,30,17,0,695.0,78.0,2.6,15.0,351.0,342.33,267.72
2016,4,30,17,15,650.5,72.5,2.55,14.5,299.0,282.6,215.62
2016,4,30,17,30,606.0,67.0,2.5,14.0,247.0,227.26,166.46
2016,4,30,17,45,538.0,60.0,2.5,14.0,196.5,170.24,116.84
2016,4,30,18,0,470.0,53.0,2.5,14.0,146.0,120.85,75.52
2016,4,30,18,15,368.0,43.0,2.45,13.5,102.5,73.26,40.63
2016,4,30,18,30,266.0,33.0,2.4,13.0,59.0,37.52,18.49
2016,4,30,18,45,133.0,16.5,2.4,13.0,29.5,12.76,0.0
2016,4,30,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,5,15,46.0,6.5,1.1,13.0,7.5,0.0,0.0
2016,5,1,5,30,92.0,13.0,1.1,13.0,15.0,12.78,0.0
2016,5,1,5,45,229.0,25.5,1.1,13.0,50.0,22.2,10.79
2016,5,1,6,0,366.0,38.0,1.1,13.0,85.0,57.92,29.73
2016,5,1,6,15,453.5,47.0,1.1,13.0,132.0,99.92,58.73
2016,5,1,6,30,541.0,56.0,1.1,13.0,179.0,152.07,100.14
2016,5,1,6,45,597.0,62.5,1.15,13.5,230.0,204.23,145.25
2016,5,1,7,0,653.0,69.0,1.2,14.0,281.0,262.49,196.18
2016,5,1,7,15,692.5,73.5,1.15,14.0,334.0,318.77,245.81
2016,5,1,7,30,732.0,78.0,1.1,14.0,387.0,379.23,297.62
2016,5,1,7,45,759.5,82.5,1.1,14.5,438.5,436.87,345.35
2016,5,1,8,0,787.0,87.0,1.1,15.0,490.0,496.25,392.69
2016,5,1,8,15,808.5,90.0,1.1,15.5,539.0,552.16,435.72
2016,5,1,8,30,830.0,93.0,1.1,16.0,588.0,608.58,477.57
2016,5,1,8,45,845.0,96.0,1.1,16.5,633.5,660.93,515.0
2016,5,1,9,0,860.0,99.0,1.1,17.0,679.0,710.85,548.56
2016,5,1,9,15,872.5,101.0,1.1,17.0,719.5,758.35,579.79
2016,5,1,9,30,885.0,103.0,1.1,17.0,760.0,804.42,609.57
2016,5,1,9,45,894.0,104.5,1.1,17.5,795.0,845.44,634.36
2016,5,1,10,0,903.0,106.0,1.1,18.0,830.0,884.32,657.39
2016,5,1,10,15,909.5,107.5,1.05,18.0,858.5,918.63,677.58
2016,5,1,10,30,916.0,109.0,1.0,18.0,887.0,950.26,695.82
2016,5,1,10,45,920.0,110.0,0.95,18.5,908.5,976.18,708.91
2016,5,1,11,0,924.0,111.0,0.9,19.0,930.0,999.0,719.95
2016,5,1,11,15,926.5,111.5,0.8,19.0,944.0,1016.63,727.98
2016,5,1,11,30,929.0,112.0,0.7,19.0,958.0,1030.91,733.87
2016,5,1,11,45,929.5,112.5,0.65,19.0,964.0,1039.78,737.63
2016,5,1,12,0,930.0,113.0,0.6,19.0,970.0,1045.15,739.4
2016,5,1,12,15,929.5,113.0,0.55,19.0,968.5,1045.48,738.26
2016,5,1,12,30,929.0,113.0,0.5,19.0,967.0,1042.28,735.18
2016,5,1,12,45,927.5,112.0,0.45,19.0,958.0,1033.55,728.92
2016,5,1,13,0,926.0,111.0,0.4,19.0,949.0,1021.36,720.78
2016,5,1,13,15,922.5,110.0,0.5,18.5,932.0,1003.84,714.44
2016,5,1,13,30,919.0,109.0,0.6,18.0,915.0,983.05,706.05
2016,5,1,13,45,912.0,108.5,0.7,18.0,890.5,956.38,692.5
2016,5,1,14,0,905.0,108.0,0.8,18.0,866.0,926.84,676.9
2016,5,1,14,15,897.0,106.5,0.9,17.5,835.5,892.69,659.22
2016,5,1,14,30,889.0,105.0,1.0,17.0,805.0,856.07,639.44
2016,5,1,14,45,877.5,104.0,1.1,17.0,767.5,814.87,614.86
2016,5,1,15,0,866.0,103.0,1.2,17.0,730.0,771.86,588.47
2016,5,1,15,15,852.0,101.0,1.2,17.0,688.0,724.43,557.27
2016,5,1,15,30,838.0,99.0,1.2,17.0,646.0,677.48,525.77
2016,5,1,15,45,818.0,96.5,1.3,17.0,599.0,623.4,487.36
2016,5,1,16,0,798.0,94.0,1.4,17.0,552.0,569.31,447.55
2016,5,1,16,15,774.5,91.0,1.4,16.5,502.5,513.09,404.86
2016,5,1,16,30,751.0,88.0,1.4,16.0,453.0,457.78,361.32
2016,5,1,16,45,716.5,84.0,1.4,16.0,401.0,397.91,312.13
2016,5,1,17,0,682.0,80.0,1.4,16.0,349.0,340.14,263.21
2016,5,1,17,15,637.5,74.5,1.4,15.5,297.5,281.11,212.71
2016,5,1,17,30,593.0,69.0,1.4,15.0,246.0,226.49,164.97
2016,5,1,17,45,527.0,61.5,1.4,15.0,196.0,170.09,116.43
2016,5,1,18,0,461.0,54.0,1.4,15.0,146.0,121.09,75.73
2016,5,1,18,15,363.0,43.5,1.3,14.5,102.5,73.78,41.04
2016,5,1,18,30,265.0,33.0,1.2,14.0,59.0,37.85,18.66
2016,5,1,18,45,132.5,16.5,1.2,14.0,29.5,12.72,0.0
2016,5,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,2.0,1.15,11.0,2.0,1.97,0.0
2016,5,2,5,30,0.0,4.0,1.1,11.0,4.0,3.93,0.0
2016,5,2,5,45,0.0,13.5,1.1,11.5,13.5,13.02,3.92
2016,5,2,6,0,0.0,23.0,1.1,12.0,23.0,22.19,12.9
2016,5,2,6,15,0.0,35.5,1.1,12.0,35.5,34.28,23.59
2016,5,2,6,30,0.0,48.0,1.1,12.0,48.0,46.37,34.22
2016,5,2,6,45,0.0,62.0,1.1,12.5,62.0,59.88,45.84
2016,5,2,7,0,0.0,76.0,1.1,13.0,76.0,73.41,57.23
2016,5,2,7,15,8.0,113.5,1.1,13.0,117.0,112.45,89.82
2016,5,2,7,30,16.0,151.0,1.1,13.0,158.0,152.61,122.79
2016,5,2,7,45,23.5,174.0,1.1,13.0,185.5,179.54,144.43
2016,5,2,8,0,31.0,197.0,1.1,13.0,213.0,209.09,167.97
2016,5,2,8,15,48.0,226.0,1.1,13.0,253.5,249.46,199.95
2016,5,2,8,30,65.0,255.0,1.1,13.0,294.0,291.62,232.84
2016,5,2,8,45,97.0,283.5,1.1,13.5,347.0,344.84,273.63
2016,5,2,9,0,129.0,312.0,1.1,14.0,400.0,404.82,318.59
2016,5,2,9,15,71.5,279.0,1.05,14.0,328.0,330.4,259.79
2016,5,2,9,30,14.0,246.0,1.0,14.0,256.0,251.34,196.99
2016,5,2,9,45,20.0,276.5,1.0,14.0,292.0,287.13,224.89
2016,5,2,10,0,26.0,307.0,1.0,14.0,328.0,328.6,256.14
2016,5,2,10,15,24.0,311.0,1.0,14.0,331.5,326.51,253.86
2016,5,2,10,30,22.0,315.0,1.0,14.0,335.0,329.41,255.69
2016,5,2,10,45,22.5,323.5,1.05,14.5,344.5,338.98,262.29
2016,5,2,11,0,23.0,332.0,1.1,15.0,354.0,348.5,268.8
2016,5,2,11,15,25.5,346.5,1.1,15.0,370.5,372.85,286.77
2016,5,2,11,30,28.0,361.0,1.1,15.0,387.0,390.71,299.75
2016,5,2,11,45,42.0,391.0,1.15,15.0,430.0,435.86,333.41
2016,5,2,12,0,56.0,421.0,1.2,15.0,473.0,481.09,366.57
2016,5,2,12,15,60.5,425.5,1.2,15.0,481.5,490.3,373.01
2016,5,2,12,30,65.0,430.0,1.2,15.0,490.0,499.19,379.54
2016,5,2,12,45,88.0,438.5,1.25,15.0,519.0,530.1,402.93
2016,5,2,13,0,111.0,447.0,1.3,15.0,548.0,560.22,425.44
