Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,13,15,137.0,442.5,1.25,14.5,564.5,585.63,444.88
2016,5,2,13,30,163.0,438.0,1.2,14.0,581.0,602.44,458.28
2016,5,2,13,45,209.5,420.0,1.2,14.0,599.0,622.56,474.45
2016,5,2,14,0,256.0,402.0,1.2,14.0,617.0,645.76,492.56
2016,5,2,14,15,192.0,390.0,1.15,14.0,548.5,563.85,432.46
2016,5,2,14,30,128.0,378.0,1.1,14.0,480.0,491.1,378.76
2016,5,2,14,45,100.0,351.5,1.1,14.0,429.0,431.36,335.19
2016,5,2,15,0,72.0,325.0,1.1,14.0,378.0,378.79,296.02
2016,5,2,15,15,105.5,313.0,1.05,14.0,385.0,387.56,304.34
2016,5,2,15,30,139.0,301.0,1.0,14.0,392.0,396.95,312.45
2016,5,2,15,45,120.5,276.5,1.0,14.0,351.5,353.32,279.3
2016,5,2,16,0,102.0,252.0,1.0,14.0,311.0,308.4,245.05
2016,5,2,16,15,90.5,228.0,1.0,13.5,277.0,272.73,217.99
2016,5,2,16,30,79.0,204.0,1.0,13.0,243.0,238.19,191.24
2016,5,2,16,45,181.0,176.5,1.0,13.0,252.0,252.31,202.63
2016,5,2,17,0,283.0,149.0,1.0,13.0,261.0,254.61,202.42
2016,5,2,17,15,238.5,136.5,1.0,13.0,221.5,210.99,165.87
2016,5,2,17,30,194.0,124.0,1.0,13.0,182.0,172.1,133.42
2016,5,2,17,45,163.0,102.5,1.0,13.0,145.0,132.25,99.91
2016,5,2,18,0,132.0,81.0,1.0,13.0,108.0,96.66,70.28
2016,5,2,18,15,90.5,59.5,1.0,12.5,75.5,63.88,44.24
2016,5,2,18,30,49.0,38.0,1.0,12.0,43.0,36.35,22.6
2016,5,2,18,45,24.5,19.0,1.0,12.0,21.5,17.13,0.24
2016,5,2,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,1.1,12.0,3.0,2.95,0.0
2016,5,3,5,30,0.0,6.0,1.1,12.0,6.0,5.9,0.0
2016,5,3,5,45,0.0,19.5,1.1,12.0,19.5,18.82,8.5
2016,5,3,6,0,0.0,33.0,1.1,12.0,33.0,31.86,21.0
2016,5,3,6,15,0.0,50.5,1.1,12.0,50.5,48.53,35.69
2016,5,3,6,30,0.0,68.0,1.1,12.0,68.0,65.35,50.39
2016,5,3,6,45,0.0,87.5,1.15,12.5,87.5,84.17,66.44
2016,5,3,7,0,0.0,107.0,1.2,13.0,107.0,103.11,82.23
2016,5,3,7,15,59.5,142.0,1.25,13.0,167.5,158.86,127.61
2016,5,3,7,30,119.0,177.0,1.3,13.0,228.0,222.6,179.37
2016,5,3,7,45,283.5,176.0,1.4,13.0,317.5,307.23,247.69
2016,5,3,8,0,448.0,175.0,1.5,13.0,407.0,409.84,329.88
2016,5,3,8,15,364.0,216.0,1.55,13.0,416.0,424.09,340.45
2016,5,3,8,30,280.0,257.0,1.6,13.0,425.0,432.24,345.67
2016,5,3,8,45,177.0,279.0,1.65,13.5,388.0,396.82,315.95
2016,5,3,9,0,74.0,301.0,1.7,14.0,351.0,350.96,277.5
2016,5,3,9,15,103.5,328.0,1.7,14.0,403.0,403.87,318.46
2016,5,3,9,30,133.0,355.0,1.7,14.0,455.0,463.72,363.41
2016,5,3,9,45,151.5,373.5,1.7,14.0,492.0,503.45,392.48
2016,5,3,10,0,170.0,392.0,1.7,14.0,529.0,544.03,421.96
2016,5,3,10,15,147.0,405.0,1.65,14.0,526.5,542.86,419.25
2016,5,3,10,30,124.0,418.0,1.6,14.0,524.0,539.91,415.55
2016,5,3,10,45,101.5,420.5,1.6,14.5,508.5,518.47,398.12
2016,5,3,11,0,79.0,423.0,1.6,15.0,493.0,501.89,384.32
2016,5,3,11,15,111.5,441.0,1.6,15.0,542.0,560.64,427.73
2016,5,3,11,30,144.0,459.0,1.6,15.0,591.0,613.01,465.42
2016,5,3,11,45,148.5,463.0,1.6,15.0,600.0,623.15,472.13
2016,5,3,12,0,153.0,467.0,1.6,15.0,609.0,632.66,478.79
2016,5,3,12,15,187.0,464.5,1.55,15.0,637.5,664.09,501.66
2016,5,3,12,30,221.0,462.0,1.5,15.0,666.0,694.58,523.45
2016,5,3,12,45,274.5,443.5,1.5,15.0,695.0,733.46,552.03
2016,5,3,13,0,328.0,425.0,1.5,15.0,724.0,763.11,574.08
2016,5,3,13,15,284.5,428.0,1.5,15.0,684.0,719.05,542.37
2016,5,3,13,30,241.0,431.0,1.5,15.0,644.0,668.69,506.78
2016,5,3,13,45,281.5,408.5,1.5,15.0,650.5,683.26,519.27
2016,5,3,14,0,322.0,386.0,1.5,15.0,657.0,688.47,524.66
2016,5,3,14,15,330.5,368.5,1.55,15.0,638.0,667.76,511.36
2016,5,3,14,30,339.0,351.0,1.6,15.0,619.0,645.47,497.0
2016,5,3,14,45,303.5,341.5,1.65,15.0,573.0,594.38,460.49
2016,5,3,15,0,268.0,332.0,1.7,15.0,527.0,544.92,424.77
2016,5,3,15,15,305.5,302.5,1.75,15.0,513.0,530.19,416.09
2016,5,3,15,30,343.0,273.0,1.8,15.0,499.0,511.66,403.92
2016,5,3,15,45,378.0,243.0,1.85,15.0,475.5,487.03,386.63
2016,5,3,16,0,413.0,213.0,1.9,15.0,452.0,461.62,368.02
2016,5,3,16,15,457.5,182.0,1.9,14.5,424.5,432.81,346.55
2016,5,3,16,30,502.0,151.0,1.9,14.0,397.0,398.77,319.75
2016,5,3,16,45,436.0,144.0,1.95,14.0,341.0,335.04,267.73
2016,5,3,17,0,370.0,137.0,2.0,14.0,285.0,277.77,220.31
2016,5,3,17,15,317.0,128.0,2.0,14.0,242.0,228.49,178.79
2016,5,3,17,30,264.0,119.0,2.0,14.0,199.0,186.3,143.09
2016,5,3,17,45,223.5,100.0,2.0,14.0,159.0,143.07,106.51
2016,5,3,18,0,183.0,81.0,2.0,14.0,119.0,104.5,74.48
2016,5,3,18,15,130.0,60.5,1.95,13.5,83.5,68.17,46.05
2016,5,3,18,30,77.0,40.0,1.9,13.0,48.0,39.26,24.25
2016,5,3,18,45,38.5,20.0,1.9,13.0,24.0,17.99,2.16
2016,5,3,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,1.4,12.0,4.5,4.42,0.0
2016,5,4,5,30,0.0,9.0,1.3,12.0,9.0,8.68,0.0
2016,5,4,5,45,17.0,30.0,1.25,12.0,32.0,28.17,15.75
2016,5,4,6,0,34.0,51.0,1.2,12.0,55.0,50.1,34.99
2016,5,4,6,15,60.5,73.5,1.1,12.0,86.0,77.11,57.15
2016,5,4,6,30,87.0,96.0,1.0,12.0,117.0,107.56,82.41
2016,5,4,6,45,127.0,113.5,0.95,12.0,152.0,140.19,109.27
2016,5,4,7,0,167.0,131.0,0.9,12.0,187.0,177.35,140.18
2016,5,4,7,15,97.5,145.5,0.85,12.0,179.5,176.92,141.95
2016,5,4,7,30,28.0,160.0,0.8,12.0,172.0,167.26,134.8
2016,5,4,7,45,48.0,188.5,0.8,12.5,212.0,206.48,166.26
2016,5,4,8,0,68.0,217.0,0.8,13.0,252.0,247.95,198.79
2016,5,4,8,15,56.5,231.5,0.75,13.0,262.5,259.72,207.29
2016,5,4,8,30,45.0,246.0,0.7,13.0,273.0,270.27,214.73
2016,5,4,8,45,23.5,209.0,0.7,13.0,223.0,221.58,175.62
2016,5,4,9,0,2.0,172.0,0.7,13.0,173.0,168.62,132.82
2016,5,4,9,15,1.0,136.0,0.7,13.0,136.5,132.74,103.89
2016,5,4,9,30,0.0,100.0,0.7,13.0,100.0,96.89,74.66
2016,5,4,9,45,18.0,216.0,0.75,13.0,231.0,225.52,178.23
2016,5,4,10,0,36.0,332.0,0.8,13.0,362.0,362.42,282.78
2016,5,4,10,15,87.5,377.0,0.8,13.0,452.0,455.48,352.1
2016,5,4,10,30,139.0,422.0,0.8,13.0,542.0,557.59,425.98
2016,5,4,10,45,148.0,434.0,0.8,13.5,564.5,582.28,441.42
2016,5,4,11,0,157.0,446.0,0.8,14.0,587.0,606.78,457.38
2016,5,4,11,15,232.5,441.5,0.8,14.0,653.5,678.46,509.09
2016,5,4,11,30,308.0,437.0,0.8,14.0,720.0,758.21,564.42
2016,5,4,11,45,366.0,414.0,0.8,14.0,752.0,794.89,589.86
2016,5,4,12,0,424.0,391.0,0.8,14.0,784.0,836.81,618.93
2016,5,4,12,15,341.5,423.5,0.85,14.0,740.0,782.57,580.38
2016,5,4,12,30,259.0,456.0,0.9,14.0,696.0,733.08,545.47
2016,5,4,12,45,176.0,449.5,0.95,14.0,612.0,635.34,477.23
2016,5,4,13,0,93.0,443.0,1.0,14.0,528.0,538.23,407.61
2016,5,4,13,15,51.5,335.5,1.05,14.0,382.5,386.06,297.45
2016,5,4,13,30,10.0,228.0,1.1,14.0,237.0,232.31,180.57
2016,5,4,13,45,41.5,309.5,1.2,14.0,345.0,347.75,271.38
2016,5,4,14,0,73.0,391.0,1.3,14.0,453.0,457.99,354.33
2016,5,4,14,15,137.0,386.0,1.35,14.0,497.0,511.72,395.81
2016,5,4,14,30,201.0,381.0,1.4,14.0,541.0,555.12,429.69
2016,5,4,14,45,252.5,353.0,1.45,14.0,544.0,565.05,438.97
2016,5,4,15,0,304.0,325.0,1.5,14.0,547.0,565.39,441.45
2016,5,4,15,15,235.0,314.0,1.5,14.0,480.0,486.55,382.19
2016,5,4,15,30,166.0,303.0,1.5,14.0,413.0,417.3,329.53
2016,5,4,15,45,188.5,278.5,1.55,14.0,395.0,398.6,316.8
2016,5,4,16,0,211.0,254.0,1.6,14.0,377.0,377.49,301.44
2016,5,4,16,15,127.0,224.5,1.6,14.0,296.5,291.38,233.39
2016,5,4,16,30,43.0,195.0,1.6,14.0,216.0,211.74,169.69
2016,5,4,16,45,73.5,179.5,1.6,14.0,211.0,206.99,166.35
2016,5,4,17,0,104.0,164.0,1.6,14.0,206.0,200.09,160.33
2016,5,4,17,15,90.5,142.5,1.55,13.5,175.5,167.21,133.31
2016,5,4,17,30,77.0,121.0,1.5,13.0,145.0,137.08,108.29
2016,5,4,17,45,64.0,99.0,1.45,13.0,116.5,108.22,83.9
2016,5,4,18,0,51.0,77.0,1.4,13.0,88.0,81.04,60.89
2016,5,4,18,15,30.5,56.5,1.3,13.0,62.5,56.24,40.35
2016,5,4,18,30,10.0,36.0,1.2,13.0,37.0,34.21,21.92
2016,5,4,18,45,5.0,18.0,1.15,13.0,18.5,17.38,3.2
2016,5,4,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,0.85,13.0,6.0,5.9,0.0
2016,5,5,5,30,0.0,12.0,0.9,13.0,12.0,11.58,0.0
2016,5,5,5,45,26.0,32.5,1.0,13.0,36.5,30.51,17.69
2016,5,5,6,0,52.0,53.0,1.1,13.0,61.0,52.67,36.37
2016,5,5,6,15,84.0,75.5,1.1,13.0,93.5,81.84,59.89
2016,5,5,6,30,116.0,98.0,1.1,13.0,126.0,115.05,87.22
2016,5,5,6,45,155.5,114.0,1.15,13.0,161.0,147.89,114.42
2016,5,5,7,0,195.0,130.0,1.2,13.0,196.0,185.82,146.18
2016,5,5,7,15,147.5,154.5,1.2,13.0,209.0,203.65,162.82
2016,5,5,7,30,100.0,179.0,1.2,13.0,222.0,215.51,173.43
2016,5,5,7,45,350.0,155.5,1.2,13.0,334.0,321.02,258.53
2016,5,5,8,0,600.0,132.0,1.2,13.0,446.0,448.94,360.12
2016,5,5,8,15,552.5,164.5,1.2,13.0,475.0,484.07,386.87
2016,5,5,8,30,505.0,197.0,1.2,13.0,504.0,515.33,410.13
2016,5,5,8,45,506.0,217.5,1.2,13.5,544.5,561.33,443.39
2016,5,5,9,0,507.0,238.0,1.2,14.0,585.0,606.28,474.78
2016,5,5,9,15,460.5,270.5,1.15,14.0,600.0,626.45,486.99
2016,5,5,9,30,414.0,303.0,1.1,14.0,615.0,641.66,495.44
2016,5,5,9,45,392.5,329.0,1.1,14.0,635.5,661.86,508.39
2016,5,5,10,0,371.0,355.0,1.1,14.0,656.0,683.91,522.27
2016,5,5,10,15,546.5,283.0,1.1,14.0,743.5,783.79,596.11
2016,5,5,10,30,722.0,211.0,1.1,14.0,831.0,887.86,668.35
2016,5,5,10,45,620.5,278.5,1.1,14.0,820.5,878.56,658.1
2016,5,5,11,0,519.0,346.0,1.1,14.0,810.0,862.24,643.25
2016,5,5,11,15,633.0,281.0,1.1,14.0,855.5,916.61,683.17
2016,5,5,11,30,747.0,216.0,1.1,14.0,901.0,970.51,718.75
2016,5,5,11,45,754.0,213.0,1.1,14.0,909.0,980.85,724.41
2016,5,5,12,0,761.0,210.0,1.1,14.0,917.0,988.31,728.94
2016,5,5,12,15,394.0,286.0,1.1,14.0,652.0,699.57,529.95
2016,5,5,12,30,27.0,362.0,1.1,14.0,387.0,390.92,298.47
2016,5,5,12,45,41.0,387.5,1.15,14.5,425.5,430.64,330.15
2016,5,5,13,0,55.0,413.0,1.2,15.0,464.0,469.96,358.72
2016,5,5,13,15,119.5,427.0,1.2,14.5,534.0,552.3,421.08
2016,5,5,13,30,184.0,441.0,1.2,14.0,604.0,624.94,475.06
2016,5,5,13,45,322.0,385.5,1.25,14.0,661.5,696.82,530.48
2016,5,5,14,0,460.0,330.0,1.3,14.0,719.0,760.56,579.19
2016,5,5,14,15,489.5,306.0,1.3,14.0,706.5,747.72,571.13
2016,5,5,14,30,519.0,282.0,1.3,14.0,694.0,731.49,561.49
2016,5,5,14,45,564.5,249.5,1.35,14.0,679.0,715.96,553.18
2016,5,5,15,0,610.0,217.0,1.4,14.0,664.0,697.36,542.33
2016,5,5,15,15,611.0,207.0,1.4,14.0,633.0,662.15,517.58
2016,5,5,15,30,612.0,197.0,1.4,14.0,602.0,625.24,491.22
2016,5,5,15,45,582.0,193.5,1.4,14.0,556.5,571.7,451.56
2016,5,5,16,0,552.0,190.0,1.4,14.0,511.0,521.4,413.51
2016,5,5,16,15,522.0,181.5,1.35,13.5,464.0,467.86,372.62
2016,5,5,16,30,492.0,173.0,1.3,13.0,417.0,416.38,332.25
2016,5,5,16,45,458.0,161.5,1.3,13.0,369.0,362.54,288.63
2016,5,5,17,0,424.0,150.0,1.3,13.0,321.0,311.74,246.47
2016,5,5,17,15,376.0,137.0,1.2,13.0,273.0,258.17,201.44
2016,5,5,17,30,328.0,124.0,1.1,13.0,225.0,208.97,159.76
2016,5,5,17,45,278.5,105.5,1.0,13.0,180.5,160.52,118.99
2016,5,5,18,0,229.0,87.0,0.9,13.0,136.0,117.71,83.67
2016,5,5,18,15,158.0,66.5,0.9,12.5,96.0,76.71,52.19
2016,5,5,18,30,87.0,46.0,0.9,12.0,56.0,45.03,28.95
2016,5,5,18,45,43.5,23.0,0.95,12.0,28.0,20.49,6.08
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,3.0,2.5,11.0,3.0,2.95,0.0
2016,5,6,5,30,0.0,6.0,2.5,11.0,6.0,5.78,0.0
2016,5,6,5,45,0.0,17.0,2.5,11.5,17.0,16.4,7.28
2016,5,6,6,0,0.0,28.0,2.5,12.0,28.0,27.03,17.07
2016,5,6,6,15,0.0,42.0,2.45,12.0,42.0,40.57,29.0
2016,5,6,6,30,0.0,56.0,2.4,12.0,56.0,54.05,40.81
2016,5,6,6,45,0.0,71.5,2.35,12.0,71.5,68.97,53.69
2016,5,6,7,0,0.0,87.0,2.3,12.0,87.0,83.96,66.42
2016,5,6,7,15,14.5,125.0,2.15,12.0,131.5,125.88,101.41
2016,5,6,7,30,29.0,163.0,2.0,12.0,176.0,170.58,138.25
2016,5,6,7,45,154.0,189.0,1.95,12.0,269.0,258.49,210.07
2016,5,6,8,0,279.0,215.0,1.9,12.0,362.0,360.4,292.16
2016,5,6,8,15,330.5,226.0,1.75,12.0,416.5,416.05,335.88
2016,5,6,8,30,382.0,237.0,1.6,12.0,471.0,476.13,382.27
2016,5,6,8,45,263.0,278.0,1.45,12.5,445.0,456.82,363.56
2016,5,6,9,0,144.0,319.0,1.3,13.0,419.0,422.49,333.24
2016,5,6,9,15,153.5,339.5,1.15,13.0,451.0,457.22,358.59
2016,5,6,9,30,163.0,360.0,1.0,13.0,483.0,492.35,383.14
2016,5,6,9,45,216.5,371.0,0.9,13.5,543.0,554.43,427.5
2016,5,6,10,0,270.0,382.0,0.8,14.0,603.0,624.87,475.98
2016,5,6,10,15,202.0,403.0,0.7,14.0,571.5,589.4,446.68
2016,5,6,10,30,134.0,424.0,0.6,14.0,540.0,554.85,418.94
2016,5,6,10,45,146.5,436.5,0.55,14.0,566.0,583.22,438.67
2016,5,6,11,0,159.0,449.0,0.5,14.0,592.0,611.54,457.43
2016,5,6,11,15,324.5,410.5,0.5,14.0,707.0,742.44,551.53
2016,5,6,11,30,490.0,372.0,0.5,14.0,822.0,876.17,642.17
2016,5,6,11,45,401.0,408.5,0.5,14.0,778.5,823.85,603.16
2016,5,6,12,0,312.0,445.0,0.5,14.0,735.0,774.95,568.61
2016,5,6,12,15,204.5,450.5,0.5,14.0,640.5,666.64,493.59
2016,5,6,12,30,97.0,456.0,0.5,14.0,546.0,557.4,416.03
2016,5,6,12,45,137.5,458.0,0.5,14.0,584.0,605.82,452.45
2016,5,6,13,0,178.0,460.0,0.5,14.0,622.0,645.61,480.72
2016,5,6,13,15,124.5,437.5,0.5,14.0,550.5,567.79,425.14
2016,5,6,13,30,71.0,415.0,0.5,14.0,479.0,484.65,365.91
2016,5,6,13,45,140.5,414.5,0.55,14.0,535.5,552.72,418.36
2016,5,6,14,0,210.0,414.0,0.6,14.0,592.0,610.45,461.13
2016,5,6,14,15,120.5,364.5,0.6,14.0,466.0,475.15,362.71
2016,5,6,14,30,31.0,315.0,0.6,14.0,340.0,339.88,262.09
2016,5,6,14,45,16.0,237.0,0.6,14.0,249.5,244.21,190.39
2016,5,6,15,0,1.0,159.0,0.6,14.0,159.0,155.27,121.0
2016,5,6,15,15,5.5,185.0,0.6,14.0,188.5,183.95,144.63
2016,5,6,15,30,10.0,211.0,0.6,14.0,218.0,212.26,167.32
2016,5,6,15,45,142.5,229.0,0.65,14.0,313.0,319.8,254.51
2016,5,6,16,0,275.0,247.0,0.7,14.0,408.0,411.38,325.5
2016,5,6,16,15,165.0,224.0,0.75,14.0,318.5,311.53,247.3
2016,5,6,16,30,55.0,201.0,0.8,14.0,229.0,223.46,178.05
2016,5,6,16,45,132.5,181.5,0.85,14.0,238.0,236.39,189.05
2016,5,6,17,0,210.0,162.0,0.9,14.0,247.0,240.17,190.83
2016,5,6,17,15,186.0,143.5,0.9,13.5,211.0,200.49,158.12
2016,5,6,17,30,162.0,125.0,0.9,13.0,175.0,164.6,128.3
2016,5,6,17,45,135.5,103.5,0.9,13.0,140.5,128.08,97.64
2016,5,6,18,0,109.0,82.0,0.9,13.0,106.0,94.72,69.83
2016,5,6,18,15,76.5,61.5,0.95,13.0,76.0,64.93,45.74
2016,5,6,18,30,44.0,41.0,1.0,13.0,46.0,39.25,25.33
2016,5,6,18,45,22.0,23.0,1.05,13.0,25.5,21.49,7.67
2016,5,6,19,0,0.0,5.0,1.1,13.0,5.0,4.91,0.0
2016,5,6,19,15,0.0,2.5,1.1,12.5,2.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,0.9,12.0,5.0,4.91,0.0
2016,5,7,5,30,0.0,10.0,0.9,12.0,10.0,9.64,0.0
2016,5,7,5,45,0.0,29.0,0.95,12.5,29.0,27.72,16.37
2016,5,7,6,0,0.0,48.0,1.0,13.0,48.0,45.63,32.58
2016,5,7,6,15,12.0,69.0,1.0,13.0,72.0,67.3,50.95
2016,5,7,6,30,24.0,90.0,1.0,13.0,96.0,90.43,70.43
2016,5,7,6,45,39.0,111.0,1.05,13.0,123.0,116.19,91.91
2016,5,7,7,0,54.0,132.0,1.1,13.0,150.0,143.78,114.82
2016,5,7,7,15,27.0,102.0,1.15,13.0,111.0,108.8,86.32
2016,5,7,7,30,0.0,72.0,1.2,13.0,72.0,69.61,53.63
2016,5,7,7,45,60.0,150.5,1.25,13.0,182.0,175.02,141.23
2016,5,7,8,0,120.0,229.0,1.3,13.0,292.0,289.14,232.86
2016,5,7,8,15,60.0,165.0,1.35,13.0,196.5,196.02,157.39
2016,5,7,8,30,0.0,101.0,1.4,13.0,101.0,97.78,76.14
2016,5,7,8,45,0.0,109.0,1.45,13.0,109.0,105.59,82.53
2016,5,7,9,0,0.0,117.0,1.5,13.0,117.0,113.4,88.71
2016,5,7,9,15,24.0,219.5,1.5,13.0,237.5,234.91,187.07
2016,5,7,9,30,48.0,322.0,1.5,13.0,358.0,358.25,282.66
2016,5,7,9,45,27.5,264.5,1.5,13.0,286.0,285.33,224.86
2016,5,7,10,0,7.0,207.0,1.5,13.0,214.0,207.84,163.44
2016,5,7,10,15,6.0,193.0,1.5,13.0,199.0,193.43,152.05
2016,5,7,10,30,5.0,179.0,1.5,13.0,184.0,178.96,140.39
2016,5,7,10,45,49.0,307.0,1.5,13.5,351.0,352.73,276.79
2016,5,7,11,0,93.0,435.0,1.5,14.0,518.0,527.19,405.32
2016,5,7,11,15,51.5,330.0,1.5,14.0,376.5,380.8,295.03
2016,5,7,11,30,10.0,225.0,1.5,14.0,235.0,229.84,178.87
2016,5,7,11,45,44.5,336.0,1.5,14.0,378.5,381.36,296.67
2016,5,7,12,0,79.0,447.0,1.5,14.0,522.0,530.26,406.06
2016,5,7,12,15,47.5,373.0,1.45,14.0,418.0,422.6,325.21
2016,5,7,12,30,16.0,299.0,1.4,14.0,314.0,309.47,239.79
2016,5,7,12,45,19.5,319.5,1.4,14.0,337.5,333.24,258.61
2016,5,7,13,0,23.0,340.0,1.4,14.0,361.0,356.9,276.55
2016,5,7,13,15,22.0,331.5,1.35,14.0,352.0,347.02,268.98
2016,5,7,13,30,21.0,323.0,1.3,14.0,343.0,337.09,261.59
2016,5,7,13,45,100.0,370.0,1.3,14.0,456.5,469.5,363.69
2016,5,7,14,0,179.0,417.0,1.3,14.0,570.0,585.53,449.34
2016,5,7,14,15,199.0,399.5,1.25,14.0,563.0,579.19,444.62
2016,5,7,14,30,219.0,382.0,1.2,14.0,556.0,571.04,439.71
2016,5,7,14,45,298.0,344.5,1.2,14.0,570.5,592.94,458.5
2016,5,7,15,0,377.0,307.0,1.2,14.0,585.0,603.31,468.49
2016,5,7,15,15,193.5,261.0,1.15,13.5,403.5,403.04,318.07
2016,5,7,15,30,10.0,215.0,1.1,13.0,222.0,216.17,170.7
2016,5,7,15,45,51.5,235.5,1.05,13.0,266.5,264.91,211.44
2016,5,7,16,0,93.0,256.0,1.0,13.0,311.0,306.97,245.09
2016,5,7,16,15,182.5,229.0,0.95,13.0,324.5,326.02,260.99
2016,5,7,16,30,272.0,202.0,0.9,13.0,338.0,335.14,268.08
2016,5,7,16,45,330.5,169.5,0.85,13.0,317.0,313.28,249.7
2016,5,7,17,0,389.0,137.0,0.8,13.0,296.0,286.43,226.09
2016,5,7,17,15,344.0,126.5,0.75,13.0,253.0,238.26,185.57
2016,5,7,17,30,299.0,116.0,0.7,13.0,210.0,194.18,148.31
2016,5,7,17,45,253.5,99.0,0.65,13.0,168.5,149.71,110.97
2016,5,7,18,0,208.0,82.0,0.6,13.0,127.0,110.41,78.55
2016,5,7,18,15,151.5,63.0,0.55,13.0,91.0,73.46,49.68
2016,5,7,18,30,95.0,44.0,0.5,13.0,55.0,43.22,27.25
2016,5,7,18,45,47.5,25.0,0.45,13.0,30.5,22.17,9.01
2016,5,7,19,0,0.0,6.0,0.4,13.0,6.0,5.9,0.0
2016,5,7,19,15,0.0,3.0,0.35,13.0,3.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,5,15,40.0,10.5,1.1,12.0,12.5,10.32,0.0
2016,5,8,5,30,80.0,21.0,1.1,12.0,25.0,17.67,0.0
2016,5,8,5,45,186.5,36.0,1.15,12.0,60.5,34.08,18.68
2016,5,8,6,0,293.0,51.0,1.2,12.0,96.0,69.02,41.04
2016,5,8,6,15,371.0,62.0,1.2,12.0,140.5,108.58,70.08
2016,5,8,6,30,449.0,73.0,1.2,12.0,185.0,157.87,110.06
2016,5,8,6,45,224.5,83.0,1.2,12.5,139.0,136.84,103.3
2016,5,8,7,0,0.0,93.0,1.2,13.0,93.0,89.71,70.83
2016,5,8,7,15,74.0,138.0,1.2,13.0,170.5,160.61,128.89
2016,5,8,7,30,148.0,183.0,1.2,13.0,248.0,241.12,194.07
2016,5,8,7,45,161.5,206.5,1.2,13.0,285.5,279.39,224.74
2016,5,8,8,0,175.0,230.0,1.2,13.0,323.0,318.98,256.09
2016,5,8,8,15,177.0,253.0,1.2,13.0,354.5,352.66,282.14
2016,5,8,8,30,179.0,276.0,1.2,13.0,386.0,386.31,307.67
2016,5,8,8,45,171.0,298.5,1.2,13.5,410.0,412.68,326.4
2016,5,8,9,0,163.0,321.0,1.2,14.0,434.0,438.01,343.97
2016,5,8,9,15,142.5,340.0,1.15,14.0,443.0,449.4,350.96
2016,5,8,9,30,122.0,359.0,1.1,14.0,452.0,458.81,356.4
2016,5,8,9,45,168.5,376.5,1.1,14.0,511.0,520.3,402.2
2016,5,8,10,0,215.0,394.0,1.1,14.0,570.0,584.49,448.64
2016,5,8,10,15,148.5,401.0,1.1,14.0,525.0,539.66,413.35
2016,5,8,10,30,82.0,408.0,1.1,14.0,480.0,484.56,371.16
2016,5,8,10,45,83.5,419.5,1.15,14.0,494.0,500.04,382.79
2016,5,8,11,0,85.0,431.0,1.2,14.0,508.0,515.28,393.64
2016,5,8,11,15,262.0,406.5,1.2,14.0,648.0,677.38,514.76
2016,5,8,11,30,439.0,382.0,1.2,14.0,788.0,836.09,626.5
2016,5,8,11,45,369.5,415.5,1.3,14.0,759.0,799.72,598.76
2016,5,8,12,0,300.0,449.0,1.4,14.0,730.0,766.89,575.25
2016,5,8,12,15,298.0,449.0,1.45,14.0,727.5,765.16,574.87
2016,5,8,12,30,296.0,449.0,1.5,14.0,725.0,762.11,573.28
2016,5,8,12,45,278.5,449.0,1.6,14.0,707.0,742.43,560.3
2016,5,8,13,0,261.0,449.0,1.7,14.0,689.0,721.83,546.69
2016,5,8,13,15,388.5,395.5,1.75,14.0,745.0,785.26,596.23
2016,5,8,13,30,516.0,342.0,1.8,14.0,801.0,849.27,644.42
2016,5,8,13,45,541.5,309.5,1.9,14.0,780.0,827.81,631.74
2016,5,8,14,0,567.0,277.0,2.0,14.0,759.0,803.17,617.55
2016,5,8,14,15,455.0,315.5,2.05,14.0,693.5,727.41,561.98
2016,5,8,14,30,343.0,354.0,2.1,14.0,628.0,651.85,505.91
2016,5,8,14,45,300.0,346.5,2.2,14.0,578.5,596.56,466.24
2016,5,8,15,0,257.0,339.0,2.3,14.0,529.0,543.43,427.21
2016,5,8,15,15,324.5,302.0,2.4,13.5,527.5,543.74,431.32
2016,5,8,15,30,392.0,265.0,2.5,13.0,526.0,537.78,429.92
2016,5,8,15,45,207.5,241.0,2.6,13.0,378.5,373.48,300.86
2016,5,8,16,0,23.0,217.0,2.7,13.0,231.0,224.61,180.09
2016,5,8,16,15,13.5,188.5,2.75,13.0,196.5,190.25,152.93
2016,5,8,16,30,4.0,160.0,2.8,13.0,162.0,156.95,126.03
2016,5,8,16,45,2.0,134.0,2.85,13.0,135.0,130.48,104.54
2016,5,8,17,0,0.0,108.0,2.9,13.0,108.0,104.35,83.03
2016,5,8,17,15,0.0,92.5,2.9,12.5,92.5,89.3,70.72
2016,5,8,17,30,0.0,77.0,2.9,12.0,77.0,74.3,58.21
2016,5,8,17,45,200.0,73.0,2.95,12.0,117.0,113.86,84.25
2016,5,8,18,0,400.0,69.0,3.0,12.0,157.0,129.32,86.92
2016,5,8,18,15,311.0,56.5,2.95,12.0,114.0,83.73,51.86
2016,5,8,18,30,222.0,44.0,2.9,12.0,71.0,48.29,27.97
2016,5,8,18,45,119.0,27.0,2.85,12.0,41.0,21.01,8.94
2016,5,8,19,0,16.0,10.0,2.8,12.0,11.0,9.83,0.0
2016,5,8,19,15,8.0,5.0,2.7,12.0,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.6,11.0,4.0,3.93,0.0
2016,5,9,5,30,0.0,8.0,1.6,11.0,8.0,7.71,0.0
2016,5,9,5,45,0.0,19.0,1.6,11.5,19.0,18.33,9.18
2016,5,9,6,0,0.0,30.0,1.6,12.0,30.0,28.96,18.81
2016,5,9,6,15,0.0,44.5,1.55,12.0,44.5,42.99,31.15
2016,5,9,6,30,0.0,59.0,1.5,12.0,59.0,56.92,43.31
2016,5,9,6,45,0.0,74.5,1.5,12.0,74.5,71.85,56.14
2016,5,9,7,0,0.0,90.0,1.5,12.0,90.0,86.84,68.81
2016,5,9,7,15,88.0,136.5,1.5,12.0,175.5,165.31,133.22
2016,5,9,7,30,176.0,183.0,1.5,12.0,261.0,253.0,204.59
2016,5,9,7,45,118.5,201.5,1.5,12.0,257.0,254.29,205.7
2016,5,9,8,0,61.0,220.0,1.5,12.0,253.0,247.29,199.55
2016,5,9,8,15,36.0,211.5,1.45,12.0,231.5,228.12,183.5
2016,5,9,8,30,11.0,203.0,1.4,12.0,210.0,204.17,163.36
2016,5,9,8,45,12.0,216.0,1.35,12.5,224.5,218.23,173.96
2016,5,9,9,0,13.0,229.0,1.3,13.0,239.0,232.37,184.35
2016,5,9,9,15,11.5,227.5,1.25,13.0,236.5,230.4,182.25
2016,5,9,9,30,10.0,226.0,1.2,13.0,234.0,228.27,180.13
2016,5,9,9,45,9.0,219.0,1.2,13.5,226.0,220.99,173.74
2016,5,9,10,0,8.0,212.0,1.2,14.0,218.0,213.6,167.34
2016,5,9,10,15,11.0,242.5,1.2,14.0,251.5,246.7,193.08
2016,5,9,10,30,14.0,273.0,1.2,14.0,285.0,280.05,218.53
2016,5,9,10,45,20.5,312.0,1.25,14.0,330.5,325.36,253.03
2016,5,9,11,0,27.0,351.0,1.3,14.0,376.0,377.56,292.17
2016,5,9,11,15,69.0,404.5,1.35,14.0,468.5,473.96,364.68
2016,5,9,11,30,111.0,458.0,1.4,14.0,561.0,571.59,435.8
2016,5,9,11,45,134.0,465.5,1.45,14.5,590.5,610.42,462.61
2016,5,9,12,0,157.0,473.0,1.5,15.0,620.0,641.93,484.59
2016,5,9,12,15,243.5,456.0,1.55,15.0,683.5,717.81,540.63
2016,5,9,12,30,330.0,439.0,1.6,15.0,747.0,785.52,589.77
2016,5,9,12,45,340.0,425.0,1.7,15.0,740.0,778.37,585.81
2016,5,9,13,0,350.0,411.0,1.8,15.0,733.0,769.64,581.52
2016,5,9,13,15,292.5,424.5,1.85,15.0,690.0,722.45,547.62
2016,5,9,13,30,235.0,438.0,1.9,15.0,647.0,669.62,509.7
2016,5,9,13,45,174.5,426.0,2.0,15.0,579.0,595.58,456.46
2016,5,9,14,0,114.0,414.0,2.1,15.0,511.0,523.68,403.62
2016,5,9,14,15,99.5,393.5,2.15,14.5,476.0,480.61,373.32
2016,5,9,14,30,85.0,373.0,2.2,14.0,441.0,443.92,347.03
2016,5,9,14,45,100.5,360.0,2.3,14.0,437.0,439.82,345.44
2016,5,9,15,0,116.0,347.0,2.4,14.0,433.0,438.61,345.77
2016,5,9,15,15,174.0,324.5,2.45,14.0,445.0,452.66,358.8
2016,5,9,15,30,232.0,302.0,2.5,14.0,457.0,461.55,367.47
2016,5,9,15,45,162.0,280.0,2.55,14.0,384.5,383.18,306.2
2016,5,9,16,0,92.0,258.0,2.6,14.0,312.0,308.33,247.07
2016,5,9,16,15,144.5,235.5,2.6,14.0,312.5,311.84,251.14
2016,5,9,16,30,197.0,213.0,2.6,14.0,313.0,307.25,247.78
2016,5,9,16,45,122.5,186.5,2.65,14.0,246.5,237.03,190.92
2016,5,9,17,0,48.0,160.0,2.7,14.0,180.0,173.68,139.59
2016,5,9,17,15,40.0,139.5,2.75,13.5,154.5,147.94,118.71
2016,5,9,17,30,32.0,119.0,2.8,13.0,129.0,123.17,98.25
2016,5,9,17,45,228.5,94.0,2.85,13.0,146.0,140.17,104.93
2016,5,9,18,0,425.0,69.0,2.9,13.0,163.0,133.95,89.41
2016,5,9,18,15,334.0,56.5,2.85,12.5,118.5,86.63,53.2
2016,5,9,18,30,243.0,44.0,2.8,12.0,74.0,49.69,28.46
2016,5,9,18,45,135.0,27.5,2.8,12.0,43.0,21.36,9.77
2016,5,9,19,0,27.0,11.0,2.8,12.0,12.0,10.81,0.0
2016,5,9,19,15,13.5,5.5,2.75,12.0,6.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,5,15,45.5,11.5,1.1,12.0,14.0,11.3,0.0
2016,5,10,5,30,91.0,23.0,1.0,12.0,28.0,19.29,2.01
2016,5,10,5,45,201.0,38.0,0.9,12.5,65.0,37.01,20.65
2016,5,10,6,0,311.0,53.0,0.8,13.0,102.0,73.41,43.72
2016,5,10,6,15,389.0,63.5,0.75,13.0,147.5,113.76,73.36
2016,5,10,6,30,467.0,74.0,0.7,13.0,193.0,163.79,113.79
2016,5,10,6,45,412.5,95.5,0.65,13.5,218.0,197.63,146.69
2016,5,10,7,0,358.0,117.0,0.6,14.0,243.0,226.14,174.08
2016,5,10,7,15,383.5,133.5,0.6,14.0,287.5,272.92,213.7
2016,5,10,7,30,409.0,150.0,0.6,14.0,332.0,322.19,254.37
2016,5,10,7,45,424.0,167.5,0.6,14.0,376.0,369.77,292.73
2016,5,10,8,0,439.0,185.0,0.6,14.0,420.0,418.37,330.79
2016,5,10,8,15,603.5,150.5,0.6,14.0,505.5,504.07,397.34
2016,5,10,8,30,768.0,116.0,0.6,14.0,591.0,601.97,471.06
2016,5,10,8,45,563.5,202.5,0.6,14.5,565.0,586.81,455.02
2016,5,10,9,0,359.0,289.0,0.6,15.0,539.0,549.55,423.15
2016,5,10,9,15,252.0,326.0,0.65,15.0,506.5,522.02,401.27
2016,5,10,9,30,145.0,363.0,0.7,15.0,474.0,480.95,368.75
2016,5,10,9,45,100.5,363.5,0.75,15.5,442.0,445.73,341.51
2016,5,10,10,0,56.0,364.0,0.8,16.0,410.0,411.63,314.61
2016,5,10,10,15,77.5,391.0,0.85,16.0,457.0,460.38,350.9
2016,5,10,10,30,99.0,418.0,0.9,16.0,504.0,510.18,386.78
2016,5,10,10,45,136.5,435.0,1.0,16.0,556.5,571.77,431.5
2016,5,10,11,0,174.0,452.0,1.1,16.0,609.0,628.48,472.18
2016,5,10,11,15,166.5,459.5,1.15,16.0,611.5,632.2,474.02
2016,5,10,11,30,159.0,467.0,1.2,16.0,614.0,635.0,475.8
2016,5,10,11,45,151.5,469.5,1.3,16.0,610.5,631.78,473.9
2016,5,10,12,0,144.0,472.0,1.4,16.0,607.0,627.75,471.49
2016,5,10,12,15,125.0,467.0,1.45,16.0,584.0,603.74,454.38
2016,5,10,12,30,106.0,462.0,1.5,16.0,561.0,572.03,431.94
2016,5,10,12,45,109.5,454.0,1.6,16.0,555.5,566.34,429.03
2016,5,10,13,0,113.0,446.0,1.7,16.0,550.0,566.95,430.34
2016,5,10,13,15,104.0,439.0,1.75,16.0,533.5,542.3,412.89
2016,5,10,13,30,95.0,432.0,1.8,16.0,517.0,524.36,400.3
2016,5,10,13,45,97.0,420.5,1.85,16.0,505.5,511.97,392.12
2016,5,10,14,0,99.0,409.0,1.9,16.0,494.0,499.15,383.56
2016,5,10,14,15,104.5,395.5,1.95,15.5,482.5,486.92,376.24
2016,5,10,14,30,110.0,382.0,2.0,15.0,471.0,474.04,368.36
2016,5,10,14,45,115.5,365.0,2.05,15.0,455.0,461.58,360.03
2016,5,10,15,0,121.0,348.0,2.1,15.0,439.0,443.39,347.36
2016,5,10,15,15,144.0,328.5,2.1,15.0,430.0,434.74,342.17
2016,5,10,15,30,167.0,309.0,2.1,15.0,421.0,423.87,335.07
2016,5,10,15,45,214.0,281.0,2.1,15.0,414.5,417.61,331.81
2016,5,10,16,0,261.0,253.0,2.1,15.0,408.0,409.41,326.51
2016,5,10,16,15,219.0,234.5,2.05,14.5,357.0,351.61,281.59
2016,5,10,16,30,177.0,216.0,2.0,14.0,306.0,300.39,241.35
2016,5,10,16,45,194.5,191.0,1.95,14.0,280.0,273.34,219.52
2016,5,10,17,0,212.0,166.0,1.9,14.0,254.0,245.46,196.11
2016,5,10,17,15,193.5,146.5,1.85,14.0,218.5,206.58,163.51
2016,5,10,17,30,175.0,127.0,1.8,14.0,183.0,170.81,133.16
2016,5,10,17,45,314.5,95.5,1.8,14.0,174.0,161.02,118.46
2016,5,10,18,0,454.0,64.0,1.8,14.0,165.0,135.29,88.86
2016,5,10,18,15,367.5,53.0,1.75,13.5,121.0,88.12,52.77
2016,5,10,18,30,281.0,42.0,1.7,13.0,77.0,50.25,27.61
2016,5,10,18,45,168.5,27.0,1.7,13.0,45.5,20.89,9.87
2016,5,10,19,0,56.0,12.0,1.7,13.0,14.0,11.8,0.0
2016,5,10,19,15,28.0,6.0,1.65,13.0,7.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,5,15,80.0,11.5,1.05,12.0,16.5,11.3,0.0
2016,5,11,5,30,160.0,23.0,1.1,12.0,33.0,17.96,2.95
2016,5,11,5,45,274.0,35.5,1.15,12.0,71.5,37.81,19.86
2016,5,11,6,0,388.0,48.0,1.2,12.0,110.0,76.54,43.42
2016,5,11,6,15,464.0,57.0,1.2,12.0,157.5,119.54,75.31
2016,5,11,6,30,540.0,66.0,1.2,12.0,205.0,171.24,117.88
2016,5,11,6,45,270.0,76.5,1.2,12.5,146.0,143.48,107.54
2016,5,11,7,0,0.0,87.0,1.2,13.0,87.0,83.97,65.97
2016,5,11,7,15,0.0,90.0,1.2,13.0,90.0,86.96,68.44
2016,5,11,7,30,0.0,93.0,1.2,13.0,93.0,89.92,70.71
2016,5,11,7,45,3.5,134.5,1.2,13.0,136.5,131.81,105.27
2016,5,11,8,0,7.0,176.0,1.2,13.0,180.0,174.27,139.58
2016,5,11,8,15,6.5,183.0,1.2,13.0,187.0,181.32,144.71
2016,5,11,8,30,6.0,190.0,1.2,13.0,194.0,188.29,149.88
2016,5,11,8,45,19.0,232.0,1.2,13.5,245.5,238.6,189.5
2016,5,11,9,0,32.0,274.0,1.2,14.0,297.0,293.59,231.72
2016,5,11,9,15,23.5,266.0,1.2,14.0,284.0,277.4,218.2
2016,5,11,9,30,15.0,258.0,1.2,14.0,271.0,263.78,207.04
2016,5,11,9,45,19.5,283.0,1.25,14.5,300.0,292.91,229.04
2016,5,11,10,0,24.0,308.0,1.3,15.0,329.0,322.37,250.81
2016,5,11,10,15,32.0,337.5,1.35,15.0,365.5,365.26,283.05
2016,5,11,10,30,40.0,367.0,1.4,15.0,402.0,403.82,311.62
2016,5,11,10,45,34.5,362.5,1.45,15.0,393.5,395.32,304.71
2016,5,11,11,0,29.0,358.0,1.5,15.0,385.0,386.43,297.83
2016,5,11,11,15,35.5,379.0,1.55,15.0,412.5,414.96,319.24
2016,5,11,11,30,42.0,400.0,1.6,15.0,440.0,443.56,340.35
2016,5,11,11,45,48.5,413.5,1.65,15.0,459.5,464.42,355.75
2016,5,11,12,0,55.0,427.0,1.7,15.0,479.0,485.14,371.06
2016,5,11,12,15,68.5,439.0,1.75,15.0,503.5,511.06,390.45
2016,5,11,12,30,82.0,451.0,1.8,15.0,528.0,536.62,409.48
2016,5,11,12,45,75.0,441.0,1.85,15.0,511.0,518.65,396.38
2016,5,11,13,0,68.0,431.0,1.9,15.0,494.0,500.46,383.39
2016,5,11,13,15,89.5,434.5,1.9,15.0,516.0,523.55,401.39
2016,5,11,13,30,111.0,438.0,1.9,15.0,538.0,551.89,422.78
2016,5,11,13,45,97.0,420.5,1.9,15.0,506.0,511.86,393.48
2016,5,11,14,0,83.0,403.0,1.9,15.0,474.0,478.48,369.21
2016,5,11,14,15,115.5,396.0,1.85,14.5,491.0,502.32,389.1
2016,5,11,14,30,148.0,389.0,1.8,14.0,508.0,518.09,402.64
2016,5,11,14,45,206.5,364.5,1.75,14.0,522.5,534.55,416.89
2016,5,11,15,0,265.0,340.0,1.7,14.0,537.0,550.55,430.47
2016,5,11,15,15,264.0,319.0,1.65,14.0,506.5,516.78,405.74
2016,5,11,15,30,263.0,298.0,1.6,14.0,476.0,482.47,380.66
2016,5,11,15,45,275.0,273.5,1.55,14.0,448.0,452.56,358.79
2016,5,11,16,0,287.0,249.0,1.5,14.0,420.0,421.06,335.18
2016,5,11,16,15,286.0,226.5,1.45,14.0,384.5,382.8,305.64
2016,5,11,16,30,285.0,204.0,1.4,14.0,349.0,344.24,275.22
2016,5,11,16,45,485.0,146.0,1.35,14.0,361.5,361.8,287.83
2016,5,11,17,0,685.0,88.0,1.3,14.0,374.0,356.53,278.8
2016,5,11,17,15,644.0,82.0,1.25,13.5,322.5,297.96,228.39
2016,5,11,17,30,603.0,76.0,1.2,13.0,271.0,243.36,180.61
2016,5,11,17,45,548.0,68.0,1.2,13.0,221.5,187.91,132.24
2016,5,11,18,0,493.0,60.0,1.2,13.0,172.0,138.5,90.08
2016,5,11,18,15,406.5,50.5,1.15,12.5,127.0,90.46,53.23
2016,5,11,18,30,320.0,41.0,1.1,12.0,82.0,52.37,28.22
2016,5,11,18,45,160.0,28.0,1.1,12.0,48.5,21.65,10.91
2016,5,11,19,0,0.0,15.0,1.1,12.0,15.0,14.74,0.0
2016,5,11,19,15,0.0,7.5,1.1,12.0,7.5,7.37,0.0
2016,5,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,3.5,1.45,10.0,3.5,3.44,0.0
2016,5,12,5,30,0.0,7.0,1.5,10.0,7.0,6.75,0.0
2016,5,12,5,45,0.0,16.5,1.6,10.5,16.5,15.91,7.46
2016,5,12,6,0,0.0,26.0,1.7,11.0,26.0,25.09,15.69
2016,5,12,6,15,0.0,37.0,1.65,11.0,37.0,35.72,25.11
2016,5,12,6,30,0.0,48.0,1.6,11.0,48.0,46.37,34.46
2016,5,12,6,45,0.0,60.0,1.6,11.0,60.0,57.98,44.5
2016,5,12,7,0,0.0,72.0,1.6,11.0,72.0,69.59,54.38
2016,5,12,7,15,0.0,93.0,1.55,11.0,93.0,89.85,71.46
2016,5,12,7,30,0.0,114.0,1.5,11.0,114.0,110.19,88.34
2016,5,12,7,45,0.0,120.0,1.5,11.5,120.0,116.1,92.77
2016,5,12,8,0,0.0,126.0,1.5,12.0,126.0,121.99,97.16
2016,5,12,8,15,5.5,166.5,1.5,12.0,170.0,164.64,131.97
2016,5,12,8,30,11.0,207.0,1.5,12.0,214.0,208.03,166.71
2016,5,12,8,45,14.0,225.0,1.5,12.5,235.0,228.35,182.12
2016,5,12,9,0,17.0,243.0,1.5,13.0,256.0,248.94,197.66
2016,5,12,9,15,20.0,263.0,1.5,13.0,278.5,271.77,215.15
2016,5,12,9,30,23.0,283.0,1.5,13.0,301.0,294.83,232.67
2016,5,12,9,45,27.5,306.0,1.5,13.0,328.5,326.84,256.97
2016,5,12,10,0,32.0,329.0,1.5,13.0,356.0,355.24,278.24
2016,5,12,10,15,46.5,362.0,1.5,13.0,402.0,403.0,314.29
2016,5,12,10,30,61.0,395.0,1.5,13.0,448.0,451.57,350.29
2016,5,12,10,45,74.5,415.5,1.5,13.5,482.5,487.02,375.51
2016,5,12,11,0,88.0,436.0,1.5,14.0,517.0,522.82,400.72
2016,5,12,11,15,93.5,446.0,1.55,14.0,532.5,540.18,413.15
2016,5,12,11,30,99.0,456.0,1.6,14.0,548.0,557.31,425.55
2016,5,12,11,45,118.5,464.5,1.65,14.0,575.5,593.48,452.09
2016,5,12,12,0,138.0,473.0,1.7,14.0,603.0,622.46,473.28
2016,5,12,12,15,137.0,472.0,1.75,14.0,601.0,620.57,471.95
2016,5,12,12,30,136.0,471.0,1.8,14.0,599.0,617.99,470.44
2016,5,12,12,45,145.5,467.5,1.85,14.0,603.0,622.57,474.51
2016,5,12,13,0,155.0,464.0,1.9,14.0,607.0,626.32,477.98
2016,5,12,13,15,160.0,451.0,1.9,14.0,596.5,615.03,470.45
2016,5,12,13,30,165.0,438.0,1.9,14.0,586.0,602.94,462.49
2016,5,12,13,45,172.0,426.5,1.95,14.0,577.0,593.42,456.68
2016,5,12,14,0,179.0,415.0,2.0,14.0,568.0,582.94,450.14
