Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,14,15,175.5,402.5,2.0,14.0,548.5,561.28,434.86
2016,5,12,14,30,172.0,390.0,2.0,14.0,529.0,539.25,419.31
2016,5,12,14,45,134.5,367.0,2.05,14.0,473.0,478.79,374.36
2016,5,12,15,0,97.0,344.0,2.1,14.0,417.0,416.47,327.46
2016,5,12,15,15,98.5,324.5,2.1,13.5,395.0,393.52,311.51
2016,5,12,15,30,100.0,305.0,2.1,13.0,373.0,370.25,294.86
2016,5,12,15,45,88.0,280.5,2.15,13.0,337.5,333.0,266.3
2016,5,12,16,0,76.0,256.0,2.2,13.0,302.0,296.77,238.24
2016,5,12,16,15,125.0,237.0,2.2,13.0,304.5,302.74,244.15
2016,5,12,16,30,174.0,218.0,2.2,13.0,307.0,301.04,243.16
2016,5,12,16,45,94.0,183.0,2.25,13.0,230.5,219.71,177.34
2016,5,12,17,0,14.0,148.0,2.3,13.0,154.0,148.26,119.27
2016,5,12,17,15,8.5,129.0,2.3,12.5,132.5,127.06,102.22
2016,5,12,17,30,3.0,110.0,2.3,12.0,111.0,106.52,85.38
2016,5,12,17,45,1.5,90.5,2.35,12.0,91.0,87.1,68.97
2016,5,12,18,0,0.0,71.0,2.4,12.0,71.0,67.97,52.55
2016,5,12,18,15,0.0,52.0,2.35,12.0,52.0,49.8,36.67
2016,5,12,18,30,0.0,33.0,2.3,12.0,33.0,31.84,20.9
2016,5,12,18,45,0.0,19.5,2.3,12.0,19.5,18.82,9.03
2016,5,12,19,0,0.0,6.0,2.3,12.0,6.0,5.9,0.0
2016,5,12,19,15,0.0,3.0,2.25,12.0,3.0,2.95,0.0
2016,5,12,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,10.5,1.85,12.0,10.5,10.32,0.0
2016,5,13,5,30,0.0,21.0,1.9,12.0,21.0,20.11,6.32
2016,5,13,5,45,26.5,40.0,1.95,12.0,44.5,37.89,24.85
2016,5,13,6,0,53.0,59.0,2.0,12.0,68.0,59.17,42.19
2016,5,13,6,15,70.0,80.5,1.95,12.0,96.5,85.66,64.29
2016,5,13,6,30,87.0,102.0,1.9,12.0,125.0,114.38,88.58
2016,5,13,6,45,99.0,124.5,1.9,12.5,156.0,144.85,114.39
2016,5,13,7,0,111.0,147.0,1.9,13.0,187.0,176.81,141.17
2016,5,13,7,15,122.5,168.0,1.9,13.0,218.5,208.55,167.7
2016,5,13,7,30,134.0,189.0,1.9,13.0,250.0,241.53,194.88
2016,5,13,7,45,169.5,210.5,1.9,13.0,297.0,287.63,232.22
2016,5,13,8,0,205.0,232.0,1.9,13.0,344.0,337.29,271.94
2016,5,13,8,15,129.0,246.0,1.9,13.0,319.0,318.32,255.87
2016,5,13,8,30,53.0,260.0,1.9,13.0,294.0,288.85,230.95
2016,5,13,8,45,58.5,283.0,1.95,13.5,322.5,318.39,253.5
2016,5,13,9,0,64.0,306.0,2.0,14.0,351.0,348.4,275.83
2016,5,13,9,15,90.0,334.5,2.05,14.0,401.5,399.85,315.43
2016,5,13,9,30,116.0,363.0,2.1,14.0,452.0,457.68,359.14
2016,5,13,9,45,96.5,372.5,2.2,14.0,448.5,451.32,353.18
2016,5,13,10,0,77.0,382.0,2.3,14.0,445.0,447.76,349.6
2016,5,13,10,15,103.0,405.5,2.35,14.0,493.5,497.62,387.38
2016,5,13,10,30,129.0,429.0,2.4,14.0,542.0,554.49,429.5
2016,5,13,10,45,142.5,441.5,2.5,14.0,568.5,583.66,450.83
2016,5,13,11,0,156.0,454.0,2.6,14.0,595.0,612.85,472.28
2016,5,13,11,15,93.0,413.0,2.65,14.0,497.5,505.65,391.67
2016,5,13,11,30,30.0,372.0,2.7,14.0,400.0,402.82,312.86
2016,5,13,11,45,59.5,415.0,2.8,14.0,471.0,476.68,369.93
2016,5,13,12,0,89.0,458.0,2.9,14.0,542.0,550.83,425.48
2016,5,13,12,15,98.5,461.5,2.9,14.0,554.5,564.03,435.08
2016,5,13,12,30,108.0,465.0,2.9,14.0,567.0,576.74,444.7
2016,5,13,12,45,94.0,453.5,2.9,14.0,541.5,550.1,424.75
2016,5,13,13,0,80.0,442.0,2.9,14.0,516.0,523.29,404.83
2016,5,13,13,15,119.5,444.5,2.8,13.5,553.5,569.09,440.93
2016,5,13,13,30,159.0,447.0,2.7,13.0,591.0,606.34,470.12
2016,5,13,13,45,294.0,397.5,2.65,13.0,653.5,682.6,530.46
2016,5,13,14,0,429.0,348.0,2.6,13.0,716.0,750.81,583.43
2016,5,13,14,15,353.5,361.5,2.55,13.0,658.0,680.44,530.31
2016,5,13,14,30,278.0,375.0,2.5,13.0,600.0,618.29,483.44
2016,5,13,14,45,591.5,234.0,2.5,13.0,684.0,725.26,572.03
2016,5,13,15,0,905.0,93.0,2.5,13.0,768.0,797.89,627.75
2016,5,13,15,15,893.5,91.0,2.45,13.0,727.0,751.18,594.3
2016,5,13,15,30,882.0,89.0,2.4,13.0,686.0,703.07,560.52
2016,5,13,15,45,869.5,86.0,2.35,13.0,640.5,652.13,522.86
2016,5,13,16,0,857.0,83.0,2.3,13.0,595.0,600.37,482.68
2016,5,13,16,15,574.0,144.0,2.25,12.5,474.5,464.04,374.79
2016,5,13,16,30,291.0,205.0,2.2,12.0,354.0,348.6,281.91
2016,5,13,16,45,283.0,184.5,2.15,12.0,317.5,308.39,249.27
2016,5,13,17,0,275.0,164.0,2.1,12.0,281.0,268.76,216.02
2016,5,13,17,15,265.5,143.0,2.05,12.0,243.5,228.83,181.85
2016,5,13,17,30,256.0,122.0,2.0,12.0,206.0,189.86,147.89
2016,5,13,17,45,420.5,86.5,2.0,12.0,196.5,177.59,129.57
2016,5,13,18,0,585.0,51.0,2.0,12.0,187.0,146.74,93.78
2016,5,13,18,15,503.0,43.5,1.95,12.0,140.0,95.75,53.66
2016,5,13,18,30,421.0,36.0,1.9,12.0,93.0,54.12,26.25
2016,5,13,18,45,280.0,25.5,1.85,12.0,56.5,19.32,9.68
2016,5,13,19,0,139.0,15.0,1.8,12.0,20.0,11.61,0.0
2016,5,13,19,15,69.5,7.5,1.8,12.0,10.0,7.37,0.0
2016,5,13,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,5,15,115.0,11.5,1.45,13.0,20.0,11.3,0.0
2016,5,14,5,30,230.0,23.0,1.5,13.0,40.0,17.87,5.69
2016,5,14,5,45,338.5,33.5,1.55,13.0,79.5,39.3,19.14
2016,5,14,6,0,447.0,44.0,1.6,13.0,119.0,79.71,43.34
2016,5,14,6,15,223.5,50.5,1.6,13.0,88.0,79.66,52.27
2016,5,14,6,30,0.0,57.0,1.6,13.0,57.0,55.06,41.55
2016,5,14,6,45,0.0,70.5,1.6,13.5,70.5,68.06,52.6
2016,5,14,7,0,0.0,84.0,1.6,14.0,84.0,81.1,63.42
2016,5,14,7,15,0.0,68.0,1.55,14.0,68.0,65.73,50.31
2016,5,14,7,30,0.0,52.0,1.5,14.0,52.0,50.24,37.1
2016,5,14,7,45,0.0,104.5,1.5,14.0,104.5,101.09,79.53
2016,5,14,8,0,0.0,157.0,1.5,14.0,157.0,152.06,121.06
2016,5,14,8,15,0.0,149.0,1.45,14.0,149.0,144.4,114.29
2016,5,14,8,30,0.0,141.0,1.4,14.0,141.0,136.68,107.68
2016,5,14,8,45,30.0,222.5,1.35,14.5,243.5,239.02,189.78
2016,5,14,9,0,60.0,304.0,1.3,15.0,346.0,343.47,270.0
2016,5,14,9,15,46.5,305.5,1.3,15.0,339.0,337.7,264.11
2016,5,14,9,30,33.0,307.0,1.3,15.0,332.0,330.69,257.91
2016,5,14,9,45,41.0,332.5,1.3,15.0,365.5,364.64,283.43
2016,5,14,10,0,49.0,358.0,1.3,15.0,399.0,399.12,308.84
2016,5,14,10,15,43.0,360.5,1.3,15.0,397.5,398.16,307.28
2016,5,14,10,30,37.0,363.0,1.3,15.0,396.0,396.7,305.62
2016,5,14,10,45,64.0,401.0,1.3,15.0,459.5,462.08,354.43
2016,5,14,11,0,91.0,439.0,1.3,15.0,523.0,528.54,402.58
2016,5,14,11,15,89.0,445.0,1.3,15.0,527.5,534.51,405.95
2016,5,14,11,30,87.0,451.0,1.3,15.0,532.0,540.06,409.56
2016,5,14,11,45,128.0,463.5,1.35,15.0,584.0,601.58,454.8
2016,5,14,12,0,169.0,476.0,1.4,15.0,636.0,656.23,494.18
2016,5,14,12,15,91.0,374.0,1.4,15.0,461.0,473.37,361.77
2016,5,14,12,30,13.0,272.0,1.4,15.0,286.0,279.45,215.65
2016,5,14,12,45,11.5,251.5,1.45,15.0,263.5,257.51,199.82
2016,5,14,13,0,10.0,231.0,1.5,15.0,241.0,235.58,183.07
2016,5,14,13,15,188.5,316.0,1.5,15.0,486.0,509.83,396.84
2016,5,14,13,30,367.0,401.0,1.5,15.0,731.0,762.5,577.71
2016,5,14,13,45,297.0,409.5,1.55,15.0,672.0,697.56,528.77
2016,5,14,14,0,227.0,418.0,1.6,15.0,613.0,629.16,479.87
2016,5,14,14,15,181.5,404.0,1.65,15.0,557.0,567.88,436.09
2016,5,14,14,30,136.0,390.0,1.7,15.0,501.0,508.7,392.89
2016,5,14,14,45,259.5,352.0,1.75,15.0,551.0,569.27,442.27
2016,5,14,15,0,383.0,314.0,1.8,15.0,601.0,615.59,479.52
2016,5,14,15,15,422.5,279.0,1.8,15.0,579.0,596.72,466.95
2016,5,14,15,30,462.0,244.0,1.8,15.0,557.0,569.79,448.66
2016,5,14,15,45,390.0,245.0,1.8,15.0,496.5,498.77,394.74
2016,5,14,16,0,318.0,246.0,1.8,15.0,436.0,437.06,347.18
2016,5,14,16,15,281.0,229.5,1.8,14.5,387.5,383.49,306.32
2016,5,14,16,30,244.0,213.0,1.8,14.0,339.0,333.16,267.1
2016,5,14,16,45,237.5,190.5,1.85,14.0,302.5,294.11,235.78
2016,5,14,17,0,231.0,168.0,1.9,14.0,266.0,255.56,204.06
2016,5,14,17,15,213.0,148.5,1.85,14.0,230.0,216.58,171.38
2016,5,14,17,30,195.0,129.0,1.8,14.0,194.0,179.51,139.89
2016,5,14,17,45,179.0,108.0,1.8,14.0,159.5,143.5,109.05
2016,5,14,18,0,163.0,87.0,1.8,14.0,125.0,109.42,79.93
2016,5,14,18,15,131.5,67.5,1.75,14.0,93.5,76.96,53.48
2016,5,14,18,30,100.0,48.0,1.7,14.0,62.0,48.37,31.26
2016,5,14,18,45,50.0,31.0,1.65,14.0,38.0,27.32,16.16
2016,5,14,19,0,0.0,14.0,1.6,14.0,14.0,13.52,0.0
2016,5,14,19,15,0.0,7.0,1.6,13.5,7.0,6.88,0.0
2016,5,14,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,11.0,3.25,12.0,11.0,10.81,0.0
2016,5,15,5,30,0.0,22.0,3.3,12.0,22.0,21.08,8.47
2016,5,15,5,45,20.0,41.0,3.35,12.5,44.5,38.73,25.75
2016,5,15,6,0,40.0,60.0,3.4,13.0,67.0,59.82,43.13
2016,5,15,6,15,54.0,81.0,3.3,13.0,93.5,84.39,63.75
2016,5,15,6,30,68.0,102.0,3.2,13.0,120.0,110.83,86.13
2016,5,15,6,45,81.5,123.0,3.15,13.5,149.5,138.88,109.73
2016,5,15,7,0,95.0,144.0,3.1,14.0,179.0,169.07,134.92
2016,5,15,7,15,412.5,114.0,3.1,14.0,298.0,266.69,211.77
2016,5,15,7,30,730.0,84.0,3.1,14.0,417.0,397.99,318.0
2016,5,15,7,45,759.5,86.5,3.1,14.5,468.0,454.12,364.97
2016,5,15,8,0,789.0,89.0,3.1,15.0,519.0,512.14,412.26
2016,5,15,8,15,808.5,92.0,3.1,15.0,567.0,566.45,456.04
2016,5,15,8,30,828.0,95.0,3.1,15.0,615.0,621.06,498.85
2016,5,15,8,45,844.0,96.5,3.1,15.0,659.5,670.59,536.83
2016,5,15,9,0,860.0,98.0,3.1,15.0,704.0,720.42,572.43
2016,5,15,9,15,619.0,211.5,3.1,15.0,660.5,691.19,546.3
2016,5,15,9,30,378.0,325.0,3.1,15.0,617.0,632.14,496.05
2016,5,15,9,45,639.5,214.5,3.15,15.5,734.0,759.12,595.51
2016,5,15,10,0,901.0,104.0,3.2,16.0,851.0,888.5,685.98
2016,5,15,10,15,907.0,105.5,3.3,16.0,879.0,921.7,707.74
2016,5,15,10,30,913.0,107.0,3.4,16.0,907.0,952.23,728.43
2016,5,15,10,45,915.5,109.0,3.5,16.0,927.0,977.17,745.29
2016,5,15,11,0,918.0,111.0,3.6,16.0,947.0,999.02,760.13
2016,5,15,11,15,921.0,111.5,3.65,16.0,961.0,1016.62,771.8
2016,5,15,11,30,924.0,112.0,3.7,16.0,975.0,1030.97,781.37
2016,5,15,11,45,923.5,113.5,3.8,16.0,981.0,1039.54,787.52
2016,5,15,12,0,923.0,115.0,3.9,16.0,987.0,1044.68,791.51
2016,5,15,12,15,922.5,115.0,3.95,16.0,985.5,1044.86,791.92
2016,5,15,12,30,922.0,115.0,4.0,16.0,984.0,1041.62,790.17
2016,5,15,12,45,922.0,114.0,4.05,16.0,975.5,1034.45,785.88
2016,5,15,13,0,922.0,113.0,4.1,16.0,967.0,1023.89,779.4
2016,5,15,13,15,918.5,112.0,4.1,16.0,951.0,1006.58,768.08
2016,5,15,13,30,915.0,111.0,4.1,16.0,935.0,986.09,754.67
2016,5,15,13,45,911.0,109.5,4.15,16.0,912.0,961.53,738.79
2016,5,15,14,0,907.0,108.0,4.2,16.0,889.0,934.03,720.84
2016,5,15,14,15,900.0,106.5,4.25,16.0,859.5,901.07,698.99
2016,5,15,14,30,893.0,105.0,4.3,16.0,830.0,865.64,675.3
2016,5,15,14,45,882.5,104.0,4.35,16.0,793.5,825.56,648.19
2016,5,15,15,0,872.0,103.0,4.4,16.0,757.0,783.63,619.44
2016,5,15,15,15,859.5,101.0,4.4,15.5,716.0,737.57,588.15
2016,5,15,15,30,847.0,99.0,4.4,15.0,675.0,690.28,555.42
2016,5,15,15,45,828.0,97.5,4.45,15.0,629.0,639.32,516.72
2016,5,15,16,0,809.0,96.0,4.5,15.0,583.0,586.88,475.47
2016,5,15,16,15,787.5,93.0,4.45,15.0,534.5,531.68,430.71
2016,5,15,16,30,766.0,90.0,4.4,15.0,486.0,477.17,385.34
2016,5,15,16,45,734.5,87.0,4.4,15.0,435.0,419.14,336.13
2016,5,15,17,0,703.0,84.0,4.4,15.0,384.0,362.64,286.97
2016,5,15,17,15,664.0,79.0,4.35,14.5,332.5,304.81,236.25
2016,5,15,17,30,625.0,74.0,4.3,14.0,281.0,250.67,187.81
2016,5,15,17,45,564.0,68.0,4.25,14.0,231.0,194.47,138.13
2016,5,15,18,0,503.0,62.0,4.2,14.0,181.0,144.92,95.45
2016,5,15,18,15,420.5,52.5,4.15,13.5,135.5,96.39,57.47
2016,5,15,18,30,338.0,43.0,4.1,13.0,90.0,57.31,31.09
2016,5,15,18,45,215.5,30.0,4.05,13.0,55.5,23.82,13.65
2016,5,15,19,0,93.0,17.0,4.0,13.0,21.0,13.27,0.0
2016,5,15,19,15,46.5,8.5,3.95,13.0,10.5,8.36,0.0
2016,5,15,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,5,15,56.5,14.0,3.3,12.0,18.5,13.76,0.0
2016,5,16,5,30,113.0,28.0,3.3,12.0,37.0,23.33,10.62
2016,5,16,5,45,216.0,42.5,3.3,12.5,74.5,43.59,25.2
2016,5,16,6,0,319.0,57.0,3.3,13.0,112.0,80.62,49.2
2016,5,16,6,15,392.5,67.5,3.25,13.0,158.0,121.26,79.98
2016,5,16,6,30,466.0,78.0,3.2,13.0,204.0,171.02,121.12
2016,5,16,6,45,525.0,84.5,3.15,13.5,254.0,220.48,163.98
2016,5,16,7,0,584.0,91.0,3.1,14.0,304.0,276.29,212.58
2016,5,16,7,15,622.0,96.5,3.05,14.0,354.5,329.36,259.47
2016,5,16,7,30,660.0,102.0,3.0,14.0,405.0,385.93,308.35
2016,5,16,7,45,693.0,105.5,3.0,14.5,455.5,441.3,354.65
2016,5,16,8,0,726.0,109.0,3.0,15.0,506.0,499.02,401.45
2016,5,16,8,15,748.0,112.5,2.95,15.0,553.5,552.55,444.3
2016,5,16,8,30,770.0,116.0,2.9,15.0,601.0,606.42,486.25
2016,5,16,8,45,789.0,118.0,2.85,15.5,645.5,657.11,523.77
2016,5,16,9,0,808.0,120.0,2.8,16.0,690.0,707.61,559.53
2016,5,16,9,15,821.0,122.5,2.75,16.0,729.5,753.58,591.06
2016,5,16,9,30,834.0,125.0,2.7,16.0,769.0,798.33,621.27
2016,5,16,9,45,852.5,122.0,2.7,16.0,805.5,837.6,647.56
2016,5,16,10,0,871.0,119.0,2.7,16.0,842.0,878.14,674.54
2016,5,16,10,15,878.5,120.5,2.7,16.0,870.0,911.78,696.49
2016,5,16,10,30,886.0,122.0,2.7,16.0,898.0,942.94,716.69
2016,5,16,10,45,889.5,124.0,2.75,16.5,919.0,968.18,731.88
2016,5,16,11,0,893.0,126.0,2.8,17.0,940.0,990.46,745.1
2016,5,16,11,15,896.0,126.5,2.9,17.0,954.0,1007.67,756.83
2016,5,16,11,30,899.0,127.0,3.0,17.0,968.0,1021.71,766.57
2016,5,16,11,45,899.5,128.0,3.1,17.0,974.5,1030.54,772.96
2016,5,16,12,0,900.0,129.0,3.2,17.0,981.0,1036.06,777.29
2016,5,16,12,15,900.0,129.0,3.3,17.0,980.0,1036.73,778.51
2016,5,16,12,30,900.0,129.0,3.4,17.0,979.0,1034.07,777.64
2016,5,16,12,45,897.0,129.5,3.5,17.0,970.0,1025.62,772.99
2016,5,16,13,0,894.0,130.0,3.6,17.0,961.0,1013.92,766.25
2016,5,16,13,15,890.5,129.5,3.7,17.0,945.0,997.54,756.39
2016,5,16,13,30,887.0,129.0,3.8,17.0,929.0,978.08,744.46
2016,5,16,13,45,881.0,128.5,3.9,17.0,906.0,953.31,728.85
2016,5,16,14,0,875.0,128.0,4.0,17.0,883.0,925.77,711.28
2016,5,16,14,15,867.5,126.5,4.05,16.5,853.0,893.3,691.17
2016,5,16,14,30,860.0,125.0,4.1,16.0,823.0,858.47,669.18
2016,5,16,14,45,844.5,125.0,4.15,16.0,786.0,819.26,642.56
2016,5,16,15,0,829.0,125.0,4.2,16.0,749.0,775.53,612.39
2016,5,16,15,15,815.0,122.5,4.25,16.0,708.0,729.18,579.98
2016,5,16,15,30,801.0,120.0,4.3,16.0,667.0,681.84,545.9
2016,5,16,15,45,773.5,121.0,4.35,16.0,619.5,628.54,505.14
2016,5,16,16,0,746.0,122.0,4.4,16.0,572.0,575.95,463.98
2016,5,16,16,15,721.5,117.5,4.4,15.5,523.5,520.39,420.28
2016,5,16,16,30,697.0,113.0,4.4,15.0,475.0,465.93,376.18
2016,5,16,16,45,663.5,108.5,4.4,15.0,424.5,408.82,328.06
2016,5,16,17,0,630.0,104.0,4.4,15.0,374.0,354.31,280.98
2016,5,16,17,15,587.0,97.5,4.35,14.5,323.5,297.5,231.72
2016,5,16,17,30,544.0,91.0,4.3,14.0,273.0,244.9,185.33
2016,5,16,17,45,486.0,82.0,4.3,14.0,224.0,190.91,138.07
2016,5,16,18,0,428.0,73.0,4.3,14.0,175.0,142.44,96.63
2016,5,16,18,15,345.0,61.5,4.2,13.5,131.0,96.07,60.45
2016,5,16,18,30,262.0,50.0,4.1,13.0,87.0,59.06,34.91
2016,5,16,18,45,160.0,34.0,4.1,13.0,54.0,27.34,16.71
2016,5,16,19,0,58.0,18.0,4.1,13.0,21.0,15.24,0.0
2016,5,16,19,15,29.0,9.0,4.05,13.0,10.5,8.85,0.0
2016,5,16,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,110.5,13.0,1.8,14.0,22.0,12.78,0.0
2016,5,17,5,30,221.0,26.0,1.8,14.0,44.0,20.4,8.96
2016,5,17,5,45,328.0,37.0,1.8,14.5,84.0,43.62,22.27
2016,5,17,6,0,435.0,48.0,1.8,15.0,124.0,84.13,46.98
2016,5,17,6,15,505.0,55.5,1.8,15.0,172.0,127.89,79.94
2016,5,17,6,30,575.0,63.0,1.8,15.0,220.0,179.57,122.86
2016,5,17,6,45,622.0,69.0,1.8,15.5,270.5,231.46,168.29
2016,5,17,7,0,669.0,75.0,1.8,16.0,321.0,288.28,217.91
2016,5,17,7,15,703.5,79.5,1.75,16.0,372.5,343.59,266.29
2016,5,17,7,30,738.0,84.0,1.7,16.0,424.0,402.6,316.43
2016,5,17,7,45,763.0,88.0,1.7,16.5,474.0,458.44,362.21
2016,5,17,8,0,788.0,92.0,1.7,17.0,524.0,515.71,407.52
2016,5,17,8,15,807.5,95.0,1.7,17.0,572.0,569.9,449.83
2016,5,17,8,30,827.0,98.0,1.7,17.0,620.0,624.4,491.12
2016,5,17,8,45,841.5,100.5,1.7,17.0,664.0,673.81,527.59
2016,5,17,9,0,856.0,103.0,1.7,17.0,708.0,723.4,561.76
2016,5,17,9,15,867.5,105.0,1.7,17.0,748.0,769.23,592.35
2016,5,17,9,30,879.0,107.0,1.7,17.0,788.0,813.6,621.52
2016,5,17,9,45,888.0,108.5,1.7,17.5,822.0,853.68,646.2
2016,5,17,10,0,897.0,110.0,1.7,18.0,856.0,891.67,669.15
2016,5,17,10,15,903.5,111.0,1.7,18.0,884.0,924.63,689.77
2016,5,17,10,30,910.0,112.0,1.7,18.0,912.0,954.97,708.6
2016,5,17,10,45,913.0,114.0,1.75,18.0,932.5,980.27,724.75
2016,5,17,11,0,916.0,116.0,1.8,18.0,953.0,1002.51,738.99
2016,5,17,11,15,919.0,116.5,1.85,18.0,966.5,1020.06,750.29
2016,5,17,11,30,922.0,117.0,1.9,18.0,980.0,1034.37,759.63
2016,5,17,11,45,921.5,118.0,1.95,18.0,985.5,1042.39,765.05
2016,5,17,12,0,921.0,119.0,2.0,18.0,991.0,1047.01,768.47
2016,5,17,12,15,920.5,119.0,2.05,18.0,989.5,1047.21,769.18
2016,5,17,12,30,920.0,119.0,2.1,18.0,988.0,1044.0,767.86
2016,5,17,12,45,916.0,120.0,2.2,18.0,978.5,1034.96,763.5
2016,5,17,13,0,912.0,121.0,2.3,18.0,969.0,1022.62,757.07
2016,5,17,13,15,908.0,120.5,2.35,18.0,952.5,1005.53,746.99
2016,5,17,13,30,904.0,120.0,2.4,18.0,936.0,985.32,734.91
2016,5,17,13,45,897.0,119.5,2.45,18.0,912.0,959.3,718.96
2016,5,17,14,0,890.0,119.0,2.5,18.0,888.0,930.51,701.11
2016,5,17,14,15,882.5,117.5,2.55,18.0,858.0,897.67,680.39
2016,5,17,14,30,875.0,116.0,2.6,18.0,828.0,862.43,657.86
2016,5,17,14,45,864.0,115.0,2.7,18.0,792.0,822.63,632.27
2016,5,17,15,0,853.0,114.0,2.8,18.0,756.0,781.05,605.06
2016,5,17,15,15,839.5,111.5,2.8,17.5,715.0,736.42,575.76
2016,5,17,15,30,826.0,109.0,2.8,17.0,674.0,688.48,543.56
2016,5,17,15,45,807.0,107.0,2.85,17.0,628.0,636.64,505.0
2016,5,17,16,0,788.0,105.0,2.9,17.0,582.0,584.7,465.35
2016,5,17,16,15,766.0,101.5,2.9,17.0,533.5,529.78,422.17
2016,5,17,16,30,744.0,98.0,2.9,17.0,485.0,475.63,378.39
2016,5,17,16,45,711.5,94.5,2.9,17.0,434.0,417.17,330.05
2016,5,17,17,0,679.0,91.0,2.9,17.0,383.0,361.61,282.78
2016,5,17,17,15,639.5,85.5,2.85,16.5,332.5,304.38,233.67
2016,5,17,17,30,600.0,80.0,2.8,16.0,282.0,250.93,186.81
2016,5,17,17,45,540.0,73.0,2.8,16.0,232.0,195.28,138.46
2016,5,17,18,0,480.0,66.0,2.8,16.0,182.0,146.19,96.73
2016,5,17,18,15,399.0,56.0,2.75,15.5,137.0,98.48,59.61
2016,5,17,18,30,318.0,46.0,2.7,15.0,92.0,59.41,32.97
2016,5,17,18,45,203.0,32.0,2.7,15.0,57.0,26.26,15.87
2016,5,17,19,0,88.0,18.0,2.7,15.0,22.0,14.01,0.0
2016,5,17,19,15,44.0,9.0,2.65,14.5,11.0,8.85,0.0
2016,5,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,15,83.0,14.0,1.65,14.0,21.0,13.76,0.0
2016,5,18,5,30,166.0,28.0,1.6,14.0,42.0,21.74,10.33
2016,5,18,5,45,263.5,41.0,1.55,14.5,80.0,44.77,24.65
2016,5,18,6,0,361.0,54.0,1.5,15.0,118.0,82.69,48.76
2016,5,18,6,15,337.5,74.0,1.4,15.0,149.0,119.78,80.44
2016,5,18,6,30,314.0,94.0,1.3,15.0,180.0,154.45,112.04
2016,5,18,6,45,353.0,106.5,1.25,15.5,221.5,196.0,147.23
2016,5,18,7,0,392.0,119.0,1.2,16.0,263.0,241.75,185.86
2016,5,18,7,15,529.5,109.5,1.15,16.0,335.5,308.38,239.82
2016,5,18,7,30,667.0,100.0,1.1,16.0,408.0,387.89,303.87
2016,5,18,7,45,690.0,106.0,1.1,16.0,456.5,441.24,347.45
2016,5,18,8,0,713.0,112.0,1.1,16.0,505.0,495.95,390.9
2016,5,18,8,15,734.0,115.5,1.15,16.0,551.5,548.06,431.47
2016,5,18,8,30,755.0,119.0,1.2,16.0,598.0,600.71,471.41
2016,5,18,8,45,767.0,124.5,1.25,16.0,640.0,649.48,507.43
2016,5,18,9,0,779.0,130.0,1.3,16.0,682.0,697.51,542.12
2016,5,18,9,15,792.0,132.5,1.35,16.0,720.5,742.27,572.49
2016,5,18,9,30,805.0,135.0,1.4,16.0,759.0,785.89,601.76
2016,5,18,9,45,823.0,132.5,1.5,16.5,795.0,827.16,628.55
2016,5,18,10,0,841.0,130.0,1.6,17.0,831.0,863.7,651.89
2016,5,18,10,15,848.5,131.5,1.6,17.0,858.0,896.43,672.58
2016,5,18,10,30,856.0,133.0,1.6,17.0,885.0,926.77,691.6
2016,5,18,10,45,862.0,133.5,1.65,17.0,906.0,952.14,707.96
2016,5,18,11,0,868.0,134.0,1.7,17.0,927.0,974.75,722.58
2016,5,18,11,15,871.0,134.5,1.7,17.0,941.0,991.55,732.8
2016,5,18,11,30,874.0,135.0,1.7,17.0,955.0,1005.29,741.15
2016,5,18,11,45,877.0,134.5,1.75,17.0,961.5,1014.88,747.65
2016,5,18,12,0,880.0,134.0,1.8,17.0,968.0,1021.29,752.25
2016,5,18,12,15,880.0,134.0,1.9,17.0,967.0,1021.96,753.97
2016,5,18,12,30,880.0,134.0,2.0,17.0,966.0,1019.39,753.71
2016,5,18,12,45,875.5,135.5,2.1,17.0,957.0,1010.63,749.48
2016,5,18,13,0,871.0,137.0,2.2,17.0,948.0,998.73,743.27
2016,5,18,13,15,867.5,136.0,2.3,16.5,932.5,982.23,735.41
2016,5,18,13,30,864.0,135.0,2.4,16.0,917.0,962.72,725.51
2016,5,18,13,45,856.0,135.5,2.5,16.0,893.5,937.65,710.39
2016,5,18,14,0,848.0,136.0,2.6,16.0,870.0,909.99,693.41
2016,5,18,14,15,840.5,134.5,2.65,16.0,841.0,878.34,673.12
2016,5,18,14,30,833.0,133.0,2.7,16.0,812.0,847.69,653.4
2016,5,18,14,45,827.5,128.5,2.8,16.0,778.0,809.85,628.72
2016,5,18,15,0,822.0,124.0,2.9,16.0,744.0,769.96,602.28
2016,5,18,15,15,809.5,121.5,3.0,16.0,704.0,725.09,571.81
2016,5,18,15,30,797.0,119.0,3.1,16.0,664.0,679.11,539.54
2016,5,18,15,45,783.0,114.5,3.25,16.0,620.5,629.27,502.54
2016,5,18,16,0,769.0,110.0,3.4,16.0,577.0,578.94,464.07
2016,5,18,16,15,747.5,106.5,3.5,15.5,529.5,525.24,422.42
2016,5,18,16,30,726.0,103.0,3.6,15.0,482.0,471.82,379.61
2016,5,18,16,45,693.5,99.0,3.75,15.0,431.5,414.26,331.56
2016,5,18,17,0,661.0,95.0,3.9,15.0,381.0,359.15,284.22
2016,5,18,17,15,621.0,89.5,3.95,14.5,331.0,302.71,235.28
2016,5,18,17,30,581.0,84.0,4.0,14.0,281.0,250.1,188.71
2016,5,18,17,45,515.5,78.0,4.1,14.0,231.0,195.16,140.71
2016,5,18,18,0,450.0,72.0,4.2,14.0,181.0,147.4,99.98
2016,5,18,18,15,368.5,61.5,4.2,13.5,137.0,99.94,62.69
2016,5,18,18,30,287.0,51.0,4.2,13.0,93.0,62.42,36.7
2016,5,18,18,45,173.5,35.5,4.25,13.0,58.0,29.37,18.75
2016,5,18,19,0,60.0,20.0,4.3,13.0,23.0,16.87,0.0
2016,5,18,19,15,30.0,10.0,4.35,13.0,11.5,9.83,0.0
2016,5,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,47.0,15.0,5.25,11.0,19.0,14.74,0.0
2016,5,19,5,30,94.0,30.0,5.4,11.0,38.0,24.92,13.22
2016,5,19,5,45,163.0,47.0,5.55,11.0,72.0,47.59,29.79
2016,5,19,6,0,232.0,64.0,5.7,11.0,106.0,79.67,52.37
2016,5,19,6,15,277.0,81.0,5.6,11.0,146.5,117.33,82.57
2016,5,19,6,30,322.0,98.0,5.5,11.0,187.0,160.16,118.98
2016,5,19,6,45,381.5,104.5,5.45,11.5,231.0,201.95,154.93
2016,5,19,7,0,441.0,111.0,5.4,12.0,275.0,250.1,196.86
2016,5,19,7,15,603.0,90.0,5.35,12.0,349.5,317.21,253.83
2016,5,19,7,30,765.0,69.0,5.3,12.0,424.0,400.15,324.76
2016,5,19,7,45,780.5,84.5,5.3,12.5,482.0,464.31,379.59
2016,5,19,8,0,796.0,100.0,5.3,13.0,540.0,528.92,433.06
2016,5,19,8,15,815.5,103.5,5.25,13.0,588.5,583.98,478.48
2016,5,19,8,30,835.0,107.0,5.2,13.0,637.0,639.34,522.96
2016,5,19,8,45,852.0,108.5,5.2,13.0,682.0,690.97,563.72
2016,5,19,9,0,869.0,110.0,5.2,13.0,727.0,740.42,600.59
2016,5,19,9,15,880.0,112.0,5.2,13.0,767.0,786.34,633.71
2016,5,19,9,30,891.0,114.0,5.2,13.0,807.0,830.73,665.37
2016,5,19,9,45,893.0,119.5,5.2,13.5,839.0,869.4,691.21
2016,5,19,10,0,895.0,125.0,5.2,14.0,871.0,905.5,714.91
2016,5,19,10,15,742.5,213.5,5.2,14.0,846.0,891.6,703.63
2016,5,19,10,30,590.0,302.0,5.2,14.0,821.0,859.48,676.08
2016,5,19,10,45,624.0,292.5,5.25,14.0,853.5,896.77,704.13
2016,5,19,11,0,658.0,283.0,5.3,14.0,886.0,932.73,730.7
2016,5,19,11,15,792.5,205.5,5.3,14.0,942.0,992.34,773.88
2016,5,19,11,30,927.0,128.0,5.3,14.0,998.0,1050.65,814.29
2016,5,19,11,45,931.5,126.0,5.35,14.0,1005.0,1060.65,821.05
2016,5,19,12,0,936.0,124.0,5.4,14.0,1012.0,1067.29,825.89
2016,5,19,12,15,722.5,253.5,5.5,14.0,938.5,996.23,776.43
2016,5,19,12,30,509.0,383.0,5.6,14.0,865.0,911.35,709.94
2016,5,19,12,45,721.0,251.5,5.7,14.5,928.0,985.41,769.83
2016,5,19,13,0,933.0,120.0,5.8,15.0,991.0,1042.54,809.53
2016,5,19,13,15,929.0,119.5,5.9,14.5,974.0,1025.23,799.63
2016,5,19,13,30,925.0,119.0,6.0,14.0,957.0,1004.72,787.85
2016,5,19,13,45,734.5,217.0,6.1,14.0,871.5,915.38,724.45
2016,5,19,14,0,544.0,315.0,6.2,14.0,786.0,821.8,652.14
2016,5,19,14,15,571.5,288.5,6.2,13.5,768.5,802.98,641.42
2016,5,19,14,30,599.0,262.0,6.2,13.0,751.0,781.85,628.42
2016,5,19,14,45,635.0,230.5,6.2,13.0,729.0,758.38,612.55
2016,5,19,15,0,671.0,199.0,6.2,13.0,707.0,730.32,592.9
2016,5,19,15,15,578.5,218.0,6.2,13.0,639.0,653.26,531.87
2016,5,19,15,30,486.0,237.0,6.2,13.0,571.0,580.66,473.69
2016,5,19,15,45,513.0,210.0,6.25,13.0,541.5,548.35,449.23
2016,5,19,16,0,540.0,183.0,6.3,13.0,512.0,512.54,421.13
2016,5,19,16,15,409.5,197.5,6.25,12.5,435.5,426.66,350.68
2016,5,19,16,30,279.0,212.0,6.2,12.0,359.0,350.67,287.83
2016,5,19,16,45,369.5,173.0,6.2,12.0,346.5,337.81,276.63
2016,5,19,17,0,460.0,134.0,6.2,12.0,334.0,316.49,256.48
2016,5,19,17,15,419.0,125.5,6.1,12.0,290.0,267.56,213.34
2016,5,19,17,30,378.0,117.0,6.0,12.0,246.0,222.72,173.56
2016,5,19,17,45,342.0,101.5,5.95,12.0,203.5,176.73,132.93
2016,5,19,18,0,306.0,86.0,5.9,12.0,161.0,134.72,96.37
2016,5,19,18,15,255.5,69.5,5.9,11.5,122.5,94.12,63.28
2016,5,19,18,30,205.0,53.0,5.9,11.0,84.0,59.34,37.19
2016,5,19,18,45,126.0,36.5,5.9,11.0,53.5,31.84,19.06
2016,5,19,19,0,47.0,20.0,5.9,11.0,23.0,16.88,0.0
2016,5,19,19,15,23.5,10.0,5.9,11.0,11.5,9.83,0.0
2016,5,19,19,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,5,15,83.5,16.5,4.25,11.0,23.5,16.22,0.0
2016,5,20,5,30,167.0,33.0,4.2,11.0,47.0,25.83,14.25
2016,5,20,5,45,280.5,44.5,4.2,11.0,87.5,49.19,28.04
2016,5,20,6,0,394.0,56.0,4.2,11.0,128.0,89.26,53.69
2016,5,20,6,15,465.5,65.0,4.2,11.0,175.5,132.47,87.1
2016,5,20,6,30,537.0,74.0,4.2,11.0,223.0,183.81,130.5
2016,5,20,6,45,591.5,79.0,4.25,11.5,274.0,234.66,175.66
2016,5,20,7,0,646.0,84.0,4.3,12.0,325.0,291.27,226.09
2016,5,20,7,15,681.5,89.0,4.25,12.0,376.5,346.2,275.52
2016,5,20,7,30,717.0,94.0,4.2,12.0,428.0,404.26,326.57
2016,5,20,7,45,743.0,98.0,4.2,12.0,478.0,460.14,374.83
2016,5,20,8,0,769.0,102.0,4.2,12.0,528.0,516.87,422.52
2016,5,20,8,15,789.0,105.5,4.2,12.0,576.0,570.87,466.84
2016,5,20,8,30,809.0,109.0,4.2,12.0,624.0,625.25,510.32
2016,5,20,8,45,821.5,113.0,4.2,12.0,667.5,675.18,549.28
2016,5,20,9,0,834.0,117.0,4.2,12.0,711.0,724.28,585.86
2016,5,20,9,15,846.0,119.5,4.15,12.0,750.0,770.4,618.49
2016,5,20,9,30,858.0,122.0,4.1,12.0,789.0,812.64,648.0
2016,5,20,9,45,869.0,122.5,4.1,12.5,823.5,852.58,674.52
2016,5,20,10,0,880.0,123.0,4.1,13.0,858.0,890.62,699.36
2016,5,20,10,15,886.5,124.5,4.1,13.0,885.5,923.53,721.62
2016,5,20,10,30,893.0,126.0,4.1,13.0,913.0,953.89,742.01
2016,5,20,10,45,896.0,128.0,4.1,13.0,933.5,978.75,758.5
2016,5,20,11,0,899.0,130.0,4.1,13.0,954.0,1000.62,772.95
2016,5,20,11,15,902.0,130.5,4.05,13.0,967.5,1017.89,783.92
2016,5,20,11,30,905.0,131.0,4.0,13.0,981.0,1031.99,792.79
2016,5,20,11,45,903.5,133.0,4.0,13.0,986.5,1039.88,797.84
2016,5,20,12,0,902.0,135.0,4.0,13.0,992.0,1044.43,800.76
2016,5,20,12,15,901.5,135.0,4.0,13.0,990.5,1044.65,800.84
2016,5,20,12,30,901.0,135.0,4.0,13.0,989.0,1041.55,798.8
2016,5,20,12,45,898.0,135.0,4.05,13.0,980.0,1032.67,793.28
2016,5,20,13,0,895.0,135.0,4.1,13.0,971.0,1020.56,785.65
2016,5,20,13,15,891.0,134.0,4.1,13.0,954.5,1003.3,774.23
2016,5,20,13,30,887.0,133.0,4.1,13.0,938.0,982.98,760.77
2016,5,20,13,45,881.0,132.0,4.1,13.0,914.5,957.84,743.99
2016,5,20,14,0,875.0,131.0,4.1,13.0,891.0,929.96,725.28
2016,5,20,14,15,866.5,129.5,4.05,13.0,861.0,896.77,702.49
2016,5,20,14,30,858.0,128.0,4.0,13.0,831.0,861.3,678.01
2016,5,20,14,45,847.5,126.0,4.0,13.0,795.0,824.34,652.57
2016,5,20,15,0,837.0,124.0,4.0,13.0,759.0,782.49,623.35
2016,5,20,15,15,823.5,121.5,3.95,12.5,718.0,736.39,591.58
2016,5,20,15,30,810.0,119.0,3.9,12.0,677.0,689.22,558.21
2016,5,20,15,45,791.5,116.5,3.9,12.0,631.5,637.99,518.66
2016,5,20,16,0,773.0,114.0,3.9,12.0,586.0,586.65,478.1
2016,5,20,16,15,750.0,110.0,3.85,12.0,537.5,531.46,433.44
2016,5,20,16,30,727.0,106.0,3.8,12.0,489.0,476.72,388.02
2016,5,20,16,45,695.5,102.0,3.8,12.0,438.5,419.58,339.61
2016,5,20,17,0,664.0,98.0,3.8,12.0,388.0,364.77,291.93
2016,5,20,17,15,623.0,92.0,3.75,12.0,337.0,307.32,241.25
2016,5,20,17,30,582.0,86.0,3.7,12.0,286.0,253.8,193.25
2016,5,20,17,45,523.5,79.0,3.65,12.0,236.5,199.38,145.13
2016,5,20,18,0,465.0,72.0,3.6,12.0,187.0,151.34,103.51
2016,5,20,18,15,384.5,61.5,3.5,11.5,142.0,103.05,65.09
2016,5,20,18,30,304.0,51.0,3.4,11.0,97.0,64.52,37.99
2016,5,20,18,45,194.0,36.5,3.35,11.0,62.0,31.15,17.97
2016,5,20,19,0,84.0,22.0,3.3,11.0,27.0,18.49,0.62
2016,5,20,19,15,42.0,11.0,3.25,11.0,13.5,10.81,0.0
2016,5,20,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.0,1.25,11.0,12.0,11.8,0.0
2016,5,21,5,30,0.0,24.0,1.3,11.0,24.0,23.07,12.43
2016,5,21,5,45,5.5,43.5,1.4,11.0,44.5,41.31,28.76
2016,5,21,6,0,11.0,63.0,1.5,11.0,65.0,60.66,45.58
2016,5,21,6,15,23.0,83.5,1.55,11.0,89.5,82.31,63.94
2016,5,21,6,30,35.0,104.0,1.6,11.0,114.0,106.13,84.09
2016,5,21,6,45,46.5,124.5,1.7,11.0,140.5,131.32,105.33
2016,5,21,7,0,58.0,145.0,1.8,11.0,167.0,157.91,127.61
2016,5,21,7,15,87.0,170.0,1.8,11.0,208.0,196.72,159.59
2016,5,21,7,30,116.0,195.0,1.8,11.0,249.0,239.9,194.94
2016,5,21,7,45,82.5,209.5,1.8,11.0,250.5,243.49,197.73
2016,5,21,8,0,49.0,224.0,1.8,11.0,252.0,244.62,198.08
2016,5,21,8,15,156.0,250.5,1.75,11.0,348.5,338.44,274.14
2016,5,21,8,30,263.0,277.0,1.7,11.0,445.0,443.27,356.65
2016,5,21,8,45,203.0,304.5,1.7,11.5,439.5,440.16,351.42
2016,5,21,9,0,143.0,332.0,1.7,12.0,434.0,434.12,344.2
2016,5,21,9,15,107.0,341.5,1.7,12.0,420.5,419.27,331.5
2016,5,21,9,30,71.0,351.0,1.7,12.0,407.0,404.69,318.85
2016,5,21,9,45,99.0,378.0,1.7,12.0,459.0,458.28,359.75
2016,5,21,10,0,127.0,405.0,1.7,12.0,511.0,518.46,404.41
2016,5,21,10,15,124.0,418.5,1.7,12.0,525.0,534.05,414.8
2016,5,21,10,30,121.0,432.0,1.7,12.0,539.0,549.06,425.05
2016,5,21,10,45,201.5,436.5,1.7,12.0,619.5,633.01,488.15
2016,5,21,11,0,282.0,441.0,1.7,12.0,700.0,725.39,555.02
2016,5,21,11,15,305.5,441.0,1.7,12.0,725.5,753.49,574.21
2016,5,21,11,30,329.0,441.0,1.7,12.0,751.0,780.97,593.49
2016,5,21,11,45,310.5,450.0,1.7,12.5,744.5,774.89,587.07
2016,5,21,12,0,292.0,459.0,1.7,13.0,738.0,767.26,579.98
2016,5,21,12,15,240.0,469.0,1.7,13.0,698.0,719.31,545.1
2016,5,21,12,30,188.0,479.0,1.7,13.0,658.0,676.78,513.89
2016,5,21,12,45,171.5,474.5,1.75,13.0,636.5,654.24,498.3
2016,5,21,13,0,155.0,470.0,1.8,13.0,615.0,631.2,482.07
2016,5,21,13,15,173.5,461.0,1.8,13.0,620.5,637.18,487.52
2016,5,21,13,30,192.0,452.0,1.8,13.0,626.0,641.88,491.84
2016,5,21,13,45,198.0,439.0,1.85,13.0,614.5,629.42,483.89
2016,5,21,14,0,204.0,426.0,1.9,13.0,603.0,616.0,475.35
2016,5,21,14,15,501.5,289.5,1.9,13.0,705.5,742.73,576.79
2016,5,21,14,30,799.0,153.0,1.9,13.0,808.0,840.3,650.01
2016,5,21,14,45,681.0,198.5,1.95,13.0,740.0,764.29,596.37
2016,5,21,15,0,563.0,244.0,2.0,13.0,672.0,690.32,541.57
2016,5,21,15,15,661.5,190.0,2.0,13.0,666.5,687.31,542.86
2016,5,21,15,30,760.0,136.0,2.0,13.0,661.0,672.12,534.11
2016,5,21,15,45,743.5,132.0,2.05,13.0,617.0,623.09,497.55
2016,5,21,16,0,727.0,128.0,2.1,13.0,573.0,573.46,459.8
2016,5,21,16,15,704.0,123.5,2.1,12.5,525.5,519.78,418.43
2016,5,21,16,30,681.0,119.0,2.1,12.0,478.0,467.08,376.52
2016,5,21,16,45,650.0,113.5,2.15,12.0,429.0,410.99,330.13
2016,5,21,17,0,619.0,108.0,2.2,12.0,380.0,357.27,284.39
2016,5,21,17,15,578.0,101.5,2.15,12.0,330.0,301.71,236.15
2016,5,21,17,30,537.0,95.0,2.1,12.0,280.0,250.13,190.58
2016,5,21,17,45,480.0,86.5,2.05,12.0,232.0,196.15,143.53
2016,5,21,18,0,423.0,78.0,2.0,12.0,184.0,149.27,103.35
2016,5,21,18,15,346.5,66.5,1.9,11.5,140.0,103.48,67.04
2016,5,21,18,30,270.0,55.0,1.8,11.0,96.0,66.27,40.56
2016,5,21,18,45,172.0,39.0,1.75,11.0,61.5,33.37,19.86
2016,5,21,19,0,74.0,23.0,1.7,11.0,27.0,19.29,2.45
2016,5,21,19,15,37.0,11.5,1.6,11.0,13.5,11.3,0.0
2016,5,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,22,5,15,79.5,17.0,1.0,11.0,24.0,13.36,0.0
2016,5,22,5,30,159.0,34.0,1.0,11.0,48.0,26.55,15.42
2016,5,22,5,45,245.0,48.5,1.05,11.5,86.5,51.72,30.93
2016,5,22,6,0,331.0,63.0,1.1,12.0,125.0,89.29,56.05
2016,5,22,6,15,221.5,87.0,1.1,12.0,134.0,115.33,82.78
2016,5,22,6,30,112.0,111.0,1.1,12.0,143.0,128.66,99.6
2016,5,22,6,45,130.0,130.5,1.15,12.5,174.0,159.4,125.44
2016,5,22,7,0,148.0,150.0,1.2,13.0,205.0,192.18,152.74
2016,5,22,7,15,209.5,167.0,1.2,13.0,258.0,240.99,192.49
2016,5,22,7,30,271.0,184.0,1.2,13.0,311.0,297.42,238.21
2016,5,22,7,45,423.5,166.5,1.2,13.0,390.5,371.6,297.83
2016,5,22,8,0,576.0,149.0,1.2,13.0,470.0,460.59,368.41
2016,5,22,8,15,502.5,192.5,1.2,13.0,490.0,488.74,389.26
2016,5,22,8,30,429.0,236.0,1.2,13.0,510.0,510.47,404.5
2016,5,22,8,45,412.5,261.0,1.2,13.0,539.5,544.97,429.54
2016,5,22,9,0,396.0,286.0,1.2,13.0,569.0,573.79,449.75
2016,5,22,9,15,380.5,309.5,1.2,13.0,593.5,602.77,469.65
2016,5,22,9,30,365.0,333.0,1.2,13.0,618.0,629.59,487.63
2016,5,22,9,45,371.5,346.5,1.25,13.5,647.5,662.57,509.92
2016,5,22,10,0,378.0,360.0,1.3,14.0,677.0,694.88,531.36
