Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,10,15,403.5,359.5,1.35,14.0,708.0,733.7,558.73
2016,5,22,10,30,429.0,359.0,1.4,14.0,739.0,768.41,583.07
2016,5,22,10,45,430.0,368.5,1.45,14.0,757.0,789.67,597.28
2016,5,22,11,0,431.0,378.0,1.5,14.0,775.0,809.37,610.55
2016,5,22,11,15,447.0,382.5,1.55,14.0,799.0,837.09,629.73
2016,5,22,11,30,463.0,387.0,1.6,14.0,823.0,863.47,647.85
2016,5,22,11,45,490.5,383.5,1.65,14.0,848.5,891.68,667.65
2016,5,22,12,0,518.0,380.0,1.7,14.0,874.0,918.21,686.25
2016,5,22,12,15,475.5,388.5,1.75,14.0,841.5,884.67,662.93
2016,5,22,12,30,433.0,397.0,1.8,14.0,809.0,849.2,638.74
2016,5,22,12,45,383.5,416.5,1.85,14.0,779.0,811.42,612.37
2016,5,22,13,0,334.0,436.0,1.9,14.0,749.0,778.3,588.79
2016,5,22,13,15,414.5,396.5,1.95,13.5,778.0,815.55,619.5
2016,5,22,13,30,495.0,357.0,2.0,13.0,807.0,844.37,643.72
2016,5,22,13,45,657.5,254.5,2.05,13.0,836.0,882.02,676.17
2016,5,22,14,0,820.0,152.0,2.1,13.0,865.0,906.07,694.17
2016,5,22,14,15,691.0,215.0,2.1,13.0,802.5,835.85,646.07
2016,5,22,14,30,562.0,278.0,2.1,13.0,740.0,765.98,594.38
2016,5,22,14,45,673.0,210.0,2.15,13.0,739.0,769.62,601.95
2016,5,22,15,0,784.0,142.0,2.2,13.0,738.0,760.47,597.78
2016,5,22,15,15,614.0,199.0,2.2,13.0,650.5,661.55,523.8
2016,5,22,15,30,444.0,256.0,2.2,13.0,563.0,570.97,453.53
2016,5,22,15,45,439.0,239.5,2.2,13.0,526.0,530.17,423.51
2016,5,22,16,0,434.0,223.0,2.2,13.0,489.0,488.9,392.11
2016,5,22,16,15,366.0,217.0,2.2,13.0,429.0,420.08,338.0
2016,5,22,16,30,298.0,211.0,2.2,13.0,369.0,359.98,290.03
2016,5,22,16,45,319.0,185.0,2.2,13.0,339.0,327.48,263.65
2016,5,22,17,0,340.0,159.0,2.2,13.0,309.0,292.53,234.13
2016,5,22,17,15,314.0,144.0,2.2,12.5,269.0,249.28,197.78
2016,5,22,17,30,288.0,129.0,2.2,12.0,229.0,208.62,163.06
2016,5,22,17,45,266.0,110.0,2.2,12.0,190.5,167.93,127.67
2016,5,22,18,0,244.0,91.0,2.2,12.0,152.0,129.73,94.58
2016,5,22,18,15,203.5,73.0,2.1,12.0,116.0,92.71,64.18
2016,5,22,18,30,163.0,55.0,2.0,12.0,80.0,60.45,39.33
2016,5,22,18,45,102.5,38.0,1.9,12.0,52.0,33.6,20.58
2016,5,22,19,0,42.0,21.0,1.8,12.0,24.0,18.82,3.46
2016,5,22,19,15,21.0,10.5,1.75,12.0,12.0,10.32,0.0
2016,5,22,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,13.5,1.6,12.0,13.5,13.03,0.0
2016,5,23,5,30,0.0,27.0,1.6,12.0,27.0,25.7,14.86
2016,5,23,5,45,17.0,46.0,1.65,12.0,49.5,43.44,30.15
2016,5,23,6,0,34.0,65.0,1.7,12.0,72.0,64.22,47.46
2016,5,23,6,15,47.0,86.0,1.7,12.0,98.0,88.36,67.8
2016,5,23,6,30,60.0,107.0,1.7,12.0,124.0,114.24,89.66
2016,5,23,6,45,70.5,128.0,1.75,12.5,152.0,141.06,112.16
2016,5,23,7,0,81.0,149.0,1.8,13.0,180.0,169.16,135.48
2016,5,23,7,15,53.0,161.0,1.8,13.0,182.5,175.32,141.15
2016,5,23,7,30,25.0,173.0,1.8,13.0,185.0,177.66,143.1
2016,5,23,7,45,67.5,207.5,1.8,13.5,244.0,234.26,188.61
2016,5,23,8,0,110.0,242.0,1.8,14.0,303.0,294.78,236.38
2016,5,23,8,15,98.0,261.5,1.8,14.0,319.5,313.02,250.03
2016,5,23,8,30,86.0,281.0,1.8,14.0,336.0,329.99,262.55
2016,5,23,8,45,171.5,302.0,1.85,14.0,421.5,416.24,330.46
2016,5,23,9,0,257.0,323.0,1.9,14.0,507.0,510.51,402.63
2016,5,23,9,15,300.0,332.0,1.9,14.0,558.0,563.97,442.21
2016,5,23,9,30,343.0,341.0,1.9,14.0,609.0,619.97,483.29
2016,5,23,9,45,321.5,364.0,1.9,14.5,623.5,638.43,494.0
2016,5,23,10,0,300.0,387.0,1.9,15.0,638.0,654.53,503.13
2016,5,23,10,15,406.5,361.5,1.9,15.0,714.0,738.23,564.94
2016,5,23,10,30,513.0,336.0,1.9,15.0,790.0,822.54,625.25
2016,5,23,10,45,685.5,237.0,1.95,15.0,858.5,898.88,682.11
2016,5,23,11,0,858.0,138.0,2.0,15.0,927.0,969.26,728.63
2016,5,23,11,15,861.5,138.5,2.0,15.0,940.5,986.38,738.73
2016,5,23,11,30,865.0,139.0,2.0,15.0,954.0,1000.51,747.5
2016,5,23,11,45,866.0,139.5,2.05,15.0,960.5,1009.07,753.36
2016,5,23,12,0,867.0,140.0,2.1,15.0,967.0,1014.48,757.32
2016,5,23,12,15,867.0,140.0,2.1,14.5,966.0,1015.22,759.13
2016,5,23,12,30,867.0,140.0,2.1,14.0,965.0,1012.79,759.01
2016,5,23,12,45,865.5,139.0,2.15,14.0,956.5,1004.69,754.48
2016,5,23,13,0,864.0,138.0,2.2,14.0,948.0,993.47,748.01
2016,5,23,13,15,860.5,137.5,2.2,14.0,932.5,977.73,738.03
2016,5,23,13,30,857.0,137.0,2.2,14.0,917.0,959.04,726.16
2016,5,23,13,45,853.0,134.5,2.2,14.0,895.0,935.0,710.74
2016,5,23,14,0,849.0,132.0,2.2,14.0,873.0,908.22,693.49
2016,5,23,14,15,841.5,130.5,2.2,14.0,844.0,876.76,672.97
2016,5,23,14,30,834.0,129.0,2.2,14.0,815.0,843.04,650.79
2016,5,23,14,45,575.5,233.0,2.2,14.0,696.5,713.33,557.06
2016,5,23,15,0,317.0,337.0,2.2,14.0,578.0,588.23,460.08
2016,5,23,15,15,218.5,327.5,2.2,14.0,490.0,488.55,385.05
2016,5,23,15,30,120.0,318.0,2.2,14.0,402.0,400.16,316.55
2016,5,23,15,45,258.5,276.0,2.2,14.0,440.5,445.55,355.38
2016,5,23,16,0,397.0,234.0,2.2,14.0,479.0,477.49,381.88
2016,5,23,16,15,277.5,231.5,2.2,13.5,396.5,385.12,309.24
2016,5,23,16,30,158.0,229.0,2.2,13.0,314.0,304.79,245.52
2016,5,23,16,45,81.0,187.0,2.25,13.0,230.5,218.36,176.1
2016,5,23,17,0,4.0,145.0,2.3,13.0,147.0,141.42,113.52
2016,5,23,17,15,2.0,127.0,2.35,13.0,128.0,122.95,98.6
2016,5,23,17,30,0.0,109.0,2.4,13.0,109.0,104.75,83.61
2016,5,23,17,45,241.5,88.5,2.45,13.0,150.0,142.32,107.04
2016,5,23,18,0,483.0,68.0,2.5,13.0,191.0,152.71,103.72
2016,5,23,18,15,409.0,58.5,2.5,12.5,146.5,105.67,65.96
2016,5,23,18,30,335.0,49.0,2.5,12.0,102.0,66.47,38.06
2016,5,23,18,45,231.0,36.0,2.5,12.0,66.5,32.46,18.13
2016,5,23,19,0,127.0,23.0,2.5,12.0,31.0,17.9,3.99
2016,5,23,19,15,63.5,11.5,2.5,12.0,15.5,11.3,0.0
2016,5,23,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,11.0,2.35,12.0,11.0,10.61,0.0
2016,5,24,5,30,0.0,22.0,2.4,12.0,22.0,21.24,11.44
2016,5,24,5,45,0.0,40.0,2.5,12.5,40.0,38.13,26.17
2016,5,24,6,0,0.0,58.0,2.6,13.0,58.0,55.19,41.12
2016,5,24,6,15,3.0,77.5,2.6,13.0,78.5,74.29,57.61
2016,5,24,6,30,6.0,97.0,2.6,13.0,99.0,93.91,74.33
2016,5,24,6,45,12.5,116.0,2.6,13.0,120.5,114.44,91.51
2016,5,24,7,0,19.0,135.0,2.6,13.0,142.0,135.77,109.18
2016,5,24,7,15,100.0,165.5,2.55,13.0,211.5,198.15,159.8
2016,5,24,7,30,181.0,196.0,2.5,13.0,281.0,268.98,217.32
2016,5,24,7,45,188.0,219.0,2.5,13.5,316.0,305.27,246.28
2016,5,24,8,0,195.0,242.0,2.5,14.0,351.0,342.13,275.16
2016,5,24,8,15,153.5,265.0,2.45,14.0,355.5,351.08,281.38
2016,5,24,8,30,112.0,288.0,2.4,14.0,360.0,353.28,281.91
2016,5,24,8,45,95.5,304.0,2.35,14.0,368.5,363.69,289.09
2016,5,24,9,0,79.0,320.0,2.3,14.0,377.0,372.46,294.77
2016,5,24,9,15,76.0,337.0,2.25,14.0,394.5,390.95,308.2
2016,5,24,9,30,73.0,354.0,2.2,14.0,412.0,409.05,321.14
2016,5,24,9,45,70.0,368.0,2.2,14.0,425.0,423.75,331.54
2016,5,24,10,0,67.0,382.0,2.2,14.0,438.0,438.05,341.62
2016,5,24,10,15,73.0,399.5,2.2,14.0,462.5,463.59,360.37
2016,5,24,10,30,79.0,417.0,2.2,14.0,487.0,489.25,379.04
2016,5,24,10,45,75.0,424.0,2.25,14.0,492.0,494.84,382.64
2016,5,24,11,0,71.0,431.0,2.3,14.0,497.0,499.97,386.06
2016,5,24,11,15,83.5,446.0,2.3,14.0,524.5,528.99,407.53
2016,5,24,11,30,96.0,461.0,2.3,14.0,552.0,558.02,428.73
2016,5,24,11,45,87.0,459.0,2.3,14.0,542.0,548.02,420.79
2016,5,24,12,0,78.0,457.0,2.3,14.0,532.0,537.48,412.75
2016,5,24,12,15,479.5,295.0,2.3,14.0,752.0,793.35,611.68
2016,5,24,12,30,881.0,133.0,2.3,14.0,972.0,1019.8,768.52
2016,5,24,12,45,678.5,258.0,2.35,14.0,901.0,949.74,719.72
2016,5,24,13,0,476.0,383.0,2.4,14.0,830.0,868.92,658.74
2016,5,24,13,15,362.0,414.0,2.4,14.0,750.5,777.5,592.95
2016,5,24,13,30,248.0,445.0,2.4,14.0,671.0,693.44,530.78
2016,5,24,13,45,204.0,437.5,2.45,14.0,620.5,633.27,487.7
2016,5,24,14,0,160.0,430.0,2.5,14.0,570.0,579.96,448.6
2016,5,24,14,15,281.5,385.0,2.5,14.0,621.0,640.94,498.12
2016,5,24,14,30,403.0,340.0,2.5,14.0,672.0,693.12,539.64
2016,5,24,14,45,335.0,344.5,2.55,14.0,612.5,623.33,487.49
2016,5,24,15,0,267.0,349.0,2.6,14.0,553.0,561.35,441.01
2016,5,24,15,15,305.5,319.5,2.6,13.5,541.5,548.57,434.32
2016,5,24,15,30,344.0,290.0,2.6,13.0,530.0,532.02,424.13
2016,5,24,15,45,354.5,266.5,2.65,13.0,499.0,499.1,399.84
2016,5,24,16,0,365.0,243.0,2.7,13.0,468.0,464.57,373.81
2016,5,24,16,15,531.5,176.5,2.7,13.0,475.5,475.94,384.52
2016,5,24,16,30,698.0,110.0,2.7,13.0,483.0,468.71,378.54
2016,5,24,16,45,668.5,105.5,2.7,13.0,434.0,413.54,332.26
2016,5,24,17,0,639.0,101.0,2.7,13.0,385.0,360.53,286.8
2016,5,24,17,15,600.0,95.0,2.65,12.5,335.5,305.11,238.95
2016,5,24,17,30,561.0,89.0,2.6,12.0,286.0,253.42,193.36
2016,5,24,17,45,510.5,81.0,2.6,12.0,238.0,200.96,147.02
2016,5,24,18,0,460.0,73.0,2.6,12.0,190.0,153.96,106.11
2016,5,24,18,15,387.0,62.5,2.5,12.0,146.0,106.63,67.87
2016,5,24,18,30,314.0,52.0,2.4,12.0,102.0,68.15,40.15
2016,5,24,18,45,219.5,38.0,2.35,12.0,67.0,34.38,19.65
2016,5,24,19,0,125.0,24.0,2.3,12.0,32.0,18.68,5.27
2016,5,24,19,15,62.5,12.0,2.25,12.0,16.0,11.8,0.0
2016,5,24,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,112.5,15.5,2.25,12.0,26.5,12.04,0.0
2016,5,25,5,30,225.0,31.0,2.3,12.0,53.0,23.93,13.74
2016,5,25,5,45,321.0,42.0,2.35,12.5,92.5,50.57,27.53
2016,5,25,6,0,417.0,53.0,2.4,13.0,132.0,90.17,52.97
2016,5,25,6,15,482.0,60.5,2.4,13.0,178.0,132.37,85.69
2016,5,25,6,30,547.0,68.0,2.4,13.0,224.0,181.87,127.49
2016,5,25,6,45,273.5,75.5,2.45,13.0,153.5,146.51,110.66
2016,5,25,7,0,0.0,83.0,2.5,13.0,83.0,80.15,62.75
2016,5,25,7,15,9.5,126.0,2.5,13.0,130.5,125.07,100.27
2016,5,25,7,30,19.0,169.0,2.5,13.0,178.0,171.21,138.13
2016,5,25,7,45,124.0,203.5,2.55,13.5,272.5,259.22,209.53
2016,5,25,8,0,229.0,238.0,2.6,14.0,367.0,356.45,287.1
2016,5,25,8,15,512.5,170.5,2.6,14.0,490.5,472.99,381.86
2016,5,25,8,30,796.0,103.0,2.6,14.0,614.0,611.76,491.92
2016,5,25,8,45,812.0,105.0,2.6,14.0,657.0,661.24,529.01
2016,5,25,9,0,828.0,107.0,2.6,14.0,700.0,708.71,563.1
2016,5,25,9,15,839.5,109.0,2.6,14.0,739.0,753.17,593.94
2016,5,25,9,30,851.0,111.0,2.6,14.0,778.0,796.27,623.43
2016,5,25,9,45,870.5,106.5,2.6,14.5,814.0,837.85,650.32
2016,5,25,10,0,890.0,102.0,2.6,15.0,850.0,878.08,675.89
2016,5,25,10,15,896.5,103.5,2.65,15.0,877.5,911.2,697.94
2016,5,25,10,30,903.0,105.0,2.7,15.0,905.0,941.76,718.22
2016,5,25,10,45,908.5,105.0,2.75,15.0,926.5,967.12,734.96
2016,5,25,11,0,914.0,105.0,2.8,15.0,948.0,989.59,749.79
2016,5,25,11,15,917.5,105.5,2.85,15.0,962.0,1007.59,761.69
2016,5,25,11,30,921.0,106.0,2.9,15.0,976.0,1022.4,771.56
2016,5,25,11,45,922.5,106.5,2.95,15.0,983.0,1031.96,778.03
2016,5,25,12,0,924.0,107.0,3.0,15.0,990.0,1038.18,782.42
2016,5,25,12,15,924.5,107.0,3.1,15.0,989.5,1039.52,784.14
2016,5,25,12,30,925.0,107.0,3.2,15.0,989.0,1037.48,783.74
2016,5,25,12,45,918.5,110.0,3.3,15.0,979.5,1028.16,778.53
2016,5,25,13,0,912.0,113.0,3.4,15.0,970.0,1015.62,771.25
2016,5,25,13,15,909.5,112.5,3.45,15.0,955.0,1000.26,761.73
2016,5,25,13,30,907.0,112.0,3.5,15.0,940.0,981.75,750.11
2016,5,25,13,45,900.5,112.5,3.6,15.0,917.0,957.47,734.88
2016,5,25,14,0,894.0,113.0,3.7,15.0,894.0,930.42,717.66
2016,5,25,14,15,887.5,111.5,3.75,15.0,865.5,898.71,696.78
2016,5,25,14,30,881.0,110.0,3.8,15.0,837.0,864.54,674.04
2016,5,25,14,45,868.5,110.5,3.9,15.0,801.5,825.22,647.65
2016,5,25,15,0,856.0,111.0,4.0,15.0,766.0,784.22,619.73
2016,5,25,15,15,844.5,109.0,4.05,14.5,726.0,739.99,589.99
2016,5,25,15,30,833.0,107.0,4.1,14.0,686.0,695.85,559.82
2016,5,25,15,45,811.0,107.0,4.15,14.0,640.5,644.12,520.54
2016,5,25,16,0,789.0,107.0,4.2,14.0,595.0,592.52,480.16
2016,5,25,16,15,768.0,103.5,4.2,14.0,547.5,538.4,436.7
2016,5,25,16,30,747.0,100.0,4.2,14.0,500.0,484.94,392.61
2016,5,25,16,45,709.0,99.0,4.25,14.0,449.0,426.39,343.43
2016,5,25,17,0,671.0,98.0,4.3,14.0,398.0,371.29,295.88
2016,5,25,17,15,632.5,92.5,4.3,13.5,347.5,314.83,246.78
2016,5,25,17,30,594.0,87.0,4.3,13.0,297.0,262.0,199.83
2016,5,25,17,45,531.0,81.5,4.3,13.0,246.5,207.08,151.45
2016,5,25,18,0,468.0,76.0,4.3,13.0,196.0,158.99,109.9
2016,5,25,18,15,391.0,65.5,4.2,13.0,151.0,110.47,70.76
2016,5,25,18,30,314.0,55.0,4.1,13.0,106.0,71.33,42.57
2016,5,25,18,45,206.5,41.0,4.05,13.0,69.5,37.08,21.78
2016,5,25,19,0,99.0,27.0,4.0,13.0,33.0,22.5,8.3
2016,5,25,19,15,49.5,13.5,3.95,12.5,16.5,13.27,0.0
2016,5,25,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,83.0,18.0,2.85,12.0,26.0,14.08,0.0
2016,5,26,5,30,166.0,36.0,2.8,12.0,52.0,28.04,17.2
2016,5,26,5,45,264.0,48.5,2.75,12.5,91.5,53.41,31.44
2016,5,26,6,0,362.0,61.0,2.7,13.0,131.0,91.59,56.47
2016,5,26,6,15,430.0,70.5,2.65,13.0,177.0,133.24,88.7
2016,5,26,6,30,498.0,80.0,2.6,13.0,223.0,183.19,130.5
2016,5,26,6,45,547.5,87.0,2.6,13.5,272.5,232.46,173.55
2016,5,26,7,0,597.0,94.0,2.6,14.0,322.0,286.95,221.12
2016,5,26,7,15,633.0,99.5,2.55,14.0,372.0,339.82,267.54
2016,5,26,7,30,669.0,105.0,2.5,14.0,422.0,395.92,315.63
2016,5,26,7,45,694.5,110.0,2.45,14.5,470.5,449.38,359.85
2016,5,26,8,0,720.0,115.0,2.4,15.0,519.0,504.43,403.88
2016,5,26,8,15,741.0,119.0,2.35,15.0,566.0,557.16,445.54
2016,5,26,8,30,762.0,123.0,2.3,15.0,613.0,610.47,486.45
2016,5,26,8,45,778.0,126.0,2.3,15.0,656.0,659.5,523.35
2016,5,26,9,0,794.0,129.0,2.3,15.0,699.0,708.12,558.88
2016,5,26,9,15,807.0,131.5,2.3,15.0,738.0,753.27,589.89
2016,5,26,9,30,820.0,134.0,2.3,15.0,777.0,797.25,619.69
2016,5,26,9,45,829.5,136.5,2.3,15.5,810.5,836.91,644.92
2016,5,26,10,0,839.0,139.0,2.3,16.0,844.0,874.72,668.54
2016,5,26,10,15,846.5,140.5,2.35,16.0,872.0,903.77,687.65
2016,5,26,10,30,854.0,142.0,2.4,16.0,900.0,933.97,707.59
2016,5,26,10,45,862.0,141.5,2.5,16.0,922.0,960.12,725.23
2016,5,26,11,0,870.0,141.0,2.6,16.0,944.0,983.63,741.16
2016,5,26,11,15,874.0,141.5,2.65,16.0,958.0,1001.44,752.85
2016,5,26,11,30,878.0,142.0,2.7,16.0,972.0,1016.24,762.67
2016,5,26,11,45,882.0,141.0,2.8,16.0,980.0,1026.44,770.04
2016,5,26,12,0,886.0,140.0,2.9,16.0,988.0,1033.48,775.44
2016,5,26,12,15,886.5,140.0,3.0,16.0,987.5,1034.81,777.16
2016,5,26,12,30,887.0,140.0,3.1,16.0,987.0,1032.9,776.87
2016,5,26,12,45,886.0,139.5,3.25,16.0,979.0,1025.77,773.6
2016,5,26,13,0,885.0,139.0,3.4,16.0,971.0,1015.44,768.23
2016,5,26,13,15,882.0,138.5,3.5,16.0,956.0,1000.01,759.05
2016,5,26,13,30,879.0,138.0,3.6,16.0,941.0,981.54,747.83
2016,5,26,13,45,874.5,136.5,3.7,16.0,919.0,957.72,732.92
2016,5,26,14,0,870.0,135.0,3.8,16.0,897.0,931.12,716.04
2016,5,26,14,15,863.0,133.5,3.85,15.5,868.0,899.66,696.67
2016,5,26,14,30,856.0,132.0,3.9,15.0,839.0,865.85,675.44
2016,5,26,14,45,846.5,130.0,3.95,15.0,804.0,830.08,651.33
2016,5,26,15,0,837.0,128.0,4.0,15.0,769.0,789.34,623.39
2016,5,26,15,15,824.5,125.5,4.0,15.0,729.0,744.24,591.77
2016,5,26,15,30,812.0,123.0,4.0,15.0,689.0,698.0,558.67
2016,5,26,15,45,792.5,121.0,4.05,15.0,644.0,646.76,519.76
2016,5,26,16,0,773.0,119.0,4.1,15.0,599.0,595.49,479.9
2016,5,26,16,15,751.0,115.5,4.1,14.5,551.0,541.26,437.48
2016,5,26,16,30,729.0,112.0,4.1,14.0,503.0,487.92,394.48
2016,5,26,16,45,695.5,108.5,4.1,14.0,452.0,430.33,346.21
2016,5,26,17,0,662.0,105.0,4.1,14.0,401.0,375.25,298.85
2016,5,26,17,15,622.5,99.0,4.05,13.5,350.5,318.4,249.63
2016,5,26,17,30,583.0,93.0,4.0,13.0,300.0,265.28,202.69
2016,5,26,17,45,523.0,86.0,4.0,13.0,250.0,210.19,154.29
2016,5,26,18,0,463.0,79.0,4.0,13.0,200.0,160.72,111.57
2016,5,26,18,15,386.5,68.5,3.95,12.5,154.0,113.21,73.4
2016,5,26,18,30,310.0,58.0,3.9,12.0,108.0,74.21,45.23
2016,5,26,18,45,205.5,42.5,3.85,12.0,71.0,38.73,23.11
2016,5,26,19,0,101.0,27.0,3.8,12.0,34.0,22.52,9.09
2016,5,26,19,15,50.5,13.5,3.75,12.0,17.0,13.27,0.0
2016,5,26,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,78.0,18.5,2.95,11.0,26.0,15.65,0.0
2016,5,27,5,30,156.0,37.0,2.9,11.0,52.0,28.84,18.06
2016,5,27,5,45,258.0,50.0,2.85,11.5,92.5,54.6,32.69
2016,5,27,6,0,360.0,63.0,2.8,12.0,133.0,93.38,58.28
2016,5,27,6,15,428.5,73.0,2.65,12.0,179.5,135.5,91.03
2016,5,27,6,30,497.0,83.0,2.5,12.0,226.0,186.06,133.42
2016,5,27,6,45,554.0,88.5,2.45,12.5,276.5,235.84,176.75
2016,5,27,7,0,611.0,94.0,2.4,13.0,327.0,291.67,225.33
2016,5,27,7,15,646.5,99.0,2.25,13.0,377.5,344.59,271.8
2016,5,27,7,30,682.0,104.0,2.1,13.0,428.0,400.67,319.72
2016,5,27,7,45,714.0,106.5,2.0,13.5,478.5,455.45,364.77
2016,5,27,8,0,746.0,109.0,1.9,14.0,529.0,512.42,409.96
2016,5,27,8,15,766.5,112.5,1.8,14.0,576.0,565.81,451.59
2016,5,27,8,30,787.0,116.0,1.7,14.0,623.0,619.26,491.92
2016,5,27,8,45,804.5,118.0,1.65,14.5,667.0,669.37,527.9
2016,5,27,9,0,822.0,120.0,1.6,15.0,711.0,719.13,561.74
2016,5,27,9,15,834.0,122.5,1.55,15.0,750.0,764.59,591.77
2016,5,27,9,30,846.0,125.0,1.5,15.0,789.0,808.75,620.4
2016,5,27,9,45,858.5,125.0,1.45,15.5,823.5,846.41,642.9
2016,5,27,10,0,871.0,125.0,1.4,16.0,858.0,884.8,665.54
2016,5,27,10,15,877.5,126.5,1.45,16.0,885.5,917.37,686.57
2016,5,27,10,30,884.0,128.0,1.5,16.0,913.0,947.44,705.96
2016,5,27,10,45,888.5,129.0,1.55,16.5,933.5,972.47,720.69
2016,5,27,11,0,893.0,130.0,1.6,17.0,954.0,994.62,733.57
2016,5,27,11,15,896.0,130.5,1.65,17.0,968.0,1011.82,744.68
2016,5,27,11,30,899.0,131.0,1.7,17.0,982.0,1025.9,753.92
2016,5,27,11,45,898.5,132.5,1.8,17.0,987.5,1034.31,760.37
2016,5,27,12,0,898.0,134.0,1.9,17.0,993.0,1039.45,764.86
2016,5,27,12,15,898.0,134.0,2.0,17.0,992.0,1040.32,766.69
2016,5,27,12,30,898.0,134.0,2.1,17.0,991.0,1037.91,766.52
2016,5,27,12,45,894.0,134.5,2.25,17.0,982.0,1028.77,762.63
2016,5,27,13,0,890.0,135.0,2.4,17.0,973.0,1016.45,756.68
2016,5,27,13,15,887.0,134.5,2.45,17.0,957.5,1000.99,747.55
2016,5,27,13,30,884.0,134.0,2.5,17.0,942.0,982.48,736.45
2016,5,27,13,45,876.0,134.0,2.65,17.0,919.0,956.85,721.5
2016,5,27,14,0,868.0,134.0,2.8,17.0,896.0,928.58,704.6
2016,5,27,14,15,861.0,132.5,2.85,17.0,867.0,897.23,684.6
2016,5,27,14,30,854.0,131.0,2.9,17.0,838.0,863.52,662.82
2016,5,27,14,45,839.5,131.5,3.0,17.0,802.0,826.31,638.69
2016,5,27,15,0,825.0,132.0,3.1,17.0,766.0,784.5,610.97
2016,5,27,15,15,812.0,129.5,3.2,16.5,726.0,739.53,581.65
2016,5,27,15,30,799.0,127.0,3.3,16.0,686.0,693.49,550.47
2016,5,27,15,45,778.0,125.5,3.45,16.0,640.5,642.36,512.47
2016,5,27,16,0,757.0,124.0,3.6,16.0,595.0,591.28,473.47
2016,5,27,16,15,734.5,120.0,3.65,16.0,547.5,537.16,430.85
2016,5,27,16,30,712.0,116.0,3.7,16.0,500.0,483.89,387.75
2016,5,27,16,45,679.0,112.5,3.75,16.0,449.5,427.39,340.96
2016,5,27,17,0,646.0,109.0,3.8,16.0,399.0,373.37,295.03
2016,5,27,17,15,607.0,102.5,3.8,15.5,349.0,317.04,246.85
2016,5,27,17,30,568.0,96.0,3.8,15.0,299.0,264.42,200.86
2016,5,27,17,45,511.0,88.5,3.8,14.5,249.5,210.35,154.01
2016,5,27,18,0,454.0,81.0,3.8,14.0,200.0,161.52,112.24
2016,5,27,18,15,380.0,69.5,3.8,13.5,154.5,113.83,73.93
2016,5,27,18,30,306.0,58.0,3.8,13.0,109.0,74.4,45.28
2016,5,27,18,45,207.5,43.0,3.8,13.0,72.5,39.58,23.54
2016,5,27,19,0,109.0,28.0,3.8,13.0,36.0,23.32,10.19
2016,5,27,19,15,54.5,14.0,3.8,13.0,18.0,13.76,0.0
2016,5,27,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,28,5,15,84.0,18.5,2.35,12.0,26.5,14.45,0.0
2016,5,28,5,30,168.0,37.0,2.3,12.0,53.0,28.8,18.06
2016,5,28,5,45,260.0,50.5,2.25,12.5,92.5,55.28,33.03
2016,5,28,6,0,352.0,64.0,2.2,13.0,132.0,93.61,58.56
2016,5,28,6,15,418.5,74.5,2.1,13.0,178.5,135.45,91.03
2016,5,28,6,30,485.0,85.0,2.0,13.0,225.0,184.65,132.09
2016,5,28,6,45,536.0,92.0,1.95,13.5,274.5,234.49,175.25
2016,5,28,7,0,587.0,99.0,1.9,14.0,324.0,288.83,222.21
2016,5,28,7,15,623.0,105.0,1.85,14.0,374.0,341.62,268.1
2016,5,28,7,30,659.0,111.0,1.8,14.0,424.0,397.66,315.59
2016,5,28,7,45,688.5,115.0,1.75,14.5,474.0,451.54,359.56
2016,5,28,8,0,718.0,119.0,1.7,15.0,524.0,507.41,403.6
2016,5,28,8,15,739.5,123.0,1.65,15.0,571.0,560.3,444.7
2016,5,28,8,30,761.0,127.0,1.6,15.0,618.0,613.81,485.02
2016,5,28,8,45,779.5,129.0,1.6,15.5,662.0,663.45,520.8
2016,5,28,9,0,798.0,131.0,1.6,16.0,706.0,712.9,555.24
2016,5,28,9,15,811.0,133.5,1.6,16.0,745.0,758.18,585.59
2016,5,28,9,30,824.0,136.0,1.6,16.0,784.0,802.29,614.73
2016,5,28,9,45,834.5,138.0,1.6,16.0,818.0,842.4,640.76
2016,5,28,10,0,845.0,140.0,1.6,16.0,852.0,880.7,665.34
2016,5,28,10,15,852.0,141.5,1.6,16.0,879.5,909.47,683.32
2016,5,28,10,30,859.0,143.0,1.6,16.0,907.0,939.35,702.07
2016,5,28,10,45,864.5,144.0,1.65,16.5,928.0,964.76,717.13
2016,5,28,11,0,870.0,145.0,1.7,17.0,949.0,987.43,730.4
2016,5,28,11,15,873.5,145.5,1.75,17.0,962.5,1004.77,741.62
2016,5,28,11,30,877.0,146.0,1.8,17.0,976.0,1019.09,751.03
2016,5,28,11,45,878.0,146.5,1.85,17.0,982.5,1027.83,756.95
2016,5,28,12,0,879.0,147.0,1.9,17.0,989.0,1033.39,760.99
2016,5,28,12,15,879.0,147.0,1.95,17.0,988.0,1034.26,762.14
2016,5,28,12,30,879.0,147.0,2.0,17.0,987.0,1031.94,761.38
2016,5,28,12,45,874.5,148.0,2.05,17.0,978.0,1022.95,756.4
2016,5,28,13,0,870.0,149.0,2.1,17.0,969.0,1010.87,749.55
2016,5,28,13,15,866.5,148.5,2.15,17.0,953.0,995.24,740.44
2016,5,28,13,30,863.0,148.0,2.2,17.0,937.0,976.65,729.42
2016,5,28,13,45,858.5,146.0,2.25,17.0,915.0,952.75,714.88
2016,5,28,14,0,854.0,144.0,2.3,17.0,893.0,926.13,698.48
2016,5,28,14,15,846.0,142.0,2.35,17.0,863.5,897.56,680.67
2016,5,28,14,30,838.0,140.0,2.4,17.0,834.0,862.6,658.35
2016,5,28,14,45,829.0,137.0,2.45,17.0,799.5,823.75,633.11
2016,5,28,15,0,820.0,134.0,2.5,17.0,765.0,783.08,606.32
2016,5,28,15,15,806.5,131.5,2.55,16.5,724.5,737.98,577.05
2016,5,28,15,30,793.0,129.0,2.6,16.0,684.0,691.86,545.95
2016,5,28,15,45,777.0,125.5,2.7,16.0,640.0,642.3,509.59
2016,5,28,16,0,761.0,122.0,2.8,16.0,596.0,592.44,471.95
2016,5,28,16,15,738.5,118.0,2.85,16.0,548.5,538.07,429.61
2016,5,28,16,30,716.0,114.0,2.9,16.0,501.0,484.64,386.81
2016,5,28,16,45,688.0,108.5,2.95,16.0,451.0,428.3,340.55
2016,5,28,17,0,660.0,103.0,3.0,16.0,401.0,373.93,294.61
2016,5,28,17,15,621.5,97.5,3.05,15.5,351.0,318.04,246.97
2016,5,28,17,30,583.0,92.0,3.1,15.0,301.0,265.76,201.36
2016,5,28,17,45,531.0,84.0,3.15,15.0,252.0,211.58,154.0
2016,5,28,18,0,479.0,76.0,3.2,15.0,203.0,163.01,112.03
2016,5,28,18,15,405.0,66.0,3.15,14.5,157.5,114.57,73.16
2016,5,28,18,30,331.0,56.0,3.1,14.0,112.0,75.08,44.64
2016,5,28,18,45,229.0,42.0,3.1,13.5,74.5,39.62,23.04
2016,5,28,19,0,127.0,28.0,3.1,13.0,37.0,21.82,9.68
2016,5,28,19,15,63.5,14.0,3.05,13.0,18.5,13.76,0.0
2016,5,28,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,5,15,89.0,18.5,2.85,12.0,27.5,14.43,0.0
2016,5,29,5,30,178.0,37.0,2.8,12.0,55.0,28.77,18.12
2016,5,29,5,45,273.0,50.0,2.75,12.5,95.0,55.59,32.88
2016,5,29,6,0,368.0,63.0,2.7,13.0,135.0,94.51,58.65
2016,5,29,6,15,435.0,72.5,2.6,13.0,181.5,136.38,91.17
2016,5,29,6,30,502.0,82.0,2.5,13.0,228.0,186.43,133.1
2016,5,29,6,45,550.0,89.0,2.45,13.5,277.0,235.48,175.95
2016,5,29,7,0,598.0,96.0,2.4,14.0,326.0,289.58,223.1
2016,5,29,7,15,633.5,102.0,2.3,14.0,376.0,342.74,269.54
2016,5,29,7,30,669.0,108.0,2.2,14.0,426.0,399.08,317.52
2016,5,29,7,45,694.5,113.0,2.15,14.5,475.0,452.48,361.43
2016,5,29,8,0,720.0,118.0,2.1,15.0,524.0,507.46,405.13
2016,5,29,8,15,741.0,121.5,2.1,15.0,570.5,559.62,446.29
2016,5,29,8,30,762.0,125.0,2.1,15.0,617.0,612.38,486.8
2016,5,29,8,45,776.5,129.0,2.1,15.5,660.0,661.33,522.45
2016,5,29,9,0,791.0,133.0,2.1,16.0,703.0,709.76,556.66
2016,5,29,9,15,804.0,135.5,2.1,16.0,741.5,754.75,587.27
2016,5,29,9,30,817.0,138.0,2.1,16.0,780.0,798.59,616.7
2016,5,29,9,45,820.5,143.5,2.15,16.5,812.0,836.18,640.67
2016,5,29,10,0,824.0,149.0,2.2,17.0,844.0,871.54,662.91
2016,5,29,10,15,831.5,150.5,2.25,17.0,871.0,904.05,684.3
2016,5,29,10,30,839.0,152.0,2.3,17.0,898.0,934.25,704.09
2016,5,29,10,45,847.0,151.5,2.35,17.0,919.5,960.4,721.15
2016,5,29,11,0,855.0,151.0,2.4,17.0,941.0,978.86,733.13
2016,5,29,11,15,858.5,152.0,2.45,17.0,955.0,996.48,744.69
2016,5,29,11,30,862.0,153.0,2.5,17.0,969.0,1011.13,754.37
2016,5,29,11,45,866.5,151.0,2.6,17.0,976.5,1020.77,761.37
2016,5,29,12,0,871.0,149.0,2.7,17.0,984.0,1027.32,766.48
2016,5,29,12,15,871.0,149.0,2.75,17.0,983.5,1028.21,767.47
2016,5,29,12,30,871.0,149.0,2.8,17.0,983.0,1025.94,766.52
2016,5,29,12,45,866.5,150.5,2.9,17.0,974.0,1017.54,762.09
2016,5,29,13,0,862.0,152.0,3.0,17.0,965.0,1006.07,755.71
2016,5,29,13,15,859.0,151.0,3.05,17.0,950.0,990.58,746.26
2016,5,29,13,30,856.0,150.0,3.1,17.0,935.0,972.14,734.88
2016,5,29,13,45,607.0,271.0,3.2,17.0,821.0,852.08,651.83
2016,5,29,14,0,358.0,392.0,3.3,17.0,707.0,726.32,556.63
2016,5,29,14,15,493.0,322.0,3.3,16.5,740.0,768.68,593.73
2016,5,29,14,30,628.0,252.0,3.3,16.0,773.0,798.62,620.55
2016,5,29,14,45,722.5,194.5,3.35,16.0,769.5,796.58,622.26
2016,5,29,15,0,817.0,137.0,3.4,16.0,766.0,784.24,614.76
2016,5,29,15,15,804.0,134.0,3.4,16.0,726.0,739.16,583.29
2016,5,29,15,30,791.0,131.0,3.4,16.0,686.0,693.02,550.3
2016,5,29,15,45,775.0,127.5,3.45,16.0,642.0,643.58,513.3
2016,5,29,16,0,759.0,124.0,3.5,16.0,598.0,593.84,475.15
2016,5,29,16,15,736.5,120.0,3.5,15.5,550.5,539.6,433.23
2016,5,29,16,30,714.0,116.0,3.5,15.0,503.0,486.3,390.77
2016,5,29,16,45,684.5,111.5,3.5,15.0,453.5,430.36,344.33
2016,5,29,17,0,655.0,107.0,3.5,15.0,404.0,376.53,298.43
2016,5,29,17,15,527.0,110.0,3.45,14.5,330.5,297.17,232.89
2016,5,29,17,30,399.0,113.0,3.4,14.0,257.0,229.9,177.47
2016,5,29,17,45,433.0,96.5,3.4,14.0,230.5,199.04,147.67
2016,5,29,18,0,467.0,80.0,3.4,14.0,204.0,164.36,114.2
2016,5,29,18,15,392.5,69.5,3.3,13.5,158.5,116.66,75.77
2016,5,29,18,30,318.0,59.0,3.2,13.0,113.0,77.23,47.05
2016,5,29,18,45,217.0,44.5,3.15,13.0,75.5,41.86,24.99
2016,5,29,19,0,116.0,30.0,3.1,13.0,38.0,24.9,12.33
2016,5,29,19,15,58.0,15.0,3.05,13.0,19.0,14.74,0.0
2016,5,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,5,15,108.5,18.0,0.55,13.0,29.0,14.0,0.0
2016,5,30,5,30,217.0,36.0,0.5,13.0,58.0,27.91,17.49
2016,5,30,5,45,313.5,47.0,0.45,13.5,98.5,55.08,31.17
2016,5,30,6,0,410.0,58.0,0.4,14.0,139.0,95.14,57.07
2016,5,30,6,15,301.5,85.0,0.35,14.0,153.5,126.56,87.93
2016,5,30,6,30,193.0,112.0,0.3,14.0,168.0,147.06,110.64
2016,5,30,6,45,218.0,129.0,0.25,14.5,204.0,182.13,139.67
2016,5,30,7,0,243.0,146.0,0.2,15.0,240.0,219.91,170.53
2016,5,30,7,15,192.0,173.0,0.15,15.0,253.5,240.21,188.28
2016,5,30,7,30,141.0,200.0,0.1,15.0,267.0,255.35,200.78
2016,5,30,7,45,145.5,223.5,0.1,15.5,299.5,288.76,226.31
2016,5,30,8,0,150.0,247.0,0.1,16.0,332.0,322.55,251.32
2016,5,30,8,15,164.5,269.0,0.2,16.0,369.5,361.05,280.41
2016,5,30,8,30,179.0,291.0,0.3,16.0,407.0,400.72,310.02
2016,5,30,8,45,131.0,307.5,0.45,16.0,395.5,393.65,304.02
2016,5,30,9,0,83.0,324.0,0.6,16.0,384.0,378.88,292.31
2016,5,30,9,15,125.5,350.0,0.7,16.0,446.0,444.7,341.98
2016,5,30,9,30,168.0,376.0,0.8,16.0,508.0,510.39,390.11
2016,5,30,9,45,264.0,374.0,0.9,16.5,592.0,599.53,455.01
2016,5,30,10,0,360.0,372.0,1.0,17.0,676.0,690.26,519.2
2016,5,30,10,15,621.0,248.0,1.05,17.0,793.0,816.45,612.23
2016,5,30,10,30,882.0,124.0,1.1,17.0,910.0,941.17,694.32
2016,5,30,10,45,886.5,125.5,1.2,17.0,930.5,966.67,710.1
2016,5,30,11,0,891.0,127.0,1.3,17.0,951.0,989.32,725.44
2016,5,30,11,15,894.0,127.5,1.35,17.0,965.0,1006.53,736.53
2016,5,30,11,30,897.0,128.0,1.4,17.0,979.0,1020.64,745.8
2016,5,30,11,45,671.0,264.5,1.45,17.0,903.5,950.86,701.14
2016,5,30,12,0,445.0,401.0,1.5,17.0,828.0,865.12,638.13
2016,5,30,12,15,485.0,390.5,1.5,17.0,855.5,895.26,660.16
2016,5,30,12,30,525.0,380.0,1.5,17.0,883.0,923.29,679.36
2016,5,30,12,45,707.0,256.5,1.55,17.0,927.0,976.42,720.56
2016,5,30,13,0,889.0,133.0,1.6,17.0,971.0,1013.76,745.11
2016,5,30,13,15,885.5,132.0,1.65,17.0,956.0,997.46,735.26
2016,5,30,13,30,882.0,131.0,1.7,17.0,941.0,978.13,724.11
2016,5,30,13,45,877.5,129.5,1.8,17.0,919.0,954.44,710.73
2016,5,30,14,0,873.0,128.0,1.9,17.0,897.0,927.96,695.37
2016,5,30,14,15,741.0,195.0,1.95,17.0,832.5,861.38,652.08
2016,5,30,14,30,609.0,262.0,2.0,17.0,768.0,792.51,604.01
2016,5,30,14,45,397.0,313.5,2.05,17.0,638.5,647.58,498.1
2016,5,30,15,0,185.0,365.0,2.1,17.0,509.0,509.7,393.85
2016,5,30,15,15,173.5,345.0,2.15,17.0,474.5,472.94,368.0
2016,5,30,15,30,162.0,325.0,2.2,17.0,440.0,436.72,341.51
2016,5,30,15,45,475.5,218.0,2.25,17.0,522.5,535.33,423.02
2016,5,30,16,0,789.0,111.0,2.3,17.0,605.0,599.87,474.99
2016,5,30,16,15,769.0,107.5,2.3,16.5,558.0,546.47,433.7
2016,5,30,16,30,749.0,104.0,2.3,16.0,511.0,493.62,392.34
2016,5,30,16,45,618.0,119.5,2.3,16.0,434.0,408.04,323.67
2016,5,30,17,0,487.0,135.0,2.3,16.0,357.0,334.02,263.55
2016,5,30,17,15,557.0,109.5,2.25,15.5,334.5,308.05,239.45
2016,5,30,17,30,627.0,84.0,2.2,15.0,312.0,272.81,205.67
2016,5,30,17,45,578.5,77.5,2.2,15.0,262.5,218.51,157.94
2016,5,30,18,0,530.0,71.0,2.2,15.0,213.0,169.35,115.18
2016,5,30,18,15,457.5,62.0,2.15,14.5,166.5,119.82,75.21
2016,5,30,18,30,385.0,53.0,2.1,14.0,120.0,78.48,45.22
2016,5,30,18,45,278.0,41.0,2.05,14.0,81.0,40.9,22.85
2016,5,30,19,0,171.0,29.0,2.0,14.0,42.0,22.57,10.98
2016,5,30,19,15,85.5,14.5,2.05,13.5,21.0,14.25,0.0
2016,5,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,5,15,103.5,18.5,1.55,13.0,29.0,14.39,0.0
2016,5,31,5,30,207.0,37.0,1.5,13.0,58.0,28.71,18.17
2016,5,31,5,45,303.5,49.0,1.45,13.5,99.0,56.43,32.51
2016,5,31,6,0,400.0,61.0,1.4,14.0,140.0,96.27,58.5
2016,5,31,6,15,467.0,70.0,1.35,14.0,187.5,140.08,92.38
2016,5,31,6,30,534.0,79.0,1.3,14.0,235.0,190.6,134.43
2016,5,31,6,45,288.5,112.5,1.3,14.5,199.0,185.87,141.62
2016,5,31,7,0,43.0,146.0,1.3,15.0,163.0,153.95,122.37
2016,5,31,7,15,41.5,165.0,1.25,15.0,183.0,174.62,139.37
2016,5,31,7,30,40.0,184.0,1.2,15.0,203.0,195.17,155.77
2016,5,31,7,45,41.0,204.0,1.2,15.5,225.5,217.77,173.22
2016,5,31,8,0,42.0,224.0,1.2,16.0,248.0,240.49,190.44
2016,5,31,8,15,52.0,249.5,1.2,16.0,281.5,273.96,216.27
2016,5,31,8,30,62.0,275.0,1.2,16.0,315.0,308.44,242.5
2016,5,31,8,45,62.0,294.5,1.2,16.5,337.0,331.13,258.7
2016,5,31,9,0,62.0,314.0,1.2,17.0,359.0,353.74,274.65
2016,5,31,9,15,84.0,342.0,1.2,17.0,406.5,401.48,310.27
2016,5,31,9,30,106.0,370.0,1.2,17.0,454.0,450.85,346.38
2016,5,31,9,45,133.0,390.5,1.3,17.5,500.0,502.53,383.57
2016,5,31,10,0,160.0,411.0,1.4,18.0,546.0,551.76,418.45
2016,5,31,10,15,211.5,419.0,1.45,18.0,604.0,611.45,461.71
2016,5,31,10,30,263.0,427.0,1.5,18.0,662.0,678.32,509.12
2016,5,31,10,45,240.5,443.0,1.55,18.0,661.5,680.28,508.98
2016,5,31,11,0,218.0,459.0,1.6,18.0,661.0,674.91,504.47
2016,5,31,11,15,218.5,466.0,1.65,18.0,671.5,686.57,512.61
2016,5,31,11,30,219.0,473.0,1.7,18.0,682.0,697.36,520.03
2016,5,31,11,45,188.5,479.0,1.75,18.0,659.5,675.31,503.84
2016,5,31,12,0,158.0,485.0,1.8,18.0,637.0,652.02,486.98
2016,5,31,12,15,140.0,482.0,1.85,18.0,616.5,631.13,472.28
2016,5,31,12,30,122.0,479.0,1.9,18.0,596.0,609.57,457.0
2016,5,31,12,45,164.0,475.5,2.0,18.0,631.5,646.69,485.43
2016,5,31,13,0,206.0,472.0,2.1,18.0,667.0,682.4,512.27
2016,5,31,13,15,219.0,462.0,2.2,18.0,666.0,681.48,512.7
2016,5,31,13,30,232.0,452.0,2.3,18.0,665.0,679.32,512.55
2016,5,31,13,45,281.5,427.0,2.4,18.0,679.5,699.92,529.68
2016,5,31,14,0,331.0,402.0,2.5,18.0,694.0,711.93,540.66
2016,5,31,14,15,279.5,400.0,2.55,18.0,641.0,654.35,499.09
2016,5,31,14,30,228.0,398.0,2.6,18.0,588.0,594.33,455.67
2016,5,31,14,45,231.0,379.0,2.65,18.0,565.0,569.17,438.71
2016,5,31,15,0,234.0,360.0,2.7,18.0,542.0,543.17,420.7
2016,5,31,15,15,244.5,338.0,2.7,18.0,519.0,522.37,406.34
2016,5,31,15,30,255.0,316.0,2.7,18.0,496.0,496.41,387.94
2016,5,31,15,45,280.5,289.0,2.75,18.0,475.0,474.01,372.36
2016,5,31,16,0,306.0,262.0,2.8,18.0,454.0,448.83,354.19
2016,5,31,16,15,355.0,229.0,2.8,17.5,435.0,428.25,339.79
2016,5,31,16,30,404.0,196.0,2.8,17.0,416.0,404.34,321.81
2016,5,31,16,45,591.0,130.0,2.8,17.0,417.5,406.41,322.5
2016,5,31,17,0,778.0,64.0,2.8,17.0,419.0,387.05,303.3
2016,5,31,17,15,716.0,72.5,2.75,16.5,369.5,330.66,254.78
2016,5,31,17,30,654.0,81.0,2.7,16.0,320.0,278.91,209.62
2016,5,31,17,45,604.5,75.0,2.7,16.0,269.5,223.34,160.8
2016,5,31,18,0,555.0,69.0,2.7,16.0,219.0,173.0,116.97
2016,5,31,18,15,483.0,61.0,2.6,15.5,171.5,123.04,76.55
2016,5,31,18,30,411.0,53.0,2.5,15.0,124.0,81.2,46.22
2016,5,31,18,45,303.5,41.0,2.45,15.0,84.5,42.64,23.5
2016,5,31,19,0,196.0,29.0,2.4,15.0,45.0,22.52,11.2
2016,5,31,19,15,98.0,14.5,2.4,14.5,22.5,14.25,0.0
2016,5,31,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,10.0,2.1,13.0,10.0,9.64,0.0
