Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,5,30,0.0,20.0,2.0,13.0,20.0,19.3,10.41
2016,6,1,5,45,0.0,34.0,1.9,13.5,34.0,32.84,21.82
2016,6,1,6,0,0.0,48.0,1.8,14.0,48.0,46.19,33.5
2016,6,1,6,15,0.0,64.5,1.7,14.0,64.5,61.92,47.13
2016,6,1,6,30,0.0,81.0,1.6,14.0,81.0,77.76,60.67
2016,6,1,6,45,0.0,98.0,1.55,14.0,98.0,94.15,74.44
2016,6,1,7,0,0.0,115.0,1.5,14.0,115.0,110.62,88.04
2016,6,1,7,15,12.0,145.0,1.5,14.0,151.0,144.11,115.37
2016,6,1,7,30,24.0,175.0,1.5,14.0,187.0,179.05,143.58
2016,6,1,7,45,18.5,183.5,1.55,14.5,193.5,186.19,148.67
2016,6,1,8,0,13.0,192.0,1.6,15.0,200.0,192.7,153.19
2016,6,1,8,15,73.0,242.0,1.6,15.0,289.5,278.88,222.13
2016,6,1,8,30,133.0,292.0,1.6,15.0,379.0,372.41,294.84
2016,6,1,8,45,158.5,314.0,1.6,15.0,424.0,418.5,329.45
2016,6,1,9,0,184.0,336.0,1.6,15.0,469.0,466.54,365.31
2016,6,1,9,15,182.0,356.0,1.6,15.0,493.5,493.42,384.3
2016,6,1,9,30,180.0,376.0,1.6,15.0,518.0,519.72,402.78
2016,6,1,9,45,181.5,393.5,1.6,15.5,542.0,545.82,420.28
2016,6,1,10,0,183.0,411.0,1.6,16.0,566.0,571.52,437.24
2016,6,1,10,15,197.0,424.0,1.55,16.0,596.0,603.39,459.38
2016,6,1,10,30,211.0,437.0,1.5,16.0,626.0,635.38,481.29
2016,6,1,10,45,213.5,448.0,1.5,16.0,642.5,654.45,493.97
2016,6,1,11,0,216.0,459.0,1.5,16.0,659.0,672.85,506.24
2016,6,1,11,15,154.0,460.5,1.5,16.0,604.5,617.83,465.3
2016,6,1,11,30,92.0,462.0,1.5,16.0,550.0,554.26,418.37
2016,6,1,11,45,114.5,472.5,1.5,16.0,582.0,594.76,448.18
2016,6,1,12,0,137.0,483.0,1.5,16.0,614.0,628.82,472.41
2016,6,1,12,15,139.5,483.0,1.5,16.0,616.5,631.55,474.08
2016,6,1,12,30,142.0,483.0,1.5,16.0,619.0,633.57,475.6
2016,6,1,12,45,192.0,475.0,1.55,16.0,657.5,673.94,506.05
2016,6,1,13,0,242.0,467.0,1.6,16.0,696.0,712.68,534.78
2016,6,1,13,15,176.0,458.5,1.6,16.0,624.0,636.1,479.32
2016,6,1,13,30,110.0,450.0,1.6,16.0,552.0,555.11,420.67
2016,6,1,13,45,111.5,439.0,1.65,16.0,540.0,548.02,416.88
2016,6,1,14,0,113.0,428.0,1.7,16.0,528.0,534.76,408.12
2016,6,1,14,15,79.0,391.5,1.7,16.0,460.5,459.09,352.6
2016,6,1,14,30,45.0,355.0,1.7,16.0,393.0,390.42,301.49
2016,6,1,14,45,37.0,328.0,1.7,16.0,358.5,354.79,275.31
2016,6,1,15,0,29.0,301.0,1.7,16.0,324.0,319.73,249.07
2016,6,1,15,15,26.0,280.0,1.7,16.0,299.5,295.01,230.65
2016,6,1,15,30,23.0,259.0,1.7,16.0,275.0,268.06,210.3
2016,6,1,15,45,16.0,230.0,1.75,16.0,241.5,233.86,184.0
2016,6,1,16,0,9.0,201.0,1.8,16.0,208.0,200.38,157.95
2016,6,1,16,15,4.5,179.0,1.8,16.0,182.5,175.84,138.77
2016,6,1,16,30,0.0,157.0,1.8,16.0,157.0,151.81,119.79
2016,6,1,16,45,0.0,135.5,1.8,16.0,135.5,130.9,103.2
2016,6,1,17,0,0.0,114.0,1.8,16.0,114.0,110.07,86.45
2016,6,1,17,15,0.0,95.5,1.75,15.5,95.5,92.19,72.06
2016,6,1,17,30,0.0,77.0,1.7,15.0,77.0,74.38,57.48
2016,6,1,17,45,0.0,65.0,1.7,15.0,65.0,62.82,47.84
2016,6,1,18,0,0.0,53.0,1.7,15.0,53.0,51.21,37.99
2016,6,1,18,15,199.0,54.0,1.65,14.5,89.0,76.99,50.87
2016,6,1,18,30,398.0,55.0,1.6,14.0,125.0,82.63,48.04
2016,6,1,18,45,293.5,42.5,1.55,14.0,85.5,43.58,24.38
2016,6,1,19,0,189.0,30.0,1.5,14.0,46.0,23.31,12.15
2016,6,1,19,15,94.5,15.0,1.55,13.5,23.0,14.74,0.0
2016,6,1,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,9.5,1.9,12.0,9.5,9.16,0.0
2016,6,2,5,30,0.0,19.0,1.8,12.0,19.0,18.33,9.7
2016,6,2,5,45,0.0,31.5,1.75,12.5,31.5,30.42,19.91
2016,6,2,6,0,0.0,44.0,1.7,13.0,44.0,42.51,30.54
2016,6,2,6,15,0.0,59.0,1.55,13.0,59.0,56.81,42.99
2016,6,2,6,30,0.0,74.0,1.4,13.0,74.0,71.2,55.35
2016,6,2,6,45,0.0,89.5,1.3,13.5,89.5,86.13,67.83
2016,6,2,7,0,0.0,105.0,1.2,14.0,105.0,101.12,80.09
2016,6,2,7,15,2.0,129.0,1.15,14.5,130.5,125.04,99.47
2016,6,2,7,30,4.0,153.0,1.1,15.0,156.0,149.29,118.73
2016,6,2,7,45,11.5,178.0,1.05,15.5,185.0,177.48,140.85
2016,6,2,8,0,19.0,203.0,1.0,16.0,214.0,206.54,163.28
2016,6,2,8,15,41.0,239.5,1.0,16.0,265.5,257.65,203.24
2016,6,2,8,30,63.0,276.0,1.0,16.0,317.0,309.93,243.31
2016,6,2,8,45,60.0,293.0,1.05,16.5,334.0,328.16,256.0
2016,6,2,9,0,57.0,310.0,1.1,17.0,351.0,346.03,268.45
2016,6,2,9,15,100.0,343.0,1.1,17.0,420.0,414.48,320.06
2016,6,2,9,30,143.0,376.0,1.1,17.0,489.0,490.06,375.38
2016,6,2,9,45,124.5,389.5,1.15,17.5,491.0,494.2,376.19
2016,6,2,10,0,106.0,403.0,1.2,18.0,493.0,492.15,373.15
2016,6,2,10,15,98.0,414.0,1.2,18.0,499.0,499.75,377.86
2016,6,2,10,30,90.0,425.0,1.2,18.0,505.0,506.59,381.96
2016,6,2,10,45,86.5,434.0,1.25,18.0,512.5,514.95,387.61
2016,6,2,11,0,83.0,443.0,1.3,18.0,520.0,522.85,392.95
2016,6,2,11,15,88.5,453.0,1.35,18.0,536.5,540.11,405.3
2016,6,2,11,30,94.0,463.0,1.4,18.0,553.0,557.17,417.43
2016,6,2,11,45,96.5,464.0,1.45,18.5,556.5,561.73,419.97
2016,6,2,12,0,99.0,465.0,1.5,19.0,560.0,565.88,422.35
2016,6,2,12,15,206.0,460.5,1.55,18.5,658.5,675.18,503.37
2016,6,2,12,30,313.0,456.0,1.6,18.0,757.0,782.99,580.51
2016,6,2,12,45,403.5,419.5,1.7,18.0,804.0,833.5,617.57
2016,6,2,13,0,494.0,383.0,1.8,18.0,851.0,886.21,656.24
2016,6,2,13,15,712.5,249.5,1.9,18.0,911.5,957.47,711.12
2016,6,2,13,30,931.0,116.0,2.0,18.0,972.0,1010.38,746.73
2016,6,2,13,45,926.5,115.0,2.1,18.0,949.5,986.34,732.25
2016,6,2,14,0,922.0,114.0,2.2,18.0,927.0,959.36,716.55
2016,6,2,14,15,915.0,112.5,2.25,18.0,897.5,926.86,696.47
2016,6,2,14,30,908.0,111.0,2.3,18.0,868.0,891.86,674.55
2016,6,2,14,45,899.0,109.0,2.4,18.0,832.5,852.37,649.73
2016,6,2,15,0,890.0,107.0,2.5,18.0,797.0,810.89,623.14
2016,6,2,15,15,878.0,105.0,2.55,18.0,756.5,765.38,592.92
2016,6,2,15,30,866.0,103.0,2.6,18.0,716.0,718.53,561.3
2016,6,2,15,45,851.5,100.5,2.7,18.0,671.0,668.44,526.02
2016,6,2,16,0,837.0,98.0,2.8,18.0,626.0,618.32,488.59
2016,6,2,16,15,817.5,95.0,2.85,17.5,577.5,563.59,447.22
2016,6,2,16,30,798.0,92.0,2.9,17.0,529.0,509.25,404.74
2016,6,2,16,45,772.5,88.5,2.95,17.0,478.5,452.26,358.05
2016,6,2,17,0,747.0,85.0,3.0,17.0,428.0,396.83,311.22
2016,6,2,17,15,712.5,80.5,3.0,16.5,376.5,337.98,261.02
2016,6,2,17,30,678.0,76.0,3.0,16.0,325.0,283.03,212.84
2016,6,2,17,45,631.0,70.5,3.0,16.0,274.5,227.25,163.5
2016,6,2,18,0,584.0,65.0,3.0,16.0,224.0,176.37,118.85
2016,6,2,18,15,514.0,57.5,3.0,15.5,176.5,125.42,77.27
2016,6,2,18,30,444.0,50.0,3.0,15.0,129.0,82.33,45.7
2016,6,2,18,45,337.5,39.5,3.0,15.0,88.5,43.13,22.79
2016,6,2,19,0,231.0,29.0,3.0,15.0,48.0,22.86,11.97
2016,6,2,19,15,115.5,14.5,3.0,14.5,24.0,11.3,0.0
2016,6,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,5,15,144.0,17.0,1.75,14.5,32.0,12.87,0.0
2016,6,3,5,30,288.0,34.0,1.7,15.0,64.0,26.73,16.51
2016,6,3,5,45,383.5,43.5,1.7,15.5,106.5,56.1,29.58
2016,6,3,6,0,479.0,53.0,1.7,16.0,149.0,97.8,56.01
2016,6,3,6,15,542.0,60.0,1.65,16.0,197.0,142.61,90.65
2016,6,3,6,30,605.0,67.0,1.6,16.0,245.0,194.43,134.09
2016,6,3,6,45,649.5,72.0,1.55,16.5,296.0,246.12,179.17
2016,6,3,7,0,694.0,77.0,1.5,17.0,347.0,302.35,227.86
2016,6,3,7,15,725.5,81.5,1.45,17.0,398.0,358.39,276.25
2016,6,3,7,30,757.0,86.0,1.4,17.0,449.0,415.99,324.59
2016,6,3,7,45,782.0,88.5,1.35,17.5,498.5,470.79,368.71
2016,6,3,8,0,807.0,91.0,1.3,18.0,548.0,527.0,412.24
2016,6,3,8,15,824.5,94.0,1.25,18.0,595.5,580.42,452.9
2016,6,3,8,30,842.0,97.0,1.2,18.0,643.0,633.96,492.27
2016,6,3,8,45,775.5,131.0,1.2,18.5,660.0,661.79,510.16
2016,6,3,9,0,709.0,165.0,1.2,19.0,677.0,682.55,522.4
2016,6,3,9,15,582.5,230.5,1.2,19.0,666.5,681.26,518.09
2016,6,3,9,30,456.0,296.0,1.2,19.0,656.0,667.44,504.76
2016,6,3,9,45,485.5,302.0,1.2,19.0,699.5,715.34,538.11
2016,6,3,10,0,515.0,308.0,1.2,19.0,743.0,763.73,570.61
2016,6,3,10,15,512.0,324.0,1.2,19.0,768.5,793.22,589.09
2016,6,3,10,30,509.0,340.0,1.2,19.0,794.0,820.87,606.36
2016,6,3,10,45,495.0,356.0,1.3,19.0,806.0,836.27,616.48
2016,6,3,11,0,481.0,372.0,1.4,19.0,818.0,849.32,625.17
2016,6,3,11,15,492.0,377.5,1.45,19.0,839.5,873.99,641.71
2016,6,3,11,30,503.0,383.0,1.5,19.0,861.0,897.07,657.05
2016,6,3,11,45,475.0,392.5,1.6,19.0,847.0,883.49,648.14
2016,6,3,12,0,447.0,402.0,1.7,19.0,833.0,867.6,638.01
2016,6,3,12,15,459.0,401.0,1.75,19.0,842.5,879.27,646.71
2016,6,3,12,30,471.0,400.0,1.8,19.0,852.0,889.0,653.88
2016,6,3,12,45,486.0,390.5,1.85,19.0,854.0,891.14,656.41
2016,6,3,13,0,501.0,381.0,1.9,19.0,856.0,891.08,657.61
2016,6,3,13,15,490.0,374.5,1.95,19.0,832.5,866.44,641.9
2016,6,3,13,30,479.0,368.0,2.0,19.0,809.0,840.26,625.28
2016,6,3,13,45,472.5,356.5,2.05,19.0,782.5,811.92,607.26
2016,6,3,14,0,466.0,345.0,2.1,19.0,756.0,782.18,588.11
2016,6,3,14,15,458.0,333.5,2.15,19.0,727.0,749.84,566.9
2016,6,3,14,30,450.0,322.0,2.2,19.0,698.0,716.46,544.68
2016,6,3,14,45,412.5,325.0,2.25,19.0,659.0,672.28,513.57
2016,6,3,15,0,375.0,328.0,2.3,19.0,620.0,626.0,480.65
2016,6,3,15,15,407.5,296.0,2.3,19.0,597.5,606.02,467.99
2016,6,3,15,30,440.0,264.0,2.3,19.0,575.0,579.13,449.83
2016,6,3,15,45,396.5,258.5,2.3,19.0,525.5,524.11,408.85
2016,6,3,16,0,353.0,253.0,2.3,19.0,476.0,469.67,367.86
2016,6,3,16,15,574.5,172.5,2.3,19.0,502.5,501.09,394.32
2016,6,3,16,30,796.0,92.0,2.3,19.0,529.0,508.98,400.23
2016,6,3,16,45,506.5,139.5,2.3,19.0,408.0,376.5,295.85
2016,6,3,17,0,217.0,187.0,2.3,19.0,287.0,271.58,213.28
2016,6,3,17,15,129.0,163.0,2.25,18.5,220.5,203.9,160.09
2016,6,3,17,30,41.0,139.0,2.2,18.0,154.0,145.61,114.42
2016,6,3,17,45,34.0,119.0,2.15,17.5,130.0,121.89,95.25
2016,6,3,18,0,27.0,99.0,2.1,17.0,106.0,99.07,76.52
2016,6,3,18,15,237.5,75.0,2.05,16.5,118.5,103.18,70.56
2016,6,3,18,30,448.0,51.0,2.0,16.0,131.0,84.25,46.86
2016,6,3,18,45,346.0,40.0,1.95,16.0,90.5,44.37,23.32
2016,6,3,19,0,244.0,29.0,1.9,16.0,50.0,22.74,12.04
2016,6,3,19,15,122.0,14.5,1.85,15.5,25.0,11.27,0.0
2016,6,3,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,5,15,68.0,18.0,1.1,15.0,25.0,15.28,0.0
2016,6,4,5,30,136.0,36.0,1.0,15.0,50.0,29.71,19.04
2016,6,4,5,45,180.0,53.0,0.95,15.5,82.5,55.34,34.95
2016,6,4,6,0,224.0,70.0,0.9,16.0,115.0,86.97,57.72
2016,6,4,6,15,254.0,88.0,0.8,16.0,152.5,122.34,86.03
2016,6,4,6,30,284.0,106.0,0.7,16.0,190.0,161.19,118.33
2016,6,4,6,45,312.5,120.0,0.65,16.5,228.5,199.28,150.22
2016,6,4,7,0,341.0,134.0,0.6,17.0,267.0,240.36,184.31
2016,6,4,7,15,190.0,159.0,0.55,17.0,235.0,225.96,176.64
2016,6,4,7,30,39.0,184.0,0.5,17.0,203.0,194.6,153.08
2016,6,4,7,45,37.0,202.0,0.5,17.5,221.5,213.74,167.75
2016,6,4,8,0,35.0,220.0,0.5,18.0,240.0,232.68,181.69
2016,6,4,8,15,54.0,250.5,0.55,17.5,284.0,275.9,215.21
2016,6,4,8,30,73.0,281.0,0.6,17.0,328.0,321.04,249.71
2016,6,4,8,45,100.5,308.0,0.7,17.0,378.0,370.25,286.81
2016,6,4,9,0,128.0,335.0,0.8,17.0,428.0,424.88,327.39
2016,6,4,9,15,127.0,354.5,0.8,17.0,451.0,449.75,344.5
2016,6,4,9,30,126.0,374.0,0.8,17.0,474.0,474.26,361.4
2016,6,4,9,45,89.5,372.5,0.85,17.0,445.0,443.57,337.79
2016,6,4,10,0,53.0,371.0,0.9,17.0,416.0,413.93,315.07
2016,6,4,10,15,63.0,393.0,0.85,17.0,448.0,447.09,339.0
2016,6,4,10,30,73.0,415.0,0.8,17.0,480.0,480.66,362.39
2016,6,4,10,45,160.0,434.5,0.8,17.0,581.5,589.97,441.64
2016,6,4,11,0,247.0,454.0,0.8,17.0,683.0,702.57,519.58
2016,6,4,11,15,188.0,464.5,0.8,17.0,640.5,654.73,483.69
2016,6,4,11,30,129.0,475.0,0.8,17.0,598.0,609.93,451.25
2016,6,4,11,45,92.5,456.5,0.8,17.0,545.0,549.92,409.0
2016,6,4,12,0,56.0,438.0,0.8,17.0,492.0,495.07,369.71
2016,6,4,12,15,56.0,438.0,0.75,17.0,492.0,495.18,369.94
2016,6,4,12,30,56.0,438.0,0.7,17.0,492.0,494.98,369.47
2016,6,4,12,45,47.0,418.5,0.7,17.0,464.0,465.64,348.54
2016,6,4,13,0,38.0,399.0,0.7,17.0,436.0,436.24,327.68
2016,6,4,13,15,37.5,391.5,0.7,17.0,427.5,427.33,321.73
2016,6,4,13,30,37.0,384.0,0.7,17.0,419.0,418.26,315.5
2016,6,4,13,45,102.0,410.0,0.75,17.5,501.5,504.22,379.34
2016,6,4,14,0,167.0,436.0,0.8,18.0,584.0,591.97,441.71
2016,6,4,14,15,164.0,420.5,0.8,18.0,562.5,568.28,424.77
2016,6,4,14,30,161.0,405.0,0.8,18.0,541.0,544.24,408.67
2016,6,4,14,45,181.0,386.0,0.8,18.0,532.5,535.32,403.83
2016,6,4,15,0,201.0,367.0,0.8,18.0,524.0,524.53,397.44
2016,6,4,15,15,235.5,341.0,0.8,17.5,515.5,515.66,393.48
2016,6,4,15,30,270.0,315.0,0.8,17.0,507.0,506.55,389.04
2016,6,4,15,45,147.0,274.5,0.85,17.0,378.0,369.2,286.65
2016,6,4,16,0,24.0,234.0,0.9,17.0,249.0,241.73,188.47
2016,6,4,16,15,29.5,223.0,0.9,17.0,240.0,234.12,183.73
2016,6,4,16,30,35.0,212.0,0.9,17.0,231.0,224.18,176.46
2016,6,4,16,45,24.5,186.5,0.9,17.0,199.5,191.44,150.91
2016,6,4,17,0,14.0,161.0,0.9,17.0,168.0,160.92,126.94
2016,6,4,17,15,306.5,126.0,0.9,16.5,240.5,234.66,183.16
2016,6,4,17,30,599.0,91.0,0.9,16.0,313.0,274.69,206.21
2016,6,4,17,45,557.5,82.5,0.9,16.0,264.5,221.62,159.96
2016,6,4,18,0,516.0,74.0,0.9,16.0,216.0,172.91,118.04
2016,6,4,18,15,448.0,65.0,0.85,15.5,170.5,124.44,79.02
2016,6,4,18,30,380.0,56.0,0.8,15.0,125.0,83.62,49.07
2016,6,4,18,45,291.0,43.0,0.8,14.5,86.5,45.32,25.28
2016,6,4,19,0,202.0,30.0,0.8,14.0,48.0,23.17,12.72
2016,6,4,19,15,101.0,15.0,0.8,14.0,24.0,11.66,0.0
2016,6,4,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,5,5,15,140.5,17.0,0.35,13.0,32.0,12.81,0.0
2016,6,5,5,30,281.0,34.0,0.3,13.0,64.0,26.64,16.74
2016,6,5,5,45,373.0,44.0,0.3,13.0,105.5,56.04,30.23
2016,6,5,6,0,465.0,54.0,0.3,13.0,147.0,97.23,56.73
2016,6,5,6,15,232.5,70.5,0.35,13.0,117.0,102.08,70.92
2016,6,5,6,30,0.0,87.0,0.4,13.0,87.0,83.35,65.47
2016,6,5,6,45,0.0,105.0,0.45,13.5,105.0,100.72,79.94
2016,6,5,7,0,0.0,123.0,0.5,14.0,123.0,118.17,94.06
2016,6,5,7,15,8.5,146.5,0.55,14.0,150.5,144.16,115.02
2016,6,5,7,30,17.0,170.0,0.6,14.0,178.0,171.16,136.56
2016,6,5,7,45,37.0,201.5,0.7,14.5,222.0,213.22,169.72
2016,6,5,8,0,57.0,233.0,0.8,15.0,266.0,257.03,203.72
2016,6,5,8,15,48.0,245.5,0.9,15.0,275.0,267.46,211.3
2016,6,5,8,30,39.0,258.0,1.0,15.0,284.0,276.93,218.17
2016,6,5,8,45,51.0,286.5,1.1,15.5,322.5,315.47,247.37
2016,6,5,9,0,63.0,315.0,1.2,16.0,361.0,355.11,276.81
2016,6,5,9,15,81.0,341.5,1.2,16.0,404.0,398.3,308.93
2016,6,5,9,30,99.0,368.0,1.2,16.0,447.0,442.8,341.55
2016,6,5,9,45,145.0,389.5,1.3,16.0,510.0,510.9,392.22
2016,6,5,10,0,191.0,411.0,1.4,16.0,573.0,577.88,441.16
2016,6,5,10,15,161.5,425.0,1.4,16.0,565.0,572.13,434.99
2016,6,5,10,30,132.0,439.0,1.4,16.0,557.0,564.23,427.89
2016,6,5,10,45,114.0,444.5,1.4,16.5,548.5,556.67,420.77
2016,6,5,11,0,96.0,450.0,1.4,17.0,540.0,542.2,408.82
2016,6,5,11,15,86.5,451.5,1.4,17.0,533.5,536.37,404.2
2016,6,5,11,30,77.0,453.0,1.4,17.0,527.0,529.9,399.08
2016,6,5,11,45,89.5,463.5,1.45,17.0,550.0,554.01,416.8
2016,6,5,12,0,102.0,474.0,1.5,17.0,573.0,577.87,434.07
2016,6,5,12,15,119.5,478.5,1.5,17.0,594.5,606.51,454.54
2016,6,5,12,30,137.0,483.0,1.5,17.0,616.0,628.22,470.09
2016,6,5,12,45,162.0,479.5,1.55,17.0,635.0,648.4,485.33
2016,6,5,13,0,187.0,476.0,1.6,17.0,654.0,667.46,499.79
2016,6,5,13,15,153.0,465.5,1.6,17.0,609.5,620.67,466.17
2016,6,5,13,30,119.0,455.0,1.6,17.0,565.0,574.26,432.99
2016,6,5,13,45,125.0,444.5,1.6,17.5,557.5,566.05,427.35
2016,6,5,14,0,131.0,434.0,1.6,18.0,550.0,557.11,420.92
2016,6,5,14,15,138.0,419.5,1.6,18.0,538.5,544.26,412.58
2016,6,5,14,30,145.0,405.0,1.6,18.0,527.0,530.57,403.64
2016,6,5,14,45,93.5,364.5,1.65,18.0,442.0,437.74,335.61
2016,6,5,15,0,42.0,324.0,1.7,18.0,357.0,352.82,272.06
2016,6,5,15,15,57.0,318.5,1.75,17.5,361.0,356.39,276.75
2016,6,5,15,30,72.0,313.0,1.8,17.0,365.0,358.57,279.91
2016,6,5,15,45,59.0,285.5,1.85,17.0,326.5,318.99,249.96
2016,6,5,16,0,46.0,258.0,1.9,17.0,288.0,280.57,220.72
2016,6,5,16,15,24.0,211.5,1.95,17.0,227.5,218.46,172.25
2016,6,5,16,30,2.0,165.0,2.0,17.0,167.0,160.57,126.33
2016,6,5,16,45,1.0,144.0,2.05,17.0,145.0,139.55,109.83
2016,6,5,17,0,0.0,123.0,2.1,17.0,123.0,118.71,93.19
2016,6,5,17,15,0.0,95.5,2.1,16.5,95.5,92.2,71.77
2016,6,5,17,30,0.0,68.0,2.1,16.0,68.0,65.73,49.99
2016,6,5,17,45,0.0,57.5,2.1,16.0,57.5,55.56,41.53
2016,6,5,18,0,0.0,47.0,2.1,16.0,47.0,45.4,32.93
2016,6,5,18,15,211.5,49.0,2.05,15.5,88.0,75.38,48.85
2016,6,5,18,30,423.0,51.0,2.0,15.0,129.0,83.2,47.06
2016,6,5,18,45,324.5,40.5,2.0,14.5,89.5,45.04,24.12
2016,6,5,19,0,226.0,30.0,2.0,14.0,50.0,23.14,12.82
2016,6,5,19,15,113.0,15.0,2.0,14.0,25.0,11.64,0.0
2016,6,5,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,5,15,129.5,16.5,1.05,14.0,30.5,12.69,0.0
2016,6,6,5,30,259.0,33.0,1.0,14.0,61.0,25.61,15.77
2016,6,6,5,45,345.5,43.0,1.0,14.0,100.5,53.64,28.89
2016,6,6,6,0,432.0,53.0,1.0,14.0,140.0,92.72,54.21
2016,6,6,6,15,491.5,60.5,1.0,14.0,185.0,134.77,86.89
2016,6,6,6,30,551.0,68.0,1.0,14.0,230.0,183.43,127.78
2016,6,6,6,45,275.5,91.5,1.0,14.5,172.5,162.21,122.47
2016,6,6,7,0,0.0,115.0,1.0,15.0,115.0,110.6,87.42
2016,6,6,7,15,10.0,143.5,1.0,15.0,148.5,141.87,112.94
2016,6,6,7,30,20.0,172.0,1.0,15.0,182.0,174.36,138.95
2016,6,6,7,45,20.5,188.5,1.05,15.5,200.0,191.89,152.35
2016,6,6,8,0,21.0,205.0,1.1,16.0,218.0,209.46,165.65
2016,6,6,8,15,18.5,214.0,1.1,16.0,226.0,218.06,171.91
2016,6,6,8,30,16.0,223.0,1.1,16.0,234.0,226.35,177.91
2016,6,6,8,45,28.5,259.0,1.1,16.0,279.5,273.1,214.1
2016,6,6,9,0,41.0,295.0,1.1,16.0,325.0,319.41,249.18
2016,6,6,9,15,38.0,307.0,1.1,16.0,336.0,331.26,257.31
2016,6,6,9,30,35.0,319.0,1.1,16.0,347.0,342.78,265.36
2016,6,6,9,45,46.0,347.5,1.15,16.0,386.0,382.16,294.77
2016,6,6,10,0,57.0,376.0,1.2,16.0,425.0,422.27,324.23
2016,6,6,10,15,52.0,382.0,1.2,16.0,428.0,426.02,326.1
2016,6,6,10,30,47.0,388.0,1.2,16.0,431.0,429.31,327.93
2016,6,6,10,45,70.0,418.5,1.2,16.0,483.5,483.35,367.63
2016,6,6,11,0,93.0,449.0,1.2,16.0,536.0,538.22,406.88
2016,6,6,11,15,103.0,460.5,1.2,16.0,557.5,561.57,423.01
2016,6,6,11,30,113.0,472.0,1.2,16.0,579.0,590.85,443.43
2016,6,6,11,45,72.0,430.5,1.2,16.0,499.5,502.83,379.58
2016,6,6,12,0,31.0,389.0,1.2,16.0,420.0,420.04,318.88
2016,6,6,12,15,30.0,385.5,1.2,16.0,415.5,415.56,329.81
2016,6,6,12,30,29.0,382.0,1.2,16.0,411.0,410.88,312.75
2016,6,6,12,45,36.0,396.0,1.2,16.0,431.5,431.73,328.34
2016,6,6,13,0,43.0,410.0,1.2,16.0,452.0,452.26,343.46
2016,6,6,13,15,37.0,390.5,1.2,16.0,426.0,425.76,324.03
2016,6,6,13,30,31.0,371.0,1.2,16.0,400.0,399.32,304.87
2016,6,6,13,45,30.0,359.0,1.25,16.0,386.5,385.26,295.09
2016,6,6,14,0,29.0,347.0,1.3,16.0,373.0,371.15,285.13
2016,6,6,14,15,55.0,368.0,1.3,16.0,415.0,414.09,318.34
2016,6,6,14,30,81.0,389.0,1.3,16.0,457.0,455.3,349.53
2016,6,6,14,45,52.0,338.5,1.3,16.0,381.5,377.56,291.45
2016,6,6,15,0,23.0,288.0,1.3,16.0,306.0,298.78,232.01
2016,6,6,15,15,38.5,295.0,1.3,15.5,323.0,319.2,249.37
2016,6,6,15,30,54.0,302.0,1.3,15.0,340.0,334.96,262.64
2016,6,6,15,45,33.0,256.5,1.35,15.0,279.5,273.17,215.06
2016,6,6,16,0,12.0,211.0,1.4,15.0,219.0,211.96,167.32
2016,6,6,16,15,10.5,196.0,1.4,15.0,202.5,195.74,155.04
2016,6,6,16,30,9.0,181.0,1.4,15.0,186.0,179.67,142.61
2016,6,6,16,45,7.5,166.5,1.4,15.0,170.5,164.25,130.58
2016,6,6,17,0,6.0,152.0,1.4,15.0,155.0,148.99,118.56
2016,6,6,17,15,70.0,150.0,1.4,14.5,176.5,169.94,135.56
2016,6,6,17,30,134.0,148.0,1.4,14.0,198.0,183.42,145.11
2016,6,6,17,45,120.5,127.5,1.45,14.0,167.5,152.03,118.68
2016,6,6,18,0,107.0,107.0,1.5,14.0,137.0,122.23,93.57
2016,6,6,18,15,89.0,86.5,1.5,14.0,108.0,93.44,69.57
2016,6,6,18,30,71.0,66.0,1.5,14.0,79.0,66.92,47.84
2016,6,6,18,45,43.0,47.5,1.5,14.0,55.0,45.36,30.94
2016,6,6,19,0,15.0,29.0,1.5,14.0,31.0,26.95,16.03
2016,6,6,19,15,7.5,14.5,1.5,13.5,15.5,13.93,0.0
2016,6,6,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,5,15,113.0,18.5,1.2,13.0,30.5,14.32,0.0
2016,6,7,5,30,226.0,37.0,1.2,13.0,61.0,28.58,18.34
2016,6,7,5,45,316.5,48.0,1.2,13.5,101.0,56.29,32.01
2016,6,7,6,0,407.0,59.0,1.2,14.0,141.0,95.77,57.82
2016,6,7,6,15,203.5,76.0,1.15,14.0,117.0,103.24,73.01
2016,6,7,6,30,0.0,93.0,1.1,14.0,93.0,88.92,69.97
2016,6,7,6,45,3.0,111.5,1.1,14.0,112.5,107.62,85.56
2016,6,7,7,0,6.0,130.0,1.1,14.0,132.0,126.73,101.2
2016,6,7,7,15,3.5,139.5,1.1,14.0,141.0,135.58,108.25
2016,6,7,7,30,1.0,149.0,1.1,14.0,150.0,144.11,114.91
2016,6,7,7,45,8.5,173.5,1.15,14.5,179.0,171.63,136.71
2016,6,7,8,0,16.0,198.0,1.2,15.0,208.0,200.01,158.84
2016,6,7,8,15,19.5,218.5,1.2,15.0,231.0,222.98,176.62
2016,6,7,8,30,23.0,239.0,1.2,15.0,254.0,246.32,194.51
2016,6,7,8,45,32.0,267.0,1.3,15.0,289.5,283.3,223.11
2016,6,7,9,0,41.0,295.0,1.4,15.0,325.0,319.36,250.64
2016,6,7,9,15,37.5,305.0,1.45,15.0,333.5,328.84,257.22
2016,6,7,9,30,34.0,315.0,1.5,15.0,342.0,337.95,263.63
2016,6,7,9,45,33.5,327.0,1.55,15.5,354.5,351.2,272.77
2016,6,7,10,0,33.0,339.0,1.6,16.0,367.0,364.34,281.75
2016,6,7,10,15,28.0,335.5,1.6,16.0,360.0,357.77,276.22
2016,6,7,10,30,23.0,332.0,1.6,16.0,353.0,346.0,266.93
2016,6,7,10,45,108.0,397.0,1.6,16.0,497.5,502.72,385.71
2016,6,7,11,0,193.0,462.0,1.6,16.0,642.0,653.01,493.67
2016,6,7,11,15,112.5,424.5,1.5,15.5,530.0,540.04,410.0
2016,6,7,11,30,32.0,387.0,1.4,15.0,418.0,418.18,319.43
2016,6,7,11,45,45.5,415.0,1.35,15.0,459.0,460.58,351.46
2016,6,7,12,0,59.0,443.0,1.3,15.0,500.0,503.0,381.97
2016,6,7,12,15,83.5,459.5,1.25,15.0,540.0,544.55,427.29
2016,6,7,12,30,108.0,476.0,1.2,15.0,580.0,585.67,441.23
2016,6,7,12,45,133.5,476.5,1.15,15.0,604.0,616.87,463.32
2016,6,7,13,0,159.0,477.0,1.1,15.0,628.0,640.79,480.28
2016,6,7,13,15,149.0,468.0,1.1,15.0,608.0,619.24,465.01
2016,6,7,13,30,139.0,459.0,1.1,15.0,588.0,597.37,449.92
2016,6,7,13,45,98.5,428.5,1.1,15.0,519.0,519.65,394.24
2016,6,7,14,0,58.0,398.0,1.1,15.0,450.0,449.02,342.86
2016,6,7,14,15,57.5,384.5,1.15,15.0,434.5,432.9,332.25
2016,6,7,14,30,57.0,371.0,1.2,15.0,419.0,416.65,321.03
2016,6,7,14,45,44.5,339.5,1.25,15.0,376.0,372.38,288.45
2016,6,7,15,0,32.0,308.0,1.3,15.0,333.0,328.99,256.19
2016,6,7,15,15,35.5,297.5,1.35,15.0,324.0,319.43,249.83
2016,6,7,15,30,39.0,287.0,1.4,15.0,315.0,309.51,242.95
2016,6,7,15,45,24.5,245.0,1.45,15.0,262.0,254.17,200.3
2016,6,7,16,0,10.0,203.0,1.5,15.0,209.0,202.95,160.27
2016,6,7,16,15,7.0,186.5,1.55,15.0,191.0,184.54,146.13
2016,6,7,16,30,4.0,170.0,1.6,15.0,173.0,166.45,132.0
2016,6,7,16,45,2.0,148.5,1.65,15.0,150.0,144.35,114.48
2016,6,7,17,0,0.0,127.0,1.7,15.0,127.0,122.54,96.99
2016,6,7,17,15,0.0,101.5,1.75,14.5,101.5,97.94,77.09
2016,6,7,17,30,0.0,76.0,1.8,14.0,76.0,73.44,56.89
2016,6,7,17,45,0.0,64.5,1.85,14.0,64.5,62.34,47.62
2016,6,7,18,0,0.0,53.0,1.9,14.0,53.0,51.21,38.16
2016,6,7,18,15,199.0,54.5,1.85,14.0,91.5,79.1,52.86
2016,6,7,18,30,398.0,56.0,1.8,14.0,130.0,86.79,51.13
2016,6,7,18,45,306.0,44.0,1.8,14.0,91.0,48.06,26.76
2016,6,7,19,0,214.0,32.0,1.8,14.0,52.0,24.71,14.36
2016,6,7,19,15,107.0,16.0,1.8,13.5,26.0,12.41,0.0
2016,6,7,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,9.0,1.75,13.0,9.0,8.68,0.0
2016,6,8,5,30,0.0,18.0,1.8,13.0,18.0,17.37,8.94
2016,6,8,5,45,0.0,30.0,1.9,13.0,30.0,28.96,18.68
2016,6,8,6,0,0.0,42.0,2.0,13.0,42.0,40.57,28.91
2016,6,8,6,15,0.0,55.0,2.05,13.0,55.0,53.08,39.83
2016,6,8,6,30,0.0,68.0,2.1,13.0,68.0,65.55,50.57
2016,6,8,6,45,0.0,82.0,2.15,13.5,82.0,79.03,61.86
2016,6,8,7,0,0.0,96.0,2.2,14.0,96.0,92.55,72.97
2016,6,8,7,15,14.5,137.5,2.2,14.0,144.5,137.85,110.34
2016,6,8,7,30,29.0,179.0,2.2,14.0,193.0,185.36,148.98
2016,6,8,7,45,98.5,213.0,2.25,14.0,268.0,253.96,204.38
2016,6,8,8,0,168.0,247.0,2.3,14.0,343.0,331.38,266.19
2016,6,8,8,15,129.5,267.0,2.3,14.0,344.5,337.77,270.25
2016,6,8,8,30,91.0,287.0,2.3,14.0,346.0,338.01,269.33
2016,6,8,8,45,131.0,312.0,2.3,14.0,403.5,397.15,315.52
2016,6,8,9,0,171.0,337.0,2.3,14.0,461.0,457.3,361.54
2016,6,8,9,15,206.0,353.0,2.3,14.0,510.0,507.74,399.55
2016,6,8,9,30,241.0,369.0,2.3,14.0,559.0,564.12,441.43
2016,6,8,9,45,149.0,372.0,2.3,14.5,491.0,496.36,387.11
2016,6,8,10,0,57.0,375.0,2.3,15.0,423.0,421.13,327.05
2016,6,8,10,15,86.5,405.0,2.3,15.0,481.0,479.87,371.82
2016,6,8,10,30,116.0,435.0,2.3,15.0,539.0,545.16,419.92
2016,6,8,10,45,216.0,435.0,2.3,15.0,634.0,642.69,493.17
2016,6,8,11,0,316.0,435.0,2.3,15.0,729.0,748.94,570.31
2016,6,8,11,15,375.5,415.5,2.3,15.0,769.5,792.98,601.88
2016,6,8,11,30,435.0,396.0,2.3,15.0,810.0,842.08,637.01
2016,6,8,11,45,657.0,268.0,2.3,15.0,898.5,939.21,710.68
2016,6,8,12,0,879.0,140.0,2.3,15.0,987.0,1025.71,767.57
2016,6,8,12,15,879.0,140.0,2.3,15.0,986.5,1026.97,767.39
2016,6,8,12,30,879.0,140.0,2.3,15.0,986.0,1025.08,766.19
2016,6,8,12,45,877.5,139.5,2.35,15.0,978.0,1018.03,762.31
2016,6,8,13,0,876.0,139.0,2.4,15.0,970.0,1007.86,756.48
2016,6,8,13,15,872.5,138.5,2.4,15.0,955.0,992.66,746.85
2016,6,8,13,30,869.0,138.0,2.4,15.0,940.0,974.49,735.34
2016,6,8,13,45,684.0,238.5,2.45,15.0,861.0,892.93,681.14
2016,6,8,14,0,499.0,339.0,2.5,15.0,782.0,806.9,617.24
2016,6,8,14,15,494.5,325.0,2.55,14.5,752.0,774.46,597.28
2016,6,8,14,30,490.0,311.0,2.6,14.0,722.0,740.67,575.5
2016,6,8,14,45,455.0,309.0,2.65,14.0,679.0,692.4,540.93
2016,6,8,15,0,420.0,307.0,2.7,14.0,636.0,645.1,506.62
2016,6,8,15,15,352.0,310.5,2.75,14.0,576.5,576.64,455.33
2016,6,8,15,30,284.0,314.0,2.8,14.0,517.0,516.14,409.19
2016,6,8,15,45,348.0,276.5,2.85,14.0,509.5,508.15,405.42
2016,6,8,16,0,412.0,239.0,2.9,14.0,502.0,496.43,397.84
2016,6,8,16,15,582.0,169.5,2.9,14.0,510.0,506.44,407.52
2016,6,8,16,30,752.0,100.0,2.9,14.0,518.0,497.65,400.71
2016,6,8,16,45,594.0,126.0,2.95,14.0,437.0,408.62,328.14
2016,6,8,17,0,436.0,152.0,3.0,14.0,356.0,333.53,266.61
2016,6,8,17,15,439.5,131.5,3.0,14.0,317.0,290.37,229.49
2016,6,8,17,30,443.0,111.0,3.0,14.0,278.0,246.58,190.69
2016,6,8,17,45,398.0,102.0,3.0,14.0,235.5,200.5,150.64
2016,6,8,18,0,353.0,93.0,3.0,14.0,193.0,159.16,115.01
2016,6,8,18,15,310.0,78.5,2.9,13.5,153.5,117.92,80.69
2016,6,8,18,30,267.0,64.0,2.8,13.0,114.0,81.52,52.24
2016,6,8,18,45,202.0,48.5,2.75,13.0,80.0,48.24,29.48
2016,6,8,19,0,137.0,33.0,2.7,13.0,46.0,25.47,15.16
2016,6,8,19,15,68.5,16.5,2.65,13.0,23.0,14.04,0.0
2016,6,8,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,5,15,129.0,18.0,3.1,13.0,31.5,13.9,0.0
2016,6,9,5,30,258.0,36.0,3.2,13.0,63.0,27.75,17.63
2016,6,9,5,45,349.0,46.0,3.3,13.5,104.0,56.47,31.24
2016,6,9,6,0,440.0,56.0,3.4,14.0,145.0,96.1,56.78
2016,6,9,6,15,220.0,66.5,3.45,14.0,111.0,96.09,66.43
2016,6,9,6,30,0.0,77.0,3.5,14.0,77.0,74.01,57.49
2016,6,9,6,45,0.0,92.5,3.55,14.5,92.5,88.95,69.99
2016,6,9,7,0,0.0,108.0,3.6,15.0,108.0,103.95,82.27
2016,6,9,7,15,0.0,127.0,3.55,15.0,127.0,122.33,97.32
2016,6,9,7,30,0.0,146.0,3.5,15.0,146.0,140.79,112.23
2016,6,9,7,45,6.5,170.0,3.5,15.0,174.0,167.27,133.57
2016,6,9,8,0,13.0,194.0,3.5,15.0,202.0,194.51,155.33
2016,6,9,8,15,18.5,217.0,3.45,15.0,229.0,220.9,176.21
2016,6,9,8,30,24.0,240.0,3.4,15.0,256.0,247.87,197.35
2016,6,9,8,45,78.5,288.0,3.4,15.0,344.0,335.29,267.05
2016,6,9,9,0,133.0,336.0,3.4,15.0,432.0,428.91,339.92
2016,6,9,9,15,163.0,355.5,3.35,15.0,480.0,477.48,376.71
2016,6,9,9,30,193.0,375.0,3.3,15.0,528.0,528.01,414.69
2016,6,9,9,45,180.0,393.5,3.25,15.5,540.5,543.5,424.09
2016,6,9,10,0,167.0,412.0,3.2,16.0,553.0,557.63,432.51
2016,6,9,10,15,168.0,426.5,3.2,16.0,572.5,578.94,447.56
2016,6,9,10,30,169.0,441.0,3.2,16.0,592.0,599.76,462.14
2016,6,9,10,45,123.5,440.5,3.25,16.0,552.5,561.13,432.03
2016,6,9,11,0,78.0,440.0,3.3,16.0,513.0,514.44,396.04
2016,6,9,11,15,184.0,449.0,3.35,16.0,623.5,634.52,487.84
2016,6,9,11,30,290.0,458.0,3.4,16.0,734.0,756.86,577.84
2016,6,9,11,45,302.0,449.5,3.45,16.0,739.0,763.21,582.11
2016,6,9,12,0,314.0,441.0,3.5,16.0,744.0,768.43,586.43
2016,6,9,12,15,595.0,291.5,3.55,16.0,865.0,905.04,694.72
2016,6,9,12,30,876.0,142.0,3.6,16.0,986.0,1024.08,775.85
2016,6,9,12,45,887.5,133.0,3.65,16.0,982.0,1021.55,773.65
2016,6,9,13,0,899.0,124.0,3.7,16.0,978.0,1015.62,770.3
2016,6,9,13,15,895.5,123.5,3.7,15.5,963.0,1000.17,761.65
2016,6,9,13,30,892.0,123.0,3.7,15.0,948.0,981.67,751.01
2016,6,9,13,45,888.0,121.5,3.75,15.0,926.5,958.73,736.27
2016,6,9,14,0,884.0,120.0,3.8,15.0,905.0,932.97,719.56
2016,6,9,14,15,877.5,118.5,3.85,15.0,877.0,902.29,699.33
2016,6,9,14,30,871.0,117.0,3.9,15.0,849.0,869.18,677.29
2016,6,9,14,45,862.5,115.0,3.95,15.0,815.0,831.66,651.92
2016,6,9,15,0,854.0,113.0,4.0,15.0,781.0,792.21,624.92
2016,6,9,15,15,842.5,111.0,4.0,15.0,742.0,748.75,594.51
2016,6,9,15,30,831.0,109.0,4.0,15.0,703.0,705.33,563.81
2016,6,9,15,45,815.5,106.5,4.0,15.0,659.5,656.01,527.17
2016,6,9,16,0,800.0,104.0,4.0,15.0,616.0,606.23,488.54
2016,6,9,16,15,781.0,101.0,4.0,14.5,569.0,553.72,447.67
2016,6,9,16,30,762.0,98.0,4.0,14.0,522.0,501.6,405.86
2016,6,9,16,45,736.0,94.5,4.0,14.0,473.0,446.29,359.59
2016,6,9,17,0,710.0,91.0,4.0,14.0,424.0,391.74,312.75
2016,6,9,17,15,676.5,86.5,4.0,14.0,374.0,336.03,263.98
2016,6,9,17,30,643.0,82.0,4.0,14.0,324.0,283.26,216.78
2016,6,9,17,45,600.0,75.5,4.0,14.0,275.5,229.26,168.5
2016,6,9,18,0,557.0,69.0,4.0,14.0,227.0,179.71,124.42
2016,6,9,18,15,493.0,61.0,3.9,13.5,180.5,130.22,83.11
2016,6,9,18,30,429.0,53.0,3.8,13.0,134.0,87.86,50.86
2016,6,9,18,45,341.5,42.0,3.7,13.0,95.0,48.88,26.34
2016,6,9,19,0,254.0,31.0,3.6,13.0,56.0,24.1,14.13
2016,6,9,19,15,127.0,15.5,3.55,13.0,28.0,11.97,0.0
2016,6,9,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,5,15,68.0,18.5,3.35,13.0,26.0,15.69,0.0
2016,6,10,5,30,136.0,37.0,3.4,13.0,52.0,30.49,19.93
2016,6,10,5,45,183.5,53.5,3.45,13.5,84.5,55.72,35.5
2016,6,10,6,0,231.0,70.0,3.5,14.0,117.0,87.37,58.32
2016,6,10,6,15,263.5,87.0,3.55,14.0,154.5,122.51,86.73
2016,6,10,6,30,296.0,104.0,3.6,14.0,192.0,161.36,119.67
2016,6,10,6,45,328.5,117.5,3.7,14.0,232.0,200.56,153.65
2016,6,10,7,0,361.0,131.0,3.8,14.0,272.0,243.57,191.02
2016,6,10,7,15,511.0,114.0,3.85,14.0,343.5,306.22,242.93
2016,6,10,7,30,661.0,97.0,3.9,14.0,415.0,382.7,306.88
2016,6,10,7,45,499.5,159.5,3.95,14.0,414.5,399.98,323.13
2016,6,10,8,0,338.0,222.0,4.0,14.0,414.0,399.31,322.74
2016,6,10,8,15,368.5,235.0,4.05,14.0,461.0,447.61,361.65
2016,6,10,8,30,399.0,248.0,4.1,14.0,508.0,500.65,403.44
2016,6,10,8,45,622.0,177.0,4.15,14.5,613.0,602.21,485.23
2016,6,10,9,0,845.0,106.0,4.2,15.0,718.0,716.67,573.61
2016,6,10,9,15,857.5,108.0,4.2,15.0,757.5,762.46,605.6
2016,6,10,9,30,870.0,110.0,4.2,15.0,797.0,806.96,636.77
2016,6,10,9,45,884.5,109.0,4.25,15.0,833.5,848.58,665.73
2016,6,10,10,0,899.0,108.0,4.3,15.0,870.0,888.56,693.43
2016,6,10,10,15,907.0,109.5,4.3,15.0,899.0,923.4,716.93
2016,6,10,10,30,915.0,111.0,4.3,15.0,928.0,955.79,738.6
2016,6,10,10,45,919.5,112.5,4.35,15.5,950.0,982.26,755.09
2016,6,10,11,0,924.0,114.0,4.4,16.0,972.0,1005.81,769.55
2016,6,10,11,15,928.0,114.5,4.4,16.0,987.5,1024.81,781.93
2016,6,10,11,30,932.0,115.0,4.4,16.0,1003.0,1040.66,792.23
2016,6,10,11,45,934.5,115.5,4.45,16.0,1011.0,1051.78,799.92
2016,6,10,12,0,937.0,116.0,4.5,16.0,1019.0,1059.59,805.49
2016,6,10,12,15,937.5,116.0,4.5,16.0,1019.5,1061.53,806.7
2016,6,10,12,30,938.0,116.0,4.5,16.0,1020.0,1060.1,805.78
2016,6,10,12,45,922.5,125.5,4.55,16.0,1008.0,1048.94,798.86
2016,6,10,13,0,907.0,135.0,4.6,16.0,996.0,1034.66,789.94
2016,6,10,13,15,904.0,134.0,4.6,16.0,981.5,1019.14,779.77
2016,6,10,13,30,901.0,133.0,4.6,16.0,967.0,1000.53,767.55
2016,6,10,13,45,899.0,130.5,4.65,16.0,946.0,978.35,753.32
2016,6,10,14,0,897.0,128.0,4.7,16.0,925.0,953.21,737.02
2016,6,10,14,15,890.5,126.5,4.7,15.5,896.5,922.23,717.54
2016,6,10,14,30,884.0,125.0,4.7,15.0,868.0,888.78,696.17
2016,6,10,14,45,877.0,122.0,4.7,15.0,834.0,851.11,670.24
2016,6,10,15,0,870.0,119.0,4.7,15.0,800.0,811.36,642.62
2016,6,10,15,15,858.0,117.0,4.7,15.0,760.0,766.95,611.32
2016,6,10,15,30,846.0,115.0,4.7,15.0,720.0,722.68,579.81
2016,6,10,15,45,830.5,112.0,4.75,15.0,675.5,672.21,542.2
2016,6,10,16,0,815.0,109.0,4.8,15.0,631.0,621.25,502.59
2016,6,10,16,15,795.5,106.0,4.8,15.0,583.5,567.75,459.82
2016,6,10,16,30,776.0,103.0,4.8,15.0,536.0,514.65,416.29
2016,6,10,16,45,748.5,99.5,4.8,15.0,485.5,457.91,368.77
2016,6,10,17,0,721.0,96.0,4.8,15.0,435.0,402.04,320.79
2016,6,10,17,15,686.5,91.0,4.75,14.5,384.0,344.84,271.23
2016,6,10,17,30,652.0,86.0,4.7,14.0,333.0,290.69,223.19
2016,6,10,17,45,604.0,80.0,4.7,14.0,282.5,235.31,173.74
2016,6,10,18,0,556.0,74.0,4.7,14.0,232.0,184.94,129.03
2016,6,10,18,15,488.5,66.0,4.65,13.5,185.0,134.9,87.33
2016,6,10,18,30,421.0,58.0,4.6,13.0,138.0,92.42,54.99
2016,6,10,18,45,325.0,46.5,4.55,13.0,97.5,52.28,29.44
2016,6,10,19,0,229.0,35.0,4.5,13.0,57.0,27.09,16.67
2016,6,10,19,15,114.5,17.5,4.5,13.0,28.5,13.58,0.0
2016,6,10,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,5,15,116.5,19.0,2.75,12.0,31.5,14.71,0.0
2016,6,11,5,30,233.0,38.0,2.7,12.0,63.0,29.4,19.11
2016,6,11,5,45,327.5,49.0,2.7,12.5,104.0,57.29,32.77
