Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,6,0,422.0,60.0,2.7,13.0,145.0,97.73,59.16
2016,6,11,6,15,485.0,68.5,2.6,13.0,192.0,140.55,92.54
2016,6,11,6,30,548.0,77.0,2.5,13.0,239.0,190.42,134.61
2016,6,11,6,45,600.5,81.5,2.45,13.5,290.0,240.45,178.39
2016,6,11,7,0,653.0,86.0,2.4,14.0,341.0,295.94,226.88
2016,6,11,7,15,686.5,91.0,2.3,14.5,392.0,349.93,273.83
2016,6,11,7,30,720.0,96.0,2.2,15.0,443.0,406.82,321.84
2016,6,11,7,45,751.0,98.0,2.15,15.5,493.5,462.88,367.86
2016,6,11,8,0,782.0,100.0,2.1,16.0,544.0,520.13,413.3
2016,6,11,8,15,801.5,103.5,2.05,16.0,592.0,573.94,455.42
2016,6,11,8,30,821.0,107.0,2.0,16.0,640.0,628.12,496.55
2016,6,11,8,45,839.0,108.0,2.0,16.5,685.0,678.85,533.34
2016,6,11,9,0,857.0,109.0,2.0,17.0,730.0,727.88,566.65
2016,6,11,9,15,869.0,111.5,2.0,17.0,769.5,774.29,597.87
2016,6,11,9,30,881.0,114.0,2.0,17.0,809.0,819.35,627.74
2016,6,11,9,45,881.5,120.0,2.05,17.5,841.5,856.79,651.26
2016,6,11,10,0,882.0,126.0,2.1,18.0,874.0,891.67,672.86
2016,6,11,10,15,889.5,127.5,2.1,18.0,902.5,925.61,694.45
2016,6,11,10,30,897.0,129.0,2.1,18.0,931.0,957.11,714.29
2016,6,11,10,45,901.5,130.5,2.15,18.0,952.5,983.2,731.05
2016,6,11,11,0,906.0,132.0,2.2,18.0,974.0,1006.42,745.99
2016,6,11,11,15,909.5,132.5,2.25,18.0,988.5,1024.69,757.77
2016,6,11,11,30,913.0,133.0,2.3,18.0,1003.0,1039.85,767.65
2016,6,11,11,45,913.5,134.0,2.35,18.5,1010.0,1049.34,772.5
2016,6,11,12,0,914.0,135.0,2.4,19.0,1017.0,1055.57,775.38
2016,6,11,12,15,914.0,135.0,2.45,19.0,1016.5,1057.01,776.77
2016,6,11,12,30,914.0,135.0,2.5,19.0,1016.0,1055.18,776.2
2016,6,11,12,45,916.5,132.0,2.6,19.0,1009.5,1049.55,773.83
2016,6,11,13,0,919.0,129.0,2.7,19.0,1003.0,1040.6,769.39
2016,6,11,13,15,915.5,128.5,2.8,19.0,987.5,1024.99,760.61
2016,6,11,13,30,912.0,128.0,2.9,19.0,972.0,1006.27,749.82
2016,6,11,13,45,906.5,127.5,3.0,19.0,949.5,982.64,735.73
2016,6,11,14,0,901.0,127.0,3.1,19.0,927.0,956.18,719.66
2016,6,11,14,15,894.0,125.5,3.2,18.5,898.5,924.7,701.38
2016,6,11,14,30,887.0,124.0,3.3,18.0,870.0,890.77,681.16
2016,6,11,14,45,877.5,122.5,3.45,18.0,835.5,852.49,656.6
2016,6,11,15,0,868.0,121.0,3.6,18.0,801.0,812.28,630.31
2016,6,11,15,15,856.5,118.5,3.7,18.0,761.0,767.86,600.35
2016,6,11,15,30,845.0,116.0,3.8,18.0,721.0,723.56,570.04
2016,6,11,15,45,829.0,113.5,3.95,18.0,676.5,673.34,533.78
2016,6,11,16,0,813.0,111.0,4.1,18.0,632.0,622.66,495.48
2016,6,11,16,15,793.0,107.5,4.1,17.5,584.5,568.48,453.97
2016,6,11,16,30,773.0,104.0,4.1,17.0,537.0,514.75,411.55
2016,6,11,16,45,745.0,101.0,4.2,17.0,486.5,457.7,364.69
2016,6,11,17,0,717.0,98.0,4.3,17.0,436.0,403.0,318.48
2016,6,11,17,15,682.5,92.5,4.3,16.5,385.0,345.51,269.38
2016,6,11,17,30,648.0,87.0,4.3,16.0,334.0,291.07,221.71
2016,6,11,17,45,598.0,81.5,4.3,16.0,283.0,235.83,172.96
2016,6,11,18,0,548.0,76.0,4.3,16.0,232.0,185.81,129.06
2016,6,11,18,15,481.0,67.0,4.2,15.5,185.0,135.27,87.27
2016,6,11,18,30,414.0,58.0,4.1,15.0,138.0,92.21,54.61
2016,6,11,18,45,317.0,46.5,4.1,15.0,97.5,52.35,29.32
2016,6,11,19,0,220.0,35.0,4.1,15.0,57.0,27.05,16.57
2016,6,11,19,15,110.0,17.5,4.05,14.5,28.5,13.56,0.0
2016,6,11,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,5,15,113.5,19.5,1.85,13.0,32.0,15.13,0.0
2016,6,12,5,30,227.0,39.0,1.6,13.0,64.0,30.24,19.75
2016,6,12,5,45,320.0,51.0,1.35,13.5,105.0,58.51,33.92
2016,6,12,6,0,413.0,63.0,1.1,14.0,146.0,98.63,60.0
2016,6,12,6,15,476.5,72.0,0.95,14.0,193.0,142.33,93.72
2016,6,12,6,30,540.0,81.0,0.8,14.0,240.0,192.27,135.08
2016,6,12,6,45,587.5,87.0,0.7,14.0,290.5,241.94,177.95
2016,6,12,7,0,635.0,93.0,0.6,14.0,341.0,296.55,224.77
2016,6,12,7,15,668.5,98.5,0.6,14.0,391.0,350.08,270.53
2016,6,12,7,30,702.0,104.0,0.6,14.0,441.0,406.55,317.43
2016,6,12,7,45,727.5,108.0,0.6,14.5,490.5,460.33,360.36
2016,6,12,8,0,753.0,112.0,0.6,15.0,540.0,515.67,402.93
2016,6,12,8,15,772.5,115.5,0.6,15.0,586.5,568.64,443.06
2016,6,12,8,30,792.0,119.0,0.6,15.0,633.0,621.51,481.91
2016,6,12,8,45,806.5,122.0,0.65,15.5,676.0,670.65,516.68
2016,6,12,9,0,821.0,125.0,0.7,16.0,719.0,719.24,549.77
2016,6,12,9,15,832.5,127.5,0.7,16.0,757.5,764.23,578.8
2016,6,12,9,30,844.0,130.0,0.7,16.0,796.0,807.94,606.57
2016,6,12,9,45,654.0,226.0,0.75,16.0,755.5,778.57,584.65
2016,6,12,10,0,464.0,322.0,0.8,16.0,715.0,731.51,547.97
2016,6,12,10,15,401.0,363.5,0.85,16.0,711.5,731.43,546.57
2016,6,12,10,30,338.0,405.0,0.9,16.0,708.0,722.93,538.8
2016,6,12,10,45,418.5,386.5,1.0,16.5,770.0,792.88,588.16
2016,6,12,11,0,499.0,368.0,1.1,17.0,832.0,860.9,634.49
2016,6,12,11,15,370.5,419.0,1.15,17.0,766.0,791.11,583.83
2016,6,12,11,30,242.0,470.0,1.2,17.0,700.0,715.7,529.8
2016,6,12,11,45,194.5,477.5,1.3,17.0,663.5,678.59,504.46
2016,6,12,12,0,147.0,485.0,1.4,17.0,627.0,639.95,477.16
2016,6,12,12,15,112.5,473.0,1.4,17.0,581.5,593.44,459.3
2016,6,12,12,30,78.0,461.0,1.4,17.0,536.0,540.13,405.63
2016,6,12,12,45,71.5,451.5,1.45,17.0,520.0,523.35,394.28
2016,6,12,13,0,65.0,442.0,1.5,17.0,504.0,506.33,382.41
2016,6,12,13,15,75.5,442.5,1.55,16.5,513.0,515.89,390.95
2016,6,12,13,30,86.0,443.0,1.6,16.0,522.0,524.8,398.88
2016,6,12,13,45,83.0,430.5,1.65,16.0,506.0,507.13,386.55
2016,6,12,14,0,80.0,418.0,1.7,16.0,490.0,489.31,374.23
2016,6,12,14,15,84.0,406.0,1.7,16.0,479.0,478.1,366.76
2016,6,12,14,30,88.0,394.0,1.7,16.0,468.0,466.4,358.87
2016,6,12,14,45,71.5,366.5,1.75,16.0,425.5,421.72,326.08
2016,6,12,15,0,55.0,339.0,1.8,16.0,383.0,378.08,293.78
2016,6,12,15,15,48.5,316.0,1.8,16.0,353.0,347.62,271.27
2016,6,12,15,30,42.0,293.0,1.8,16.0,323.0,317.64,248.82
2016,6,12,15,45,41.0,274.5,1.85,16.0,302.5,296.31,233.05
2016,6,12,16,0,40.0,256.0,1.9,16.0,282.0,275.04,217.11
2016,6,12,16,15,39.0,237.0,1.9,16.0,261.0,253.36,200.62
2016,6,12,16,30,38.0,218.0,1.9,16.0,240.0,231.78,184.02
2016,6,12,16,45,21.0,185.0,1.9,16.0,197.0,188.52,149.73
2016,6,12,17,0,4.0,152.0,1.9,16.0,154.0,148.19,117.5
2016,6,12,17,15,2.0,124.5,1.9,15.5,125.5,120.65,95.52
2016,6,12,17,30,0.0,97.0,1.9,15.0,97.0,93.47,73.4
2016,6,12,17,45,0.0,82.5,1.9,15.0,82.5,79.47,61.83
2016,6,12,18,0,0.0,68.0,1.9,15.0,68.0,65.53,50.1
2016,6,12,18,15,202.5,63.5,1.85,14.5,102.5,90.2,62.0
2016,6,12,18,30,405.0,59.0,1.8,14.0,137.0,92.76,55.59
2016,6,12,18,45,311.0,47.0,1.8,14.0,97.0,52.91,29.94
2016,6,12,19,0,217.0,35.0,1.8,14.0,57.0,27.01,16.72
2016,6,12,19,15,108.5,17.5,1.8,13.5,28.5,13.54,0.0
2016,6,12,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,5,15,129.5,18.0,3.2,12.0,32.0,13.9,0.0
2016,6,13,5,30,259.0,36.0,3.2,12.0,64.0,27.75,17.71
2016,6,13,5,45,354.5,45.5,3.25,12.5,105.0,55.65,30.72
2016,6,13,6,0,450.0,55.0,3.3,13.0,146.0,95.39,56.05
2016,6,13,6,15,512.0,62.5,3.35,13.0,193.0,138.58,89.77
2016,6,13,6,30,574.0,70.0,3.4,13.0,240.0,188.67,132.32
2016,6,13,6,45,493.5,96.0,3.5,13.5,261.5,224.12,168.42
2016,6,13,7,0,413.0,122.0,3.6,14.0,283.0,251.21,196.03
2016,6,13,7,15,403.0,144.0,3.65,14.0,319.0,292.29,232.53
2016,6,13,7,30,393.0,166.0,3.7,14.0,355.0,332.08,266.91
2016,6,13,7,45,585.0,131.5,3.75,14.0,446.5,414.35,334.76
2016,6,13,8,0,777.0,97.0,3.8,14.0,538.0,513.59,415.89
2016,6,13,8,15,796.0,100.0,3.8,14.0,585.0,566.35,458.59
2016,6,13,8,30,815.0,103.0,3.8,14.0,632.0,619.43,500.66
2016,6,13,8,45,830.0,105.5,3.85,14.5,675.5,669.37,538.49
2016,6,13,9,0,845.0,108.0,3.9,15.0,719.0,717.43,572.78
2016,6,13,9,15,856.5,110.0,3.95,15.0,758.0,762.49,604.74
2016,6,13,9,30,868.0,112.0,4.0,15.0,797.0,806.21,635.41
2016,6,13,9,45,877.5,113.0,4.05,15.5,831.0,845.68,661.52
2016,6,13,10,0,887.0,114.0,4.1,16.0,865.0,883.22,685.99
2016,6,13,10,15,893.0,115.0,4.2,16.0,892.5,915.5,708.12
2016,6,13,10,30,899.0,116.0,4.3,16.0,920.0,945.28,728.48
2016,6,13,10,45,900.0,119.0,4.45,16.0,940.0,969.7,745.88
2016,6,13,11,0,901.0,122.0,4.6,16.0,960.0,991.13,761.29
2016,6,13,11,15,904.0,123.0,4.6,16.0,974.0,1009.4,773.29
2016,6,13,11,30,907.0,124.0,4.6,16.0,988.0,1024.59,783.24
2016,6,13,11,45,904.0,127.0,4.7,16.0,993.5,1032.64,789.32
2016,6,13,12,0,901.0,130.0,4.8,16.0,999.0,1037.41,793.29
2016,6,13,12,15,900.5,130.0,4.85,15.5,998.5,1038.42,795.89
2016,6,13,12,30,900.0,130.0,4.9,15.0,998.0,1036.21,796.39
2016,6,13,12,45,900.5,128.5,4.95,15.0,991.0,1030.26,792.89
2016,6,13,13,0,901.0,127.0,5.0,15.0,984.0,1021.08,787.26
2016,6,13,13,15,897.5,126.5,5.0,15.0,969.0,1005.8,777.04
2016,6,13,13,30,894.0,126.0,5.0,15.0,954.0,987.46,764.78
2016,6,13,13,45,888.0,125.5,5.05,15.0,932.0,963.82,749.21
2016,6,13,14,0,882.0,125.0,5.1,15.0,910.0,937.43,731.68
2016,6,13,14,15,875.0,123.5,5.05,15.0,882.0,906.54,710.2
2016,6,13,14,30,868.0,122.0,5.0,15.0,854.0,873.26,686.97
2016,6,13,14,45,866.5,116.0,4.95,15.0,821.5,837.78,662.08
2016,6,13,15,0,865.0,110.0,4.9,15.0,789.0,799.88,635.3
2016,6,13,15,15,703.0,168.5,4.9,14.5,702.5,706.19,567.12
2016,6,13,15,30,541.0,227.0,4.9,14.0,616.0,617.58,497.53
2016,6,13,15,45,681.0,162.5,4.9,14.0,621.0,624.59,506.19
2016,6,13,16,0,821.0,98.0,4.9,14.0,626.0,615.81,501.27
2016,6,13,16,15,802.5,95.0,4.9,14.0,579.0,562.72,458.36
2016,6,13,16,30,784.0,92.0,4.9,14.0,532.0,509.91,414.78
2016,6,13,16,45,754.0,90.5,4.9,14.0,482.0,453.65,367.3
2016,6,13,17,0,724.0,89.0,4.9,14.0,432.0,399.35,320.28
2016,6,13,17,15,692.0,84.5,4.85,13.5,382.5,342.58,270.78
2016,6,13,17,30,660.0,80.0,4.8,13.0,333.0,289.43,223.23
2016,6,13,17,45,604.5,76.5,4.75,13.0,282.5,233.99,173.61
2016,6,13,18,0,549.0,73.0,4.7,13.0,232.0,184.32,129.52
2016,6,13,18,15,485.5,65.0,4.65,13.0,185.5,135.1,87.9
2016,6,13,18,30,422.0,57.0,4.6,13.0,139.0,92.97,55.29
2016,6,13,18,45,323.5,46.5,4.55,13.0,99.0,53.43,30.03
2016,6,13,19,0,225.0,36.0,4.5,13.0,59.0,27.81,17.51
2016,6,13,19,15,112.5,18.0,4.45,12.5,29.5,13.94,0.0
2016,6,13,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,5,15,147.0,17.0,3.4,12.0,33.0,12.76,0.0
2016,6,14,5,30,294.0,34.0,3.4,12.0,66.0,26.57,16.71
2016,6,14,5,45,394.5,42.0,3.45,12.5,108.0,54.02,28.26
2016,6,14,6,0,495.0,50.0,3.5,13.0,150.0,95.0,53.86
2016,6,14,6,15,553.5,56.0,3.5,13.0,196.5,138.66,88.04
2016,6,14,6,30,612.0,62.0,3.5,13.0,243.0,188.78,130.96
2016,6,14,6,45,668.5,60.5,3.55,13.0,292.5,238.54,175.51
2016,6,14,7,0,725.0,59.0,3.6,13.0,342.0,292.73,224.43
2016,6,14,7,15,691.0,78.0,3.6,13.0,377.5,338.66,267.58
2016,6,14,7,30,657.0,97.0,3.6,13.0,413.0,379.47,304.87
2016,6,14,7,45,581.5,136.0,3.6,13.0,437.5,416.71,337.4
2016,6,14,8,0,506.0,175.0,3.6,13.0,462.0,443.97,360.18
2016,6,14,8,15,486.0,199.5,3.6,13.0,494.5,482.47,391.01
2016,6,14,8,30,466.0,224.0,3.6,13.0,527.0,518.27,418.78
2016,6,14,8,45,465.5,241.5,3.6,13.0,561.0,557.63,448.94
2016,6,14,9,0,465.0,259.0,3.6,13.0,595.0,595.95,477.7
2016,6,14,9,15,531.5,251.0,3.6,13.0,655.0,658.57,525.89
2016,6,14,9,30,598.0,243.0,3.6,13.0,715.0,726.05,576.73
2016,6,14,9,45,510.5,291.0,3.6,13.5,706.0,722.43,569.6
2016,6,14,10,0,423.0,339.0,3.6,14.0,697.0,712.57,558.1
2016,6,14,10,15,461.5,340.5,3.6,14.0,742.5,762.11,594.59
2016,6,14,10,30,500.0,342.0,3.6,14.0,788.0,812.19,630.64
2016,6,14,10,45,474.5,359.5,3.65,14.0,791.0,818.28,633.52
2016,6,14,11,0,449.0,377.0,3.7,14.0,794.0,821.6,634.76
2016,6,14,11,15,473.5,381.0,3.7,14.0,827.0,857.61,660.43
2016,6,14,11,30,498.0,385.0,3.7,14.0,860.0,892.5,684.89
2016,6,14,11,45,466.0,394.5,3.75,14.0,841.5,875.18,671.63
2016,6,14,12,0,434.0,404.0,3.8,14.0,823.0,855.5,657.08
2016,6,14,12,15,465.5,399.0,3.9,14.0,848.5,882.99,685.59
2016,6,14,12,30,497.0,394.0,4.0,14.0,874.0,908.52,697.03
2016,6,14,12,45,710.5,251.5,4.1,14.0,931.5,975.01,751.22
2016,6,14,13,0,924.0,109.0,4.2,14.0,989.0,1025.75,786.77
2016,6,14,13,15,921.5,108.5,4.25,14.0,974.5,1011.19,777.02
2016,6,14,13,30,919.0,108.0,4.3,14.0,960.0,993.47,765.76
2016,6,14,13,45,915.0,107.5,4.35,14.5,939.0,971.26,750.06
2016,6,14,14,0,911.0,107.0,4.4,15.0,918.0,946.13,732.37
2016,6,14,14,15,905.0,105.5,4.45,15.0,890.5,915.42,712.11
2016,6,14,14,30,899.0,104.0,4.5,15.0,863.0,882.17,689.94
2016,6,14,14,45,890.5,103.0,4.6,15.0,829.0,844.98,665.08
2016,6,14,15,0,882.0,102.0,4.7,15.0,795.0,805.77,638.45
2016,6,14,15,15,871.5,100.0,4.75,14.5,756.0,762.22,609.14
2016,6,14,15,30,861.0,98.0,4.8,14.0,717.0,717.22,578.26
2016,6,14,15,45,845.5,97.0,4.85,14.0,673.5,668.64,542.62
2016,6,14,16,0,830.0,96.0,4.9,14.0,630.0,620.04,504.46
2016,6,14,16,15,812.0,93.0,4.9,14.0,583.0,566.84,461.67
2016,6,14,16,30,794.0,90.0,4.9,14.0,536.0,513.87,417.97
2016,6,14,16,45,673.5,107.5,4.95,14.0,461.5,431.82,349.94
2016,6,14,17,0,553.0,125.0,5.0,14.0,387.0,361.25,290.63
2016,6,14,17,15,628.0,93.5,4.95,13.5,359.0,328.02,260.01
2016,6,14,17,30,703.0,62.0,4.9,13.0,331.0,287.36,220.9
2016,6,14,17,45,641.0,65.5,4.85,13.0,283.5,233.73,172.47
2016,6,14,18,0,579.0,69.0,4.8,13.0,236.0,187.39,131.04
2016,6,14,18,15,515.5,61.5,4.7,12.5,189.5,136.95,88.37
2016,6,14,18,30,452.0,54.0,4.6,12.0,143.0,93.57,54.72
2016,6,14,18,45,345.5,45.0,4.55,12.0,101.5,53.92,29.83
2016,6,14,19,0,239.0,36.0,4.5,12.0,60.0,27.79,17.63
2016,6,14,19,15,119.5,18.0,4.45,12.0,30.0,13.92,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,15,5,15,27.5,18.0,3.5,12.0,21.0,16.31,0.0
2016,6,15,5,30,55.0,36.0,3.5,12.0,42.0,31.39,20.73
2016,6,15,5,45,83.0,54.5,3.5,12.5,68.5,52.67,36.12
2016,6,15,6,0,111.0,73.0,3.5,13.0,95.0,78.13,55.89
2016,6,15,6,15,126.5,93.0,3.55,13.0,125.0,106.3,79.34
2016,6,15,6,30,142.0,113.0,3.6,13.0,155.0,136.41,104.98
2016,6,15,6,45,154.5,133.5,3.65,13.0,187.0,168.01,132.18
2016,6,15,7,0,167.0,154.0,3.7,13.0,219.0,201.05,160.47
2016,6,15,7,15,275.0,161.0,3.7,13.0,285.5,259.07,207.88
2016,6,15,7,30,383.0,168.0,3.7,13.0,352.0,329.16,265.64
2016,6,15,7,45,203.5,188.0,3.75,13.5,287.0,282.16,228.5
2016,6,15,8,0,24.0,208.0,3.8,14.0,222.0,213.76,171.53
2016,6,15,8,15,63.5,248.0,3.75,14.0,288.5,278.39,223.84
2016,6,15,8,30,103.0,288.0,3.7,14.0,355.0,345.98,277.48
2016,6,15,8,45,94.0,306.5,3.7,14.0,371.0,363.52,290.36
2016,6,15,9,0,85.0,325.0,3.7,14.0,387.0,380.1,302.46
2016,6,15,9,15,217.0,332.5,3.7,14.0,501.5,494.74,393.84
2016,6,15,9,30,349.0,340.0,3.7,14.0,616.0,619.75,490.31
2016,6,15,9,45,422.5,326.0,3.7,14.0,674.0,683.92,538.71
2016,6,15,10,0,496.0,312.0,3.7,14.0,732.0,748.4,587.04
2016,6,15,10,15,705.5,206.5,3.65,14.0,825.5,846.07,662.07
2016,6,15,10,30,915.0,101.0,3.6,14.0,919.0,944.11,729.6
2016,6,15,10,45,734.5,222.5,3.6,14.0,889.0,925.59,715.1
2016,6,15,11,0,554.0,344.0,3.6,14.0,859.0,889.06,684.2
2016,6,15,11,15,565.0,345.5,3.55,14.0,877.5,911.05,699.46
2016,6,15,11,30,576.0,347.0,3.5,14.0,896.0,931.21,712.94
2016,6,15,11,45,426.0,408.0,3.5,14.0,816.0,848.73,650.1
2016,6,15,12,0,276.0,469.0,3.5,14.0,736.0,758.46,581.37
2016,6,15,12,15,213.0,477.0,3.4,14.0,683.0,698.24,550.56
2016,6,15,12,30,150.0,485.0,3.3,14.0,630.0,642.81,494.06
2016,6,15,12,45,101.0,455.5,3.25,14.0,553.0,556.77,430.03
2016,6,15,13,0,52.0,426.0,3.2,14.0,476.0,477.21,369.69
2016,6,15,13,15,222.0,411.0,3.15,14.0,618.5,637.89,495.39
2016,6,15,13,30,392.0,396.0,3.1,14.0,761.0,781.25,602.73
2016,6,15,13,45,657.5,246.5,3.05,14.0,840.5,877.42,678.97
2016,6,15,14,0,923.0,97.0,3.0,14.0,920.0,947.27,727.28
2016,6,15,14,15,917.0,96.0,2.95,14.0,892.0,916.8,705.98
2016,6,15,14,30,911.0,95.0,2.9,14.0,864.0,883.76,683.74
2016,6,15,14,45,907.5,91.5,2.85,14.0,831.5,847.83,659.4
2016,6,15,15,0,904.0,88.0,2.8,14.0,799.0,809.49,633.21
2016,6,15,15,15,894.0,86.5,2.75,14.0,759.5,766.05,603.16
2016,6,15,15,30,884.0,85.0,2.7,14.0,720.0,721.07,571.71
2016,6,15,15,45,870.5,83.0,2.65,14.0,676.5,671.9,536.81
2016,6,15,16,0,857.0,81.0,2.6,14.0,633.0,621.96,498.69
2016,6,15,16,15,839.5,78.5,2.55,13.5,586.0,568.67,457.67
2016,6,15,16,30,822.0,76.0,2.5,13.0,539.0,515.48,415.44
2016,6,15,16,45,798.5,74.0,2.45,13.0,489.5,459.83,369.22
2016,6,15,17,0,775.0,72.0,2.4,13.0,440.0,405.62,322.85
2016,6,15,17,15,590.0,96.5,2.25,13.0,358.5,317.24,249.7
2016,6,15,17,30,405.0,121.0,2.1,13.0,277.0,247.05,192.34
2016,6,15,17,45,380.0,106.5,2.0,13.0,236.5,202.91,153.76
2016,6,15,18,0,355.0,92.0,1.9,13.0,196.0,161.41,117.35
2016,6,15,18,15,322.0,77.0,1.75,12.5,157.5,120.95,83.08
2016,6,15,18,30,289.0,62.0,1.6,12.0,119.0,84.25,53.63
2016,6,15,18,45,238.5,47.5,1.5,12.0,85.5,50.98,30.32
2016,6,15,19,0,188.0,33.0,1.4,12.0,52.0,25.27,15.61
2016,6,15,19,15,94.0,16.5,1.3,12.0,26.0,12.68,0.0
2016,6,15,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,13.0,1.0,13.0,13.0,12.54,0.0
2016,6,16,5,30,0.0,26.0,1.0,13.0,26.0,25.11,15.42
2016,6,16,5,45,0.0,43.0,1.05,13.0,43.0,40.96,28.72
2016,6,16,6,0,0.0,60.0,1.1,13.0,60.0,57.08,42.87
2016,6,16,6,15,1.0,79.0,1.05,13.0,79.5,75.35,58.65
2016,6,16,6,30,2.0,98.0,1.0,13.0,99.0,93.9,74.42
2016,6,16,6,45,7.0,116.0,1.0,13.0,119.0,112.81,90.09
2016,6,16,7,0,12.0,134.0,1.0,13.0,139.0,132.33,106.08
2016,6,16,7,15,23.5,158.0,0.95,13.0,168.5,160.56,128.95
2016,6,16,7,30,35.0,182.0,0.9,13.0,198.0,190.51,152.94
2016,6,16,7,45,26.5,191.5,0.9,13.5,204.5,198.13,158.37
2016,6,16,8,0,18.0,201.0,0.9,14.0,211.0,203.8,162.12
2016,6,16,8,15,26.0,227.0,0.9,14.0,243.0,234.8,186.37
2016,6,16,8,30,34.0,253.0,0.9,14.0,275.0,268.41,212.24
2016,6,16,8,45,21.5,235.0,0.9,14.0,249.0,242.51,191.16
2016,6,16,9,0,9.0,217.0,0.9,14.0,223.0,217.14,170.67
2016,6,16,9,15,67.0,295.0,0.9,14.0,347.5,340.8,267.66
2016,6,16,9,30,125.0,373.0,0.9,14.0,472.0,471.18,364.79
2016,6,16,9,45,84.5,366.0,0.95,14.5,434.5,432.03,332.92
2016,6,16,10,0,44.0,359.0,1.0,15.0,397.0,393.47,302.58
2016,6,16,10,15,170.0,388.5,1.0,15.0,540.0,541.75,414.77
2016,6,16,10,30,296.0,418.0,1.0,15.0,683.0,696.94,525.06
2016,6,16,10,45,171.0,411.0,1.05,15.0,565.0,575.32,435.21
2016,6,16,11,0,46.0,404.0,1.1,15.0,447.0,446.91,339.75
2016,6,16,11,15,31.5,357.5,1.1,15.0,387.0,386.86,296.15
2016,6,16,11,30,17.0,311.0,1.1,15.0,327.0,321.29,247.08
2016,6,16,11,45,18.5,311.5,1.15,15.0,329.5,323.52,249.25
2016,6,16,12,0,20.0,312.0,1.2,15.0,332.0,325.67,251.0
2016,6,16,12,15,188.0,374.5,1.15,15.0,556.5,568.78,446.07
2016,6,16,12,30,356.0,437.0,1.1,15.0,781.0,806.0,599.93
2016,6,16,12,45,187.5,381.5,1.1,15.0,562.5,573.78,433.83
2016,6,16,13,0,19.0,326.0,1.1,15.0,344.0,338.14,258.6
2016,6,16,13,15,18.0,316.5,1.1,15.0,333.5,327.4,252.11
2016,6,16,13,30,17.0,307.0,1.1,15.0,323.0,316.62,244.2
2016,6,16,13,45,11.5,243.5,1.15,15.0,254.5,248.36,192.43
2016,6,16,14,0,6.0,180.0,1.2,15.0,186.0,180.63,140.11
2016,6,16,14,15,18.5,256.5,1.15,15.0,272.5,266.59,207.82
2016,6,16,14,30,31.0,333.0,1.1,15.0,359.0,356.27,275.96
2016,6,16,14,45,33.5,325.5,1.1,15.0,353.0,349.37,270.67
2016,6,16,15,0,36.0,318.0,1.1,15.0,347.0,342.18,265.82
2016,6,16,15,15,70.5,323.5,1.05,15.0,375.5,371.79,289.56
2016,6,16,15,30,105.0,329.0,1.0,15.0,404.0,398.41,310.48
2016,6,16,15,45,74.0,294.5,1.0,15.0,346.0,338.3,264.76
2016,6,16,16,0,43.0,260.0,1.0,15.0,288.0,280.96,220.97
2016,6,16,16,15,26.5,223.0,0.95,14.5,239.5,232.61,183.99
2016,6,16,16,30,10.0,186.0,0.9,14.0,191.0,185.11,146.91
2016,6,16,16,45,87.0,192.0,0.9,14.0,233.5,227.8,182.17
2016,6,16,17,0,164.0,198.0,0.9,14.0,276.0,262.08,208.91
2016,6,16,17,15,89.5,166.0,0.8,14.0,208.0,193.16,153.58
2016,6,16,17,30,15.0,134.0,0.7,14.0,140.0,133.33,106.04
2016,6,16,17,45,9.5,116.0,0.65,14.0,119.5,113.51,90.04
2016,6,16,18,0,4.0,98.0,0.6,14.0,99.0,94.35,74.27
2016,6,16,18,15,2.0,79.0,0.5,14.0,79.5,75.54,58.43
2016,6,16,18,30,0.0,60.0,0.4,14.0,60.0,57.11,42.69
2016,6,16,18,45,0.0,43.0,0.35,14.0,43.0,40.99,28.64
2016,6,16,19,0,0.0,26.0,0.3,14.0,26.0,25.11,15.43
2016,6,16,19,15,0.0,13.0,0.3,13.5,13.0,12.54,0.0
2016,6,16,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,9.5,0.8,13.0,9.5,9.16,0.0
2016,6,17,5,30,0.0,19.0,0.8,13.0,19.0,18.33,9.74
2016,6,17,5,45,0.0,30.5,0.8,13.5,30.5,29.45,19.06
2016,6,17,6,0,0.0,42.0,0.8,14.0,42.0,40.57,28.81
2016,6,17,6,15,0.0,55.0,0.8,14.0,55.0,53.07,39.67
2016,6,17,6,30,0.0,68.0,0.8,14.0,68.0,65.54,50.35
2016,6,17,6,45,0.0,82.0,0.8,14.0,82.0,79.0,61.69
2016,6,17,7,0,0.0,96.0,0.8,14.0,96.0,92.52,72.87
2016,6,17,7,15,9.5,133.0,0.8,14.0,138.0,131.56,104.89
2016,6,17,7,30,19.0,170.0,0.8,14.0,180.0,171.8,137.31
2016,6,17,7,45,44.5,203.0,0.8,14.5,228.0,217.78,173.52
2016,6,17,8,0,70.0,236.0,0.8,15.0,276.0,266.17,210.97
2016,6,17,8,15,120.5,263.5,0.85,15.0,339.0,328.21,259.19
2016,6,17,8,30,171.0,291.0,0.9,15.0,402.0,393.53,309.08
2016,6,17,8,45,104.0,290.0,0.95,15.0,359.0,353.85,277.22
2016,6,17,9,0,37.0,289.0,1.0,15.0,316.0,310.12,242.19
2016,6,17,9,15,29.5,288.5,1.05,15.0,311.5,306.02,238.78
2016,6,17,9,30,22.0,288.0,1.1,15.0,307.0,298.02,232.15
2016,6,17,9,45,69.5,347.0,1.15,15.0,406.0,400.56,310.8
2016,6,17,10,0,117.0,406.0,1.2,15.0,505.0,507.73,389.73
2016,6,17,10,15,97.5,411.5,1.2,15.0,496.0,495.62,378.98
2016,6,17,10,30,78.0,417.0,1.2,15.0,487.0,486.43,371.3
2016,6,17,10,45,75.0,425.5,1.2,15.5,494.0,494.51,376.04
2016,6,17,11,0,72.0,434.0,1.2,16.0,501.0,502.19,380.34
2016,6,17,11,15,63.0,431.5,1.2,16.0,491.0,492.47,372.73
2016,6,17,11,30,54.0,429.0,1.2,16.0,481.0,482.19,364.89
2016,6,17,11,45,118.0,457.0,1.25,16.0,571.0,581.28,437.99
2016,6,17,12,0,182.0,485.0,1.3,16.0,661.0,674.8,504.47
2016,6,17,12,15,199.0,483.5,1.3,16.0,675.5,690.78,529.31
2016,6,17,12,30,216.0,482.0,1.3,16.0,690.0,705.84,525.85
2016,6,17,12,45,174.5,478.5,1.35,16.0,646.0,659.51,493.0
2016,6,17,13,0,133.0,475.0,1.4,16.0,602.0,612.97,460.11
2016,6,17,13,15,102.5,454.5,1.45,15.5,552.0,554.42,419.61
2016,6,17,13,30,72.0,434.0,1.5,15.0,502.0,502.28,382.83
2016,6,17,13,45,99.0,435.0,1.55,15.0,525.5,526.79,402.5
2016,6,17,14,0,126.0,436.0,1.6,15.0,549.0,554.75,423.96
2016,6,17,14,15,131.0,422.0,1.65,15.0,536.0,540.9,414.67
2016,6,17,14,30,136.0,408.0,1.7,15.0,523.0,526.35,405.14
2016,6,17,14,45,105.5,381.5,1.75,15.0,469.0,465.09,360.17
2016,6,17,15,0,75.0,355.0,1.8,15.0,415.0,410.04,319.26
2016,6,17,15,15,59.0,325.5,1.85,14.5,371.5,365.12,286.34
2016,6,17,15,30,43.0,296.0,1.9,14.0,328.0,321.45,253.68
2016,6,17,15,45,46.0,280.5,1.95,14.0,312.5,305.72,242.32
2016,6,17,16,0,49.0,265.0,2.0,14.0,297.0,289.66,230.44
2016,6,17,16,15,24.5,206.0,2.05,14.0,222.0,214.92,171.32
2016,6,17,16,30,0.0,147.0,2.1,14.0,147.0,142.15,112.66
2016,6,17,16,45,36.0,170.0,2.15,14.0,187.5,182.11,146.1
2016,6,17,17,0,72.0,193.0,2.2,14.0,228.0,217.03,174.51
2016,6,17,17,15,73.5,172.0,2.15,13.5,204.5,192.86,154.94
2016,6,17,17,30,75.0,151.0,2.1,13.0,181.0,168.58,135.0
2016,6,17,17,45,68.0,130.5,2.05,13.0,154.5,142.38,113.04
2016,6,17,18,0,61.0,110.0,2.0,13.0,128.0,117.05,91.62
2016,6,17,18,15,50.5,89.5,1.9,12.5,102.5,92.1,70.71
2016,6,17,18,30,40.0,69.0,1.8,12.0,77.0,68.56,51.0
2016,6,17,18,45,23.0,51.0,1.7,12.0,55.5,48.33,34.3
2016,6,17,19,0,6.0,33.0,1.6,12.0,34.0,31.15,20.65
2016,6,17,19,15,3.0,16.5,1.5,12.0,17.0,15.93,0.5
2016,6,17,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,5,15,182.0,15.5,1.45,12.0,34.5,11.47,0.0
2016,6,18,5,30,364.0,31.0,1.5,12.0,69.0,23.77,14.31
2016,6,18,5,45,454.5,38.5,1.55,12.5,112.0,52.4,25.63
2016,6,18,6,0,545.0,46.0,1.6,13.0,155.0,94.91,51.77
2016,6,18,6,15,603.5,52.0,1.6,13.0,203.5,141.13,87.65
2016,6,18,6,30,662.0,58.0,1.6,13.0,252.0,195.11,133.55
2016,6,18,6,45,703.5,62.0,1.65,13.5,303.5,247.47,180.15
2016,6,18,7,0,745.0,66.0,1.7,14.0,355.0,304.04,230.31
2016,6,18,7,15,774.0,69.5,1.7,14.0,406.0,359.4,279.4
2016,6,18,7,30,803.0,73.0,1.7,14.0,457.0,417.11,329.16
2016,6,18,7,45,825.0,76.0,1.75,14.5,507.5,473.04,375.65
2016,6,18,8,0,847.0,79.0,1.8,15.0,558.0,530.24,421.53
2016,6,18,8,15,864.0,81.0,1.8,15.0,605.5,583.88,463.88
2016,6,18,8,30,881.0,83.0,1.8,15.0,653.0,637.54,504.98
2016,6,18,8,45,893.5,85.5,1.8,15.5,697.5,688.44,541.72
2016,6,18,9,0,906.0,88.0,1.8,16.0,742.0,738.44,574.8
2016,6,18,9,15,916.5,89.5,1.8,16.0,781.5,784.76,605.77
2016,6,18,9,30,927.0,91.0,1.8,16.0,821.0,829.53,635.25
2016,6,18,9,45,938.5,90.0,1.85,16.0,856.5,870.78,662.5
2016,6,18,10,0,950.0,89.0,1.9,16.0,892.0,910.08,688.25
2016,6,18,10,15,955.5,90.0,1.95,16.0,920.5,943.91,710.19
2016,6,18,10,30,961.0,91.0,2.0,16.0,949.0,975.04,730.3
2016,6,18,10,45,966.0,91.0,2.1,16.5,971.0,1001.79,746.73
2016,6,18,11,0,971.0,91.0,2.2,17.0,993.0,1025.52,761.16
2016,6,18,11,15,973.5,91.5,2.25,17.0,1008.0,1044.16,773.16
2016,6,18,11,30,976.0,92.0,2.3,17.0,1023.0,1059.46,783.11
2016,6,18,11,45,978.0,91.5,2.4,17.0,1030.5,1069.83,790.6
2016,6,18,12,0,980.0,91.0,2.5,17.0,1038.0,1076.74,795.98
2016,6,18,12,15,980.5,91.0,2.55,17.0,1038.0,1079.15,797.99
2016,6,18,12,30,981.0,91.0,2.6,17.0,1038.0,1078.03,797.86
2016,6,18,12,45,975.5,93.5,2.7,17.0,1029.5,1069.96,793.88
2016,6,18,13,0,970.0,96.0,2.8,17.0,1021.0,1058.49,787.77
2016,6,18,13,15,967.5,95.5,2.85,17.0,1006.0,1043.54,778.93
2016,6,18,13,30,965.0,95.0,2.9,17.0,991.0,1025.27,767.94
2016,6,18,13,45,959.5,95.5,2.95,17.0,969.0,1001.97,753.62
2016,6,18,14,0,954.0,96.0,3.0,17.0,947.0,975.66,737.27
2016,6,18,14,15,948.0,95.0,3.05,17.0,918.5,944.52,717.57
2016,6,18,14,30,942.0,94.0,3.1,17.0,890.0,910.7,695.91
2016,6,18,14,45,931.5,94.0,3.15,17.0,855.0,871.66,670.44
2016,6,18,15,0,921.0,94.0,3.2,17.0,820.0,830.6,643.29
2016,6,18,15,15,911.0,92.5,3.25,17.0,780.5,786.61,613.72
2016,6,18,15,30,901.0,91.0,3.3,17.0,741.0,741.02,582.6
2016,6,18,15,45,886.0,89.5,3.35,17.0,696.0,690.68,547.53
2016,6,18,16,0,871.0,88.0,3.4,17.0,651.0,639.65,509.08
2016,6,18,16,15,853.5,85.5,3.4,17.0,603.5,585.72,467.11
2016,6,18,16,30,836.0,83.0,3.4,17.0,556.0,531.74,423.93
2016,6,18,16,45,813.0,80.5,3.45,17.0,505.5,475.29,377.69
2016,6,18,17,0,790.0,78.0,3.5,17.0,455.0,420.01,331.0
2016,6,18,17,15,760.0,74.0,3.55,16.5,404.0,362.04,281.5
2016,6,18,17,30,730.0,70.0,3.6,16.0,353.0,306.52,232.69
2016,6,18,17,45,689.5,65.5,3.65,16.0,302.0,250.37,182.51
2016,6,18,18,0,649.0,61.0,3.7,16.0,251.0,196.98,134.86
2016,6,18,18,15,589.0,55.0,3.75,15.5,202.5,144.5,90.51
2016,6,18,18,30,529.0,49.0,3.8,15.0,154.0,98.64,54.9
2016,6,18,18,45,439.0,40.5,3.9,14.5,111.5,55.66,27.76
2016,6,18,19,0,349.0,32.0,4.0,14.0,69.0,24.49,14.89
2016,6,18,19,15,174.5,16.0,3.95,14.0,34.5,11.79,0.0
2016,6,18,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,5,15,166.5,16.5,1.45,13.5,34.0,12.39,0.0
2016,6,19,5,30,333.0,33.0,1.4,14.0,68.0,25.75,15.78
2016,6,19,5,45,426.0,41.5,1.4,14.5,110.5,53.58,27.29
2016,6,19,6,0,519.0,50.0,1.4,15.0,153.0,95.64,53.07
2016,6,19,6,15,579.0,56.0,1.4,15.0,201.5,140.63,87.54
2016,6,19,6,30,639.0,62.0,1.4,15.0,250.0,192.26,130.92
2016,6,19,6,45,681.0,66.5,1.4,15.5,300.5,245.36,177.46
2016,6,19,7,0,723.0,71.0,1.4,16.0,351.0,301.35,226.39
2016,6,19,7,15,752.5,75.0,1.4,16.0,401.5,356.22,274.38
2016,6,19,7,30,782.0,79.0,1.4,16.0,452.0,413.53,323.1
2016,6,19,7,45,805.0,81.5,1.4,16.5,502.0,468.38,367.93
2016,6,19,8,0,828.0,84.0,1.4,17.0,552.0,524.44,412.08
2016,6,19,8,15,768.5,109.5,1.4,17.0,572.5,556.91,437.29
2016,6,19,8,30,709.0,135.0,1.4,17.0,593.0,582.14,456.09
2016,6,19,8,45,655.5,171.0,1.4,17.5,617.0,615.33,478.56
2016,6,19,9,0,602.0,207.0,1.4,18.0,641.0,642.2,495.5
2016,6,19,9,15,756.5,151.0,1.45,18.0,727.0,727.46,559.05
2016,6,19,9,30,911.0,95.0,1.5,18.0,813.0,820.45,621.83
2016,6,19,9,45,920.0,96.0,1.6,18.0,847.5,861.15,648.41
2016,6,19,10,0,929.0,97.0,1.7,18.0,882.0,899.79,674.05
2016,6,19,10,15,935.0,98.0,1.8,18.0,910.5,933.49,696.32
2016,6,19,10,30,941.0,99.0,1.9,18.0,939.0,964.57,716.86
2016,6,19,10,45,942.5,101.5,2.0,18.5,960.0,990.18,732.44
2016,6,19,11,0,944.0,104.0,2.1,19.0,981.0,1012.69,746.02
2016,6,19,11,15,947.0,104.5,2.15,19.0,996.0,1031.41,758.01
2016,6,19,11,30,950.0,105.0,2.2,19.0,1011.0,1046.91,768.03
2016,6,19,11,45,948.0,107.5,2.3,19.0,1017.5,1056.16,774.76
2016,6,19,12,0,946.0,110.0,2.4,19.0,1024.0,1061.98,779.43
2016,6,19,12,15,946.0,110.5,2.45,18.5,1024.0,1064.37,782.91
2016,6,19,12,30,946.0,111.0,2.5,18.0,1024.0,1063.37,784.35
2016,6,19,12,45,944.5,111.0,2.65,18.0,1016.5,1056.97,782.02
2016,6,19,13,0,943.0,111.0,2.8,18.0,1009.0,1047.22,777.52
2016,6,19,13,15,940.5,110.5,2.85,18.0,995.0,1032.66,768.91
2016,6,19,13,30,938.0,110.0,2.9,18.0,981.0,1014.88,758.23
2016,6,19,13,45,933.0,109.0,2.95,18.0,959.0,991.09,743.58
2016,6,19,14,0,928.0,108.0,3.0,18.0,937.0,964.36,726.94
2016,6,19,14,15,790.5,176.0,3.05,18.0,867.0,889.86,677.46
2016,6,19,14,30,653.0,244.0,3.1,18.0,797.0,817.95,627.82
2016,6,19,14,45,777.5,173.5,3.15,18.0,805.5,827.05,637.37
2016,6,19,15,0,902.0,103.0,3.2,18.0,814.0,825.1,637.32
2016,6,19,15,15,892.0,101.0,3.2,17.5,775.0,781.34,608.55
2016,6,19,15,30,882.0,99.0,3.2,17.0,736.0,736.01,578.51
2016,6,19,15,45,803.0,114.0,3.25,17.0,667.0,660.9,523.97
2016,6,19,16,0,724.0,129.0,3.3,17.0,598.0,589.31,469.22
2016,6,19,16,15,773.0,109.0,3.3,17.0,576.0,563.22,449.22
2016,6,19,16,30,822.0,89.0,3.3,17.0,554.0,530.91,423.07
2016,6,19,16,45,798.0,78.5,3.35,17.0,496.0,466.64,370.96
2016,6,19,17,0,774.0,68.0,3.4,17.0,438.0,403.73,318.5
2016,6,19,17,15,739.0,65.0,3.35,16.5,386.5,345.75,268.9
2016,6,19,17,30,704.0,62.0,3.3,16.0,335.0,290.76,220.56
2016,6,19,17,45,640.0,66.0,3.3,16.0,287.5,236.81,172.91
2016,6,19,18,0,576.0,70.0,3.3,16.0,240.0,190.35,132.11
2016,6,19,18,15,517.0,63.0,3.25,15.5,193.5,141.01,90.67
2016,6,19,18,30,458.0,56.0,3.2,15.0,147.0,98.23,57.5
2016,6,19,18,45,378.0,45.0,3.15,15.0,106.5,57.2,30.67
2016,6,19,19,0,298.0,34.0,3.1,15.0,66.0,26.37,16.43
2016,6,19,19,15,149.0,17.0,3.1,14.5,33.0,12.65,0.0
2016,6,19,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,20,5,15,170.5,16.0,3.25,13.0,34.0,11.96,0.0
2016,6,20,5,30,341.0,32.0,3.2,13.0,68.0,24.82,15.01
2016,6,20,5,45,434.5,40.0,3.2,13.5,110.5,52.18,26.13
2016,6,20,6,0,528.0,48.0,3.2,14.0,153.0,94.22,51.8
2016,6,20,6,15,587.0,54.0,3.2,14.0,201.0,139.49,86.78
2016,6,20,6,30,646.0,60.0,3.2,14.0,249.0,191.29,130.84
2016,6,20,6,45,687.5,64.0,3.2,14.5,299.5,244.08,177.89
2016,6,20,7,0,729.0,68.0,3.2,15.0,350.0,299.73,227.54
2016,6,20,7,15,758.5,71.5,3.25,15.0,400.5,354.4,276.56
2016,6,20,7,30,788.0,75.0,3.3,15.0,451.0,411.49,326.53
2016,6,20,7,45,808.5,78.5,3.35,15.5,500.5,466.44,372.94
2016,6,20,8,0,829.0,82.0,3.4,16.0,550.0,522.35,418.63
2016,6,20,8,15,845.5,84.5,3.4,16.0,597.0,575.52,461.55
2016,6,20,8,30,862.0,87.0,3.4,16.0,644.0,628.54,503.19
2016,6,20,8,45,874.0,89.5,3.4,16.5,687.5,678.3,540.28
2016,6,20,9,0,886.0,92.0,3.4,17.0,731.0,727.16,573.81
2016,6,20,9,15,896.0,93.5,3.4,17.0,770.0,772.35,605.08
2016,6,20,9,30,906.0,95.0,3.4,17.0,809.0,816.01,634.91
2016,6,20,9,45,908.0,100.0,3.45,17.5,841.5,854.85,660.05
2016,6,20,10,0,910.0,105.0,3.5,18.0,874.0,891.19,683.21
2016,6,20,10,15,916.0,106.0,3.5,18.0,902.0,924.38,705.0
2016,6,20,10,30,922.0,107.0,3.5,18.0,930.0,955.0,724.95
2016,6,20,10,45,928.0,107.0,3.55,18.0,952.0,981.89,742.64
2016,6,20,11,0,934.0,107.0,3.6,18.0,974.0,1005.92,758.43
2016,6,20,11,15,936.5,107.5,3.65,18.0,988.5,1024.04,770.3
2016,6,20,11,30,939.0,108.0,3.7,18.0,1003.0,1038.96,780.13
2016,6,20,11,45,941.5,107.5,3.75,18.0,1011.0,1049.59,787.2
2016,6,20,12,0,944.0,107.0,3.8,18.0,1019.0,1056.89,792.19
2016,6,20,12,15,944.0,107.0,3.8,18.0,1019.0,1058.82,793.35
2016,6,20,12,30,944.0,107.0,3.8,18.0,1019.0,1057.36,792.41
2016,6,20,12,45,941.0,108.0,3.85,18.0,1011.0,1050.54,788.39
2016,6,20,13,0,938.0,109.0,3.9,18.0,1003.0,1040.4,782.27
2016,6,20,13,15,935.0,108.5,3.95,18.0,988.5,1025.46,773.02
2016,6,20,13,30,932.0,108.0,4.0,18.0,974.0,1007.33,761.68
2016,6,20,13,45,928.5,106.5,4.05,18.0,952.5,984.6,747.24
2016,6,20,14,0,925.0,105.0,4.1,18.0,931.0,958.88,730.76
2016,6,20,14,15,918.5,104.0,4.1,17.5,903.0,928.12,711.81
2016,6,20,14,30,912.0,103.0,4.1,17.0,875.0,894.8,690.94
2016,6,20,14,45,902.0,102.5,4.15,17.0,840.5,856.69,665.43
2016,6,20,15,0,892.0,102.0,4.2,17.0,806.0,816.6,638.3
2016,6,20,15,15,881.5,100.0,4.2,17.0,766.5,772.86,608.04
2016,6,20,15,30,871.0,98.0,4.2,17.0,727.0,727.63,576.37
2016,6,20,15,45,856.0,96.0,4.25,17.0,683.0,678.09,541.1
2016,6,20,16,0,841.0,94.0,4.3,17.0,639.0,627.91,502.76
2016,6,20,16,15,823.0,91.5,4.3,16.5,592.0,575.34,462.25
2016,6,20,16,30,805.0,89.0,4.3,16.0,545.0,522.4,420.23
2016,6,20,16,45,765.0,84.0,4.3,16.0,486.0,456.74,366.28
2016,6,20,17,0,725.0,79.0,4.3,16.0,427.0,394.07,313.45
2016,6,20,17,15,677.0,82.5,4.2,15.5,378.5,339.08,266.06
2016,6,20,17,30,629.0,86.0,4.1,15.0,330.0,289.21,222.09
2016,6,20,17,45,590.0,79.0,4.1,15.0,282.5,236.26,174.88
2016,6,20,18,0,551.0,72.0,4.1,15.0,235.0,187.31,131.26
2016,6,20,18,15,493.0,64.5,4.0,14.5,189.5,138.98,90.46
2016,6,20,18,30,435.0,57.0,3.9,14.0,144.0,97.1,57.76
2016,6,20,18,45,357.5,46.0,3.85,14.0,104.5,57.41,31.49
2016,6,20,19,0,280.0,35.0,3.8,14.0,65.0,27.31,17.32
2016,6,20,19,15,140.0,17.5,3.75,14.0,32.5,13.45,0.32
2016,6,20,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
