Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,5,15,165.0,16.0,3.25,13.0,33.5,11.99,0.0
2016,6,21,5,30,330.0,32.0,3.2,13.0,67.0,24.86,15.01
2016,6,21,5,45,424.0,40.5,3.2,13.5,109.0,51.81,26.25
2016,6,21,6,0,518.0,49.0,3.2,14.0,151.0,93.71,51.84
2016,6,21,6,15,577.5,55.0,3.15,14.0,199.0,138.47,86.3
2016,6,21,6,30,637.0,61.0,3.1,14.0,247.0,189.81,129.87
2016,6,21,6,45,678.0,65.0,3.05,14.5,297.0,241.97,176.31
2016,6,21,7,0,719.0,69.0,3.0,15.0,347.0,296.93,225.28
2016,6,21,7,15,748.5,73.0,2.95,15.5,397.5,351.54,273.53
2016,6,21,7,30,778.0,77.0,2.9,16.0,448.0,408.6,322.48
2016,6,21,7,45,800.5,79.5,2.9,16.5,497.0,463.0,368.03
2016,6,21,8,0,823.0,82.0,2.9,17.0,546.0,518.56,412.99
2016,6,21,8,15,840.0,84.5,2.85,17.0,593.0,571.74,455.38
2016,6,21,8,30,857.0,87.0,2.8,17.0,640.0,624.83,496.46
2016,6,21,8,45,871.0,88.5,2.8,17.5,684.0,674.71,533.24
2016,6,21,9,0,885.0,90.0,2.8,18.0,728.0,723.88,566.58
2016,6,21,9,15,895.0,91.5,2.8,18.0,767.0,769.05,597.41
2016,6,21,9,30,905.0,93.0,2.8,18.0,806.0,812.7,626.81
2016,6,21,9,45,905.5,98.5,2.85,18.5,837.5,850.81,651.13
2016,6,21,10,0,906.0,104.0,2.9,19.0,869.0,886.33,673.44
2016,6,21,10,15,912.0,105.0,2.9,19.0,897.0,919.44,694.87
2016,6,21,10,30,918.0,106.0,2.9,19.0,925.0,950.0,714.47
2016,6,21,10,45,921.5,107.5,2.95,19.0,946.5,976.03,731.38
2016,6,21,11,0,925.0,109.0,3.0,19.0,968.0,999.1,746.36
2016,6,21,11,15,928.0,109.5,3.05,19.0,982.5,1017.61,758.38
2016,6,21,11,30,931.0,110.0,3.1,19.0,997.0,1032.95,768.41
2016,6,21,11,45,932.5,110.0,3.2,19.0,1004.5,1043.07,775.54
2016,6,21,12,0,934.0,110.0,3.3,19.0,1012.0,1049.87,780.62
2016,6,21,12,15,934.5,110.0,3.4,19.0,1012.5,1052.33,782.95
2016,6,21,12,30,935.0,110.0,3.5,19.0,1013.0,1051.43,783.2
2016,6,21,12,45,933.0,110.0,3.6,19.0,1005.5,1044.69,779.67
2016,6,21,13,0,931.0,110.0,3.7,19.0,998.0,1034.64,774.05
2016,6,21,13,15,928.5,109.5,3.75,18.5,984.0,1020.32,766.74
2016,6,21,13,30,926.0,109.0,3.8,18.0,970.0,1002.82,757.32
2016,6,21,13,45,921.0,108.5,3.9,18.0,948.5,979.85,743.08
2016,6,21,14,0,916.0,108.0,4.0,18.0,927.0,953.98,726.82
2016,6,21,14,15,910.0,107.0,4.0,18.0,899.5,923.94,707.03
2016,6,21,14,30,904.0,106.0,4.0,18.0,872.0,891.33,685.4
2016,6,21,14,45,895.5,105.0,4.05,18.0,838.0,854.24,660.73
2016,6,21,15,0,887.0,104.0,4.1,18.0,804.0,815.1,634.39
2016,6,21,15,15,876.5,102.0,4.1,17.5,765.0,771.57,605.56
2016,6,21,15,30,866.0,100.0,4.1,17.0,726.0,726.56,575.22
2016,6,21,15,45,852.0,98.0,4.15,17.0,683.0,677.92,540.59
2016,6,21,16,0,838.0,96.0,4.2,17.0,640.0,628.56,502.82
2016,6,21,16,15,820.5,93.5,4.15,17.0,593.0,576.44,461.74
2016,6,21,16,30,803.0,91.0,4.1,17.0,546.0,523.9,419.3
2016,6,21,16,45,780.0,88.0,4.1,17.0,497.0,468.56,373.64
2016,6,21,17,0,757.0,85.0,4.1,17.0,448.0,414.44,327.71
2016,6,21,17,15,726.0,81.0,4.05,16.5,397.5,357.76,279.16
2016,6,21,17,30,695.0,77.0,4.0,16.0,347.0,302.53,230.66
2016,6,21,17,45,653.0,72.0,4.0,16.0,297.0,247.13,181.29
2016,6,21,18,0,611.0,67.0,4.0,16.0,247.0,195.99,135.71
2016,6,21,18,15,550.5,60.5,3.95,15.5,199.5,144.88,92.57
2016,6,21,18,30,490.0,54.0,3.9,15.0,152.0,100.46,57.98
2016,6,21,18,45,395.5,45.0,3.9,14.5,110.0,58.71,31.27
2016,6,21,19,0,301.0,36.0,3.9,14.0,68.0,28.28,18.15
2016,6,21,19,15,150.5,18.0,3.85,14.0,34.0,13.52,0.55
2016,6,21,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,5,15,142.0,17.5,4.2,12.0,32.5,13.56,0.0
2016,6,22,5,30,284.0,35.0,4.2,12.0,65.0,27.92,17.56
2016,6,22,5,45,380.5,44.5,4.25,12.5,106.5,53.42,28.99
2016,6,22,6,0,477.0,54.0,4.3,13.0,148.0,94.01,54.06
2016,6,22,6,15,539.5,61.0,4.35,13.0,195.5,137.86,87.83
2016,6,22,6,30,602.0,68.0,4.4,13.0,243.0,188.66,130.92
2016,6,22,6,45,311.0,102.5,4.45,13.5,194.0,178.91,136.25
2016,6,22,7,0,20.0,137.0,4.5,14.0,145.0,137.57,110.31
2016,6,22,7,15,21.0,154.5,4.5,14.0,164.0,156.16,125.69
2016,6,22,7,30,22.0,172.0,4.5,14.0,183.0,174.88,140.9
2016,6,22,7,45,39.5,201.0,4.55,14.5,222.5,213.26,171.77
2016,6,22,8,0,57.0,230.0,4.6,15.0,262.0,253.22,203.57
2016,6,22,8,15,74.5,257.0,4.55,15.0,302.5,293.08,235.28
2016,6,22,8,30,92.0,284.0,4.5,15.0,343.0,334.65,268.02
2016,6,22,8,45,206.5,296.0,4.5,15.0,441.0,430.4,345.02
2016,6,22,9,0,321.0,308.0,4.5,15.0,539.0,536.51,428.48
2016,6,22,9,15,362.5,312.5,4.45,15.0,587.0,586.53,466.52
2016,6,22,9,30,404.0,317.0,4.4,15.0,635.0,642.28,508.48
2016,6,22,9,45,381.0,344.0,4.35,15.5,654.0,662.32,520.63
2016,6,22,10,0,358.0,371.0,4.3,16.0,673.0,683.24,533.26
2016,6,22,10,15,328.5,393.5,4.3,16.0,678.0,691.42,537.57
2016,6,22,10,30,299.0,416.0,4.3,16.0,683.0,696.94,539.95
2016,6,22,10,45,329.0,415.5,4.3,16.0,715.5,732.52,566.21
2016,6,22,11,0,359.0,415.0,4.3,16.0,748.0,768.17,592.16
2016,6,22,11,15,397.0,405.0,4.3,16.0,779.0,801.67,616.84
2016,6,22,11,30,435.0,395.0,4.3,16.0,810.0,839.61,644.4
2016,6,22,11,45,691.5,252.0,4.3,16.0,917.0,956.09,734.12
2016,6,22,12,0,948.0,109.0,4.3,16.0,1024.0,1062.82,806.52
2016,6,22,12,15,748.5,239.5,4.3,16.0,962.0,1006.42,767.04
2016,6,22,12,30,549.0,370.0,4.3,16.0,900.0,936.69,713.83
2016,6,22,12,45,742.0,243.0,4.3,16.5,954.0,998.36,761.23
2016,6,22,13,0,935.0,116.0,4.3,17.0,1008.0,1044.8,791.33
2016,6,22,13,15,932.0,115.5,4.3,17.0,993.5,1030.0,781.28
2016,6,22,13,30,929.0,115.0,4.3,17.0,979.0,1012.01,769.61
2016,6,22,13,45,925.5,114.0,4.35,17.0,957.5,989.93,755.51
2016,6,22,14,0,922.0,113.0,4.4,17.0,936.0,964.87,739.53
2016,6,22,14,15,915.5,111.5,4.4,17.0,908.0,933.76,718.86
2016,6,22,14,30,909.0,110.0,4.4,17.0,880.0,900.08,696.34
2016,6,22,14,45,900.5,108.5,4.4,17.0,845.5,862.35,670.82
2016,6,22,15,0,892.0,107.0,4.4,17.0,811.0,822.55,643.63
2016,6,22,15,15,881.0,105.0,4.4,16.5,771.5,778.48,614.27
2016,6,22,15,30,870.0,103.0,4.4,16.0,732.0,732.94,583.4
2016,6,22,15,45,855.0,101.0,4.45,16.0,688.0,683.46,547.95
2016,6,22,16,0,840.0,99.0,4.5,16.0,644.0,633.95,509.88
2016,6,22,16,15,822.0,96.5,4.5,15.5,597.0,580.88,468.81
2016,6,22,16,30,804.0,94.0,4.5,15.0,550.0,527.98,426.62
2016,6,22,16,45,778.5,91.0,4.5,15.0,500.0,471.36,379.47
2016,6,22,17,0,753.0,88.0,4.5,15.0,450.0,416.21,332.27
2016,6,22,17,15,722.0,84.0,4.5,14.5,399.5,358.7,282.64
2016,6,22,17,30,691.0,80.0,4.5,14.0,349.0,304.63,234.64
2016,6,22,17,45,645.5,75.0,4.5,14.0,298.5,248.44,184.27
2016,6,22,18,0,600.0,70.0,4.5,14.0,248.0,196.9,138.11
2016,6,22,18,15,538.0,63.0,4.45,13.5,200.0,145.62,94.54
2016,6,22,18,30,476.0,56.0,4.4,13.0,152.0,101.21,59.67
2016,6,22,18,45,381.0,46.5,4.35,13.0,110.0,59.66,32.63
2016,6,22,19,0,286.0,37.0,4.3,13.0,68.0,29.24,19.07
2016,6,22,19,15,143.0,18.5,4.3,13.0,34.0,14.24,1.08
2016,6,22,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,5,15,191.0,14.5,3.65,12.0,34.5,10.7,0.0
2016,6,23,5,30,382.0,29.0,3.6,12.0,69.0,22.09,12.67
2016,6,23,5,45,476.0,36.0,3.6,12.5,112.0,48.96,22.94
2016,6,23,6,0,570.0,43.0,3.6,13.0,155.0,93.69,49.98
2016,6,23,6,15,625.0,48.5,3.6,13.0,203.0,139.82,85.68
2016,6,23,6,30,680.0,54.0,3.6,13.0,251.0,192.09,130.55
2016,6,23,6,45,718.5,57.5,3.65,13.5,301.5,244.01,177.46
2016,6,23,7,0,757.0,61.0,3.7,14.0,352.0,299.8,227.89
2016,6,23,7,15,783.0,64.0,3.65,14.0,402.0,354.11,277.18
2016,6,23,7,30,809.0,67.0,3.6,14.0,452.0,411.18,327.59
2016,6,23,7,45,828.0,69.5,3.6,14.5,500.0,465.24,373.73
2016,6,23,8,0,847.0,72.0,3.6,15.0,548.0,520.05,418.94
2016,6,23,8,15,861.5,74.0,3.55,15.0,594.0,572.28,461.44
2016,6,23,8,30,876.0,76.0,3.5,15.0,640.0,624.32,502.55
2016,6,23,8,45,886.0,78.0,3.5,15.5,682.5,672.91,538.88
2016,6,23,9,0,896.0,80.0,3.5,16.0,725.0,720.4,571.5
2016,6,23,9,15,904.5,81.5,3.5,16.0,763.0,764.94,602.54
2016,6,23,9,30,913.0,83.0,3.5,16.0,801.0,807.81,632.03
2016,6,23,9,45,917.5,85.5,3.5,16.5,833.5,846.54,657.04
2016,6,23,10,0,922.0,88.0,3.5,17.0,866.0,882.91,680.11
2016,6,23,10,15,927.0,89.0,3.55,17.0,893.5,915.69,702.06
2016,6,23,10,30,932.0,90.0,3.6,17.0,921.0,945.81,722.14
2016,6,23,10,45,937.0,89.5,3.65,17.0,942.0,971.61,739.22
2016,6,23,11,0,942.0,89.0,3.7,17.0,963.0,994.48,754.35
2016,6,23,11,15,944.5,89.5,3.75,17.0,977.5,1012.89,766.51
2016,6,23,11,30,947.0,90.0,3.8,17.0,992.0,1028.07,776.58
2016,6,23,11,45,948.5,89.5,3.9,17.0,999.0,1037.92,783.52
2016,6,23,12,0,950.0,89.0,4.0,17.0,1006.0,1044.41,788.34
2016,6,23,12,15,949.5,89.0,4.05,17.0,1006.0,1046.0,789.63
2016,6,23,12,30,949.0,89.0,4.1,17.0,1006.0,1044.17,788.77
2016,6,23,12,45,946.5,89.5,4.15,17.0,998.0,1037.46,784.73
2016,6,23,13,0,944.0,90.0,4.2,17.0,990.0,1027.4,778.54
2016,6,23,13,15,940.5,89.5,4.2,17.0,975.0,1012.03,768.51
2016,6,23,13,30,937.0,89.0,4.2,17.0,960.0,993.45,756.4
2016,6,23,13,45,933.5,87.5,4.25,17.0,939.0,970.73,741.78
2016,6,23,14,0,930.0,86.0,4.3,17.0,918.0,945.01,725.08
2016,6,23,14,15,924.0,85.0,4.3,17.0,890.0,914.68,704.8
2016,6,23,14,30,918.0,84.0,4.3,17.0,862.0,881.75,682.73
2016,6,23,14,45,910.0,83.0,4.35,17.0,828.5,844.71,657.96
2016,6,23,15,0,902.0,82.0,4.4,17.0,795.0,805.54,631.43
2016,6,23,15,15,892.0,81.0,4.35,16.5,756.5,762.93,602.68
2016,6,23,15,30,882.0,80.0,4.3,16.0,718.0,718.75,572.42
2016,6,23,15,45,868.0,79.0,4.3,16.0,675.0,670.54,537.88
2016,6,23,16,0,854.0,78.0,4.3,16.0,632.0,621.56,500.54
2016,6,23,16,15,838.0,75.5,4.25,15.5,586.0,569.39,459.91
2016,6,23,16,30,822.0,73.0,4.2,15.0,540.0,517.17,418.03
2016,6,23,16,45,799.0,71.5,4.2,15.0,491.5,462.73,372.49
2016,6,23,17,0,776.0,70.0,4.2,15.0,443.0,408.78,326.1
2016,6,23,17,15,748.0,66.5,4.15,15.0,393.5,352.79,276.89
2016,6,23,17,30,720.0,63.0,4.1,15.0,344.0,299.03,228.51
2016,6,23,17,45,680.0,59.5,4.05,15.0,295.0,244.46,179.23
2016,6,23,18,0,640.0,56.0,4.0,15.0,246.0,193.9,133.57
2016,6,23,18,15,584.0,50.5,3.9,14.5,199.0,141.66,88.88
2016,6,23,18,30,528.0,45.0,3.8,14.0,152.0,96.78,53.47
2016,6,23,18,45,441.0,37.5,3.7,14.0,110.5,54.62,26.38
2016,6,23,19,0,354.0,30.0,3.6,14.0,69.0,22.44,13.28
2016,6,23,19,15,215.5,19.5,3.5,14.0,40.0,14.9,1.5
2016,6,23,19,30,77.0,9.0,3.4,14.0,11.0,8.85,0.0
2016,6,23,19,45,38.5,4.5,3.35,14.0,5.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,5,15,175.0,15.5,3.5,12.0,33.5,11.63,0.0
2016,6,24,5,30,350.0,31.0,3.5,12.0,67.0,24.07,14.25
2016,6,24,5,45,441.5,39.5,3.55,12.5,109.5,50.35,25.17
2016,6,24,6,0,533.0,48.0,3.6,13.0,152.0,92.72,50.75
2016,6,24,6,15,593.0,54.0,3.6,13.0,200.5,138.22,85.69
2016,6,24,6,30,653.0,60.0,3.6,13.0,249.0,190.36,130.07
2016,6,24,6,45,693.0,65.0,3.6,13.5,299.5,244.03,178.12
2016,6,24,7,0,733.0,70.0,3.6,14.0,350.0,300.4,228.69
2016,6,24,7,15,763.0,73.5,3.55,14.0,401.5,355.44,278.26
2016,6,24,7,30,793.0,77.0,3.5,14.0,453.0,412.97,328.8
2016,6,24,7,45,814.0,80.5,3.45,14.5,503.0,468.44,375.76
2016,6,24,8,0,835.0,84.0,3.4,15.0,553.0,524.93,421.95
2016,6,24,8,15,852.0,86.5,3.3,15.0,600.5,578.74,465.28
2016,6,24,8,30,869.0,89.0,3.2,15.0,648.0,632.46,507.23
2016,6,24,8,45,881.0,91.5,3.15,15.5,692.0,682.64,544.46
2016,6,24,9,0,893.0,94.0,3.1,16.0,736.0,731.91,578.19
2016,6,24,9,15,903.5,95.5,3.05,16.0,776.0,777.89,609.67
2016,6,24,9,30,914.0,97.0,3.0,16.0,816.0,822.36,639.64
2016,6,24,9,45,924.5,97.5,3.0,16.5,851.0,864.08,666.35
2016,6,24,10,0,935.0,98.0,3.0,17.0,886.0,903.84,691.34
2016,6,24,10,15,941.0,99.0,3.05,17.0,914.5,937.93,713.87
2016,6,24,10,30,947.0,100.0,3.1,17.0,943.0,969.39,734.56
2016,6,24,10,45,952.0,100.0,3.15,17.5,965.5,996.11,750.6
2016,6,24,11,0,957.0,100.0,3.2,18.0,988.0,1019.84,764.63
2016,6,24,11,15,960.0,100.5,3.25,18.0,1003.0,1039.02,777.1
2016,6,24,11,30,963.0,101.0,3.3,18.0,1018.0,1054.93,787.51
2016,6,24,11,45,964.5,101.0,3.4,18.0,1026.0,1065.5,794.91
2016,6,24,12,0,966.0,101.0,3.5,18.0,1034.0,1072.64,800.2
2016,6,24,12,15,966.5,101.5,3.6,18.0,1034.5,1075.82,803.0
2016,6,24,12,30,967.0,102.0,3.7,18.0,1035.0,1075.53,803.63
2016,6,24,12,45,958.0,106.5,3.85,18.0,1025.5,1066.36,798.83
2016,6,24,13,0,949.0,111.0,4.0,18.0,1016.0,1053.87,791.91
2016,6,24,13,15,946.5,110.5,4.05,18.0,1001.5,1039.48,783.05
2016,6,24,13,30,944.0,110.0,4.1,18.0,987.0,1021.82,772.05
2016,6,24,13,45,939.0,109.5,4.2,18.0,965.5,998.63,757.62
2016,6,24,14,0,934.0,109.0,4.3,18.0,944.0,972.46,741.14
2016,6,24,14,15,928.0,108.0,4.35,18.0,916.0,942.07,721.37
2016,6,24,14,30,922.0,107.0,4.4,18.0,888.0,909.04,699.86
2016,6,24,14,45,912.5,106.0,4.45,18.0,853.5,870.62,674.38
2016,6,24,15,0,903.0,105.0,4.5,18.0,819.0,830.17,647.19
2016,6,24,15,15,892.5,103.5,4.5,18.0,779.5,786.61,617.16
2016,6,24,15,30,882.0,102.0,4.5,18.0,740.0,741.51,585.7
2016,6,24,15,45,867.0,100.0,4.5,18.0,696.0,691.55,550.1
2016,6,24,16,0,852.0,98.0,4.5,18.0,652.0,640.91,511.33
2016,6,24,16,15,834.0,95.5,4.45,17.5,604.0,587.9,470.53
2016,6,24,16,30,816.0,93.0,4.4,17.0,556.0,534.43,428.18
2016,6,24,16,45,792.0,89.5,4.35,17.0,506.0,477.43,381.08
2016,6,24,17,0,768.0,86.0,4.3,17.0,456.0,421.72,333.79
2016,6,24,17,15,736.5,82.0,4.2,16.5,405.0,364.21,284.47
2016,6,24,17,30,705.0,78.0,4.1,16.0,354.0,308.19,235.26
2016,6,24,17,45,661.5,73.0,4.05,16.0,303.0,251.75,185.01
2016,6,24,18,0,618.0,68.0,4.0,16.0,252.0,199.72,138.67
2016,6,24,18,15,556.5,61.5,3.9,15.5,203.5,147.92,94.91
2016,6,24,18,30,495.0,55.0,3.8,15.0,155.0,102.93,59.76
2016,6,24,18,45,402.5,45.5,3.75,15.0,112.5,60.34,32.1
2016,6,24,19,0,310.0,36.0,3.7,15.0,70.0,28.19,18.05
2016,6,24,19,15,176.0,23.0,3.65,14.5,40.5,17.95,3.08
2016,6,24,19,30,42.0,10.0,3.6,14.0,11.0,9.83,0.0
2016,6,24,19,45,21.0,5.0,3.55,14.0,5.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,5,15,144.5,17.0,2.55,13.5,31.5,13.07,0.0
2016,6,25,5,30,289.0,34.0,2.5,14.0,63.0,27.13,16.55
2016,6,25,5,45,386.0,43.0,2.45,14.5,104.5,51.04,27.09
2016,6,25,6,0,483.0,52.0,2.4,15.0,146.0,91.24,51.19
2016,6,25,6,15,545.5,59.0,2.35,15.0,193.5,135.25,84.49
2016,6,25,6,30,608.0,66.0,2.3,15.0,241.0,186.22,127.05
2016,6,25,6,45,654.0,70.5,2.3,15.5,291.5,237.29,171.85
2016,6,25,7,0,700.0,75.0,2.3,16.0,342.0,293.1,220.84
2016,6,25,7,15,731.0,79.0,2.25,16.0,392.5,348.38,269.54
2016,6,25,7,30,762.0,83.0,2.2,16.0,443.0,405.16,318.35
2016,6,25,7,45,787.5,85.0,2.15,16.5,493.0,459.7,363.5
2016,6,25,8,0,813.0,87.0,2.1,17.0,543.0,515.73,408.23
2016,6,25,8,15,830.5,90.0,2.1,17.0,590.5,569.41,450.64
2016,6,25,8,30,848.0,93.0,2.1,17.0,638.0,622.79,491.6
2016,6,25,8,45,863.0,94.5,2.1,17.5,682.0,673.05,528.21
2016,6,25,9,0,878.0,96.0,2.1,18.0,726.0,722.71,561.8
2016,6,25,9,15,888.5,97.5,2.15,18.0,765.5,768.12,592.69
2016,6,25,9,30,899.0,99.0,2.2,18.0,805.0,812.06,622.24
2016,6,25,9,45,898.5,105.0,2.25,18.0,836.5,849.8,647.26
2016,6,25,10,0,898.0,111.0,2.3,18.0,868.0,884.91,670.36
2016,6,25,10,15,904.5,112.5,2.35,18.0,896.5,918.91,692.62
2016,6,25,10,30,911.0,114.0,2.4,18.0,925.0,950.41,713.12
2016,6,25,10,45,916.5,114.5,2.5,18.0,947.0,977.31,731.01
2016,6,25,11,0,922.0,115.0,2.6,18.0,969.0,1001.37,747.09
2016,6,25,11,15,925.0,115.5,2.65,18.0,984.0,1020.02,759.16
2016,6,25,11,30,928.0,116.0,2.7,18.0,999.0,1035.52,769.28
2016,6,25,11,45,930.0,116.0,2.8,18.5,1007.0,1046.29,775.44
2016,6,25,12,0,932.0,116.0,2.9,19.0,1015.0,1053.77,779.55
2016,6,25,12,15,932.5,116.0,2.95,19.0,1015.5,1056.42,781.62
2016,6,25,12,30,933.0,116.0,3.0,19.0,1016.0,1055.71,781.65
2016,6,25,12,45,934.5,113.5,3.1,19.0,1010.5,1050.13,779.07
2016,6,25,13,0,936.0,111.0,3.2,19.0,1005.0,1041.17,774.36
2016,6,25,13,15,933.5,110.5,3.25,19.0,990.5,1026.97,765.83
2016,6,25,13,30,931.0,110.0,3.3,19.0,976.0,1009.56,755.25
2016,6,25,13,45,927.0,109.0,3.35,19.0,955.0,987.09,741.3
2016,6,25,14,0,923.0,108.0,3.4,19.0,934.0,961.64,725.36
2016,6,25,14,15,917.0,107.0,3.45,19.0,906.0,931.56,706.21
2016,6,25,14,30,911.0,106.0,3.5,19.0,878.0,898.88,685.16
2016,6,25,14,45,903.0,104.5,3.55,19.0,844.5,861.59,660.75
2016,6,25,15,0,895.0,103.0,3.6,19.0,811.0,822.17,634.63
2016,6,25,15,15,884.0,101.5,3.6,18.5,771.5,778.56,606.14
2016,6,25,15,30,873.0,100.0,3.6,18.0,732.0,733.46,576.15
2016,6,25,15,45,859.0,98.0,3.65,18.0,688.5,684.58,541.94
2016,6,25,16,0,845.0,96.0,3.7,18.0,645.0,634.95,504.43
2016,6,25,16,15,827.5,93.0,3.7,18.0,598.0,582.04,463.32
2016,6,25,16,30,810.0,90.0,3.7,18.0,551.0,528.66,420.75
2016,6,25,16,45,786.5,87.0,3.7,18.0,501.5,472.71,375.01
2016,6,25,17,0,763.0,84.0,3.7,18.0,452.0,418.01,328.98
2016,6,25,17,15,732.5,80.0,3.65,17.5,401.0,361.14,280.6
2016,6,25,17,30,702.0,76.0,3.6,17.0,350.0,305.68,232.2
2016,6,25,17,45,659.0,71.0,3.6,16.5,300.0,249.52,182.82
2016,6,25,18,0,616.0,66.0,3.6,16.0,250.0,197.72,137.07
2016,6,25,18,15,555.5,59.5,3.55,15.5,202.0,146.17,93.49
2016,6,25,18,30,495.0,53.0,3.5,15.0,154.0,101.3,58.38
2016,6,25,18,45,404.0,44.0,3.5,15.0,111.5,59.2,31.05
2016,6,25,19,0,313.0,35.0,3.5,15.0,69.0,27.27,17.28
2016,6,25,19,15,181.0,22.5,3.5,14.5,40.0,17.53,2.96
2016,6,25,19,30,49.0,10.0,3.5,14.0,11.0,9.83,0.0
2016,6,25,19,45,24.5,5.0,3.5,14.0,5.5,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,5,15,145.0,16.0,3.55,13.5,30.5,12.17,0.0
2016,6,26,5,30,290.0,32.0,3.5,14.0,61.0,25.19,14.87
2016,6,26,5,45,384.5,41.0,3.5,14.5,102.0,48.63,25.3
2016,6,26,6,0,479.0,50.0,3.5,15.0,143.0,88.45,49.1
2016,6,26,6,15,539.5,56.5,3.4,15.0,189.5,131.41,81.61
2016,6,26,6,30,600.0,63.0,3.3,15.0,236.0,181.1,123.28
2016,6,26,6,45,335.5,106.0,3.25,15.5,206.0,187.3,140.96
2016,6,26,7,0,71.0,149.0,3.2,16.0,176.0,164.46,130.38
2016,6,26,7,15,75.5,171.0,3.2,16.0,203.5,191.71,152.95
2016,6,26,7,30,80.0,193.0,3.2,16.0,231.0,219.5,175.56
2016,6,26,7,45,111.5,218.0,3.2,16.5,277.0,264.53,211.33
2016,6,26,8,0,143.0,243.0,3.2,17.0,323.0,312.03,248.6
2016,6,26,8,15,149.5,265.5,3.2,17.0,356.0,345.85,274.9
2016,6,26,8,30,156.0,288.0,3.2,17.0,389.0,380.13,301.21
2016,6,26,8,45,175.5,309.0,3.25,17.5,429.5,421.97,332.67
2016,6,26,9,0,195.0,330.0,3.3,18.0,470.0,465.22,364.69
2016,6,26,9,15,186.0,351.0,3.35,18.0,490.5,488.36,381.21
2016,6,26,9,30,177.0,372.0,3.4,18.0,511.0,510.38,396.78
2016,6,26,9,45,282.0,363.0,3.45,18.5,595.5,599.09,463.98
2016,6,26,10,0,387.0,354.0,3.5,19.0,680.0,690.36,531.23
2016,6,26,10,15,368.5,377.0,3.55,19.0,695.5,709.74,543.45
2016,6,26,10,30,350.0,400.0,3.6,19.0,711.0,726.95,554.47
2016,6,26,10,45,315.5,421.0,3.65,19.5,707.0,725.1,550.53
2016,6,26,11,0,281.0,442.0,3.7,20.0,703.0,720.68,544.89
2016,6,26,11,15,314.5,438.0,3.75,20.0,734.0,754.73,569.85
2016,6,26,11,30,348.0,434.0,3.8,20.0,765.0,788.5,594.26
2016,6,26,11,45,330.5,445.5,3.85,20.0,762.0,786.66,592.08
2016,6,26,12,0,313.0,457.0,3.9,20.0,759.0,783.19,589.04
2016,6,26,12,15,295.5,462.5,3.95,19.5,748.0,772.13,581.99
2016,6,26,12,30,278.0,468.0,4.0,19.0,737.0,759.74,574.04
2016,6,26,12,45,290.0,460.5,4.05,19.0,739.5,762.41,576.77
2016,6,26,13,0,302.0,453.0,4.1,19.0,742.0,763.69,578.47
2016,6,26,13,15,358.5,420.0,4.1,19.0,757.5,781.04,593.16
2016,6,26,13,30,415.0,387.0,4.1,19.0,773.0,800.18,608.86
2016,6,26,13,45,344.0,405.5,4.15,19.0,721.0,738.64,563.55
2016,6,26,14,0,273.0,424.0,4.2,19.0,669.0,683.33,522.47
2016,6,26,14,15,323.5,394.0,4.2,19.0,675.0,690.12,529.97
2016,6,26,14,30,374.0,364.0,4.2,19.0,681.0,693.19,534.35
2016,6,26,14,45,347.5,356.5,4.2,19.0,642.0,650.5,503.22
2016,6,26,15,0,321.0,349.0,4.2,19.0,603.0,608.51,472.53
2016,6,26,15,15,339.0,324.5,4.2,18.5,581.5,584.48,456.96
2016,6,26,15,30,357.0,300.0,4.2,18.0,560.0,558.25,439.31
2016,6,26,15,45,582.0,201.0,4.2,18.0,593.5,601.18,476.92
2016,6,26,16,0,807.0,102.0,4.2,18.0,627.0,617.98,493.12
2016,6,26,16,15,789.0,99.5,4.15,18.0,581.0,566.44,452.33
2016,6,26,16,30,771.0,97.0,4.1,18.0,535.0,515.12,411.04
2016,6,26,16,45,750.5,92.5,4.05,18.0,487.5,461.06,366.59
2016,6,26,17,0,730.0,88.0,4.0,18.0,440.0,408.0,321.75
2016,6,26,17,15,699.5,83.5,3.95,17.5,390.5,351.35,273.59
2016,6,26,17,30,669.0,79.0,3.9,17.0,341.0,298.09,227.03
2016,6,26,17,45,630.0,73.0,3.85,17.0,292.0,243.82,178.83
2016,6,26,18,0,591.0,67.0,3.8,17.0,243.0,193.49,134.09
2016,6,26,18,15,532.0,60.5,3.75,16.5,196.5,143.52,91.98
2016,6,26,18,30,473.0,54.0,3.7,16.0,150.0,100.08,58.05
2016,6,26,18,45,388.5,44.0,3.65,16.0,109.0,58.54,30.79
2016,6,26,19,0,304.0,34.0,3.6,16.0,68.0,26.43,16.5
2016,6,26,19,15,179.0,21.5,3.55,15.5,39.0,16.79,2.6
2016,6,26,19,30,54.0,9.0,3.5,15.0,10.0,8.85,0.0
2016,6,26,19,45,27.0,4.5,3.5,15.0,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,5,15,144.0,15.5,3.85,14.0,30.0,11.75,0.0
2016,6,27,5,30,288.0,31.0,3.8,14.0,60.0,24.27,14.03
2016,6,27,5,45,381.5,40.0,3.8,14.5,100.5,47.14,24.3
2016,6,27,6,0,475.0,49.0,3.8,15.0,141.0,86.6,47.79
2016,6,27,6,15,536.0,55.5,3.75,15.0,187.0,129.37,80.05
2016,6,27,6,30,597.0,62.0,3.7,15.0,233.0,178.91,121.56
2016,6,27,6,45,334.0,105.0,3.65,15.5,204.0,185.62,139.66
2016,6,27,7,0,71.0,148.0,3.6,16.0,175.0,163.45,129.62
2016,6,27,7,15,94.5,172.0,3.6,16.0,213.5,199.53,159.2
2016,6,27,7,30,118.0,196.0,3.6,16.0,252.0,238.98,191.27
2016,6,27,7,45,135.0,219.0,3.6,16.5,289.5,276.47,221.09
2016,6,27,8,0,152.0,242.0,3.6,17.0,327.0,315.65,251.79
2016,6,27,8,15,150.5,265.0,3.6,17.5,355.0,345.82,274.72
2016,6,27,8,30,149.0,288.0,3.6,18.0,383.0,375.69,296.95
2016,6,27,8,45,166.0,309.0,3.6,18.5,422.5,415.54,326.8
2016,6,27,9,0,183.0,330.0,3.6,19.0,462.0,456.61,357.07
2016,6,27,9,15,203.0,348.0,3.65,19.0,502.0,498.01,388.03
2016,6,27,9,30,223.0,366.0,3.7,19.0,542.0,540.52,419.5
2016,6,27,9,45,227.0,383.5,3.75,19.0,568.5,570.28,440.84
2016,6,27,10,0,231.0,401.0,3.8,19.0,595.0,599.69,461.82
2016,6,27,10,15,289.5,400.5,3.8,19.0,652.5,663.33,509.04
2016,6,27,10,30,348.0,400.0,3.8,19.0,710.0,725.02,554.09
2016,6,27,10,45,624.5,258.0,3.85,19.5,830.0,855.67,654.05
2016,6,27,11,0,901.0,116.0,3.9,20.0,950.0,981.87,739.54
2016,6,27,11,15,692.5,251.5,3.9,20.0,899.0,939.65,709.26
2016,6,27,11,30,484.0,387.0,3.9,20.0,848.0,879.69,660.94
2016,6,27,11,45,474.5,394.0,3.95,20.0,849.0,882.53,663.01
2016,6,27,12,0,465.0,401.0,4.0,20.0,850.0,883.3,663.27
2016,6,27,12,15,690.0,258.0,4.0,20.0,924.0,966.61,728.08
2016,6,27,12,30,915.0,115.0,4.0,20.0,998.0,1036.79,774.86
2016,6,27,12,45,919.5,111.0,4.05,20.0,993.0,1032.85,772.14
2016,6,27,13,0,924.0,107.0,4.1,20.0,988.0,1025.54,767.86
2016,6,27,13,15,921.5,106.5,4.05,20.0,974.5,1011.56,758.56
2016,6,27,13,30,919.0,106.0,4.0,20.0,961.0,994.41,747.25
2016,6,27,13,45,917.0,104.0,4.0,20.0,940.5,973.1,733.52
2016,6,27,14,0,915.0,102.0,4.0,20.0,920.0,948.77,717.76
2016,6,27,14,15,909.0,101.0,4.0,19.5,893.0,918.95,699.57
2016,6,27,14,30,903.0,100.0,4.0,19.0,866.0,886.56,679.46
2016,6,27,14,45,897.0,98.0,4.0,19.0,833.5,850.73,655.5
2016,6,27,15,0,891.0,96.0,4.0,19.0,801.0,812.66,629.8
2016,6,27,15,15,881.5,94.0,4.0,19.0,762.5,769.88,600.48
2016,6,27,15,30,872.0,92.0,4.0,19.0,724.0,725.5,569.72
2016,6,27,15,45,860.5,89.5,4.0,19.0,681.5,677.89,536.21
2016,6,27,16,0,849.0,87.0,4.0,19.0,639.0,629.31,499.55
2016,6,27,16,15,832.5,85.0,3.95,18.5,593.0,577.56,459.99
2016,6,27,16,30,816.0,83.0,3.9,18.0,547.0,525.7,419.16
2016,6,27,16,45,794.5,80.0,3.9,18.0,498.5,470.46,373.8
2016,6,27,17,0,773.0,77.0,3.9,18.0,450.0,416.23,327.98
2016,6,27,17,15,744.5,73.5,3.85,17.5,400.0,360.1,279.99
2016,6,27,17,30,716.0,70.0,3.8,17.0,350.0,306.24,232.65
2016,6,27,17,45,675.0,65.5,3.8,17.0,300.0,250.48,183.0
2016,6,27,18,0,634.0,61.0,3.8,17.0,250.0,197.54,135.88
2016,6,27,18,15,577.0,55.0,3.75,16.5,202.5,146.01,92.15
2016,6,27,18,30,520.0,49.0,3.7,16.0,155.0,100.75,56.6
2016,6,27,18,45,432.5,41.0,3.65,16.0,113.0,58.31,29.18
2016,6,27,19,0,345.0,33.0,3.6,16.0,71.0,25.64,15.84
2016,6,27,19,15,209.0,21.5,3.6,15.5,41.0,16.79,2.62
2016,6,27,19,30,73.0,10.0,3.6,15.0,11.0,9.83,0.0
2016,6,27,19,45,36.5,5.0,3.6,15.0,5.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,5,15,146.5,16.0,3.7,13.0,30.5,12.27,0.0
2016,6,28,5,30,293.0,32.0,3.6,13.0,61.0,25.36,14.89
2016,6,28,5,45,391.0,41.5,3.55,13.5,102.5,48.49,25.49
2016,6,28,6,0,489.0,51.0,3.5,14.0,144.0,89.25,49.69
2016,6,28,6,15,551.5,57.5,3.45,14.0,191.5,132.94,82.62
2016,6,28,6,30,614.0,64.0,3.4,14.0,239.0,183.6,125.12
2016,6,28,6,45,321.5,101.0,3.35,14.5,194.5,178.3,134.41
2016,6,28,7,0,29.0,138.0,3.3,15.0,150.0,140.98,112.4
2016,6,28,7,15,44.5,163.0,3.25,15.5,183.0,172.69,138.11
2016,6,28,7,30,60.0,188.0,3.2,16.0,216.0,206.22,164.93
2016,6,28,7,45,65.5,210.5,3.2,16.5,244.0,234.38,187.11
2016,6,28,8,0,71.0,233.0,3.2,17.0,272.0,263.13,209.4
2016,6,28,8,15,75.0,255.0,3.25,17.0,300.0,291.08,231.16
2016,6,28,8,30,79.0,277.0,3.3,17.0,328.0,319.37,252.94
2016,6,28,8,45,92.0,301.5,3.35,17.5,364.5,356.4,280.92
2016,6,28,9,0,105.0,326.0,3.4,18.0,401.0,394.5,309.31
2016,6,28,9,15,119.5,348.0,3.4,18.0,438.0,435.46,340.06
2016,6,28,9,30,134.0,370.0,3.4,18.0,475.0,474.42,368.99
2016,6,28,9,45,165.0,387.5,3.45,18.5,523.0,523.22,404.81
2016,6,28,10,0,196.0,405.0,3.5,19.0,571.0,573.69,441.3
2016,6,28,10,15,211.5,418.0,3.55,19.0,602.0,607.3,465.52
2016,6,28,10,30,227.0,431.0,3.6,19.0,633.0,641.11,489.82
2016,6,28,10,45,273.0,430.5,3.65,19.0,679.5,694.85,529.25
2016,6,28,11,0,319.0,430.0,3.7,19.0,726.0,744.75,565.52
2016,6,28,11,15,320.5,437.5,3.75,19.0,739.0,760.01,575.78
2016,6,28,11,30,322.0,445.0,3.8,19.0,752.0,774.06,585.43
2016,6,28,11,45,378.0,424.0,3.85,19.0,787.0,812.04,613.96
2016,6,28,12,0,434.0,403.0,3.9,19.0,822.0,854.3,645.01
2016,6,28,12,15,380.0,429.0,3.9,19.0,796.0,822.87,620.98
2016,6,28,12,30,326.0,455.0,3.9,19.0,770.0,794.75,599.54
2016,6,28,12,45,365.0,430.0,3.95,19.0,780.0,806.33,609.74
2016,6,28,13,0,404.0,405.0,4.0,19.0,790.0,820.67,621.52
2016,6,28,13,15,416.5,393.5,4.0,19.0,785.5,815.81,618.8
2016,6,28,13,30,429.0,382.0,4.0,19.0,781.0,808.97,614.86
2016,6,28,13,45,445.0,366.5,4.05,19.0,772.5,799.41,609.43
2016,6,28,14,0,461.0,351.0,4.1,19.0,764.0,787.58,602.39
2016,6,28,14,15,469.0,334.5,4.1,18.5,743.5,765.24,588.64
2016,6,28,14,30,477.0,318.0,4.1,18.0,723.0,740.94,573.37
2016,6,28,14,45,685.0,211.5,4.1,18.0,767.0,793.07,617.79
2016,6,28,15,0,893.0,105.0,4.1,18.0,811.0,823.75,640.96
2016,6,28,15,15,882.5,103.5,4.1,18.0,772.5,780.63,610.88
2016,6,28,15,30,872.0,102.0,4.1,18.0,734.0,735.99,579.87
2016,6,28,15,45,859.5,99.5,4.15,18.0,691.0,687.68,545.86
2016,6,28,16,0,847.0,97.0,4.2,18.0,648.0,638.48,508.5
2016,6,28,16,15,830.0,94.0,4.2,17.5,601.0,585.8,468.26
2016,6,28,16,30,813.0,91.0,4.2,17.0,554.0,532.55,426.36
2016,6,28,16,45,791.0,88.0,4.2,17.0,504.5,477.15,380.72
2016,6,28,17,0,769.0,85.0,4.2,17.0,455.0,422.82,334.68
2016,6,28,17,15,739.0,81.0,4.2,16.5,404.5,365.76,285.89
2016,6,28,17,30,709.0,77.0,4.2,16.0,354.0,310.05,236.99
2016,6,28,17,45,667.0,72.0,4.2,16.0,303.5,253.69,186.72
2016,6,28,18,0,625.0,67.0,4.2,16.0,253.0,201.57,140.15
2016,6,28,18,15,565.0,60.5,4.15,15.5,204.5,149.48,95.95
2016,6,28,18,30,505.0,54.0,4.1,15.0,156.0,104.03,60.2
2016,6,28,18,45,412.5,45.0,4.05,15.0,113.5,61.16,32.25
2016,6,28,19,0,320.0,36.0,4.0,15.0,71.0,28.67,18.46
2016,6,28,19,15,184.5,23.0,3.95,14.5,41.0,17.95,3.19
2016,6,28,19,30,49.0,10.0,3.9,14.0,11.0,9.83,0.0
2016,6,28,19,45,24.5,5.0,3.9,14.0,5.5,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,29,5,15,123.0,17.5,3.55,13.0,29.5,13.69,0.0
2016,6,29,5,30,246.0,35.0,3.5,13.0,59.0,27.29,16.32
2016,6,29,5,45,344.5,45.5,3.5,13.0,99.5,50.32,28.33
2016,6,29,6,0,443.0,56.0,3.5,13.0,140.0,89.36,51.91
2016,6,29,6,15,509.0,63.5,3.5,13.0,187.5,131.88,83.89
2016,6,29,6,30,575.0,71.0,3.5,13.0,235.0,181.81,125.56
2016,6,29,6,45,287.5,92.0,3.5,13.5,174.0,160.79,121.41
2016,6,29,7,0,0.0,113.0,3.5,14.0,113.0,108.58,86.44
2016,6,29,7,15,2.0,131.5,3.5,14.5,132.5,127.24,101.64
2016,6,29,7,30,4.0,150.0,3.5,15.0,152.0,146.19,116.76
2016,6,29,7,45,11.5,174.5,3.55,15.5,181.0,173.75,138.73
2016,6,29,8,0,19.0,199.0,3.6,16.0,210.0,202.18,161.13
2016,6,29,8,15,32.5,229.5,3.6,16.0,250.0,242.0,192.78
2016,6,29,8,30,46.0,260.0,3.6,16.0,290.0,282.31,224.47
2016,6,29,8,45,45.0,277.0,3.65,16.5,308.0,301.09,238.21
2016,6,29,9,0,44.0,294.0,3.7,17.0,326.0,319.73,251.73
2016,6,29,9,15,60.0,323.5,3.7,17.0,369.0,363.33,285.3
2016,6,29,9,30,76.0,353.0,3.7,17.0,412.0,408.2,319.38
2016,6,29,9,45,78.5,371.0,3.75,17.5,434.5,431.59,335.92
2016,6,29,10,0,81.0,389.0,3.8,18.0,457.0,454.97,352.38
2016,6,29,10,15,97.0,409.5,3.85,18.0,494.0,492.77,380.59
2016,6,29,10,30,113.0,430.0,3.9,18.0,531.0,536.2,412.63
2016,6,29,10,45,117.0,442.5,3.95,18.0,549.0,556.09,426.84
2016,6,29,11,0,121.0,455.0,4.0,18.0,567.0,575.73,440.93
2016,6,29,11,15,148.5,465.5,4.05,18.0,605.0,615.84,470.78
2016,6,29,11,30,176.0,476.0,4.1,18.0,643.0,656.18,500.48
2016,6,29,11,45,162.5,480.0,4.15,18.0,635.5,649.01,494.55
2016,6,29,12,0,149.0,484.0,4.2,18.0,628.0,640.89,488.22
2016,6,29,12,15,176.0,483.5,4.25,18.0,653.5,667.98,508.82
2016,6,29,12,30,203.0,483.0,4.3,18.0,679.0,694.27,528.71
2016,6,29,12,45,225.0,475.5,4.35,18.0,691.5,707.36,539.11
2016,6,29,13,0,247.0,468.0,4.4,18.0,704.0,724.86,552.65
2016,6,29,13,15,280.5,451.5,4.4,18.0,715.5,737.21,562.9
2016,6,29,13,30,314.0,435.0,4.4,18.0,727.0,747.54,571.74
2016,6,29,13,45,610.5,278.0,4.45,18.0,829.5,867.52,668.05
2016,6,29,14,0,907.0,121.0,4.5,18.0,932.0,961.2,735.84
2016,6,29,14,15,700.5,217.0,4.5,18.0,832.5,856.12,662.16
2016,6,29,14,30,494.0,313.0,4.5,18.0,733.0,750.92,582.28
2016,6,29,14,45,500.5,294.5,4.5,18.0,705.0,720.88,562.0
2016,6,29,15,0,507.0,276.0,4.5,18.0,677.0,688.94,539.65
2016,6,29,15,15,682.5,193.0,4.45,17.5,705.0,721.38,569.45
2016,6,29,15,30,858.0,110.0,4.4,17.0,733.0,734.27,582.44
2016,6,29,15,45,845.0,107.5,4.4,17.0,689.5,687.29,548.28
2016,6,29,16,0,832.0,105.0,4.4,17.0,646.0,638.07,510.55
2016,6,29,16,15,814.0,102.0,4.35,16.5,599.0,584.83,469.55
2016,6,29,16,30,796.0,99.0,4.3,16.0,552.0,531.77,427.49
2016,6,29,16,45,773.0,95.5,4.25,16.0,502.5,476.18,381.46
2016,6,29,17,0,750.0,92.0,4.2,16.0,453.0,421.79,335.2
2016,6,29,17,15,718.0,87.5,4.15,15.5,402.0,363.42,285.29
2016,6,29,17,30,686.0,83.0,4.1,15.0,351.0,308.57,237.07
2016,6,29,17,45,642.0,77.5,4.05,15.0,300.5,252.36,186.98
2016,6,29,18,0,598.0,72.0,4.0,15.0,250.0,200.63,140.86
2016,6,29,18,15,535.0,65.0,3.9,14.5,202.0,149.0,97.17
2016,6,29,18,30,472.0,58.0,3.8,14.0,154.0,104.37,62.11
2016,6,29,18,45,375.0,48.0,3.75,14.0,111.5,62.09,34.31
2016,6,29,19,0,278.0,38.0,3.7,14.0,69.0,29.79,19.49
2016,6,29,19,15,153.5,24.0,3.7,13.5,40.0,18.78,3.58
2016,6,29,19,30,29.0,10.0,3.7,13.0,11.0,9.83,0.0
2016,6,29,19,45,14.5,5.0,3.7,13.0,5.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,92.5,18.0,3.05,13.0,27.0,14.12,0.0
2016,6,30,5,30,185.0,36.0,3.0,13.0,54.0,28.16,16.87
2016,6,30,5,45,280.5,49.0,3.0,13.5,93.5,49.9,29.52
2016,6,30,6,0,376.0,62.0,3.0,14.0,133.0,87.62,52.98
2016,6,30,6,15,443.0,71.0,2.95,14.0,179.0,128.19,83.3
2016,6,30,6,30,510.0,80.0,2.9,14.0,225.0,176.87,123.37
2016,6,30,6,45,560.5,86.5,2.85,14.5,274.0,225.5,165.51
2016,6,30,7,0,611.0,93.0,2.8,15.0,323.0,279.48,212.53
2016,6,30,7,15,646.0,98.5,2.75,15.0,373.0,331.96,258.78
2016,6,30,7,30,681.0,104.0,2.7,15.0,423.0,387.62,306.74
2016,6,30,7,45,709.5,108.0,2.7,15.5,472.5,441.67,351.82
2016,6,30,8,0,738.0,112.0,2.7,16.0,522.0,497.66,397.06
2016,6,30,8,15,758.5,115.5,2.7,16.5,569.0,550.63,438.62
2016,6,30,8,30,779.0,119.0,2.7,17.0,616.0,603.65,478.95
2016,6,30,8,45,795.0,122.0,2.7,17.5,660.0,653.52,515.74
2016,6,30,9,0,811.0,125.0,2.7,18.0,704.0,703.04,551.25
2016,6,30,9,15,823.5,127.5,2.75,18.0,743.5,748.84,583.07
2016,6,30,9,30,836.0,130.0,2.8,18.0,783.0,793.5,613.63
2016,6,30,9,45,847.5,130.5,2.85,18.0,818.0,833.92,640.93
2016,6,30,10,0,859.0,131.0,2.9,18.0,853.0,869.62,664.78
2016,6,30,10,15,866.0,132.5,2.95,18.0,881.5,903.14,687.03
2016,6,30,10,30,873.0,134.0,3.0,18.0,910.0,934.31,707.61
2016,6,30,10,45,878.0,135.5,3.1,18.0,932.0,961.1,725.57
2016,6,30,11,0,883.0,137.0,3.2,18.0,954.0,985.14,741.73
2016,6,30,11,15,886.5,137.5,3.25,18.0,969.0,1003.87,753.99
2016,6,30,11,30,890.0,138.0,3.3,18.0,984.0,1019.58,764.34
2016,6,30,11,45,892.5,138.0,3.4,18.0,992.5,1030.72,772.14
2016,6,30,12,0,895.0,138.0,3.5,18.0,1001.0,1038.7,777.98
2016,6,30,12,15,895.0,138.0,3.55,18.0,1001.5,1040.97,779.74
2016,6,30,12,30,895.0,138.0,3.6,18.0,1002.0,1040.03,779.51
2016,6,30,12,45,899.5,134.0,3.65,18.0,997.0,1036.36,777.58
2016,6,30,13,0,904.0,130.0,3.7,18.0,992.0,1029.39,773.57
2016,6,30,13,15,901.0,129.5,3.75,18.0,978.0,1015.28,764.85
2016,6,30,13,30,898.0,129.0,3.8,18.0,964.0,998.07,754.14
2016,6,30,13,45,895.5,126.5,3.85,18.0,943.5,976.31,740.37
2016,6,30,14,0,893.0,124.0,3.9,18.0,923.0,951.59,724.58
2016,6,30,14,15,887.0,123.0,3.9,18.0,896.0,922.4,705.39
2016,6,30,14,30,881.0,122.0,3.9,18.0,869.0,890.69,684.39
2016,6,30,14,45,873.0,120.0,3.95,18.0,835.5,853.93,659.99
2016,6,30,15,0,865.0,118.0,4.0,18.0,802.0,815.12,633.93
2016,6,30,15,15,854.0,116.0,4.0,18.0,763.5,772.16,604.4
2016,6,30,15,30,843.0,114.0,4.0,18.0,725.0,729.29,574.65
2016,6,30,15,45,827.5,112.0,4.05,18.0,681.5,680.3,539.5
2016,6,30,16,0,812.0,110.0,4.1,18.0,638.0,630.76,501.92
2016,6,30,16,15,793.5,107.0,4.1,17.5,591.5,578.13,461.81
2016,6,30,16,30,775.0,104.0,4.1,17.0,545.0,525.75,420.68
2016,6,30,16,45,748.5,100.5,4.15,17.0,495.5,469.47,374.59
2016,6,30,17,0,722.0,97.0,4.2,17.0,446.0,413.93,327.93
2016,6,30,17,15,689.0,92.5,4.15,16.5,395.5,357.43,279.82
2016,6,30,17,30,656.0,88.0,4.1,16.0,345.0,303.75,232.91
2016,6,30,17,45,610.5,82.0,4.1,16.0,295.0,248.21,183.84
2016,6,30,18,0,565.0,76.0,4.1,16.0,245.0,197.35,138.88
2016,6,30,18,15,501.0,68.5,4.05,15.5,197.5,146.86,96.48
2016,6,30,18,30,437.0,61.0,4.0,15.0,150.0,103.51,62.64
2016,6,30,18,45,343.0,50.0,4.0,14.5,108.0,61.6,34.81
