Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,19,0,249.0,39.0,4.0,14.0,66.0,30.63,20.18
2016,6,30,19,15,135.0,24.0,4.0,14.0,38.0,18.79,3.44
2016,6,30,19,30,21.0,9.0,4.0,14.0,10.0,8.85,0.0
2016,6,30,19,45,10.5,4.5,4.0,14.0,5.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,1,5,15,91.0,17.5,3.3,13.0,26.0,13.73,0.0
2016,7,1,5,30,182.0,35.0,3.2,13.0,52.0,27.35,16.06
2016,7,1,5,45,277.0,47.5,3.15,13.5,91.0,48.11,28.25
2016,7,1,6,0,372.0,60.0,3.1,14.0,130.0,85.0,51.01
2016,7,1,6,15,271.5,84.5,3.0,14.0,144.0,116.27,80.8
2016,7,1,6,30,171.0,109.0,2.9,14.0,158.0,136.04,102.74
2016,7,1,6,45,197.0,126.0,2.85,14.5,192.5,169.1,130.53
2016,7,1,7,0,223.0,143.0,2.8,15.0,227.0,205.51,161.14
2016,7,1,7,15,447.5,122.5,2.65,15.0,321.5,281.52,221.21
2016,7,1,7,30,672.0,102.0,2.5,15.0,416.0,381.25,301.68
2016,7,1,7,45,700.0,106.0,2.4,15.5,465.0,434.58,345.75
2016,7,1,8,0,728.0,110.0,2.3,16.0,514.0,489.82,390.05
2016,7,1,8,15,748.5,113.5,2.15,16.0,560.5,542.32,431.35
2016,7,1,8,30,769.0,117.0,2.0,16.0,607.0,594.89,471.32
2016,7,1,8,45,785.0,120.0,1.95,16.5,650.5,644.32,507.26
2016,7,1,9,0,801.0,123.0,1.9,17.0,694.0,693.43,541.82
2016,7,1,9,15,813.5,125.5,1.9,17.0,733.0,738.85,572.75
2016,7,1,9,30,826.0,128.0,1.9,17.0,772.0,783.15,602.36
2016,7,1,9,45,835.0,130.0,1.9,17.0,806.0,822.72,628.33
2016,7,1,10,0,844.0,132.0,1.9,17.0,840.0,857.43,650.76
2016,7,1,10,15,851.0,133.5,1.95,17.0,868.5,890.55,672.49
2016,7,1,10,30,858.0,135.0,2.0,17.0,897.0,921.36,692.61
2016,7,1,10,45,863.0,136.5,2.05,17.0,919.0,947.84,709.81
2016,7,1,11,0,868.0,138.0,2.1,17.0,941.0,971.63,725.27
2016,7,1,11,15,871.5,139.0,2.15,17.0,956.0,990.65,737.64
2016,7,1,11,30,875.0,140.0,2.2,17.0,971.0,1006.71,748.17
2016,7,1,11,45,876.5,140.5,2.3,17.0,979.0,1017.24,755.77
2016,7,1,12,0,878.0,141.0,2.4,17.0,987.0,1024.66,761.46
2016,7,1,12,15,878.0,141.0,2.45,17.0,987.5,1026.94,763.35
2016,7,1,12,30,878.0,141.0,2.5,17.0,988.0,1026.05,763.32
2016,7,1,12,45,874.0,142.5,2.6,17.0,980.5,1019.51,760.2
2016,7,1,13,0,870.0,144.0,2.7,17.0,973.0,1009.88,755.14
2016,7,1,13,15,867.0,143.0,2.75,17.0,959.0,995.72,746.64
2016,7,1,13,30,864.0,142.0,2.8,17.0,945.0,978.56,736.21
2016,7,1,13,45,860.5,140.0,2.85,17.0,925.0,957.03,722.86
2016,7,1,14,0,857.0,138.0,2.9,17.0,905.0,932.7,707.61
2016,7,1,14,15,850.5,136.5,2.95,17.0,877.5,903.5,688.96
2016,7,1,14,30,844.0,135.0,3.0,17.0,850.0,871.9,668.57
2016,7,1,14,45,835.5,132.5,3.05,17.0,817.5,838.3,646.62
2016,7,1,15,0,827.0,130.0,3.1,17.0,785.0,799.49,620.77
2016,7,1,15,15,815.0,127.5,3.1,16.5,746.5,756.29,592.36
2016,7,1,15,30,803.0,125.0,3.1,16.0,708.0,711.85,562.6
2016,7,1,15,45,789.0,122.0,3.1,16.0,665.5,664.52,528.03
2016,7,1,16,0,775.0,119.0,3.1,16.0,623.0,616.6,491.67
2016,7,1,16,15,755.5,115.5,3.1,16.0,577.0,564.56,451.28
2016,7,1,16,30,736.0,112.0,3.1,16.0,531.0,512.47,409.81
2016,7,1,16,45,711.5,107.0,3.1,16.0,482.5,457.4,364.93
2016,7,1,17,0,687.0,102.0,3.1,16.0,434.0,403.78,320.01
2016,7,1,17,15,653.5,97.0,3.1,15.5,384.5,348.39,273.15
2016,7,1,17,30,620.0,92.0,3.1,15.0,335.0,295.91,227.56
2016,7,1,17,45,577.0,85.0,3.1,15.0,286.0,242.01,180.05
2016,7,1,18,0,534.0,78.0,3.1,15.0,237.0,192.55,136.37
2016,7,1,18,15,470.5,70.0,3.05,14.5,190.5,143.35,95.13
2016,7,1,18,30,407.0,62.0,3.0,14.0,144.0,101.24,62.23
2016,7,1,18,45,318.5,50.5,3.0,14.0,104.0,60.72,34.91
2016,7,1,19,0,230.0,39.0,3.0,14.0,64.0,30.63,20.18
2016,7,1,19,15,124.5,24.0,2.95,14.0,36.5,18.79,3.3
2016,7,1,19,30,19.0,9.0,2.9,14.0,9.0,8.85,0.0
2016,7,1,19,45,9.5,4.5,2.9,14.0,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,104.0,16.5,1.5,13.0,26.0,12.92,0.0
2016,7,2,5,30,208.0,33.0,1.4,13.0,52.0,25.72,14.62
2016,7,2,5,45,305.0,44.0,1.3,13.0,91.0,45.59,25.82
2016,7,2,6,0,402.0,55.0,1.2,13.0,130.0,83.25,48.6
2016,7,2,6,15,201.0,61.5,1.1,13.0,99.0,85.33,58.09
2016,7,2,6,30,0.0,68.0,1.0,13.0,68.0,65.45,50.41
2016,7,2,6,45,0.0,83.0,0.9,13.5,83.0,79.88,62.57
2016,7,2,7,0,0.0,98.0,0.8,14.0,98.0,94.36,74.46
2016,7,2,7,15,8.5,131.0,0.8,14.0,135.0,129.1,102.94
2016,7,2,7,30,17.0,164.0,0.8,14.0,172.0,164.93,131.84
2016,7,2,7,45,14.0,174.5,0.85,14.0,182.0,174.89,139.48
2016,7,2,8,0,11.0,185.0,0.9,14.0,192.0,184.49,146.81
2016,7,2,8,15,17.5,210.0,0.95,14.0,221.0,213.18,169.42
2016,7,2,8,30,24.0,235.0,1.0,14.0,250.0,242.57,192.26
2016,7,2,8,45,30.0,259.0,1.05,14.5,279.0,273.43,215.59
2016,7,2,9,0,36.0,283.0,1.1,15.0,308.0,303.19,237.73
2016,7,2,9,15,39.0,302.5,1.1,15.0,331.5,326.79,255.18
2016,7,2,9,30,42.0,322.0,1.1,15.0,355.0,350.59,272.66
2016,7,2,9,45,39.5,332.5,1.1,15.0,365.0,361.06,279.83
2016,7,2,10,0,37.0,343.0,1.1,15.0,375.0,371.26,286.87
2016,7,2,10,15,40.5,360.5,1.05,15.0,396.5,393.52,302.88
2016,7,2,10,30,44.0,378.0,1.0,15.0,418.0,415.89,318.75
2016,7,2,10,45,75.5,414.0,1.0,15.0,483.5,483.2,368.32
2016,7,2,11,0,107.0,450.0,1.0,15.0,549.0,551.81,417.39
2016,7,2,11,15,81.5,439.5,1.0,15.0,516.0,518.62,392.04
2016,7,2,11,30,56.0,429.0,1.0,15.0,483.0,484.28,366.62
2016,7,2,11,45,76.0,449.5,1.0,15.5,522.5,525.89,396.47
2016,7,2,12,0,96.0,470.0,1.0,16.0,562.0,567.51,425.19
2016,7,2,12,15,69.5,444.0,1.0,16.0,511.0,514.72,386.71
2016,7,2,12,30,43.0,418.0,1.0,16.0,460.0,461.56,348.28
2016,7,2,12,45,49.5,425.0,1.05,16.0,473.0,474.84,358.83
2016,7,2,13,0,56.0,432.0,1.1,16.0,486.0,487.76,368.59
2016,7,2,13,15,53.0,421.0,1.1,16.0,471.5,472.66,357.75
2016,7,2,13,30,50.0,410.0,1.1,16.0,457.0,457.42,347.02
2016,7,2,13,45,48.0,398.5,1.15,16.0,442.5,442.53,336.79
2016,7,2,14,0,46.0,387.0,1.2,16.0,428.0,427.54,326.44
2016,7,2,14,15,38.5,361.5,1.2,15.5,395.5,393.48,302.2
2016,7,2,14,30,31.0,336.0,1.2,15.0,363.0,359.79,278.01
2016,7,2,14,45,27.5,314.5,1.3,15.0,337.5,333.9,259.28
2016,7,2,15,0,24.0,293.0,1.4,15.0,312.0,304.88,237.84
2016,7,2,15,15,30.0,291.0,1.45,15.0,314.0,309.47,242.21
2016,7,2,15,30,36.0,289.0,1.5,15.0,316.0,310.09,243.39
2016,7,2,15,45,52.5,284.0,1.55,15.0,320.0,314.27,247.62
2016,7,2,16,0,69.0,279.0,1.6,15.0,324.0,316.82,250.49
2016,7,2,16,15,52.5,249.5,1.65,15.0,282.5,274.28,217.55
2016,7,2,16,30,36.0,220.0,1.7,15.0,241.0,233.39,185.67
2016,7,2,16,45,31.5,199.0,1.75,15.0,216.0,208.35,166.18
2016,7,2,17,0,27.0,178.0,1.8,15.0,191.0,183.83,146.81
2016,7,2,17,15,13.5,144.5,1.8,14.5,151.0,144.27,115.14
2016,7,2,17,30,0.0,111.0,1.8,14.0,111.0,106.84,84.79
2016,7,2,17,45,0.0,94.5,1.85,14.0,94.5,90.88,71.65
2016,7,2,18,0,0.0,78.0,1.9,14.0,78.0,74.99,58.31
2016,7,2,18,15,199.5,69.5,1.85,14.0,110.0,98.09,69.08
2016,7,2,18,30,399.0,61.0,1.8,14.0,142.0,98.8,60.52
2016,7,2,18,45,314.0,49.5,1.8,14.0,102.5,59.63,34.14
2016,7,2,19,0,229.0,38.0,1.8,14.0,63.0,29.81,19.49
2016,7,2,19,15,114.5,19.0,1.75,13.5,31.5,14.65,1.19
2016,7,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,5,15,104.5,16.0,0.75,12.0,25.5,12.53,0.0
2016,7,3,5,30,209.0,32.0,0.7,12.0,51.0,24.92,13.9
2016,7,3,5,45,305.5,43.0,0.7,12.5,89.5,44.31,25.01
2016,7,3,6,0,402.0,54.0,0.7,13.0,128.0,81.78,47.44
2016,7,3,6,15,330.5,77.0,0.7,13.0,150.5,116.23,78.22
2016,7,3,6,30,259.0,100.0,0.7,13.0,173.0,144.14,105.82
2016,7,3,6,45,288.5,115.0,0.7,13.0,211.0,181.43,137.56
2016,7,3,7,0,318.0,130.0,0.7,13.0,249.0,221.89,172.01
2016,7,3,7,15,260.5,159.5,0.7,13.0,266.5,247.83,195.8
2016,7,3,7,30,203.0,189.0,0.7,13.0,284.0,266.82,212.57
2016,7,3,7,45,154.0,213.0,0.7,13.5,289.5,278.86,222.2
2016,7,3,8,0,105.0,237.0,0.7,14.0,295.0,284.3,225.74
2016,7,3,8,15,108.5,259.5,0.75,14.0,324.5,314.18,248.84
2016,7,3,8,30,112.0,282.0,0.8,14.0,354.0,346.5,273.3
2016,7,3,8,45,124.5,305.0,0.85,14.0,389.5,383.62,301.23
2016,7,3,9,0,137.0,328.0,0.9,14.0,425.0,421.67,329.48
2016,7,3,9,15,113.5,342.5,0.95,14.0,426.5,425.31,330.99
2016,7,3,9,30,90.0,357.0,1.0,14.0,428.0,423.1,328.35
2016,7,3,9,45,79.0,368.0,1.05,14.0,432.0,428.96,332.07
2016,7,3,10,0,68.0,379.0,1.1,14.0,436.0,433.83,334.97
2016,7,3,10,15,85.0,402.0,1.1,14.0,476.0,474.6,364.94
2016,7,3,10,30,102.0,425.0,1.1,14.0,516.0,516.16,394.81
2016,7,3,10,45,84.5,425.5,1.15,14.5,502.5,503.28,383.75
2016,7,3,11,0,67.0,426.0,1.2,15.0,489.0,489.29,372.35
2016,7,3,11,15,50.0,406.0,1.15,14.5,453.5,454.03,346.52
2016,7,3,11,30,33.0,386.0,1.1,14.0,418.0,418.0,320.02
2016,7,3,11,45,39.5,403.5,1.05,14.0,441.5,442.81,338.33
2016,7,3,12,0,46.0,421.0,1.0,14.0,465.0,467.54,355.96
2016,7,3,12,15,50.5,428.5,1.0,14.0,477.0,479.9,364.79
2016,7,3,12,30,55.0,436.0,1.0,14.0,489.0,491.98,373.54
2016,7,3,12,45,54.0,431.5,1.0,14.0,483.5,486.01,369.18
2016,7,3,13,0,53.0,427.0,1.0,14.0,478.0,479.76,364.83
2016,7,3,13,15,59.5,427.5,1.0,14.0,484.0,485.69,369.59
2016,7,3,13,30,66.0,428.0,1.0,14.0,490.0,491.16,373.95
2016,7,3,13,45,61.0,413.5,1.0,14.0,470.0,470.05,358.79
2016,7,3,14,0,56.0,399.0,1.0,14.0,450.0,448.95,343.79
2016,7,3,14,15,71.0,397.5,1.05,14.0,459.5,458.94,352.46
2016,7,3,14,30,86.0,396.0,1.1,14.0,469.0,467.86,360.08
2016,7,3,14,45,55.0,345.0,1.15,14.0,391.0,387.45,300.39
2016,7,3,15,0,24.0,294.0,1.2,14.0,313.0,305.89,238.81
2016,7,3,15,15,33.5,295.5,1.2,14.0,320.5,316.65,248.25
2016,7,3,15,30,43.0,297.0,1.2,14.0,328.0,323.13,253.88
2016,7,3,15,45,25.0,247.5,1.3,14.0,265.5,259.61,204.91
2016,7,3,16,0,7.0,198.0,1.4,14.0,203.0,196.42,155.38
2016,7,3,16,15,5.0,183.5,1.45,14.0,187.0,180.65,143.35
2016,7,3,16,30,3.0,169.0,1.5,14.0,171.0,165.09,131.23
2016,7,3,16,45,1.5,151.0,1.55,14.0,152.0,146.63,116.64
2016,7,3,17,0,0.0,133.0,1.6,14.0,133.0,128.38,102.06
2016,7,3,17,15,0.0,109.0,1.6,14.0,109.0,105.18,83.17
2016,7,3,17,30,0.0,85.0,1.6,14.0,85.0,82.07,64.1
2016,7,3,17,45,0.0,72.5,1.65,14.0,72.5,70.02,54.09
2016,7,3,18,0,0.0,60.0,1.7,14.0,60.0,57.99,43.93
2016,7,3,18,15,214.0,59.0,1.65,13.5,102.0,89.96,61.77
2016,7,3,18,30,428.0,58.0,1.6,13.0,144.0,99.84,60.38
2016,7,3,18,45,341.5,47.0,1.6,13.0,104.0,59.49,33.28
2016,7,3,19,0,255.0,36.0,1.6,13.0,64.0,28.21,18.21
2016,7,3,19,15,127.5,18.0,1.55,13.0,32.0,13.84,0.64
2016,7,3,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,103.0,16.0,0.75,12.0,25.0,15.73,0.0
2016,7,4,5,30,206.0,32.0,0.8,12.0,50.0,24.97,13.7
2016,7,4,5,45,305.5,43.0,0.85,12.5,89.0,43.86,24.81
2016,7,4,6,0,405.0,54.0,0.9,13.0,128.0,81.52,47.18
2016,7,4,6,15,202.5,69.0,0.9,13.0,106.0,91.75,63.38
2016,7,4,6,30,0.0,84.0,0.9,13.0,84.0,80.32,62.96
2016,7,4,6,45,1.0,102.5,0.95,13.0,103.0,98.41,78.25
2016,7,4,7,0,2.0,121.0,1.0,13.0,122.0,116.7,93.4
2016,7,4,7,15,33.5,153.0,1.0,13.0,169.0,159.01,127.71
2016,7,4,7,30,65.0,185.0,1.0,13.0,216.0,205.08,164.8
2016,7,4,7,45,83.0,210.5,1.0,13.5,253.5,242.18,193.98
2016,7,4,8,0,101.0,236.0,1.0,14.0,291.0,281.18,224.22
2016,7,4,8,15,87.0,254.0,1.0,14.0,304.5,296.59,235.63
2016,7,4,8,30,73.0,272.0,1.0,14.0,318.0,310.52,245.71
2016,7,4,8,45,76.5,293.5,1.05,14.0,345.0,338.03,266.52
2016,7,4,9,0,80.0,315.0,1.1,14.0,372.0,365.76,287.19
2016,7,4,9,15,70.5,328.0,1.1,14.0,380.5,375.56,293.64
2016,7,4,9,30,61.0,341.0,1.1,14.0,389.0,384.42,299.43
2016,7,4,9,45,49.5,342.0,1.1,14.5,382.0,378.78,293.76
2016,7,4,10,0,38.0,343.0,1.1,15.0,375.0,372.14,287.47
2016,7,4,10,15,50.0,371.5,1.1,15.0,415.5,413.01,317.83
2016,7,4,10,30,62.0,400.0,1.1,15.0,456.0,454.52,347.93
2016,7,4,10,45,60.5,408.5,1.15,15.0,464.0,463.69,354.09
2016,7,4,11,0,59.0,417.0,1.2,15.0,472.0,472.56,360.31
2016,7,4,11,15,46.0,401.0,1.2,15.0,444.0,445.11,339.61
2016,7,4,11,30,33.0,385.0,1.2,15.0,416.0,417.02,318.61
2016,7,4,11,45,44.5,411.0,1.25,15.0,453.5,455.45,347.36
2016,7,4,12,0,56.0,437.0,1.3,15.0,491.0,493.9,375.4
2016,7,4,12,15,75.0,453.0,1.3,15.0,525.5,529.53,401.34
2016,7,4,12,30,94.0,469.0,1.3,15.0,560.0,564.83,426.82
2016,7,4,12,45,62.0,424.0,1.35,15.0,484.5,486.41,369.78
2016,7,4,13,0,30.0,379.0,1.4,15.0,409.0,408.28,312.44
2016,7,4,13,15,99.5,420.5,1.4,15.0,514.0,517.75,395.75
2016,7,4,13,30,169.0,462.0,1.4,15.0,619.0,630.68,477.49
2016,7,4,13,45,121.5,438.5,1.45,15.0,550.5,558.09,424.2
2016,7,4,14,0,74.0,415.0,1.5,15.0,482.0,481.8,368.71
2016,7,4,14,15,68.5,398.0,1.5,15.0,458.5,457.28,351.57
2016,7,4,14,30,63.0,381.0,1.5,15.0,435.0,432.88,334.01
2016,7,4,14,45,40.5,328.0,1.55,15.0,362.5,358.37,278.42
2016,7,4,15,0,18.0,275.0,1.6,15.0,290.0,282.41,220.62
2016,7,4,15,15,18.5,266.0,1.6,15.0,280.5,273.1,214.16
2016,7,4,15,30,19.0,257.0,1.6,15.0,271.0,263.69,207.33
2016,7,4,15,45,15.0,233.5,1.65,15.0,244.0,236.98,186.83
2016,7,4,16,0,11.0,210.0,1.7,15.0,217.0,210.65,166.49
2016,7,4,16,15,6.0,187.0,1.7,14.5,190.5,184.65,146.4
2016,7,4,16,30,1.0,164.0,1.7,14.0,164.0,159.19,126.48
2016,7,4,16,45,0.5,153.5,1.75,14.0,153.5,148.56,118.28
2016,7,4,17,0,0.0,143.0,1.8,14.0,143.0,137.98,110.01
2016,7,4,17,15,0.0,111.0,1.85,14.0,111.0,107.1,84.78
2016,7,4,17,30,0.0,79.0,1.9,14.0,79.0,76.34,59.28
2016,7,4,17,45,0.0,67.5,1.95,14.0,67.5,65.25,50.06
2016,7,4,18,0,0.0,56.0,2.0,14.0,56.0,54.11,40.64
2016,7,4,18,15,231.0,54.5,2.0,13.5,101.5,88.69,59.99
2016,7,4,18,30,462.0,53.0,2.0,13.0,147.0,98.86,58.12
2016,7,4,18,45,372.0,44.0,2.0,13.0,106.0,58.32,31.34
2016,7,4,19,0,282.0,35.0,2.0,13.0,65.0,27.88,17.91
2016,7,4,19,15,141.0,17.5,2.0,13.0,32.5,13.45,0.23
2016,7,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,5,15,100.0,16.0,2.4,13.0,25.0,15.73,0.0
2016,7,5,5,30,200.0,32.0,2.4,13.0,50.0,25.02,13.37
2016,7,5,5,45,299.0,43.5,2.4,13.5,89.0,43.65,24.8
2016,7,5,6,0,398.0,55.0,2.4,14.0,128.0,81.4,47.25
2016,7,5,6,15,199.0,54.5,2.35,14.0,91.0,76.73,50.72
2016,7,5,6,30,0.0,54.0,2.3,14.0,54.0,52.18,38.95
2016,7,5,6,45,0.0,66.5,2.3,14.0,66.5,64.24,49.26
2016,7,5,7,0,0.0,79.0,2.3,14.0,79.0,76.28,59.36
2016,7,5,7,15,0.0,93.5,2.25,14.0,93.5,90.27,70.96
2016,7,5,7,30,0.0,108.0,2.2,14.0,108.0,104.3,82.43
2016,7,5,7,45,7.5,149.0,2.2,14.5,153.5,147.34,117.52
2016,7,5,8,0,15.0,190.0,2.2,15.0,199.0,191.35,152.67
2016,7,5,8,15,11.5,194.0,2.2,15.0,201.5,194.28,154.45
2016,7,5,8,30,8.0,198.0,2.2,15.0,204.0,196.78,155.98
2016,7,5,8,45,82.0,262.5,2.2,15.5,321.0,311.11,247.18
2016,7,5,9,0,156.0,327.0,2.2,16.0,438.0,433.92,341.37
2016,7,5,9,15,112.0,336.0,2.2,16.0,418.0,417.69,326.85
2016,7,5,9,30,68.0,345.0,2.2,16.0,398.0,393.89,307.14
2016,7,5,9,45,140.5,372.5,2.2,16.0,488.0,487.87,379.31
2016,7,5,10,0,213.0,400.0,2.2,16.0,578.0,582.84,449.84
2016,7,5,10,15,183.0,417.0,2.2,16.0,573.5,580.91,446.25
2016,7,5,10,30,153.0,434.0,2.2,16.0,569.0,576.69,441.64
2016,7,5,10,45,136.5,443.5,2.25,16.0,566.5,575.44,439.95
2016,7,5,11,0,120.0,453.0,2.3,16.0,564.0,572.95,437.35
2016,7,5,11,15,91.5,445.0,2.35,16.0,530.5,534.04,408.18
2016,7,5,11,30,63.0,437.0,2.4,16.0,497.0,499.45,382.06
2016,7,5,11,45,86.5,455.5,2.45,16.0,538.5,542.6,414.56
2016,7,5,12,0,110.0,474.0,2.5,16.0,580.0,585.78,446.33
2016,7,5,12,15,72.5,437.0,2.55,16.0,507.0,510.75,390.61
2016,7,5,12,30,35.0,400.0,2.6,16.0,434.0,435.39,334.24
2016,7,5,12,45,28.5,372.0,2.65,16.0,399.5,400.18,308.33
2016,7,5,13,0,22.0,344.0,2.7,16.0,365.0,359.2,277.63
2016,7,5,13,15,24.0,349.0,2.75,16.0,371.5,371.47,287.33
2016,7,5,13,30,26.0,354.0,2.8,16.0,378.0,377.79,292.36
2016,7,5,13,45,27.5,352.0,2.9,16.0,377.0,376.35,291.67
2016,7,5,14,0,29.0,350.0,3.0,16.0,376.0,374.72,290.9
2016,7,5,14,15,89.5,380.0,3.0,16.0,457.0,458.02,356.27
2016,7,5,14,30,150.0,410.0,3.0,16.0,538.0,542.26,420.59
2016,7,5,14,45,131.5,390.5,3.05,16.0,499.0,501.45,390.02
2016,7,5,15,0,113.0,371.0,3.1,16.0,460.0,461.53,360.45
2016,7,5,15,15,200.0,345.0,3.1,15.5,493.5,496.82,391.1
2016,7,5,15,30,287.0,319.0,3.1,15.0,527.0,528.12,417.88
2016,7,5,15,45,343.5,283.5,3.15,15.0,517.5,517.94,411.89
2016,7,5,16,0,400.0,248.0,3.2,15.0,508.0,504.86,403.33
2016,7,5,16,15,592.5,172.5,3.25,15.0,525.5,525.67,422.05
2016,7,5,16,30,785.0,97.0,3.3,15.0,543.0,525.37,422.47
2016,7,5,16,45,759.0,94.0,3.35,15.0,493.5,469.26,376.2
2016,7,5,17,0,733.0,91.0,3.4,15.0,444.0,414.66,330.12
2016,7,5,17,15,700.0,86.5,3.45,14.5,393.0,356.7,280.76
2016,7,5,17,30,667.0,82.0,3.5,14.0,342.0,302.34,233.09
2016,7,5,17,45,619.5,77.0,3.6,14.0,292.0,246.51,183.49
2016,7,5,18,0,572.0,72.0,3.7,14.0,242.0,195.56,138.17
2016,7,5,18,15,508.5,64.5,3.7,13.5,194.5,144.64,95.03
2016,7,5,18,30,445.0,57.0,3.7,13.0,147.0,100.79,60.47
2016,7,5,18,45,349.0,47.0,3.7,13.0,105.5,59.91,33.4
2016,7,5,19,0,253.0,37.0,3.7,13.0,64.0,28.97,18.77
2016,7,5,19,15,126.5,18.5,3.65,13.0,32.0,14.27,0.29
2016,7,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,5,15,127.5,14.0,3.45,12.0,25.0,13.76,0.0
2016,7,6,5,30,255.0,28.0,3.4,12.0,50.0,22.17,10.99
2016,7,6,5,45,354.0,37.0,3.4,12.5,89.0,39.2,20.41
2016,7,6,6,0,453.0,46.0,3.4,13.0,128.0,76.67,41.44
2016,7,6,6,15,517.5,53.0,3.25,13.0,174.0,118.65,72.23
2016,7,6,6,30,582.0,60.0,3.1,13.0,220.0,167.84,113.0
2016,7,6,6,45,293.5,91.5,3.0,13.5,172.5,159.48,119.71
2016,7,6,7,0,5.0,123.0,2.9,14.0,125.0,119.47,95.44
2016,7,6,7,15,10.5,142.0,2.8,14.0,147.0,140.21,112.47
2016,7,6,7,30,16.0,161.0,2.7,14.0,169.0,161.59,129.79
2016,7,6,7,45,23.5,184.5,2.6,14.5,197.0,188.84,151.45
2016,7,6,8,0,31.0,208.0,2.5,15.0,225.0,217.96,174.28
2016,7,6,8,15,38.0,231.5,2.45,15.0,254.5,246.95,197.06
2016,7,6,8,30,45.0,255.0,2.4,15.0,284.0,276.68,220.16
2016,7,6,8,45,65.5,285.5,2.35,15.5,330.5,322.86,255.65
2016,7,6,9,0,86.0,316.0,2.3,16.0,377.0,370.92,291.89
2016,7,6,9,15,124.5,341.5,2.3,16.0,435.5,432.42,338.83
2016,7,6,9,30,163.0,367.0,2.3,16.0,494.0,493.81,384.9
2016,7,6,9,45,113.0,370.0,2.35,16.5,460.0,462.87,359.03
2016,7,6,10,0,63.0,373.0,2.4,17.0,426.0,423.59,327.26
2016,7,6,10,15,76.5,395.5,2.45,17.0,462.0,460.61,355.06
2016,7,6,10,30,90.0,418.0,2.5,17.0,498.0,498.23,382.7
2016,7,6,10,45,92.5,431.0,2.55,17.0,514.5,516.42,395.59
2016,7,6,11,0,95.0,444.0,2.6,17.0,531.0,534.4,408.43
2016,7,6,11,15,106.0,455.5,2.7,16.5,554.5,558.85,427.25
2016,7,6,11,30,117.0,467.0,2.8,16.0,578.0,589.3,450.34
2016,7,6,11,45,122.0,473.0,2.9,16.0,589.5,602.04,459.65
2016,7,6,12,0,127.0,479.0,3.0,16.0,601.0,614.27,468.75
2016,7,6,12,15,115.0,475.5,3.1,16.0,586.5,599.17,457.63
2016,7,6,12,30,103.0,472.0,3.2,16.0,572.0,577.07,441.63
2016,7,6,12,45,176.5,469.0,3.35,16.0,638.0,653.03,500.0
2016,7,6,13,0,250.0,466.0,3.5,16.0,704.0,726.71,555.37
2016,7,6,13,15,273.5,452.5,3.55,16.0,709.5,732.37,560.28
2016,7,6,13,30,297.0,439.0,3.6,16.0,715.0,736.31,564.44
2016,7,6,13,45,389.0,392.5,3.65,16.0,745.5,769.52,592.08
2016,7,6,14,0,481.0,346.0,3.7,16.0,776.0,802.62,619.1
2016,7,6,14,15,444.5,345.5,3.7,16.0,733.5,755.89,585.07
2016,7,6,14,30,408.0,345.0,3.7,16.0,691.0,709.58,551.52
2016,7,6,14,45,640.5,222.0,3.75,16.0,739.5,768.46,602.56
2016,7,6,15,0,873.0,99.0,3.8,16.0,788.0,803.93,630.37
2016,7,6,15,15,862.5,97.0,3.8,15.5,750.0,761.09,601.29
2016,7,6,15,30,852.0,95.0,3.8,15.0,712.0,716.75,571.22
2016,7,6,15,45,842.0,92.0,3.8,15.0,670.5,670.48,538.2
2016,7,6,16,0,832.0,89.0,3.8,15.0,629.0,623.12,501.96
2016,7,6,16,15,815.0,86.5,3.8,15.0,583.0,571.26,461.05
2016,7,6,16,30,798.0,84.0,3.8,15.0,537.0,519.46,419.1
2016,7,6,16,45,777.5,80.5,3.8,15.0,489.0,464.94,373.88
2016,7,6,17,0,757.0,77.0,3.8,15.0,441.0,411.35,328.13
2016,7,6,17,15,727.5,73.0,3.8,14.5,391.0,354.97,279.54
2016,7,6,17,30,698.0,69.0,3.8,14.0,341.0,300.99,231.67
2016,7,6,17,45,657.0,64.5,3.8,14.0,292.0,245.96,182.11
2016,7,6,18,0,616.0,60.0,3.8,14.0,243.0,193.83,135.16
2016,7,6,18,15,558.0,54.0,3.7,13.5,196.0,142.86,91.43
2016,7,6,18,30,500.0,48.0,3.6,13.0,149.0,98.3,56.02
2016,7,6,18,45,411.0,40.0,3.55,13.0,107.5,56.64,28.73
2016,7,6,19,0,322.0,32.0,3.5,13.0,66.0,24.95,15.36
2016,7,6,19,15,161.0,16.0,3.4,13.0,33.0,11.8,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,135.0,13.0,3.05,13.0,24.5,12.78,0.0
2016,7,7,5,30,270.0,26.0,3.0,13.0,49.0,20.3,9.26
2016,7,7,5,45,368.5,35.0,2.95,13.0,88.0,37.16,18.69
2016,7,7,6,0,467.0,44.0,2.9,13.0,127.0,75.29,39.84
2016,7,7,6,15,530.0,50.0,2.85,13.0,173.0,116.82,70.12
2016,7,7,6,30,593.0,56.0,2.8,13.0,219.0,165.39,110.39
2016,7,7,6,45,322.5,98.0,2.75,13.5,189.0,172.39,129.38
2016,7,7,7,0,52.0,140.0,2.7,14.0,159.0,149.41,119.22
2016,7,7,7,15,65.5,163.0,2.65,14.0,191.0,179.72,144.28
2016,7,7,7,30,79.0,186.0,2.6,14.0,223.0,211.58,170.29
2016,7,7,7,45,57.0,198.0,2.6,14.5,226.5,217.96,175.06
2016,7,7,8,0,35.0,210.0,2.6,15.0,230.0,221.94,177.5
2016,7,7,8,15,41.5,233.5,2.6,15.0,259.0,250.86,200.31
2016,7,7,8,30,48.0,257.0,2.6,15.0,288.0,280.46,223.35
2016,7,7,8,45,59.0,283.0,2.65,15.0,323.0,316.12,251.03
2016,7,7,9,0,70.0,309.0,2.7,15.0,358.0,352.76,279.18
2016,7,7,9,15,69.5,327.0,2.75,15.0,378.0,373.81,294.77
2016,7,7,9,30,69.0,345.0,2.8,15.0,398.0,394.69,310.18
2016,7,7,9,45,73.0,364.0,2.85,15.5,422.5,420.07,328.45
2016,7,7,10,0,77.0,383.0,2.9,16.0,447.0,445.58,346.61
2016,7,7,10,15,125.0,408.0,2.95,16.0,516.5,520.75,403.68
2016,7,7,10,30,173.0,433.0,3.0,16.0,586.0,593.9,458.07
2016,7,7,10,45,309.0,402.0,3.05,16.0,683.5,699.45,538.36
2016,7,7,11,0,445.0,371.0,3.1,16.0,781.0,809.77,619.82
2016,7,7,11,15,679.0,237.0,3.1,16.0,874.0,911.09,696.79
2016,7,7,11,30,913.0,103.0,3.1,16.0,967.0,1006.16,760.44
2016,7,7,11,45,916.5,102.0,3.15,16.0,975.5,1017.81,767.5
2016,7,7,12,0,920.0,101.0,3.2,16.0,984.0,1026.22,773.26
2016,7,7,12,15,920.0,101.0,3.2,16.0,985.0,1028.84,774.86
2016,7,7,12,30,920.0,101.0,3.2,16.0,986.0,1028.13,774.38
2016,7,7,12,45,617.5,274.0,3.25,16.0,866.5,907.2,691.44
2016,7,7,13,0,315.0,447.0,3.3,16.0,747.0,771.84,587.05
2016,7,7,13,15,238.5,454.0,3.3,16.0,679.5,699.82,534.68
2016,7,7,13,30,162.0,461.0,3.3,16.0,612.0,623.3,477.76
2016,7,7,13,45,234.0,437.5,3.3,16.0,649.5,663.66,510.42
2016,7,7,14,0,306.0,414.0,3.3,16.0,687.0,705.37,542.93
2016,7,7,14,15,320.5,388.5,3.25,15.5,667.0,683.75,529.14
2016,7,7,14,30,335.0,363.0,3.2,15.0,647.0,660.34,514.32
2016,7,7,14,45,190.5,347.5,3.2,15.0,507.5,507.92,398.49
2016,7,7,15,0,46.0,332.0,3.2,15.0,368.0,365.05,286.51
2016,7,7,15,15,108.0,334.0,3.15,15.0,413.5,415.76,328.32
2016,7,7,15,30,170.0,336.0,3.1,15.0,459.0,457.28,361.75
2016,7,7,15,45,507.0,208.0,3.1,15.0,543.5,558.15,446.67
2016,7,7,16,0,844.0,80.0,3.1,15.0,628.0,621.79,499.84
2016,7,7,16,15,827.5,78.0,3.1,14.5,582.5,570.19,459.54
2016,7,7,16,30,811.0,76.0,3.1,14.0,537.0,518.56,418.67
2016,7,7,16,45,791.5,72.5,3.15,14.0,489.0,464.16,373.69
2016,7,7,17,0,772.0,69.0,3.2,14.0,441.0,409.98,327.53
2016,7,7,17,15,744.0,66.0,3.2,13.5,391.5,354.41,279.44
2016,7,7,17,30,716.0,63.0,3.2,13.0,342.0,301.04,231.87
2016,7,7,17,45,678.0,59.0,3.25,13.0,293.0,246.36,182.32
2016,7,7,18,0,640.0,55.0,3.3,13.0,244.0,195.48,136.05
2016,7,7,18,15,584.0,49.5,3.25,13.0,197.0,142.87,90.45
2016,7,7,18,30,528.0,44.0,3.2,13.0,150.0,97.58,54.2
2016,7,7,18,45,443.5,36.5,3.2,13.0,108.5,55.11,26.45
2016,7,7,19,0,359.0,29.0,3.2,13.0,67.0,22.08,12.92
2016,7,7,19,15,179.5,14.5,3.15,12.5,33.5,10.51,0.0
2016,7,7,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,5,15,150.0,11.5,2.75,13.0,24.0,11.3,0.0
2016,7,8,5,30,300.0,23.0,2.7,13.0,48.0,17.51,6.94
2016,7,8,5,45,392.5,31.0,2.65,13.5,86.5,33.48,15.5
2016,7,8,6,0,485.0,39.0,2.6,14.0,125.0,71.38,35.85
2016,7,8,6,15,545.5,45.0,2.6,14.0,170.0,113.5,66.36
2016,7,8,6,30,606.0,51.0,2.6,14.0,215.0,163.54,107.79
2016,7,8,6,45,362.0,97.5,2.65,14.5,201.0,181.21,134.79
2016,7,8,7,0,118.0,144.0,2.7,15.0,187.0,173.02,136.67
2016,7,8,7,15,218.0,157.0,2.65,15.0,251.0,229.0,181.72
2016,7,8,7,30,318.0,170.0,2.6,15.0,315.0,295.46,235.66
2016,7,8,7,45,291.5,197.0,2.6,15.0,342.0,327.38,262.29
2016,7,8,8,0,265.0,224.0,2.6,15.0,369.0,356.36,285.69
2016,7,8,8,15,306.5,237.5,2.6,15.0,419.5,407.46,326.31
2016,7,8,8,30,348.0,251.0,2.6,15.0,470.0,462.09,368.97
2016,7,8,8,45,597.0,167.5,2.65,15.5,575.0,564.73,451.15
2016,7,8,9,0,846.0,84.0,2.7,16.0,680.0,680.39,539.85
2016,7,8,9,15,856.5,85.5,2.7,16.0,719.0,725.0,570.38
2016,7,8,9,30,867.0,87.0,2.7,16.0,758.0,768.24,600.06
2016,7,8,9,45,875.0,88.5,2.75,16.0,792.0,807.85,627.16
2016,7,8,10,0,883.0,90.0,2.8,16.0,826.0,845.5,652.69
2016,7,8,10,15,889.5,91.0,2.8,16.0,854.0,879.14,674.93
2016,7,8,10,30,896.0,92.0,2.8,16.0,882.0,910.35,695.37
2016,7,8,10,45,901.5,92.5,2.8,16.5,904.5,937.52,711.64
2016,7,8,11,0,907.0,93.0,2.8,17.0,927.0,961.89,725.95
2016,7,8,11,15,910.5,93.5,2.8,17.0,942.5,981.41,738.33
2016,7,8,11,30,914.0,94.0,2.8,17.0,958.0,997.82,748.72
2016,7,8,11,45,917.5,93.0,2.85,17.0,967.0,1009.52,756.52
2016,7,8,12,0,921.0,92.0,2.9,17.0,976.0,1017.97,762.3
2016,7,8,12,15,921.5,92.0,2.9,17.0,977.0,1021.14,764.24
2016,7,8,12,30,922.0,92.0,2.9,17.0,978.0,1020.96,764.11
2016,7,8,12,45,914.5,96.0,2.9,17.0,970.0,1013.55,759.31
2016,7,8,13,0,907.0,100.0,2.9,17.0,962.0,1002.92,752.53
2016,7,8,13,15,904.5,99.5,2.9,17.0,948.5,989.46,743.97
2016,7,8,13,30,902.0,99.0,2.9,17.0,935.0,972.86,733.39
2016,7,8,13,45,898.5,98.0,2.95,17.0,915.0,951.73,720.22
2016,7,8,14,0,895.0,97.0,3.0,17.0,895.0,927.67,705.07
2016,7,8,14,15,889.0,95.5,3.0,17.0,868.5,898.04,685.68
2016,7,8,14,30,883.0,94.0,3.0,17.0,842.0,865.85,664.47
2016,7,8,14,45,527.0,234.5,3.0,17.0,676.0,686.33,534.6
2016,7,8,15,0,171.0,375.0,3.0,17.0,510.0,512.37,397.6
2016,7,8,15,15,196.5,352.5,2.95,16.5,500.5,501.95,392.73
2016,7,8,15,30,222.0,330.0,2.9,16.0,491.0,489.12,384.99
2016,7,8,15,45,191.5,311.0,2.9,16.0,444.0,438.96,346.83
2016,7,8,16,0,161.0,292.0,2.9,16.0,397.0,391.07,310.12
2016,7,8,16,15,155.0,269.5,2.85,16.0,364.0,356.75,283.89
2016,7,8,16,30,149.0,247.0,2.8,16.0,331.0,322.81,257.52
2016,7,8,16,45,132.5,223.5,2.75,16.0,293.5,283.19,226.2
2016,7,8,17,0,116.0,200.0,2.7,16.0,256.0,245.19,195.81
2016,7,8,17,15,182.0,173.0,2.65,15.5,249.5,237.5,189.18
2016,7,8,17,30,248.0,146.0,2.6,15.0,243.0,223.05,175.52
2016,7,8,17,45,435.5,100.5,2.6,15.0,240.5,217.16,163.67
2016,7,8,18,0,623.0,55.0,2.6,15.0,238.0,191.6,132.3
2016,7,8,18,15,567.0,49.5,2.5,14.5,192.0,139.93,88.1
2016,7,8,18,30,511.0,44.0,2.4,14.0,146.0,95.56,53.0
2016,7,8,18,45,427.5,36.0,2.35,14.0,105.5,53.63,25.65
2016,7,8,19,0,344.0,28.0,2.3,14.0,65.0,21.02,11.93
2016,7,8,19,15,172.0,14.0,2.25,14.0,32.5,10.11,0.0
2016,7,8,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,145.5,11.5,1.15,14.0,23.5,11.3,0.0
2016,7,9,5,30,291.0,23.0,1.2,14.0,47.0,17.61,6.66
2016,7,9,5,45,385.0,31.0,1.25,14.0,85.0,32.73,15.28
2016,7,9,6,0,479.0,39.0,1.3,14.0,123.0,70.24,35.25
2016,7,9,6,15,278.5,69.5,1.4,14.0,122.0,99.85,66.53
2016,7,9,6,30,78.0,100.0,1.5,14.0,121.0,108.57,83.21
2016,7,9,6,45,84.0,121.5,1.6,14.5,148.5,135.82,106.23
2016,7,9,7,0,90.0,143.0,1.7,15.0,176.0,163.43,129.26
2016,7,9,7,15,83.0,163.5,1.75,15.0,197.5,186.23,148.47
2016,7,9,7,30,76.0,184.0,1.8,15.0,219.0,208.31,166.63
2016,7,9,7,45,46.5,187.5,1.9,15.5,210.0,202.96,161.99
2016,7,9,8,0,17.0,191.0,2.0,16.0,201.0,193.31,153.51
2016,7,9,8,15,120.0,233.0,2.05,16.0,308.5,296.3,236.32
2016,7,9,8,30,223.0,275.0,2.1,16.0,416.0,406.96,322.94
2016,7,9,8,45,228.0,296.0,2.15,16.0,449.0,442.29,349.2
2016,7,9,9,0,233.0,317.0,2.2,16.0,482.0,477.65,375.5
2016,7,9,9,15,247.5,334.5,2.25,16.0,518.5,519.91,406.78
2016,7,9,9,30,262.0,352.0,2.3,16.0,555.0,559.7,435.86
2016,7,9,9,45,305.0,358.0,2.35,16.0,604.5,611.63,474.38
2016,7,9,10,0,348.0,364.0,2.4,16.0,654.0,665.63,513.82
2016,7,9,10,15,339.0,381.5,2.45,16.0,672.0,687.11,528.11
2016,7,9,10,30,330.0,399.0,2.5,16.0,690.0,707.0,541.43
2016,7,9,10,45,332.5,411.5,2.55,16.5,711.0,730.99,556.95
2016,7,9,11,0,335.0,424.0,2.6,17.0,732.0,753.91,571.56
2016,7,9,11,15,634.0,256.0,2.65,17.0,850.5,886.57,674.15
2016,7,9,11,30,933.0,88.0,2.7,17.0,969.0,1010.23,757.04
2016,7,9,11,45,691.5,242.5,2.8,17.0,899.0,946.2,713.41
2016,7,9,12,0,450.0,397.0,2.9,17.0,829.0,865.07,651.26
2016,7,9,12,15,415.5,408.0,2.95,16.5,807.0,843.02,637.17
2016,7,9,12,30,381.0,419.0,3.0,16.0,785.0,814.28,617.9
2016,7,9,12,45,663.5,254.5,3.15,16.0,886.5,933.7,711.92
2016,7,9,13,0,946.0,90.0,3.3,16.0,988.0,1031.34,778.7
2016,7,9,13,15,689.0,234.0,3.35,16.0,883.5,924.07,705.39
2016,7,9,13,30,432.0,378.0,3.4,16.0,779.0,809.77,619.12
2016,7,9,13,45,687.0,233.0,3.5,16.0,853.5,896.65,690.11
2016,7,9,14,0,942.0,88.0,3.6,16.0,928.0,961.91,736.08
2016,7,9,14,15,937.5,87.0,3.65,16.0,901.5,932.95,716.62
2016,7,9,14,30,933.0,86.0,3.7,16.0,875.0,901.2,695.88
2016,7,9,14,45,926.0,85.5,3.75,16.0,842.5,865.24,672.03
2016,7,9,15,0,919.0,85.0,3.8,16.0,810.0,826.99,646.35
2016,7,9,15,15,910.5,83.5,3.85,15.5,772.0,784.46,618.48
2016,7,9,15,30,902.0,82.0,3.9,15.0,734.0,740.15,588.84
2016,7,9,15,45,888.5,81.0,3.95,15.0,691.0,691.38,554.31
2016,7,9,16,0,875.0,80.0,4.0,15.0,648.0,641.72,517.06
2016,7,9,16,15,860.0,78.0,4.0,15.0,601.5,589.51,475.86
2016,7,9,16,30,845.0,76.0,4.0,15.0,555.0,537.05,433.34
2016,7,9,16,45,823.5,73.5,4.0,15.0,505.5,480.91,386.7
2016,7,9,17,0,802.0,71.0,4.0,15.0,456.0,425.17,339.06
2016,7,9,17,15,774.5,68.0,3.95,14.5,405.5,368.12,289.63
2016,7,9,17,30,747.0,65.0,3.9,14.0,355.0,313.19,240.63
2016,7,9,17,45,707.5,61.0,3.85,14.0,304.0,256.33,189.15
2016,7,9,18,0,668.0,57.0,3.8,14.0,253.0,203.42,141.13
2016,7,9,18,15,610.5,51.5,3.7,14.0,204.5,148.91,94.01
2016,7,9,18,30,553.0,46.0,3.6,14.0,156.0,101.92,56.56
2016,7,9,18,45,461.0,38.0,3.5,14.0,112.5,57.18,27.59
2016,7,9,19,0,369.0,30.0,3.4,14.0,69.0,22.75,13.33
2016,7,9,19,15,184.5,15.0,3.4,13.5,34.5,11.01,0.0
2016,7,9,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,142.5,12.5,3.2,13.0,23.5,12.29,0.0
2016,7,10,5,30,285.0,25.0,3.2,13.0,47.0,19.65,7.7
2016,7,10,5,45,389.5,33.5,3.2,13.5,87.5,34.59,17.04
2016,7,10,6,0,494.0,42.0,3.2,14.0,128.0,73.5,37.53
2016,7,10,6,15,558.5,48.0,3.2,14.0,174.5,116.56,68.34
2016,7,10,6,30,623.0,54.0,3.2,14.0,221.0,166.83,109.72
2016,7,10,6,45,668.5,58.0,3.25,14.5,271.5,218.75,155.56
2016,7,10,7,0,714.0,62.0,3.3,15.0,322.0,274.17,205.08
2016,7,10,7,15,512.5,115.5,3.3,15.0,316.5,293.42,229.46
2016,7,10,7,30,311.0,169.0,3.3,15.0,311.0,291.03,232.41
2016,7,10,7,45,321.0,189.5,3.3,15.5,350.5,333.16,267.09
2016,7,10,8,0,331.0,210.0,3.3,16.0,390.0,376.03,301.34
2016,7,10,8,15,270.0,243.0,3.3,16.0,398.5,391.94,313.54
2016,7,10,8,30,209.0,276.0,3.3,16.0,407.0,399.29,318.28
2016,7,10,8,45,289.0,280.5,3.3,16.0,476.0,469.49,373.61
2016,7,10,9,0,369.0,285.0,3.3,16.0,545.0,543.86,431.08
2016,7,10,9,15,640.0,185.0,3.35,16.0,666.5,666.73,529.05
2016,7,10,9,30,911.0,85.0,3.4,16.0,788.0,799.52,626.86
2016,7,10,9,45,611.0,230.0,3.5,16.5,711.0,738.63,577.72
2016,7,10,10,0,311.0,375.0,3.6,17.0,634.0,645.21,499.91
2016,7,10,10,15,376.0,361.5,3.65,17.0,685.0,699.42,541.54
2016,7,10,10,30,441.0,348.0,3.7,17.0,736.0,760.78,586.85
2016,7,10,10,45,690.5,222.0,3.8,17.0,847.5,879.21,677.75
2016,7,10,11,0,940.0,96.0,3.9,17.0,959.0,996.0,757.86
2016,7,10,11,15,943.5,96.5,3.95,17.0,975.5,1016.17,770.45
2016,7,10,11,30,947.0,97.0,4.0,17.0,992.0,1033.12,781.7
2016,7,10,11,45,949.5,97.0,4.1,17.0,1001.0,1045.27,790.14
2016,7,10,12,0,952.0,97.0,4.2,17.0,1010.0,1054.03,796.43
2016,7,10,12,15,953.0,97.0,4.25,17.0,1011.5,1057.85,799.18
2016,7,10,12,30,954.0,97.0,4.3,17.0,1013.0,1058.21,799.75
2016,7,10,12,45,950.0,99.0,4.35,17.0,1006.0,1052.15,796.05
2016,7,10,13,0,946.0,101.0,4.4,17.0,999.0,1042.7,790.46
2016,7,10,13,15,944.0,100.5,4.35,17.0,985.5,1029.32,781.29
2016,7,10,13,30,942.0,100.0,4.3,17.0,972.0,1012.63,770.19
2016,7,10,13,45,939.0,99.0,4.3,17.0,952.0,991.25,756.23
2016,7,10,14,0,936.0,98.0,4.3,17.0,932.0,966.77,740.19
2016,7,10,14,15,931.0,97.0,4.3,17.0,905.0,937.51,720.82
2016,7,10,14,30,926.0,96.0,4.3,17.0,878.0,905.5,699.44
2016,7,10,14,45,919.0,94.5,4.3,17.0,845.0,868.73,674.68
2016,7,10,15,0,912.0,93.0,4.3,17.0,812.0,829.67,648.12
2016,7,10,15,15,902.0,91.5,4.25,17.0,773.0,786.23,617.93
2016,7,10,15,30,892.0,90.0,4.2,17.0,734.0,741.14,586.29
2016,7,10,15,45,879.0,88.0,4.2,17.0,690.5,692.08,551.51
2016,7,10,16,0,866.0,86.0,4.2,17.0,647.0,642.1,513.82
2016,7,10,16,15,849.0,84.0,4.2,17.0,600.0,589.08,472.24
2016,7,10,16,30,832.0,82.0,4.2,17.0,553.0,536.02,429.55
2016,7,10,16,45,808.5,79.5,4.2,17.0,502.5,479.26,382.78
2016,7,10,17,0,785.0,77.0,4.2,17.0,452.0,423.64,335.62
2016,7,10,17,15,755.0,73.0,4.1,16.5,401.0,365.47,285.67
2016,7,10,17,30,725.0,69.0,4.0,16.0,350.0,309.71,236.49
2016,7,10,17,45,681.0,65.0,3.95,16.0,299.0,252.76,185.58
2016,7,10,18,0,637.0,61.0,3.9,16.0,248.0,199.02,137.57
2016,7,10,18,15,576.5,55.0,3.85,15.5,199.5,146.4,92.81
2016,7,10,18,30,516.0,49.0,3.8,15.0,151.0,100.47,56.71
2016,7,10,18,45,421.5,40.5,3.8,15.0,108.0,57.17,28.75
2016,7,10,19,0,327.0,32.0,3.8,15.0,65.0,24.73,14.84
