Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,19,15,163.5,16.0,3.8,14.5,32.5,11.94,0.0
2016,7,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,143.5,12.0,2.2,13.0,23.0,11.8,0.0
2016,7,11,5,30,287.0,24.0,2.2,13.0,46.0,18.78,6.65
2016,7,11,5,45,390.0,32.5,2.25,13.5,86.0,33.09,16.11
2016,7,11,6,0,493.0,41.0,2.3,14.0,126.0,71.79,36.28
2016,7,11,6,15,558.0,47.0,2.25,14.0,172.5,114.79,66.84
2016,7,11,6,30,623.0,53.0,2.2,14.0,219.0,166.32,109.04
2016,7,11,6,45,423.5,94.5,2.2,14.5,218.0,191.91,141.2
2016,7,11,7,0,224.0,136.0,2.2,15.0,217.0,196.73,153.32
2016,7,11,7,15,237.5,157.0,2.2,15.0,254.5,235.18,186.05
2016,7,11,7,30,251.0,178.0,2.2,15.0,292.0,275.04,219.32
2016,7,11,7,45,257.5,200.0,2.2,15.5,328.5,313.93,250.75
2016,7,11,8,0,264.0,222.0,2.2,16.0,365.0,353.29,281.73
2016,7,11,8,15,288.0,240.0,2.2,16.0,409.0,398.9,317.56
2016,7,11,8,30,312.0,258.0,2.2,16.0,453.0,446.41,354.21
2016,7,11,8,45,338.5,272.0,2.25,16.5,497.5,493.31,389.28
2016,7,11,9,0,365.0,286.0,2.3,17.0,542.0,541.88,424.93
2016,7,11,9,15,408.0,286.5,2.35,17.0,588.5,594.06,463.92
2016,7,11,9,30,451.0,287.0,2.4,17.0,635.0,645.61,501.97
2016,7,11,9,45,675.5,194.5,2.45,17.5,742.0,755.45,585.43
2016,7,11,10,0,900.0,102.0,2.5,18.0,849.0,871.06,663.93
2016,7,11,10,15,907.0,103.0,2.5,18.0,878.5,905.82,685.67
2016,7,11,10,30,914.0,104.0,2.5,18.0,908.0,938.11,706.35
2016,7,11,10,45,681.0,236.5,2.55,18.0,844.0,884.92,669.61
2016,7,11,11,0,448.0,369.0,2.6,18.0,780.0,810.64,611.44
2016,7,11,11,15,691.0,237.0,2.7,18.0,883.0,922.55,696.52
2016,7,11,11,30,934.0,105.0,2.8,18.0,986.0,1028.42,766.89
2016,7,11,11,45,937.0,105.0,2.9,18.0,995.5,1040.96,774.76
2016,7,11,12,0,940.0,105.0,3.0,18.0,1005.0,1050.17,781.45
2016,7,11,12,15,940.5,105.0,3.1,18.0,1006.0,1053.49,784.38
2016,7,11,12,30,941.0,105.0,3.2,18.0,1007.0,1053.38,785.2
2016,7,11,12,45,941.0,104.0,3.3,18.0,1001.0,1048.33,782.85
2016,7,11,13,0,941.0,103.0,3.4,18.0,995.0,1039.85,778.34
2016,7,11,13,15,938.5,102.5,3.5,18.0,981.5,1026.06,770.35
2016,7,11,13,30,936.0,102.0,3.6,18.0,968.0,1008.98,760.21
2016,7,11,13,45,933.0,100.5,3.7,18.0,947.5,987.21,746.89
2016,7,11,14,0,930.0,99.0,3.8,18.0,927.0,962.35,731.44
2016,7,11,14,15,924.0,98.0,3.85,18.0,899.5,932.35,712.07
2016,7,11,14,30,918.0,97.0,3.9,18.0,872.0,899.67,690.76
2016,7,11,14,45,911.5,95.0,3.95,18.0,839.0,863.04,666.52
2016,7,11,15,0,905.0,93.0,4.0,18.0,806.0,824.12,640.45
2016,7,11,15,15,895.0,91.5,4.0,17.5,767.0,780.93,611.99
2016,7,11,15,30,885.0,90.0,4.0,17.0,728.0,736.11,581.92
2016,7,11,15,45,872.5,87.5,4.05,17.0,685.0,687.15,547.42
2016,7,11,16,0,860.0,85.0,4.1,17.0,642.0,637.25,509.96
2016,7,11,16,15,843.5,82.5,4.05,16.5,595.0,584.28,469.22
2016,7,11,16,30,827.0,80.0,4.0,16.0,548.0,531.24,427.18
2016,7,11,16,45,806.0,77.0,4.0,16.0,498.5,475.43,381.0
2016,7,11,17,0,785.0,74.0,4.0,16.0,449.0,420.52,334.23
2016,7,11,17,15,755.5,70.5,4.0,15.5,398.5,363.03,284.74
2016,7,11,17,30,726.0,67.0,4.0,15.0,348.0,307.9,235.89
2016,7,11,17,45,687.0,62.5,4.0,15.0,297.5,251.77,185.3
2016,7,11,18,0,648.0,58.0,4.0,15.0,247.0,199.56,138.12
2016,7,11,18,15,589.0,52.0,3.95,14.5,199.0,145.39,91.78
2016,7,11,18,30,530.0,46.0,3.9,14.0,151.0,98.95,55.08
2016,7,11,18,45,438.0,38.0,3.85,14.0,108.5,55.5,27.05
2016,7,11,19,0,346.0,30.0,3.8,14.0,66.0,22.88,13.32
2016,7,11,19,15,173.0,15.0,3.75,14.0,33.0,11.09,0.0
2016,7,11,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,142.5,11.5,3.9,13.0,22.5,11.3,0.0
2016,7,12,5,30,285.0,23.0,3.9,13.0,45.0,17.92,5.55
2016,7,12,5,45,388.5,32.0,3.9,13.5,85.0,32.01,15.56
2016,7,12,6,0,492.0,41.0,3.9,14.0,125.0,71.02,35.81
2016,7,12,6,15,558.5,47.5,3.95,14.0,172.0,114.57,66.68
2016,7,12,6,30,625.0,54.0,4.0,14.0,219.0,165.58,108.5
2016,7,12,6,45,668.5,59.0,4.05,14.0,269.5,218.08,155.25
2016,7,12,7,0,712.0,64.0,4.1,14.0,320.0,273.88,205.76
2016,7,12,7,15,744.5,67.5,4.05,14.0,371.0,328.66,255.56
2016,7,12,7,30,777.0,71.0,4.0,14.0,422.0,386.3,306.85
2016,7,12,7,45,801.0,74.0,4.0,14.5,472.5,442.13,354.97
2016,7,12,8,0,825.0,77.0,4.0,15.0,523.0,499.53,402.82
2016,7,12,8,15,842.5,79.5,3.95,15.0,571.0,553.48,447.23
2016,7,12,8,30,860.0,82.0,3.9,15.0,619.0,607.62,490.52
2016,7,12,8,45,874.0,84.0,3.85,15.5,664.0,658.87,529.45
2016,7,12,9,0,888.0,86.0,3.8,16.0,709.0,709.45,565.3
2016,7,12,9,15,898.5,88.0,3.75,16.0,749.0,756.5,598.19
2016,7,12,9,30,909.0,90.0,3.7,16.0,789.0,802.1,629.58
2016,7,12,9,45,920.5,89.0,3.7,16.5,825.0,843.73,656.75
2016,7,12,10,0,932.0,88.0,3.7,17.0,861.0,883.49,682.26
2016,7,12,10,15,937.5,89.0,3.7,17.0,890.0,917.95,705.09
2016,7,12,10,30,943.0,90.0,3.7,17.0,919.0,949.76,726.0
2016,7,12,10,45,947.5,91.0,3.7,17.5,941.5,977.83,742.87
2016,7,12,11,0,952.0,92.0,3.7,18.0,964.0,1002.9,757.62
2016,7,12,11,15,954.5,92.5,3.7,18.0,979.5,1022.4,770.03
2016,7,12,11,30,957.0,93.0,3.7,18.0,995.0,1038.61,780.33
2016,7,12,11,45,958.5,93.0,3.75,18.0,1003.5,1049.94,787.83
2016,7,12,12,0,960.0,93.0,3.8,18.0,1012.0,1057.83,793.17
2016,7,12,12,15,959.5,93.5,3.85,18.0,1012.5,1060.75,795.33
2016,7,12,12,30,959.0,94.0,3.9,18.0,1013.0,1060.17,795.3
2016,7,12,12,45,949.5,99.0,3.95,18.0,1004.0,1051.72,790.14
2016,7,12,13,0,940.0,104.0,4.0,18.0,995.0,1039.94,782.88
2016,7,12,13,15,937.5,103.5,4.05,18.0,981.0,1026.16,774.38
2016,7,12,13,30,935.0,103.0,4.1,18.0,967.0,1009.11,763.72
2016,7,12,13,45,931.0,102.0,4.15,18.0,946.5,986.93,749.6
2016,7,12,14,0,927.0,101.0,4.2,18.0,926.0,961.71,733.42
2016,7,12,14,15,921.0,99.5,4.2,17.5,898.5,931.27,714.66
2016,7,12,14,30,915.0,98.0,4.2,17.0,871.0,898.15,693.9
2016,7,12,14,45,907.5,96.5,4.25,17.0,837.5,861.29,669.26
2016,7,12,15,0,900.0,95.0,4.3,17.0,804.0,822.2,642.85
2016,7,12,15,15,890.0,93.5,4.3,17.0,765.5,779.17,613.13
2016,7,12,15,30,880.0,92.0,4.3,17.0,727.0,734.52,581.92
2016,7,12,15,45,868.0,89.5,4.3,17.0,684.0,686.1,547.53
2016,7,12,16,0,856.0,87.0,4.3,17.0,641.0,636.68,510.11
2016,7,12,16,15,839.0,85.0,4.25,16.5,594.0,584.07,469.5
2016,7,12,16,30,822.0,83.0,4.2,16.0,547.0,531.51,427.72
2016,7,12,16,45,801.5,79.5,4.2,16.0,498.0,475.62,381.45
2016,7,12,17,0,781.0,76.0,4.2,16.0,449.0,420.62,334.56
2016,7,12,17,15,752.0,72.5,4.15,16.0,398.0,363.48,284.71
2016,7,12,17,30,723.0,69.0,4.1,16.0,347.0,308.66,235.7
2016,7,12,17,45,683.5,64.0,4.05,16.0,297.0,252.04,184.88
2016,7,12,18,0,644.0,59.0,4.0,16.0,247.0,198.18,136.56
2016,7,12,18,15,584.0,53.0,3.9,15.5,198.5,145.24,91.49
2016,7,12,18,30,524.0,47.0,3.8,15.0,150.0,98.96,55.13
2016,7,12,18,45,429.5,39.0,3.75,14.5,107.0,55.74,27.52
2016,7,12,19,0,335.0,31.0,3.7,14.0,64.0,23.92,14.11
2016,7,12,19,15,167.5,15.5,3.65,14.0,32.0,11.58,0.0
2016,7,12,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,13,5,15,118.0,12.5,3.0,13.5,21.0,12.29,0.0
2016,7,13,5,30,236.0,25.0,2.9,14.0,42.0,20.03,6.15
2016,7,13,5,45,344.0,35.0,2.85,14.5,81.5,33.58,17.63
2016,7,13,6,0,452.0,45.0,2.8,15.0,121.0,71.26,37.44
2016,7,13,6,15,521.5,52.5,2.7,15.0,168.0,113.84,67.37
2016,7,13,6,30,591.0,60.0,2.6,15.0,215.0,164.27,108.12
2016,7,13,6,45,638.0,65.0,2.55,15.5,265.5,214.62,152.01
2016,7,13,7,0,685.0,70.0,2.5,16.0,316.0,269.92,200.74
2016,7,13,7,15,718.5,74.5,2.45,16.0,367.0,325.7,250.29
2016,7,13,7,30,752.0,79.0,2.4,16.0,418.0,383.39,300.44
2016,7,13,7,45,778.0,82.0,2.35,16.5,468.0,438.9,347.04
2016,7,13,8,0,804.0,85.0,2.3,17.0,518.0,496.04,393.32
2016,7,13,8,15,823.0,87.5,2.3,17.0,566.5,550.14,436.68
2016,7,13,8,30,842.0,90.0,2.3,17.0,615.0,604.11,478.7
2016,7,13,8,45,856.5,92.5,2.35,17.5,659.5,655.43,516.85
2016,7,13,9,0,871.0,95.0,2.4,18.0,704.0,706.17,552.57
2016,7,13,9,15,882.0,96.5,2.45,18.0,744.5,752.45,584.39
2016,7,13,9,30,893.0,98.0,2.5,18.0,785.0,797.34,614.9
2016,7,13,9,45,889.0,107.0,2.55,18.5,816.5,836.02,639.58
2016,7,13,10,0,885.0,116.0,2.6,19.0,848.0,871.82,662.05
2016,7,13,10,15,892.0,117.5,2.65,19.0,877.5,906.73,685.01
2016,7,13,10,30,899.0,119.0,2.7,19.0,907.0,939.22,706.24
2016,7,13,10,45,905.5,119.0,2.75,19.0,930.5,967.12,724.35
2016,7,13,11,0,912.0,119.0,2.8,19.0,954.0,992.24,740.64
2016,7,13,11,15,915.5,119.5,2.85,19.0,970.0,1012.05,753.45
2016,7,13,11,30,919.0,120.0,2.9,19.0,986.0,1028.72,764.3
2016,7,13,11,45,922.0,119.5,3.0,19.0,995.0,1040.67,772.62
2016,7,13,12,0,925.0,119.0,3.1,19.0,1004.0,1049.34,778.91
2016,7,13,12,15,925.5,119.5,3.2,19.0,1005.0,1053.17,782.15
2016,7,13,12,30,926.0,120.0,3.3,19.0,1006.0,1053.63,783.3
2016,7,13,12,45,929.0,117.0,3.4,19.0,1001.5,1049.65,781.64
2016,7,13,13,0,932.0,114.0,3.5,19.0,997.0,1042.25,777.83
2016,7,13,13,15,929.5,113.5,3.55,19.0,983.5,1028.59,769.53
2016,7,13,13,30,927.0,113.0,3.6,19.0,970.0,1011.66,759.16
2016,7,13,13,45,923.0,112.0,3.65,19.0,949.0,989.64,745.39
2016,7,13,14,0,919.0,111.0,3.7,19.0,928.0,964.59,729.59
2016,7,13,14,15,913.0,110.0,3.75,19.0,901.0,934.85,710.54
2016,7,13,14,30,907.0,109.0,3.8,19.0,874.0,902.47,689.57
2016,7,13,14,45,899.5,107.5,3.85,19.0,840.5,865.83,665.49
2016,7,13,15,0,892.0,106.0,3.9,19.0,807.0,826.99,639.65
2016,7,13,15,15,881.5,104.0,3.9,19.0,768.5,783.34,609.88
2016,7,13,15,30,871.0,102.0,3.9,19.0,730.0,738.11,578.68
2016,7,13,15,45,858.0,99.5,3.9,19.0,686.5,689.34,544.48
2016,7,13,16,0,845.0,97.0,3.9,19.0,643.0,640.46,507.52
2016,7,13,16,15,828.0,94.5,3.85,18.5,596.0,587.49,467.26
2016,7,13,16,30,811.0,92.0,3.8,18.0,549.0,534.52,425.78
2016,7,13,16,45,789.0,88.0,3.8,18.0,499.5,477.87,379.52
2016,7,13,17,0,767.0,84.0,3.8,18.0,450.0,422.28,332.78
2016,7,13,17,15,736.0,80.0,3.7,17.5,398.5,364.55,283.63
2016,7,13,17,30,705.0,76.0,3.6,17.0,347.0,308.35,234.52
2016,7,13,17,45,664.0,70.5,3.55,17.0,296.5,251.61,184.13
2016,7,13,18,0,623.0,65.0,3.5,17.0,246.0,199.02,137.33
2016,7,13,18,15,560.5,58.5,3.4,16.5,197.5,146.32,92.93
2016,7,13,18,30,498.0,52.0,3.3,16.0,149.0,100.59,57.35
2016,7,13,18,45,405.0,42.0,3.25,16.0,106.0,57.03,29.22
2016,7,13,19,0,312.0,32.0,3.2,16.0,63.0,24.98,14.76
2016,7,13,19,15,156.0,16.0,3.2,15.5,31.5,12.1,0.0
2016,7,13,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,5,15,120.0,12.5,2.5,14.0,21.0,12.29,0.0
2016,7,14,5,30,240.0,25.0,2.4,14.0,42.0,20.18,5.42
2016,7,14,5,45,353.5,34.5,2.35,14.5,82.0,32.73,17.15
2016,7,14,6,0,467.0,44.0,2.3,15.0,122.0,70.71,36.59
2016,7,14,6,15,536.5,51.0,2.2,15.5,169.0,113.58,66.34
2016,7,14,6,30,606.0,58.0,2.1,16.0,216.0,164.31,106.94
2016,7,14,6,45,331.0,97.0,2.05,16.5,186.0,170.74,125.65
2016,7,14,7,0,56.0,136.0,2.0,17.0,156.0,146.41,115.14
2016,7,14,7,15,53.0,155.5,1.95,17.0,177.0,167.83,132.97
2016,7,14,7,30,50.0,175.0,1.9,17.0,198.0,188.96,150.09
2016,7,14,7,45,68.5,201.0,1.9,17.5,236.0,225.82,179.14
2016,7,14,8,0,87.0,227.0,1.9,18.0,274.0,264.71,209.33
2016,7,14,8,15,120.5,252.0,1.85,18.0,323.5,314.8,248.31
2016,7,14,8,30,154.0,277.0,1.8,18.0,373.0,366.54,287.98
2016,7,14,8,45,206.5,293.5,1.75,18.5,432.0,425.28,332.08
2016,7,14,9,0,259.0,310.0,1.7,19.0,491.0,491.46,380.66
2016,7,14,9,15,302.0,319.0,1.7,19.0,542.0,544.35,419.37
2016,7,14,9,30,345.0,328.0,1.7,19.0,593.0,599.92,459.49
2016,7,14,9,45,351.0,343.5,1.7,19.0,623.5,634.22,482.97
2016,7,14,10,0,357.0,359.0,1.7,19.0,654.0,667.95,505.91
2016,7,14,10,15,260.0,394.0,1.75,19.0,613.0,630.27,476.07
2016,7,14,10,30,163.0,429.0,1.8,19.0,572.0,581.11,438.22
2016,7,14,10,45,156.0,441.0,1.85,19.5,580.5,591.61,444.71
2016,7,14,11,0,149.0,453.0,1.9,20.0,589.0,601.22,450.11
2016,7,14,11,15,219.0,451.0,1.95,20.0,655.0,670.28,500.6
2016,7,14,11,30,289.0,449.0,2.0,20.0,721.0,746.62,554.67
2016,7,14,11,45,298.5,444.5,2.15,20.0,727.5,755.04,560.99
2016,7,14,12,0,308.0,440.0,2.3,20.0,734.0,762.33,567.17
2016,7,14,12,15,238.5,460.0,2.3,20.0,688.0,714.26,531.61
2016,7,14,12,30,169.0,480.0,2.3,20.0,642.0,658.71,490.97
2016,7,14,12,45,143.0,473.5,2.35,20.0,610.0,625.19,467.4
2016,7,14,13,0,117.0,467.0,2.4,20.0,578.0,591.3,443.19
2016,7,14,13,15,151.0,462.5,2.45,19.5,604.0,618.11,464.91
2016,7,14,13,30,185.0,458.0,2.5,19.0,630.0,643.35,485.13
2016,7,14,13,45,149.5,444.5,2.55,19.0,581.5,591.89,447.87
2016,7,14,14,0,114.0,431.0,2.6,19.0,533.0,541.32,411.23
2016,7,14,14,15,120.5,418.0,2.6,19.0,523.0,530.22,404.2
2016,7,14,14,30,127.0,405.0,2.6,19.0,513.0,518.35,396.37
2016,7,14,14,45,108.0,383.0,2.65,19.0,472.5,470.82,361.74
2016,7,14,15,0,89.0,361.0,2.7,19.0,432.0,429.11,331.11
2016,7,14,15,15,84.5,340.5,2.7,19.0,405.0,401.19,310.83
2016,7,14,15,30,80.0,320.0,2.7,19.0,378.0,373.45,290.45
2016,7,14,15,45,73.0,297.5,2.75,19.0,347.5,342.28,267.24
2016,7,14,16,0,66.0,275.0,2.8,19.0,317.0,311.64,244.19
2016,7,14,16,15,61.5,252.5,2.8,18.5,289.5,283.08,222.93
2016,7,14,16,30,57.0,230.0,2.8,18.0,262.0,254.94,201.66
2016,7,14,16,45,401.5,158.5,2.8,18.0,351.5,355.4,283.07
2016,7,14,17,0,746.0,87.0,2.8,18.0,441.0,415.83,326.94
2016,7,14,17,15,714.0,82.5,2.75,17.5,390.5,357.41,277.22
2016,7,14,17,30,682.0,78.0,2.7,17.0,340.0,302.42,229.52
2016,7,14,17,45,637.0,73.0,2.7,17.0,289.5,246.29,180.14
2016,7,14,18,0,592.0,68.0,2.7,17.0,239.0,194.78,134.72
2016,7,14,18,15,527.5,61.0,2.65,16.5,191.0,142.99,91.45
2016,7,14,18,30,463.0,54.0,2.6,16.0,143.0,98.43,57.01
2016,7,14,18,45,363.5,44.0,2.55,16.0,101.5,56.53,30.14
2016,7,14,19,0,264.0,34.0,2.5,16.0,60.0,27.09,16.38
2016,7,14,19,15,132.0,17.0,2.45,15.5,30.0,13.2,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,5.0,0.95,13.0,5.0,4.91,0.0
2016,7,15,5,30,0.0,10.0,0.9,13.0,10.0,9.64,0.0
2016,7,15,5,45,0.0,20.0,0.9,13.5,20.0,19.3,10.02
2016,7,15,6,0,0.0,30.0,0.9,14.0,30.0,28.96,18.7
2016,7,15,6,15,0.0,42.5,0.85,14.0,42.5,41.05,29.29
2016,7,15,6,30,0.0,55.0,0.8,14.0,55.0,53.13,39.77
2016,7,15,6,45,0.0,68.5,0.8,14.5,68.5,66.09,50.73
2016,7,15,7,0,0.0,82.0,0.8,15.0,82.0,79.11,61.5
2016,7,15,7,15,0.0,110.5,0.8,15.0,110.5,106.49,84.14
2016,7,15,7,30,0.0,139.0,0.8,15.0,139.0,134.02,106.47
2016,7,15,7,45,3.5,155.5,0.8,15.0,157.5,151.75,120.46
2016,7,15,8,0,7.0,172.0,0.8,15.0,176.0,169.87,134.68
2016,7,15,8,15,10.0,190.0,0.8,15.0,196.0,189.56,149.99
2016,7,15,8,30,13.0,208.0,0.8,15.0,216.0,209.57,165.41
2016,7,15,8,45,17.5,231.0,0.8,15.5,243.0,235.75,185.18
2016,7,15,9,0,22.0,254.0,0.8,16.0,270.0,262.37,204.97
2016,7,15,9,15,75.0,306.5,0.8,16.0,364.0,357.54,278.13
2016,7,15,9,30,128.0,359.0,0.8,16.0,458.0,458.56,352.78
2016,7,15,9,45,127.5,377.0,0.8,16.0,479.0,481.92,368.2
2016,7,15,10,0,127.0,395.0,0.8,16.0,500.0,504.92,383.89
2016,7,15,10,15,134.5,411.0,0.8,16.0,526.0,532.52,403.02
2016,7,15,10,30,142.0,427.0,0.8,16.0,552.0,560.14,421.94
2016,7,15,10,45,153.0,440.0,0.8,16.5,577.5,587.89,440.13
2016,7,15,11,0,164.0,453.0,0.8,17.0,603.0,615.58,458.07
2016,7,15,11,15,182.5,460.5,0.8,17.0,630.0,644.72,478.01
2016,7,15,11,30,201.0,468.0,0.8,17.0,657.0,673.72,497.68
2016,7,15,11,45,188.5,473.5,0.85,17.0,652.0,669.51,494.4
2016,7,15,12,0,176.0,479.0,0.9,17.0,647.0,664.26,490.81
2016,7,15,12,15,187.5,478.5,0.95,17.0,658.0,675.98,499.72
2016,7,15,12,30,199.0,478.0,1.0,17.0,669.0,686.86,507.9
2016,7,15,12,45,202.5,470.0,1.05,17.0,662.5,681.11,504.7
2016,7,15,13,0,206.0,462.0,1.1,17.0,656.0,674.42,501.06
2016,7,15,13,15,205.5,455.5,1.15,17.0,647.0,664.41,495.0
2016,7,15,13,30,205.0,449.0,1.2,17.0,638.0,653.58,488.39
2016,7,15,13,45,205.0,439.0,1.25,17.0,624.5,638.86,479.15
2016,7,15,14,0,205.0,429.0,1.3,17.0,611.0,623.38,469.35
2016,7,15,14,15,118.5,380.5,1.35,17.0,485.5,490.58,373.53
2016,7,15,14,30,32.0,332.0,1.4,17.0,360.0,357.43,274.32
2016,7,15,14,45,31.5,319.5,1.5,17.0,346.0,342.99,264.87
2016,7,15,15,0,31.0,307.0,1.6,17.0,332.0,328.52,254.63
2016,7,15,15,15,30.5,292.5,1.65,17.0,315.5,312.02,242.68
2016,7,15,15,30,30.0,278.0,1.7,17.0,299.0,295.51,230.65
2016,7,15,15,45,29.5,261.5,1.75,17.0,281.5,277.02,216.99
2016,7,15,16,0,29.0,245.0,1.8,17.0,264.0,258.56,203.23
2016,7,15,16,15,28.0,227.5,1.85,17.0,244.5,238.86,188.34
2016,7,15,16,30,27.0,210.0,1.9,17.0,225.0,219.26,173.37
2016,7,15,16,45,15.0,180.0,1.95,17.0,188.5,181.33,143.44
2016,7,15,17,0,3.0,150.0,2.0,17.0,152.0,146.1,115.4
2016,7,15,17,15,1.5,123.0,2.05,16.5,124.0,119.2,93.98
2016,7,15,17,30,0.0,96.0,2.1,16.0,96.0,92.59,72.4
2016,7,15,17,45,0.0,81.5,2.15,16.0,81.5,78.57,60.84
2016,7,15,18,0,0.0,67.0,2.2,16.0,67.0,64.61,49.13
2016,7,15,18,15,210.0,62.5,2.2,15.5,103.0,91.97,63.0
2016,7,15,18,30,420.0,58.0,2.2,15.0,139.0,97.39,58.23
2016,7,15,18,45,324.5,46.5,2.2,15.0,98.0,55.98,31.05
2016,7,15,19,0,229.0,35.0,2.2,15.0,57.0,27.17,16.4
2016,7,15,19,15,114.5,17.5,2.2,14.5,28.5,13.64,0.0
2016,7,15,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,5,15,80.0,13.0,2.65,13.0,18.5,12.78,0.0
2016,7,16,5,30,160.0,26.0,2.5,13.0,37.0,20.52,3.52
2016,7,16,5,45,272.5,38.0,2.45,13.5,75.0,33.34,18.99
2016,7,16,6,0,385.0,50.0,2.4,14.0,113.0,69.72,39.09
2016,7,16,6,15,192.5,62.5,2.35,14.0,94.0,81.19,54.6
2016,7,16,6,30,0.0,75.0,2.3,14.0,75.0,71.81,55.51
2016,7,16,6,45,0.0,93.0,2.25,14.5,93.0,89.16,70.16
2016,7,16,7,0,0.0,111.0,2.2,15.0,111.0,106.6,84.56
2016,7,16,7,15,0.0,124.5,2.15,15.0,124.5,119.83,95.35
2016,7,16,7,30,0.0,138.0,2.1,15.0,138.0,133.07,105.98
2016,7,16,7,45,29.0,177.5,2.1,15.5,193.0,185.23,148.01
2016,7,16,8,0,58.0,217.0,2.1,16.0,248.0,240.29,191.65
2016,7,16,8,15,38.5,218.5,2.05,16.0,240.0,234.53,186.32
2016,7,16,8,30,19.0,220.0,2.0,16.0,232.0,224.89,177.9
2016,7,16,8,45,17.5,229.0,2.0,16.5,241.0,233.81,184.17
2016,7,16,9,0,16.0,238.0,2.0,17.0,250.0,242.54,190.16
2016,7,16,9,15,47.5,291.5,2.0,17.0,328.0,322.37,252.38
2016,7,16,9,30,79.0,345.0,2.0,17.0,406.0,402.68,313.25
2016,7,16,9,45,73.5,358.5,2.0,17.0,417.0,415.24,321.53
2016,7,16,10,0,68.0,372.0,2.0,17.0,428.0,427.22,329.69
2016,7,16,10,15,78.5,392.5,2.05,17.0,459.5,459.78,353.71
2016,7,16,10,30,89.0,413.0,2.1,17.0,491.0,492.76,377.74
2016,7,16,10,45,118.5,432.5,2.15,17.0,539.0,548.29,418.6
2016,7,16,11,0,148.0,452.0,2.2,17.0,587.0,599.45,455.72
2016,7,16,11,15,161.0,460.5,2.2,17.0,610.0,624.02,472.94
2016,7,16,11,30,174.0,469.0,2.2,17.0,633.0,648.34,490.1
2016,7,16,11,45,198.5,471.0,2.25,17.0,660.0,676.99,511.01
2016,7,16,12,0,223.0,473.0,2.3,17.0,687.0,705.2,531.49
2016,7,16,12,15,228.0,473.0,2.3,17.0,691.5,711.07,535.47
2016,7,16,12,30,233.0,473.0,2.3,17.0,696.0,715.93,538.99
2016,7,16,12,45,177.0,470.5,2.35,17.0,639.0,656.32,495.65
2016,7,16,13,0,121.0,468.0,2.4,17.0,582.0,596.57,451.97
2016,7,16,13,15,105.5,455.0,2.4,17.0,554.0,559.93,425.87
2016,7,16,13,30,90.0,442.0,2.4,17.0,526.0,529.73,403.99
2016,7,16,13,45,82.0,427.0,2.45,17.0,502.0,504.76,386.21
2016,7,16,14,0,74.0,412.0,2.5,17.0,478.0,479.84,368.31
2016,7,16,14,15,71.0,396.5,2.55,17.0,458.5,459.05,353.54
2016,7,16,14,30,68.0,381.0,2.6,17.0,439.0,438.21,338.63
2016,7,16,14,45,103.0,376.5,2.65,17.0,460.0,460.25,356.96
2016,7,16,15,0,138.0,372.0,2.7,17.0,481.0,483.76,376.0
2016,7,16,15,15,196.5,347.0,2.75,17.0,493.0,497.23,388.35
2016,7,16,15,30,255.0,322.0,2.8,17.0,505.0,509.12,399.27
2016,7,16,15,45,545.5,211.0,2.85,17.0,571.5,587.87,465.09
2016,7,16,16,0,836.0,100.0,2.9,17.0,638.0,637.34,506.28
2016,7,16,16,15,818.0,97.5,2.9,16.5,590.5,584.09,465.44
2016,7,16,16,30,800.0,95.0,2.9,16.0,543.0,530.96,424.06
2016,7,16,16,45,777.0,91.0,2.9,16.0,493.5,474.26,377.84
2016,7,16,17,0,754.0,87.0,2.9,16.0,444.0,418.74,331.21
2016,7,16,17,15,721.5,82.5,2.9,16.0,392.5,360.53,281.25
2016,7,16,17,30,689.0,78.0,2.9,16.0,341.0,304.04,231.61
2016,7,16,17,45,646.0,72.5,2.95,16.0,290.0,247.56,181.6
2016,7,16,18,0,603.0,67.0,3.0,16.0,239.0,195.48,135.37
2016,7,16,18,15,537.5,60.0,3.0,15.5,191.0,142.93,91.29
2016,7,16,18,30,472.0,53.0,3.0,15.0,143.0,97.73,56.33
2016,7,16,18,45,370.0,43.0,3.05,14.5,100.5,55.32,29.32
2016,7,16,19,0,268.0,33.0,3.1,14.0,58.0,26.32,15.64
2016,7,16,19,15,134.0,16.5,3.1,14.0,29.0,12.84,0.0
2016,7,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,5,15,95.5,12.0,3.5,13.0,18.0,11.8,0.0
2016,7,17,5,30,191.0,24.0,3.5,13.0,36.0,18.89,1.51
2016,7,17,5,45,305.0,34.5,3.5,13.5,74.0,30.7,16.82
2016,7,17,6,0,419.0,45.0,3.5,14.0,112.0,66.53,35.38
2016,7,17,6,15,492.0,52.5,3.5,14.0,158.5,107.4,63.55
2016,7,17,6,30,565.0,60.0,3.5,14.0,205.0,156.57,102.98
2016,7,17,6,45,282.5,73.5,3.55,14.5,146.0,136.03,99.59
2016,7,17,7,0,0.0,87.0,3.6,15.0,87.0,83.86,65.51
2016,7,17,7,15,0.0,101.5,3.6,15.0,101.5,97.9,77.18
2016,7,17,7,30,0.0,116.0,3.6,15.0,116.0,111.98,88.68
2016,7,17,7,45,2.0,141.0,3.6,15.0,142.0,137.12,109.17
2016,7,17,8,0,4.0,166.0,3.6,15.0,168.0,162.57,129.68
2016,7,17,8,15,2.5,167.0,3.6,15.0,168.5,163.1,129.65
2016,7,17,8,30,1.0,168.0,3.6,15.0,169.0,163.43,129.5
2016,7,17,8,45,6.0,194.5,3.6,15.5,199.0,192.67,152.58
2016,7,17,9,0,11.0,221.0,3.6,16.0,229.0,222.44,175.75
2016,7,17,9,15,14.0,242.0,3.6,16.0,252.5,245.85,193.91
2016,7,17,9,30,17.0,263.0,3.6,16.0,276.0,269.52,212.17
2016,7,17,9,45,23.5,292.5,3.6,16.0,311.5,304.68,239.34
2016,7,17,10,0,30.0,322.0,3.6,16.0,347.0,344.77,270.02
2016,7,17,10,15,36.0,346.0,3.6,16.0,377.0,375.57,293.29
2016,7,17,10,30,42.0,370.0,3.6,16.0,407.0,406.7,316.65
2016,7,17,10,45,115.5,410.5,3.6,16.0,515.0,523.24,406.25
2016,7,17,11,0,189.0,451.0,3.6,16.0,623.0,637.49,491.4
2016,7,17,11,15,168.0,459.5,3.65,16.0,614.5,629.88,484.26
2016,7,17,11,30,147.0,468.0,3.7,16.0,606.0,620.93,476.84
2016,7,17,11,45,196.0,468.0,3.75,16.0,654.0,671.56,515.3
2016,7,17,12,0,245.0,468.0,3.8,16.0,702.0,728.45,557.43
2016,7,17,12,15,296.5,452.0,3.85,16.0,735.5,764.65,584.92
2016,7,17,12,30,348.0,436.0,3.9,16.0,769.0,799.66,611.55
2016,7,17,12,45,293.0,450.0,3.95,16.0,729.0,757.43,579.73
2016,7,17,13,0,238.0,464.0,4.0,16.0,689.0,708.41,543.34
2016,7,17,13,15,252.0,454.0,4.0,16.0,689.0,714.65,548.82
2016,7,17,13,30,266.0,444.0,4.0,16.0,689.0,713.32,548.68
2016,7,17,13,45,329.0,409.0,4.05,16.0,705.5,731.3,564.61
2016,7,17,14,0,392.0,374.0,4.1,16.0,722.0,745.57,577.7
2016,7,17,14,15,396.0,360.0,4.1,16.0,702.0,728.52,565.94
2016,7,17,14,30,400.0,346.0,4.1,16.0,682.0,705.26,549.9
2016,7,17,14,45,357.5,346.0,4.15,16.0,638.0,651.52,510.22
2016,7,17,15,0,315.0,346.0,4.2,16.0,594.0,603.82,474.58
2016,7,17,15,15,312.0,327.5,4.2,15.5,562.5,569.85,450.83
2016,7,17,15,30,309.0,309.0,4.2,15.0,531.0,535.32,426.16
2016,7,17,15,45,356.0,276.0,4.25,15.0,516.5,519.96,416.24
2016,7,17,16,0,403.0,243.0,4.3,15.0,502.0,502.69,404.17
2016,7,17,16,15,294.0,242.0,4.25,15.0,423.5,414.36,333.65
2016,7,17,16,30,185.0,241.0,4.2,15.0,345.0,336.74,271.09
2016,7,17,16,45,315.5,196.0,4.2,15.0,353.0,347.78,280.64
2016,7,17,17,0,446.0,151.0,4.2,15.0,361.0,344.74,276.68
2016,7,17,17,15,270.5,150.5,4.15,14.5,274.0,250.45,200.07
2016,7,17,17,30,95.0,150.0,4.1,14.0,187.0,175.62,140.41
2016,7,17,17,45,83.5,129.5,4.05,14.0,158.5,146.43,115.9
2016,7,17,18,0,72.0,109.0,4.0,14.0,130.0,119.06,92.71
2016,7,17,18,15,244.5,82.5,3.9,13.5,132.5,116.28,82.4
2016,7,17,18,30,417.0,56.0,3.8,13.0,135.0,94.47,56.43
2016,7,17,18,45,321.0,44.5,3.7,13.0,95.0,53.43,29.47
2016,7,17,19,0,225.0,33.0,3.6,13.0,55.0,25.59,14.97
2016,7,17,19,15,112.5,16.5,3.5,13.0,27.5,12.87,0.0
2016,7,17,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,5,15,107.0,10.5,2.5,13.0,17.5,10.32,0.0
2016,7,18,5,30,214.0,21.0,2.5,13.0,35.0,16.66,0.0
2016,7,18,5,45,326.5,30.5,2.55,13.5,72.5,26.54,16.59
2016,7,18,6,0,439.0,40.0,2.6,14.0,110.0,62.42,31.44
2016,7,18,6,15,509.0,47.0,2.6,14.0,155.5,103.52,59.55
2016,7,18,6,30,579.0,54.0,2.6,14.0,201.0,152.55,98.86
2016,7,18,6,45,347.5,95.0,2.65,14.0,189.0,171.1,126.49
2016,7,18,7,0,116.0,136.0,2.7,14.0,177.0,163.65,129.35
2016,7,18,7,15,153.0,157.5,2.65,14.0,220.0,204.41,163.13
2016,7,18,7,30,190.0,179.0,2.6,14.0,263.0,249.22,200.06
2016,7,18,7,45,151.5,202.5,2.6,14.5,275.0,265.8,213.7
2016,7,18,8,0,113.0,226.0,2.6,15.0,287.0,278.27,223.21
2016,7,18,8,15,154.5,248.5,2.55,15.0,339.5,330.03,264.41
2016,7,18,8,30,196.0,271.0,2.5,15.0,392.0,385.73,308.05
2016,7,18,8,45,218.0,290.5,2.5,15.5,434.0,429.48,341.02
2016,7,18,9,0,240.0,310.0,2.5,16.0,476.0,474.83,374.66
2016,7,18,9,15,283.5,320.0,2.5,16.0,528.0,531.45,417.4
2016,7,18,9,30,327.0,330.0,2.5,16.0,580.0,587.67,459.19
2016,7,18,9,45,391.0,320.5,2.5,16.0,633.0,643.3,500.78
2016,7,18,10,0,455.0,311.0,2.5,16.0,686.0,706.8,547.3
2016,7,18,10,15,682.0,204.0,2.5,16.0,788.0,814.84,629.41
2016,7,18,10,30,909.0,97.0,2.5,16.0,890.0,924.5,703.6
2016,7,18,10,45,916.0,96.5,2.55,16.0,913.0,952.78,721.41
2016,7,18,11,0,923.0,96.0,2.6,16.0,936.0,978.26,738.14
2016,7,18,11,15,926.0,96.5,2.65,16.0,952.0,997.96,751.03
2016,7,18,11,30,929.0,97.0,2.7,16.0,968.0,1014.47,761.9
2016,7,18,11,45,933.0,96.0,2.75,16.0,977.5,1027.14,770.34
2016,7,18,12,0,937.0,95.0,2.8,16.0,987.0,1036.49,776.7
2016,7,18,12,15,937.5,95.0,2.8,16.0,988.5,1039.96,778.81
2016,7,18,12,30,938.0,95.0,2.8,16.0,990.0,1039.99,778.81
2016,7,18,12,45,941.0,92.0,2.8,16.0,985.0,1035.97,776.28
2016,7,18,13,0,944.0,89.0,2.8,16.0,980.0,1028.46,771.57
2016,7,18,13,15,942.0,88.5,2.8,16.0,966.5,1015.15,763.13
2016,7,18,13,30,940.0,88.0,2.8,16.0,953.0,998.51,752.6
2016,7,18,13,45,938.0,86.5,2.85,16.0,933.0,977.58,739.69
2016,7,18,14,0,936.0,85.0,2.9,16.0,913.0,953.48,724.65
2016,7,18,14,15,930.5,84.0,2.9,16.0,886.0,923.7,705.29
2016,7,18,14,30,925.0,83.0,2.9,16.0,859.0,891.18,684.0
2016,7,18,14,45,919.0,81.5,2.9,16.0,826.5,855.14,660.13
2016,7,18,15,0,913.0,80.0,2.9,16.0,794.0,816.74,634.44
2016,7,18,15,15,610.5,194.5,2.9,16.0,661.5,670.54,527.84
2016,7,18,15,30,308.0,309.0,2.9,16.0,529.0,534.63,420.54
2016,7,18,15,45,294.5,291.0,2.95,16.0,491.0,492.99,390.22
2016,7,18,16,0,281.0,273.0,3.0,16.0,453.0,451.91,359.25
2016,7,18,16,15,314.0,243.5,3.0,15.5,430.5,427.57,341.96
2016,7,18,16,30,347.0,214.0,3.0,15.0,408.0,399.62,320.98
2016,7,18,16,45,242.0,205.0,3.0,15.0,334.5,320.54,257.42
2016,7,18,17,0,137.0,196.0,3.0,15.0,261.0,250.66,201.08
2016,7,18,17,15,439.0,127.0,3.0,15.0,299.5,293.18,232.13
2016,7,18,17,30,741.0,58.0,3.0,15.0,338.0,301.37,229.57
2016,7,18,17,45,699.5,54.5,3.0,15.0,288.0,244.63,178.3
2016,7,18,18,0,658.0,51.0,3.0,15.0,238.0,192.07,130.93
2016,7,18,18,15,599.5,46.0,2.9,14.5,190.0,139.75,86.26
2016,7,18,18,30,541.0,41.0,2.8,14.0,142.0,93.99,50.57
2016,7,18,18,45,444.0,33.5,2.75,14.0,100.0,49.13,22.41
2016,7,18,19,0,347.0,26.0,2.7,14.0,58.0,19.7,10.03
2016,7,18,19,15,173.5,13.0,2.65,13.5,29.0,9.66,0.0
2016,7,18,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,5,15,122.5,10.0,2.15,13.0,17.5,9.83,0.0
2016,7,19,5,30,245.0,20.0,2.2,13.0,35.0,15.8,0.0
2016,7,19,5,45,360.5,29.0,2.25,13.0,73.5,24.86,15.12
2016,7,19,6,0,476.0,38.0,2.3,13.0,112.0,62.21,30.31
2016,7,19,6,15,545.0,44.0,2.3,13.0,158.0,104.25,58.83
2016,7,19,6,30,614.0,50.0,2.3,13.0,204.0,155.27,99.92
2016,7,19,6,45,660.5,54.0,2.3,13.5,254.0,205.48,144.04
2016,7,19,7,0,707.0,58.0,2.3,14.0,304.0,260.64,193.31
2016,7,19,7,15,739.0,61.5,2.3,14.0,354.5,315.03,242.56
2016,7,19,7,30,771.0,65.0,2.3,14.0,405.0,372.26,293.21
2016,7,19,7,45,535.5,137.0,2.3,14.5,386.5,377.74,301.67
2016,7,19,8,0,300.0,209.0,2.3,15.0,368.0,357.23,286.03
2016,7,19,8,15,575.0,143.0,2.3,15.0,483.5,464.5,373.21
2016,7,19,8,30,850.0,77.0,2.3,15.0,599.0,591.85,474.13
2016,7,19,8,45,861.5,80.0,2.3,15.5,643.0,642.35,511.41
2016,7,19,9,0,873.0,83.0,2.3,16.0,687.0,691.99,546.23
2016,7,19,9,15,883.5,84.5,2.35,16.0,727.0,738.24,578.36
2016,7,19,9,30,894.0,86.0,2.4,16.0,767.0,783.06,609.13
2016,7,19,9,45,899.0,89.0,2.45,16.0,801.0,823.31,636.37
2016,7,19,10,0,904.0,92.0,2.5,16.0,835.0,861.29,661.86
2016,7,19,10,15,910.5,93.5,2.5,16.0,864.0,896.6,684.95
2016,7,19,10,30,917.0,95.0,2.5,16.0,893.0,929.4,706.18
2016,7,19,10,45,921.0,96.0,2.55,16.0,915.5,956.67,724.05
2016,7,19,11,0,925.0,97.0,2.6,16.0,938.0,980.99,739.98
2016,7,19,11,15,928.0,97.5,2.6,16.0,954.0,1000.76,752.42
2016,7,19,11,30,931.0,98.0,2.6,16.0,970.0,1017.32,762.81
2016,7,19,11,45,730.0,233.5,2.6,16.0,921.5,975.43,734.29
2016,7,19,12,0,529.0,369.0,2.6,16.0,873.0,916.83,689.17
2016,7,19,12,15,733.5,233.0,2.6,16.0,932.0,986.18,742.22
2016,7,19,12,30,938.0,97.0,2.6,16.0,991.0,1041.98,778.68
2016,7,19,12,45,935.5,97.5,2.65,16.0,984.5,1036.09,774.85
2016,7,19,13,0,933.0,98.0,2.7,16.0,978.0,1026.8,769.51
2016,7,19,13,15,930.5,97.5,2.75,16.0,964.5,1013.13,761.35
2016,7,19,13,30,928.0,97.0,2.8,16.0,951.0,996.17,751.08
2016,7,19,13,45,928.5,93.5,2.85,16.0,931.5,975.76,738.52
2016,7,19,14,0,929.0,90.0,2.9,16.0,912.0,952.09,723.76
2016,7,19,14,15,923.5,89.0,2.95,16.0,885.0,922.47,704.88
2016,7,19,14,30,918.0,88.0,3.0,16.0,858.0,890.13,684.04
2016,7,19,14,45,913.5,85.5,3.1,16.0,825.5,854.5,661.05
2016,7,19,15,0,909.0,83.0,3.2,16.0,793.0,816.42,636.05
2016,7,19,15,15,899.0,81.5,3.2,16.0,754.0,772.9,606.28
2016,7,19,15,30,889.0,80.0,3.2,16.0,715.0,727.71,574.99
2016,7,19,15,45,879.0,77.0,3.25,16.0,672.5,679.54,541.3
2016,7,19,16,0,869.0,74.0,3.3,16.0,630.0,630.18,504.74
2016,7,19,16,15,853.0,72.0,3.3,16.0,583.5,577.36,463.39
2016,7,19,16,30,837.0,70.0,3.3,16.0,537.0,524.4,420.75
2016,7,19,16,45,817.0,67.0,3.3,16.0,487.5,468.58,374.64
2016,7,19,17,0,797.0,64.0,3.3,16.0,438.0,413.56,327.76
2016,7,19,17,15,769.0,61.0,3.25,15.5,387.5,355.86,277.96
2016,7,19,17,30,741.0,58.0,3.2,15.0,337.0,300.81,228.99
2016,7,19,17,45,702.0,54.0,3.2,15.0,287.0,244.23,177.91
2016,7,19,18,0,663.0,50.0,3.2,15.0,237.0,191.58,130.3
2016,7,19,18,15,604.5,45.0,3.1,14.5,189.0,138.99,85.39
2016,7,19,18,30,546.0,40.0,3.0,14.0,141.0,92.97,49.55
2016,7,19,18,45,450.0,32.5,2.95,14.0,99.0,47.99,21.47
2016,7,19,19,0,354.0,25.0,2.9,14.0,57.0,18.87,9.21
2016,7,19,19,15,177.0,12.5,2.85,14.0,28.5,9.28,0.0
2016,7,19,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,5,15,124.0,9.5,2.65,13.0,17.0,9.34,0.0
2016,7,20,5,30,248.0,19.0,2.7,13.0,34.0,14.94,0.0
2016,7,20,5,45,365.0,28.0,2.75,13.5,72.5,23.39,13.73
2016,7,20,6,0,482.0,37.0,2.8,14.0,111.0,60.93,29.1
2016,7,20,6,15,552.5,43.5,2.8,14.0,158.0,103.89,58.01
2016,7,20,6,30,623.0,50.0,2.8,14.0,205.0,156.02,99.76
2016,7,20,6,45,670.5,54.5,2.8,14.5,255.5,207.45,144.79
2016,7,20,7,0,718.0,59.0,2.8,15.0,306.0,263.94,195.13
2016,7,20,7,15,750.5,62.5,2.75,15.0,357.5,319.13,245.03
2016,7,20,7,30,783.0,66.0,2.7,15.0,409.0,377.21,296.36
2016,7,20,7,45,555.5,134.5,2.65,15.0,392.5,385.19,307.41
2016,7,20,8,0,328.0,203.0,2.6,15.0,376.0,365.19,292.87
2016,7,20,8,15,598.5,139.5,2.6,15.0,492.0,473.56,381.04
2016,7,20,8,30,869.0,76.0,2.6,15.0,608.0,601.59,482.66
2016,7,20,8,45,597.0,183.0,2.6,15.5,561.0,575.59,457.93
2016,7,20,9,0,325.0,290.0,2.6,16.0,514.0,516.82,407.64
2016,7,20,9,15,213.0,320.0,2.6,16.0,470.5,476.02,374.43
2016,7,20,9,30,101.0,350.0,2.6,16.0,427.0,424.89,332.38
2016,7,20,9,45,109.5,370.0,2.65,16.5,456.5,456.23,355.34
2016,7,20,10,0,118.0,390.0,2.7,17.0,486.0,492.63,381.34
2016,7,20,10,15,141.5,407.5,2.7,17.0,527.0,535.51,412.95
2016,7,20,10,30,165.0,425.0,2.7,17.0,568.0,579.35,444.87
2016,7,20,10,45,249.5,422.0,2.75,17.0,645.5,665.15,508.87
2016,7,20,11,0,334.0,419.0,2.8,17.0,723.0,748.57,569.76
2016,7,20,11,15,294.5,437.0,2.8,17.0,708.0,735.55,558.24
2016,7,20,11,30,255.0,455.0,2.8,17.0,693.0,720.13,545.75
2016,7,20,11,45,265.5,457.0,2.85,17.0,707.0,735.88,557.3
2016,7,20,12,0,276.0,459.0,2.9,17.0,721.0,750.66,567.96
2016,7,20,12,15,279.0,458.5,2.95,17.0,724.0,754.23,570.66
2016,7,20,12,30,282.0,458.0,3.0,17.0,727.0,756.56,572.62
2016,7,20,12,45,306.0,447.0,3.05,17.0,737.5,767.78,581.72
2016,7,20,13,0,330.0,436.0,3.1,17.0,748.0,777.4,589.67
2016,7,20,13,15,646.0,262.5,3.1,17.0,860.5,912.04,694.75
2016,7,20,13,30,962.0,89.0,3.1,17.0,973.0,1020.54,768.28
2016,7,20,13,45,959.0,88.0,3.15,17.0,952.5,998.75,753.63
2016,7,20,14,0,956.0,87.0,3.2,17.0,932.0,973.75,738.01
2016,7,20,14,15,951.0,86.0,3.25,17.0,904.5,943.86,719.02
2016,7,20,14,30,946.0,85.0,3.3,17.0,877.0,911.13,697.97
2016,7,20,14,45,939.5,83.5,3.35,17.0,843.5,873.95,673.66
2016,7,20,15,0,933.0,82.0,3.4,17.0,810.0,834.37,647.44
