Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,15,15,923.5,80.5,3.4,17.0,770.5,790.28,617.45
2016,7,20,15,30,914.0,79.0,3.4,17.0,731.0,744.43,585.86
2016,7,20,15,45,902.5,77.0,3.45,17.0,687.5,695.16,551.56
2016,7,20,16,0,891.0,75.0,3.5,17.0,644.0,644.77,514.41
2016,7,20,16,15,875.0,73.0,3.5,16.5,596.0,590.87,473.27
2016,7,20,16,30,859.0,71.0,3.5,16.0,548.0,536.77,430.63
2016,7,20,16,45,838.0,68.0,3.5,16.0,498.0,479.3,383.17
2016,7,20,17,0,817.0,65.0,3.5,16.0,448.0,422.7,334.97
2016,7,20,17,15,788.5,62.0,3.5,15.5,396.0,363.71,284.1
2016,7,20,17,30,760.0,59.0,3.5,15.0,344.0,307.39,233.99
2016,7,20,17,45,718.5,55.0,3.5,15.0,292.5,249.06,181.37
2016,7,20,18,0,677.0,51.0,3.5,15.0,241.0,194.92,132.49
2016,7,20,18,15,617.0,46.0,3.4,14.5,192.0,141.32,86.75
2016,7,20,18,30,557.0,41.0,3.3,14.0,143.0,94.47,50.39
2016,7,20,18,45,457.5,33.5,3.25,14.0,100.0,48.73,22.06
2016,7,20,19,0,358.0,26.0,3.2,14.0,57.0,19.92,9.83
2016,7,20,19,15,179.0,13.0,3.15,14.0,28.5,12.78,0.0
2016,7,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,5,15,128.0,9.5,2.45,13.0,16.5,9.34,0.0
2016,7,21,5,30,256.0,19.0,2.5,13.0,33.0,15.06,0.0
2016,7,21,5,45,374.0,27.5,2.6,13.5,71.5,22.39,12.77
2016,7,21,6,0,492.0,36.0,2.7,14.0,110.0,59.88,28.09
2016,7,21,6,15,561.5,42.0,2.7,14.0,157.0,104.03,57.74
2016,7,21,6,30,631.0,48.0,2.7,14.0,204.0,154.61,98.15
2016,7,21,6,45,351.5,90.0,2.75,14.5,180.5,166.05,121.74
2016,7,21,7,0,72.0,132.0,2.8,15.0,157.0,146.79,116.05
2016,7,21,7,15,103.5,155.5,2.7,15.0,197.5,185.27,147.69
2016,7,21,7,30,135.0,179.0,2.6,15.0,238.0,227.05,181.84
2016,7,21,7,45,486.5,123.5,2.55,15.0,373.5,341.6,273.86
2016,7,21,8,0,838.0,68.0,2.5,15.0,509.0,490.2,392.91
2016,7,21,8,15,856.0,70.0,2.45,15.0,557.5,544.91,436.91
2016,7,21,8,30,874.0,72.0,2.4,15.0,606.0,599.84,480.19
2016,7,21,8,45,604.0,179.5,2.4,15.5,561.5,576.31,457.9
2016,7,21,9,0,334.0,287.0,2.4,16.0,517.0,519.95,409.61
2016,7,21,9,15,629.0,182.5,2.4,16.0,647.5,652.74,515.26
2016,7,21,9,30,924.0,78.0,2.4,16.0,778.0,797.09,619.97
2016,7,21,9,45,929.5,81.0,2.4,16.5,813.5,838.94,645.72
2016,7,21,10,0,935.0,84.0,2.4,17.0,849.0,878.48,670.4
2016,7,21,10,15,941.5,85.0,2.45,17.0,879.0,914.32,694.0
2016,7,21,10,30,948.0,86.0,2.5,17.0,909.0,947.54,715.74
2016,7,21,10,45,763.5,201.0,2.55,17.0,875.5,924.4,699.39
2016,7,21,11,0,579.0,316.0,2.6,17.0,842.0,881.84,666.73
2016,7,21,11,15,542.0,342.0,2.65,17.0,841.0,883.62,666.97
2016,7,21,11,30,505.0,368.0,2.7,17.0,840.0,882.11,664.59
2016,7,21,11,45,524.0,354.0,2.8,17.0,848.0,892.76,673.22
2016,7,21,12,0,543.0,340.0,2.9,17.0,856.0,901.53,680.52
2016,7,21,12,15,756.5,214.0,2.95,17.0,933.0,989.69,745.15
2016,7,21,12,30,970.0,88.0,3.0,17.0,1010.0,1064.53,794.69
2016,7,21,12,45,968.0,88.5,3.05,17.0,1003.5,1059.01,790.91
2016,7,21,13,0,966.0,89.0,3.1,17.0,997.0,1049.96,785.68
2016,7,21,13,15,963.5,88.5,3.1,17.0,983.5,1035.89,776.78
2016,7,21,13,30,961.0,88.0,3.1,17.0,970.0,1018.41,765.72
2016,7,21,13,45,960.0,86.0,3.15,17.0,950.0,997.47,752.83
2016,7,21,14,0,959.0,84.0,3.2,17.0,930.0,973.23,737.71
2016,7,21,14,15,953.5,83.0,3.2,17.0,902.5,942.79,717.97
2016,7,21,14,30,948.0,82.0,3.2,17.0,875.0,909.53,696.24
2016,7,21,14,45,942.0,80.5,3.25,17.0,841.5,872.67,672.21
2016,7,21,15,0,936.0,79.0,3.3,17.0,808.0,833.37,646.23
2016,7,21,15,15,926.5,77.5,3.3,16.5,768.5,789.13,617.33
2016,7,21,15,30,917.0,76.0,3.3,16.0,729.0,743.13,586.71
2016,7,21,15,45,905.0,74.0,3.35,16.0,685.0,693.36,551.95
2016,7,21,16,0,893.0,72.0,3.4,16.0,641.0,642.5,514.43
2016,7,21,16,15,877.0,70.0,3.4,16.0,593.5,588.47,472.17
2016,7,21,16,30,861.0,68.0,3.4,16.0,546.0,534.24,428.53
2016,7,21,16,45,839.5,66.0,3.4,16.0,495.5,477.42,381.55
2016,7,21,17,0,818.0,64.0,3.4,16.0,445.0,421.5,333.85
2016,7,21,17,15,789.5,61.0,3.4,15.5,393.5,362.44,282.91
2016,7,21,17,30,761.0,58.0,3.4,15.0,342.0,306.04,232.72
2016,7,21,17,45,719.0,54.5,3.4,15.0,290.5,248.01,180.34
2016,7,21,18,0,677.0,51.0,3.4,15.0,239.0,194.22,131.79
2016,7,21,18,15,616.5,45.5,3.3,14.5,190.0,140.07,85.67
2016,7,21,18,30,556.0,40.0,3.2,14.0,141.0,92.73,49.02
2016,7,21,18,45,455.0,32.5,3.1,14.0,98.0,47.11,21.0
2016,7,21,19,0,354.0,25.0,3.0,14.0,55.0,19.08,8.95
2016,7,21,19,15,177.0,12.5,2.95,14.0,27.5,12.29,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,22,5,15,119.5,9.5,2.8,13.0,15.5,9.34,0.0
2016,7,22,5,30,239.0,19.0,2.8,13.0,31.0,15.19,0.0
2016,7,22,5,45,360.0,28.5,2.8,13.5,70.0,22.73,12.9
2016,7,22,6,0,481.0,38.0,2.8,14.0,109.0,60.41,29.08
2016,7,22,6,15,553.5,44.0,2.75,14.0,156.5,102.94,57.2
2016,7,22,6,30,626.0,50.0,2.7,14.0,204.0,154.89,98.5
2016,7,22,6,45,674.0,55.0,2.7,14.5,255.0,207.07,144.06
2016,7,22,7,0,722.0,60.0,2.7,15.0,306.0,264.38,195.05
2016,7,22,7,15,438.0,118.5,2.65,15.0,275.5,264.52,206.16
2016,7,22,7,30,154.0,177.0,2.6,15.0,245.0,232.51,185.9
2016,7,22,7,45,158.5,200.0,2.6,15.5,277.0,266.14,213.25
2016,7,22,8,0,163.0,223.0,2.6,16.0,309.0,300.16,240.12
2016,7,22,8,15,158.5,246.5,2.6,16.5,336.5,330.05,263.04
2016,7,22,8,30,154.0,270.0,2.6,17.0,364.0,359.33,284.94
2016,7,22,8,45,176.0,291.0,2.6,17.5,406.0,402.61,317.6
2016,7,22,9,0,198.0,312.0,2.6,18.0,448.0,447.6,350.93
2016,7,22,9,15,175.0,333.5,2.65,18.0,459.5,461.64,360.29
2016,7,22,9,30,152.0,355.0,2.7,18.0,471.0,473.42,367.91
2016,7,22,9,45,220.0,364.0,2.75,18.0,540.0,544.14,421.73
2016,7,22,10,0,288.0,373.0,2.8,18.0,609.0,623.75,480.74
2016,7,22,10,15,616.0,233.5,2.85,18.0,761.0,786.34,606.41
2016,7,22,10,30,944.0,94.0,2.9,18.0,913.0,951.91,720.7
2016,7,22,10,45,949.5,94.0,3.0,18.5,936.5,980.32,736.99
2016,7,22,11,0,955.0,94.0,3.1,19.0,960.0,1005.73,752.48
2016,7,22,11,15,958.0,94.5,3.15,19.0,976.0,1026.12,765.67
2016,7,22,11,30,961.0,95.0,3.2,19.0,992.0,1043.19,776.77
2016,7,22,11,45,963.0,95.5,3.3,19.0,1001.0,1055.85,785.51
2016,7,22,12,0,965.0,96.0,3.4,19.0,1010.0,1065.02,792.08
2016,7,22,12,15,965.5,96.0,3.45,19.0,1011.5,1068.63,794.7
2016,7,22,12,30,966.0,96.0,3.5,19.0,1013.0,1068.68,795.13
2016,7,22,12,45,958.5,100.0,3.6,19.0,1005.0,1061.3,791.18
2016,7,22,13,0,951.0,104.0,3.7,19.0,997.0,1050.48,785.08
2016,7,22,13,15,948.5,103.5,3.75,19.0,983.5,1036.58,776.63
2016,7,22,13,30,946.0,103.0,3.8,19.0,970.0,1019.31,766.0
2016,7,22,13,45,941.5,102.5,3.9,19.0,949.0,996.88,752.25
2016,7,22,14,0,937.0,102.0,4.0,19.0,928.0,971.36,736.38
2016,7,22,14,15,931.5,101.0,4.05,19.0,900.0,941.45,717.14
2016,7,22,14,30,926.0,100.0,4.1,19.0,872.0,908.79,695.89
2016,7,22,14,45,917.0,99.0,4.15,19.0,838.0,870.59,670.63
2016,7,22,15,0,908.0,98.0,4.2,19.0,804.0,830.21,643.61
2016,7,22,15,15,897.5,96.5,4.25,18.5,764.5,786.2,614.87
2016,7,22,15,30,887.0,95.0,4.3,18.0,725.0,740.56,584.48
2016,7,22,15,45,871.5,93.5,4.35,18.0,680.5,690.12,549.04
2016,7,22,16,0,856.0,92.0,4.4,18.0,636.0,638.97,510.27
2016,7,22,16,15,838.0,89.5,4.4,18.0,588.0,585.42,468.29
2016,7,22,16,30,820.0,87.0,4.4,18.0,540.0,531.11,424.61
2016,7,22,16,45,794.0,84.0,4.45,18.0,489.0,472.77,376.67
2016,7,22,17,0,768.0,81.0,4.5,18.0,438.0,415.89,328.52
2016,7,22,17,15,735.5,77.0,4.45,17.5,386.5,357.29,278.22
2016,7,22,17,30,703.0,73.0,4.4,17.0,335.0,300.5,228.21
2016,7,22,17,45,654.5,68.5,4.4,17.0,283.0,242.7,176.82
2016,7,22,18,0,606.0,64.0,4.4,17.0,231.0,189.93,130.02
2016,7,22,18,15,538.0,56.5,4.35,16.5,182.5,136.49,85.43
2016,7,22,18,30,470.0,49.0,4.3,16.0,134.0,90.74,50.6
2016,7,22,18,45,362.0,39.0,4.25,16.0,92.0,48.68,24.72
2016,7,22,19,0,254.0,29.0,4.2,16.0,50.0,23.13,11.57
2016,7,22,19,15,127.0,14.5,4.15,15.5,25.0,14.25,0.0
2016,7,22,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,79.0,10.0,3.05,14.5,14.0,9.83,0.0
2016,7,23,5,30,158.0,20.0,3.0,15.0,28.0,15.81,0.0
2016,7,23,5,45,286.0,31.0,3.0,15.5,65.5,24.57,14.06
2016,7,23,6,0,414.0,42.0,3.0,16.0,103.0,59.76,30.59
2016,7,23,6,15,491.5,50.0,2.95,16.0,149.5,100.9,57.7
2016,7,23,6,30,569.0,58.0,2.9,16.0,196.0,150.9,96.78
2016,7,23,6,45,366.0,94.0,2.85,16.5,191.0,172.27,125.29
2016,7,23,7,0,163.0,130.0,2.8,17.0,186.0,170.7,132.34
2016,7,23,7,15,144.0,153.5,2.8,17.0,208.5,196.88,155.3
2016,7,23,7,30,125.0,177.0,2.8,17.0,231.0,221.02,175.76
2016,7,23,7,45,128.0,200.0,2.8,17.5,261.5,252.45,200.92
2016,7,23,8,0,131.0,223.0,2.8,18.0,292.0,284.15,225.72
2016,7,23,8,15,148.5,246.0,2.8,18.0,331.0,324.03,257.02
2016,7,23,8,30,166.0,269.0,2.8,18.0,370.0,365.5,289.12
2016,7,23,8,45,521.0,180.5,2.8,18.5,531.5,521.33,413.68
2016,7,23,9,0,876.0,92.0,2.8,19.0,693.0,701.1,550.39
2016,7,23,9,15,692.5,174.5,2.85,19.0,667.5,690.63,538.63
2016,7,23,9,30,509.0,257.0,2.9,19.0,642.0,658.85,511.26
2016,7,23,9,45,388.0,317.5,2.95,19.5,619.0,637.54,491.55
2016,7,23,10,0,267.0,378.0,3.0,20.0,596.0,611.14,467.54
2016,7,23,10,15,308.5,381.5,3.05,20.0,642.0,660.5,503.94
2016,7,23,10,30,350.0,385.0,3.1,20.0,688.0,711.25,540.47
2016,7,23,10,45,321.5,405.5,3.2,20.0,689.5,715.4,541.98
2016,7,23,11,0,293.0,426.0,3.3,20.0,691.0,717.13,542.08
2016,7,23,11,15,305.5,430.5,3.4,20.0,711.5,739.89,558.47
2016,7,23,11,30,318.0,435.0,3.5,20.0,732.0,761.84,574.13
2016,7,23,11,45,628.0,274.5,3.6,20.0,866.5,915.99,691.99
2016,7,23,12,0,938.0,114.0,3.7,20.0,1001.0,1056.43,787.03
2016,7,23,12,15,938.5,114.0,3.8,20.0,1002.5,1059.96,788.8
2016,7,23,12,30,939.0,114.0,3.9,20.0,1004.0,1060.02,789.56
2016,7,23,12,45,941.5,111.5,4.0,20.0,999.0,1056.04,787.76
2016,7,23,13,0,944.0,109.0,4.1,20.0,994.0,1048.55,783.74
2016,7,23,13,15,941.5,108.5,4.15,20.0,980.5,1034.72,775.23
2016,7,23,13,30,939.0,108.0,4.2,20.0,967.0,1017.55,764.58
2016,7,23,13,45,935.5,107.0,4.3,20.0,946.5,995.66,751.07
2016,7,23,14,0,932.0,106.0,4.4,20.0,926.0,970.64,735.4
2016,7,23,14,15,926.0,105.0,4.45,19.5,898.0,940.39,717.42
2016,7,23,14,30,920.0,104.0,4.5,19.0,870.0,907.41,697.37
2016,7,23,14,45,911.0,103.0,4.55,19.0,836.0,869.37,672.17
2016,7,23,15,0,902.0,102.0,4.6,19.0,802.0,829.15,645.19
2016,7,23,15,15,891.5,100.0,4.6,19.0,762.5,784.81,614.64
2016,7,23,15,30,881.0,98.0,4.6,19.0,723.0,738.85,582.6
2016,7,23,15,45,865.0,96.5,4.6,19.0,678.5,688.28,546.74
2016,7,23,16,0,849.0,95.0,4.6,19.0,634.0,637.94,508.18
2016,7,23,16,15,830.5,92.5,4.6,18.5,585.5,583.54,466.5
2016,7,23,16,30,812.0,90.0,4.6,18.0,537.0,529.28,423.63
2016,7,23,16,45,785.5,87.0,4.6,18.0,486.0,471.05,375.57
2016,7,23,17,0,759.0,84.0,4.6,18.0,435.0,414.35,327.42
2016,7,23,17,15,725.5,79.5,4.55,17.5,383.5,355.31,276.78
2016,7,23,17,30,692.0,75.0,4.5,17.0,332.0,298.2,226.56
2016,7,23,17,45,643.5,70.0,4.45,17.0,280.0,240.52,175.27
2016,7,23,18,0,595.0,65.0,4.4,17.0,228.0,187.88,128.64
2016,7,23,18,15,525.0,57.5,4.35,16.5,179.5,134.79,84.52
2016,7,23,18,30,455.0,50.0,4.3,16.0,131.0,89.63,50.33
2016,7,23,18,45,344.0,39.5,4.25,16.0,89.5,47.93,24.74
2016,7,23,19,0,233.0,29.0,4.2,16.0,48.0,23.29,11.29
2016,7,23,19,15,116.5,14.5,4.15,15.5,24.0,14.25,0.0
2016,7,23,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,5,15,57.0,9.5,3.5,14.5,12.5,9.34,0.0
2016,7,24,5,30,114.0,19.0,3.5,15.0,25.0,15.0,0.0
2016,7,24,5,45,239.5,32.0,3.5,15.5,61.0,24.81,14.02
2016,7,24,6,0,365.0,45.0,3.5,16.0,97.0,59.43,31.98
2016,7,24,6,15,445.5,53.5,3.4,16.0,143.0,98.48,57.67
2016,7,24,6,30,526.0,62.0,3.3,16.0,189.0,146.8,95.16
2016,7,24,6,45,263.0,81.0,3.25,16.5,144.5,136.42,99.41
2016,7,24,7,0,0.0,100.0,3.2,17.0,100.0,96.18,75.27
2016,7,24,7,15,0.0,115.0,3.1,17.0,115.0,110.8,87.31
2016,7,24,7,30,0.0,130.0,3.0,17.0,130.0,125.45,99.12
2016,7,24,7,45,20.5,166.5,2.95,17.5,177.5,169.98,134.9
2016,7,24,8,0,41.0,203.0,2.9,18.0,225.0,218.16,173.07
2016,7,24,8,15,43.0,223.5,2.9,18.0,248.0,242.01,191.58
2016,7,24,8,30,45.0,244.0,2.9,18.0,271.0,266.07,210.1
2016,7,24,8,45,59.0,271.5,2.95,18.5,310.0,304.99,239.83
2016,7,24,9,0,73.0,299.0,3.0,19.0,349.0,345.22,270.09
2016,7,24,9,15,80.0,321.0,3.05,19.0,379.0,376.01,293.15
2016,7,24,9,30,87.0,343.0,3.1,19.0,409.0,407.25,316.38
2016,7,24,9,45,100.5,364.5,3.15,19.0,444.5,443.63,343.47
2016,7,24,10,0,114.0,386.0,3.2,19.0,480.0,485.6,374.41
2016,7,24,10,15,119.0,402.5,3.25,19.0,503.5,511.17,392.79
2016,7,24,10,30,124.0,419.0,3.3,19.0,527.0,536.68,411.09
2016,7,24,10,45,121.0,430.5,3.35,19.5,537.5,549.52,419.08
2016,7,24,11,0,118.0,442.0,3.4,20.0,548.0,561.77,426.67
2016,7,24,11,15,119.5,450.5,3.45,20.0,560.5,574.71,435.77
2016,7,24,11,30,121.0,459.0,3.5,20.0,573.0,587.18,444.56
2016,7,24,11,45,133.5,466.0,3.6,20.0,592.0,608.5,460.29
2016,7,24,12,0,146.0,473.0,3.7,20.0,611.0,629.42,475.68
2016,7,24,12,15,152.0,474.0,3.75,20.0,618.0,637.08,481.34
2016,7,24,12,30,158.0,475.0,3.8,20.0,625.0,644.02,486.6
2016,7,24,12,45,160.5,471.5,3.85,20.0,623.0,642.06,485.5
2016,7,24,13,0,163.0,468.0,3.9,20.0,621.0,639.31,483.94
2016,7,24,13,15,185.0,459.5,3.9,19.5,631.0,649.69,493.39
2016,7,24,13,30,207.0,451.0,3.9,19.0,641.0,658.72,501.85
2016,7,24,13,45,240.5,433.5,3.95,19.0,649.0,673.7,514.23
2016,7,24,14,0,274.0,416.0,4.0,19.0,657.0,680.32,520.68
2016,7,24,14,15,281.5,399.5,4.0,19.0,640.5,662.12,508.4
2016,7,24,14,30,289.0,383.0,4.0,19.0,624.0,642.57,495.21
2016,7,24,14,45,299.0,363.5,4.05,19.0,604.0,620.7,480.48
2016,7,24,15,0,309.0,344.0,4.1,19.0,584.0,597.28,464.44
2016,7,24,15,15,583.5,224.0,4.1,18.5,647.5,678.52,533.32
2016,7,24,15,30,858.0,104.0,4.1,18.0,711.0,727.9,575.22
2016,7,24,15,45,841.5,102.5,4.1,18.0,667.0,679.23,539.79
2016,7,24,16,0,825.0,101.0,4.1,18.0,623.0,628.37,500.93
2016,7,24,16,15,806.5,98.0,4.05,18.0,575.5,574.52,458.75
2016,7,24,16,30,788.0,95.0,4.0,18.0,528.0,520.87,415.63
2016,7,24,16,45,763.0,91.0,4.0,18.0,477.5,463.52,368.56
2016,7,24,17,0,738.0,87.0,4.0,18.0,427.0,407.59,321.32
2016,7,24,17,15,704.0,82.5,3.95,17.5,376.0,348.66,271.07
2016,7,24,17,30,670.0,78.0,3.9,17.0,325.0,293.34,222.57
2016,7,24,17,45,625.0,72.0,3.85,17.0,274.5,236.81,172.43
2016,7,24,18,0,580.0,66.0,3.8,17.0,224.0,184.98,126.58
2016,7,24,18,15,510.0,58.0,3.75,16.5,176.0,132.3,82.99
2016,7,24,18,30,440.0,50.0,3.7,16.0,128.0,87.57,49.27
2016,7,24,18,45,333.0,39.0,3.65,15.5,87.0,46.53,24.09
2016,7,24,19,0,226.0,28.0,3.6,15.0,46.0,22.44,10.27
2016,7,24,19,15,113.0,14.0,3.55,15.0,23.0,13.76,0.0
2016,7,24,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,5,15,60.5,9.5,2.8,13.0,12.0,9.34,0.0
2016,7,25,5,30,121.0,19.0,2.7,13.0,24.0,15.06,0.0
2016,7,25,5,45,246.0,31.5,2.6,13.5,60.5,24.46,13.64
2016,7,25,6,0,371.0,44.0,2.5,14.0,97.0,58.27,31.26
2016,7,25,6,15,452.5,52.5,2.4,14.0,143.0,97.69,57.17
2016,7,25,6,30,534.0,61.0,2.3,14.0,189.0,146.5,95.12
2016,7,25,6,45,267.0,81.5,2.25,14.5,145.5,137.49,100.75
2016,7,25,7,0,0.0,102.0,2.2,15.0,102.0,98.07,77.39
2016,7,25,7,15,0.0,113.5,2.15,15.0,113.5,109.37,86.74
2016,7,25,7,30,0.0,125.0,2.1,15.0,125.0,120.65,95.85
2016,7,25,7,45,4.5,148.5,2.05,15.5,151.0,145.51,115.76
2016,7,25,8,0,9.0,172.0,2.0,16.0,177.0,170.94,135.81
2016,7,25,8,15,29.5,209.5,1.95,16.0,227.0,220.92,175.71
2016,7,25,8,30,50.0,247.0,1.9,16.0,277.0,272.05,215.84
2016,7,25,8,45,52.0,267.0,1.85,16.5,300.5,296.06,233.47
2016,7,25,9,0,54.0,287.0,1.8,17.0,324.0,320.22,251.03
2016,7,25,9,15,68.0,313.5,1.75,17.0,363.0,359.77,280.86
2016,7,25,9,30,82.0,340.0,1.7,17.0,402.0,400.44,311.02
2016,7,25,9,45,97.5,362.5,1.7,17.5,440.0,439.26,338.97
2016,7,25,10,0,113.0,385.0,1.7,18.0,478.0,483.85,370.66
2016,7,25,10,15,136.5,403.5,1.7,18.0,519.0,527.59,402.26
2016,7,25,10,30,160.0,422.0,1.7,18.0,560.0,572.32,434.17
2016,7,25,10,45,157.5,434.0,1.7,18.5,573.0,587.04,442.87
2016,7,25,11,0,155.0,446.0,1.7,19.0,586.0,601.08,451.26
2016,7,25,11,15,130.5,450.0,1.7,19.0,569.5,584.97,438.64
2016,7,25,11,30,106.0,454.0,1.7,19.0,553.0,560.86,420.66
2016,7,25,11,45,182.0,457.5,1.75,19.0,628.5,647.95,484.7
2016,7,25,12,0,258.0,461.0,1.8,19.0,704.0,735.54,546.8
2016,7,25,12,15,210.5,467.5,1.85,19.0,666.5,689.08,512.95
2016,7,25,12,30,163.0,474.0,1.9,19.0,629.0,648.15,483.6
2016,7,25,12,45,308.0,428.0,1.95,19.0,717.5,750.95,560.61
2016,7,25,13,0,453.0,382.0,2.0,19.0,806.0,849.86,631.84
2016,7,25,13,15,338.0,415.0,2.0,19.0,729.0,759.89,566.65
2016,7,25,13,30,223.0,448.0,2.0,19.0,652.0,671.14,502.6
2016,7,25,13,45,216.0,437.5,2.05,19.0,632.0,648.91,488.31
2016,7,25,14,0,209.0,427.0,2.1,19.0,612.0,626.16,472.99
2016,7,25,14,15,199.5,413.5,2.15,19.0,585.0,597.71,453.46
2016,7,25,14,30,190.0,400.0,2.2,19.0,558.0,569.1,433.68
2016,7,25,14,45,232.5,375.5,2.25,19.0,561.0,572.69,438.61
2016,7,25,15,0,275.0,351.0,2.3,19.0,564.0,577.19,443.81
2016,7,25,15,15,573.5,224.0,2.35,19.0,638.5,670.69,520.03
2016,7,25,15,30,872.0,97.0,2.4,19.0,713.0,730.35,567.39
2016,7,25,15,45,858.5,94.5,2.45,19.0,669.0,680.76,532.73
2016,7,25,16,0,845.0,92.0,2.5,19.0,625.0,630.31,495.46
2016,7,25,16,15,826.5,89.5,2.5,18.5,577.0,576.91,455.52
2016,7,25,16,30,808.0,87.0,2.5,18.0,529.0,522.78,413.69
2016,7,25,16,45,784.5,83.0,2.55,18.0,479.0,465.14,367.17
2016,7,25,17,0,761.0,79.0,2.6,18.0,429.0,408.73,320.13
2016,7,25,17,15,728.0,75.0,2.55,17.5,377.5,350.26,270.56
2016,7,25,17,30,695.0,71.0,2.5,17.0,326.0,294.6,222.0
2016,7,25,17,45,651.0,65.5,2.5,17.0,275.0,236.59,170.8
2016,7,25,18,0,607.0,60.0,2.5,17.0,224.0,184.04,124.39
2016,7,25,18,15,538.0,53.0,2.45,16.5,175.5,131.03,80.56
2016,7,25,18,30,469.0,46.0,2.4,16.0,127.0,85.83,46.68
2016,7,25,18,45,363.5,36.0,2.35,16.0,86.5,44.28,21.67
2016,7,25,19,0,258.0,26.0,2.3,16.0,46.0,20.59,8.39
2016,7,25,19,15,129.0,13.0,2.25,15.5,23.0,12.78,0.0
2016,7,25,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,73.5,8.5,0.95,15.0,11.5,8.36,0.0
2016,7,26,5,30,147.0,17.0,0.9,15.0,23.0,16.71,0.0
2016,7,26,5,45,273.0,28.5,0.9,15.5,59.5,22.36,11.62
2016,7,26,6,0,399.0,40.0,0.9,16.0,96.0,55.28,27.9
2016,7,26,6,15,478.5,48.0,0.85,16.0,142.0,95.55,53.81
2016,7,26,6,30,558.0,56.0,0.8,16.0,188.0,144.95,91.71
2016,7,26,6,45,320.0,92.0,0.75,16.5,172.0,158.89,115.07
2016,7,26,7,0,82.0,128.0,0.7,17.0,156.0,145.45,113.12
2016,7,26,7,15,121.5,150.5,0.65,17.5,199.5,186.16,145.62
2016,7,26,7,30,161.0,173.0,0.6,18.0,243.0,230.97,180.89
2016,7,26,7,45,172.0,196.0,0.55,18.5,278.5,267.89,209.55
2016,7,26,8,0,183.0,219.0,0.5,19.0,314.0,305.89,238.29
2016,7,26,8,15,215.5,238.5,0.5,19.0,361.0,353.17,274.16
2016,7,26,8,30,248.0,258.0,0.5,19.0,408.0,405.99,313.41
2016,7,26,8,45,225.0,283.5,0.5,19.5,427.5,426.6,326.85
2016,7,26,9,0,202.0,309.0,0.5,20.0,447.0,447.32,340.15
2016,7,26,9,15,241.0,323.0,0.55,20.0,497.0,503.19,380.6
2016,7,26,9,30,280.0,337.0,0.6,20.0,547.0,558.26,419.58
2016,7,26,9,45,330.0,340.0,0.65,20.0,599.0,613.34,458.42
2016,7,26,10,0,380.0,343.0,0.7,20.0,651.0,670.97,498.43
2016,7,26,10,15,421.0,337.5,0.8,20.0,690.5,718.96,531.91
2016,7,26,10,30,462.0,332.0,0.9,20.0,730.0,763.61,563.09
2016,7,26,10,45,475.0,341.5,1.0,20.5,760.5,797.91,585.18
2016,7,26,11,0,488.0,351.0,1.1,21.0,791.0,831.09,606.45
2016,7,26,11,15,453.5,368.5,1.2,21.0,782.5,825.17,602.06
2016,7,26,11,30,419.0,386.0,1.3,21.0,774.0,816.37,596.17
2016,7,26,11,45,425.5,388.0,1.4,21.0,786.0,829.98,606.32
2016,7,26,12,0,432.0,390.0,1.5,21.0,798.0,841.91,615.14
2016,7,26,12,15,416.0,396.5,1.6,21.0,789.5,834.09,610.37
2016,7,26,12,30,400.0,403.0,1.7,21.0,781.0,824.41,604.54
2016,7,26,12,45,418.5,393.5,1.8,21.0,787.0,831.29,610.92
2016,7,26,13,0,437.0,384.0,1.9,21.0,793.0,836.15,615.82
2016,7,26,13,15,454.5,373.0,1.95,20.5,792.5,836.34,618.4
2016,7,26,13,30,472.0,362.0,2.0,20.0,792.0,834.24,619.53
2016,7,26,13,45,463.5,352.5,2.1,20.0,767.0,806.74,602.18
2016,7,26,14,0,455.0,343.0,2.2,20.0,742.0,777.86,583.87
2016,7,26,14,15,400.5,354.0,2.25,20.0,697.0,727.15,548.32
2016,7,26,14,30,346.0,365.0,2.3,20.0,652.0,673.7,510.58
2016,7,26,14,45,351.5,347.0,2.4,20.0,628.0,647.77,493.97
2016,7,26,15,0,357.0,329.0,2.5,20.0,604.0,620.42,475.85
2016,7,26,15,15,319.0,319.5,2.5,20.0,556.0,567.17,437.17
2016,7,26,15,30,281.0,310.0,2.5,20.0,508.0,516.03,399.63
2016,7,26,15,45,255.5,293.0,2.55,20.0,464.5,468.3,364.56
2016,7,26,16,0,230.0,276.0,2.6,20.0,421.0,419.36,328.01
2016,7,26,16,15,209.0,255.0,2.55,19.5,379.0,374.33,294.32
2016,7,26,16,30,188.0,234.0,2.5,19.0,337.0,331.01,261.32
2016,7,26,16,45,250.0,202.5,2.5,19.0,325.5,321.05,253.78
2016,7,26,17,0,312.0,171.0,2.5,19.0,314.0,302.35,238.08
2016,7,26,17,15,491.0,123.5,2.45,18.5,317.0,306.38,237.93
2016,7,26,17,30,670.0,76.0,2.4,18.0,320.0,289.8,217.78
2016,7,26,17,45,623.0,70.0,2.35,18.0,269.0,232.77,167.69
2016,7,26,18,0,576.0,64.0,2.3,18.0,218.0,180.67,122.16
2016,7,26,18,15,506.5,56.0,2.2,17.5,170.5,128.41,79.35
2016,7,26,18,30,437.0,48.0,2.1,17.0,123.0,84.06,46.37
2016,7,26,18,45,333.0,36.5,2.05,17.0,82.5,43.07,21.5
2016,7,26,19,0,229.0,25.0,2.0,17.0,42.0,19.75,7.15
2016,7,26,19,15,114.5,12.5,2.0,16.5,21.0,12.29,0.0
2016,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,27,5,15,71.5,8.0,0.95,16.0,11.0,7.86,0.0
2016,7,27,5,30,143.0,16.0,0.9,16.0,22.0,15.73,0.0
2016,7,27,5,45,265.0,27.5,0.9,16.5,57.0,21.53,10.61
2016,7,27,6,0,387.0,39.0,0.9,17.0,92.0,53.14,26.55
2016,7,27,6,15,466.0,47.5,0.9,17.0,137.5,93.09,52.11
2016,7,27,6,30,545.0,56.0,0.9,17.0,183.0,142.11,89.53
2016,7,27,6,45,278.5,85.0,0.9,17.0,150.5,142.75,103.22
2016,7,27,7,0,12.0,114.0,0.9,17.0,118.0,112.74,88.39
2016,7,27,7,15,33.0,140.0,0.9,17.0,153.5,145.95,115.26
2016,7,27,7,30,54.0,166.0,0.9,17.0,189.0,181.6,143.75
2016,7,27,7,45,52.5,186.0,0.95,17.5,210.5,203.92,161.15
2016,7,27,8,0,51.0,206.0,1.0,18.0,232.0,226.08,178.1
2016,7,27,8,15,61.0,230.5,1.0,18.0,265.0,258.79,203.34
2016,7,27,8,30,71.0,255.0,1.0,18.0,298.0,292.52,228.98
2016,7,27,8,45,133.0,282.0,1.0,18.5,369.5,366.02,284.83
2016,7,27,9,0,195.0,309.0,1.0,19.0,441.0,442.51,341.28
2016,7,27,9,15,176.0,330.5,1.0,19.0,455.5,459.51,352.11
2016,7,27,9,30,157.0,352.0,1.0,19.0,470.0,474.55,361.78
2016,7,27,9,45,163.5,370.5,1.05,19.5,498.5,505.3,382.9
2016,7,27,10,0,170.0,389.0,1.1,20.0,527.0,536.08,403.64
2016,7,27,10,15,208.5,400.0,1.15,20.0,575.5,587.09,440.15
2016,7,27,10,30,247.0,411.0,1.2,20.0,624.0,645.22,480.84
2016,7,27,10,45,205.5,428.0,1.25,20.0,608.0,625.59,465.4
2016,7,27,11,0,164.0,445.0,1.3,20.0,592.0,608.86,452.5
2016,7,27,11,15,167.0,453.5,1.35,20.0,606.0,624.09,463.27
2016,7,27,11,30,170.0,462.0,1.4,20.0,620.0,638.73,473.35
2016,7,27,11,45,173.0,466.5,1.5,20.0,629.0,648.6,480.6
2016,7,27,12,0,176.0,471.0,1.6,20.0,638.0,657.74,487.43
2016,7,27,12,15,162.5,471.5,1.65,20.0,625.5,645.48,478.71
2016,7,27,12,30,149.0,472.0,1.7,20.0,613.0,632.4,469.61
2016,7,27,12,45,138.5,467.5,1.75,20.0,598.0,616.49,458.71
2016,7,27,13,0,128.0,463.0,1.8,20.0,583.0,600.04,447.42
2016,7,27,13,15,142.0,457.0,1.85,19.5,588.5,605.56,453.29
2016,7,27,13,30,156.0,451.0,1.9,19.0,594.0,610.08,458.35
2016,7,27,13,45,146.0,439.0,1.95,19.0,570.5,584.73,440.73
2016,7,27,14,0,136.0,427.0,2.0,19.0,547.0,559.23,423.1
2016,7,27,14,15,150.5,413.5,2.0,19.0,542.0,554.08,420.6
2016,7,27,14,30,165.0,400.0,2.0,19.0,537.0,547.63,417.02
2016,7,27,14,45,145.5,381.5,2.05,19.0,498.5,506.39,387.42
2016,7,27,15,0,126.0,363.0,2.1,19.0,460.0,466.06,358.32
2016,7,27,15,15,122.5,342.5,2.1,19.0,433.0,436.97,337.55
2016,7,27,15,30,119.0,322.0,2.1,19.0,406.0,407.88,316.49
2016,7,27,15,45,101.0,297.5,2.15,19.0,365.5,361.8,282.11
2016,7,27,16,0,83.0,273.0,2.2,19.0,325.0,320.87,251.22
2016,7,27,16,15,60.5,242.5,2.2,18.5,279.0,273.02,214.82
2016,7,27,16,30,38.0,212.0,2.2,18.0,233.0,227.44,179.62
2016,7,27,16,45,33.0,190.0,2.2,18.0,207.0,200.98,159.0
2016,7,27,17,0,28.0,168.0,2.2,18.0,181.0,175.11,138.55
2016,7,27,17,15,14.0,139.0,2.15,17.5,145.5,139.26,110.01
2016,7,27,17,30,0.0,110.0,2.1,17.0,110.0,105.96,83.24
2016,7,27,17,45,287.5,84.0,2.1,17.0,160.5,156.81,116.75
2016,7,27,18,0,575.0,58.0,2.1,17.0,211.0,173.82,117.06
2016,7,27,18,15,507.5,51.0,2.1,16.5,164.5,122.98,75.09
2016,7,27,18,30,440.0,44.0,2.1,16.0,118.0,79.79,42.99
2016,7,27,18,45,339.0,33.5,2.1,16.0,79.0,39.84,19.05
2016,7,27,19,0,238.0,23.0,2.1,16.0,40.0,17.93,5.32
2016,7,27,19,15,119.0,11.5,2.05,15.5,20.0,11.3,0.0
2016,7,27,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,5,15,73.5,7.5,1.1,14.0,10.0,7.37,0.0
2016,7,28,5,30,147.0,15.0,1.0,14.0,20.0,14.74,0.0
2016,7,28,5,45,270.0,26.0,0.95,14.0,55.0,20.21,9.41
2016,7,28,6,0,393.0,37.0,0.9,14.0,90.0,50.97,25.11
2016,7,28,6,15,470.5,44.5,0.85,14.0,134.5,90.06,50.08
2016,7,28,6,30,548.0,52.0,0.8,14.0,179.0,138.05,87.01
2016,7,28,6,45,600.0,57.5,0.75,14.5,228.0,187.26,128.86
2016,7,28,7,0,652.0,63.0,0.7,15.0,277.0,242.11,176.42
2016,7,28,7,15,688.0,67.5,0.7,15.0,327.5,296.9,224.61
2016,7,28,7,30,724.0,72.0,0.7,15.0,378.0,354.13,273.83
2016,7,28,7,45,382.0,136.0,0.7,15.5,299.5,304.97,240.4
2016,7,28,8,0,40.0,200.0,0.7,16.0,221.0,214.81,169.54
2016,7,28,8,15,74.0,231.5,0.7,16.0,274.0,266.87,210.87
2016,7,28,8,30,108.0,263.0,0.7,16.0,327.0,322.43,253.49
2016,7,28,8,45,140.0,286.0,0.75,16.5,376.5,374.51,292.36
2016,7,28,9,0,172.0,309.0,0.8,17.0,426.0,426.74,330.68
2016,7,28,9,15,139.0,327.5,0.85,17.0,425.5,429.57,331.28
2016,7,28,9,30,106.0,346.0,0.9,17.0,425.0,425.17,326.83
2016,7,28,9,45,101.0,362.0,1.0,17.5,440.5,441.8,338.19
2016,7,28,10,0,96.0,378.0,1.1,18.0,456.0,457.82,348.83
2016,7,28,10,15,113.0,397.5,1.15,18.0,492.5,501.34,380.3
2016,7,28,10,30,130.0,417.0,1.2,18.0,529.0,540.57,408.2
2016,7,28,10,45,115.5,425.0,1.25,18.0,526.5,539.37,406.38
2016,7,28,11,0,101.0,433.0,1.3,18.0,524.0,530.75,399.7
2016,7,28,11,15,150.5,446.0,1.3,18.0,584.5,600.61,450.35
2016,7,28,11,30,200.0,459.0,1.3,18.0,645.0,665.16,495.73
2016,7,28,11,45,211.0,453.5,1.35,18.0,650.5,672.95,501.17
2016,7,28,12,0,222.0,448.0,1.4,18.0,656.0,680.01,506.71
2016,7,28,12,15,293.5,434.5,1.45,18.0,710.0,745.23,553.87
2016,7,28,12,30,365.0,421.0,1.5,18.0,764.0,802.58,594.61
2016,7,28,12,45,291.0,441.0,1.55,18.0,714.0,747.8,555.14
2016,7,28,13,0,217.0,461.0,1.6,18.0,664.0,685.99,511.44
2016,7,28,13,15,204.0,455.5,1.6,18.0,643.5,664.64,497.11
2016,7,28,13,30,191.0,450.0,1.6,18.0,623.0,642.8,482.0
2016,7,28,13,45,153.0,436.5,1.65,18.0,573.0,588.88,443.85
2016,7,28,14,0,115.0,423.0,1.7,18.0,523.0,535.96,406.0
2016,7,28,14,15,135.5,411.0,1.7,18.0,525.5,538.24,409.23
2016,7,28,14,30,156.0,399.0,1.7,18.0,528.0,538.91,410.89
2016,7,28,14,45,107.5,367.0,1.75,18.0,454.0,455.26,349.48
2016,7,28,15,0,59.0,335.0,1.8,18.0,380.0,379.95,293.29
2016,7,28,15,15,66.0,321.5,1.8,18.0,370.0,368.91,286.14
2016,7,28,15,30,73.0,308.0,1.8,18.0,360.0,357.16,278.04
2016,7,28,15,45,54.0,276.0,1.85,18.0,313.5,308.66,241.26
2016,7,28,16,0,35.0,244.0,1.9,18.0,267.0,261.92,205.44
2016,7,28,16,15,24.5,215.5,1.9,17.5,231.0,223.53,176.14
2016,7,28,16,30,14.0,187.0,1.9,17.0,195.0,188.72,149.15
2016,7,28,16,45,7.0,164.0,1.9,17.0,168.0,162.08,128.15
2016,7,28,17,0,0.0,141.0,1.9,17.0,141.0,136.26,107.57
2016,7,28,17,15,0.0,122.5,1.9,16.5,122.5,118.21,93.32
2016,7,28,17,30,0.0,104.0,1.9,16.0,104.0,100.23,78.83
2016,7,28,17,45,283.0,80.5,1.9,16.0,155.0,151.9,113.19
2016,7,28,18,0,566.0,57.0,1.9,16.0,206.0,170.16,114.68
2016,7,28,18,15,498.5,50.0,1.85,16.0,160.0,119.89,72.99
2016,7,28,18,30,431.0,43.0,1.8,16.0,114.0,77.29,41.35
2016,7,28,18,45,330.0,32.5,1.75,16.0,76.0,37.99,17.98
2016,7,28,19,0,229.0,22.0,1.7,16.0,38.0,17.11,3.98
2016,7,28,19,15,114.5,11.0,1.65,15.5,19.0,10.81,0.0
2016,7,28,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,65.0,7.0,0.65,14.0,9.0,0.0,0.0
2016,7,29,5,30,130.0,14.0,0.6,14.0,18.0,13.76,0.0
2016,7,29,5,45,250.5,25.0,0.55,14.0,51.5,19.38,8.41
2016,7,29,6,0,371.0,36.0,0.5,14.0,85.0,48.4,23.82
2016,7,29,6,15,449.5,44.0,0.5,14.0,129.0,86.76,48.24
2016,7,29,6,30,528.0,52.0,0.5,14.0,173.0,134.13,84.46
2016,7,29,6,45,580.5,58.0,0.55,14.5,221.5,182.78,125.64
2016,7,29,7,0,633.0,64.0,0.6,15.0,270.0,237.15,172.7
2016,7,29,7,15,670.0,68.5,0.65,15.0,320.0,291.23,220.28
2016,7,29,7,30,707.0,73.0,0.7,15.0,370.0,347.87,269.14
2016,7,29,7,45,433.5,145.5,0.75,15.5,335.0,336.66,264.89
2016,7,29,8,0,160.0,218.0,0.8,16.0,300.0,293.35,231.73
2016,7,29,8,15,146.5,241.0,0.8,16.0,322.0,317.86,250.89
2016,7,29,8,30,133.0,264.0,0.8,16.0,344.0,340.87,267.94
2016,7,29,8,45,183.5,283.0,0.85,16.0,402.0,399.41,312.8
2016,7,29,9,0,234.0,302.0,0.9,16.0,460.0,462.27,359.93
2016,7,29,9,15,285.5,311.0,0.95,16.0,516.0,523.62,405.24
2016,7,29,9,30,337.0,320.0,1.0,16.0,572.0,584.98,449.88
2016,7,29,9,45,211.5,346.5,1.05,16.5,507.5,519.87,398.52
2016,7,29,10,0,86.0,373.0,1.1,17.0,443.0,444.43,339.51
2016,7,29,10,15,116.0,395.5,1.1,17.0,493.0,502.05,382.24
2016,7,29,10,30,146.0,418.0,1.1,17.0,543.0,556.13,420.71
2016,7,29,10,45,130.5,428.0,1.15,17.0,542.0,556.47,419.8
2016,7,29,11,0,115.0,438.0,1.2,17.0,541.0,555.59,418.53
2016,7,29,11,15,108.5,444.0,1.2,17.0,543.0,551.62,415.23
2016,7,29,11,30,102.0,450.0,1.2,17.0,545.0,553.32,415.96
2016,7,29,11,45,82.5,441.5,1.25,17.5,519.0,526.61,395.74
2016,7,29,12,0,63.0,433.0,1.3,18.0,493.0,499.16,375.15
2016,7,29,12,15,80.0,445.5,1.35,18.0,521.5,529.33,397.65
2016,7,29,12,30,97.0,458.0,1.4,18.0,550.0,559.18,419.35
2016,7,29,12,45,75.5,437.5,1.45,18.0,508.5,516.11,388.23
2016,7,29,13,0,54.0,417.0,1.5,18.0,467.0,472.99,357.23
2016,7,29,13,15,62.0,419.0,1.55,18.0,476.5,481.96,364.68
2016,7,29,13,30,70.0,421.0,1.6,18.0,486.0,490.43,371.44
2016,7,29,13,45,66.5,408.0,1.65,18.0,468.0,472.11,358.54
2016,7,29,14,0,63.0,395.0,1.7,18.0,450.0,453.69,345.69
2016,7,29,14,15,75.0,389.5,1.7,18.0,453.5,456.74,348.87
2016,7,29,14,30,87.0,384.0,1.7,18.0,457.0,458.85,351.26
2016,7,29,14,45,74.0,360.0,1.7,18.0,420.5,420.36,323.05
2016,7,29,15,0,61.0,336.0,1.7,18.0,384.0,382.62,295.33
2016,7,29,15,15,57.5,316.0,1.7,17.5,359.0,356.99,277.24
2016,7,29,15,30,54.0,296.0,1.7,17.0,334.0,331.55,258.99
2016,7,29,15,45,39.0,262.5,1.7,17.0,289.0,285.13,223.59
2016,7,29,16,0,24.0,229.0,1.7,17.0,244.0,237.83,187.07
2016,7,29,16,15,13.5,197.5,1.7,17.0,206.0,199.57,157.26
2016,7,29,16,30,3.0,166.0,1.7,17.0,168.0,162.47,127.95
2016,7,29,16,45,1.5,148.5,1.7,17.0,149.5,144.44,113.85
2016,7,29,17,0,0.0,131.0,1.7,17.0,131.0,126.62,99.71
2016,7,29,17,15,0.0,117.5,1.65,16.5,117.5,113.42,89.36
2016,7,29,17,30,0.0,104.0,1.6,16.0,104.0,100.23,78.82
2016,7,29,17,45,307.0,78.0,1.6,16.0,158.0,155.31,115.13
2016,7,29,18,0,614.0,52.0,1.6,16.0,212.0,175.14,116.67
2016,7,29,18,15,547.5,45.5,1.55,15.5,165.0,121.85,72.53
2016,7,29,18,30,481.0,39.0,1.5,15.0,118.0,77.13,39.49
2016,7,29,18,45,375.5,30.0,1.45,15.0,78.5,36.45,16.12
2016,7,29,19,0,270.0,21.0,1.4,15.0,39.0,16.3,2.57
2016,7,29,19,15,135.0,10.5,1.3,15.0,19.5,10.32,0.0
2016,7,29,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,5,15,77.0,6.5,0.4,12.0,9.5,0.0,0.0
2016,7,30,5,30,154.0,13.0,0.4,12.0,19.0,12.78,0.0
2016,7,30,5,45,283.5,24.0,0.4,12.5,54.0,18.56,7.45
2016,7,30,6,0,413.0,35.0,0.4,13.0,89.0,48.86,23.31
2016,7,30,6,15,492.5,42.5,0.4,13.0,134.5,89.15,48.64
2016,7,30,6,30,572.0,50.0,0.4,13.0,180.0,138.57,86.45
2016,7,30,6,45,313.5,86.0,0.45,13.5,160.0,150.38,109.18
2016,7,30,7,0,55.0,122.0,0.5,14.0,140.0,132.12,104.06
2016,7,30,7,15,65.5,144.5,0.5,14.0,169.5,160.93,127.94
2016,7,30,7,30,76.0,167.0,0.5,14.0,199.0,190.99,152.34
2016,7,30,7,45,55.5,181.0,0.55,14.5,206.0,200.39,159.67
2016,7,30,8,0,35.0,195.0,0.6,15.0,213.0,207.52,164.79
2016,7,30,8,15,80.5,229.0,0.6,15.0,275.5,267.97,212.47
2016,7,30,8,30,126.0,263.0,0.6,15.0,338.0,335.75,264.59
2016,7,30,8,45,101.5,279.5,0.65,15.0,343.0,340.43,267.01
2016,7,30,9,0,77.0,296.0,0.7,15.0,348.0,345.28,269.8
2016,7,30,9,15,86.5,318.5,0.75,15.0,380.5,378.6,294.74
2016,7,30,9,30,96.0,341.0,0.8,15.0,413.0,412.57,319.69
2016,7,30,9,45,93.5,358.0,0.85,15.5,431.0,431.87,332.64
2016,7,30,10,0,91.0,375.0,0.9,16.0,449.0,450.76,345.28
2016,7,30,10,15,94.5,391.5,0.9,16.0,470.5,473.96,361.54
2016,7,30,10,30,98.0,408.0,0.9,16.0,492.0,497.11,377.6
2016,7,30,10,45,108.0,422.5,0.95,16.0,517.5,524.1,396.89
2016,7,30,11,0,118.0,437.0,1.0,16.0,543.0,557.56,420.57
2016,7,30,11,15,164.0,447.0,1.0,16.0,597.0,614.95,461.73
