Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,11,30,210.0,457.0,1.0,16.0,651.0,673.16,502.51
2016,7,30,11,45,171.5,462.0,1.05,16.0,621.5,642.93,480.04
2016,7,30,12,0,133.0,467.0,1.1,16.0,592.0,611.25,457.27
2016,7,30,12,15,95.0,447.0,1.15,16.0,537.0,546.0,410.96
2016,7,30,12,30,57.0,427.0,1.2,16.0,482.0,487.35,368.6
2016,7,30,12,45,45.0,402.5,1.25,16.0,445.5,449.84,341.9
2016,7,30,13,0,33.0,378.0,1.3,16.0,409.0,412.32,314.66
2016,7,30,13,15,42.0,389.5,1.3,16.0,428.5,432.28,330.03
2016,7,30,13,30,51.0,401.0,1.3,16.0,448.0,451.77,344.64
2016,7,30,13,45,36.5,358.5,1.3,16.0,391.5,393.34,301.47
2016,7,30,14,0,22.0,316.0,1.3,16.0,335.0,330.17,254.51
2016,7,30,14,15,19.0,296.0,1.3,16.0,312.5,306.9,237.47
2016,7,30,14,30,16.0,276.0,1.3,16.0,290.0,283.79,220.21
2016,7,30,14,45,14.0,257.0,1.35,16.0,268.5,262.68,204.46
2016,7,30,15,0,12.0,238.0,1.4,16.0,247.0,241.72,188.68
2016,7,30,15,15,10.0,222.5,1.4,16.0,230.0,224.37,175.53
2016,7,30,15,30,8.0,207.0,1.4,16.0,213.0,207.19,162.41
2016,7,30,15,45,5.5,192.5,1.4,16.0,196.5,190.83,149.85
2016,7,30,16,0,3.0,178.0,1.4,16.0,180.0,174.72,137.4
2016,7,30,16,15,1.5,152.0,1.4,15.5,153.0,148.24,116.75
2016,7,30,16,30,0.0,126.0,1.4,15.0,126.0,122.01,95.99
2016,7,30,16,45,0.0,105.0,1.4,15.0,105.0,101.59,79.53
2016,7,30,17,0,0.0,84.0,1.4,15.0,84.0,81.23,62.9
2016,7,30,17,15,0.0,73.5,1.3,14.5,73.5,71.06,54.71
2016,7,30,17,30,0.0,63.0,1.2,14.0,63.0,60.89,46.36
2016,7,30,17,45,297.5,59.5,1.2,14.0,136.0,134.57,99.04
2016,7,30,18,0,595.0,56.0,1.2,14.0,209.0,173.17,116.43
2016,7,30,18,15,525.5,48.5,1.1,13.5,162.0,120.63,72.89
2016,7,30,18,30,456.0,41.0,1.0,13.0,115.0,76.01,39.95
2016,7,30,18,45,344.0,31.0,0.95,13.0,75.5,35.76,16.6
2016,7,30,19,0,232.0,21.0,0.9,13.0,36.0,16.45,1.43
2016,7,30,19,15,116.0,10.5,0.85,13.0,18.0,10.32,0.0
2016,7,30,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,31,5,15,44.5,6.5,1.1,12.0,8.0,0.0,0.0
2016,7,31,5,30,89.0,13.0,1.1,12.0,16.0,12.78,0.0
2016,7,31,5,45,215.0,26.0,1.15,12.5,49.5,20.68,8.3
2016,7,31,6,0,341.0,39.0,1.2,13.0,83.0,48.98,25.48
2016,7,31,6,15,423.5,48.5,1.2,13.0,127.5,87.28,50.02
2016,7,31,6,30,506.0,58.0,1.2,13.0,172.0,135.12,86.61
2016,7,31,6,45,253.0,79.0,1.2,13.0,136.0,130.36,95.36
2016,7,31,7,0,0.0,100.0,1.2,13.0,100.0,96.18,76.33
2016,7,31,7,15,4.0,120.5,1.15,13.0,122.0,117.41,94.01
2016,7,31,7,30,8.0,141.0,1.1,13.0,144.0,139.17,111.76
2016,7,31,7,45,15.0,162.5,1.1,13.5,170.0,163.71,131.34
2016,7,31,8,0,22.0,184.0,1.1,14.0,196.0,189.06,151.27
2016,7,31,8,15,18.0,193.0,1.05,14.0,203.0,197.02,157.11
2016,7,31,8,30,14.0,202.0,1.0,14.0,210.0,204.52,162.54
2016,7,31,8,45,32.5,241.0,1.0,14.5,262.0,258.03,204.36
2016,7,31,9,0,51.0,280.0,1.0,15.0,314.0,311.53,245.02
2016,7,31,9,15,48.5,295.0,1.0,15.0,329.5,327.4,256.25
2016,7,31,9,30,46.0,310.0,1.0,15.0,345.0,342.99,267.38
2016,7,31,9,45,38.5,313.5,1.0,15.5,344.0,342.63,265.81
2016,7,31,10,0,31.0,317.0,1.0,16.0,343.0,341.6,263.85
2016,7,31,10,15,53.5,356.0,1.0,16.0,402.0,402.16,309.25
2016,7,31,10,30,76.0,395.0,1.0,16.0,461.0,464.13,354.35
2016,7,31,10,45,81.0,409.5,1.05,16.0,481.0,485.92,369.59
2016,7,31,11,0,86.0,424.0,1.1,16.0,501.0,507.68,385.1
2016,7,31,11,15,111.5,440.5,1.15,16.0,542.0,557.83,421.44
2016,7,31,11,30,137.0,457.0,1.2,16.0,583.0,601.92,452.94
2016,7,31,11,45,125.0,459.0,1.25,16.0,575.0,594.02,446.71
2016,7,31,12,0,113.0,461.0,1.3,16.0,567.0,585.3,440.42
2016,7,31,12,15,115.5,462.5,1.35,16.0,570.5,589.86,444.07
2016,7,31,12,30,118.0,464.0,1.4,16.0,574.0,593.82,447.23
2016,7,31,12,45,144.5,463.5,1.45,16.0,598.0,618.95,466.26
2016,7,31,13,0,171.0,463.0,1.5,16.0,622.0,643.06,484.35
2016,7,31,13,15,157.0,455.0,1.55,16.0,599.0,618.69,467.17
2016,7,31,13,30,143.0,447.0,1.6,16.0,576.0,594.03,450.08
2016,7,31,13,45,131.5,434.0,1.65,16.0,551.0,566.47,430.95
2016,7,31,14,0,120.0,421.0,1.7,16.0,526.0,538.88,411.63
2016,7,31,14,15,163.0,407.0,1.7,16.0,544.5,558.96,428.34
2016,7,31,14,30,206.0,393.0,1.7,16.0,563.0,576.13,442.46
2016,7,31,14,45,166.5,376.0,1.7,16.0,509.5,518.49,399.97
2016,7,31,15,0,127.0,359.0,1.7,16.0,456.0,463.06,359.01
2016,7,31,15,15,106.0,334.5,1.7,16.0,412.5,412.44,321.67
2016,7,31,15,30,85.0,310.0,1.7,16.0,369.0,367.87,288.28
2016,7,31,15,45,65.5,280.5,1.7,16.0,325.0,320.99,252.69
2016,7,31,16,0,46.0,251.0,1.7,16.0,281.0,275.87,217.96
2016,7,31,16,15,29.5,217.0,1.7,15.5,235.5,229.95,182.53
2016,7,31,16,30,13.0,183.0,1.7,15.0,190.0,184.32,146.69
2016,7,31,16,45,379.5,129.0,1.7,15.0,299.0,311.31,250.45
2016,7,31,17,0,746.0,75.0,1.7,15.0,408.0,392.78,309.87
2016,7,31,17,15,712.5,71.0,1.65,15.0,357.0,334.85,259.09
2016,7,31,17,30,679.0,67.0,1.6,15.0,306.0,279.84,210.39
2016,7,31,17,45,629.0,62.0,1.6,15.0,255.5,221.83,159.3
2016,7,31,18,0,579.0,57.0,1.6,15.0,205.0,169.94,113.74
2016,7,31,18,15,508.5,49.5,1.55,14.5,158.0,118.24,71.39
2016,7,31,18,30,438.0,42.0,1.5,14.0,111.0,74.59,39.44
2016,7,31,18,45,323.5,31.5,1.5,14.0,72.5,35.0,16.52
2016,7,31,19,0,209.0,21.0,1.5,14.0,34.0,16.61,0.0
2016,7,31,19,15,104.5,10.5,1.45,13.5,17.0,10.32,0.0
2016,7,31,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,5,15,31.0,6.5,0.6,13.0,7.5,0.0,0.0
2016,8,1,5,30,62.0,13.0,0.6,13.0,15.0,12.78,0.0
2016,8,1,5,45,184.0,27.0,0.65,13.5,47.0,21.13,7.83
2016,8,1,6,0,306.0,41.0,0.7,14.0,79.0,48.18,25.77
2016,8,1,6,15,392.0,51.0,0.7,14.0,123.5,86.02,50.09
2016,8,1,6,30,478.0,61.0,0.7,14.0,168.0,133.02,85.54
2016,8,1,6,45,239.0,74.5,0.7,14.0,128.0,122.81,89.05
2016,8,1,7,0,0.0,88.0,0.7,14.0,88.0,84.78,66.42
2016,8,1,7,15,0.0,105.0,0.7,14.0,105.0,101.27,80.23
2016,8,1,7,30,0.0,122.0,0.7,14.0,122.0,117.83,93.72
2016,8,1,7,45,2.5,142.5,0.75,14.5,144.0,138.91,110.52
2016,8,1,8,0,5.0,163.0,0.8,15.0,166.0,160.34,127.31
2016,8,1,8,15,10.5,184.5,0.85,15.0,191.0,184.69,146.51
2016,8,1,8,30,16.0,206.0,0.9,15.0,216.0,209.64,166.0
2016,8,1,8,45,36.0,244.5,0.95,15.5,268.0,263.81,208.08
2016,8,1,9,0,56.0,283.0,1.0,16.0,320.0,318.02,249.18
2016,8,1,9,15,96.5,315.0,1.05,16.0,384.0,382.48,298.29
2016,8,1,9,30,137.0,347.0,1.1,16.0,448.0,454.55,352.02
2016,8,1,9,45,174.0,364.0,1.15,16.0,499.5,507.6,390.95
2016,8,1,10,0,211.0,381.0,1.2,16.0,551.0,562.84,431.05
2016,8,1,10,15,212.0,396.5,1.2,16.0,572.5,587.03,447.21
2016,8,1,10,30,213.0,412.0,1.2,16.0,594.0,610.61,463.08
2016,8,1,10,45,315.0,389.5,1.25,16.0,666.5,693.84,524.31
2016,8,1,11,0,417.0,367.0,1.3,16.0,739.0,780.36,585.86
2016,8,1,11,15,284.5,412.0,1.3,16.0,668.0,701.76,526.6
2016,8,1,11,30,152.0,457.0,1.3,16.0,597.0,616.74,463.28
2016,8,1,11,45,134.5,459.0,1.35,16.0,584.0,603.57,454.37
2016,8,1,12,0,117.0,461.0,1.4,16.0,571.0,589.46,444.1
2016,8,1,12,15,149.5,464.5,1.4,16.0,605.0,626.03,471.06
2016,8,1,12,30,182.0,468.0,1.4,16.0,639.0,661.97,496.88
2016,8,1,12,45,163.0,464.0,1.4,16.0,616.5,637.99,479.3
2016,8,1,13,0,144.0,460.0,1.4,16.0,594.0,613.49,461.87
2016,8,1,13,15,148.0,453.0,1.4,16.0,589.0,608.0,458.65
2016,8,1,13,30,152.0,446.0,1.4,16.0,584.0,601.75,454.76
2016,8,1,13,45,125.5,430.0,1.45,16.0,542.0,556.84,422.78
2016,8,1,14,0,99.0,414.0,1.5,16.0,500.0,506.49,386.76
2016,8,1,14,15,114.5,403.5,1.5,16.0,500.0,512.27,392.29
2016,8,1,14,30,130.0,393.0,1.5,16.0,500.0,510.7,392.13
2016,8,1,14,45,91.5,359.5,1.55,16.0,433.5,434.57,335.95
2016,8,1,15,0,53.0,326.0,1.6,16.0,367.0,366.35,284.85
2016,8,1,15,15,54.0,310.0,1.6,16.0,350.0,348.47,272.23
2016,8,1,15,30,55.0,294.0,1.6,16.0,333.0,330.4,259.08
2016,8,1,15,45,37.0,257.0,1.65,16.0,282.5,278.42,219.22
2016,8,1,16,0,19.0,220.0,1.7,16.0,232.0,225.9,178.37
2016,8,1,16,15,16.5,202.5,1.7,15.5,212.0,206.23,163.64
2016,8,1,16,30,14.0,185.0,1.7,15.0,192.0,186.81,148.8
2016,8,1,16,45,7.5,163.0,1.75,15.0,166.5,161.39,128.61
2016,8,1,17,0,1.0,141.0,1.8,15.0,141.0,136.73,108.85
2016,8,1,17,15,0.5,123.0,1.85,14.5,123.0,118.91,94.66
2016,8,1,17,30,0.0,105.0,1.9,14.0,105.0,101.2,80.29
2016,8,1,17,45,270.5,85.0,1.95,14.0,153.0,151.33,113.68
2016,8,1,18,0,541.0,65.0,2.0,14.0,201.0,169.21,115.21
2016,8,1,18,15,464.5,56.0,2.0,14.0,154.0,117.44,72.78
2016,8,1,18,30,388.0,47.0,2.0,14.0,107.0,74.49,41.4
2016,8,1,18,45,270.0,34.5,2.0,14.0,69.0,35.95,18.39
2016,8,1,19,0,152.0,22.0,2.0,14.0,31.0,17.29,0.0
2016,8,1,19,15,76.0,11.0,2.0,13.5,15.5,10.81,0.0
2016,8,1,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,5,15,33.0,6.5,1.95,13.0,7.0,0.0,0.0
2016,8,2,5,30,66.0,13.0,1.9,13.0,14.0,12.78,0.0
2016,8,2,5,45,203.0,26.0,1.9,13.5,47.5,20.36,6.45
2016,8,2,6,0,340.0,39.0,1.9,14.0,81.0,48.06,24.87
2016,8,2,6,15,429.0,48.0,1.9,14.0,126.0,86.25,48.8
2016,8,2,6,30,518.0,57.0,1.9,14.0,171.0,134.79,85.45
2016,8,2,6,45,579.0,63.0,1.9,14.5,221.5,184.62,127.49
2016,8,2,7,0,640.0,69.0,1.9,15.0,272.0,241.2,176.67
2016,8,2,7,15,320.0,81.0,1.9,15.0,182.5,184.9,142.79
2016,8,2,7,30,0.0,93.0,1.9,15.0,93.0,89.89,70.21
2016,8,2,7,45,0.0,112.0,1.9,15.5,112.0,108.33,85.29
2016,8,2,8,0,0.0,131.0,1.9,16.0,131.0,126.83,100.01
2016,8,2,8,15,5.0,161.5,1.85,16.0,164.5,159.3,126.11
2016,8,2,8,30,10.0,192.0,1.8,16.0,198.0,192.42,152.34
2016,8,2,8,45,13.5,212.5,1.8,16.5,221.5,215.35,169.83
2016,8,2,9,0,17.0,233.0,1.8,17.0,245.0,238.65,187.4
2016,8,2,9,15,19.0,250.0,1.8,17.0,264.0,257.73,201.82
2016,8,2,9,30,21.0,267.0,1.8,17.0,283.0,276.96,216.28
2016,8,2,9,45,45.5,314.0,1.85,17.5,350.5,348.94,271.15
2016,8,2,10,0,70.0,361.0,1.9,18.0,418.0,419.2,323.2
2016,8,2,10,15,102.5,387.0,1.9,18.0,473.0,476.65,365.72
2016,8,2,10,30,135.0,413.0,1.9,18.0,528.0,541.69,413.02
2016,8,2,10,45,153.0,426.0,1.95,18.0,560.0,575.8,437.36
2016,8,2,11,0,171.0,439.0,2.0,18.0,592.0,610.18,461.95
2016,8,2,11,15,164.0,448.0,2.05,18.0,596.5,616.44,465.74
2016,8,2,11,30,157.0,457.0,2.1,18.0,601.0,621.79,469.14
2016,8,2,11,45,150.0,461.0,2.2,18.5,600.0,621.12,467.75
2016,8,2,12,0,143.0,465.0,2.3,19.0,599.0,619.63,465.86
2016,8,2,12,15,161.5,466.0,2.4,19.0,617.0,639.71,481.09
2016,8,2,12,30,180.0,467.0,2.5,19.0,635.0,659.08,495.67
2016,8,2,12,45,172.0,464.0,2.6,19.0,624.0,647.07,487.35
2016,8,2,13,0,164.0,461.0,2.7,19.0,613.0,634.36,478.74
2016,8,2,13,15,163.0,453.5,2.75,19.0,602.5,623.24,471.37
2016,8,2,13,30,162.0,446.0,2.8,19.0,592.0,611.45,463.51
2016,8,2,13,45,127.0,428.0,2.9,19.0,541.0,556.32,423.54
2016,8,2,14,0,92.0,410.0,3.0,19.0,490.0,496.07,379.46
2016,8,2,14,15,93.5,396.5,3.05,19.0,475.5,480.74,369.11
2016,8,2,14,30,95.0,383.0,3.1,19.0,461.0,465.03,358.22
2016,8,2,14,45,181.0,364.0,3.15,19.0,504.5,518.36,401.21
2016,8,2,15,0,267.0,345.0,3.2,19.0,548.0,564.54,437.97
2016,8,2,15,15,557.5,225.5,3.25,18.5,620.0,655.75,514.07
2016,8,2,15,30,848.0,106.0,3.3,18.0,692.0,718.4,566.04
2016,8,2,15,45,830.5,104.0,3.35,18.0,647.0,666.92,528.29
2016,8,2,16,0,813.0,102.0,3.4,18.0,602.0,615.0,488.97
2016,8,2,16,15,792.5,99.0,3.4,18.0,554.0,560.18,446.23
2016,8,2,16,30,772.0,96.0,3.4,18.0,506.0,505.78,402.63
2016,8,2,16,45,742.5,92.5,3.45,18.0,454.5,447.32,354.73
2016,8,2,17,0,713.0,89.0,3.5,18.0,403.0,390.24,306.58
2016,8,2,17,15,675.5,84.0,3.45,17.5,351.5,331.41,256.34
2016,8,2,17,30,638.0,79.0,3.4,17.0,300.0,275.98,207.79
2016,8,2,17,45,582.0,72.5,3.4,17.0,249.0,218.1,157.05
2016,8,2,18,0,526.0,66.0,3.4,17.0,198.0,166.26,112.08
2016,8,2,18,15,447.0,57.0,3.3,16.5,151.0,115.11,70.96
2016,8,2,18,30,368.0,48.0,3.2,16.0,104.0,73.11,40.8
2016,8,2,18,45,248.0,34.5,3.15,15.5,66.0,34.23,17.37
2016,8,2,19,0,128.0,21.0,3.1,15.0,28.0,16.51,0.0
2016,8,2,19,15,64.0,10.5,3.05,15.0,14.0,10.32,0.0
2016,8,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,28.0,5.5,1.2,14.0,6.0,0.0,0.0
2016,8,3,5,30,56.0,11.0,1.1,14.0,12.0,10.81,0.0
2016,8,3,5,45,186.0,25.0,1.05,14.5,44.5,19.58,4.96
2016,8,3,6,0,316.0,39.0,1.0,15.0,77.0,46.66,24.37
2016,8,3,6,15,405.0,49.0,0.95,15.0,122.0,84.35,48.02
2016,8,3,6,30,494.0,59.0,0.9,15.0,167.0,132.4,83.93
2016,8,3,6,45,555.0,66.0,0.85,15.5,217.0,181.81,125.0
2016,8,3,7,0,616.0,73.0,0.8,16.0,267.0,238.0,172.93
2016,8,3,7,15,310.5,104.5,0.75,16.0,202.5,204.48,157.25
2016,8,3,7,30,5.0,136.0,0.7,16.0,138.0,133.24,105.24
2016,8,3,7,45,3.0,144.0,0.7,16.5,145.5,140.61,110.99
2016,8,3,8,0,1.0,152.0,0.7,17.0,153.0,147.73,116.13
2016,8,3,8,15,10.5,181.5,0.7,17.5,188.0,181.8,142.78
2016,8,3,8,30,20.0,211.0,0.7,18.0,223.0,216.94,169.69
2016,8,3,8,45,20.0,225.0,0.7,18.5,237.5,231.8,180.27
2016,8,3,9,0,20.0,239.0,0.7,19.0,252.0,246.64,190.8
2016,8,3,9,15,22.0,256.5,0.8,19.0,272.0,266.36,205.57
2016,8,3,9,30,24.0,274.0,0.9,19.0,292.0,286.23,220.36
2016,8,3,9,45,23.5,284.0,1.0,19.0,302.0,296.77,227.99
2016,8,3,10,0,23.0,294.0,1.1,19.0,312.0,307.22,235.6
2016,8,3,10,15,46.5,341.5,1.2,19.0,380.5,381.62,291.51
2016,8,3,10,30,70.0,389.0,1.3,19.0,449.0,452.96,343.72
2016,8,3,10,45,99.5,412.5,1.45,19.0,499.5,506.46,382.95
2016,8,3,11,0,129.0,436.0,1.6,19.0,550.0,567.59,427.24
2016,8,3,11,15,125.0,443.5,1.7,19.0,556.0,574.43,431.61
2016,8,3,11,30,121.0,451.0,1.8,19.0,562.0,580.6,435.97
2016,8,3,11,45,114.5,454.0,1.9,19.0,559.5,578.99,434.83
2016,8,3,12,0,108.0,457.0,2.0,19.0,557.0,569.42,428.21
2016,8,3,12,15,102.0,455.0,2.05,19.0,550.0,561.78,422.8
2016,8,3,12,30,96.0,453.0,2.1,19.0,543.0,553.65,417.05
2016,8,3,12,45,131.5,456.5,2.2,19.0,578.5,599.25,451.25
2016,8,3,13,0,167.0,460.0,2.3,19.0,614.0,636.41,478.97
2016,8,3,13,15,154.5,452.0,2.35,18.5,593.0,613.55,463.5
2016,8,3,13,30,142.0,444.0,2.4,18.0,572.0,590.36,448.09
2016,8,3,13,45,147.0,433.0,2.5,18.0,562.5,580.34,442.02
2016,8,3,14,0,152.0,422.0,2.6,18.0,553.0,569.53,435.28
2016,8,3,14,15,205.5,401.5,2.65,18.0,572.5,591.31,453.65
2016,8,3,14,30,259.0,381.0,2.7,18.0,592.0,614.87,472.88
2016,8,3,14,45,284.5,357.5,2.8,18.0,580.5,602.37,465.49
2016,8,3,15,0,310.0,334.0,2.9,18.0,569.0,587.33,456.3
2016,8,3,15,15,578.5,221.0,2.95,18.0,630.0,666.53,522.12
2016,8,3,15,30,847.0,108.0,3.0,18.0,691.0,718.85,565.06
2016,8,3,15,45,831.0,105.0,3.05,18.0,646.5,667.33,527.42
2016,8,3,16,0,815.0,102.0,3.1,18.0,602.0,615.24,488.18
2016,8,3,16,15,794.5,99.0,3.15,17.5,553.5,560.28,446.46
2016,8,3,16,30,774.0,96.0,3.2,17.0,505.0,505.74,403.63
2016,8,3,16,45,747.0,92.0,3.25,17.0,454.0,447.83,356.04
2016,8,3,17,0,720.0,88.0,3.3,17.0,403.0,391.04,307.96
2016,8,3,17,15,682.5,83.0,3.3,16.5,351.5,331.83,257.26
2016,8,3,17,30,645.0,78.0,3.3,16.0,300.0,276.03,208.21
2016,8,3,17,45,590.0,71.5,3.35,16.0,248.5,218.05,157.15
2016,8,3,18,0,535.0,65.0,3.4,16.0,197.0,166.01,111.8
2016,8,3,18,15,456.0,56.0,3.35,15.5,150.0,114.47,70.26
2016,8,3,18,30,377.0,47.0,3.3,15.0,103.0,72.08,39.88
2016,8,3,18,45,253.5,33.5,3.25,15.0,65.0,32.86,16.36
2016,8,3,19,0,130.0,20.0,3.2,15.0,27.0,15.74,0.0
2016,8,3,19,15,65.0,10.0,3.15,14.5,13.5,9.83,0.0
2016,8,3,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,5,15,13.0,5.0,2.3,13.0,5.0,0.0,0.0
2016,8,4,5,30,26.0,10.0,2.3,13.0,10.0,9.83,0.0
2016,8,4,5,45,145.0,26.0,2.35,13.5,41.5,20.48,4.21
2016,8,4,6,0,264.0,42.0,2.4,14.0,73.0,46.08,25.3
2016,8,4,6,15,355.5,53.5,2.4,14.0,117.0,82.63,48.85
2016,8,4,6,30,447.0,65.0,2.4,14.0,161.0,130.48,84.84
2016,8,4,6,45,223.5,62.5,2.45,14.5,110.5,107.37,76.75
2016,8,4,7,0,0.0,60.0,2.5,15.0,60.0,57.98,43.72
2016,8,4,7,15,0.0,71.5,2.45,15.0,71.5,69.11,53.12
2016,8,4,7,30,0.0,83.0,2.4,15.0,83.0,80.24,62.33
2016,8,4,7,45,0.0,97.0,2.35,15.5,97.0,93.82,73.31
2016,8,4,8,0,0.0,111.0,2.3,16.0,111.0,107.43,84.15
2016,8,4,8,15,0.0,130.0,2.25,16.0,130.0,125.95,99.03
2016,8,4,8,30,0.0,149.0,2.2,16.0,149.0,144.53,113.79
2016,8,4,8,45,1.0,160.5,2.15,16.0,161.0,156.47,123.07
2016,8,4,9,0,2.0,172.0,2.1,16.0,173.0,168.52,132.39
2016,8,4,9,15,22.5,237.5,2.1,16.0,254.0,247.98,195.64
2016,8,4,9,30,43.0,303.0,2.1,16.0,335.0,333.98,262.19
2016,8,4,9,45,30.0,288.5,2.15,16.0,312.0,310.88,243.3
2016,8,4,10,0,17.0,274.0,2.2,16.0,289.0,282.36,220.62
2016,8,4,10,15,18.5,288.0,2.2,16.0,304.5,298.22,232.66
2016,8,4,10,30,20.0,302.0,2.2,16.0,320.0,314.13,244.55
2016,8,4,10,45,29.5,337.0,2.25,16.0,363.5,364.62,282.97
2016,8,4,11,0,39.0,372.0,2.3,16.0,407.0,410.35,317.22
2016,8,4,11,15,44.5,388.0,2.25,16.0,428.0,433.08,333.75
2016,8,4,11,30,50.0,404.0,2.2,16.0,449.0,455.83,350.31
2016,8,4,11,45,51.5,406.0,2.2,16.0,453.5,460.11,353.26
2016,8,4,12,0,53.0,408.0,2.2,16.0,458.0,464.17,356.19
2016,8,4,12,15,40.5,386.5,2.15,15.5,424.5,429.77,330.78
2016,8,4,12,30,28.0,365.0,2.1,15.0,391.0,395.16,305.17
2016,8,4,12,45,54.5,401.0,2.1,15.0,451.5,458.3,353.44
2016,8,4,13,0,81.0,437.0,2.1,15.0,512.0,520.95,400.05
2016,8,4,13,15,60.5,407.5,2.1,15.0,463.0,469.35,361.33
2016,8,4,13,30,40.0,378.0,2.1,15.0,414.0,418.16,323.14
2016,8,4,13,45,87.5,398.5,2.1,15.0,475.0,482.66,373.44
2016,8,4,14,0,135.0,419.0,2.1,15.0,536.0,551.0,424.99
2016,8,4,14,15,103.5,394.5,2.1,15.0,482.5,487.73,377.63
2016,8,4,14,30,72.0,370.0,2.1,15.0,429.0,432.12,336.07
2016,8,4,14,45,58.5,342.5,2.1,15.0,389.5,390.16,304.86
2016,8,4,15,0,45.0,315.0,2.1,15.0,350.0,349.08,273.86
2016,8,4,15,15,32.0,279.5,2.1,15.0,304.0,301.32,237.35
2016,8,4,15,30,19.0,244.0,2.1,15.0,258.0,251.56,198.75
2016,8,4,15,45,13.5,218.0,2.1,15.0,227.5,221.31,175.3
2016,8,4,16,0,8.0,192.0,2.1,15.0,197.0,191.62,151.97
2016,8,4,16,15,4.0,151.0,2.1,14.5,153.5,148.75,117.94
2016,8,4,16,30,0.0,110.0,2.1,14.0,110.0,106.49,83.74
2016,8,4,16,45,0.0,99.0,2.15,14.0,99.0,95.78,75.18
2016,8,4,17,0,0.0,88.0,2.2,14.0,88.0,85.1,66.5
2016,8,4,17,15,0.0,76.5,2.2,14.0,76.5,73.96,57.32
2016,8,4,17,30,0.0,65.0,2.2,14.0,65.0,62.83,48.02
2016,8,4,17,45,273.5,62.0,2.2,14.0,128.5,128.47,94.39
2016,8,4,18,0,547.0,59.0,2.2,14.0,192.0,161.38,108.13
2016,8,4,18,15,470.0,50.5,2.15,13.5,145.5,110.05,66.4
2016,8,4,18,30,393.0,42.0,2.1,13.0,99.0,67.59,36.01
2016,8,4,18,45,272.5,30.0,2.1,13.0,62.0,29.86,14.03
2016,8,4,19,0,152.0,18.0,2.1,13.0,25.0,14.33,0.0
2016,8,4,19,15,76.0,9.0,2.05,13.0,12.5,8.85,0.0
2016,8,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,18.0,4.0,1.2,13.0,4.5,0.0,0.0
2016,8,5,5,30,36.0,8.0,1.2,13.0,9.0,7.86,0.0
2016,8,5,5,45,148.0,23.5,1.25,13.5,39.0,18.43,1.85
2016,8,5,6,0,260.0,39.0,1.3,14.0,69.0,42.88,22.89
2016,8,5,6,15,348.0,51.0,1.3,14.0,112.5,79.17,46.3
2016,8,5,6,30,436.0,63.0,1.3,14.0,156.0,126.34,81.7
2016,8,5,6,45,233.5,89.0,1.3,14.0,140.0,134.3,98.76
2016,8,5,7,0,31.0,115.0,1.3,14.0,124.0,118.88,94.09
2016,8,5,7,15,38.5,135.5,1.3,14.0,149.0,143.42,114.57
2016,8,5,7,30,46.0,156.0,1.3,14.0,174.0,168.87,135.45
2016,8,5,7,45,122.0,182.0,1.3,14.5,240.5,231.81,185.88
2016,8,5,8,0,198.0,208.0,1.3,15.0,307.0,301.75,241.26
2016,8,5,8,15,203.0,231.0,1.25,15.0,341.5,338.35,269.67
2016,8,5,8,30,208.0,254.0,1.2,15.0,376.0,375.2,297.79
2016,8,5,8,45,195.5,277.5,1.2,15.5,399.5,401.6,316.65
2016,8,5,9,0,183.0,301.0,1.2,16.0,423.0,426.51,333.93
2016,8,5,9,15,133.0,316.0,1.2,16.0,408.0,414.25,322.92
2016,8,5,9,30,83.0,331.0,1.2,16.0,393.0,393.0,305.21
2016,8,5,9,45,430.0,246.0,1.25,16.0,586.0,603.28,469.67
2016,8,5,10,0,777.0,161.0,1.3,16.0,779.0,823.03,627.23
2016,8,5,10,15,595.0,253.0,1.35,16.0,737.0,786.16,596.56
2016,8,5,10,30,413.0,345.0,1.4,16.0,695.0,732.89,554.62
2016,8,5,10,45,320.5,388.0,1.45,16.0,664.0,697.74,527.86
2016,8,5,11,0,228.0,431.0,1.5,16.0,633.0,656.15,495.93
2016,8,5,11,15,202.5,442.5,1.55,16.0,624.5,648.23,489.87
2016,8,5,11,30,177.0,454.0,1.6,16.0,616.0,638.68,482.34
2016,8,5,11,45,337.5,411.5,1.65,16.5,723.5,762.28,573.06
2016,8,5,12,0,498.0,369.0,1.7,17.0,831.0,886.8,659.89
2016,8,5,12,15,467.0,375.5,1.7,16.5,809.0,864.29,643.79
2016,8,5,12,30,436.0,382.0,1.7,16.0,787.0,839.68,627.83
2016,8,5,12,45,425.5,382.5,1.75,16.0,776.0,827.56,620.23
2016,8,5,13,0,415.0,383.0,1.8,16.0,765.0,813.73,611.32
2016,8,5,13,15,340.0,406.0,1.8,16.0,715.5,753.16,567.82
2016,8,5,13,30,265.0,429.0,1.8,16.0,666.0,699.23,528.61
2016,8,5,13,45,175.0,416.5,1.85,16.0,571.5,589.74,449.78
2016,8,5,14,0,85.0,404.0,1.9,16.0,477.0,483.77,371.32
2016,8,5,14,15,106.5,396.0,1.95,16.0,484.5,491.99,379.44
2016,8,5,14,30,128.0,388.0,2.0,16.0,492.0,504.17,389.65
2016,8,5,14,45,108.0,366.0,2.05,16.0,451.5,455.03,353.4
2016,8,5,15,0,88.0,344.0,2.1,16.0,411.0,412.53,321.93
2016,8,5,15,15,86.0,324.0,2.15,16.0,386.5,386.87,303.36
2016,8,5,15,30,84.0,304.0,2.2,16.0,362.0,361.22,284.48
2016,8,5,15,45,98.0,286.0,2.25,16.0,349.0,348.24,275.56
2016,8,5,16,0,112.0,268.0,2.3,16.0,336.0,336.89,267.61
2016,8,5,16,15,60.5,220.5,2.35,15.5,257.0,251.23,200.42
2016,8,5,16,30,9.0,173.0,2.4,15.0,178.0,172.52,137.45
2016,8,5,16,45,4.5,144.5,2.45,15.0,147.0,142.05,113.07
2016,8,5,17,0,0.0,116.0,2.5,15.0,116.0,112.19,88.77
2016,8,5,17,15,0.0,100.5,2.6,15.0,100.5,97.1,76.48
2016,8,5,17,30,0.0,85.0,2.7,15.0,85.0,82.05,64.02
2016,8,5,17,45,198.0,82.0,2.8,15.0,129.5,128.28,96.25
2016,8,5,18,0,396.0,79.0,2.9,15.0,174.0,150.21,104.51
2016,8,5,18,15,317.0,66.0,2.9,14.5,130.5,103.02,66.94
2016,8,5,18,30,238.0,53.0,2.9,14.0,87.0,64.89,39.39
2016,8,5,18,45,143.5,35.0,2.95,14.0,53.0,32.24,17.27
2016,8,5,19,0,49.0,17.0,3.0,14.0,19.0,14.4,0.0
2016,8,5,19,15,24.5,8.5,3.0,14.0,9.5,8.36,0.0
2016,8,5,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,5,45,121.5,20.0,3.05,13.5,33.5,15.56,0.0
2016,8,6,6,0,243.0,40.0,3.1,14.0,67.0,42.78,23.2
2016,8,6,6,15,335.0,52.0,3.0,14.0,110.5,78.43,46.23
2016,8,6,6,30,427.0,64.0,2.9,14.0,154.0,125.47,81.46
2016,8,6,6,45,213.5,72.5,2.85,14.0,117.5,114.29,83.01
2016,8,6,7,0,0.0,81.0,2.8,14.0,81.0,78.11,60.94
2016,8,6,7,15,0.0,97.5,2.75,14.5,97.5,94.11,74.28
2016,8,6,7,30,0.0,114.0,2.7,15.0,114.0,110.17,87.35
2016,8,6,7,45,0.0,121.5,2.7,15.5,121.5,117.56,93.02
2016,8,6,8,0,0.0,129.0,2.7,16.0,129.0,124.93,98.59
2016,8,6,8,15,0.0,143.5,2.65,16.0,143.5,139.13,109.85
2016,8,6,8,30,0.0,158.0,2.6,16.0,158.0,153.35,121.03
2016,8,6,8,45,0.5,163.5,2.55,16.0,164.0,159.12,125.29
2016,8,6,9,0,1.0,169.0,2.5,16.0,170.0,164.93,129.61
2016,8,6,9,15,4.5,190.5,2.45,16.0,194.0,188.67,148.36
2016,8,6,9,30,8.0,212.0,2.4,16.0,218.0,212.77,167.19
2016,8,6,9,45,12.5,242.5,2.4,16.5,252.5,246.9,193.41
2016,8,6,10,0,17.0,273.0,2.4,17.0,287.0,281.44,219.53
2016,8,6,10,15,19.5,291.0,2.4,17.0,307.5,302.15,235.09
2016,8,6,10,30,22.0,309.0,2.4,17.0,328.0,323.0,250.72
2016,8,6,10,45,27.5,333.5,2.4,17.0,357.5,359.41,278.14
2016,8,6,11,0,33.0,358.0,2.4,17.0,387.0,390.57,301.3
2016,8,6,11,15,40.5,379.5,2.45,17.0,416.0,420.74,323.78
2016,8,6,11,30,48.0,401.0,2.5,17.0,445.0,451.04,346.23
2016,8,6,11,45,118.5,431.5,2.55,17.5,541.0,560.14,427.7
2016,8,6,12,0,189.0,462.0,2.6,18.0,637.0,662.83,501.79
2016,8,6,12,15,245.5,451.0,2.65,18.0,679.0,715.58,540.31
2016,8,6,12,30,302.0,440.0,2.7,18.0,721.0,760.19,573.24
2016,8,6,12,45,597.0,284.0,2.8,18.0,833.5,897.64,679.14
2016,8,6,13,0,892.0,128.0,2.9,18.0,946.0,1012.26,758.34
2016,8,6,13,15,889.0,127.5,3.0,18.0,932.0,998.14,749.07
2016,8,6,13,30,886.0,127.0,3.1,18.0,918.0,980.81,738.89
2016,8,6,13,45,881.0,126.0,3.25,18.0,896.5,957.99,725.35
2016,8,6,14,0,876.0,125.0,3.4,18.0,875.0,932.23,709.72
2016,8,6,14,15,869.0,123.5,3.5,17.5,847.0,901.4,691.41
2016,8,6,14,30,862.0,122.0,3.6,17.0,819.0,868.04,671.1
2016,8,6,14,45,853.0,120.0,3.7,17.0,785.0,830.16,646.05
2016,8,6,15,0,844.0,118.0,3.8,17.0,751.0,792.98,621.25
2016,8,6,15,15,831.5,115.5,3.9,17.0,711.0,747.74,590.23
2016,8,6,15,30,819.0,113.0,4.0,17.0,671.0,701.19,557.83
2016,8,6,15,45,804.5,109.0,4.1,17.0,627.5,650.69,520.42
2016,8,6,16,0,790.0,105.0,4.2,17.0,584.0,599.56,481.14
2016,8,6,16,15,769.0,101.5,4.25,16.5,536.0,544.88,438.82
2016,8,6,16,30,748.0,98.0,4.3,16.0,488.0,490.72,395.51
2016,8,6,16,45,723.0,93.0,4.35,16.0,438.0,433.63,347.79
2016,8,6,17,0,698.0,88.0,4.4,16.0,388.0,378.3,300.14
2016,8,6,17,15,659.5,82.5,4.4,15.5,337.0,319.45,249.07
2016,8,6,17,30,621.0,77.0,4.4,15.0,286.0,264.17,199.96
2016,8,6,17,45,571.0,69.5,4.4,15.0,236.0,207.96,149.83
2016,8,6,18,0,521.0,62.0,4.4,15.0,186.0,157.16,105.16
2016,8,6,18,15,438.5,52.5,4.35,14.5,139.5,105.89,64.08
2016,8,6,18,30,356.0,43.0,4.3,14.0,93.0,64.19,34.67
2016,8,6,18,45,234.5,30.0,4.25,14.0,57.0,27.57,12.74
2016,8,6,19,0,113.0,17.0,4.2,14.0,21.0,16.71,0.0
2016,8,6,19,15,56.5,8.5,4.15,13.5,10.5,8.36,0.0
2016,8,6,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,5,45,177.0,16.5,3.85,13.5,36.0,12.43,0.0
2016,8,7,6,0,354.0,33.0,3.9,14.0,72.0,40.43,18.96
2016,8,7,6,15,447.0,41.5,3.85,14.0,117.5,78.91,42.16
2016,8,7,6,30,540.0,50.0,3.8,14.0,163.0,128.2,78.83
2016,8,7,6,45,602.0,56.0,3.8,14.5,214.0,179.31,122.08
2016,8,7,7,0,664.0,62.0,3.8,15.0,265.0,237.31,173.04
2016,8,7,7,15,704.0,66.0,3.7,15.0,317.0,293.6,224.02
2016,8,7,7,30,744.0,70.0,3.6,15.0,369.0,352.88,276.89
2016,8,7,7,45,775.0,73.0,3.5,15.5,421.5,410.8,327.06
2016,8,7,8,0,806.0,76.0,3.4,16.0,474.0,470.96,377.37
2016,8,7,8,15,827.0,79.0,3.3,16.0,524.0,527.68,424.09
2016,8,7,8,30,848.0,82.0,3.2,16.0,574.0,584.22,469.21
2016,8,7,8,45,865.0,83.5,3.1,16.5,620.5,637.42,509.49
2016,8,7,9,0,882.0,85.0,3.0,17.0,667.0,690.22,547.57
2016,8,7,9,15,894.0,87.0,2.9,17.0,709.0,739.24,581.21
2016,8,7,9,30,906.0,89.0,2.8,17.0,751.0,786.87,613.26
2016,8,7,9,45,914.5,91.0,2.75,17.5,787.0,830.07,640.75
2016,8,7,10,0,923.0,93.0,2.7,18.0,823.0,871.14,666.3
2016,8,7,10,15,929.5,94.0,2.7,18.0,853.5,907.1,689.65
2016,8,7,10,30,936.0,95.0,2.7,18.0,884.0,940.4,711.07
2016,8,7,10,45,942.0,95.0,2.7,18.5,908.0,969.37,728.11
2016,8,7,11,0,948.0,95.0,2.7,19.0,932.0,995.33,743.05
2016,8,7,11,15,951.0,95.5,2.75,19.0,948.0,1015.77,756.23
2016,8,7,11,30,954.0,96.0,2.8,19.0,964.0,1032.82,767.29
2016,8,7,11,45,956.5,96.0,2.9,19.0,973.0,1045.39,776.01
2016,8,7,12,0,959.0,96.0,3.0,19.0,982.0,1054.41,782.55
2016,8,7,12,15,959.0,96.0,3.05,19.0,982.5,1057.35,784.76
2016,8,7,12,30,959.0,96.0,3.1,19.0,983.0,1056.65,784.76
2016,8,7,12,45,949.5,100.5,3.2,19.0,974.0,1047.6,779.84
2016,8,7,13,0,940.0,105.0,3.3,19.0,965.0,1035.09,772.75
2016,8,7,13,15,937.0,104.5,3.4,19.0,950.5,1020.34,764.23
2016,8,7,13,30,934.0,104.0,3.5,19.0,936.0,1002.22,753.47
2016,8,7,13,45,927.5,104.0,3.6,19.0,913.5,978.05,738.62
2016,8,7,14,0,921.0,104.0,3.7,19.0,891.0,950.86,721.68
2016,8,7,14,15,914.5,103.0,3.75,19.0,862.5,919.76,701.64
2016,8,7,14,30,908.0,102.0,3.8,19.0,834.0,885.95,679.62
2016,8,7,14,45,896.5,101.5,3.9,19.0,798.5,846.02,653.37
2016,8,7,15,0,885.0,101.0,4.0,19.0,763.0,804.09,625.4
2016,8,7,15,15,873.0,99.0,4.1,18.5,722.5,758.5,595.53
2016,8,7,15,30,861.0,97.0,4.2,18.0,682.0,711.43,564.01
2016,8,7,15,45,844.0,95.0,4.3,18.0,636.5,659.84,526.64
2016,8,7,16,0,827.0,93.0,4.4,18.0,591.0,608.82,487.53
2016,8,7,16,15,806.0,90.0,4.4,18.0,542.5,552.87,443.22
2016,8,7,16,30,785.0,87.0,4.4,18.0,494.0,497.38,398.05
2016,8,7,16,45,756.0,83.5,4.45,18.0,442.5,438.42,349.0
2016,8,7,17,0,727.0,80.0,4.5,18.0,391.0,381.36,300.09
2016,8,7,17,15,689.0,75.5,4.45,17.5,339.0,321.63,248.38
2016,8,7,17,30,651.0,71.0,4.4,17.0,287.0,265.92,198.94
2016,8,7,17,45,596.0,64.5,4.35,17.0,236.0,207.87,147.56
2016,8,7,18,0,541.0,58.0,4.3,17.0,185.0,155.78,102.23
2016,8,7,18,15,457.5,49.5,4.2,16.5,138.5,104.36,61.45
2016,8,7,18,30,374.0,41.0,4.1,16.0,92.0,62.63,32.61
2016,8,7,18,45,187.0,30.5,4.05,15.5,56.0,26.77,12.31
2016,8,7,19,0,0.0,20.0,4.0,15.0,20.0,19.66,0.0
2016,8,7,19,15,0.0,10.0,3.95,15.0,10.0,9.83,0.0
2016,8,7,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,45,161.5,16.5,3.8,13.5,34.0,12.54,0.0
2016,8,8,6,0,323.0,33.0,3.8,14.0,68.0,38.98,18.53
2016,8,8,6,15,417.0,42.0,3.7,14.0,112.0,76.14,41.1
2016,8,8,6,30,511.0,51.0,3.6,14.0,156.0,124.25,76.73
2016,8,8,6,45,572.0,57.0,3.55,14.5,206.0,173.47,118.25
2016,8,8,7,0,633.0,63.0,3.5,15.0,256.0,229.47,167.35
2016,8,8,7,15,674.0,68.0,3.45,15.5,307.5,284.62,216.75
2016,8,8,7,30,715.0,73.0,3.4,16.0,359.0,344.35,269.2
2016,8,8,7,45,747.5,76.0,3.4,16.5,410.5,401.38,318.43
2016,8,8,8,0,780.0,79.0,3.4,17.0,462.0,460.85,368.12
2016,8,8,8,15,801.5,81.5,3.4,17.0,511.0,516.03,413.74
2016,8,8,8,30,823.0,84.0,3.4,17.0,560.0,571.88,458.57
2016,8,8,8,45,840.0,86.0,3.45,17.5,606.0,623.62,498.31
2016,8,8,9,0,857.0,88.0,3.5,18.0,652.0,675.83,536.97
2016,8,8,9,15,869.5,90.0,3.55,18.0,693.5,724.16,571.12
2016,8,8,9,30,882.0,92.0,3.6,18.0,735.0,771.21,603.96
2016,8,8,9,45,891.5,93.5,3.7,18.0,771.0,813.81,633.51
2016,8,8,10,0,901.0,95.0,3.8,18.0,807.0,854.42,661.46
2016,8,8,10,15,908.5,96.0,3.85,18.0,837.0,890.56,685.87
2016,8,8,10,30,916.0,97.0,3.9,18.0,867.0,924.17,708.42
2016,8,8,10,45,921.0,98.0,4.0,18.5,890.5,952.77,726.36
2016,8,8,11,0,926.0,99.0,4.1,19.0,914.0,978.37,742.23
2016,8,8,11,15,929.5,99.5,4.15,19.0,930.5,998.88,755.75
2016,8,8,11,30,933.0,100.0,4.2,19.0,947.0,1016.1,767.14
2016,8,8,11,45,936.0,99.5,4.3,19.0,956.0,1028.4,775.62
2016,8,8,12,0,939.0,99.0,4.4,19.0,965.0,1037.23,781.88
2016,8,8,12,15,939.0,99.0,4.45,18.5,966.0,1040.07,785.67
2016,8,8,12,30,939.0,99.0,4.5,18.0,967.0,1039.35,787.22
2016,8,8,12,45,938.5,98.5,4.6,18.0,960.5,1034.05,784.73
2016,8,8,13,0,938.0,98.0,4.7,18.0,954.0,1025.2,779.92
2016,8,8,13,15,935.0,97.5,4.7,18.0,939.5,1010.43,770.24
2016,8,8,13,30,932.0,97.0,4.7,18.0,925.0,992.28,758.35
2016,8,8,13,45,927.5,96.0,4.75,18.0,903.5,968.93,743.32
2016,8,8,14,0,923.0,95.0,4.8,18.0,882.0,942.46,726.13
2016,8,8,14,15,560.0,240.0,4.8,18.0,713.0,752.83,588.85
2016,8,8,14,30,197.0,385.0,4.8,18.0,544.0,560.21,436.41
2016,8,8,14,45,163.0,367.5,4.8,18.0,495.0,507.05,396.9
2016,8,8,15,0,129.0,350.0,4.8,18.0,446.0,455.77,357.81
2016,8,8,15,15,138.5,330.5,4.7,18.0,428.5,437.13,344.47
2016,8,8,15,30,148.0,311.0,4.6,18.0,411.0,417.41,330.04
2016,8,8,15,45,151.5,288.5,4.6,18.0,385.5,389.57,309.19
2016,8,8,16,0,155.0,266.0,4.6,18.0,360.0,361.15,287.6
2016,8,8,16,15,136.0,243.0,4.55,17.5,320.0,318.95,254.93
2016,8,8,16,30,117.0,220.0,4.5,17.0,280.0,278.48,223.19
2016,8,8,16,45,433.5,145.0,4.5,17.0,333.5,347.73,279.19
2016,8,8,17,0,750.0,70.0,4.5,17.0,387.0,379.21,299.55
2016,8,8,17,15,714.0,65.5,4.45,16.5,335.5,319.65,247.19
2016,8,8,17,30,678.0,61.0,4.4,16.0,284.0,263.33,196.73
2016,8,8,17,45,625.0,56.0,4.35,16.0,233.5,205.12,144.69
2016,8,8,18,0,572.0,51.0,4.3,16.0,183.0,153.35,99.18
2016,8,8,18,15,490.5,43.5,4.2,15.5,136.5,101.54,57.92
2016,8,8,18,30,409.0,36.0,4.1,15.0,90.0,59.16,28.88
2016,8,8,18,45,269.5,25.0,4.05,15.0,54.5,22.3,10.67
2016,8,8,19,0,130.0,14.0,4.0,15.0,19.0,13.76,0.0
2016,8,8,19,15,65.0,7.0,3.95,14.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,9,5,45,149.0,16.5,2.65,14.5,32.0,12.65,0.0
2016,8,9,6,0,298.0,33.0,2.6,15.0,64.0,37.8,18.07
2016,8,9,6,15,393.0,42.5,2.45,15.0,108.0,74.0,40.15
2016,8,9,6,30,488.0,52.0,2.3,15.0,152.0,121.27,74.82
2016,8,9,6,45,549.5,59.0,2.2,15.5,201.5,170.22,115.64
2016,8,9,7,0,611.0,66.0,2.1,16.0,251.0,226.05,163.93
2016,8,9,7,15,337.0,111.0,2.0,16.0,216.0,217.81,168.33
2016,8,9,7,30,63.0,156.0,1.9,16.0,181.0,175.29,139.56
2016,8,9,7,45,98.5,181.5,1.8,16.5,227.0,219.5,175.08
2016,8,9,8,0,134.0,207.0,1.7,17.0,273.0,269.64,214.63
2016,8,9,8,15,258.0,212.0,1.65,17.0,355.0,351.3,279.43
2016,8,9,8,30,382.0,217.0,1.6,17.0,437.0,442.83,350.72
2016,8,9,8,45,609.5,156.5,1.55,17.5,541.0,551.02,434.2
2016,8,9,9,0,837.0,96.0,1.5,18.0,645.0,670.01,523.03
2016,8,9,9,15,850.0,98.0,1.55,18.0,686.0,717.88,555.21
2016,8,9,9,30,863.0,100.0,1.6,18.0,727.0,764.56,586.69
2016,8,9,9,45,871.5,102.5,1.65,18.5,763.0,806.71,613.54
2016,8,9,10,0,880.0,105.0,1.7,19.0,799.0,846.84,638.72
2016,8,9,10,15,887.5,106.5,1.8,19.0,829.0,882.86,662.66
2016,8,9,10,30,895.0,108.0,1.9,19.0,859.0,916.4,684.91
2016,8,9,10,45,898.5,110.0,2.0,19.5,881.5,944.14,701.95
2016,8,9,11,0,902.0,112.0,2.1,20.0,904.0,968.87,717.04
2016,8,9,11,15,905.5,112.5,2.2,20.0,920.0,988.95,730.48
2016,8,9,11,30,909.0,113.0,2.3,20.0,936.0,1005.81,741.94
2016,8,9,11,45,909.5,114.0,2.45,20.0,944.5,1016.93,750.31
2016,8,9,12,0,910.0,115.0,2.6,20.0,953.0,1024.63,756.58
2016,8,9,12,15,910.5,115.0,2.7,20.0,954.0,1027.86,759.52
2016,8,9,12,30,911.0,115.0,2.8,20.0,955.0,1027.61,760.33
