Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,12,45,907.0,116.0,2.95,20.0,947.5,1020.49,757.19
2016,8,9,13,0,903.0,117.0,3.1,20.0,940.0,1009.99,751.88
2016,8,9,13,15,900.0,116.5,3.15,19.5,926.0,995.59,744.61
2016,8,9,13,30,897.0,116.0,3.2,19.0,912.0,977.94,735.21
2016,8,9,13,45,890.5,116.0,3.3,19.0,890.0,954.38,720.79
2016,8,9,14,0,884.0,116.0,3.4,19.0,868.0,927.91,704.35
2016,8,9,14,15,877.0,115.0,3.45,19.0,840.0,897.21,684.58
2016,8,9,14,30,870.0,114.0,3.5,19.0,812.0,863.96,662.92
2016,8,9,14,45,858.5,113.0,3.6,19.0,776.5,824.62,637.07
2016,8,9,15,0,847.0,112.0,3.7,19.0,741.0,783.41,609.58
2016,8,9,15,15,834.0,110.0,3.75,19.0,701.5,740.7,580.44
2016,8,9,15,30,821.0,108.0,3.8,19.0,662.0,694.07,548.03
2016,8,9,15,45,802.0,106.0,3.85,19.0,616.5,642.44,509.81
2016,8,9,16,0,783.0,104.0,3.9,19.0,571.0,590.58,470.08
2016,8,9,16,15,761.0,100.5,3.95,18.5,523.0,535.56,427.7
2016,8,9,16,30,739.0,97.0,4.0,18.0,475.0,481.19,384.44
2016,8,9,16,45,707.0,93.5,4.1,18.0,424.5,422.84,336.08
2016,8,9,17,0,675.0,90.0,4.2,18.0,374.0,366.98,288.42
2016,8,9,17,15,633.5,84.0,4.2,17.5,322.5,307.87,237.61
2016,8,9,17,30,592.0,78.0,4.2,17.0,271.0,252.73,189.15
2016,8,9,17,45,529.5,71.0,4.2,17.0,221.0,195.85,139.49
2016,8,9,18,0,467.0,64.0,4.2,17.0,171.0,145.89,96.77
2016,8,9,18,15,380.0,53.5,4.1,16.5,126.0,96.7,58.38
2016,8,9,18,30,293.0,43.0,4.0,16.0,81.0,56.84,30.9
2016,8,9,18,45,173.5,28.0,3.95,16.0,48.0,23.34,10.59
2016,8,9,19,0,54.0,13.0,3.9,16.0,15.0,12.78,0.0
2016,8,9,19,15,27.0,6.5,3.85,15.5,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,5,45,130.0,17.0,2.35,13.5,30.0,13.26,0.0
2016,8,10,6,0,260.0,34.0,2.3,14.0,60.0,36.59,17.93
2016,8,10,6,15,356.5,44.5,2.2,14.0,103.0,72.31,40.38
2016,8,10,6,30,453.0,55.0,2.1,14.0,146.0,118.57,74.31
2016,8,10,6,45,226.5,71.5,2.05,14.5,117.0,115.13,82.78
2016,8,10,7,0,0.0,88.0,2.0,15.0,88.0,84.8,66.29
2016,8,10,7,15,0.0,106.5,1.9,15.0,106.5,102.79,81.37
2016,8,10,7,30,0.0,125.0,1.8,15.0,125.0,120.85,96.19
2016,8,10,7,45,1.0,139.0,1.7,15.5,139.5,135.03,107.35
2016,8,10,8,0,2.0,153.0,1.6,16.0,154.0,149.34,118.42
2016,8,10,8,15,8.5,175.5,1.5,16.0,180.5,175.02,138.82
2016,8,10,8,30,15.0,198.0,1.4,16.0,207.0,201.44,159.53
2016,8,10,8,45,19.5,220.0,1.35,16.5,232.5,226.78,178.8
2016,8,10,9,0,24.0,242.0,1.3,17.0,258.0,252.56,198.11
2016,8,10,9,15,29.5,265.5,1.25,17.0,286.5,284.79,222.5
2016,8,10,9,30,35.0,289.0,1.2,17.0,315.0,314.28,244.45
2016,8,10,9,45,49.5,319.5,1.2,17.5,358.0,358.54,277.13
2016,8,10,10,0,64.0,350.0,1.2,18.0,401.0,403.88,309.91
2016,8,10,10,15,104.0,378.5,1.2,18.0,464.5,470.15,358.85
2016,8,10,10,30,144.0,407.0,1.2,18.0,528.0,544.82,412.53
2016,8,10,10,45,124.0,415.0,1.3,18.0,521.5,539.03,407.23
2016,8,10,11,0,104.0,423.0,1.4,18.0,515.0,524.97,396.76
2016,8,10,11,15,104.5,431.5,1.5,18.0,525.5,536.44,405.25
2016,8,10,11,30,105.0,440.0,1.6,18.0,536.0,547.52,413.27
2016,8,10,11,45,104.5,444.5,1.7,18.0,540.5,553.03,417.37
2016,8,10,12,0,104.0,449.0,1.8,18.0,545.0,558.07,421.22
2016,8,10,12,15,107.0,450.5,1.8,18.0,549.0,562.98,424.74
2016,8,10,12,30,110.0,452.0,1.8,18.0,553.0,567.41,427.97
2016,8,10,12,45,147.0,452.0,1.85,18.0,586.5,610.89,460.35
2016,8,10,13,0,184.0,452.0,1.9,18.0,620.0,645.56,486.08
2016,8,10,13,15,162.0,444.0,1.95,18.0,590.0,613.29,462.9
2016,8,10,13,30,140.0,436.0,2.0,18.0,560.0,580.95,440.0
2016,8,10,13,45,155.0,425.0,2.05,18.0,559.5,580.16,440.85
2016,8,10,14,0,170.0,414.0,2.1,18.0,559.0,578.14,440.6
2016,8,10,14,15,139.5,396.0,2.1,18.0,512.0,527.43,403.59
2016,8,10,14,30,109.0,378.0,2.1,18.0,465.0,472.32,363.24
2016,8,10,14,45,117.0,362.0,2.1,18.0,452.0,463.73,358.01
2016,8,10,15,0,125.0,346.0,2.1,18.0,439.0,448.57,347.65
2016,8,10,15,15,106.0,322.5,2.1,17.5,398.0,400.32,312.33
2016,8,10,15,30,87.0,299.0,2.1,17.0,357.0,358.3,281.27
2016,8,10,15,45,93.0,279.0,2.15,17.0,337.5,337.75,266.43
2016,8,10,16,0,99.0,259.0,2.2,17.0,318.0,316.51,250.69
2016,8,10,16,15,65.0,226.0,2.2,17.0,263.5,259.13,205.67
2016,8,10,16,30,31.0,193.0,2.2,17.0,209.0,205.26,162.97
2016,8,10,16,45,22.0,169.0,2.2,17.0,180.0,173.99,138.2
2016,8,10,17,0,13.0,145.0,2.2,17.0,151.0,145.6,115.44
2016,8,10,17,15,8.5,126.5,2.2,16.5,130.0,125.16,99.14
2016,8,10,17,30,4.0,108.0,2.2,16.0,109.0,105.27,83.01
2016,8,10,17,45,269.5,80.5,2.2,16.0,141.0,142.0,104.27
2016,8,10,18,0,535.0,53.0,2.2,16.0,173.0,146.02,94.13
2016,8,10,18,15,449.5,44.5,2.15,15.5,127.5,95.22,54.33
2016,8,10,18,30,364.0,36.0,2.1,15.0,82.0,54.35,26.82
2016,8,10,18,45,228.0,23.5,2.05,15.0,48.0,19.26,6.97
2016,8,10,19,0,92.0,11.0,2.0,15.0,14.0,10.81,0.0
2016,8,10,19,15,46.0,5.5,1.9,14.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,45,143.5,16.0,0.4,13.5,30.0,12.41,0.0
2016,8,11,6,0,287.0,32.0,0.4,14.0,60.0,35.81,16.85
2016,8,11,6,15,383.0,42.0,0.45,14.0,104.0,71.74,38.91
2016,8,11,6,30,479.0,52.0,0.5,14.0,148.0,118.89,73.18
2016,8,11,6,45,539.0,60.0,0.6,14.5,197.0,167.94,113.77
2016,8,11,7,0,599.0,68.0,0.7,15.0,246.0,223.72,161.64
2016,8,11,7,15,299.5,85.5,0.7,15.0,174.5,180.48,138.36
2016,8,11,7,30,0.0,103.0,0.7,15.0,103.0,99.59,78.16
2016,8,11,7,45,0.0,120.0,0.75,15.5,120.0,116.17,91.68
2016,8,11,8,0,0.0,137.0,0.8,16.0,137.0,132.79,104.74
2016,8,11,8,15,3.5,159.0,0.8,16.0,161.0,156.23,123.32
2016,8,11,8,30,7.0,181.0,0.8,16.0,185.0,180.09,142.01
2016,8,11,8,45,8.5,195.0,0.8,16.5,200.5,195.22,153.23
2016,8,11,9,0,10.0,209.0,0.8,17.0,216.0,210.49,164.48
2016,8,11,9,15,11.5,222.5,0.8,17.0,230.5,225.41,175.67
2016,8,11,9,30,13.0,236.0,0.8,17.0,245.0,240.45,186.88
2016,8,11,9,45,24.5,276.5,0.85,17.0,295.5,290.45,225.13
2016,8,11,10,0,36.0,317.0,0.9,17.0,346.0,346.91,267.36
2016,8,11,10,15,103.0,361.5,0.95,17.0,447.0,451.92,346.37
2016,8,11,10,30,170.0,406.0,1.0,17.0,548.0,567.17,429.71
2016,8,11,10,45,183.5,417.5,1.05,17.5,574.5,596.43,448.63
2016,8,11,11,0,197.0,429.0,1.1,18.0,601.0,625.63,468.18
2016,8,11,11,15,342.5,391.0,1.15,18.0,697.5,736.66,549.02
2016,8,11,11,30,488.0,353.0,1.2,18.0,794.0,850.8,628.63
2016,8,11,11,45,500.0,345.5,1.25,18.0,800.5,860.64,634.66
2016,8,11,12,0,512.0,338.0,1.3,18.0,807.0,868.55,640.76
2016,8,11,12,15,420.5,382.0,1.35,18.0,767.5,824.47,608.92
2016,8,11,12,30,329.0,426.0,1.4,18.0,728.0,772.68,572.13
2016,8,11,12,45,325.5,423.5,1.45,18.0,720.5,764.84,567.94
2016,8,11,13,0,322.0,421.0,1.5,18.0,713.0,755.63,562.37
2016,8,11,13,15,386.5,385.0,1.5,17.5,730.0,776.01,580.07
2016,8,11,13,30,451.0,349.0,1.5,17.0,747.0,799.51,599.39
2016,8,11,13,45,361.0,373.5,1.55,17.0,687.0,725.17,546.51
2016,8,11,14,0,271.0,398.0,1.6,17.0,627.0,659.59,499.44
2016,8,11,14,15,197.0,388.5,1.6,17.0,552.5,570.37,435.25
2016,8,11,14,30,123.0,379.0,1.6,17.0,478.0,490.99,376.71
2016,8,11,14,45,129.0,362.0,1.6,17.0,461.5,473.57,365.3
2016,8,11,15,0,135.0,345.0,1.6,17.0,445.0,455.36,352.76
2016,8,11,15,15,93.5,312.5,1.6,17.0,380.0,380.85,296.77
2016,8,11,15,30,52.0,280.0,1.6,17.0,315.0,314.55,246.18
2016,8,11,15,45,44.0,255.5,1.6,17.0,283.5,281.92,221.63
2016,8,11,16,0,36.0,231.0,1.6,17.0,252.0,250.03,197.22
2016,8,11,16,15,22.5,199.5,1.6,16.5,212.5,206.74,163.69
2016,8,11,16,30,9.0,168.0,1.6,16.0,173.0,167.71,133.02
2016,8,11,16,45,4.5,146.0,1.6,16.0,148.5,143.57,113.85
2016,8,11,17,0,0.0,124.0,1.6,16.0,124.0,120.0,94.88
2016,8,11,17,15,0.0,106.5,1.55,15.5,106.5,102.92,81.16
2016,8,11,17,30,0.0,89.0,1.5,15.0,89.0,85.89,67.21
2016,8,11,17,45,241.0,74.0,1.5,15.0,127.5,128.49,94.27
2016,8,11,18,0,482.0,59.0,1.5,15.0,166.0,141.34,92.56
2016,8,11,18,15,396.5,48.5,1.45,14.5,121.0,91.82,53.95
2016,8,11,18,30,311.0,38.0,1.4,14.0,76.0,52.3,27.12
2016,8,11,18,45,187.0,23.5,1.35,14.0,43.5,18.42,5.4
2016,8,11,19,0,63.0,9.0,1.3,14.0,11.0,8.85,0.0
2016,8,11,19,15,31.5,4.5,1.25,14.0,5.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,45,136.5,15.5,0.85,12.5,28.5,12.05,0.0
2016,8,12,6,0,273.0,31.0,0.8,13.0,57.0,34.12,15.78
2016,8,12,6,15,369.5,42.0,0.75,13.0,101.0,70.17,38.32
2016,8,12,6,30,466.0,53.0,0.7,13.0,145.0,117.5,72.87
2016,8,12,6,45,530.0,61.0,0.7,13.5,194.5,166.57,113.4
2016,8,12,7,0,594.0,69.0,0.7,14.0,244.0,222.85,161.59
2016,8,12,7,15,405.0,110.5,0.7,14.0,240.5,238.05,183.05
2016,8,12,7,30,216.0,152.0,0.7,14.0,237.0,231.04,182.94
2016,8,12,7,45,211.0,176.0,0.75,14.5,268.0,263.82,210.08
2016,8,12,8,0,206.0,200.0,0.8,15.0,299.0,297.33,236.69
2016,8,12,8,15,255.5,215.5,0.8,15.0,352.0,353.32,280.64
2016,8,12,8,30,305.0,231.0,0.8,15.0,405.0,411.66,325.51
2016,8,12,8,45,309.5,251.5,0.85,15.5,440.5,450.96,354.22
2016,8,12,9,0,314.0,272.0,0.9,16.0,476.0,490.07,382.27
2016,8,12,9,15,252.5,303.5,0.95,16.0,474.5,492.57,382.27
2016,8,12,9,30,191.0,335.0,1.0,16.0,473.0,484.62,374.62
2016,8,12,9,45,231.0,347.0,1.1,16.0,522.5,536.85,413.77
2016,8,12,10,0,271.0,359.0,1.2,16.0,572.0,596.82,457.38
2016,8,12,10,15,300.5,366.5,1.25,16.0,611.0,639.72,487.83
2016,8,12,10,30,330.0,374.0,1.3,16.0,650.0,683.35,518.65
2016,8,12,10,45,338.5,383.0,1.4,16.5,672.5,709.65,536.06
2016,8,12,11,0,347.0,392.0,1.5,17.0,695.0,735.09,552.93
2016,8,12,11,15,271.5,418.5,1.55,17.0,658.5,697.29,524.15
2016,8,12,11,30,196.0,445.0,1.6,17.0,622.0,648.81,488.25
2016,8,12,11,45,288.0,422.0,1.65,17.0,684.5,724.99,544.97
2016,8,12,12,0,380.0,399.0,1.7,17.0,747.0,794.23,594.96
2016,8,12,12,15,434.5,381.0,1.7,17.0,778.5,837.26,624.93
2016,8,12,12,30,489.0,363.0,1.7,17.0,810.0,872.39,649.74
2016,8,12,12,45,380.0,398.5,1.75,17.0,744.5,792.5,592.81
2016,8,12,13,0,271.0,434.0,1.8,17.0,679.0,719.28,540.17
2016,8,12,13,15,231.5,433.5,1.8,17.0,640.5,669.59,505.39
2016,8,12,13,30,192.0,433.0,1.8,17.0,602.0,627.36,475.1
2016,8,12,13,45,198.0,420.5,1.8,17.0,591.0,615.57,467.77
2016,8,12,14,0,204.0,408.0,1.8,17.0,580.0,602.78,459.48
2016,8,12,14,15,215.0,391.5,1.8,17.0,567.5,589.24,450.85
2016,8,12,14,30,226.0,375.0,1.8,17.0,555.0,574.36,441.21
2016,8,12,14,45,175.0,359.0,1.8,17.5,494.5,508.03,391.52
2016,8,12,15,0,124.0,343.0,1.8,18.0,434.0,444.73,343.77
2016,8,12,15,15,124.0,323.0,1.8,18.0,410.0,418.63,325.33
2016,8,12,15,30,124.0,303.0,1.8,18.0,386.0,392.25,306.22
2016,8,12,15,45,85.5,270.5,1.85,18.0,325.5,324.19,254.35
2016,8,12,16,0,47.0,238.0,1.9,18.0,265.0,263.74,207.57
2016,8,12,16,15,31.0,206.5,1.9,17.5,224.0,220.66,174.42
2016,8,12,16,30,15.0,175.0,1.9,17.0,183.0,177.61,140.66
2016,8,12,16,45,7.5,151.0,1.9,17.0,155.0,149.82,118.58
2016,8,12,17,0,0.0,127.0,1.9,17.0,127.0,122.93,96.97
2016,8,12,17,15,0.0,109.0,1.85,17.0,109.0,105.34,82.73
2016,8,12,17,30,0.0,91.0,1.8,17.0,91.0,87.81,68.29
2016,8,12,17,45,254.0,73.5,1.8,17.0,129.0,130.42,94.6
2016,8,12,18,0,508.0,56.0,1.8,17.0,167.0,141.63,90.89
2016,8,12,18,15,418.5,46.0,1.8,16.5,121.0,90.83,51.79
2016,8,12,18,30,329.0,36.0,1.8,16.0,75.0,50.49,25.01
2016,8,12,18,45,194.5,22.5,1.8,15.5,42.5,17.72,3.53
2016,8,12,19,0,60.0,9.0,1.8,15.0,10.0,8.85,0.0
2016,8,12,19,15,30.0,4.5,1.85,15.0,5.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,11.0,1.95,13.5,11.0,10.81,0.0
2016,8,13,6,0,0.0,22.0,1.9,14.0,22.0,21.24,10.31
2016,8,13,6,15,0.0,38.5,1.8,14.0,38.5,36.97,25.04
2016,8,13,6,30,0.0,55.0,1.7,14.0,55.0,52.82,39.0
2016,8,13,6,45,0.0,74.5,1.6,14.5,74.5,71.62,55.17
2016,8,13,7,0,0.0,94.0,1.5,15.0,94.0,90.55,71.14
2016,8,13,7,15,3.0,112.5,1.45,15.0,114.0,109.55,86.92
2016,8,13,7,30,6.0,131.0,1.4,15.0,134.0,128.95,102.78
2016,8,13,7,45,8.0,147.0,1.4,15.5,151.0,145.87,116.18
2016,8,13,8,0,10.0,163.0,1.4,16.0,168.0,163.02,129.55
2016,8,13,8,15,27.0,194.5,1.45,16.0,210.0,205.67,163.65
2016,8,13,8,30,44.0,226.0,1.5,16.0,252.0,248.69,197.54
2016,8,13,8,45,48.5,248.0,1.55,16.5,278.5,276.08,218.15
2016,8,13,9,0,53.0,270.0,1.6,17.0,305.0,303.89,238.83
2016,8,13,9,15,44.5,279.0,1.65,17.0,309.5,309.52,242.4
2016,8,13,9,30,36.0,288.0,1.7,17.0,314.0,314.34,245.4
2016,8,13,9,45,34.5,299.5,1.75,17.5,325.5,326.52,253.76
2016,8,13,10,0,33.0,311.0,1.8,18.0,337.0,338.51,261.89
2016,8,13,10,15,44.0,338.5,1.85,18.0,374.5,377.53,291.2
2016,8,13,10,30,55.0,366.0,1.9,18.0,412.0,417.2,320.56
2016,8,13,10,45,59.5,381.0,2.0,18.0,432.0,438.49,336.08
2016,8,13,11,0,64.0,396.0,2.1,18.0,452.0,459.82,351.69
2016,8,13,11,15,50.5,385.0,2.1,18.0,430.0,436.91,334.02
2016,8,13,11,30,37.0,374.0,2.1,18.0,408.0,413.36,316.06
2016,8,13,11,45,36.0,375.5,2.1,18.5,408.5,414.48,316.23
2016,8,13,12,0,35.0,377.0,2.1,19.0,409.0,415.4,316.16
2016,8,13,12,15,34.5,376.0,2.15,19.0,408.0,414.02,315.2
2016,8,13,12,30,34.0,375.0,2.2,19.0,407.0,412.44,314.14
2016,8,13,12,45,29.0,357.5,2.25,19.0,384.5,389.17,296.96
2016,8,13,13,0,24.0,340.0,2.3,19.0,362.0,358.59,274.35
2016,8,13,13,15,25.5,340.0,2.35,19.0,363.5,366.83,280.91
2016,8,13,13,30,27.0,340.0,2.4,19.0,365.0,367.63,281.8
2016,8,13,13,45,28.5,335.5,2.45,19.0,360.5,363.62,279.18
2016,8,13,14,0,30.0,331.0,2.5,19.0,356.0,359.42,276.47
2016,8,13,14,15,28.5,317.0,2.5,19.0,340.5,342.66,264.17
2016,8,13,14,30,27.0,303.0,2.5,19.0,325.0,325.93,251.9
2016,8,13,14,45,25.5,288.0,2.55,19.0,308.0,303.3,235.14
2016,8,13,15,0,24.0,273.0,2.6,19.0,291.0,286.17,222.48
2016,8,13,15,15,22.5,256.5,2.6,19.0,272.5,267.62,208.61
2016,8,13,15,30,21.0,240.0,2.6,19.0,254.0,249.16,194.73
2016,8,13,15,45,18.5,222.0,2.6,19.0,234.0,228.69,179.14
2016,8,13,16,0,16.0,204.0,2.6,19.0,214.0,208.45,163.62
2016,8,13,16,15,8.0,178.0,2.6,18.5,183.0,177.54,139.62
2016,8,13,16,30,0.0,152.0,2.6,18.0,152.0,147.53,116.05
2016,8,13,16,45,0.0,133.5,2.65,18.0,133.5,129.39,101.7
2016,8,13,17,0,0.0,115.0,2.7,18.0,115.0,111.3,87.19
2016,8,13,17,15,0.0,99.0,2.7,17.5,99.0,95.69,74.66
2016,8,13,17,30,0.0,83.0,2.7,17.0,83.0,80.13,61.93
2016,8,13,17,45,264.0,68.0,2.75,17.0,124.0,126.74,91.2
2016,8,13,18,0,528.0,53.0,2.8,17.0,165.0,140.74,89.3
2016,8,13,18,15,436.0,44.0,2.8,16.5,119.5,89.69,50.16
2016,8,13,18,30,344.0,35.0,2.8,16.0,74.0,49.4,23.84
2016,8,13,18,45,172.0,17.5,2.85,16.0,37.0,13.13,0.0
2016,8,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,5,45,156.0,14.5,2.7,14.5,28.5,14.25,0.0
2016,8,14,6,0,312.0,29.0,2.7,15.0,57.0,32.48,13.48
2016,8,14,6,15,415.0,38.0,2.6,15.0,101.5,69.19,35.5
2016,8,14,6,30,518.0,47.0,2.5,15.0,146.0,117.94,70.48
2016,8,14,6,45,259.0,58.0,2.45,15.0,107.5,108.07,75.28
2016,8,14,7,0,0.0,69.0,2.4,15.0,69.0,66.63,51.0
2016,8,14,7,15,0.0,84.0,2.3,15.0,84.0,81.16,63.3
2016,8,14,7,30,0.0,99.0,2.2,15.0,99.0,95.75,75.39
2016,8,14,7,45,1.5,125.5,2.15,15.5,126.0,122.2,96.94
2016,8,14,8,0,3.0,152.0,2.1,16.0,153.0,148.94,118.33
2016,8,14,8,15,9.5,175.0,2.1,16.5,180.0,175.18,139.01
2016,8,14,8,30,16.0,198.0,2.1,17.0,207.0,202.15,159.99
2016,8,14,8,45,17.0,213.5,2.15,17.5,224.0,218.92,172.54
2016,8,14,9,0,18.0,229.0,2.2,18.0,241.0,235.79,185.05
2016,8,14,9,15,25.5,255.5,2.2,18.0,273.5,268.33,210.15
2016,8,14,9,30,33.0,282.0,2.2,18.0,306.0,306.07,238.92
2016,8,14,9,45,26.5,280.0,2.25,18.0,300.0,300.39,233.83
2016,8,14,10,0,20.0,278.0,2.3,18.0,294.0,289.26,224.75
2016,8,14,10,15,29.0,310.5,2.3,18.0,335.0,336.0,260.39
2016,8,14,10,30,38.0,343.0,2.3,18.0,376.0,378.48,292.16
2016,8,14,10,45,36.0,349.0,2.3,18.5,380.5,384.06,295.16
2016,8,14,11,0,34.0,355.0,2.3,19.0,385.0,389.41,298.18
2016,8,14,11,15,35.0,363.5,2.3,19.0,395.0,399.98,305.79
2016,8,14,11,30,36.0,372.0,2.3,19.0,405.0,410.45,313.31
2016,8,14,11,45,49.0,394.5,2.3,19.0,439.5,447.06,340.53
2016,8,14,12,0,62.0,417.0,2.3,19.0,474.0,483.74,367.42
2016,8,14,12,15,79.5,429.5,2.35,19.0,502.5,514.32,390.12
2016,8,14,12,30,97.0,442.0,2.4,19.0,531.0,544.58,412.51
2016,8,14,12,45,77.5,424.5,2.45,19.0,495.0,506.56,384.48
2016,8,14,13,0,58.0,407.0,2.5,19.0,459.0,468.5,356.55
2016,8,14,13,15,57.0,399.0,2.55,19.0,450.0,458.3,349.57
2016,8,14,13,30,56.0,391.0,2.6,19.0,441.0,447.89,342.31
2016,8,14,13,45,43.5,362.5,2.65,19.0,401.0,405.44,310.93
2016,8,14,14,0,31.0,334.0,2.7,19.0,361.0,363.5,279.7
2016,8,14,14,15,34.5,328.5,2.7,19.0,357.0,359.8,277.58
2016,8,14,14,30,38.0,323.0,2.7,19.0,353.0,355.79,275.08
2016,8,14,14,45,42.5,314.5,2.75,19.0,346.5,349.17,270.75
2016,8,14,15,0,47.0,306.0,2.8,19.0,340.0,342.12,266.08
2016,8,14,15,15,36.0,276.0,2.8,18.5,301.0,301.32,235.48
2016,8,14,15,30,25.0,246.0,2.8,18.0,262.0,257.92,202.49
2016,8,14,15,45,24.0,230.0,2.8,18.0,245.0,240.2,189.15
2016,8,14,16,0,23.0,214.0,2.8,18.0,228.0,222.56,175.67
2016,8,14,16,15,13.5,186.0,2.8,18.0,194.0,188.47,148.8
2016,8,14,16,30,4.0,158.0,2.8,18.0,160.0,155.44,122.54
2016,8,14,16,45,2.0,132.5,2.8,18.0,133.5,129.33,101.69
2016,8,14,17,0,0.0,107.0,2.8,18.0,107.0,103.55,80.82
2016,8,14,17,15,0.0,91.5,2.75,17.5,91.5,88.45,68.67
2016,8,14,17,30,0.0,76.0,2.7,17.0,76.0,73.4,56.31
2016,8,14,17,45,238.0,67.0,2.65,16.5,117.0,119.28,86.0
2016,8,14,18,0,476.0,58.0,2.6,16.0,158.0,135.6,87.42
2016,8,14,18,15,380.5,47.0,2.55,15.5,113.0,85.46,49.21
2016,8,14,18,30,285.0,36.0,2.5,15.0,68.0,46.53,23.45
2016,8,14,18,45,142.5,18.0,2.5,15.0,34.0,13.93,0.0
2016,8,14,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,5,45,128.0,15.5,1.2,12.5,26.5,15.24,0.0
2016,8,15,6,0,256.0,31.0,1.2,13.0,53.0,32.85,14.52
2016,8,15,6,15,362.0,42.0,1.2,13.0,97.0,68.37,37.17
2016,8,15,6,30,468.0,53.0,1.2,13.0,141.0,116.31,71.69
2016,8,15,6,45,234.0,63.5,1.2,13.5,107.5,108.22,76.66
2016,8,15,7,0,0.0,74.0,1.2,14.0,74.0,71.42,55.23
2016,8,15,7,15,0.0,90.0,1.15,14.0,90.0,86.96,68.39
2016,8,15,7,30,0.0,106.0,1.1,14.0,106.0,102.54,81.29
2016,8,15,7,45,1.5,128.5,1.05,14.5,129.5,125.14,99.57
2016,8,15,8,0,3.0,151.0,1.0,15.0,153.0,147.99,117.7
2016,8,15,8,15,4.5,164.0,1.0,15.0,166.5,161.76,128.43
2016,8,15,8,30,6.0,177.0,1.0,15.0,180.0,175.69,139.23
2016,8,15,8,45,9.0,194.5,1.0,15.5,200.0,195.16,154.1
2016,8,15,9,0,12.0,212.0,1.0,16.0,220.0,214.94,169.0
2016,8,15,9,15,29.0,255.0,1.05,16.0,275.5,274.27,215.24
2016,8,15,9,30,46.0,298.0,1.1,16.0,331.0,332.32,259.43
2016,8,15,9,45,62.5,326.0,1.15,16.0,373.5,376.13,292.24
2016,8,15,10,0,79.0,354.0,1.2,16.0,416.0,421.1,325.59
2016,8,15,10,15,84.5,371.0,1.25,16.0,439.5,446.21,343.64
2016,8,15,10,30,90.0,388.0,1.3,16.0,463.0,471.41,361.82
2016,8,15,10,45,102.0,404.0,1.4,16.5,491.0,501.56,383.26
2016,8,15,11,0,114.0,420.0,1.5,17.0,519.0,538.99,409.65
2016,8,15,11,15,167.5,429.5,1.55,17.0,578.0,602.55,456.42
2016,8,15,11,30,221.0,439.0,1.6,17.0,637.0,667.13,502.96
2016,8,15,11,45,293.0,422.0,1.65,17.0,687.0,730.08,548.59
2016,8,15,12,0,365.0,405.0,1.7,17.0,737.0,785.57,588.64
2016,8,15,12,15,341.0,415.0,1.7,17.0,725.0,773.41,578.88
2016,8,15,12,30,317.0,425.0,1.7,17.0,713.0,759.72,568.78
2016,8,15,12,45,197.0,424.0,1.7,17.5,603.0,631.37,475.6
2016,8,15,13,0,77.0,423.0,1.7,18.0,493.0,503.8,380.94
2016,8,15,13,15,86.0,420.0,1.65,17.5,496.5,508.15,386.05
2016,8,15,13,30,95.0,417.0,1.6,17.0,500.0,511.89,389.84
2016,8,15,13,45,91.0,404.5,1.6,17.0,482.5,493.01,376.39
2016,8,15,14,0,87.0,392.0,1.6,17.0,465.0,473.99,362.96
2016,8,15,14,15,85.5,377.0,1.55,17.0,446.5,454.49,349.05
2016,8,15,14,30,84.0,362.0,1.5,17.0,428.0,434.82,334.98
2016,8,15,14,45,67.5,335.5,1.5,17.0,387.0,391.04,302.61
2016,8,15,15,0,51.0,309.0,1.5,17.0,346.0,348.33,270.78
2016,8,15,15,15,49.5,290.0,1.45,17.0,324.5,325.53,254.06
2016,8,15,15,30,48.0,271.0,1.4,17.0,303.0,302.78,237.16
2016,8,15,15,45,36.0,242.0,1.4,17.0,265.0,263.22,206.9
2016,8,15,16,0,24.0,213.0,1.4,17.0,227.0,222.17,175.13
2016,8,15,16,15,12.0,177.5,1.4,17.0,184.5,179.29,141.43
2016,8,15,16,30,0.0,142.0,1.4,17.0,142.0,137.8,108.35
2016,8,15,16,45,0.0,123.5,1.45,17.0,123.5,119.67,94.02
2016,8,15,17,0,0.0,105.0,1.5,17.0,105.0,101.61,79.47
2016,8,15,17,15,0.0,89.5,1.5,16.5,89.5,86.52,67.29
2016,8,15,17,30,0.0,74.0,1.5,16.0,74.0,71.48,54.9
2016,8,15,17,45,250.5,64.5,1.5,16.0,116.0,119.01,85.27
2016,8,15,18,0,501.0,55.0,1.5,16.0,158.0,135.43,85.91
2016,8,15,18,15,404.5,44.5,1.45,15.5,112.5,84.46,47.35
2016,8,15,18,30,308.0,34.0,1.4,15.0,67.0,44.82,21.55
2016,8,15,18,45,154.0,17.0,1.4,14.5,33.5,13.0,0.0
2016,8,15,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,84.5,15.0,1.15,13.5,22.5,14.74,0.0
2016,8,16,6,0,169.0,30.0,1.1,14.0,45.0,28.86,12.44
2016,8,16,6,15,263.5,45.0,1.05,14.0,86.0,62.27,35.73
2016,8,16,6,30,358.0,60.0,1.0,14.0,127.0,106.6,68.07
2016,8,16,6,45,179.0,66.0,0.95,14.5,99.5,99.29,71.03
2016,8,16,7,0,0.0,72.0,0.9,15.0,72.0,69.51,53.39
2016,8,16,7,15,0.0,88.5,0.85,15.0,88.5,85.52,66.91
2016,8,16,7,30,0.0,105.0,0.8,15.0,105.0,101.59,80.14
2016,8,16,7,45,2.5,129.5,0.8,15.5,131.0,126.56,100.29
2016,8,16,8,0,5.0,154.0,0.8,16.0,157.0,151.91,120.35
2016,8,16,8,15,5.0,164.0,0.8,16.0,166.5,162.05,128.06
2016,8,16,8,30,5.0,174.0,0.8,16.0,176.0,172.19,135.75
2016,8,16,8,45,15.0,206.5,0.8,16.5,215.5,210.82,165.83
2016,8,16,9,0,25.0,239.0,0.8,17.0,255.0,250.51,196.05
2016,8,16,9,15,50.5,278.5,0.85,17.0,313.5,313.63,244.48
2016,8,16,9,30,76.0,318.0,0.9,17.0,372.0,375.6,290.98
2016,8,16,9,45,75.0,334.0,0.95,17.0,389.5,394.41,304.12
2016,8,16,10,0,74.0,350.0,1.0,17.0,407.0,412.96,317.32
2016,8,16,10,15,107.0,375.0,1.0,17.0,461.0,469.87,359.3
2016,8,16,10,30,140.0,400.0,1.0,17.0,515.0,534.96,405.98
2016,8,16,10,45,141.0,412.0,1.05,17.5,531.0,552.5,416.93
2016,8,16,11,0,142.0,424.0,1.1,18.0,547.0,569.55,427.92
2016,8,16,11,15,146.0,433.0,1.1,18.0,561.5,585.82,438.93
2016,8,16,11,30,150.0,442.0,1.1,18.0,576.0,601.6,449.59
2016,8,16,11,45,146.5,446.0,1.15,18.0,578.0,604.26,451.34
2016,8,16,12,0,143.0,450.0,1.2,18.0,580.0,606.18,452.75
2016,8,16,12,15,123.0,446.0,1.2,18.0,558.0,582.72,435.66
2016,8,16,12,30,103.0,442.0,1.2,18.0,536.0,550.73,412.81
2016,8,16,12,45,81.0,423.5,1.3,18.0,497.0,509.18,383.59
2016,8,16,13,0,59.0,405.0,1.4,18.0,458.0,467.63,353.92
2016,8,16,13,15,81.0,412.0,1.45,18.0,484.0,495.11,375.27
2016,8,16,13,30,103.0,419.0,1.5,18.0,510.0,521.61,395.34
2016,8,16,13,45,112.0,410.0,1.6,18.0,506.5,525.15,398.78
2016,8,16,14,0,121.0,401.0,1.7,18.0,503.0,520.62,396.69
2016,8,16,14,15,149.5,388.0,1.75,18.0,508.5,528.07,403.8
2016,8,16,14,30,178.0,375.0,1.8,18.0,514.0,533.38,409.25
2016,8,16,14,45,139.5,353.5,1.85,18.0,460.0,473.33,365.04
2016,8,16,15,0,101.0,332.0,1.9,18.0,406.0,410.58,318.48
2016,8,16,15,15,84.5,307.0,1.95,18.0,366.5,368.56,287.42
2016,8,16,15,30,68.0,282.0,2.0,18.0,327.0,327.79,256.74
2016,8,16,15,45,50.0,251.5,2.1,18.0,283.5,281.89,221.69
2016,8,16,16,0,32.0,221.0,2.2,18.0,240.0,237.72,187.46
2016,8,16,16,15,18.5,189.5,2.2,18.0,200.5,194.69,153.66
2016,8,16,16,30,5.0,158.0,2.2,18.0,161.0,155.98,122.9
2016,8,16,16,45,3.0,143.0,2.25,18.0,145.0,140.05,110.41
2016,8,16,17,0,1.0,128.0,2.3,18.0,129.0,124.37,97.92
2016,8,16,17,15,0.5,109.0,2.25,17.5,109.5,105.56,82.82
2016,8,16,17,30,0.0,90.0,2.2,17.0,90.0,86.87,67.52
2016,8,16,17,45,206.0,75.5,2.2,17.0,117.0,118.72,86.23
2016,8,16,18,0,412.0,61.0,2.2,17.0,144.0,125.67,81.27
2016,8,16,18,15,318.0,48.0,2.15,16.5,101.0,77.2,44.83
2016,8,16,18,30,224.0,35.0,2.1,16.0,58.0,40.53,20.26
2016,8,16,18,45,112.0,17.5,2.05,16.0,29.0,13.65,0.0
2016,8,16,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,45,77.5,15.0,0.8,14.5,21.5,14.74,0.0
2016,8,17,6,0,155.0,30.0,0.8,15.0,43.0,28.3,11.7
2016,8,17,6,15,252.0,44.5,0.8,15.0,83.0,60.62,34.65
2016,8,17,6,30,349.0,59.0,0.8,15.0,123.0,104.07,66.03
2016,8,17,6,45,417.0,69.5,0.85,15.0,170.0,149.34,102.71
2016,8,17,7,0,485.0,80.0,0.9,15.0,217.0,203.41,148.42
2016,8,17,7,15,242.5,95.5,0.9,15.0,164.0,170.06,131.11
2016,8,17,7,30,0.0,111.0,0.9,15.0,111.0,107.43,84.8
2016,8,17,7,45,4.0,134.0,0.9,15.5,136.0,131.6,104.46
2016,8,17,8,0,8.0,157.0,0.9,16.0,161.0,156.31,123.98
2016,8,17,8,15,9.0,171.5,0.9,16.0,177.0,171.57,135.83
2016,8,17,8,30,10.0,186.0,0.9,16.0,193.0,186.94,147.68
2016,8,17,8,45,12.5,203.0,0.95,16.5,212.0,205.83,161.97
2016,8,17,9,0,15.0,220.0,1.0,17.0,231.0,224.96,176.28
2016,8,17,9,15,28.5,255.5,1.0,17.0,276.0,274.61,214.59
2016,8,17,9,30,42.0,291.0,1.0,17.0,321.0,322.38,250.64
2016,8,17,9,45,59.0,321.0,1.0,17.5,365.5,368.47,284.45
2016,8,17,10,0,76.0,351.0,1.0,18.0,410.0,415.79,318.5
2016,8,17,10,15,59.5,349.5,1.0,18.0,397.0,402.73,307.6
2016,8,17,10,30,43.0,348.0,1.0,18.0,384.0,388.48,296.25
2016,8,17,10,45,83.5,384.5,1.05,18.0,456.0,464.64,353.06
2016,8,17,11,0,124.0,421.0,1.1,18.0,528.0,549.74,414.23
2016,8,17,11,15,79.5,393.0,1.15,18.0,462.5,473.44,357.87
2016,8,17,11,30,35.0,365.0,1.2,18.0,397.0,402.62,305.48
2016,8,17,11,45,36.0,371.5,1.25,18.5,404.5,410.85,311.45
2016,8,17,12,0,37.0,378.0,1.3,19.0,412.0,418.92,316.77
2016,8,17,12,15,50.5,397.0,1.35,18.5,443.0,452.15,342.06
2016,8,17,12,30,64.0,416.0,1.4,18.0,474.0,485.2,366.98
2016,8,17,12,45,71.0,418.5,1.45,18.0,482.5,494.27,373.82
2016,8,17,13,0,78.0,421.0,1.5,18.0,491.0,502.91,380.57
2016,8,17,13,15,84.5,417.0,1.55,18.0,491.5,503.78,381.82
2016,8,17,13,30,91.0,413.0,1.6,18.0,492.0,504.11,382.79
2016,8,17,13,45,85.0,399.0,1.65,18.0,471.5,481.9,367.1
2016,8,17,14,0,79.0,385.0,1.7,18.0,451.0,459.67,351.44
2016,8,17,14,15,59.0,353.0,1.7,18.0,401.0,406.67,312.39
2016,8,17,14,30,39.0,321.0,1.7,18.0,351.0,354.81,273.77
2016,8,17,14,45,58.0,321.5,1.75,18.0,364.5,369.07,285.96
2016,8,17,15,0,77.0,322.0,1.8,18.0,378.0,381.8,296.61
2016,8,17,15,15,58.0,291.0,1.8,17.5,332.0,332.84,260.0
2016,8,17,15,30,39.0,260.0,1.8,17.0,286.0,285.48,224.25
2016,8,17,15,45,28.0,230.5,1.85,17.0,248.5,246.53,194.34
2016,8,17,16,0,17.0,201.0,1.9,17.0,211.0,206.13,162.81
2016,8,17,16,15,8.5,163.5,1.9,17.0,168.5,163.62,129.15
2016,8,17,16,30,0.0,126.0,1.9,17.0,126.0,122.19,95.84
2016,8,17,16,45,0.0,111.5,1.9,17.0,111.5,108.01,84.58
2016,8,17,17,0,0.0,97.0,1.9,17.0,97.0,93.86,73.14
2016,8,17,17,15,0.0,82.5,1.9,16.5,82.5,79.76,61.69
2016,8,17,17,30,0.0,68.0,1.9,16.0,68.0,65.7,50.05
2016,8,17,17,45,204.5,64.0,1.9,16.0,104.5,106.73,76.57
2016,8,17,18,0,409.0,60.0,1.9,16.0,141.0,123.05,79.4
2016,8,17,18,15,310.0,47.5,1.9,15.5,98.5,74.99,43.52
2016,8,17,18,30,211.0,35.0,1.9,15.0,56.0,39.27,19.57
2016,8,17,18,45,105.5,17.5,1.9,15.0,28.0,13.72,0.0
2016,8,17,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,5,45,76.0,15.5,1.15,14.0,21.5,15.24,0.0
2016,8,18,6,0,152.0,31.0,1.1,14.0,43.0,28.87,11.58
2016,8,18,6,15,255.0,45.0,1.0,14.0,83.5,61.05,35.01
2016,8,18,6,30,358.0,59.0,0.9,14.0,124.0,104.95,66.59
2016,8,18,6,45,431.0,69.0,0.85,14.5,172.0,151.2,103.78
2016,8,18,7,0,504.0,79.0,0.8,15.0,220.0,206.81,150.37
2016,8,18,7,15,252.0,98.5,0.75,15.0,169.0,175.79,135.38
2016,8,18,7,30,0.0,118.0,0.7,15.0,118.0,114.25,90.36
2016,8,18,7,45,0.5,132.5,0.7,15.5,133.0,128.69,101.99
2016,8,18,8,0,1.0,147.0,0.7,16.0,148.0,143.21,113.24
2016,8,18,8,15,2.0,158.5,0.7,16.0,160.0,155.13,122.45
2016,8,18,8,30,3.0,170.0,0.7,16.0,172.0,167.16,131.67
2016,8,18,8,45,9.0,194.0,0.7,16.5,200.0,194.77,153.01
2016,8,18,9,0,15.0,218.0,0.7,17.0,228.0,223.02,174.43
2016,8,18,9,15,34.5,260.0,0.75,17.0,284.0,283.57,221.15
2016,8,18,9,30,54.0,302.0,0.8,17.0,340.0,342.82,265.78
2016,8,18,9,45,50.0,313.5,0.85,17.5,350.5,353.75,272.58
2016,8,18,10,0,46.0,325.0,0.9,18.0,361.0,364.27,279.36
2016,8,18,10,15,31.5,303.5,0.95,18.0,329.0,331.43,254.22
2016,8,18,10,30,17.0,282.0,1.0,18.0,297.0,292.1,224.22
2016,8,18,10,45,21.0,303.5,1.05,18.0,322.0,317.79,243.73
2016,8,18,11,0,25.0,325.0,1.1,18.0,347.0,350.53,267.96
2016,8,18,11,15,30.0,345.0,1.15,18.0,371.5,376.59,287.11
2016,8,18,11,30,35.0,365.0,1.2,18.0,396.0,402.75,306.27
2016,8,18,11,45,36.0,366.5,1.25,18.0,399.0,405.78,308.4
2016,8,18,12,0,37.0,368.0,1.3,18.0,402.0,408.65,310.6
2016,8,18,12,15,54.5,395.0,1.3,18.0,445.0,454.14,344.25
2016,8,18,12,30,72.0,422.0,1.3,18.0,488.0,499.48,377.09
2016,8,18,12,45,85.0,426.0,1.35,18.0,502.5,515.95,389.31
2016,8,18,13,0,98.0,430.0,1.4,18.0,517.0,531.85,401.37
2016,8,18,13,15,104.5,424.5,1.4,18.0,516.0,530.87,401.04
2016,8,18,13,30,111.0,419.0,1.4,18.0,515.0,529.28,400.45
2016,8,18,13,45,89.0,397.5,1.45,18.0,473.5,484.1,367.91
2016,8,18,14,0,67.0,376.0,1.5,18.0,432.0,439.63,335.73
2016,8,18,14,15,55.5,351.5,1.45,18.0,396.5,402.15,308.36
2016,8,18,14,30,44.0,327.0,1.4,18.0,361.0,365.26,281.12
2016,8,18,14,45,50.5,318.0,1.4,18.0,355.5,359.48,277.7
2016,8,18,15,0,57.0,309.0,1.4,18.0,350.0,353.11,273.64
2016,8,18,15,15,55.5,290.5,1.4,17.5,328.5,330.54,257.59
2016,8,18,15,30,54.0,272.0,1.4,17.0,307.0,308.01,241.45
2016,8,18,15,45,47.0,248.0,1.4,17.0,277.0,276.45,217.53
2016,8,18,16,0,40.0,224.0,1.4,17.0,247.0,245.54,193.87
2016,8,18,16,15,30.0,199.0,1.4,17.0,215.5,212.73,168.35
2016,8,18,16,30,20.0,174.0,1.4,17.0,184.0,179.13,141.88
2016,8,18,16,45,10.5,150.5,1.4,17.0,155.5,150.73,119.32
2016,8,18,17,0,1.0,127.0,1.4,17.0,127.0,123.44,97.4
2016,8,18,17,15,0.5,107.0,1.35,16.5,107.0,103.65,81.48
2016,8,18,17,30,0.0,87.0,1.3,16.0,87.0,84.0,65.33
2016,8,18,17,45,134.0,78.0,1.3,16.0,104.0,104.7,77.32
2016,8,18,18,0,268.0,69.0,1.3,16.0,121.0,107.86,72.71
2016,8,18,18,15,193.0,50.5,1.2,15.5,82.0,65.89,40.78
2016,8,18,18,30,118.0,32.0,1.1,15.0,43.0,33.17,16.79
2016,8,18,18,45,59.0,16.0,1.05,15.0,21.5,13.59,0.0
2016,8,18,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,5,45,47.5,13.0,0.75,13.5,16.5,12.78,0.0
2016,8,19,6,0,95.0,26.0,0.8,14.0,33.0,24.31,8.55
2016,8,19,6,15,171.0,45.0,0.8,14.0,70.5,54.78,32.95
2016,8,19,6,30,247.0,64.0,0.8,14.0,108.0,94.44,62.64
2016,8,19,6,45,310.5,79.0,0.85,14.5,153.0,137.21,97.01
2016,8,19,7,0,374.0,94.0,0.9,15.0,198.0,187.31,138.71
2016,8,19,7,15,187.0,79.5,0.95,15.0,131.5,136.85,105.14
2016,8,19,7,30,0.0,65.0,1.0,15.0,65.0,62.82,47.67
2016,8,19,7,45,0.0,94.5,1.05,15.5,94.5,91.46,71.48
2016,8,19,8,0,0.0,124.0,1.1,16.0,124.0,120.25,94.78
2016,8,19,8,15,0.0,131.0,1.1,16.0,131.0,127.12,100.0
2016,8,19,8,30,0.0,138.0,1.1,16.0,138.0,134.0,105.24
2016,8,19,8,45,2.5,162.5,1.15,16.0,164.5,159.65,125.65
2016,8,19,9,0,5.0,187.0,1.2,16.0,191.0,185.64,146.05
2016,8,19,9,15,7.5,203.0,1.2,16.0,208.5,203.5,159.79
2016,8,19,9,30,10.0,219.0,1.2,16.0,226.0,221.59,173.65
2016,8,19,9,45,13.5,242.0,1.25,16.5,252.5,247.66,193.34
2016,8,19,10,0,17.0,265.0,1.3,17.0,279.0,274.02,212.98
2016,8,19,10,15,20.5,285.0,1.3,17.0,302.0,297.63,230.65
2016,8,19,10,30,24.0,305.0,1.3,17.0,325.0,321.44,248.36
2016,8,19,10,45,24.5,315.0,1.35,17.0,336.0,332.61,256.46
2016,8,19,11,0,25.0,325.0,1.4,17.0,347.0,350.64,269.77
2016,8,19,11,15,22.5,318.5,1.4,17.0,338.5,335.28,257.89
2016,8,19,11,30,20.0,312.0,1.4,17.0,330.0,326.68,251.27
2016,8,19,11,45,23.0,328.0,1.4,17.0,348.5,345.97,265.76
