Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,12,0,26.0,344.0,1.4,17.0,367.0,373.07,285.82
2016,8,19,12,15,30.5,358.0,1.4,17.0,385.5,392.12,299.88
2016,8,19,12,30,35.0,372.0,1.4,17.0,404.0,411.03,313.85
2016,8,19,12,45,33.5,364.5,1.4,17.0,395.0,401.51,306.76
2016,8,19,13,0,32.0,357.0,1.4,17.0,386.0,391.84,299.77
2016,8,19,13,15,33.5,349.5,1.4,17.0,379.5,384.93,294.97
2016,8,19,13,30,35.0,342.0,1.4,17.0,373.0,377.82,290.04
2016,8,19,13,45,46.5,354.0,1.4,17.0,394.0,399.89,307.13
2016,8,19,14,0,58.0,366.0,1.4,17.0,415.0,421.27,323.47
2016,8,19,14,15,55.0,350.0,1.4,17.0,395.0,400.24,308.11
2016,8,19,14,30,52.0,334.0,1.4,17.0,375.0,379.25,292.98
2016,8,19,14,45,48.5,315.5,1.4,17.0,352.5,355.37,275.56
2016,8,19,15,0,45.0,297.0,1.4,17.0,330.0,331.65,258.16
2016,8,19,15,15,38.5,273.5,1.4,16.5,301.0,300.86,235.55
2016,8,19,15,30,32.0,250.0,1.4,16.0,272.0,270.61,213.06
2016,8,19,15,45,25.5,226.0,1.4,16.0,242.5,237.23,187.4
2016,8,19,16,0,19.0,202.0,1.4,16.0,213.0,208.33,164.98
2016,8,19,16,15,9.5,171.0,1.4,16.0,176.5,171.58,135.92
2016,8,19,16,30,0.0,140.0,1.4,16.0,140.0,135.93,107.39
2016,8,19,16,45,0.0,112.0,1.45,16.0,112.0,108.52,85.29
2016,8,19,17,0,0.0,84.0,1.5,16.0,84.0,81.25,62.92
2016,8,19,17,15,0.0,70.5,1.5,15.5,70.5,68.15,52.21
2016,8,19,17,30,0.0,57.0,1.5,15.0,57.0,55.08,41.28
2016,8,19,17,45,129.5,62.0,1.55,15.0,86.5,87.92,63.78
2016,8,19,18,0,259.0,67.0,1.6,15.0,116.0,103.8,69.97
2016,8,19,18,15,186.5,48.0,1.55,15.0,77.5,62.11,38.01
2016,8,19,18,30,114.0,29.0,1.5,15.0,39.0,29.96,14.06
2016,8,19,18,45,57.0,14.5,1.5,15.0,19.5,14.25,0.0
2016,8,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,42.0,11.5,0.7,14.0,14.5,11.3,0.0
2016,8,20,6,0,84.0,23.0,0.7,14.0,29.0,21.44,6.14
2016,8,20,6,15,154.0,43.0,0.7,14.0,65.5,51.51,30.86
2016,8,20,6,30,224.0,63.0,0.7,14.0,102.0,90.09,59.99
2016,8,20,6,45,286.0,79.0,0.75,14.5,146.5,132.27,93.82
2016,8,20,7,0,348.0,95.0,0.8,15.0,191.0,181.51,134.68
2016,8,20,7,15,174.0,78.5,0.8,15.0,126.5,131.75,101.14
2016,8,20,7,30,0.0,62.0,0.8,15.0,62.0,59.92,45.23
2016,8,20,7,45,0.0,76.5,0.85,15.5,76.5,73.97,56.9
2016,8,20,8,0,0.0,91.0,0.9,16.0,91.0,88.06,68.27
2016,8,20,8,15,0.0,104.5,0.95,16.0,104.5,101.22,78.86
2016,8,20,8,30,0.0,118.0,1.0,16.0,118.0,114.42,89.36
2016,8,20,8,45,0.0,135.5,1.05,16.5,135.5,131.57,102.78
2016,8,20,9,0,0.0,153.0,1.1,17.0,153.0,148.78,116.06
2016,8,20,9,15,3.0,176.5,1.15,17.0,179.0,174.1,135.96
2016,8,20,9,30,6.0,200.0,1.2,17.0,205.0,199.75,155.91
2016,8,20,9,45,11.0,231.0,1.3,17.0,240.0,234.76,183.07
2016,8,20,10,0,16.0,262.0,1.4,17.0,275.0,270.24,210.27
2016,8,20,10,15,24.0,294.0,1.45,17.0,313.5,309.72,240.28
2016,8,20,10,30,32.0,326.0,1.5,17.0,352.0,356.4,275.32
2016,8,20,10,45,36.5,344.0,1.55,17.5,374.5,380.14,292.19
2016,8,20,11,0,41.0,362.0,1.6,18.0,397.0,404.0,309.13
2016,8,20,11,15,40.0,366.0,1.6,17.5,401.0,408.14,312.34
2016,8,20,11,30,39.0,370.0,1.6,17.0,405.0,412.07,315.57
2016,8,20,11,45,57.5,396.0,1.65,17.0,447.5,457.74,349.76
2016,8,20,12,0,76.0,422.0,1.7,17.0,490.0,503.56,383.44
2016,8,20,12,15,64.0,410.5,1.7,17.0,468.5,479.94,365.55
2016,8,20,12,30,52.0,399.0,1.7,17.0,447.0,456.01,347.86
2016,8,20,12,45,60.5,404.0,1.75,17.0,458.5,469.19,358.21
2016,8,20,13,0,69.0,409.0,1.8,17.0,470.0,481.96,368.05
2016,8,20,13,15,54.5,385.5,1.8,17.0,433.5,442.51,338.84
2016,8,20,13,30,40.0,362.0,1.8,17.0,397.0,403.35,309.87
2016,8,20,13,45,33.0,338.5,1.8,17.0,367.0,371.53,286.42
2016,8,20,14,0,26.0,315.0,1.8,17.0,337.0,340.0,262.94
2016,8,20,14,15,32.0,315.5,1.8,17.0,341.5,344.76,267.27
2016,8,20,14,30,38.0,316.0,1.8,17.0,346.0,349.07,271.1
2016,8,20,14,45,37.5,301.5,1.8,17.0,329.5,332.22,258.73
2016,8,20,15,0,37.0,287.0,1.8,17.0,313.0,315.34,246.38
2016,8,20,15,15,28.5,258.5,1.8,16.5,278.0,278.37,218.62
2016,8,20,15,30,20.0,230.0,1.8,16.0,243.0,238.64,188.33
2016,8,20,15,45,11.5,199.5,1.85,16.0,207.0,202.01,159.72
2016,8,20,16,0,3.0,169.0,1.9,16.0,171.0,166.29,131.42
2016,8,20,16,15,1.5,137.5,1.95,16.0,138.5,134.33,105.93
2016,8,20,16,30,0.0,106.0,2.0,16.0,106.0,102.69,80.3
2016,8,20,16,45,0.0,94.5,2.05,16.0,94.5,91.48,71.3
2016,8,20,17,0,0.0,83.0,2.1,16.0,83.0,80.29,62.17
2016,8,20,17,15,0.0,69.5,2.1,15.5,69.5,67.18,51.4
2016,8,20,17,30,0.0,56.0,2.1,15.0,56.0,54.11,40.46
2016,8,20,17,45,132.5,60.5,2.15,15.0,85.0,86.72,62.59
2016,8,20,18,0,265.0,65.0,2.2,15.0,114.0,102.0,68.15
2016,8,20,18,15,190.0,46.0,2.15,15.0,75.5,59.95,36.08
2016,8,20,18,30,115.0,27.0,2.1,15.0,37.0,26.82,11.24
2016,8,20,18,45,57.5,13.5,2.1,15.0,18.5,13.27,0.0
2016,8,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,5,45,37.5,12.0,1.8,13.5,14.5,11.8,0.0
2016,8,21,6,0,75.0,24.0,1.9,14.0,29.0,21.96,5.54
2016,8,21,6,15,146.5,43.5,1.9,14.0,65.0,51.24,30.79
2016,8,21,6,30,218.0,63.0,1.9,14.0,101.0,89.09,59.41
2016,8,21,6,45,276.0,80.0,1.95,14.5,144.5,131.11,93.44
2016,8,21,7,0,334.0,97.0,2.0,15.0,188.0,179.72,134.18
2016,8,21,7,15,405.0,101.0,2.0,15.0,234.0,226.13,173.74
2016,8,21,7,30,476.0,105.0,2.0,15.0,280.0,280.12,219.85
2016,8,21,7,45,296.5,149.0,2.0,15.0,264.0,274.18,219.26
2016,8,21,8,0,117.0,193.0,2.0,15.0,248.0,247.97,199.22
2016,8,21,8,15,195.0,210.0,1.95,15.0,312.5,312.82,251.66
2016,8,21,8,30,273.0,227.0,1.9,15.0,377.0,388.76,311.74
2016,8,21,8,45,248.5,253.0,1.9,15.5,399.0,414.18,329.9
2016,8,21,9,0,224.0,279.0,1.9,16.0,421.0,432.56,342.4
2016,8,21,9,15,224.5,300.0,1.85,16.0,450.0,464.86,366.07
2016,8,21,9,30,225.0,321.0,1.8,16.0,479.0,496.66,388.88
2016,8,21,9,45,216.5,340.5,1.8,16.0,499.0,519.26,404.54
2016,8,21,10,0,208.0,360.0,1.8,16.0,519.0,540.64,419.18
2016,8,21,10,15,195.0,377.0,1.8,16.0,530.5,554.38,428.02
2016,8,21,10,30,182.0,394.0,1.8,16.0,542.0,566.72,435.84
2016,8,21,10,45,147.0,403.5,1.85,16.5,525.5,549.88,421.38
2016,8,21,11,0,112.0,413.0,1.9,17.0,509.0,530.87,405.51
2016,8,21,11,15,107.0,419.5,1.9,17.0,512.5,527.8,402.99
2016,8,21,11,30,102.0,426.0,1.9,17.0,516.0,531.47,405.2
2016,8,21,11,45,78.0,413.0,1.95,17.0,482.5,495.63,378.41
2016,8,21,12,0,54.0,400.0,2.0,17.0,449.0,459.08,351.08
2016,8,21,12,15,66.5,411.5,2.0,17.0,471.5,483.57,369.65
2016,8,21,12,30,79.0,423.0,2.0,17.0,494.0,507.77,387.57
2016,8,21,12,45,74.0,415.5,2.0,17.0,481.5,494.53,377.71
2016,8,21,13,0,69.0,408.0,2.0,17.0,469.0,481.03,367.92
2016,8,21,13,15,74.0,404.5,2.0,17.0,469.0,481.06,368.45
2016,8,21,13,30,79.0,401.0,2.0,17.0,469.0,480.64,368.6
2016,8,21,13,45,60.0,371.5,2.05,17.0,422.5,430.62,331.62
2016,8,21,14,0,41.0,342.0,2.1,17.0,376.0,381.37,294.94
2016,8,21,14,15,68.0,349.5,2.1,16.5,403.5,411.12,319.47
2016,8,21,14,30,95.0,357.0,2.1,16.0,431.0,439.06,342.17
2016,8,21,14,45,94.0,339.0,2.15,16.0,409.5,416.12,325.42
2016,8,21,15,0,93.0,321.0,2.2,16.0,388.0,393.04,308.69
2016,8,21,15,15,91.0,302.5,2.25,16.0,364.0,368.58,290.72
2016,8,21,15,30,89.0,284.0,2.3,16.0,340.0,344.11,272.53
2016,8,21,15,45,50.0,235.5,2.35,16.0,267.0,265.71,211.12
2016,8,21,16,0,11.0,187.0,2.4,16.0,194.0,188.79,149.77
2016,8,21,16,15,6.0,167.0,2.45,16.0,171.0,165.79,131.7
2016,8,21,16,30,1.0,147.0,2.5,16.0,148.0,143.34,113.78
2016,8,21,16,45,5.5,138.5,2.6,16.0,141.0,136.84,108.84
2016,8,21,17,0,10.0,130.0,2.7,16.0,134.0,129.82,103.26
2016,8,21,17,15,5.0,110.5,2.7,15.5,112.5,108.53,85.92
2016,8,21,17,30,0.0,91.0,2.7,15.0,91.0,87.87,68.87
2016,8,21,17,45,128.5,77.5,2.75,15.0,101.0,101.52,74.99
2016,8,21,18,0,257.0,64.0,2.8,15.0,111.0,99.07,65.97
2016,8,21,18,15,181.5,45.0,2.65,14.5,73.0,57.67,34.58
2016,8,21,18,30,106.0,26.0,2.5,14.0,35.0,26.06,10.2
2016,8,21,18,45,53.0,13.0,2.45,14.0,17.5,12.78,0.0
2016,8,21,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.0,2.0,13.5,5.0,4.91,0.0
2016,8,22,6,0,0.0,10.0,2.0,14.0,10.0,9.64,0.0
2016,8,22,6,15,0.0,22.5,1.95,14.0,22.5,21.72,12.0
2016,8,22,6,30,0.0,35.0,1.9,14.0,35.0,33.8,22.78
2016,8,22,6,45,0.0,50.0,1.9,14.5,50.0,48.29,35.36
2016,8,22,7,0,0.0,65.0,1.9,15.0,65.0,62.79,47.77
2016,8,22,7,15,0.0,81.5,1.85,15.0,81.5,78.8,61.33
2016,8,22,7,30,0.0,98.0,1.8,15.0,98.0,94.87,74.71
2016,8,22,7,45,5.0,127.5,1.75,15.5,130.0,125.79,99.97
2016,8,22,8,0,10.0,157.0,1.7,16.0,162.0,157.42,125.34
2016,8,22,8,15,10.0,170.0,1.7,16.0,175.5,170.79,135.75
2016,8,22,8,30,10.0,183.0,1.7,16.0,189.0,184.16,146.1
2016,8,22,8,45,30.0,221.0,1.7,16.0,240.0,238.04,188.99
2016,8,22,9,0,50.0,259.0,1.7,16.0,291.0,291.61,230.78
2016,8,22,9,15,68.5,287.0,1.7,16.0,334.0,335.81,264.68
2016,8,22,9,30,87.0,315.0,1.7,16.0,377.0,381.53,299.32
2016,8,22,9,45,58.5,306.0,1.75,16.5,348.5,353.26,275.89
2016,8,22,10,0,30.0,297.0,1.8,17.0,320.0,322.74,251.0
2016,8,22,10,15,55.5,336.5,1.85,17.0,381.0,386.52,299.93
2016,8,22,10,30,81.0,376.0,1.9,17.0,442.0,451.93,348.76
2016,8,22,10,45,66.0,374.5,1.95,17.0,429.5,438.96,338.02
2016,8,22,11,0,51.0,373.0,2.0,17.0,417.0,425.05,327.04
2016,8,22,11,15,38.0,352.5,2.0,17.0,385.5,392.48,302.22
2016,8,22,11,30,25.0,332.0,2.0,17.0,354.0,359.38,276.94
2016,8,22,11,45,22.5,324.0,2.0,17.0,344.0,341.59,263.53
2016,8,22,12,0,20.0,316.0,2.0,17.0,334.0,331.23,255.62
2016,8,22,12,15,40.0,361.0,2.0,17.0,397.0,404.92,311.64
2016,8,22,12,30,60.0,406.0,2.0,17.0,460.0,471.44,360.94
2016,8,22,12,45,61.0,403.0,2.0,17.0,457.5,468.87,358.79
2016,8,22,13,0,62.0,400.0,2.0,17.0,455.0,466.0,356.9
2016,8,22,13,15,47.0,371.5,2.0,17.0,412.5,420.98,323.44
2016,8,22,13,30,32.0,343.0,2.0,17.0,370.0,376.34,290.12
2016,8,22,13,45,51.0,357.0,2.0,17.0,399.0,407.39,314.57
2016,8,22,14,0,70.0,371.0,2.0,17.0,428.0,437.41,337.71
2016,8,22,14,15,60.5,350.0,2.0,17.0,398.5,405.22,313.69
2016,8,22,14,30,51.0,329.0,2.0,17.0,369.0,373.46,290.14
2016,8,22,14,45,63.5,321.0,2.0,17.0,368.0,373.19,291.01
2016,8,22,15,0,76.0,313.0,2.0,17.0,367.0,371.84,290.88
2016,8,22,15,15,53.5,279.0,2.0,16.5,315.5,317.44,249.67
2016,8,22,15,30,31.0,245.0,2.0,16.0,264.0,264.99,209.44
2016,8,22,15,45,33.5,230.0,2.05,16.0,250.0,249.71,198.19
2016,8,22,16,0,36.0,215.0,2.1,16.0,236.0,234.17,186.45
2016,8,22,16,15,27.5,191.0,2.05,15.5,206.0,203.44,162.47
2016,8,22,16,30,19.0,167.0,2.0,15.0,176.0,171.73,137.4
2016,8,22,16,45,9.5,131.5,1.95,15.0,136.0,131.71,104.88
2016,8,22,17,0,0.0,96.0,1.9,15.0,96.0,92.94,72.99
2016,8,22,17,15,0.0,80.0,1.85,15.0,80.0,77.36,60.07
2016,8,22,17,30,0.0,64.0,1.8,15.0,64.0,61.84,46.96
2016,8,22,17,45,134.5,63.0,1.8,15.0,86.5,88.78,64.03
2016,8,22,18,0,269.0,62.0,1.8,15.0,109.0,98.06,64.46
2016,8,22,18,15,188.0,43.5,1.7,14.5,71.0,56.2,33.08
2016,8,22,18,30,107.0,25.0,1.6,14.0,33.0,23.74,7.69
2016,8,22,18,45,53.5,12.5,1.55,14.0,16.5,12.29,0.0
2016,8,22,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,5,45,62.0,11.5,1.1,13.5,16.0,11.3,0.0
2016,8,23,6,0,124.0,23.0,1.1,14.0,32.0,20.4,2.03
2016,8,23,6,15,219.5,39.0,1.05,14.0,70.0,51.68,28.43
2016,8,23,6,30,315.0,55.0,1.0,14.0,108.0,93.89,59.04
2016,8,23,6,45,385.0,67.0,1.0,14.5,154.0,138.69,94.96
2016,8,23,7,0,455.0,79.0,1.0,15.0,200.0,191.53,139.27
2016,8,23,7,15,227.5,65.5,0.95,15.0,126.0,136.21,103.58
2016,8,23,7,30,0.0,52.0,0.9,15.0,52.0,50.23,37.08
2016,8,23,7,45,0.0,75.0,0.9,15.0,75.0,72.52,55.84
2016,8,23,8,0,0.0,98.0,0.9,15.0,98.0,94.9,74.27
2016,8,23,8,15,0.0,113.5,0.9,15.0,113.5,110.04,86.46
2016,8,23,8,30,0.0,129.0,0.9,15.0,129.0,125.23,98.56
2016,8,23,8,45,0.5,149.0,0.9,15.5,149.5,145.2,114.19
2016,8,23,9,0,1.0,169.0,0.9,16.0,170.0,165.28,129.67
2016,8,23,9,15,2.0,175.5,0.95,16.0,177.5,172.47,135.03
2016,8,23,9,30,3.0,182.0,1.0,16.0,185.0,179.75,140.52
2016,8,23,9,45,4.5,190.5,1.05,16.5,194.5,189.48,147.69
2016,8,23,10,0,6.0,199.0,1.1,17.0,204.0,199.33,154.91
2016,8,23,10,15,10.0,231.5,1.15,17.0,240.0,235.29,182.75
2016,8,23,10,30,14.0,264.0,1.2,17.0,276.0,271.63,210.45
2016,8,23,10,45,15.5,276.0,1.25,17.0,289.0,285.41,220.66
2016,8,23,11,0,17.0,288.0,1.3,17.0,302.0,299.22,230.99
2016,8,23,11,15,21.0,309.0,1.3,17.0,327.0,324.49,249.94
2016,8,23,11,30,25.0,330.0,1.3,17.0,352.0,357.42,274.4
2016,8,23,11,45,28.5,344.5,1.35,17.0,370.5,376.24,288.31
2016,8,23,12,0,32.0,359.0,1.4,17.0,389.0,395.0,302.24
2016,8,23,12,15,31.0,356.5,1.4,17.0,385.5,391.52,299.49
2016,8,23,12,30,30.0,354.0,1.4,17.0,382.0,387.87,296.8
2016,8,23,12,45,30.0,350.0,1.4,17.0,377.5,383.47,293.66
2016,8,23,13,0,30.0,346.0,1.4,17.0,373.0,378.92,290.44
2016,8,23,13,15,52.0,369.5,1.4,17.0,414.5,423.75,324.59
2016,8,23,13,30,74.0,393.0,1.4,17.0,456.0,467.76,357.43
2016,8,23,13,45,57.5,366.5,1.45,17.0,415.0,423.3,324.56
2016,8,23,14,0,41.0,340.0,1.5,17.0,374.0,379.48,292.31
2016,8,23,14,15,28.5,300.0,1.5,16.5,323.0,326.02,252.86
2016,8,23,14,30,16.0,260.0,1.5,16.0,272.0,268.48,209.47
2016,8,23,14,45,13.5,242.0,1.55,16.0,251.5,247.92,194.11
2016,8,23,15,0,11.0,224.0,1.6,16.0,231.0,227.55,178.61
2016,8,23,15,15,7.0,202.0,1.65,16.0,207.0,202.34,159.09
2016,8,23,15,30,3.0,180.0,1.7,16.0,183.0,177.53,139.7
2016,8,23,15,45,2.5,172.5,1.75,16.0,174.5,169.66,133.85
2016,8,23,16,0,2.0,165.0,1.8,16.0,166.0,161.84,127.97
2016,8,23,16,15,1.0,149.5,1.85,16.0,150.0,145.92,115.46
2016,8,23,16,30,0.0,134.0,1.9,16.0,134.0,130.15,102.95
2016,8,23,16,45,0.0,117.5,2.0,16.0,117.5,113.96,89.97
2016,8,23,17,0,0.0,101.0,2.1,16.0,101.0,97.82,76.82
2016,8,23,17,15,203.5,94.5,2.1,15.5,149.5,158.17,122.88
2016,8,23,17,30,407.0,88.0,2.1,15.0,198.0,192.25,142.52
2016,8,23,17,45,343.0,73.5,2.15,15.0,152.5,140.29,98.27
2016,8,23,18,0,279.0,59.0,2.2,15.0,107.0,95.72,61.95
2016,8,23,18,15,194.5,41.5,2.15,14.5,69.0,54.21,31.16
2016,8,23,18,30,110.0,24.0,2.1,14.0,31.0,22.42,5.53
2016,8,23,18,45,55.0,12.0,2.1,14.0,15.5,11.8,0.0
2016,8,23,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,2.5,1.9,13.5,2.5,2.46,0.0
2016,8,24,6,0,0.0,5.0,1.9,14.0,5.0,4.82,0.0
2016,8,24,6,15,0.0,12.0,1.9,14.0,12.0,11.57,3.68
2016,8,24,6,30,0.0,19.0,1.9,14.0,19.0,18.32,9.76
2016,8,24,6,45,0.0,27.5,1.9,14.5,27.5,26.54,16.93
2016,8,24,7,0,0.0,36.0,1.9,15.0,36.0,34.75,24.02
2016,8,24,7,15,0.0,44.5,1.9,15.0,44.5,42.97,31.06
2016,8,24,7,30,0.0,53.0,1.9,15.0,53.0,51.2,38.0
2016,8,24,7,45,0.0,69.0,1.9,15.5,69.0,66.7,50.86
2016,8,24,8,0,0.0,85.0,1.9,16.0,85.0,82.23,63.53
2016,8,24,8,15,0.0,95.5,1.85,16.0,95.5,92.46,71.77
2016,8,24,8,30,0.0,106.0,1.8,16.0,106.0,102.71,79.95
2016,8,24,8,45,0.0,116.0,1.8,16.0,116.0,112.49,87.69
2016,8,24,9,0,0.0,126.0,1.8,16.0,126.0,122.3,95.4
2016,8,24,9,15,0.0,145.0,1.8,16.0,145.0,140.98,110.23
2016,8,24,9,30,0.0,164.0,1.8,16.0,164.0,159.72,124.97
2016,8,24,9,45,2.0,172.0,1.8,16.5,173.5,169.22,132.05
2016,8,24,10,0,4.0,180.0,1.8,17.0,183.0,178.87,139.25
2016,8,24,10,15,5.0,190.0,1.8,17.0,194.5,189.78,147.64
2016,8,24,10,30,6.0,200.0,1.8,17.0,206.0,200.76,156.06
2016,8,24,10,45,8.5,223.0,1.85,17.0,231.0,226.09,175.73
2016,8,24,11,0,11.0,246.0,1.9,17.0,256.0,251.58,195.36
2016,8,24,11,15,10.5,239.0,1.9,17.0,248.5,244.34,189.51
2016,8,24,11,30,10.0,232.0,1.9,17.0,241.0,237.05,183.77
2016,8,24,11,45,14.0,268.0,1.95,17.0,280.5,277.06,214.71
2016,8,24,12,0,18.0,304.0,2.0,17.0,320.0,317.26,245.33
2016,8,24,12,15,20.0,314.5,2.0,17.0,332.5,329.86,254.75
2016,8,24,12,30,22.0,325.0,2.0,17.0,345.0,342.38,264.23
2016,8,24,12,45,21.0,317.0,2.05,17.0,336.0,333.19,257.35
2016,8,24,13,0,20.0,309.0,2.1,17.0,327.0,323.93,250.52
2016,8,24,13,15,17.0,290.5,2.15,17.0,306.0,302.15,234.09
2016,8,24,13,30,14.0,272.0,2.2,17.0,285.0,280.44,217.67
2016,8,24,13,45,16.5,278.5,2.25,17.0,293.0,288.92,224.62
2016,8,24,14,0,19.0,285.0,2.3,17.0,301.0,297.25,231.37
2016,8,24,14,15,15.5,262.0,2.35,17.0,275.0,270.6,211.03
2016,8,24,14,30,12.0,239.0,2.4,17.0,249.0,244.18,190.82
2016,8,24,14,45,10.5,227.0,2.45,17.0,235.5,230.59,180.57
2016,8,24,15,0,9.0,215.0,2.5,17.0,222.0,217.09,170.31
2016,8,24,15,15,4.5,188.5,2.55,17.0,192.0,187.18,146.87
2016,8,24,15,30,0.0,162.0,2.6,17.0,162.0,157.74,123.6
2016,8,24,15,45,0.0,156.0,2.65,17.0,156.0,151.82,119.24
2016,8,24,16,0,0.0,150.0,2.7,17.0,150.0,145.91,114.84
2016,8,24,16,15,0.0,120.5,2.7,16.5,120.5,116.92,91.72
2016,8,24,16,30,0.0,91.0,2.7,16.0,91.0,88.08,68.34
2016,8,24,16,45,0.0,75.0,2.75,16.0,75.0,72.52,55.58
2016,8,24,17,0,0.0,59.0,2.8,16.0,59.0,57.01,42.7
2016,8,24,17,15,0.0,49.5,2.8,16.0,49.5,47.81,34.99
2016,8,24,17,30,0.0,40.0,2.8,16.0,40.0,38.62,27.17
2016,8,24,17,45,208.0,44.0,2.8,16.0,79.0,84.22,56.9
2016,8,24,18,0,416.0,48.0,2.8,16.0,118.0,103.41,62.13
2016,8,24,18,15,304.0,35.5,2.8,15.5,77.0,56.76,29.05
2016,8,24,18,30,192.0,23.0,2.8,15.0,36.0,22.87,3.19
2016,8,24,18,45,96.0,11.5,2.8,15.0,18.0,11.3,0.0
2016,8,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,111.0,10.5,1.75,13.5,17.0,10.32,0.0
2016,8,25,6,0,222.0,21.0,1.7,14.0,34.0,19.71,0.0
2016,8,25,6,15,340.0,32.0,1.65,14.0,75.5,53.42,25.5
2016,8,25,6,30,458.0,43.0,1.6,14.0,117.0,100.63,58.36
2016,8,25,6,45,229.0,44.0,1.6,14.5,81.0,86.51,57.96
2016,8,25,7,0,0.0,45.0,1.6,15.0,45.0,43.46,31.37
2016,8,25,7,15,0.0,56.0,1.55,15.0,56.0,54.11,40.5
2016,8,25,7,30,0.0,67.0,1.5,15.0,67.0,64.76,49.46
2016,8,25,7,45,0.0,76.0,1.45,15.5,76.0,73.49,56.54
2016,8,25,8,0,0.0,85.0,1.4,16.0,85.0,82.23,63.52
2016,8,25,8,15,0.0,106.0,1.4,16.0,106.0,102.73,80.23
2016,8,25,8,30,0.0,127.0,1.4,16.0,127.0,123.3,96.77
2016,8,25,8,45,0.5,148.5,1.4,16.5,149.0,144.75,113.62
2016,8,25,9,0,1.0,170.0,1.4,17.0,171.0,166.33,130.31
2016,8,25,9,15,4.0,186.0,1.4,17.0,189.0,184.34,144.31
2016,8,25,9,30,7.0,202.0,1.4,17.0,207.0,202.64,158.45
2016,8,25,9,45,18.0,247.5,1.45,17.0,261.5,256.97,200.83
2016,8,25,10,0,29.0,293.0,1.5,17.0,316.0,318.16,247.57
2016,8,25,10,15,39.5,320.5,1.5,17.0,352.5,356.66,276.32
2016,8,25,10,30,50.0,348.0,1.5,17.0,389.0,395.79,305.31
2016,8,25,10,45,60.5,368.5,1.55,17.5,419.0,428.13,328.54
2016,8,25,11,0,71.0,389.0,1.6,18.0,449.0,460.8,351.78
2016,8,25,11,15,62.0,387.5,1.6,18.0,440.5,452.14,344.66
2016,8,25,11,30,53.0,386.0,1.6,18.0,432.0,442.93,337.45
2016,8,25,11,45,54.5,388.5,1.65,18.0,436.5,447.65,341.03
2016,8,25,12,0,56.0,391.0,1.7,18.0,441.0,452.14,344.41
2016,8,25,12,15,124.5,414.0,1.75,18.0,524.5,551.66,418.97
2016,8,25,12,30,193.0,437.0,1.8,18.0,608.0,642.45,484.96
2016,8,25,12,45,145.0,427.5,1.9,18.0,556.0,584.62,442.45
2016,8,25,13,0,97.0,418.0,2.0,18.0,504.0,518.88,394.68
2016,8,25,13,15,96.0,410.0,2.05,17.5,493.0,508.06,388.41
2016,8,25,13,30,95.0,402.0,2.1,17.0,482.0,496.9,381.51
2016,8,25,13,45,82.0,384.0,2.15,17.0,452.0,464.04,357.51
2016,8,25,14,0,69.0,366.0,2.2,17.0,422.0,431.51,333.67
2016,8,25,14,15,56.0,340.5,2.2,17.0,384.5,391.69,304.04
2016,8,25,14,30,43.0,315.0,2.2,17.0,347.0,352.56,274.66
2016,8,25,14,45,30.0,278.5,2.25,17.0,301.0,302.96,236.98
2016,8,25,15,0,17.0,242.0,2.3,17.0,255.0,250.11,196.2
2016,8,25,15,15,8.5,186.0,2.25,16.5,192.5,187.57,147.45
2016,8,25,15,30,0.0,130.0,2.2,16.0,130.0,126.24,98.52
2016,8,25,15,45,0.0,123.5,2.2,16.0,123.5,119.86,93.71
2016,8,25,16,0,0.0,117.0,2.2,16.0,117.0,113.49,88.8
2016,8,25,16,15,0.0,93.5,2.15,16.0,93.5,90.51,70.13
2016,8,25,16,30,0.0,70.0,2.1,16.0,70.0,67.67,51.37
2016,8,25,16,45,0.0,54.5,2.05,16.0,54.5,52.66,38.94
2016,8,25,17,0,0.0,39.0,2.0,16.0,39.0,37.66,26.38
2016,8,25,17,15,276.0,52.5,1.95,15.5,125.0,138.71,105.08
2016,8,25,17,30,552.0,66.0,1.9,15.0,211.0,205.18,147.93
2016,8,25,17,45,479.0,57.0,1.85,15.0,162.0,148.76,99.32
2016,8,25,18,0,406.0,48.0,1.8,15.0,113.0,100.74,60.37
2016,8,25,18,15,291.5,35.0,1.7,14.5,72.5,54.36,27.67
2016,8,25,18,30,177.0,22.0,1.6,14.0,32.0,20.63,0.0
2016,8,25,18,45,88.5,11.0,1.5,14.0,16.0,10.81,0.0
2016,8,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,90.0,10.0,0.85,13.5,15.5,9.83,0.0
2016,8,26,6,0,180.0,20.0,0.9,14.0,31.0,18.12,0.0
2016,8,26,6,15,296.0,32.5,0.9,14.0,71.0,50.63,24.7
2016,8,26,6,30,412.0,45.0,0.9,14.0,111.0,96.37,56.73
2016,8,26,6,45,487.5,53.5,0.95,14.5,159.5,144.32,95.15
2016,8,26,7,0,563.0,62.0,1.0,15.0,208.0,200.96,143.09
2016,8,26,7,15,281.5,57.0,1.0,15.0,130.0,143.51,108.21
2016,8,26,7,30,0.0,52.0,1.0,15.0,52.0,50.23,37.08
2016,8,26,7,45,0.0,70.5,1.05,15.5,70.5,68.15,52.1
2016,8,26,8,0,0.0,89.0,1.1,16.0,89.0,86.14,66.77
2016,8,26,8,15,0.0,103.0,1.15,16.0,103.0,99.8,77.8
2016,8,26,8,30,0.0,117.0,1.2,16.0,117.0,113.5,88.75
2016,8,26,8,45,0.0,137.0,1.25,16.0,137.0,133.13,104.42
2016,8,26,9,0,0.0,157.0,1.3,16.0,157.0,152.84,119.97
2016,8,26,9,15,0.0,154.5,1.35,16.0,154.5,150.37,117.63
2016,8,26,9,30,0.0,152.0,1.4,16.0,152.0,147.91,115.4
2016,8,26,9,45,0.5,155.0,1.45,16.5,155.5,151.28,117.65
2016,8,26,10,0,1.0,158.0,1.5,17.0,159.0,154.69,119.94
2016,8,26,10,15,5.5,195.0,1.5,17.0,200.0,195.21,151.89
2016,8,26,10,30,10.0,232.0,1.5,17.0,241.0,236.2,183.66
2016,8,26,10,45,14.0,261.5,1.55,17.0,274.0,269.62,209.23
2016,8,26,11,0,18.0,291.0,1.6,17.0,307.0,303.31,234.8
2016,8,26,11,15,24.0,318.0,1.6,17.0,339.5,336.57,259.83
2016,8,26,11,30,30.0,345.0,1.6,17.0,372.0,378.17,290.81
2016,8,26,11,45,21.0,299.5,1.65,17.0,318.0,315.59,243.38
2016,8,26,12,0,12.0,254.0,1.7,17.0,264.0,261.23,201.94
2016,8,26,12,15,28.0,316.5,1.7,17.0,341.0,347.32,268.15
2016,8,26,12,30,44.0,379.0,1.7,17.0,418.0,428.0,328.2
2016,8,26,12,45,47.5,381.0,1.75,17.0,422.5,433.17,331.87
2016,8,26,13,0,51.0,383.0,1.8,17.0,427.0,438.06,335.85
2016,8,26,13,15,35.5,342.5,1.75,17.0,373.0,380.26,292.57
2016,8,26,13,30,20.0,302.0,1.7,17.0,319.0,316.28,244.34
2016,8,26,13,45,33.5,323.0,1.65,17.0,350.5,356.48,275.66
2016,8,26,14,0,47.0,344.0,1.6,17.0,382.0,389.21,300.6
2016,8,26,14,15,37.5,317.5,1.55,17.0,347.0,352.06,272.54
2016,8,26,14,30,28.0,291.0,1.5,17.0,312.0,315.47,245.03
2016,8,26,14,45,23.5,268.0,1.45,17.0,285.0,281.97,219.8
2016,8,26,15,0,19.0,245.0,1.4,17.0,258.0,254.64,199.06
2016,8,26,15,15,9.5,189.5,1.3,16.5,196.0,191.77,150.3
2016,8,26,15,30,0.0,134.0,1.2,16.0,134.0,130.18,101.5
2016,8,26,15,45,0.0,133.5,1.2,16.0,133.5,129.69,101.57
2016,8,26,16,0,0.0,133.0,1.2,16.0,133.0,129.22,101.5
2016,8,26,16,15,0.0,125.5,1.15,15.5,125.5,121.86,95.99
2016,8,26,16,30,0.0,118.0,1.1,15.0,118.0,114.51,90.45
2016,8,26,16,45,0.0,100.5,1.1,15.0,100.5,97.39,76.53
2016,8,26,17,0,0.0,83.0,1.1,15.0,83.0,80.32,62.47
2016,8,26,17,15,0.0,69.0,1.1,15.0,69.0,66.71,51.11
2016,8,26,17,30,0.0,55.0,1.1,15.0,55.0,53.15,39.58
2016,8,26,17,45,194.0,51.0,1.1,15.0,81.5,87.2,59.87
2016,8,26,18,0,388.0,47.0,1.1,15.0,108.0,96.1,57.26
2016,8,26,18,15,274.5,33.5,1.05,14.5,68.5,50.73,25.3
2016,8,26,18,30,161.0,20.0,1.0,14.0,29.0,18.01,0.0
2016,8,26,18,45,80.5,10.0,1.0,14.0,14.5,9.83,0.0
2016,8,26,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,5,45,83.5,9.5,1.0,13.5,14.5,9.34,0.0
2016,8,27,6,0,167.0,19.0,1.0,14.0,29.0,16.88,0.0
2016,8,27,6,15,281.5,32.5,1.0,14.0,68.5,49.41,24.09
2016,8,27,6,30,396.0,46.0,1.0,14.0,108.0,94.98,56.22
2016,8,27,6,45,473.0,55.0,1.05,14.5,156.5,142.72,94.35
2016,8,27,7,0,550.0,64.0,1.1,15.0,205.0,199.33,142.15
2016,8,27,7,15,275.0,58.0,1.05,15.0,128.5,142.39,107.41
2016,8,27,7,30,0.0,52.0,1.0,15.0,52.0,50.23,37.09
2016,8,27,7,45,0.0,57.0,1.0,15.0,57.0,55.08,41.2
2016,8,27,8,0,0.0,62.0,1.0,15.0,62.0,59.92,45.14
2016,8,27,8,15,0.0,75.0,1.0,15.0,75.0,72.52,55.51
2016,8,27,8,30,0.0,88.0,1.0,15.0,88.0,85.13,65.76
2016,8,27,8,45,0.0,101.0,1.05,15.5,101.0,97.83,75.83
2016,8,27,9,0,0.0,114.0,1.1,16.0,114.0,110.55,85.81
2016,8,27,9,15,0.0,133.0,1.15,16.0,133.0,129.21,100.66
2016,8,27,9,30,0.0,152.0,1.2,16.0,152.0,147.93,115.42
2016,8,27,9,45,0.5,156.5,1.25,16.5,157.0,152.77,118.79
2016,8,27,10,0,1.0,161.0,1.3,17.0,162.0,157.67,122.24
2016,8,27,10,15,3.0,175.0,1.3,17.0,177.5,173.27,134.43
2016,8,27,10,30,5.0,189.0,1.3,17.0,193.0,189.02,146.65
2016,8,27,10,45,8.5,221.5,1.35,17.0,229.0,224.67,174.37
2016,8,27,11,0,12.0,254.0,1.4,17.0,265.0,260.61,201.94
2016,8,27,11,15,13.0,262.0,1.4,17.0,274.0,269.81,208.7
2016,8,27,11,30,14.0,270.0,1.4,17.0,283.0,279.0,215.59
2016,8,27,11,45,19.5,301.5,1.45,17.0,319.0,316.2,243.94
2016,8,27,12,0,25.0,333.0,1.5,17.0,355.0,361.57,277.99
2016,8,27,12,15,28.0,342.5,1.5,17.0,367.5,374.46,287.42
2016,8,27,12,30,31.0,352.0,1.5,17.0,380.0,387.22,296.94
2016,8,27,12,45,29.0,343.5,1.55,17.0,369.5,376.17,288.8
2016,8,27,13,0,27.0,335.0,1.6,17.0,359.0,365.02,280.72
2016,8,27,13,15,36.5,348.0,1.6,17.0,379.5,387.03,297.74
2016,8,27,13,30,46.0,361.0,1.6,17.0,400.0,408.62,314.2
2016,8,27,13,45,54.5,359.0,1.6,17.0,404.0,413.08,318.01
2016,8,27,14,0,63.0,357.0,1.6,17.0,408.0,416.95,321.52
2016,8,27,14,15,50.5,331.0,1.6,16.5,371.0,377.24,292.47
2016,8,27,14,30,38.0,305.0,1.6,16.0,334.0,338.24,263.75
2016,8,27,14,45,32.0,282.0,1.6,16.0,305.0,308.27,241.31
2016,8,27,15,0,26.0,259.0,1.6,16.0,276.0,273.96,215.24
2016,8,27,15,15,18.0,229.5,1.6,16.0,241.0,237.69,187.26
2016,8,27,15,30,10.0,200.0,1.6,16.0,206.0,202.17,159.54
2016,8,27,15,45,5.5,180.0,1.6,16.0,183.5,179.07,141.51
2016,8,27,16,0,1.0,160.0,1.6,16.0,161.0,156.45,123.65
2016,8,27,16,15,0.5,134.5,1.6,15.5,135.0,131.0,103.56
2016,8,27,16,30,0.0,109.0,1.6,15.0,109.0,105.71,83.25
2016,8,27,16,45,0.0,95.5,1.6,15.0,95.5,92.52,72.55
2016,8,27,17,0,0.0,82.0,1.6,15.0,82.0,79.36,61.7
2016,8,27,17,15,301.5,68.5,1.6,14.5,145.0,160.9,122.77
2016,8,27,17,30,603.0,55.0,1.6,14.0,208.0,202.95,144.1
2016,8,27,17,45,530.5,47.5,1.65,14.0,159.0,145.63,94.47
2016,8,27,18,0,458.0,40.0,1.7,14.0,110.0,96.61,54.78
2016,8,27,18,15,337.0,29.0,1.7,14.0,69.5,49.47,22.19
2016,8,27,18,30,216.0,18.0,1.7,14.0,29.0,16.18,0.0
2016,8,27,18,45,108.0,9.0,1.7,14.0,14.5,8.85,0.0
2016,8,27,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,45,122.0,9.0,1.05,13.5,15.5,8.85,0.0
2016,8,28,6,0,244.0,18.0,1.0,14.0,31.0,16.32,0.0
2016,8,28,6,15,367.0,28.0,0.95,14.0,72.5,50.31,21.86
2016,8,28,6,30,490.0,38.0,0.9,14.0,114.0,98.39,54.93
2016,8,28,6,45,563.5,45.0,0.9,14.5,164.0,148.9,95.59
2016,8,28,7,0,637.0,52.0,0.9,15.0,214.0,208.28,146.23
2016,8,28,7,15,318.5,55.5,0.85,15.0,136.5,153.93,115.68
2016,8,28,7,30,0.0,59.0,0.8,15.0,59.0,57.01,42.78
2016,8,28,7,45,0.0,72.0,0.8,15.0,72.0,69.61,53.43
2016,8,28,8,0,0.0,85.0,0.8,15.0,85.0,82.24,63.79
2016,8,28,8,15,0.0,106.0,0.85,15.0,106.0,102.75,80.55
2016,8,28,8,30,0.0,127.0,0.9,15.0,127.0,123.35,97.13
2016,8,28,8,45,0.0,143.5,1.0,15.5,143.5,139.58,109.78
2016,8,28,9,0,0.0,160.0,1.1,16.0,160.0,155.86,122.34
2016,8,28,9,15,3.0,180.5,1.15,16.0,182.5,178.27,139.97
2016,8,28,9,30,6.0,201.0,1.2,16.0,205.0,201.0,157.68
2016,8,28,9,45,38.5,267.5,1.3,16.5,296.5,298.53,233.91
2016,8,28,10,0,71.0,334.0,1.4,17.0,388.0,395.52,306.95
2016,8,28,10,15,83.5,354.0,1.45,17.0,420.0,429.44,331.6
2016,8,28,10,30,96.0,374.0,1.5,17.0,452.0,463.89,356.84
2016,8,28,10,45,133.5,391.0,1.6,17.0,501.5,525.49,402.66
2016,8,28,11,0,171.0,408.0,1.7,17.0,551.0,581.35,443.62
2016,8,28,11,15,257.5,398.5,1.75,17.0,618.5,664.01,504.64
2016,8,28,11,30,344.0,389.0,1.8,17.0,686.0,740.67,560.17
2016,8,28,11,45,395.5,369.0,1.85,17.5,713.0,772.98,582.69
2016,8,28,12,0,447.0,349.0,1.9,18.0,740.0,811.91,609.76
2016,8,28,12,15,501.5,332.0,1.9,18.0,770.5,848.27,635.64
2016,8,28,12,30,556.0,315.0,1.9,18.0,801.0,882.38,659.82
2016,8,28,12,45,746.0,206.0,1.9,18.0,851.5,950.65,709.19
2016,8,28,13,0,936.0,97.0,1.9,18.0,902.0,1000.47,741.52
2016,8,28,13,15,932.5,96.5,1.9,17.5,886.0,983.89,731.92
2016,8,28,13,30,929.0,96.0,1.9,17.0,870.0,963.89,720.86
2016,8,28,13,45,922.5,95.5,1.9,17.0,846.5,937.88,704.49
2016,8,28,14,0,916.0,95.0,1.9,17.0,823.0,908.82,686.11
2016,8,28,14,15,908.0,94.0,1.85,17.0,792.5,875.08,663.97
2016,8,28,14,30,900.0,93.0,1.8,17.0,762.0,838.72,639.99
2016,8,28,14,45,888.0,91.5,1.8,17.0,724.5,796.29,612.15
2016,8,28,15,0,876.0,90.0,1.8,17.0,687.0,751.96,582.7
2016,8,28,15,15,861.5,88.0,1.8,17.0,645.0,703.69,550.02
2016,8,28,15,30,847.0,86.0,1.8,17.0,603.0,654.23,515.43
2016,8,28,15,45,826.0,84.5,1.8,17.0,556.0,601.95,476.19
2016,8,28,16,0,805.0,83.0,1.8,17.0,509.0,547.77,434.44
2016,8,28,16,15,779.5,79.5,1.8,16.5,459.0,489.48,389.02
2016,8,28,16,30,754.0,76.0,1.8,16.0,409.0,432.26,342.77
2016,8,28,16,45,715.0,72.5,1.8,16.0,356.5,370.91,291.13
2016,8,28,17,0,676.0,69.0,1.8,16.0,304.0,312.47,240.45
2016,8,28,17,15,625.5,63.5,1.85,15.5,252.5,252.3,188.04
2016,8,28,17,30,575.0,58.0,1.9,15.0,201.0,197.29,139.4
2016,8,28,17,45,491.0,50.0,1.95,15.0,152.0,139.22,90.25
2016,8,28,18,0,407.0,42.0,2.0,15.0,103.0,90.84,51.95
2016,8,28,18,15,203.5,33.5,2.0,14.5,64.0,43.85,21.81
2016,8,28,18,30,0.0,25.0,2.0,14.0,25.0,22.52,0.0
2016,8,28,18,45,0.0,12.5,2.05,14.0,12.5,12.29,0.0
2016,8,28,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,13.0,2.35,14.5,13.0,12.78,0.0
2016,8,29,6,0,0.0,26.0,2.4,15.0,26.0,23.34,0.0
2016,8,29,6,15,198.5,34.0,2.45,15.0,64.0,44.49,22.41
2016,8,29,6,30,397.0,42.0,2.5,15.0,102.0,90.46,52.16
2016,8,29,6,45,467.5,51.0,2.55,15.5,149.0,136.93,89.5
2016,8,29,7,0,538.0,60.0,2.6,16.0,196.0,191.52,136.08
2016,8,29,7,15,597.0,62.5,2.6,16.0,245.0,243.94,182.7
2016,8,29,7,30,656.0,65.0,2.6,16.0,294.0,302.74,234.63
2016,8,29,7,45,472.5,117.5,2.65,16.0,296.0,316.42,251.62
2016,8,29,8,0,289.0,170.0,2.7,16.0,298.0,307.91,247.34
2016,8,29,8,15,547.0,124.0,2.7,16.0,401.5,416.41,335.93
2016,8,29,8,30,805.0,78.0,2.7,16.0,505.0,543.59,437.77
2016,8,29,8,45,591.0,158.0,2.7,16.5,487.0,534.88,427.88
2016,8,29,9,0,377.0,238.0,2.7,17.0,469.0,496.46,394.5
2016,8,29,9,15,624.0,162.5,2.7,17.0,575.0,618.24,491.39
2016,8,29,9,30,871.0,87.0,2.7,17.0,681.0,745.72,585.97
2016,8,29,9,45,728.5,158.5,2.75,17.0,673.0,747.07,584.96
2016,8,29,10,0,586.0,230.0,2.8,17.0,665.0,730.27,569.25
2016,8,29,10,15,754.5,157.0,2.8,17.0,741.0,814.93,631.77
2016,8,29,10,30,923.0,84.0,2.8,17.0,817.0,903.28,691.92
2016,8,29,10,45,570.5,243.5,2.8,17.0,700.5,782.63,603.74
2016,8,29,11,0,218.0,403.0,2.8,17.0,584.0,619.58,475.85
2016,8,29,11,15,578.5,245.5,2.8,17.0,739.0,815.56,628.79
2016,8,29,11,30,939.0,88.0,2.8,17.0,894.0,993.01,750.56
2016,8,29,11,45,712.5,212.0,2.85,17.0,826.5,924.09,702.14
2016,8,29,12,0,486.0,336.0,2.9,17.0,759.0,835.87,636.08
2016,8,29,12,15,399.0,370.5,2.95,17.0,718.5,780.95,595.97
2016,8,29,12,30,312.0,405.0,3.0,17.0,678.0,732.15,559.15
2016,8,29,12,45,386.0,370.0,3.05,17.0,703.5,764.36,585.43
