Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,13,0,460.0,335.0,3.1,17.0,729.0,801.33,614.16
2016,8,29,13,15,672.5,224.5,3.15,17.0,789.0,881.45,677.28
2016,8,29,13,30,885.0,114.0,3.2,17.0,849.0,940.62,718.55
2016,8,29,13,45,882.0,111.5,3.25,17.0,827.0,916.5,702.44
2016,8,29,14,0,879.0,109.0,3.3,17.0,805.0,889.31,684.89
2016,8,29,14,15,614.5,213.0,3.3,17.0,690.5,755.29,589.41
2016,8,29,14,30,350.0,317.0,3.3,17.0,576.0,617.98,483.06
2016,8,29,14,45,595.5,209.5,3.35,17.5,624.0,693.53,545.91
2016,8,29,15,0,841.0,102.0,3.4,18.0,672.0,739.12,581.91
2016,8,29,15,15,510.0,186.5,3.4,17.5,525.5,558.06,444.2
2016,8,29,15,30,179.0,271.0,3.4,17.0,379.0,394.04,313.32
2016,8,29,15,45,107.0,237.0,3.45,17.0,300.5,306.14,244.39
2016,8,29,16,0,35.0,203.0,3.5,17.0,222.0,221.56,176.54
2016,8,29,16,15,327.5,150.0,3.5,17.0,295.0,325.72,263.08
2016,8,29,16,30,620.0,97.0,3.5,17.0,368.0,389.96,312.33
2016,8,29,16,45,569.0,96.0,3.55,17.0,320.0,333.31,263.72
2016,8,29,17,0,518.0,95.0,3.6,17.0,272.0,281.3,218.53
2016,8,29,17,15,475.0,83.5,3.55,16.5,225.0,226.22,170.61
2016,8,29,17,30,432.0,72.0,3.5,16.0,178.0,174.63,125.38
2016,8,29,17,45,368.5,59.0,3.5,16.0,134.0,123.97,82.37
2016,8,29,18,0,305.0,46.0,3.5,16.0,90.0,80.68,47.72
2016,8,29,18,15,152.5,33.0,3.45,15.5,55.0,39.65,19.63
2016,8,29,18,30,0.0,20.0,3.4,15.0,20.0,19.66,0.0
2016,8,29,18,45,0.0,10.0,3.35,15.0,10.0,9.83,0.0
2016,8,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,5,45,110.5,8.0,3.4,15.0,13.5,7.86,0.0
2016,8,30,6,0,221.0,16.0,3.4,15.0,27.0,13.83,0.0
2016,8,30,6,15,349.5,26.0,3.35,15.0,67.0,46.56,19.06
2016,8,30,6,30,478.0,36.0,3.3,15.0,107.0,94.03,51.6
2016,8,30,6,45,555.5,42.5,3.3,15.5,156.5,144.43,92.05
2016,8,30,7,0,633.0,49.0,3.3,16.0,206.0,203.13,142.44
2016,8,30,7,15,679.5,53.5,3.25,16.0,258.0,259.13,193.19
2016,8,30,7,30,726.0,58.0,3.2,16.0,310.0,319.78,247.56
2016,8,30,7,45,761.0,60.5,3.15,16.5,362.0,377.92,298.58
2016,8,30,8,0,796.0,63.0,3.1,17.0,414.0,438.72,350.12
2016,8,30,8,15,818.5,66.0,3.05,17.5,463.5,495.02,396.47
2016,8,30,8,30,841.0,69.0,3.0,18.0,513.0,552.62,442.11
2016,8,30,8,45,858.5,70.5,3.0,18.5,559.0,605.91,483.1
2016,8,30,9,0,876.0,72.0,3.0,19.0,605.0,658.77,522.4
2016,8,30,9,15,888.0,73.5,3.0,19.0,646.0,707.02,556.13
2016,8,30,9,30,900.0,75.0,3.0,19.0,687.0,753.79,588.34
2016,8,30,9,45,909.5,76.5,3.05,19.0,722.5,796.87,617.81
2016,8,30,10,0,919.0,78.0,3.1,19.0,758.0,837.79,645.52
2016,8,30,10,15,925.0,79.0,3.15,19.0,787.5,872.82,668.94
2016,8,30,10,30,931.0,80.0,3.2,19.0,817.0,905.05,690.36
2016,8,30,10,45,936.5,80.0,3.25,19.0,839.0,932.79,708.68
2016,8,30,11,0,942.0,80.0,3.3,19.0,861.0,957.38,724.88
2016,8,30,11,15,944.5,80.5,3.3,19.0,876.0,976.4,737.01
2016,8,30,11,30,947.0,81.0,3.3,19.0,891.0,991.92,746.87
2016,8,30,11,45,949.5,80.5,3.3,19.0,898.5,1002.78,753.73
2016,8,30,12,0,952.0,80.0,3.3,19.0,906.0,1010.0,758.29
2016,8,30,12,15,951.5,80.0,3.3,19.0,905.5,1011.15,758.93
2016,8,30,12,30,951.0,80.0,3.3,19.0,905.0,1008.58,757.27
2016,8,30,12,45,946.5,81.5,3.35,19.0,896.0,1000.07,752.18
2016,8,30,13,0,942.0,83.0,3.4,19.0,887.0,987.97,744.8
2016,8,30,13,15,938.5,82.5,3.35,19.0,871.0,971.14,733.61
2016,8,30,13,30,935.0,82.0,3.3,19.0,855.0,950.88,720.21
2016,8,30,13,45,931.5,80.5,3.3,19.0,832.0,926.21,704.22
2016,8,30,14,0,928.0,79.0,3.3,19.0,809.0,898.33,686.05
2016,8,30,14,15,921.0,78.0,3.3,19.0,779.0,864.96,664.03
2016,8,30,14,30,914.0,77.0,3.3,19.0,749.0,828.88,640.01
2016,8,30,14,45,905.0,75.0,3.3,19.0,713.0,787.66,612.16
2016,8,30,15,0,896.0,73.0,3.3,19.0,677.0,744.28,582.51
2016,8,30,15,15,883.5,71.5,3.25,19.0,635.5,697.05,549.5
2016,8,30,15,30,871.0,70.0,3.2,19.0,594.0,648.43,514.9
2016,8,30,15,45,853.5,68.0,3.2,19.0,547.5,595.09,474.01
2016,8,30,16,0,836.0,66.0,3.2,19.0,501.0,541.36,431.66
2016,8,30,16,15,813.5,63.5,3.15,18.5,452.0,484.45,386.19
2016,8,30,16,30,791.0,61.0,3.1,18.0,403.0,428.26,339.7
2016,8,30,16,45,756.5,58.5,3.1,18.0,351.5,368.59,288.45
2016,8,30,17,0,722.0,56.0,3.1,18.0,300.0,310.97,237.52
2016,8,30,17,15,674.0,51.5,3.1,17.5,248.5,250.34,183.93
2016,8,30,17,30,626.0,47.0,3.1,17.0,197.0,194.55,134.08
2016,8,30,17,45,544.0,41.0,3.1,17.0,148.0,136.52,84.83
2016,8,30,18,0,462.0,35.0,3.1,17.0,99.0,87.34,46.29
2016,8,30,18,15,324.5,24.5,3.1,16.5,60.0,40.82,15.08
2016,8,30,18,30,187.0,14.0,3.1,16.0,21.0,13.76,0.0
2016,8,30,18,45,93.5,7.0,3.1,16.0,10.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,100.0,8.0,3.9,14.5,12.5,7.86,0.0
2016,8,31,6,0,200.0,16.0,4.0,15.0,25.0,16.45,0.0
2016,8,31,6,15,332.5,26.0,4.05,15.0,64.5,45.2,18.31
2016,8,31,6,30,465.0,36.0,4.1,15.0,104.0,92.02,50.45
2016,8,31,6,45,539.5,43.0,4.15,15.5,152.5,141.06,89.87
2016,8,31,7,0,614.0,50.0,4.2,16.0,201.0,199.04,139.78
2016,8,31,7,15,323.0,88.5,4.2,16.0,169.5,186.68,142.82
2016,8,31,7,30,32.0,127.0,4.2,16.0,138.0,136.22,108.45
2016,8,31,7,45,106.5,153.5,4.2,16.5,198.5,197.41,158.33
2016,8,31,8,0,181.0,180.0,4.2,17.0,259.0,265.02,213.21
2016,8,31,8,15,227.0,197.5,4.2,17.0,309.0,319.84,257.74
2016,8,31,8,30,273.0,215.0,4.2,17.0,359.0,376.21,303.06
2016,8,31,8,45,568.5,145.5,4.2,17.5,479.0,507.58,409.64
2016,8,31,9,0,864.0,76.0,4.2,18.0,599.0,654.34,525.4
2016,8,31,9,15,877.0,77.5,4.2,18.0,640.5,702.76,559.68
2016,8,31,9,30,890.0,79.0,4.2,18.0,682.0,749.8,592.85
2016,8,31,9,45,897.0,82.0,4.2,18.0,717.0,792.12,622.2
2016,8,31,10,0,904.0,85.0,4.2,18.0,752.0,832.14,649.64
2016,8,31,10,15,911.0,86.0,4.2,18.0,781.5,867.51,673.57
2016,8,31,10,30,918.0,87.0,4.2,18.0,811.0,900.18,695.5
2016,8,31,10,45,925.0,86.5,4.25,18.5,834.0,928.37,713.11
2016,8,31,11,0,932.0,86.0,4.3,19.0,857.0,953.51,728.57
2016,8,31,11,15,935.0,87.0,4.3,19.0,872.0,973.3,741.48
2016,8,31,11,30,938.0,88.0,4.3,19.0,887.0,989.64,752.11
2016,8,31,11,45,940.5,87.5,4.3,19.0,894.5,1000.35,759.0
2016,8,31,12,0,943.0,87.0,4.3,19.0,902.0,1007.44,763.57
2016,8,31,12,15,942.5,87.0,4.35,19.0,901.5,1008.5,764.48
2016,8,31,12,30,942.0,87.0,4.4,19.0,901.0,1005.87,763.06
2016,8,31,12,45,938.0,88.0,4.45,19.0,892.0,997.28,757.88
2016,8,31,13,0,934.0,89.0,4.5,19.0,883.0,985.11,750.39
2016,8,31,13,15,930.5,88.5,4.5,19.0,867.0,968.32,739.37
2016,8,31,13,30,927.0,88.0,4.5,19.0,851.0,948.11,726.09
2016,8,31,13,45,922.5,86.5,4.5,19.0,828.0,922.63,709.2
2016,8,31,14,0,918.0,85.0,4.5,19.0,805.0,894.02,690.13
2016,8,31,14,15,911.0,84.0,4.5,19.0,775.0,860.85,667.79
2016,8,31,14,30,904.0,83.0,4.5,19.0,745.0,825.01,643.45
2016,8,31,14,45,894.0,81.5,4.5,19.0,708.5,783.82,615.08
2016,8,31,15,0,884.0,80.0,4.5,19.0,672.0,740.58,584.98
2016,8,31,15,15,693.0,137.0,4.5,18.5,583.0,634.44,506.53
2016,8,31,15,30,502.0,194.0,4.5,18.0,494.0,534.52,428.06
2016,8,31,15,45,355.5,206.5,4.55,18.0,410.5,429.36,344.86
2016,8,31,16,0,209.0,219.0,4.6,18.0,327.0,338.55,271.6
2016,8,31,16,15,131.5,194.0,4.55,18.0,259.5,262.57,210.43
2016,8,31,16,30,54.0,169.0,4.5,18.0,192.0,191.91,153.1
2016,8,31,16,45,50.0,148.0,4.45,18.0,167.0,166.08,132.11
2016,8,31,17,0,46.0,127.0,4.4,18.0,142.0,140.73,111.12
2016,8,31,17,15,327.0,88.0,4.3,17.5,167.0,183.96,139.2
2016,8,31,17,30,608.0,49.0,4.2,17.0,192.0,190.3,131.18
2016,8,31,17,45,527.0,42.0,4.1,16.5,143.5,132.25,82.02
2016,8,31,18,0,446.0,35.0,4.0,16.0,95.0,83.94,44.34
2016,8,31,18,15,304.5,24.0,3.95,16.0,56.5,37.91,13.01
2016,8,31,18,30,163.0,13.0,3.9,16.0,18.0,12.78,0.0
2016,8,31,18,45,81.5,6.5,3.85,16.0,9.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,73.5,8.0,3.4,14.5,11.0,0.0,0.0
2016,9,1,6,0,147.0,16.0,3.4,15.0,22.0,16.1,0.0
2016,9,1,6,15,280.0,28.5,3.35,15.0,61.0,44.21,18.81
2016,9,1,6,30,413.0,41.0,3.3,15.0,100.0,90.35,51.19
2016,9,1,6,45,486.0,50.0,3.25,15.0,147.5,138.03,89.56
2016,9,1,7,0,559.0,59.0,3.2,15.0,195.0,194.15,137.81
2016,9,1,7,15,611.5,65.0,3.15,15.5,246.5,249.31,186.94
2016,9,1,7,30,664.0,71.0,3.1,16.0,298.0,309.87,240.28
2016,9,1,7,45,694.0,77.5,3.05,16.5,348.5,366.84,289.99
2016,9,1,8,0,724.0,84.0,3.0,17.0,399.0,426.08,339.95
2016,9,1,8,15,750.5,88.0,2.9,17.0,448.5,482.66,386.86
2016,9,1,8,30,777.0,92.0,2.8,17.0,498.0,540.53,433.26
2016,9,1,8,45,791.0,97.5,2.75,17.5,543.0,593.18,473.44
2016,9,1,9,0,805.0,103.0,2.7,18.0,588.0,645.24,511.84
2016,9,1,9,15,820.0,105.5,2.7,18.0,629.5,693.97,547.58
2016,9,1,9,30,835.0,108.0,2.7,18.0,671.0,741.64,580.52
2016,9,1,9,45,843.5,111.5,2.7,18.5,706.0,783.96,608.07
2016,9,1,10,0,852.0,115.0,2.7,19.0,741.0,824.22,633.79
2016,9,1,10,15,860.0,116.5,2.85,19.0,771.0,855.67,655.36
2016,9,1,10,30,868.0,118.0,3.0,19.0,801.0,888.3,677.8
2016,9,1,10,45,869.0,122.0,3.2,19.0,822.0,914.6,696.21
2016,9,1,11,0,870.0,126.0,3.4,19.0,843.0,937.77,712.55
2016,9,1,11,15,874.0,127.0,3.5,19.0,858.5,957.39,725.89
2016,9,1,11,30,878.0,128.0,3.6,19.0,874.0,973.81,737.15
2016,9,1,11,45,877.5,129.5,3.75,19.0,880.5,983.13,744.06
2016,9,1,12,0,877.0,131.0,3.9,19.0,887.0,989.02,748.79
2016,9,1,12,15,877.0,131.0,3.9,19.0,886.5,990.39,749.62
2016,9,1,12,30,877.0,131.0,3.9,19.0,886.0,988.31,748.27
2016,9,1,12,45,673.0,229.0,3.9,19.0,805.5,900.34,687.86
2016,9,1,13,0,469.0,327.0,3.9,19.0,725.0,799.66,611.93
2016,9,1,13,15,578.0,275.0,3.95,19.0,755.5,839.93,645.18
2016,9,1,13,30,687.0,223.0,4.0,19.0,786.0,877.08,674.56
2016,9,1,13,45,782.0,167.5,4.1,19.0,791.0,885.15,681.18
2016,9,1,14,0,877.0,112.0,4.2,19.0,796.0,885.02,682.38
2016,9,1,14,15,693.5,181.0,4.3,19.0,708.5,784.62,612.09
2016,9,1,14,30,510.0,250.0,4.4,19.0,621.0,682.05,534.6
2016,9,1,14,45,670.5,178.5,4.5,19.0,640.5,715.65,564.95
2016,9,1,15,0,831.0,107.0,4.6,19.0,660.0,730.63,578.68
2016,9,1,15,15,815.0,104.0,4.6,18.5,617.5,681.52,544.44
2016,9,1,15,30,799.0,101.0,4.6,18.0,575.0,631.49,507.27
2016,9,1,15,45,777.0,98.0,4.65,18.0,528.5,577.2,464.94
2016,9,1,16,0,755.0,95.0,4.7,18.0,482.0,523.13,421.63
2016,9,1,16,15,708.5,89.5,4.65,17.5,423.0,454.85,366.52
2016,9,1,16,30,662.0,84.0,4.6,17.0,364.0,389.71,312.47
2016,9,1,16,45,601.0,86.0,4.6,17.0,314.5,330.39,261.38
2016,9,1,17,0,540.0,88.0,4.6,17.0,265.0,276.7,214.25
2016,9,1,17,15,488.0,78.0,4.55,16.5,216.5,219.66,164.37
2016,9,1,17,30,436.0,68.0,4.5,16.0,168.0,168.19,119.24
2016,9,1,17,45,356.0,55.5,4.5,16.0,123.5,114.64,74.64
2016,9,1,18,0,276.0,43.0,4.5,16.0,79.0,71.46,41.13
2016,9,1,18,15,138.0,28.0,4.4,16.0,46.0,32.09,12.0
2016,9,1,18,30,0.0,13.0,4.3,16.0,13.0,12.78,0.0
2016,9,1,18,45,0.0,6.5,4.25,16.0,6.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,5,45,61.5,7.5,3.95,14.5,9.5,0.0,0.0
2016,9,2,6,0,123.0,15.0,4.0,15.0,19.0,14.93,0.0
2016,9,2,6,15,250.0,27.5,3.95,15.0,56.0,41.18,17.06
2016,9,2,6,30,377.0,40.0,3.9,15.0,93.0,84.74,48.05
2016,9,2,6,45,463.0,48.0,3.85,15.0,140.5,131.54,85.08
2016,9,2,7,0,549.0,56.0,3.8,15.0,188.0,188.29,133.33
2016,9,2,7,15,525.0,73.0,3.75,15.5,224.0,231.46,174.63
2016,9,2,7,30,501.0,90.0,3.7,16.0,260.0,271.4,212.08
2016,9,2,7,45,615.0,80.5,3.7,16.5,323.0,337.25,267.77
2016,9,2,8,0,729.0,71.0,3.7,17.0,386.0,414.23,331.9
2016,9,2,8,15,759.5,75.0,3.75,17.0,438.0,473.08,381.32
2016,9,2,8,30,790.0,79.0,3.8,17.0,490.0,533.55,430.72
2016,9,2,8,45,812.5,80.5,3.85,17.5,536.5,587.71,473.17
2016,9,2,9,0,835.0,82.0,3.9,18.0,583.0,640.06,513.11
2016,9,2,9,15,848.5,84.0,3.9,18.0,624.0,688.06,548.07
2016,9,2,9,30,862.0,86.0,3.9,18.0,665.0,734.79,581.04
2016,9,2,9,45,867.5,90.0,3.95,18.5,699.5,775.89,608.57
2016,9,2,10,0,873.0,94.0,4.0,19.0,734.0,814.64,634.12
2016,9,2,10,15,881.5,95.0,4.0,19.0,763.5,850.23,658.18
2016,9,2,10,30,890.0,96.0,4.0,19.0,793.0,883.29,680.34
2016,9,2,10,45,899.0,95.5,4.0,19.0,816.5,912.49,699.72
2016,9,2,11,0,908.0,95.0,4.0,19.0,840.0,938.81,717.09
2016,9,2,11,15,912.0,95.5,4.0,19.0,856.0,958.46,729.89
2016,9,2,11,30,916.0,96.0,4.0,19.0,872.0,974.77,740.5
2016,9,2,11,45,921.5,94.5,4.05,19.0,880.5,986.93,748.68
2016,9,2,12,0,927.0,93.0,4.1,19.0,889.0,995.59,754.63
2016,9,2,12,15,927.5,93.0,4.15,19.0,889.0,997.43,756.07
2016,9,2,12,30,928.0,93.0,4.2,19.0,889.0,995.63,755.22
2016,9,2,12,45,751.5,192.0,4.3,19.0,832.5,935.25,714.37
2016,9,2,13,0,575.0,291.0,4.4,19.0,776.0,861.62,660.95
2016,9,2,13,15,740.5,195.0,4.5,19.0,807.0,909.14,699.28
2016,9,2,13,30,906.0,99.0,4.6,19.0,838.0,936.84,719.75
2016,9,2,13,45,900.5,98.0,4.7,19.0,815.0,911.29,703.12
2016,9,2,14,0,895.0,97.0,4.8,19.0,792.0,882.73,684.62
2016,9,2,14,15,887.0,96.0,4.85,19.0,762.0,849.22,662.13
2016,9,2,14,30,879.0,95.0,4.9,19.0,732.0,813.18,637.67
2016,9,2,14,45,735.0,142.5,4.95,19.0,656.5,725.95,575.21
2016,9,2,15,0,591.0,190.0,5.0,19.0,581.0,640.56,509.61
2016,9,2,15,15,706.0,140.0,5.0,18.5,577.0,642.86,515.25
2016,9,2,15,30,821.0,90.0,5.0,18.0,573.0,631.81,509.58
2016,9,2,15,45,719.5,106.0,5.05,18.0,504.0,549.31,443.97
2016,9,2,16,0,618.0,122.0,5.1,18.0,435.0,473.76,382.89
2016,9,2,16,15,680.5,93.5,5.05,17.5,405.5,442.82,357.66
2016,9,2,16,30,743.0,65.0,5.0,17.0,376.0,404.01,324.11
2016,9,2,16,45,679.5,69.5,5.0,17.0,324.5,342.34,270.37
2016,9,2,17,0,616.0,74.0,5.0,17.0,273.0,286.31,220.62
2016,9,2,17,15,564.5,66.5,4.9,16.5,223.5,227.8,168.75
2016,9,2,17,30,513.0,59.0,4.8,16.0,174.0,174.73,121.58
2016,9,2,17,45,422.5,49.5,4.7,16.0,127.5,119.05,75.27
2016,9,2,18,0,332.0,40.0,4.6,16.0,81.0,73.96,40.76
2016,9,2,18,15,166.0,26.0,4.5,15.5,46.5,30.74,9.07
2016,9,2,18,30,0.0,12.0,4.4,15.0,12.0,11.8,0.0
2016,9,2,18,45,0.0,6.0,4.35,15.0,6.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,38.0,7.0,3.6,13.0,8.5,0.0,0.0
2016,9,3,6,0,76.0,14.0,3.6,13.0,17.0,13.8,0.0
2016,9,3,6,15,197.0,29.5,3.55,13.0,53.0,39.21,16.79
2016,9,3,6,30,318.0,45.0,3.5,13.0,89.0,81.74,48.39
2016,9,3,6,45,402.0,56.0,3.5,13.5,136.0,128.34,85.32
2016,9,3,7,0,486.0,67.0,3.5,14.0,183.0,184.04,132.29
2016,9,3,7,15,480.5,80.0,3.4,14.0,218.0,225.01,171.23
2016,9,3,7,30,475.0,93.0,3.3,14.0,253.0,263.42,207.32
2016,9,3,7,45,333.5,134.5,3.25,14.5,255.5,272.84,219.23
2016,9,3,8,0,192.0,176.0,3.2,15.0,258.0,265.98,214.99
2016,9,3,8,15,444.5,139.0,3.1,15.0,360.5,375.24,304.88
2016,9,3,8,30,697.0,102.0,3.0,15.0,463.0,505.06,409.75
2016,9,3,8,45,643.0,133.0,2.9,15.5,489.5,539.12,434.7
2016,9,3,9,0,589.0,164.0,2.8,16.0,516.0,566.24,453.59
2016,9,3,9,15,432.0,230.0,2.8,16.0,498.0,548.55,436.8
2016,9,3,9,30,275.0,296.0,2.8,16.0,480.0,513.8,406.44
2016,9,3,9,45,344.0,294.5,2.8,16.5,537.5,577.22,454.58
2016,9,3,10,0,413.0,293.0,2.8,17.0,595.0,650.51,508.28
2016,9,3,10,15,655.5,197.5,2.85,17.0,698.5,772.98,603.0
2016,9,3,10,30,898.0,102.0,2.9,17.0,802.0,895.63,688.31
2016,9,3,10,45,902.5,104.0,3.0,17.5,824.5,923.59,705.13
2016,9,3,11,0,907.0,106.0,3.1,18.0,847.0,948.45,720.62
2016,9,3,11,15,911.0,106.5,3.2,18.0,863.0,968.03,733.93
2016,9,3,11,30,915.0,107.0,3.3,18.0,879.0,984.25,745.09
2016,9,3,11,45,914.5,109.0,3.4,18.0,886.0,994.33,752.22
2016,9,3,12,0,914.0,111.0,3.5,18.0,893.0,1000.82,757.1
2016,9,3,12,15,914.5,111.0,3.6,18.0,893.0,1002.57,758.91
2016,9,3,12,30,915.0,111.0,3.7,18.0,893.0,1000.72,758.44
2016,9,3,12,45,909.5,113.0,3.85,18.0,883.5,991.68,753.53
2016,9,3,13,0,904.0,115.0,4.0,18.0,874.0,979.19,746.35
2016,9,3,13,15,901.0,114.5,4.05,18.0,858.5,963.02,736.1
2016,9,3,13,30,898.0,114.0,4.1,18.0,843.0,943.54,723.63
2016,9,3,13,45,894.0,112.0,4.2,18.0,820.0,918.35,707.48
2016,9,3,14,0,890.0,110.0,4.3,18.0,797.0,890.11,689.15
2016,9,3,14,15,882.0,108.5,4.35,18.0,766.5,856.12,666.47
2016,9,3,14,30,874.0,107.0,4.4,18.0,736.0,819.62,641.95
2016,9,3,14,45,861.5,105.5,4.5,18.0,699.0,777.35,613.27
2016,9,3,15,0,849.0,104.0,4.6,18.0,662.0,736.1,584.97
2016,9,3,15,15,833.5,101.5,4.7,17.5,619.5,687.06,551.41
2016,9,3,15,30,818.0,99.0,4.8,17.0,577.0,637.01,514.28
2016,9,3,15,45,792.0,97.5,4.9,17.0,529.0,581.0,470.34
2016,9,3,16,0,766.0,96.0,5.0,17.0,481.0,525.54,425.62
2016,9,3,16,15,736.5,91.5,4.95,16.5,430.5,466.42,377.21
2016,9,3,16,30,707.0,87.0,4.9,16.0,380.0,408.54,328.35
2016,9,3,16,45,663.5,82.0,4.9,16.0,327.5,346.65,274.51
2016,9,3,17,0,620.0,77.0,4.9,16.0,275.0,288.59,222.79
2016,9,3,17,15,558.5,69.5,4.85,15.5,223.5,227.21,168.66
2016,9,3,17,30,497.0,62.0,4.8,15.0,172.0,172.42,120.37
2016,9,3,17,45,396.0,52.0,4.8,15.0,124.5,115.81,73.79
2016,9,3,18,0,295.0,42.0,4.8,15.0,77.0,70.38,39.37
2016,9,3,18,15,147.5,21.0,4.7,14.5,38.5,24.62,4.17
2016,9,3,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,5,45,34.5,7.0,3.8,13.0,8.0,0.0,0.0
2016,9,4,6,0,69.0,14.0,3.8,13.0,16.0,13.76,0.0
2016,9,4,6,15,198.5,29.5,3.75,13.0,52.5,38.99,15.96
2016,9,4,6,30,328.0,45.0,3.7,13.0,89.0,82.66,48.62
2016,9,4,6,45,424.0,54.5,3.7,13.5,138.0,130.38,86.0
2016,9,4,7,0,520.0,64.0,3.7,14.0,187.0,188.61,134.8
2016,9,4,7,15,577.5,71.5,3.65,14.0,238.5,244.44,184.69
2016,9,4,7,30,635.0,79.0,3.6,14.0,290.0,306.3,239.68
2016,9,4,7,45,681.5,82.5,3.6,14.5,343.5,365.27,291.34
2016,9,4,8,0,728.0,86.0,3.6,15.0,397.0,428.26,344.93
2016,9,4,8,15,756.0,90.0,3.55,15.0,447.0,485.66,393.27
2016,9,4,8,30,784.0,94.0,3.5,15.0,497.0,544.58,441.38
2016,9,4,8,45,808.5,95.5,3.5,15.5,544.5,599.74,484.52
2016,9,4,9,0,833.0,97.0,3.5,16.0,592.0,655.18,526.58
2016,9,4,9,15,848.0,99.0,3.5,16.0,634.0,704.46,563.18
2016,9,4,9,30,863.0,101.0,3.5,16.0,676.0,749.71,594.96
2016,9,4,9,45,877.5,101.5,3.5,16.5,713.0,794.08,624.57
2016,9,4,10,0,892.0,102.0,3.5,17.0,750.0,836.7,652.49
2016,9,4,10,15,900.0,103.5,3.6,17.0,780.0,872.89,677.34
2016,9,4,10,30,908.0,105.0,3.7,17.0,810.0,906.45,700.3
2016,9,4,10,45,913.5,106.0,3.8,17.0,832.5,934.42,719.35
2016,9,4,11,0,919.0,107.0,3.9,17.0,855.0,959.3,736.31
2016,9,4,11,15,922.0,107.5,3.95,17.0,870.0,978.08,748.83
2016,9,4,11,30,925.0,108.0,4.0,17.0,885.0,993.43,759.12
2016,9,4,11,45,925.5,109.0,4.1,17.0,892.0,1003.41,766.17
2016,9,4,12,0,926.0,110.0,4.2,17.0,899.0,1009.79,770.91
2016,9,4,12,15,925.5,110.0,4.25,17.0,898.0,1010.51,771.62
2016,9,4,12,30,925.0,110.0,4.3,17.0,897.0,1007.59,770.01
2016,9,4,12,45,923.0,109.5,4.35,17.0,888.0,999.09,764.71
2016,9,4,13,0,921.0,109.0,4.4,17.0,879.0,987.03,757.28
2016,9,4,13,15,917.0,108.0,4.4,17.0,862.0,969.08,745.42
2016,9,4,13,30,913.0,107.0,4.4,17.0,845.0,947.79,731.33
2016,9,4,13,45,906.0,106.5,4.45,17.0,820.5,921.12,713.92
2016,9,4,14,0,899.0,106.0,4.5,17.0,796.0,891.5,694.38
2016,9,4,14,15,890.0,104.5,4.5,17.0,765.0,856.36,670.45
2016,9,4,14,30,881.0,103.0,4.5,17.0,734.0,818.74,644.61
2016,9,4,14,45,867.0,102.0,4.55,17.0,695.5,775.55,614.78
2016,9,4,15,0,853.0,101.0,4.6,17.0,657.0,733.45,585.44
2016,9,4,15,15,836.5,98.5,4.6,17.0,614.0,683.53,549.54
2016,9,4,15,30,820.0,96.0,4.6,17.0,571.0,632.69,510.38
2016,9,4,15,45,794.0,94.0,4.65,17.0,523.0,576.09,465.89
2016,9,4,16,0,768.0,92.0,4.7,17.0,475.0,520.06,420.65
2016,9,4,16,15,738.0,88.0,4.75,16.5,424.5,460.89,372.39
2016,9,4,16,30,708.0,84.0,4.8,16.0,374.0,403.54,324.02
2016,9,4,16,45,660.0,80.0,4.85,16.0,321.0,341.01,269.67
2016,9,4,17,0,612.0,76.0,4.9,16.0,268.0,282.8,217.89
2016,9,4,17,15,549.0,68.5,4.8,15.5,216.5,221.65,163.98
2016,9,4,17,30,486.0,61.0,4.7,15.0,165.0,167.29,116.18
2016,9,4,17,45,384.5,50.0,4.65,15.0,118.5,110.61,69.78
2016,9,4,18,0,283.0,39.0,4.6,15.0,72.0,65.25,35.55
2016,9,4,18,15,141.5,19.5,4.5,14.5,36.0,22.33,0.75
2016,9,4,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,5,45,38.0,6.0,2.15,13.0,7.0,0.0,0.0
2016,9,5,6,0,76.0,12.0,2.2,13.0,14.0,11.8,0.0
2016,9,5,6,15,198.0,27.0,2.15,13.5,49.0,36.32,13.41
2016,9,5,6,30,320.0,42.0,2.1,14.0,84.0,79.21,45.85
2016,9,5,6,45,404.5,53.0,2.1,14.5,131.0,125.15,81.94
2016,9,5,7,0,489.0,64.0,2.1,15.0,178.0,180.95,128.61
2016,9,5,7,15,545.0,72.0,2.0,15.0,228.5,235.01,176.3
2016,9,5,7,30,601.0,80.0,1.9,15.0,279.0,294.96,228.77
2016,9,5,7,45,642.0,85.5,1.8,15.5,330.0,351.85,277.64
2016,9,5,8,0,683.0,91.0,1.7,16.0,381.0,412.24,327.73
2016,9,5,8,15,712.0,95.5,1.7,16.0,430.5,468.61,374.04
2016,9,5,8,30,741.0,100.0,1.7,16.0,480.0,526.51,420.13
2016,9,5,8,45,764.5,103.0,1.7,16.5,526.5,580.03,460.76
2016,9,5,9,0,788.0,106.0,1.7,17.0,573.0,634.4,500.68
2016,9,5,9,15,804.0,109.0,1.75,17.0,614.5,683.5,536.89
2016,9,5,9,30,820.0,112.0,1.8,17.0,656.0,731.64,570.12
2016,9,5,9,45,845.0,108.0,1.85,17.5,695.5,778.07,600.59
2016,9,5,10,0,870.0,104.0,1.9,18.0,735.0,819.98,627.48
2016,9,5,10,15,879.0,106.0,1.95,18.0,765.0,856.8,651.83
2016,9,5,10,30,888.0,108.0,2.0,18.0,795.0,891.12,674.39
2016,9,5,10,45,892.5,110.0,2.1,18.0,817.5,918.72,692.9
2016,9,5,11,0,897.0,112.0,2.2,18.0,840.0,943.25,709.44
2016,9,5,11,15,901.0,112.5,2.25,18.0,855.0,962.52,722.03
2016,9,5,11,30,905.0,113.0,2.3,18.0,870.0,978.47,732.54
2016,9,5,11,45,905.0,114.5,2.4,18.0,877.0,988.25,739.62
2016,9,5,12,0,905.0,116.0,2.5,18.0,884.0,994.49,744.53
2016,9,5,12,15,905.0,116.0,2.6,18.0,883.0,995.59,746.15
2016,9,5,12,30,905.0,116.0,2.7,18.0,882.0,993.12,745.55
2016,9,5,12,45,899.0,117.5,2.8,18.5,872.5,982.99,738.53
2016,9,5,13,0,893.0,119.0,2.9,19.0,863.0,969.45,729.37
2016,9,5,13,15,888.5,118.5,3.0,19.0,846.0,951.89,718.93
2016,9,5,13,30,884.0,118.0,3.1,19.0,829.0,931.1,706.32
2016,9,5,13,45,876.5,117.0,3.25,19.0,804.5,904.01,689.68
2016,9,5,14,0,869.0,116.0,3.4,19.0,780.0,874.09,670.93
2016,9,5,14,15,860.0,114.5,3.45,18.5,749.0,839.74,649.54
2016,9,5,14,30,851.0,113.0,3.5,18.0,718.0,806.61,628.79
2016,9,5,14,45,838.5,110.5,3.55,18.0,680.5,763.63,599.47
2016,9,5,15,0,826.0,108.0,3.6,18.0,643.0,718.94,568.61
2016,9,5,15,15,809.0,105.0,3.6,18.0,600.5,669.21,532.82
2016,9,5,15,30,792.0,102.0,3.6,18.0,558.0,618.67,494.43
2016,9,5,15,45,769.5,98.5,3.6,18.0,511.0,563.85,451.77
2016,9,5,16,0,747.0,95.0,3.6,18.0,464.0,509.33,408.2
2016,9,5,16,15,716.5,90.5,3.65,17.5,413.5,450.8,361.03
2016,9,5,16,30,686.0,86.0,3.7,17.0,363.0,393.63,313.39
2016,9,5,16,45,640.0,81.0,3.75,17.0,311.0,332.13,260.47
2016,9,5,17,0,594.0,76.0,3.8,17.0,259.0,274.79,209.93
2016,9,5,17,15,531.0,68.0,3.75,16.5,208.5,214.36,157.19
2016,9,5,17,30,468.0,60.0,3.7,16.0,158.0,160.75,110.54
2016,9,5,17,45,369.0,48.5,3.7,16.0,112.0,105.38,65.62
2016,9,5,18,0,270.0,37.0,3.7,16.0,66.0,61.08,32.35
2016,9,5,18,15,135.0,18.5,3.6,15.5,33.0,20.53,0.0
2016,9,5,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,6,5,45,36.5,5.0,2.15,14.0,6.0,0.0,0.0
2016,9,6,6,0,73.0,10.0,2.1,14.0,12.0,9.83,0.0
2016,9,6,6,15,195.5,25.0,2.05,14.5,46.5,34.02,11.08
2016,9,6,6,30,318.0,40.0,2.0,15.0,81.0,76.76,43.65
2016,9,6,6,45,405.0,50.5,1.95,15.5,127.5,122.42,79.24
2016,9,6,7,0,492.0,61.0,1.9,16.0,174.0,178.24,125.62
2016,9,6,7,15,548.0,68.5,1.9,16.0,224.0,231.89,172.87
2016,9,6,7,30,604.0,76.0,1.9,16.0,274.0,291.43,224.98
2016,9,6,7,45,647.5,80.5,1.9,16.5,325.5,348.38,273.99
2016,9,6,8,0,691.0,85.0,1.9,17.0,377.0,409.08,324.6
2016,9,6,8,15,719.0,89.5,1.85,17.0,425.5,465.27,370.73
2016,9,6,8,30,747.0,94.0,1.8,17.0,474.0,522.45,416.15
2016,9,6,8,45,772.5,95.5,1.8,17.5,520.5,576.35,457.14
2016,9,6,9,0,798.0,97.0,1.8,18.0,567.0,630.71,497.16
2016,9,6,9,15,813.0,99.5,1.8,18.0,608.0,678.92,532.09
2016,9,6,9,30,828.0,102.0,1.8,18.0,649.0,726.06,564.17
2016,9,6,9,45,847.5,100.5,1.85,18.5,686.5,767.85,591.33
2016,9,6,10,0,867.0,99.0,1.9,19.0,724.0,811.24,619.29
2016,9,6,10,15,875.5,100.5,1.95,19.0,753.5,846.95,642.84
2016,9,6,10,30,884.0,102.0,2.0,19.0,783.0,880.14,664.63
2016,9,6,10,45,892.5,101.5,2.1,19.5,806.0,908.48,682.33
2016,9,6,11,0,901.0,101.0,2.2,20.0,829.0,933.92,698.08
2016,9,6,11,15,904.5,101.5,2.3,20.0,844.0,952.71,710.79
2016,9,6,11,30,908.0,102.0,2.4,20.0,859.0,968.16,721.42
2016,9,6,11,45,912.5,101.0,2.55,20.0,867.0,979.5,729.96
2016,9,6,12,0,917.0,100.0,2.7,20.0,875.0,987.34,736.3
2016,9,6,12,15,916.5,100.0,2.85,20.0,874.0,987.88,737.91
2016,9,6,12,30,916.0,100.0,3.0,20.0,873.0,984.82,737.24
2016,9,6,12,45,915.0,99.5,3.15,20.0,864.5,977.17,733.57
2016,9,6,13,0,914.0,99.0,3.3,20.0,856.0,965.96,727.58
2016,9,6,13,15,910.0,98.0,3.4,20.0,839.5,947.95,716.65
2016,9,6,13,30,906.0,97.0,3.5,20.0,823.0,926.62,703.49
2016,9,6,13,45,901.0,96.0,3.6,20.0,799.5,901.2,687.5
2016,9,6,14,0,896.0,95.0,3.7,20.0,776.0,872.75,669.33
2016,9,6,14,15,888.0,93.5,3.7,20.0,745.0,838.4,646.39
2016,9,6,14,30,880.0,92.0,3.7,20.0,714.0,801.53,621.55
2016,9,6,14,45,869.0,90.0,3.75,20.0,677.5,759.51,593.03
2016,9,6,15,0,858.0,88.0,3.8,20.0,641.0,715.62,562.83
2016,9,6,15,15,843.0,85.5,3.8,20.0,598.5,666.82,528.44
2016,9,6,15,30,828.0,83.0,3.8,20.0,556.0,618.92,492.25
2016,9,6,15,45,808.0,80.5,3.8,20.0,509.5,565.05,450.34
2016,9,6,16,0,788.0,78.0,3.8,20.0,463.0,511.17,407.27
2016,9,6,16,15,760.0,74.5,3.8,19.5,413.0,452.64,360.02
2016,9,6,16,30,732.0,71.0,3.8,19.0,363.0,395.55,312.31
2016,9,6,16,45,691.0,66.5,3.8,19.0,311.5,334.26,259.4
2016,9,6,17,0,650.0,62.0,3.8,19.0,260.0,276.38,208.16
2016,9,6,17,15,589.5,56.0,3.75,18.5,209.0,215.75,155.04
2016,9,6,17,30,529.0,50.0,3.7,18.0,158.0,161.59,107.74
2016,9,6,17,45,428.0,41.0,3.7,17.5,112.0,105.23,62.42
2016,9,6,18,0,327.0,32.0,3.7,17.0,66.0,60.75,29.53
2016,9,6,18,15,163.5,16.0,3.65,16.5,33.0,18.48,0.0
2016,9,6,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,5,45,35.0,5.0,1.5,15.0,5.5,0.0,0.0
2016,9,7,6,0,70.0,10.0,1.5,15.0,11.0,9.83,0.0
2016,9,7,6,15,194.5,25.0,1.5,15.5,45.5,33.68,9.85
2016,9,7,6,30,319.0,40.0,1.5,16.0,80.0,76.62,43.19
2016,9,7,6,45,407.5,50.0,1.5,16.5,126.5,122.02,78.34
2016,9,7,7,0,496.0,60.0,1.5,17.0,173.0,177.74,124.33
2016,9,7,7,15,552.5,68.0,1.45,17.0,223.0,232.22,171.93
2016,9,7,7,30,609.0,76.0,1.4,17.0,273.0,292.65,224.28
2016,9,7,7,45,651.5,80.5,1.4,17.5,324.5,349.44,272.71
2016,9,7,8,0,694.0,85.0,1.4,18.0,376.0,409.85,322.56
2016,9,7,8,15,722.0,89.5,1.35,18.0,425.0,466.17,368.16
2016,9,7,8,30,750.0,94.0,1.3,18.0,474.0,523.44,412.96
2016,9,7,8,45,773.5,96.5,1.3,18.5,520.0,577.28,453.22
2016,9,7,9,0,797.0,99.0,1.3,19.0,566.0,631.39,492.34
2016,9,7,9,15,812.5,101.5,1.35,19.0,607.5,679.88,527.41
2016,9,7,9,30,828.0,104.0,1.4,19.0,649.0,727.33,559.62
2016,9,7,9,45,835.5,108.5,1.45,19.5,683.5,769.42,586.61
2016,9,7,10,0,843.0,113.0,1.5,20.0,718.0,809.38,611.84
2016,9,7,10,15,852.0,114.5,1.55,20.0,747.5,840.98,632.37
2016,9,7,10,30,861.0,116.0,1.6,20.0,777.0,873.9,653.8
2016,9,7,10,45,868.5,116.5,1.65,20.5,799.5,901.82,670.55
2016,9,7,11,0,876.0,117.0,1.7,21.0,822.0,926.86,685.39
2016,9,7,11,15,879.5,117.5,1.75,21.0,837.0,945.18,697.18
2016,9,7,11,30,883.0,118.0,1.8,21.0,852.0,960.23,706.99
2016,9,7,11,45,886.0,118.0,1.9,21.0,859.0,970.93,714.73
2016,9,7,12,0,889.0,118.0,2.0,21.0,866.0,978.19,720.39
2016,9,7,12,15,888.5,118.0,2.05,21.0,865.5,978.63,721.14
2016,9,7,12,30,888.0,118.0,2.1,21.0,865.0,975.56,719.81
2016,9,7,12,45,871.5,125.5,2.2,21.0,852.0,961.82,712.15
2016,9,7,13,0,855.0,133.0,2.3,21.0,839.0,944.91,702.5
2016,9,7,13,15,850.5,132.5,2.35,21.0,822.0,933.09,695.79
2016,9,7,13,30,846.0,132.0,2.4,21.0,805.0,912.6,683.27
2016,9,7,13,45,839.0,130.0,2.45,21.0,781.5,885.29,666.21
2016,9,7,14,0,832.0,128.0,2.5,21.0,758.0,855.24,647.23
2016,9,7,14,15,822.0,126.0,2.5,20.5,727.0,820.13,625.47
2016,9,7,14,30,812.0,124.0,2.5,20.0,696.0,782.81,601.95
2016,9,7,14,45,799.0,121.5,2.55,20.0,659.0,740.7,573.91
2016,9,7,15,0,786.0,119.0,2.6,20.0,622.0,697.04,544.4
2016,9,7,15,15,768.0,115.5,2.6,20.0,579.5,647.66,508.6
2016,9,7,15,30,750.0,112.0,2.6,20.0,537.0,598.61,471.94
2016,9,7,15,45,726.5,108.0,2.6,20.0,490.5,544.46,430.5
2016,9,7,16,0,703.0,104.0,2.6,20.0,444.0,490.84,388.33
2016,9,7,16,15,670.0,98.5,2.55,19.5,394.5,431.9,341.42
2016,9,7,16,30,637.0,93.0,2.5,19.0,345.0,375.13,294.76
2016,9,7,16,45,593.0,86.0,2.45,19.0,294.0,315.18,243.89
2016,9,7,17,0,549.0,79.0,2.4,19.0,243.0,259.28,195.34
2016,9,7,17,15,482.5,70.0,2.3,18.5,193.5,199.87,144.51
2016,9,7,17,30,416.0,61.0,2.2,18.0,144.0,147.77,100.22
2016,9,7,17,45,317.5,48.0,2.15,17.5,100.5,94.05,57.74
2016,9,7,18,0,219.0,35.0,2.1,17.0,57.0,52.86,26.96
2016,9,7,18,15,109.5,17.5,2.05,16.5,28.5,17.71,0.0
2016,9,7,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,5,45,22.0,4.5,1.0,13.5,5.0,0.0,0.0
2016,9,8,6,0,44.0,9.0,1.0,14.0,10.0,8.85,0.0
2016,9,8,6,15,165.0,25.0,0.9,14.0,43.0,31.86,8.32
2016,9,8,6,30,286.0,41.0,0.8,14.0,76.0,73.04,41.9
2016,9,8,6,45,375.0,52.0,0.75,14.5,121.5,118.11,76.89
2016,9,8,7,0,464.0,63.0,0.7,15.0,167.0,172.98,121.98
2016,9,8,7,15,522.0,71.0,0.65,15.0,217.0,226.02,168.01
2016,9,8,7,30,580.0,79.0,0.6,15.0,267.0,285.2,218.85
2016,9,8,7,45,290.0,79.5,0.55,15.5,173.5,201.0,158.33
2016,9,8,8,0,0.0,80.0,0.5,16.0,80.0,77.4,59.28
2016,9,8,8,15,0.0,91.0,0.5,16.0,91.0,88.13,68.29
2016,9,8,8,30,0.0,102.0,0.5,16.0,102.0,98.89,76.89
2016,9,8,8,45,0.0,122.5,0.5,16.0,122.5,119.06,93.05
2016,9,8,9,0,0.0,143.0,0.5,16.0,143.0,139.3,109.03
2016,9,8,9,15,0.5,158.0,0.5,16.0,159.0,154.49,120.81
2016,9,8,9,30,1.0,173.0,0.5,16.0,175.0,169.77,132.57
2016,9,8,9,45,4.5,192.5,0.5,16.5,196.5,191.94,149.49
2016,9,8,10,0,8.0,212.0,0.5,17.0,218.0,214.41,166.39
2016,9,8,10,15,8.5,216.5,0.55,17.0,223.0,219.57,170.07
2016,9,8,10,30,9.0,221.0,0.6,17.0,228.0,224.73,173.89
2016,9,8,10,45,12.0,245.0,0.65,17.5,255.0,251.75,194.2
2016,9,8,11,0,15.0,269.0,0.7,18.0,282.0,278.96,214.28
2016,9,8,11,15,15.0,270.0,0.75,18.0,283.0,280.21,215.01
2016,9,8,11,30,15.0,271.0,0.8,18.0,284.0,281.41,215.9
2016,9,8,11,45,15.5,273.0,0.85,18.0,286.5,284.04,217.93
2016,9,8,12,0,16.0,275.0,0.9,18.0,289.0,286.62,219.94
2016,9,8,12,15,30.5,317.5,0.95,18.0,343.5,351.98,269.43
2016,9,8,12,30,45.0,360.0,1.0,18.0,398.0,410.49,312.65
2016,9,8,12,45,49.5,361.5,1.1,18.0,402.5,415.97,316.89
2016,9,8,13,0,54.0,363.0,1.2,18.0,407.0,421.17,321.36
2016,9,8,13,15,54.5,356.0,1.2,18.0,400.0,413.35,315.86
2016,9,8,13,30,55.0,349.0,1.2,18.0,393.0,405.31,310.31
2016,9,8,13,45,70.0,347.5,1.3,18.0,402.0,415.59,319.18
2016,9,8,14,0,85.0,346.0,1.4,18.0,411.0,424.92,327.23
2016,9,8,14,15,72.0,324.5,1.45,17.5,377.5,388.99,301.3
2016,9,8,14,30,59.0,303.0,1.5,17.0,344.0,353.73,275.73
2016,9,8,14,45,49.5,280.0,1.6,17.0,313.0,320.34,250.9
2016,9,8,15,0,40.0,257.0,1.7,17.0,282.0,287.62,226.21
