Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,15,15,25.0,222.0,1.75,17.0,237.5,235.19,185.53
2016,9,8,15,30,10.0,187.0,1.8,17.0,193.0,189.54,149.59
2016,9,8,15,45,5.0,159.0,1.85,17.0,162.0,158.26,124.89
2016,9,8,16,0,0.0,131.0,1.9,17.0,131.0,127.59,100.32
2016,9,8,16,15,0.0,116.0,1.9,16.5,116.0,112.82,88.73
2016,9,8,16,30,0.0,101.0,1.9,16.0,101.0,98.09,76.96
2016,9,8,16,45,0.0,86.0,1.9,16.0,86.0,83.41,64.87
2016,9,8,17,0,0.0,71.0,1.9,16.0,71.0,68.76,52.61
2016,9,8,17,15,213.5,64.0,1.85,15.5,105.5,121.74,90.18
2016,9,8,17,30,427.0,57.0,1.8,15.0,140.0,144.44,97.99
2016,9,8,17,45,330.5,44.0,1.8,15.0,96.5,91.45,55.44
2016,9,8,18,0,234.0,31.0,1.8,15.0,53.0,49.37,23.44
2016,9,8,18,15,117.0,15.5,1.75,15.0,26.5,17.76,0.0
2016,9,8,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,17.5,4.0,0.25,13.5,4.5,0.0,0.0
2016,9,9,6,0,35.0,8.0,0.2,14.0,9.0,7.86,0.0
2016,9,9,6,15,154.0,24.5,0.2,14.0,41.0,30.58,6.44
2016,9,9,6,30,273.0,41.0,0.2,14.0,73.0,71.4,41.0
2016,9,9,6,45,362.0,52.5,0.25,14.0,118.5,115.29,75.02
2016,9,9,7,0,451.0,64.0,0.3,14.0,164.0,170.61,120.49
2016,9,9,7,15,511.0,72.5,0.3,14.0,214.0,223.94,166.49
2016,9,9,7,30,571.0,81.0,0.3,14.0,264.0,283.65,217.54
2016,9,9,7,45,285.5,95.5,0.35,14.5,187.0,215.62,170.13
2016,9,9,8,0,0.0,110.0,0.4,15.0,110.0,106.95,83.87
2016,9,9,8,15,0.0,127.5,0.45,15.5,127.5,124.19,97.98
2016,9,9,8,30,0.0,145.0,0.5,16.0,145.0,141.48,111.46
2016,9,9,8,45,7.0,173.5,0.55,16.5,178.0,174.07,137.1
2016,9,9,9,0,14.0,202.0,0.6,17.0,211.0,207.43,162.85
2016,9,9,9,15,12.5,209.0,0.65,17.0,217.5,213.91,167.38
2016,9,9,9,30,11.0,216.0,0.7,17.0,224.0,220.25,171.93
2016,9,9,9,45,32.5,261.5,0.75,17.5,285.0,288.95,224.77
2016,9,9,10,0,54.0,307.0,0.8,18.0,346.0,355.04,273.95
2016,9,9,10,15,50.0,315.5,0.85,18.0,352.5,362.34,278.51
2016,9,9,10,30,46.0,324.0,0.9,18.0,359.0,369.27,283.24
2016,9,9,10,45,68.5,350.0,0.95,18.0,404.0,417.88,319.57
2016,9,9,11,0,91.0,376.0,1.0,18.0,449.0,467.36,355.76
2016,9,9,11,15,59.5,348.5,1.05,18.0,396.5,410.61,313.14
2016,9,9,11,30,28.0,321.0,1.1,18.0,344.0,352.89,269.84
2016,9,9,11,45,38.0,342.0,1.2,18.0,373.5,384.79,294.37
2016,9,9,12,0,48.0,363.0,1.3,18.0,403.0,416.75,318.25
2016,9,9,12,15,35.0,334.5,1.35,18.0,363.5,374.27,286.47
2016,9,9,12,30,22.0,306.0,1.4,18.0,324.0,323.82,248.78
2016,9,9,12,45,19.5,294.0,1.5,18.0,310.0,309.1,238.13
2016,9,9,13,0,17.0,282.0,1.6,18.0,296.0,294.37,227.23
2016,9,9,13,15,14.5,264.5,1.65,18.0,276.5,274.1,211.98
2016,9,9,13,30,12.0,247.0,1.7,18.0,257.0,253.92,196.73
2016,9,9,13,45,13.5,250.0,1.75,18.0,261.0,258.01,200.29
2016,9,9,14,0,15.0,253.0,1.8,18.0,265.0,262.01,203.72
2016,9,9,14,15,10.0,225.0,1.8,17.5,233.0,229.26,178.79
2016,9,9,14,30,5.0,197.0,1.8,17.0,201.0,196.93,153.96
2016,9,9,14,45,9.5,206.5,1.8,17.0,213.0,209.72,164.63
2016,9,9,15,0,14.0,216.0,1.8,17.0,225.0,222.21,174.95
2016,9,9,15,15,7.0,177.5,1.8,17.0,182.0,178.37,140.31
2016,9,9,15,30,0.0,139.0,1.8,17.0,139.0,135.39,106.0
2016,9,9,15,45,0.0,136.0,1.8,17.0,136.0,132.49,104.06
2016,9,9,16,0,0.0,133.0,1.8,17.0,133.0,129.62,102.04
2016,9,9,16,15,0.0,104.5,1.75,16.5,104.5,101.48,79.38
2016,9,9,16,30,0.0,76.0,1.7,16.0,76.0,73.52,56.48
2016,9,9,16,45,0.0,64.5,1.7,16.0,64.5,62.34,47.23
2016,9,9,17,0,0.0,53.0,1.7,16.0,53.0,51.21,37.85
2016,9,9,17,15,197.5,56.0,1.7,15.5,93.5,108.79,79.78
2016,9,9,17,30,395.0,59.0,1.7,15.0,134.0,137.72,93.42
2016,9,9,17,45,294.5,45.0,1.7,15.0,91.0,85.63,52.04
2016,9,9,18,0,194.0,31.0,1.7,15.0,48.0,45.45,21.09
2016,9,9,18,15,97.0,15.5,1.65,14.5,24.0,16.97,0.0
2016,9,9,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,6,15,130.0,20.0,1.0,13.0,35.0,24.97,2.7
2016,9,10,6,30,260.0,40.0,1.0,13.0,70.0,68.81,39.43
2016,9,10,6,45,346.0,52.5,1.05,13.5,114.5,112.32,73.47
2016,9,10,7,0,432.0,65.0,1.1,14.0,159.0,166.9,118.6
2016,9,10,7,15,492.0,73.5,1.05,14.0,208.0,219.08,164.11
2016,9,10,7,30,552.0,82.0,1.0,14.0,257.0,277.66,214.89
2016,9,10,7,45,276.0,101.0,1.0,14.5,188.5,217.34,172.8
2016,9,10,8,0,0.0,120.0,1.0,15.0,120.0,116.91,92.39
2016,9,10,8,15,0.0,123.0,1.0,15.0,123.0,119.76,94.73
2016,9,10,8,30,0.0,126.0,1.0,15.0,126.0,122.63,96.78
2016,9,10,8,45,4.0,158.0,1.05,15.5,160.5,156.79,124.14
2016,9,10,9,0,8.0,190.0,1.1,16.0,195.0,191.51,151.36
2016,9,10,9,15,11.5,208.0,1.15,16.0,215.5,212.26,167.42
2016,9,10,9,30,15.0,226.0,1.2,16.0,236.0,233.33,183.67
2016,9,10,9,45,14.5,233.0,1.25,16.0,243.0,240.47,188.82
2016,9,10,10,0,14.0,240.0,1.3,16.0,250.0,247.55,194.0
2016,9,10,10,15,14.0,245.5,1.3,16.0,256.0,253.47,198.25
2016,9,10,10,30,14.0,251.0,1.3,16.0,262.0,259.37,202.51
2016,9,10,10,45,16.5,266.5,1.35,16.5,279.5,277.58,216.02
2016,9,10,11,0,19.0,282.0,1.4,17.0,297.0,295.88,229.45
2016,9,10,11,15,15.5,268.5,1.4,17.0,281.0,279.24,216.37
2016,9,10,11,30,12.0,255.0,1.4,17.0,265.0,262.49,203.36
2016,9,10,11,45,16.0,277.5,1.4,17.0,291.0,289.15,223.88
2016,9,10,12,0,20.0,300.0,1.4,17.0,317.0,315.9,244.14
2016,9,10,12,15,20.5,301.0,1.4,17.0,318.5,317.41,245.15
2016,9,10,12,30,21.0,302.0,1.4,17.0,320.0,318.84,246.28
2016,9,10,12,45,33.5,326.0,1.4,17.0,354.0,363.58,280.46
2016,9,10,13,0,46.0,350.0,1.4,17.0,388.0,400.14,307.97
2016,9,10,13,15,38.5,331.0,1.4,17.0,362.0,372.44,287.11
2016,9,10,13,30,31.0,312.0,1.4,17.0,336.0,344.92,266.63
2016,9,10,13,45,30.5,302.0,1.4,17.0,325.5,333.21,258.24
2016,9,10,14,0,30.0,292.0,1.4,17.0,315.0,321.43,249.71
2016,9,10,14,15,25.0,272.0,1.4,17.0,290.5,289.14,225.34
2016,9,10,14,30,20.0,252.0,1.4,17.0,266.0,264.19,206.49
2016,9,10,14,45,14.0,226.5,1.4,17.0,236.0,233.28,182.76
2016,9,10,15,0,8.0,201.0,1.4,17.0,206.0,202.88,159.2
2016,9,10,15,15,8.5,192.0,1.4,16.5,197.0,193.95,152.93
2016,9,10,15,30,9.0,183.0,1.4,16.0,188.0,184.98,146.49
2016,9,10,15,45,4.5,157.0,1.4,16.0,159.5,156.05,123.51
2016,9,10,16,0,0.0,131.0,1.4,16.0,131.0,127.67,100.74
2016,9,10,16,15,0.0,107.0,1.4,16.0,107.0,103.98,81.59
2016,9,10,16,30,0.0,83.0,1.4,16.0,83.0,80.4,62.23
2016,9,10,16,45,0.0,70.0,1.45,16.0,70.0,67.72,51.74
2016,9,10,17,0,0.0,57.0,1.5,16.0,57.0,55.08,41.11
2016,9,10,17,15,163.5,59.0,1.5,15.5,89.5,100.93,74.13
2016,9,10,17,30,327.0,61.0,1.5,15.0,122.0,125.3,85.61
2016,9,10,17,45,235.0,45.0,1.55,15.0,81.5,76.73,47.13
2016,9,10,18,0,143.0,29.0,1.6,15.0,41.0,38.74,16.84
2016,9,10,18,15,71.5,14.5,1.6,14.5,20.5,15.27,0.0
2016,9,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,6,15,87.0,21.0,1.75,13.0,31.0,23.91,1.01
2016,9,11,6,30,174.0,42.0,1.8,13.0,62.0,61.29,36.7
2016,9,11,6,45,253.0,58.5,1.85,13.5,104.5,102.46,69.2
2016,9,11,7,0,332.0,75.0,1.9,14.0,147.0,152.96,110.82
2016,9,11,7,15,392.0,87.0,1.85,14.0,194.0,202.61,153.78
2016,9,11,7,30,452.0,99.0,1.8,14.0,241.0,258.8,202.37
2016,9,11,7,45,226.0,89.5,1.8,14.5,160.5,182.29,145.41
2016,9,11,8,0,0.0,80.0,1.8,15.0,80.0,77.41,59.8
2016,9,11,8,15,0.0,87.5,1.75,15.0,87.5,84.72,65.86
2016,9,11,8,30,0.0,95.0,1.7,15.0,95.0,92.04,71.72
2016,9,11,8,45,0.0,104.0,1.7,15.0,104.0,100.85,78.77
2016,9,11,9,0,0.0,113.0,1.7,15.0,113.0,109.68,85.78
2016,9,11,9,15,0.0,125.0,1.7,15.0,125.0,121.49,95.19
2016,9,11,9,30,0.0,137.0,1.7,15.0,137.0,133.34,104.55
2016,9,11,9,45,1.0,157.0,1.75,15.5,158.0,153.92,120.74
2016,9,11,10,0,2.0,177.0,1.8,16.0,179.0,174.66,136.85
2016,9,11,10,15,3.0,182.5,1.85,16.0,185.0,181.02,141.68
2016,9,11,10,30,4.0,188.0,1.9,16.0,191.0,187.45,146.61
2016,9,11,10,45,11.0,233.0,1.95,16.0,242.0,238.88,187.18
2016,9,11,11,0,18.0,278.0,2.0,16.0,293.0,290.96,227.51
2016,9,11,11,15,48.0,329.0,2.0,16.0,368.5,379.59,295.87
2016,9,11,11,30,78.0,380.0,2.0,16.0,444.0,462.41,358.09
2016,9,11,11,45,70.0,377.5,2.05,16.0,435.5,452.91,350.26
2016,9,11,12,0,62.0,375.0,2.1,16.0,427.0,443.02,342.72
2016,9,11,12,15,48.0,356.0,2.1,16.0,396.5,409.59,317.35
2016,9,11,12,30,34.0,337.0,2.1,16.0,366.0,376.06,291.85
2016,9,11,12,45,25.5,308.0,2.1,16.0,330.0,337.22,262.4
2016,9,11,13,0,17.0,279.0,2.1,16.0,294.0,291.4,227.31
2016,9,11,13,15,28.0,302.0,2.1,16.0,325.0,332.41,259.54
2016,9,11,13,30,39.0,325.0,2.1,16.0,356.0,365.87,285.44
2016,9,11,13,45,42.0,318.5,2.1,16.0,350.5,360.68,281.78
2016,9,11,14,0,45.0,312.0,2.1,16.0,345.0,355.22,278.12
2016,9,11,14,15,31.0,277.0,2.1,15.5,299.5,305.68,240.51
2016,9,11,14,30,17.0,242.0,2.1,15.0,254.0,251.74,198.95
2016,9,11,14,45,12.5,219.5,2.1,15.0,228.0,225.12,178.33
2016,9,11,15,0,8.0,197.0,2.1,15.0,202.0,198.9,157.74
2016,9,11,15,15,4.0,178.0,2.1,15.0,180.5,176.94,140.42
2016,9,11,15,30,0.0,159.0,2.1,15.0,159.0,155.39,123.27
2016,9,11,15,45,0.0,134.5,2.15,15.0,134.5,131.07,103.8
2016,9,11,16,0,0.0,110.0,2.2,15.0,110.0,106.87,84.17
2016,9,11,16,15,0.0,85.0,2.25,15.0,85.0,82.3,63.96
2016,9,11,16,30,0.0,60.0,2.3,15.0,60.0,57.98,43.67
2016,9,11,16,45,0.0,50.5,2.35,15.0,50.5,48.78,35.96
2016,9,11,17,0,0.0,41.0,2.4,15.0,41.0,39.59,28.14
2016,9,11,17,15,203.0,48.0,2.4,14.5,84.5,100.55,72.72
2016,9,11,17,30,406.0,55.0,2.4,14.0,128.0,133.69,89.51
2016,9,11,17,45,294.5,42.0,2.45,14.0,85.5,80.48,47.66
2016,9,11,18,0,183.0,29.0,2.5,14.0,43.0,40.61,15.47
2016,9,11,18,15,91.5,14.5,2.5,13.5,21.5,15.23,0.0
2016,9,11,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,6,15,123.5,21.0,2.95,13.0,35.0,25.21,0.0
2016,9,12,6,30,247.0,42.0,3.0,13.0,70.0,69.04,39.71
2016,9,12,6,45,354.0,53.5,3.15,13.0,116.5,114.13,74.68
2016,9,12,7,0,461.0,65.0,3.3,13.0,163.0,172.69,123.06
2016,9,12,7,15,230.5,63.5,3.3,13.0,112.5,132.59,100.79
2016,9,12,7,30,0.0,62.0,3.3,13.0,62.0,59.92,45.72
2016,9,12,7,45,0.0,74.5,3.3,13.5,74.5,72.09,55.98
2016,9,12,8,0,0.0,87.0,3.3,14.0,87.0,84.3,66.02
2016,9,12,8,15,0.0,110.0,3.25,14.0,110.0,106.92,84.76
2016,9,12,8,30,0.0,133.0,3.2,14.0,133.0,129.64,103.34
2016,9,12,8,45,0.5,149.0,3.2,14.5,149.5,145.77,116.08
2016,9,12,9,0,1.0,165.0,3.2,15.0,166.0,161.99,128.74
2016,9,12,9,15,1.5,169.5,3.2,15.0,170.5,166.78,132.27
2016,9,12,9,30,2.0,174.0,3.2,15.0,175.0,171.63,135.88
2016,9,12,9,45,9.5,210.0,3.25,15.5,216.5,213.51,169.18
2016,9,12,10,0,17.0,246.0,3.3,16.0,258.0,256.14,202.48
2016,9,12,10,15,23.0,270.0,3.3,16.0,287.0,285.95,225.63
2016,9,12,10,30,29.0,294.0,3.3,16.0,316.0,323.43,254.58
2016,9,12,10,45,34.0,311.5,3.3,16.0,338.0,347.01,272.54
2016,9,12,11,0,39.0,329.0,3.3,16.0,360.0,370.75,290.57
2016,9,12,11,15,46.0,344.0,3.3,16.0,381.0,393.76,308.07
2016,9,12,11,30,53.0,359.0,3.3,16.0,402.0,416.84,325.56
2016,9,12,11,45,61.0,369.0,3.35,16.0,419.0,435.49,339.8
2016,9,12,12,0,69.0,379.0,3.4,16.0,436.0,454.01,353.96
2016,9,12,12,15,59.0,368.5,3.35,16.0,417.5,433.4,337.92
2016,9,12,12,30,49.0,358.0,3.3,16.0,399.0,412.59,321.88
2016,9,12,12,45,49.5,354.0,3.3,16.0,395.0,408.42,318.94
2016,9,12,13,0,50.0,350.0,3.3,16.0,391.0,404.03,315.83
2016,9,12,13,15,47.0,339.5,3.25,15.5,377.5,389.36,305.32
2016,9,12,13,30,44.0,329.0,3.2,15.0,364.0,374.64,294.77
2016,9,12,13,45,43.5,318.5,3.15,15.0,352.0,362.07,285.42
2016,9,12,14,0,43.0,308.0,3.1,15.0,340.0,349.39,275.98
2016,9,12,14,15,40.5,292.5,3.0,15.0,321.5,329.74,261.02
2016,9,12,14,30,38.0,277.0,2.9,15.0,303.0,310.18,246.1
2016,9,12,14,45,62.5,275.0,2.85,15.0,315.0,324.9,258.88
2016,9,12,15,0,87.0,273.0,2.8,15.0,327.0,337.63,269.86
2016,9,12,15,15,50.5,231.0,2.65,14.5,262.0,266.01,213.23
2016,9,12,15,30,14.0,189.0,2.5,14.0,197.0,194.19,155.6
2016,9,12,15,45,7.5,168.0,2.45,14.0,172.5,168.88,135.41
2016,9,12,16,0,1.0,147.0,2.4,14.0,148.0,144.26,115.49
2016,9,12,16,15,0.5,120.5,2.3,14.0,121.0,117.68,93.79
2016,9,12,16,30,0.0,94.0,2.2,14.0,94.0,91.29,71.94
2016,9,12,16,45,0.0,78.5,2.15,14.0,78.5,76.11,59.26
2016,9,12,17,0,0.0,63.0,2.1,14.0,63.0,60.97,46.41
2016,9,12,17,15,173.5,62.0,2.0,13.5,92.5,105.28,77.72
2016,9,12,17,30,347.0,61.0,1.9,13.0,122.0,126.55,85.98
2016,9,12,17,45,228.0,45.5,1.85,13.0,80.0,74.64,45.64
2016,9,12,18,0,109.0,30.0,1.8,13.0,38.0,35.71,12.22
2016,9,12,18,15,54.5,15.0,1.7,13.0,19.0,15.13,0.0
2016,9,12,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,13,6,15,103.5,20.0,2.15,13.0,31.5,23.16,0.0
2016,9,13,6,30,207.0,40.0,2.2,13.0,63.0,62.68,36.01
2016,9,13,6,45,295.0,55.0,2.25,13.5,106.5,105.62,69.84
2016,9,13,7,0,383.0,70.0,2.3,14.0,150.0,158.91,113.73
2016,9,13,7,15,446.5,80.0,2.2,14.0,198.5,210.3,158.56
2016,9,13,7,30,510.0,90.0,2.1,14.0,247.0,269.99,210.49
2016,9,13,7,45,555.5,97.5,2.05,14.5,297.0,325.43,258.32
2016,9,13,8,0,601.0,105.0,2.0,15.0,347.0,384.97,308.21
2016,9,13,8,15,634.0,111.0,2.0,15.0,395.0,440.44,354.28
2016,9,13,8,30,667.0,117.0,2.0,15.0,443.0,497.96,400.67
2016,9,13,8,45,693.5,121.0,2.0,15.5,488.5,551.19,441.74
2016,9,13,9,0,720.0,125.0,2.0,16.0,534.0,605.14,482.1
2016,9,13,9,15,738.0,128.5,2.0,16.0,575.0,653.09,517.79
2016,9,13,9,30,756.0,132.0,2.0,16.0,616.0,700.37,552.22
2016,9,13,9,45,604.5,197.0,2.05,16.5,598.0,681.49,533.67
2016,9,13,10,0,453.0,262.0,2.1,17.0,580.0,647.38,504.14
2016,9,13,10,15,442.5,279.0,2.1,17.0,599.5,671.35,520.77
2016,9,13,10,30,432.0,296.0,2.1,17.0,619.0,693.13,535.19
2016,9,13,10,45,627.0,219.0,2.1,17.5,703.5,797.85,613.17
2016,9,13,11,0,822.0,142.0,2.1,18.0,788.0,901.73,682.75
2016,9,13,11,15,827.0,143.0,2.05,18.0,802.5,920.87,693.52
2016,9,13,11,30,832.0,144.0,2.0,18.0,817.0,936.91,703.11
2016,9,13,11,45,838.0,142.0,2.0,18.0,825.0,947.47,709.7
2016,9,13,12,0,844.0,140.0,2.0,18.0,833.0,954.75,714.28
2016,9,13,12,15,844.0,140.0,1.95,18.0,831.5,955.15,713.87
2016,9,13,12,30,844.0,140.0,1.9,18.0,830.0,952.16,711.4
2016,9,13,12,45,847.5,136.0,1.9,18.0,822.0,944.74,706.76
2016,9,13,13,0,851.0,132.0,1.9,18.0,814.0,933.89,700.0
2016,9,13,13,15,846.0,131.0,1.85,18.0,796.5,915.15,687.54
2016,9,13,13,30,841.0,130.0,1.8,18.0,779.0,893.32,673.15
2016,9,13,13,45,835.0,127.5,1.8,18.0,754.5,866.06,655.71
2016,9,13,14,0,829.0,125.0,1.8,18.0,730.0,836.03,636.39
2016,9,13,14,15,818.0,123.0,1.75,18.0,698.5,799.89,612.28
2016,9,13,14,30,807.0,121.0,1.7,18.0,667.0,761.63,586.6
2016,9,13,14,45,794.5,117.5,1.65,18.0,630.0,718.79,557.5
2016,9,13,15,0,782.0,114.0,1.6,18.0,593.0,674.41,526.64
2016,9,13,15,15,762.5,110.5,1.55,17.5,550.0,624.15,490.65
2016,9,13,15,30,743.0,107.0,1.5,17.0,507.0,574.45,454.06
2016,9,13,15,45,719.0,102.5,1.45,17.0,460.5,519.95,412.0
2016,9,13,16,0,695.0,98.0,1.4,17.0,414.0,466.1,369.26
2016,9,13,16,15,659.5,92.5,1.3,17.0,364.0,406.84,320.95
2016,9,13,16,30,624.0,87.0,1.2,17.0,314.0,350.07,273.35
2016,9,13,16,45,575.0,79.5,1.2,17.0,264.0,289.32,221.88
2016,9,13,17,0,526.0,72.0,1.2,17.0,214.0,233.26,173.26
2016,9,13,17,15,453.0,62.5,1.1,16.5,165.5,174.52,123.23
2016,9,13,17,30,380.0,53.0,1.0,16.0,117.0,123.93,80.92
2016,9,13,17,45,270.0,39.0,0.9,15.5,76.0,72.38,41.31
2016,9,13,18,0,160.0,25.0,0.8,15.0,35.0,33.42,6.84
2016,9,13,18,15,80.0,12.5,0.75,15.0,17.5,12.57,0.0
2016,9,13,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,6,15,121.0,18.5,0.7,14.0,31.5,22.43,0.0
2016,9,14,6,30,242.0,37.0,0.7,14.0,63.0,63.28,34.7
2016,9,14,6,45,335.0,50.0,0.7,14.5,107.0,106.97,68.76
2016,9,14,7,0,428.0,63.0,0.7,15.0,151.0,162.52,113.99
2016,9,14,7,15,490.5,72.0,0.7,15.0,200.5,215.43,159.7
2016,9,14,7,30,553.0,81.0,0.7,15.0,250.0,275.01,210.93
2016,9,14,7,45,596.5,88.0,0.7,15.5,300.0,331.39,258.72
2016,9,14,8,0,640.0,95.0,0.7,16.0,350.0,391.58,308.06
2016,9,14,8,15,671.5,100.0,0.7,16.0,398.5,447.14,352.94
2016,9,14,8,30,703.0,105.0,0.7,16.0,447.0,504.52,397.77
2016,9,14,8,45,725.5,109.5,0.75,16.0,492.0,557.45,438.35
2016,9,14,9,0,748.0,114.0,0.8,16.0,537.0,610.67,478.08
2016,9,14,9,15,766.0,117.0,0.8,16.0,578.0,657.82,511.99
2016,9,14,9,30,784.0,120.0,0.8,16.0,619.0,705.42,544.88
2016,9,14,9,45,814.5,114.5,0.85,16.5,658.0,752.5,575.46
2016,9,14,10,0,845.0,109.0,0.9,17.0,697.0,798.95,605.13
2016,9,14,10,15,854.0,110.5,0.9,17.0,726.0,830.07,624.49
2016,9,14,10,30,863.0,112.0,0.9,17.0,755.0,862.53,644.82
2016,9,14,10,45,870.5,112.5,0.95,17.5,777.0,889.95,661.3
2016,9,14,11,0,878.0,113.0,1.0,18.0,799.0,914.46,675.9
2016,9,14,11,15,882.0,113.5,1.05,18.0,813.5,932.72,687.76
2016,9,14,11,30,886.0,114.0,1.1,18.0,828.0,947.7,697.66
2016,9,14,11,45,888.5,114.0,1.15,18.0,834.5,957.36,704.28
2016,9,14,12,0,891.0,114.0,1.2,18.0,841.0,963.55,708.86
2016,9,14,12,15,890.5,114.0,1.2,18.0,839.5,963.42,708.68
2016,9,14,12,30,890.0,114.0,1.2,18.0,838.0,959.76,706.44
2016,9,14,12,45,890.0,112.0,1.25,18.0,829.0,950.93,701.85
2016,9,14,13,0,890.0,110.0,1.3,18.0,820.0,938.61,695.13
2016,9,14,13,15,885.5,109.0,1.3,18.0,802.5,919.87,683.52
2016,9,14,13,30,881.0,108.0,1.3,18.0,785.0,897.92,669.92
2016,9,14,13,45,876.0,106.0,1.3,18.0,760.5,871.38,653.32
2016,9,14,14,0,871.0,104.0,1.3,18.0,736.0,841.92,634.74
2016,9,14,14,15,861.0,102.5,1.3,18.0,704.5,806.18,611.84
2016,9,14,14,30,851.0,101.0,1.3,18.0,673.0,768.16,587.21
2016,9,14,14,45,839.5,98.0,1.3,18.0,635.5,728.46,561.17
2016,9,14,15,0,828.0,95.0,1.3,18.0,598.0,683.59,531.14
2016,9,14,15,15,810.5,92.0,1.3,17.5,555.0,633.32,496.22
2016,9,14,15,30,793.0,89.0,1.3,17.0,512.0,582.35,459.23
2016,9,14,15,45,770.5,85.0,1.3,17.0,465.0,527.11,416.96
2016,9,14,16,0,748.0,81.0,1.3,17.0,418.0,472.24,373.62
2016,9,14,16,15,715.0,77.0,1.35,17.0,368.0,413.25,325.83
2016,9,14,16,30,682.0,73.0,1.4,17.0,318.0,356.61,278.26
2016,9,14,16,45,636.0,67.0,1.45,17.0,267.0,295.52,225.91
2016,9,14,17,0,590.0,61.0,1.5,17.0,216.0,238.71,175.95
2016,9,14,17,15,518.0,53.0,1.5,16.5,167.0,178.38,124.0
2016,9,14,17,30,446.0,45.0,1.5,16.0,118.0,126.04,79.76
2016,9,14,17,45,331.0,33.0,1.55,16.0,76.0,73.04,38.96
2016,9,14,18,0,216.0,21.0,1.6,16.0,34.0,32.29,1.61
2016,9,14,18,15,108.0,10.5,1.65,15.5,17.0,10.32,0.0
2016,9,14,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,6,15,169.0,15.5,1.75,14.0,33.0,21.76,0.0
2016,9,15,6,30,338.0,31.0,1.7,14.0,66.0,67.66,34.01
2016,9,15,6,45,433.0,41.0,1.7,14.5,112.5,114.42,70.72
2016,9,15,7,0,528.0,51.0,1.7,15.0,159.0,172.28,118.62
2016,9,15,7,15,264.0,53.5,1.65,15.0,107.5,131.17,97.49
2016,9,15,7,30,0.0,56.0,1.6,15.0,56.0,54.11,40.41
2016,9,15,7,45,0.0,67.5,1.55,15.5,67.5,65.25,49.78
2016,9,15,8,0,0.0,79.0,1.5,16.0,79.0,76.46,58.95
2016,9,15,8,15,0.0,100.5,1.45,16.0,100.5,97.58,76.32
2016,9,15,8,30,0.0,122.0,1.4,16.0,122.0,118.79,93.51
2016,9,15,8,45,0.0,124.0,1.35,16.5,124.0,120.68,94.52
2016,9,15,9,0,0.0,126.0,1.3,17.0,126.0,122.59,95.59
2016,9,15,9,15,0.0,143.5,1.3,17.0,143.5,139.91,109.31
2016,9,15,9,30,0.0,161.0,1.3,17.0,161.0,157.29,122.92
2016,9,15,9,45,4.5,189.5,1.35,17.5,192.5,189.2,147.83
2016,9,15,10,0,9.0,218.0,1.4,18.0,224.0,221.56,172.7
2016,9,15,10,15,9.0,219.5,1.45,18.0,226.0,223.28,173.67
2016,9,15,10,30,9.0,221.0,1.5,18.0,228.0,224.99,174.79
2016,9,15,10,45,11.0,235.5,1.6,18.0,244.0,241.56,187.57
2016,9,15,11,0,13.0,250.0,1.7,18.0,260.0,258.22,200.34
2016,9,15,11,15,13.0,254.5,1.8,18.0,265.0,262.97,203.87
2016,9,15,11,30,13.0,259.0,1.9,18.0,270.0,267.67,207.44
2016,9,15,11,45,13.5,260.5,2.0,18.0,272.0,269.76,209.06
2016,9,15,12,0,14.0,262.0,2.1,18.0,274.0,271.8,210.7
2016,9,15,12,15,18.5,282.0,2.2,18.0,297.5,296.37,229.79
2016,9,15,12,30,23.0,302.0,2.3,18.0,321.0,320.95,248.74
2016,9,15,12,45,23.0,297.5,2.45,18.0,316.5,316.19,245.29
2016,9,15,13,0,23.0,293.0,2.6,18.0,312.0,311.35,241.9
2016,9,15,13,15,28.5,301.0,2.7,18.0,324.0,332.18,258.31
2016,9,15,13,30,34.0,309.0,2.8,18.0,336.0,344.9,268.48
2016,9,15,13,45,24.5,277.5,2.9,18.0,296.0,295.67,230.77
2016,9,15,14,0,15.0,246.0,3.0,18.0,256.0,255.13,199.49
2016,9,15,14,15,17.5,244.0,3.05,18.0,256.0,254.76,199.74
2016,9,15,14,30,20.0,242.0,3.1,18.0,256.0,254.2,199.77
2016,9,15,14,45,18.5,229.0,3.15,18.0,241.0,239.32,188.44
2016,9,15,15,0,17.0,216.0,3.2,18.0,226.0,224.54,177.17
2016,9,15,15,15,15.5,201.0,3.25,18.0,209.5,207.84,164.3
2016,9,15,15,30,14.0,186.0,3.3,18.0,193.0,191.28,151.46
2016,9,15,15,45,11.0,169.5,3.35,18.0,175.0,172.51,136.69
2016,9,15,16,0,8.0,153.0,3.4,18.0,157.0,154.05,122.04
2016,9,15,16,15,335.0,114.0,3.4,17.5,233.5,274.9,221.15
2016,9,15,16,30,662.0,75.0,3.4,17.0,310.0,348.2,275.05
2016,9,15,16,45,611.0,69.0,3.45,17.0,259.0,286.62,220.84
2016,9,15,17,0,560.0,63.0,3.5,17.0,208.0,229.9,170.37
2016,9,15,17,15,483.0,54.5,3.45,16.5,159.5,169.89,118.46
2016,9,15,17,30,406.0,46.0,3.4,16.0,111.0,118.48,75.16
2016,9,15,17,45,281.0,33.5,3.4,15.5,70.5,66.68,35.69
2016,9,15,18,0,156.0,21.0,3.4,15.0,30.0,27.75,0.0
2016,9,15,18,15,78.0,10.5,3.35,15.0,15.0,10.32,0.0
2016,9,15,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,157.0,15.5,0.85,14.0,31.5,21.05,0.0
2016,9,16,6,30,314.0,31.0,0.8,14.0,63.0,64.92,32.47
2016,9,16,6,45,414.5,41.0,0.75,14.5,108.5,111.04,68.5
2016,9,16,7,0,515.0,51.0,0.7,15.0,154.0,168.91,115.76
2016,9,16,7,15,576.5,57.5,0.6,15.5,204.5,223.73,163.29
2016,9,16,7,30,638.0,64.0,0.5,16.0,255.0,284.99,215.71
2016,9,16,7,45,319.0,84.5,0.4,16.5,180.0,216.01,168.79
2016,9,16,8,0,0.0,105.0,0.3,17.0,105.0,102.2,79.34
2016,9,16,8,15,0.0,120.0,0.25,17.0,120.0,116.97,91.57
2016,9,16,8,30,0.0,135.0,0.2,17.0,135.0,131.79,103.16
2016,9,16,8,45,0.0,148.5,0.15,17.5,148.5,145.14,113.18
2016,9,16,9,0,0.0,162.0,0.1,18.0,162.0,158.53,123.07
2016,9,16,9,15,3.0,177.0,0.2,18.0,178.5,175.51,136.23
2016,9,16,9,30,6.0,192.0,0.3,18.0,195.0,192.77,149.54
2016,9,16,9,45,16.0,227.5,0.4,18.5,238.5,236.38,182.97
2016,9,16,10,0,26.0,263.0,0.5,19.0,282.0,280.88,216.32
2016,9,16,10,15,29.0,278.5,0.65,19.0,300.0,306.83,235.7
2016,9,16,10,30,32.0,294.0,0.8,19.0,318.0,326.52,250.46
2016,9,16,10,45,24.0,279.5,0.95,19.0,297.5,297.74,228.67
2016,9,16,11,0,16.0,265.0,1.1,19.0,277.0,276.2,212.37
2016,9,16,11,15,16.0,267.5,1.2,19.0,280.0,278.96,214.58
2016,9,16,11,30,16.0,270.0,1.3,19.0,283.0,281.67,216.66
2016,9,16,11,45,23.0,295.5,1.4,19.5,314.0,314.33,241.19
2016,9,16,12,0,30.0,321.0,1.5,20.0,345.0,356.04,272.04
2016,9,16,12,15,49.0,344.5,1.55,20.0,384.5,398.81,304.24
2016,9,16,12,30,68.0,368.0,1.6,20.0,424.0,441.44,336.02
2016,9,16,12,45,64.5,360.5,1.7,20.0,413.0,429.64,327.46
2016,9,16,13,0,61.0,353.0,1.8,20.0,402.0,417.67,319.08
2016,9,16,13,15,63.0,347.0,1.85,20.0,396.5,412.1,315.5
2016,9,16,13,30,65.0,341.0,1.9,20.0,391.0,406.23,311.69
2016,9,16,13,45,73.0,333.5,1.95,20.0,388.0,403.59,310.53
2016,9,16,14,0,81.0,326.0,2.0,20.0,385.0,400.33,308.9
2016,9,16,14,15,76.5,309.5,2.0,19.5,363.0,376.82,292.21
2016,9,16,14,30,72.0,293.0,2.0,19.0,341.0,353.41,275.53
2016,9,16,14,45,71.5,276.0,2.05,19.0,321.5,332.54,260.29
2016,9,16,15,0,71.0,259.0,2.1,19.0,302.0,311.58,244.81
2016,9,16,15,15,44.0,223.0,2.15,19.0,249.0,253.47,199.61
2016,9,16,15,30,17.0,187.0,2.2,19.0,196.0,194.13,152.8
2016,9,16,15,45,14.0,170.5,2.25,19.0,177.5,175.23,138.16
2016,9,16,16,0,11.0,154.0,2.3,19.0,159.0,156.63,123.52
2016,9,16,16,15,7.5,136.5,2.35,18.5,139.5,137.12,108.17
2016,9,16,16,30,4.0,119.0,2.4,18.0,120.0,118.01,92.91
2016,9,16,16,45,292.0,89.5,2.5,18.0,163.0,195.14,151.4
2016,9,16,17,0,580.0,60.0,2.6,18.0,206.0,230.36,168.98
2016,9,16,17,15,502.5,51.5,2.7,17.5,157.0,169.38,116.36
2016,9,16,17,30,425.0,43.0,2.8,17.0,108.0,117.08,72.59
2016,9,16,17,45,294.5,31.0,2.9,17.0,67.5,64.58,32.8
2016,9,16,18,0,164.0,19.0,3.0,17.0,27.0,25.81,0.0
2016,9,16,18,15,82.0,9.5,3.0,16.5,13.5,9.34,0.0
2016,9,16,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,6,15,164.5,14.5,0.95,14.5,30.5,20.22,0.0
2016,9,17,6,30,329.0,29.0,0.9,15.0,61.0,64.2,30.78
2016,9,17,6,45,429.5,38.0,0.85,15.5,106.5,110.05,66.67
2016,9,17,7,0,530.0,47.0,0.8,16.0,152.0,167.63,113.64
2016,9,17,7,15,265.0,56.5,0.7,16.0,109.0,134.2,99.09
2016,9,17,7,30,0.0,66.0,0.6,16.0,66.0,63.89,48.4
2016,9,17,7,45,0.0,79.0,0.55,16.5,79.0,76.59,59.04
2016,9,17,8,0,0.0,92.0,0.5,17.0,92.0,89.32,69.32
2016,9,17,8,15,0.0,119.0,0.5,17.0,119.0,116.01,90.99
2016,9,17,8,30,0.0,146.0,0.5,17.0,146.0,142.86,112.37
2016,9,17,8,45,44.0,193.5,0.5,17.5,218.0,220.74,174.32
2016,9,17,9,0,88.0,241.0,0.5,18.0,290.0,300.47,235.5
2016,9,17,9,15,99.0,262.0,0.55,18.0,321.0,333.68,260.05
2016,9,17,9,30,110.0,283.0,0.6,18.0,352.0,367.62,285.22
2016,9,17,9,45,76.0,283.0,0.7,18.5,332.0,345.68,267.15
2016,9,17,10,0,42.0,283.0,0.8,19.0,312.0,321.18,247.35
2016,9,17,10,15,43.0,296.0,0.9,19.0,327.0,336.99,259.28
2016,9,17,10,30,44.0,309.0,1.0,19.0,342.0,352.76,270.89
2016,9,17,10,45,61.0,332.0,1.15,19.5,378.5,393.09,300.81
2016,9,17,11,0,78.0,355.0,1.3,20.0,415.0,434.05,330.69
2016,9,17,11,15,85.0,365.0,1.35,20.0,431.5,452.36,343.88
2016,9,17,11,30,92.0,375.0,1.4,20.0,448.0,470.56,357.14
2016,9,17,11,45,76.0,368.5,1.5,20.0,429.0,449.46,341.44
2016,9,17,12,0,60.0,362.0,1.6,20.0,410.0,427.89,325.54
2016,9,17,12,15,75.0,370.5,1.7,20.0,430.5,451.0,343.41
2016,9,17,12,30,90.0,379.0,1.8,20.0,451.0,473.78,360.72
2016,9,17,12,45,90.5,372.0,1.9,20.0,443.5,466.01,355.44
2016,9,17,13,0,91.0,365.0,2.0,20.0,436.0,457.88,350.09
2016,9,17,13,15,87.0,356.5,2.1,20.0,423.5,443.78,340.19
2016,9,17,13,30,83.0,348.0,2.2,20.0,411.0,429.52,330.15
2016,9,17,13,45,83.0,336.0,2.3,20.0,397.5,414.81,319.92
2016,9,17,14,0,83.0,324.0,2.4,20.0,384.0,399.85,309.43
2016,9,17,14,15,83.0,309.0,2.45,20.0,366.5,381.45,296.24
2016,9,17,14,30,83.0,294.0,2.5,20.0,349.0,362.85,282.8
2016,9,17,14,45,446.0,195.0,2.6,20.0,462.5,536.85,424.04
2016,9,17,15,0,809.0,96.0,2.7,20.0,576.0,663.39,523.44
2016,9,17,15,15,790.0,93.5,2.75,20.0,533.0,613.48,485.14
2016,9,17,15,30,771.0,91.0,2.8,20.0,490.0,563.05,446.69
2016,9,17,15,45,746.5,87.0,2.9,20.0,443.0,507.82,403.58
2016,9,17,16,0,722.0,83.0,3.0,20.0,396.0,453.22,359.59
2016,9,17,16,15,686.0,78.0,3.05,19.5,346.5,393.82,310.99
2016,9,17,16,30,650.0,73.0,3.1,19.0,297.0,336.46,262.47
2016,9,17,16,45,600.0,66.5,3.15,19.0,247.0,275.7,209.71
2016,9,17,17,0,550.0,60.0,3.2,19.0,197.0,219.75,160.21
2016,9,17,17,15,469.5,51.5,3.25,18.5,149.0,160.13,109.3
2016,9,17,17,30,389.0,43.0,3.3,18.0,101.0,109.56,67.45
2016,9,17,17,45,261.5,30.0,3.35,18.0,62.0,59.03,29.07
2016,9,17,18,0,134.0,17.0,3.4,18.0,23.0,21.5,0.0
2016,9,17,18,15,67.0,8.5,3.4,17.5,11.5,8.36,0.0
2016,9,17,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,6,15,160.0,14.0,1.1,17.5,29.0,20.46,0.0
2016,9,18,6,30,320.0,28.0,1.1,18.0,58.0,62.02,28.59
2016,9,18,6,45,421.0,36.5,1.1,18.5,102.5,106.77,63.48
2016,9,18,7,0,522.0,45.0,1.1,19.0,147.0,163.3,109.13
2016,9,18,7,15,582.5,51.0,1.05,19.0,196.5,217.47,156.26
2016,9,18,7,30,643.0,57.0,1.0,19.0,246.0,277.87,208.57
2016,9,18,7,45,684.5,61.5,0.95,19.5,296.5,335.3,257.54
2016,9,18,8,0,726.0,66.0,0.9,20.0,347.0,396.15,307.5
2016,9,18,8,15,754.0,69.0,0.9,20.0,395.0,451.75,352.62
2016,9,18,8,30,782.0,72.0,0.9,20.0,443.0,508.61,397.18
2016,9,18,8,45,803.5,74.5,0.9,20.5,488.0,561.99,436.88
2016,9,18,9,0,825.0,77.0,0.9,21.0,533.0,613.09,473.62
2016,9,18,9,15,840.0,79.0,0.95,21.0,573.5,660.82,507.62
2016,9,18,9,30,855.0,81.0,1.0,21.0,614.0,707.34,538.88
2016,9,18,9,45,872.0,79.5,1.05,21.5,650.0,750.08,566.09
2016,9,18,10,0,889.0,78.0,1.1,22.0,686.0,791.19,591.86
2016,9,18,10,15,897.0,79.0,1.25,22.0,714.0,825.73,615.42
2016,9,18,10,30,905.0,80.0,1.4,22.0,742.0,857.59,637.22
2016,9,18,10,45,910.0,81.0,1.55,22.0,763.5,883.97,655.4
2016,9,18,11,0,915.0,82.0,1.7,22.0,785.0,907.19,671.57
2016,9,18,11,15,918.5,82.5,1.85,22.0,798.5,925.22,684.41
2016,9,18,11,30,922.0,83.0,2.0,22.0,812.0,939.8,695.09
2016,9,18,11,45,923.0,83.5,2.15,22.0,818.0,948.54,702.04
2016,9,18,12,0,924.0,84.0,2.3,22.0,824.0,953.66,706.74
2016,9,18,12,15,923.5,84.0,2.4,22.0,821.5,953.19,707.36
2016,9,18,12,30,923.0,84.0,2.5,22.0,819.0,949.08,705.72
2016,9,18,12,45,920.0,84.0,2.6,22.0,809.0,939.04,700.24
2016,9,18,13,0,917.0,84.0,2.7,22.0,799.0,925.47,692.5
2016,9,18,13,15,912.5,83.5,2.75,22.0,781.5,906.57,680.82
2016,9,18,13,30,908.0,83.0,2.8,22.0,764.0,884.37,666.95
2016,9,18,13,45,901.5,82.0,2.9,22.0,739.0,856.75,649.71
2016,9,18,14,0,895.0,81.0,3.0,22.0,714.0,826.2,630.33
2016,9,18,14,15,886.0,79.5,3.05,22.0,682.5,790.37,606.79
2016,9,18,14,30,877.0,78.0,3.1,22.0,651.0,752.13,581.34
2016,9,18,14,45,864.0,76.5,3.15,22.0,613.0,708.81,551.95
2016,9,18,15,0,851.0,75.0,3.2,22.0,575.0,663.83,520.96
2016,9,18,15,15,834.0,73.0,3.25,22.0,532.5,614.35,484.8
2016,9,18,15,30,817.0,71.0,3.3,22.0,490.0,564.1,446.27
2016,9,18,15,45,793.5,68.0,3.35,22.0,443.0,510.37,403.91
2016,9,18,16,0,770.0,65.0,3.4,22.0,396.0,455.17,359.16
2016,9,18,16,15,737.0,61.5,3.4,21.5,346.5,396.01,310.49
2016,9,18,16,30,704.0,58.0,3.4,21.0,297.0,338.97,261.9
2016,9,18,16,45,655.5,53.5,3.4,21.0,246.5,278.15,208.81
