Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,17,0,607.0,49.0,3.4,21.0,196.0,221.87,158.76
2016,9,18,17,15,529.5,42.5,3.35,20.5,148.0,162.13,107.53
2016,9,18,17,30,452.0,36.0,3.3,20.0,100.0,111.0,65.17
2016,9,18,17,45,316.5,25.5,3.3,19.5,61.0,59.02,26.03
2016,9,18,18,0,181.0,15.0,3.3,19.0,22.0,22.21,0.0
2016,9,18,18,15,90.5,7.5,3.25,18.5,11.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,6,15,177.5,12.5,2.55,17.0,29.0,19.53,0.0
2016,9,19,6,30,355.0,25.0,2.6,17.0,58.0,62.22,27.01
2016,9,19,6,45,453.0,33.0,2.65,17.5,102.5,107.86,63.24
2016,9,19,7,0,551.0,41.0,2.7,18.0,147.0,164.91,110.04
2016,9,19,7,15,610.5,46.5,2.7,18.0,197.0,219.83,158.76
2016,9,19,7,30,670.0,52.0,2.7,18.0,247.0,280.89,212.95
2016,9,19,7,45,709.0,56.0,2.7,18.5,297.0,338.19,263.41
2016,9,19,8,0,748.0,60.0,2.7,19.0,347.0,398.59,314.9
2016,9,19,8,15,775.5,63.0,2.7,19.0,395.5,454.97,362.36
2016,9,19,8,30,803.0,66.0,2.7,19.0,444.0,510.88,408.08
2016,9,19,8,45,823.0,68.5,2.75,19.5,489.0,563.99,449.57
2016,9,19,9,0,843.0,71.0,2.8,20.0,534.0,616.87,489.6
2016,9,19,9,15,858.0,72.5,2.8,20.0,575.0,664.72,524.73
2016,9,19,9,30,873.0,74.0,2.8,20.0,616.0,711.32,557.14
2016,9,19,9,45,884.0,75.5,2.85,20.5,651.0,753.36,585.0
2016,9,19,10,0,895.0,77.0,2.9,21.0,686.0,793.31,611.05
2016,9,19,10,15,903.0,78.0,2.9,21.0,714.5,827.95,634.01
2016,9,19,10,30,911.0,79.0,2.9,21.0,743.0,859.88,654.99
2016,9,19,10,45,915.5,80.5,2.95,21.5,764.0,886.42,671.26
2016,9,19,11,0,920.0,82.0,3.0,22.0,785.0,909.77,685.34
2016,9,19,11,15,923.5,83.0,3.0,22.0,799.0,928.33,697.18
2016,9,19,11,30,927.0,84.0,3.0,22.0,813.0,943.43,706.8
2016,9,19,11,45,927.0,85.0,3.05,22.0,818.5,951.75,712.37
2016,9,19,12,0,927.0,86.0,3.1,22.0,824.0,956.41,715.68
2016,9,19,12,15,927.0,86.0,3.15,21.5,822.5,956.32,717.34
2016,9,19,12,30,927.0,86.0,3.2,21.0,821.0,952.57,716.7
2016,9,19,12,45,918.0,89.0,3.25,21.0,809.5,940.21,709.0
2016,9,19,13,0,909.0,92.0,3.3,21.0,798.0,924.45,699.12
2016,9,19,13,15,905.0,91.5,3.3,21.0,780.5,906.04,687.2
2016,9,19,13,30,901.0,91.0,3.3,21.0,763.0,884.34,673.08
2016,9,19,13,45,894.5,90.0,3.35,21.0,738.0,856.82,655.26
2016,9,19,14,0,888.0,89.0,3.4,21.0,713.0,826.4,635.37
2016,9,19,14,15,879.0,87.5,3.4,21.0,681.5,790.72,611.39
2016,9,19,14,30,870.0,86.0,3.4,21.0,650.0,752.67,585.57
2016,9,19,14,45,857.5,84.0,3.4,21.0,612.0,709.38,555.72
2016,9,19,15,0,845.0,82.0,3.4,21.0,574.0,664.42,524.32
2016,9,19,15,15,827.0,79.5,3.35,20.5,531.0,616.31,489.0
2016,9,19,15,30,809.0,77.0,3.3,20.0,488.0,564.92,449.95
2016,9,19,15,45,785.0,74.0,3.3,20.0,440.5,509.37,405.82
2016,9,19,16,0,761.0,71.0,3.3,20.0,393.0,454.35,360.78
2016,9,19,16,15,726.5,67.0,3.25,19.5,343.5,394.5,311.16
2016,9,19,16,30,692.0,63.0,3.2,19.0,294.0,336.94,261.82
2016,9,19,16,45,640.5,58.0,3.2,19.0,243.0,275.55,208.03
2016,9,19,17,0,589.0,53.0,3.2,19.0,192.0,218.89,157.53
2016,9,19,17,15,507.5,45.0,3.15,18.5,144.0,157.98,105.36
2016,9,19,17,30,426.0,37.0,3.1,18.0,96.0,106.25,62.61
2016,9,19,17,45,282.5,25.5,3.1,17.5,57.5,54.4,23.04
2016,9,19,18,0,139.0,14.0,3.1,17.0,19.0,18.98,0.0
2016,9,19,18,15,69.5,7.0,3.05,16.5,9.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,6,15,106.5,16.5,2.35,14.0,26.0,20.46,0.0
2016,9,20,6,30,213.0,33.0,2.4,14.0,52.0,55.46,26.85
2016,9,20,6,45,324.0,45.0,2.5,14.5,95.5,98.63,61.72
2016,9,20,7,0,435.0,57.0,2.6,15.0,139.0,155.65,107.79
2016,9,20,7,15,217.5,73.0,2.65,15.0,114.0,135.36,102.0
2016,9,20,7,30,0.0,89.0,2.7,15.0,89.0,86.85,68.0
2016,9,20,7,45,0.5,108.0,2.75,15.5,108.0,105.82,83.81
2016,9,20,8,0,1.0,127.0,2.8,16.0,127.0,124.89,99.33
2016,9,20,8,15,18.0,154.0,2.8,16.0,162.5,160.3,128.34
2016,9,20,8,30,35.0,181.0,2.8,16.0,198.0,201.24,161.57
2016,9,20,8,45,28.5,191.5,2.8,16.0,206.0,209.77,167.93
2016,9,20,9,0,22.0,202.0,2.8,16.0,214.0,213.25,170.19
2016,9,20,9,15,36.5,230.0,2.85,16.0,252.0,257.65,205.6
2016,9,20,9,30,51.0,258.0,2.9,16.0,290.0,298.89,238.0
2016,9,20,9,45,46.0,268.0,2.95,16.5,298.0,307.41,243.53
2016,9,20,10,0,41.0,278.0,3.0,17.0,306.0,315.49,248.77
2016,9,20,10,15,50.5,298.5,3.05,17.0,334.5,346.19,272.44
2016,9,20,10,30,60.0,319.0,3.1,17.0,363.0,377.35,296.22
2016,9,20,10,45,124.5,342.5,3.2,17.5,436.5,467.82,366.04
2016,9,20,11,0,189.0,366.0,3.3,18.0,510.0,552.89,430.04
2016,9,20,11,15,285.5,351.5,3.35,18.0,573.0,635.96,493.48
2016,9,20,11,30,382.0,337.0,3.4,18.0,636.0,712.1,550.94
2016,9,20,11,45,385.5,339.0,3.5,18.0,642.5,720.63,556.88
2016,9,20,12,0,389.0,341.0,3.6,18.0,649.0,727.57,562.18
2016,9,20,12,15,444.0,315.0,3.65,18.0,666.0,758.6,586.35
2016,9,20,12,30,499.0,289.0,3.7,18.0,683.0,779.78,603.46
2016,9,20,12,45,517.5,278.0,3.8,18.0,682.0,780.64,605.19
2016,9,20,13,0,536.0,267.0,3.9,18.0,681.0,778.95,605.27
2016,9,20,13,15,711.0,184.5,3.95,18.0,720.0,840.22,653.6
2016,9,20,13,30,886.0,102.0,4.0,18.0,759.0,880.62,682.84
2016,9,20,13,45,880.0,100.5,4.05,18.0,734.0,853.26,664.17
2016,9,20,14,0,874.0,99.0,4.1,18.0,709.0,823.02,643.87
2016,9,20,14,15,863.5,97.0,4.1,18.0,676.5,786.0,618.35
2016,9,20,14,30,853.0,95.0,4.1,18.0,644.0,746.75,591.04
2016,9,20,14,45,840.5,92.5,4.1,18.0,606.0,706.55,562.8
2016,9,20,15,0,828.0,90.0,4.1,18.0,568.0,661.37,530.15
2016,9,20,15,15,809.0,87.0,4.1,17.5,524.5,610.17,491.68
2016,9,20,15,30,790.0,84.0,4.1,17.0,481.0,558.43,451.67
2016,9,20,15,45,767.5,80.0,4.15,17.0,434.0,503.52,407.23
2016,9,20,16,0,745.0,76.0,4.2,17.0,387.0,449.04,361.81
2016,9,20,16,15,708.5,71.5,4.15,16.5,337.0,388.67,310.85
2016,9,20,16,30,672.0,67.0,4.1,16.0,287.0,331.17,260.72
2016,9,20,16,45,618.0,61.0,4.1,16.0,236.5,268.96,205.53
2016,9,20,17,0,564.0,55.0,4.1,16.0,186.0,212.01,154.24
2016,9,20,17,15,477.5,47.0,4.05,15.5,138.0,151.79,102.34
2016,9,20,17,30,391.0,39.0,4.0,15.0,90.0,101.34,60.55
2016,9,20,17,45,243.0,26.0,3.95,15.0,53.0,49.76,19.91
2016,9,20,18,0,95.0,13.0,3.9,15.0,16.0,16.0,0.0
2016,9,20,18,15,47.5,6.5,3.85,15.0,8.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,6,15,37.0,15.0,4.1,14.0,18.0,16.18,0.0
2016,9,21,6,30,74.0,30.0,4.2,14.0,36.0,37.81,18.38
2016,9,21,6,45,118.0,49.5,4.3,14.0,67.5,69.58,46.65
2016,9,21,7,0,162.0,69.0,4.4,14.0,99.0,106.32,77.54
2016,9,21,7,15,189.0,89.5,4.45,14.0,135.0,144.6,111.05
2016,9,21,7,30,216.0,110.0,4.5,14.0,171.0,185.9,147.22
2016,9,21,7,45,243.5,126.5,4.6,14.0,208.0,226.07,182.27
2016,9,21,8,0,271.0,143.0,4.7,14.0,245.0,268.94,219.17
2016,9,21,8,15,339.0,152.5,4.7,14.0,298.0,326.83,267.94
2016,9,21,8,30,407.0,162.0,4.7,14.0,351.0,395.79,325.09
2016,9,21,8,45,442.0,172.5,4.75,14.5,396.5,447.89,367.12
2016,9,21,9,0,477.0,183.0,4.8,15.0,442.0,502.14,410.03
2016,9,21,9,15,661.0,141.5,4.8,15.0,530.0,607.11,495.16
2016,9,21,9,30,845.0,100.0,4.8,15.0,618.0,719.78,583.15
2016,9,21,9,45,866.5,98.5,4.85,15.0,656.0,765.64,616.07
2016,9,21,10,0,888.0,97.0,4.9,15.0,694.0,806.42,645.3
2016,9,21,10,15,897.5,98.5,4.95,15.0,723.5,842.46,670.88
2016,9,21,10,30,907.0,100.0,5.0,15.0,753.0,875.89,694.49
2016,9,21,10,45,914.5,100.5,5.05,15.5,775.5,903.69,712.61
2016,9,21,11,0,922.0,101.0,5.1,16.0,798.0,928.4,728.49
2016,9,21,11,15,926.0,101.5,5.1,16.0,812.5,946.72,740.9
2016,9,21,11,30,930.0,102.0,5.1,16.0,827.0,961.58,750.95
2016,9,21,11,45,930.5,103.5,5.2,16.0,832.5,970.74,757.83
2016,9,21,12,0,931.0,105.0,5.3,16.0,838.0,976.25,762.27
2016,9,21,12,15,930.0,104.5,5.35,16.0,835.5,974.52,761.37
2016,9,21,12,30,929.0,104.0,5.4,16.0,833.0,969.11,758.04
2016,9,21,12,45,926.5,103.5,5.45,16.0,822.0,958.7,751.26
2016,9,21,13,0,924.0,103.0,5.5,16.0,811.0,944.72,742.06
2016,9,21,13,15,918.5,102.0,5.5,16.0,792.5,924.06,727.82
2016,9,21,13,30,913.0,101.0,5.5,16.0,774.0,900.12,711.28
2016,9,21,13,45,908.0,98.5,5.55,16.0,748.0,871.82,691.88
2016,9,21,14,0,903.0,96.0,5.6,16.0,722.0,840.5,670.21
2016,9,21,14,15,892.5,94.5,5.55,16.0,689.0,803.11,643.43
2016,9,21,14,30,882.0,93.0,5.5,16.0,656.0,763.39,614.8
2016,9,21,14,45,868.5,90.5,5.45,16.0,617.0,718.35,581.95
2016,9,21,15,0,855.0,88.0,5.4,16.0,578.0,674.39,549.29
2016,9,21,15,15,835.5,85.5,5.35,15.5,533.0,622.28,509.0
2016,9,21,15,30,816.0,83.0,5.3,15.0,488.0,569.61,467.18
2016,9,21,15,45,790.0,79.0,5.25,15.0,439.5,511.63,419.1
2016,9,21,16,0,764.0,75.0,5.2,15.0,391.0,454.37,370.34
2016,9,21,16,15,726.0,71.0,5.1,15.0,340.0,392.99,316.94
2016,9,21,16,30,688.0,67.0,5.0,15.0,289.0,334.64,264.77
2016,9,21,16,45,632.0,61.0,4.95,15.0,237.0,271.09,207.79
2016,9,21,17,0,576.0,55.0,4.9,15.0,185.0,213.0,155.06
2016,9,21,17,15,484.5,46.5,4.85,14.5,136.5,150.87,101.41
2016,9,21,17,30,393.0,38.0,4.8,14.0,88.0,99.11,58.56
2016,9,21,17,45,234.0,25.0,4.75,14.0,51.0,46.65,16.19
2016,9,21,18,0,75.0,12.0,4.7,14.0,14.0,14.07,0.0
2016,9,21,18,15,37.5,6.0,4.65,14.0,7.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,6,15,137.0,14.0,4.75,13.0,25.5,18.93,0.0
2016,9,22,6,30,274.0,28.0,4.7,13.0,51.0,55.91,23.27
2016,9,22,6,45,391.0,38.0,4.7,13.5,96.0,102.06,61.66
2016,9,22,7,0,508.0,48.0,4.7,14.0,141.0,161.28,110.05
2016,9,22,7,15,575.0,55.0,4.55,14.0,191.5,217.16,159.98
2016,9,22,7,30,642.0,62.0,4.4,14.0,242.0,280.1,216.47
2016,9,22,7,45,691.5,65.5,4.25,14.5,294.0,338.93,269.04
2016,9,22,8,0,741.0,69.0,4.1,15.0,346.0,402.32,323.95
2016,9,22,8,15,770.5,72.5,4.0,15.0,395.5,459.72,373.37
2016,9,22,8,30,800.0,76.0,3.9,15.0,445.0,518.48,422.36
2016,9,22,8,45,821.5,78.5,3.85,15.5,490.5,572.45,465.42
2016,9,22,9,0,843.0,81.0,3.8,16.0,536.0,626.31,507.0
2016,9,22,9,15,858.5,83.0,3.75,16.0,577.0,672.45,542.41
2016,9,22,9,30,874.0,85.0,3.7,16.0,618.0,719.74,576.08
2016,9,22,9,45,884.0,87.0,3.7,16.5,653.0,761.37,604.18
2016,9,22,10,0,894.0,89.0,3.7,17.0,688.0,800.83,630.35
2016,9,22,10,15,902.5,90.5,3.7,17.0,716.5,836.14,654.45
2016,9,22,10,30,911.0,92.0,3.7,17.0,745.0,868.76,676.53
2016,9,22,10,45,914.0,94.5,3.7,17.0,765.5,894.84,693.92
2016,9,22,11,0,917.0,97.0,3.7,17.0,786.0,917.65,709.06
2016,9,22,11,15,920.5,97.5,3.75,17.0,800.0,935.36,721.01
2016,9,22,11,30,924.0,98.0,3.8,17.0,814.0,949.6,730.68
2016,9,22,11,45,923.5,99.0,3.9,17.0,819.0,957.18,736.17
2016,9,22,12,0,923.0,100.0,4.0,17.0,824.0,961.11,739.32
2016,9,22,12,15,922.5,100.0,4.05,17.0,821.5,960.3,739.04
2016,9,22,12,30,922.0,100.0,4.1,17.0,819.0,955.85,736.4
2016,9,22,12,45,918.5,100.0,4.2,17.0,808.5,945.05,729.75
2016,9,22,13,0,915.0,100.0,4.3,17.0,798.0,930.74,720.76
2016,9,22,13,15,910.5,99.0,4.35,17.0,779.5,911.04,707.89
2016,9,22,13,30,906.0,98.0,4.4,17.0,761.0,888.05,692.82
2016,9,22,13,45,898.0,97.0,4.5,17.0,735.0,858.98,673.73
2016,9,22,14,0,890.0,96.0,4.6,17.0,709.0,827.08,652.46
2016,9,22,14,15,879.5,94.5,4.65,17.0,676.5,790.04,626.95
2016,9,22,14,30,869.0,93.0,4.7,17.0,644.0,750.73,599.53
2016,9,22,14,45,854.0,91.0,4.8,17.0,605.0,708.67,569.98
2016,9,22,15,0,839.0,89.0,4.9,17.0,566.0,661.8,535.7
2016,9,22,15,15,819.5,86.5,4.9,16.5,522.0,610.38,496.38
2016,9,22,15,30,800.0,84.0,4.9,16.0,478.0,558.46,455.52
2016,9,22,15,45,731.5,83.0,4.95,16.0,415.5,481.96,393.18
2016,9,22,16,0,663.0,82.0,5.0,16.0,353.0,411.07,333.99
2016,9,22,16,15,666.0,75.0,4.95,15.5,316.5,369.3,297.22
2016,9,22,16,30,669.0,68.0,4.9,15.0,280.0,326.0,257.55
2016,9,22,16,45,614.5,61.0,4.85,15.0,229.0,263.12,201.12
2016,9,22,17,0,560.0,54.0,4.8,15.0,178.0,205.59,148.94
2016,9,22,17,15,467.5,45.5,4.65,14.5,130.0,144.55,96.42
2016,9,22,17,30,375.0,37.0,4.5,14.0,82.0,94.02,54.79
2016,9,22,17,45,220.5,23.5,4.4,14.0,47.0,42.78,11.49
2016,9,22,18,0,66.0,10.0,4.3,14.0,12.0,11.59,0.0
2016,9,22,18,15,33.0,5.0,4.2,14.0,6.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,6,15,140.5,12.5,2.7,13.0,23.5,17.45,0.0
2016,9,23,6,30,281.0,25.0,2.7,13.0,47.0,53.13,20.0
2016,9,23,6,45,391.5,34.5,2.7,13.5,90.5,98.22,58.28
2016,9,23,7,0,502.0,44.0,2.7,14.0,134.0,155.37,104.99
2016,9,23,7,15,566.5,50.0,2.6,14.0,183.0,209.01,152.81
2016,9,23,7,30,631.0,56.0,2.5,14.0,232.0,269.41,206.83
2016,9,23,7,45,676.5,60.0,2.4,14.5,282.0,326.57,257.59
2016,9,23,8,0,722.0,64.0,2.3,15.0,332.0,387.76,310.2
2016,9,23,8,15,751.0,67.0,2.2,15.5,379.5,443.27,356.67
2016,9,23,8,30,780.0,70.0,2.1,16.0,427.0,500.1,402.42
2016,9,23,8,45,802.0,72.0,2.05,16.5,472.0,552.74,443.44
2016,9,23,9,0,824.0,74.0,2.0,17.0,517.0,603.03,481.35
2016,9,23,9,15,839.0,76.0,1.95,17.0,556.5,650.31,516.36
2016,9,23,9,30,854.0,78.0,1.9,17.0,596.0,696.36,548.01
2016,9,23,9,45,865.0,80.0,1.9,17.5,630.0,737.93,575.21
2016,9,23,10,0,876.0,82.0,1.9,18.0,664.0,777.45,600.57
2016,9,23,10,15,884.0,83.0,1.95,18.0,692.0,811.17,623.18
2016,9,23,10,30,892.0,84.0,2.0,18.0,720.0,842.23,643.91
2016,9,23,10,45,897.5,85.0,2.1,18.0,740.5,868.31,661.68
2016,9,23,11,0,903.0,86.0,2.2,18.0,761.0,891.28,677.41
2016,9,23,11,15,906.5,86.5,2.35,18.0,774.5,908.68,689.9
2016,9,23,11,30,910.0,87.0,2.5,18.0,788.0,922.67,700.22
2016,9,23,11,45,909.0,88.0,2.65,18.0,793.0,929.61,705.86
2016,9,23,12,0,908.0,89.0,2.8,18.0,798.0,932.96,709.21
2016,9,23,12,15,907.5,89.0,2.95,18.0,795.5,932.07,709.78
2016,9,23,12,30,907.0,89.0,3.1,18.0,793.0,927.6,708.01
2016,9,23,12,45,905.0,88.5,3.3,18.0,782.5,917.67,702.89
2016,9,23,13,0,903.0,88.0,3.5,18.0,772.0,904.25,695.37
2016,9,23,13,15,898.0,87.0,3.6,18.0,754.0,884.24,682.63
2016,9,23,13,30,893.0,86.0,3.7,18.0,736.0,861.01,667.65
2016,9,23,13,45,886.5,84.5,3.8,18.0,710.5,832.91,649.16
2016,9,23,14,0,880.0,83.0,3.9,18.0,685.0,801.94,628.52
2016,9,23,14,15,869.0,82.0,3.9,18.0,652.5,765.36,603.23
2016,9,23,14,30,858.0,81.0,3.9,18.0,620.0,726.56,576.15
2016,9,23,14,45,841.0,80.0,3.95,18.0,581.0,681.58,544.38
2016,9,23,15,0,824.0,79.0,4.0,18.0,542.0,635.34,510.86
2016,9,23,15,15,803.5,76.5,3.95,17.5,498.5,586.62,473.69
2016,9,23,15,30,783.0,74.0,3.9,17.0,455.0,534.96,433.22
2016,9,23,15,45,757.0,70.5,3.9,17.0,408.5,479.26,387.72
2016,9,23,16,0,731.0,67.0,3.9,17.0,362.0,424.39,341.56
2016,9,23,16,15,692.5,63.0,3.85,16.5,312.5,364.84,290.9
2016,9,23,16,30,654.0,59.0,3.8,16.0,263.0,308.1,241.11
2016,9,23,16,45,602.0,53.0,3.75,16.0,214.0,248.4,187.72
2016,9,23,17,0,550.0,47.0,3.7,16.0,165.0,193.57,138.12
2016,9,23,17,15,460.5,39.0,3.6,15.5,119.5,134.68,87.75
2016,9,23,17,30,371.0,31.0,3.5,15.0,74.0,85.99,47.86
2016,9,23,17,45,185.5,15.5,3.4,15.0,37.0,30.82,3.25
2016,9,23,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,168.5,11.0,1.55,14.5,24.0,16.82,0.0
2016,9,24,6,30,337.0,22.0,1.5,15.0,48.0,54.86,17.79
2016,9,24,6,45,445.0,30.5,1.5,15.5,92.5,101.7,58.14
2016,9,24,7,0,553.0,39.0,1.5,16.0,137.0,160.2,105.79
2016,9,24,7,15,616.5,44.5,1.45,16.0,187.0,215.84,155.0
2016,9,24,7,30,680.0,50.0,1.4,16.0,237.0,278.04,210.01
2016,9,24,7,45,720.5,54.0,1.35,16.5,287.5,336.06,260.89
2016,9,24,8,0,761.0,58.0,1.3,17.0,338.0,397.28,312.65
2016,9,24,8,15,789.5,61.0,1.3,17.0,387.0,454.42,360.3
2016,9,24,8,30,818.0,64.0,1.3,17.0,436.0,511.05,406.0
2016,9,24,8,45,838.0,66.5,1.35,17.5,481.5,564.47,447.25
2016,9,24,9,0,858.0,69.0,1.4,18.0,527.0,617.6,486.92
2016,9,24,9,15,873.0,71.0,1.35,18.0,567.5,666.22,521.75
2016,9,24,9,30,888.0,73.0,1.3,18.0,608.0,713.51,553.28
2016,9,24,9,45,900.5,73.5,1.3,18.5,643.0,755.68,580.08
2016,9,24,10,0,913.0,74.0,1.3,19.0,678.0,795.79,605.05
2016,9,24,10,15,920.5,75.0,1.3,19.0,706.0,830.11,626.92
2016,9,24,10,30,928.0,76.0,1.3,19.0,734.0,861.62,646.81
2016,9,24,10,45,933.0,77.0,1.35,19.5,755.0,887.98,662.65
2016,9,24,11,0,938.0,78.0,1.4,20.0,776.0,911.09,676.36
2016,9,24,11,15,940.5,78.5,1.45,20.0,789.0,928.03,687.37
2016,9,24,11,30,943.0,79.0,1.5,20.0,802.0,941.41,696.22
2016,9,24,11,45,943.0,79.5,1.6,20.5,806.5,948.87,700.73
2016,9,24,12,0,943.0,80.0,1.7,21.0,811.0,952.62,702.95
2016,9,24,12,15,942.0,80.0,1.8,21.0,808.5,951.18,703.26
2016,9,24,12,30,941.0,80.0,1.9,21.0,806.0,946.02,701.25
2016,9,24,12,45,931.5,83.0,2.0,21.0,793.5,932.84,694.04
2016,9,24,13,0,922.0,86.0,2.1,21.0,781.0,916.22,684.62
2016,9,24,13,15,917.0,85.5,2.15,21.0,762.0,896.39,672.56
2016,9,24,13,30,912.0,85.0,2.2,21.0,743.0,873.27,658.31
2016,9,24,13,45,902.5,84.5,2.3,21.0,717.0,843.28,639.74
2016,9,24,14,0,893.0,84.0,2.4,21.0,691.0,810.53,619.11
2016,9,24,14,15,882.5,82.5,2.45,21.0,658.5,773.35,594.79
2016,9,24,14,30,872.0,81.0,2.5,21.0,626.0,733.9,568.6
2016,9,24,14,45,855.5,80.0,2.55,21.0,586.5,688.75,537.95
2016,9,24,15,0,839.0,79.0,2.6,21.0,547.0,642.26,505.36
2016,9,24,15,15,819.5,76.5,2.65,20.5,503.5,593.55,469.64
2016,9,24,15,30,800.0,74.0,2.7,20.0,460.0,541.76,430.43
2016,9,24,15,45,764.5,73.0,2.75,20.0,411.0,483.04,383.73
2016,9,24,16,0,729.0,72.0,2.8,20.0,362.0,426.01,336.95
2016,9,24,16,15,690.0,67.5,2.85,19.5,312.0,365.9,286.98
2016,9,24,16,30,651.0,63.0,2.9,19.0,262.0,309.02,238.03
2016,9,24,16,45,578.0,58.5,3.0,18.5,211.0,244.5,182.51
2016,9,24,17,0,505.0,54.0,3.1,18.0,160.0,187.4,132.85
2016,9,24,17,15,410.0,44.0,3.15,17.5,114.5,128.27,83.4
2016,9,24,17,30,315.0,34.0,3.2,17.0,69.0,80.03,44.57
2016,9,24,17,45,157.5,17.0,3.3,17.0,34.5,29.24,0.0
2016,9,24,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,6,15,126.5,12.0,1.1,18.0,21.0,16.17,0.0
2016,9,25,6,30,253.0,24.0,1.1,18.0,42.0,48.57,14.57
2016,9,25,6,45,360.0,35.5,1.1,18.5,85.5,93.69,54.34
2016,9,25,7,0,467.0,47.0,1.1,19.0,129.0,150.01,99.26
2016,9,25,7,15,535.5,55.0,1.05,19.5,178.5,204.64,145.85
2016,9,25,7,30,604.0,63.0,1.0,20.0,228.0,266.54,198.53
2016,9,25,7,45,647.0,69.5,1.0,20.5,278.0,324.05,247.53
2016,9,25,8,0,690.0,76.0,1.0,21.0,328.0,385.19,297.88
2016,9,25,8,15,722.5,80.5,0.95,21.0,377.0,442.35,343.99
2016,9,25,8,30,755.0,85.0,0.9,21.0,426.0,500.53,389.24
2016,9,25,8,45,773.0,90.0,0.9,21.5,470.0,552.84,428.1
2016,9,25,9,0,791.0,95.0,0.9,22.0,514.0,604.83,465.36
2016,9,25,9,15,808.0,98.0,0.85,22.5,554.5,653.39,498.47
2016,9,25,9,30,825.0,101.0,0.8,23.0,595.0,700.95,529.03
2016,9,25,9,45,860.5,94.0,0.75,23.5,636.0,746.61,556.58
2016,9,25,10,0,896.0,87.0,0.7,24.0,677.0,795.06,585.28
2016,9,25,10,15,904.5,88.5,0.7,24.0,705.0,830.15,606.56
2016,9,25,10,30,913.0,90.0,0.7,24.0,733.0,862.53,626.11
2016,9,25,10,45,898.0,100.0,0.7,24.5,748.5,881.2,635.59
2016,9,25,11,0,883.0,110.0,0.7,25.0,764.0,895.84,642.73
2016,9,25,11,15,886.5,110.5,0.65,25.0,777.0,912.77,651.7
2016,9,25,11,30,890.0,111.0,0.6,25.0,790.0,926.36,658.57
2016,9,25,11,45,870.0,122.0,0.55,25.5,789.0,926.52,655.92
2016,9,25,12,0,850.0,133.0,0.5,26.0,788.0,928.76,654.87
2016,9,25,12,15,849.0,132.5,0.45,26.0,785.0,926.74,652.57
2016,9,25,12,30,848.0,132.0,0.4,26.0,782.0,921.32,648.38
2016,9,25,12,45,858.5,124.5,0.35,26.0,775.0,915.21,643.96
2016,9,25,13,0,869.0,117.0,0.3,26.0,768.0,900.28,634.27
2016,9,25,13,15,863.0,116.0,0.4,25.5,749.0,884.8,628.64
2016,9,25,13,30,857.0,115.0,0.5,25.0,730.0,861.06,617.77
2016,9,25,13,45,824.5,123.5,0.6,25.0,698.0,822.83,596.27
2016,9,25,14,0,792.0,132.0,0.7,25.0,666.0,783.03,573.44
2016,9,25,14,15,778.5,129.0,0.85,24.5,633.0,744.58,552.68
2016,9,25,14,30,765.0,126.0,1.0,24.0,600.0,706.36,531.22
2016,9,25,14,45,733.0,127.5,1.15,24.0,558.0,656.48,498.44
2016,9,25,15,0,701.0,129.0,1.3,24.0,516.0,606.72,464.36
2016,9,25,15,15,676.5,124.0,1.4,23.5,473.0,555.2,428.49
2016,9,25,15,30,652.0,119.0,1.5,23.0,430.0,504.01,391.47
2016,9,25,15,45,618.5,112.5,1.65,23.0,383.0,447.24,348.32
2016,9,25,16,0,585.0,106.0,1.8,23.0,336.0,392.35,305.08
2016,9,25,16,15,541.0,97.5,1.9,22.0,287.5,333.28,258.18
2016,9,25,16,30,497.0,89.0,2.0,21.0,239.0,276.39,211.44
2016,9,25,16,45,445.0,76.5,2.15,20.5,192.0,218.92,162.87
2016,9,25,17,0,393.0,64.0,2.3,20.0,145.0,166.83,118.22
2016,9,25,17,15,306.0,49.5,2.25,19.5,101.5,111.74,73.08
2016,9,25,17,30,219.0,35.0,2.2,19.0,58.0,66.75,37.2
2016,9,25,17,45,109.5,17.5,2.2,19.0,29.0,25.15,0.0
2016,9,25,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,15,100.5,12.0,1.05,16.0,19.0,15.17,0.0
2016,9,26,6,30,201.0,24.0,1.1,16.0,38.0,43.41,11.35
2016,9,26,6,45,311.0,37.0,1.15,16.5,80.0,87.51,51.67
2016,9,26,7,0,421.0,50.0,1.2,17.0,122.0,142.95,95.92
2016,9,26,7,15,492.0,59.0,1.2,17.5,170.5,196.57,141.71
2016,9,26,7,30,563.0,68.0,1.2,18.0,219.0,257.78,194.09
2016,9,26,7,45,611.0,74.0,1.2,18.5,269.0,314.37,242.65
2016,9,26,8,0,659.0,80.0,1.2,19.0,319.0,375.15,293.22
2016,9,26,8,15,693.0,85.0,1.15,19.5,367.0,431.92,338.98
2016,9,26,8,30,727.0,90.0,1.1,20.0,415.0,490.65,384.48
2016,9,26,8,45,751.5,93.5,1.1,20.5,460.5,542.85,423.82
2016,9,26,9,0,776.0,97.0,1.1,21.0,506.0,596.28,462.69
2016,9,26,9,15,794.0,100.0,1.05,21.0,546.5,644.81,497.27
2016,9,26,9,30,812.0,103.0,1.0,21.0,587.0,692.44,529.75
2016,9,26,9,45,825.0,105.5,1.0,21.5,621.5,734.64,556.19
2016,9,26,10,0,838.0,108.0,1.0,22.0,656.0,775.02,580.99
2016,9,26,10,15,847.5,109.5,0.95,22.0,684.5,809.44,601.89
2016,9,26,10,30,857.0,111.0,0.9,22.0,713.0,841.37,620.93
2016,9,26,10,45,862.5,113.0,0.85,22.5,733.5,867.76,634.94
2016,9,26,11,0,868.0,115.0,0.8,23.0,754.0,886.11,643.68
2016,9,26,11,15,872.0,115.5,0.8,23.0,767.5,903.17,653.82
2016,9,26,11,30,876.0,116.0,0.8,23.0,781.0,916.97,661.98
2016,9,26,11,45,877.0,117.0,0.85,23.0,786.0,925.23,667.71
2016,9,26,12,0,878.0,118.0,0.9,23.0,791.0,930.04,671.45
2016,9,26,12,15,877.5,117.5,0.95,23.0,788.0,928.39,671.26
2016,9,26,12,30,877.0,117.0,1.0,23.0,785.0,923.28,669.06
2016,9,26,12,45,903.5,102.5,1.05,23.0,782.5,923.68,670.54
2016,9,26,13,0,930.0,88.0,1.1,23.0,780.0,919.85,669.35
2016,9,26,13,15,925.0,87.5,1.15,22.5,761.5,899.77,659.08
2016,9,26,13,30,920.0,87.0,1.2,22.0,743.0,876.37,646.78
2016,9,26,13,45,913.0,85.5,1.25,22.0,717.0,847.07,629.25
2016,9,26,14,0,906.0,84.0,1.3,22.0,691.0,814.85,609.65
2016,9,26,14,15,895.5,82.5,1.3,22.0,658.0,777.21,585.61
2016,9,26,14,30,885.0,81.0,1.3,22.0,625.0,737.27,559.78
2016,9,26,14,45,871.5,79.0,1.3,22.0,586.0,692.63,530.35
2016,9,26,15,0,858.0,77.0,1.3,22.0,547.0,646.39,498.63
2016,9,26,15,15,838.5,74.5,1.3,21.5,502.5,594.61,461.68
2016,9,26,15,30,819.0,72.0,1.3,21.0,458.0,544.32,424.48
2016,9,26,15,45,793.0,68.5,1.35,21.0,410.0,487.08,380.26
2016,9,26,16,0,767.0,65.0,1.4,21.0,362.0,430.61,334.99
2016,9,26,16,15,729.0,61.0,1.35,20.5,311.5,369.75,285.04
2016,9,26,16,30,691.0,57.0,1.3,20.0,261.0,311.6,235.59
2016,9,26,16,45,634.0,51.0,1.3,20.0,210.5,248.71,181.24
2016,9,26,17,0,577.0,45.0,1.3,20.0,160.0,191.72,131.31
2016,9,26,17,15,481.0,36.5,1.3,19.5,113.0,130.62,80.78
2016,9,26,17,30,385.0,28.0,1.3,19.0,66.0,80.51,40.33
2016,9,26,17,45,192.5,14.0,1.3,18.5,33.0,27.05,0.0
2016,9,26,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,6,15,131.0,11.0,0.7,17.0,19.5,15.08,0.0
2016,9,27,6,30,262.0,22.0,0.7,17.0,39.0,46.51,8.97
2016,9,27,6,45,374.5,32.5,0.75,17.5,81.5,92.07,52.17
2016,9,27,7,0,487.0,43.0,0.8,18.0,124.0,148.99,97.6
2016,9,27,7,15,555.5,50.0,0.7,18.5,173.0,203.44,144.16
2016,9,27,7,30,624.0,57.0,0.6,19.0,222.0,265.11,196.67
2016,9,27,7,45,330.5,96.5,0.55,19.5,186.0,229.77,177.23
2016,9,27,8,0,37.0,136.0,0.5,20.0,150.0,152.95,119.41
2016,9,27,8,15,77.5,162.0,0.4,20.0,195.5,201.24,158.11
2016,9,27,8,30,118.0,188.0,0.3,20.0,241.0,257.93,202.04
2016,9,27,8,45,115.0,208.5,0.25,20.5,264.5,283.56,220.47
2016,9,27,9,0,112.0,229.0,0.2,21.0,288.0,308.72,238.25
2016,9,27,9,15,117.0,248.0,0.2,21.0,313.5,337.13,258.9
2016,9,27,9,30,122.0,267.0,0.2,21.0,339.0,365.69,279.33
2016,9,27,9,45,144.5,284.5,0.2,21.0,375.0,405.67,308.21
2016,9,27,10,0,167.0,302.0,0.2,21.0,411.0,446.8,337.38
2016,9,27,10,15,184.5,315.0,0.3,21.0,440.5,479.95,361.23
2016,9,27,10,30,202.0,328.0,0.4,21.0,470.0,513.46,385.33
2016,9,27,10,45,187.5,339.5,0.5,21.5,474.0,518.27,387.64
2016,9,27,11,0,173.0,351.0,0.6,22.0,478.0,521.8,389.34
2016,9,27,11,15,175.5,355.5,0.7,22.0,486.5,531.6,396.8
2016,9,27,11,30,178.0,360.0,0.8,22.0,495.0,540.76,403.76
2016,9,27,11,45,192.0,364.0,0.9,22.0,510.0,559.07,417.5
2016,9,27,12,0,206.0,368.0,1.0,22.0,525.0,576.74,430.71
2016,9,27,12,15,192.5,367.5,1.1,22.0,514.0,563.81,421.87
2016,9,27,12,30,179.0,367.0,1.2,22.0,503.0,550.16,412.74
2016,9,27,12,45,193.5,360.0,1.35,22.0,505.0,553.81,417.02
2016,9,27,13,0,208.0,353.0,1.5,22.0,507.0,556.38,420.37
2016,9,27,13,15,202.5,344.0,1.55,21.5,491.0,538.31,408.74
2016,9,27,13,30,197.0,335.0,1.6,21.0,475.0,519.68,396.74
2016,9,27,13,45,172.5,322.5,1.7,21.0,442.0,481.25,369.18
2016,9,27,14,0,148.0,310.0,1.8,21.0,409.0,443.48,341.81
2016,9,27,14,15,152.0,294.0,1.85,21.0,391.5,424.54,328.77
2016,9,27,14,30,156.0,278.0,1.9,21.0,374.0,404.89,314.94
2016,9,27,14,45,164.5,259.0,1.95,21.0,354.0,384.4,300.41
2016,9,27,15,0,173.0,240.0,2.0,21.0,334.0,362.84,284.81
2016,9,27,15,15,127.0,217.5,2.0,20.5,283.5,303.48,239.26
2016,9,27,15,30,81.0,195.0,2.0,20.0,233.0,243.39,192.47
2016,9,27,15,45,71.5,173.5,2.05,20.0,204.5,212.33,168.11
2016,9,27,16,0,62.0,152.0,2.1,20.0,176.0,182.16,143.99
2016,9,27,16,15,360.5,105.5,2.1,19.5,213.0,262.28,206.6
2016,9,27,16,30,659.0,59.0,2.1,19.0,250.0,299.73,228.87
2016,9,27,16,45,598.0,52.5,2.15,19.0,200.5,237.48,174.2
2016,9,27,17,0,537.0,46.0,2.2,19.0,151.0,180.97,124.5
2016,9,27,17,15,437.5,37.0,2.15,18.5,105.5,121.41,75.22
2016,9,27,17,30,338.0,28.0,2.1,18.0,60.0,73.29,35.98
2016,9,27,17,45,169.0,14.0,2.1,17.5,30.0,24.65,0.0
2016,9,27,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,105.0,11.5,2.45,15.0,18.0,14.62,0.0
2016,9,28,6,30,210.0,23.0,2.4,15.0,36.0,42.46,5.5
2016,9,28,6,45,330.5,34.5,2.4,15.5,78.0,87.24,50.33
2016,9,28,7,0,451.0,46.0,2.4,16.0,120.0,144.11,95.92
2016,9,28,7,15,524.5,53.5,2.35,16.0,169.0,198.27,143.07
2016,9,28,7,30,598.0,61.0,2.3,16.0,218.0,260.23,197.48
2016,9,28,7,45,299.0,75.5,2.25,16.0,154.0,195.42,154.01
2016,9,28,8,0,0.0,90.0,2.2,16.0,90.0,87.61,68.25
2016,9,28,8,15,0.0,106.0,2.2,16.0,106.0,103.41,81.4
2016,9,28,8,30,0.0,122.0,2.2,16.0,122.0,119.26,94.27
2016,9,28,8,45,0.5,141.0,2.25,16.5,141.5,138.48,109.56
2016,9,28,9,0,1.0,160.0,2.3,17.0,161.0,157.81,124.71
2016,9,28,9,15,4.0,175.5,2.35,17.0,178.0,175.34,138.57
2016,9,28,9,30,7.0,191.0,2.4,17.0,195.0,193.15,152.57
2016,9,28,9,45,11.5,210.0,2.45,17.5,217.0,215.9,170.15
2016,9,28,10,0,16.0,229.0,2.5,18.0,239.0,238.99,187.81
2016,9,28,10,15,17.5,240.5,2.6,18.0,252.0,252.28,197.94
2016,9,28,10,30,19.0,252.0,2.7,18.0,265.0,265.62,208.14
2016,9,28,10,45,18.5,255.5,2.8,18.0,268.5,269.08,210.59
2016,9,28,11,0,18.0,259.0,2.9,18.0,272.0,272.48,213.06
2016,9,28,11,15,21.0,271.0,2.95,18.0,286.5,287.65,224.79
2016,9,28,11,30,24.0,283.0,3.0,18.0,301.0,302.88,236.52
2016,9,28,11,45,25.5,288.5,3.1,18.0,307.5,310.03,242.03
2016,9,28,12,0,27.0,294.0,3.2,18.0,314.0,325.9,254.29
2016,9,28,12,15,30.0,299.5,3.25,18.0,322.5,334.48,260.98
2016,9,28,12,30,33.0,305.0,3.3,18.0,331.0,342.94,267.65
2016,9,28,12,45,37.0,306.0,3.35,18.0,334.5,347.3,271.29
2016,9,28,13,0,41.0,307.0,3.4,18.0,338.0,351.46,274.82
2016,9,28,13,15,41.0,299.5,3.4,18.0,329.5,342.79,268.4
2016,9,28,13,30,41.0,292.0,3.4,18.0,321.0,334.0,261.94
2016,9,28,13,45,27.0,257.5,3.45,18.0,276.5,284.82,223.75
2016,9,28,14,0,13.0,223.0,3.5,18.0,232.0,230.65,181.25
2016,9,28,14,15,7.0,197.0,3.5,18.0,202.0,199.35,156.65
2016,9,28,14,30,1.0,171.0,3.5,18.0,172.0,168.56,132.19
2016,9,28,14,45,2.0,169.5,3.5,18.0,171.0,167.85,132.02
2016,9,28,15,0,3.0,168.0,3.5,18.0,170.0,167.12,131.79
2016,9,28,15,15,1.5,141.5,3.5,17.5,142.5,139.48,109.89
2016,9,28,15,30,0.0,115.0,3.5,17.0,115.0,112.12,87.94
2016,9,28,15,45,0.0,109.0,3.5,17.0,109.0,106.31,83.41
2016,9,28,16,0,0.0,103.0,3.5,17.0,103.0,100.53,78.82
2016,9,28,16,15,295.5,86.5,3.45,16.5,170.5,214.72,171.64
2016,9,28,16,30,591.0,70.0,3.4,16.0,238.0,285.53,221.82
2016,9,28,16,45,517.0,63.0,3.4,16.0,188.5,222.43,166.15
2016,9,28,17,0,443.0,56.0,3.4,16.0,139.0,166.99,117.55
2016,9,28,17,15,334.5,44.0,3.35,15.5,95.5,108.5,69.52
2016,9,28,17,30,226.0,32.0,3.3,15.0,52.0,62.33,31.38
