Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,17,45,113.0,16.0,3.3,15.0,26.0,22.64,0.0
2016,9,28,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,6,15,82.0,11.5,3.15,13.0,16.5,13.82,0.0
2016,9,29,6,30,164.0,23.0,3.2,13.0,33.0,37.72,1.32
2016,9,29,6,45,285.0,36.0,3.25,13.5,74.0,81.76,47.94
2016,9,29,7,0,406.0,49.0,3.3,14.0,115.0,137.41,92.78
2016,9,29,7,15,203.0,46.5,3.25,14.0,79.5,104.7,76.52
2016,9,29,7,30,0.0,44.0,3.2,14.0,44.0,42.49,30.65
2016,9,29,7,45,0.0,54.0,3.2,14.5,54.0,52.17,38.92
2016,9,29,8,0,0.0,64.0,3.2,15.0,64.0,61.86,47.01
2016,9,29,8,15,0.0,78.0,3.15,15.0,78.0,75.5,58.4
2016,9,29,8,30,0.0,92.0,3.1,15.0,92.0,89.27,69.77
2016,9,29,8,45,0.0,106.5,3.1,15.5,106.5,103.58,81.31
2016,9,29,9,0,0.0,121.0,3.1,16.0,121.0,117.93,92.73
2016,9,29,9,15,0.0,132.5,3.1,16.0,132.5,129.32,101.8
2016,9,29,9,30,0.0,144.0,3.1,16.0,144.0,140.74,110.84
2016,9,29,9,45,1.5,164.0,3.1,16.0,165.0,161.85,127.74
2016,9,29,10,0,3.0,184.0,3.1,16.0,186.0,183.15,144.65
2016,9,29,10,15,7.5,206.0,3.1,16.0,211.5,209.05,165.24
2016,9,29,10,30,12.0,228.0,3.1,16.0,237.0,235.28,185.94
2016,9,29,10,45,19.0,253.0,3.15,16.5,267.0,266.99,210.53
2016,9,29,11,0,26.0,278.0,3.2,17.0,297.0,299.06,235.12
2016,9,29,11,15,30.0,290.5,3.2,17.0,312.5,324.39,254.58
2016,9,29,11,30,34.0,303.0,3.2,17.0,328.0,341.67,267.8
2016,9,29,11,45,34.5,304.5,3.25,17.0,330.0,343.94,269.46
2016,9,29,12,0,35.0,306.0,3.3,17.0,332.0,346.1,271.14
2016,9,29,12,15,49.0,320.5,3.3,16.5,357.5,374.28,293.83
2016,9,29,12,30,63.0,335.0,3.3,16.0,383.0,402.27,316.26
2016,9,29,12,45,74.0,336.0,3.35,16.0,391.0,412.59,324.64
2016,9,29,13,0,85.0,337.0,3.4,16.0,399.0,422.41,332.75
2016,9,29,13,15,85.5,328.0,3.4,16.0,389.0,411.77,324.89
2016,9,29,13,30,86.0,319.0,3.4,16.0,379.0,400.84,316.91
2016,9,29,13,45,52.5,279.0,3.45,16.0,315.5,328.6,260.45
2016,9,29,14,0,19.0,239.0,3.5,16.0,252.0,251.84,199.61
2016,9,29,14,15,18.0,227.5,3.5,16.0,239.5,238.91,189.83
2016,9,29,14,30,17.0,216.0,3.5,16.0,227.0,226.02,179.91
2016,9,29,14,45,23.0,210.0,3.55,16.0,223.5,223.62,178.58
2016,9,29,15,0,29.0,204.0,3.6,16.0,220.0,225.79,180.88
2016,9,29,15,15,17.0,178.5,3.6,15.5,187.5,186.5,149.49
2016,9,29,15,30,5.0,153.0,3.6,15.0,155.0,153.4,122.82
2016,9,29,15,45,2.5,137.0,3.65,15.0,138.0,135.97,108.75
2016,9,29,16,0,0.0,121.0,3.7,15.0,121.0,118.84,94.74
2016,9,29,16,15,288.5,94.5,3.65,15.0,175.5,219.39,176.3
2016,9,29,16,30,577.0,68.0,3.6,15.0,230.0,276.36,215.12
2016,9,29,16,45,508.0,60.5,3.55,15.0,181.5,215.28,160.79
2016,9,29,17,0,439.0,53.0,3.5,15.0,133.0,161.33,113.11
2016,9,29,17,15,331.0,41.0,3.4,14.5,90.5,103.63,65.61
2016,9,29,17,30,223.0,29.0,3.3,14.0,48.0,57.64,26.67
2016,9,29,17,45,111.5,14.5,3.25,14.0,24.0,20.67,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,6,15,93.5,10.5,2.95,13.0,16.0,13.1,0.0
2016,9,30,6,30,187.0,21.0,3.0,13.0,32.0,37.75,0.0
2016,9,30,6,45,310.5,33.0,3.15,13.5,72.5,82.16,46.83
2016,9,30,7,0,434.0,45.0,3.3,14.0,113.0,138.57,92.46
2016,9,30,7,15,508.5,53.0,3.35,14.0,161.5,192.26,139.56
2016,9,30,7,30,583.0,61.0,3.4,14.0,210.0,253.89,194.31
2016,9,30,7,45,635.0,66.0,3.45,14.0,260.0,311.5,246.21
2016,9,30,8,0,687.0,71.0,3.5,14.0,310.0,373.66,300.97
2016,9,30,8,15,720.5,75.0,3.55,14.0,358.5,429.4,349.52
2016,9,30,8,30,754.0,79.0,3.6,14.0,407.0,487.59,398.71
2016,9,30,8,45,780.0,82.0,3.65,14.5,452.5,541.84,442.7
2016,9,30,9,0,806.0,85.0,3.7,15.0,498.0,596.44,485.66
2016,9,30,9,15,824.0,87.5,3.65,15.0,538.0,645.23,523.63
2016,9,30,9,30,842.0,90.0,3.6,15.0,578.0,693.02,559.16
2016,9,30,9,45,856.5,91.0,3.6,15.0,613.5,731.82,586.66
2016,9,30,10,0,871.0,92.0,3.6,15.0,649.0,772.01,614.98
2016,9,30,10,15,880.5,93.5,3.6,15.0,677.0,806.69,639.04
2016,9,30,10,30,890.0,95.0,3.6,15.0,705.0,838.8,661.12
2016,9,30,10,45,895.0,96.5,3.6,15.5,725.5,864.33,677.16
2016,9,30,11,0,900.0,98.0,3.6,16.0,746.0,886.73,690.95
2016,9,30,11,15,904.0,98.5,3.6,16.0,759.0,903.9,702.38
2016,9,30,11,30,908.0,99.0,3.6,16.0,772.0,917.68,711.55
2016,9,30,11,45,910.0,99.0,3.65,16.0,777.5,925.64,717.09
2016,9,30,12,0,912.0,99.0,3.7,16.0,783.0,930.04,720.32
2016,9,30,12,15,911.5,99.0,3.7,15.5,780.0,928.61,720.66
2016,9,30,12,30,911.0,99.0,3.7,15.0,777.0,923.58,718.67
2016,9,30,12,45,909.5,98.0,3.75,15.0,766.0,913.0,711.87
2016,9,30,13,0,908.0,97.0,3.8,15.0,755.0,898.92,702.73
2016,9,30,13,15,660.0,188.0,3.8,15.0,660.0,778.99,616.83
2016,9,30,13,30,412.0,279.0,3.8,15.0,565.0,652.24,517.32
2016,9,30,13,45,647.5,185.0,3.8,15.0,615.0,734.89,586.49
2016,9,30,14,0,883.0,91.0,3.8,15.0,665.0,792.13,630.16
2016,9,30,14,15,772.0,117.5,3.7,15.0,600.5,713.99,572.58
2016,9,30,14,30,661.0,144.0,3.6,15.0,536.0,638.13,514.76
2016,9,30,14,45,742.0,114.5,3.55,15.0,527.0,635.49,514.44
2016,9,30,15,0,823.0,85.0,3.5,15.0,518.0,622.94,505.51
2016,9,30,15,15,529.0,135.0,3.45,15.0,404.5,464.1,378.14
2016,9,30,15,30,235.0,185.0,3.4,15.0,291.0,326.09,265.05
2016,9,30,15,45,224.5,164.5,3.4,15.0,257.0,287.26,233.67
2016,9,30,16,0,214.0,144.0,3.4,15.0,223.0,249.07,201.84
2016,9,30,16,15,196.5,125.5,3.35,14.5,189.5,211.0,169.8
2016,9,30,16,30,179.0,107.0,3.3,14.0,156.0,174.57,138.49
2016,9,30,16,45,156.0,86.0,3.25,14.0,122.5,135.68,104.58
2016,9,30,17,0,133.0,65.0,3.2,14.0,89.0,99.31,72.78
2016,9,30,17,15,93.0,46.0,3.1,13.5,60.0,63.31,42.46
2016,9,30,17,30,53.0,27.0,3.0,13.0,31.0,33.42,14.46
2016,9,30,17,45,26.5,13.5,2.95,13.0,15.5,14.7,0.0
2016,9,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,1,6,15,82.5,10.5,1.1,13.0,15.0,12.69,0.0
2016,10,1,6,30,165.0,21.0,1.1,13.0,30.0,35.21,0.0
2016,10,1,6,45,292.5,33.5,1.15,13.5,70.5,79.74,45.23
2016,10,1,7,0,420.0,46.0,1.2,14.0,111.0,136.22,90.61
2016,10,1,7,15,498.5,54.0,1.25,14.0,159.5,190.04,137.14
2016,10,1,7,30,577.0,62.0,1.3,14.0,208.0,252.24,191.49
2016,10,1,7,45,628.0,68.0,1.4,14.5,258.0,310.11,242.37
2016,10,1,8,0,679.0,74.0,1.5,15.0,308.0,372.45,295.7
2016,10,1,8,15,713.5,78.0,1.55,15.0,356.0,428.85,343.53
2016,10,1,8,30,748.0,82.0,1.6,15.0,404.0,486.35,390.87
2016,10,1,8,45,773.0,85.5,1.65,15.5,449.0,540.21,433.27
2016,10,1,9,0,798.0,89.0,1.7,16.0,494.0,594.35,474.53
2016,10,1,9,15,816.0,91.0,1.7,16.0,534.5,642.19,510.57
2016,10,1,9,30,834.0,93.0,1.7,16.0,575.0,689.04,544.51
2016,10,1,9,45,853.0,92.5,1.75,16.5,610.5,732.59,573.63
2016,10,1,10,0,872.0,92.0,1.8,17.0,646.0,770.84,598.61
2016,10,1,10,15,881.0,93.5,1.85,17.0,674.0,805.06,621.71
2016,10,1,10,30,890.0,95.0,1.9,17.0,702.0,836.67,642.93
2016,10,1,10,45,897.0,96.0,2.0,17.0,722.5,863.25,661.15
2016,10,1,11,0,904.0,97.0,2.1,17.0,743.0,886.76,677.35
2016,10,1,11,15,907.5,97.5,2.2,17.0,756.0,903.47,688.99
2016,10,1,11,30,911.0,98.0,2.3,17.0,769.0,916.75,698.48
2016,10,1,11,45,912.5,98.0,2.45,17.0,774.0,924.2,704.6
2016,10,1,12,0,914.0,98.0,2.6,17.0,779.0,928.08,708.42
2016,10,1,12,15,913.5,98.0,2.65,17.0,776.0,926.57,707.82
2016,10,1,12,30,913.0,98.0,2.7,17.0,773.0,921.46,704.94
2016,10,1,12,45,914.0,95.5,2.8,17.0,762.5,911.34,699.16
2016,10,1,13,0,915.0,93.0,2.9,17.0,752.0,897.65,691.0
2016,10,1,13,15,909.5,92.0,2.95,17.0,733.0,876.57,677.38
2016,10,1,13,30,904.0,91.0,3.0,17.0,714.0,852.27,661.56
2016,10,1,13,45,897.0,89.5,3.1,17.0,687.5,823.14,642.58
2016,10,1,14,0,890.0,88.0,3.2,17.0,661.0,791.18,621.44
2016,10,1,14,15,878.5,86.5,3.25,17.0,628.0,753.2,595.47
2016,10,1,14,30,867.0,85.0,3.3,17.0,595.0,713.06,567.66
2016,10,1,14,45,851.0,82.5,3.35,17.0,555.5,669.82,537.16
2016,10,1,15,0,835.0,80.0,3.4,17.0,516.0,622.01,500.72
2016,10,1,15,15,813.0,77.5,3.45,16.5,471.5,569.62,460.63
2016,10,1,15,30,791.0,75.0,3.5,16.0,427.0,517.01,419.04
2016,10,1,15,45,759.5,71.5,3.55,16.0,379.0,458.74,370.85
2016,10,1,16,0,728.0,68.0,3.6,16.0,331.0,401.86,322.32
2016,10,1,16,15,683.0,63.0,3.55,15.5,280.5,339.85,268.82
2016,10,1,16,30,638.0,58.0,3.5,15.0,230.0,281.96,217.34
2016,10,1,16,45,567.5,51.5,3.45,15.0,180.5,218.76,161.07
2016,10,1,17,0,497.0,45.0,3.4,15.0,131.0,162.82,111.38
2016,10,1,17,15,378.5,35.0,3.25,14.5,87.5,103.0,62.27
2016,10,1,17,30,260.0,25.0,3.1,14.0,44.0,55.43,18.99
2016,10,1,17,45,130.0,12.5,3.0,14.0,22.0,18.86,0.0
2016,10,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,6.5,1.9,13.0,6.5,6.39,0.0
2016,10,2,6,30,0.0,13.0,2.0,13.0,13.0,12.55,0.0
2016,10,2,6,45,0.0,31.0,2.15,13.5,31.0,30.27,18.07
2016,10,2,7,0,0.0,49.0,2.3,14.0,49.0,48.05,34.39
2016,10,2,7,15,9.0,69.0,2.35,14.0,71.5,70.21,53.41
2016,10,2,7,30,18.0,89.0,2.4,14.0,94.0,93.39,73.27
2016,10,2,7,45,24.5,108.5,2.45,14.5,116.5,118.47,94.42
2016,10,2,8,0,31.0,128.0,2.5,15.0,139.0,142.46,114.33
2016,10,2,8,15,365.5,108.0,2.5,15.0,263.5,292.76,238.34
2016,10,2,8,30,700.0,88.0,2.5,15.0,388.0,467.4,379.53
2016,10,2,8,45,521.0,142.5,2.5,15.0,379.0,454.68,368.77
2016,10,2,9,0,342.0,197.0,2.5,15.0,370.0,421.04,340.76
2016,10,2,9,15,377.0,206.5,2.5,15.0,411.5,468.8,378.65
2016,10,2,9,30,412.0,216.0,2.5,15.0,453.0,524.84,421.68
2016,10,2,9,45,629.5,156.5,2.5,15.5,542.5,638.99,511.03
2016,10,2,10,0,847.0,97.0,2.5,16.0,632.0,759.16,598.65
2016,10,2,10,15,857.5,98.5,2.5,16.0,660.5,789.9,618.7
2016,10,2,10,30,868.0,100.0,2.5,16.0,689.0,822.04,640.41
2016,10,2,10,45,879.0,99.5,2.55,16.0,710.5,849.75,659.27
2016,10,2,11,0,890.0,99.0,2.6,16.0,732.0,874.62,676.18
2016,10,2,11,15,894.0,99.5,2.65,16.0,745.0,891.47,687.57
2016,10,2,11,30,898.0,100.0,2.7,16.0,758.0,904.97,696.81
2016,10,2,11,45,899.5,100.5,2.75,16.0,763.0,912.81,702.28
2016,10,2,12,0,901.0,101.0,2.8,16.0,768.0,917.12,705.5
2016,10,2,12,15,899.5,101.0,2.85,16.0,764.5,914.66,704.19
2016,10,2,12,30,898.0,101.0,2.9,16.0,761.0,908.66,700.63
2016,10,2,12,45,893.0,101.0,3.0,16.0,749.0,896.11,693.0
2016,10,2,13,0,888.0,101.0,3.1,16.0,737.0,880.2,683.11
2016,10,2,13,15,882.0,100.0,3.15,16.0,717.5,859.1,669.28
2016,10,2,13,30,876.0,99.0,3.2,16.0,698.0,834.91,653.28
2016,10,2,13,45,866.0,98.0,3.3,16.0,671.0,804.57,633.11
2016,10,2,14,0,856.0,97.0,3.4,16.0,644.0,775.6,613.81
2016,10,2,14,15,843.5,95.0,3.4,16.0,611.0,737.09,586.86
2016,10,2,14,30,831.0,93.0,3.4,16.0,578.0,696.58,558.24
2016,10,2,14,45,815.5,90.0,3.4,16.0,539.0,651.21,524.98
2016,10,2,15,0,800.0,87.0,3.4,16.0,500.0,604.58,488.99
2016,10,2,15,15,777.0,84.0,3.4,15.5,456.5,552.58,448.76
2016,10,2,15,30,754.0,81.0,3.4,15.0,413.0,500.55,407.25
2016,10,2,15,45,725.5,76.0,3.45,15.0,366.0,443.98,360.2
2016,10,2,16,0,697.0,71.0,3.5,15.0,319.0,389.3,313.24
2016,10,2,16,15,650.5,66.0,3.45,15.0,269.5,328.46,260.04
2016,10,2,16,30,604.0,61.0,3.4,15.0,220.0,271.43,208.91
2016,10,2,16,45,535.5,53.5,3.35,15.0,172.0,209.86,154.16
2016,10,2,17,0,467.0,46.0,3.3,15.0,124.0,155.37,105.9
2016,10,2,17,15,346.0,35.0,3.15,14.5,81.5,96.32,57.74
2016,10,2,17,30,225.0,24.0,3.0,14.0,39.0,49.42,12.83
2016,10,2,17,45,112.5,12.0,2.95,14.0,19.5,17.1,0.0
2016,10,2,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.5,0.85,13.0,0.5,0.49,0.0
2016,10,3,6,30,0.0,1.0,0.9,13.0,1.0,0.96,0.0
2016,10,3,6,45,0.0,3.0,1.0,13.5,3.0,2.89,0.0
2016,10,3,7,0,0.0,5.0,1.1,14.0,5.0,4.82,0.0
2016,10,3,7,15,0.0,7.5,1.15,14.0,7.5,7.23,0.5
2016,10,3,7,30,0.0,10.0,1.2,14.0,10.0,9.64,2.62
2016,10,3,7,45,0.0,13.0,1.3,14.0,13.0,12.54,5.14
2016,10,3,8,0,0.0,16.0,1.4,14.0,16.0,15.43,7.63
2016,10,3,8,15,0.0,66.5,1.5,14.0,66.5,64.28,49.24
2016,10,3,8,30,0.0,117.0,1.6,14.0,117.0,114.45,91.12
2016,10,3,8,45,0.0,79.5,1.75,14.5,79.5,76.88,59.33
2016,10,3,9,0,0.0,42.0,1.9,15.0,42.0,40.58,28.67
2016,10,3,9,15,0.0,69.5,2.0,15.0,69.5,67.2,50.91
2016,10,3,9,30,0.0,97.0,2.1,15.0,97.0,93.99,72.96
2016,10,3,9,45,1.0,137.0,2.25,15.0,138.0,134.47,106.01
2016,10,3,10,0,2.0,177.0,2.4,15.0,179.0,175.49,139.03
2016,10,3,10,15,11.5,213.0,2.5,15.0,221.0,219.59,174.43
2016,10,3,10,30,21.0,249.0,2.6,15.0,263.0,264.49,210.03
2016,10,3,10,45,10.5,185.5,2.75,15.0,192.5,191.08,151.09
2016,10,3,11,0,0.0,122.0,2.9,15.0,122.0,118.66,92.24
2016,10,3,11,15,1.0,148.5,2.95,15.0,149.5,145.91,114.42
2016,10,3,11,30,2.0,175.0,3.0,15.0,177.0,173.37,136.49
2016,10,3,11,45,2.0,175.5,3.1,15.0,178.0,173.87,136.81
2016,10,3,12,0,2.0,176.0,3.2,15.0,179.0,174.38,137.22
2016,10,3,12,15,1.0,158.0,3.2,15.0,159.5,155.42,121.92
2016,10,3,12,30,0.0,140.0,3.2,15.0,140.0,136.55,106.69
2016,10,3,12,45,0.0,125.5,3.2,15.0,125.5,122.13,95.06
2016,10,3,13,0,0.0,111.0,3.2,15.0,111.0,107.77,83.45
2016,10,3,13,15,1.0,143.0,3.15,15.0,144.0,140.41,110.17
2016,10,3,13,30,2.0,175.0,3.1,15.0,177.0,173.38,136.97
2016,10,3,13,45,1.0,143.5,3.1,15.0,144.5,140.91,110.77
2016,10,3,14,0,0.0,112.0,3.1,15.0,112.0,108.78,84.7
2016,10,3,14,15,0.0,78.0,3.05,15.0,78.0,75.46,57.41
2016,10,3,14,30,0.0,44.0,3.0,15.0,44.0,42.53,30.1
2016,10,3,14,45,0.0,72.0,2.95,15.0,72.0,69.63,52.88
2016,10,3,15,0,0.0,100.0,2.9,15.0,100.0,97.05,75.85
2016,10,3,15,15,0.0,85.0,2.8,15.0,85.0,82.25,63.69
2016,10,3,15,30,0.0,70.0,2.7,15.0,70.0,67.67,51.66
2016,10,3,15,45,0.0,61.5,2.6,15.0,61.5,59.43,44.86
2016,10,3,16,0,0.0,53.0,2.5,15.0,53.0,51.2,37.99
2016,10,3,16,15,261.0,61.0,2.35,14.5,128.5,168.81,134.37
2016,10,3,16,30,522.0,69.0,2.2,14.0,204.0,250.53,193.54
2016,10,3,16,45,449.0,60.0,2.05,14.0,158.0,190.9,140.77
2016,10,3,17,0,376.0,51.0,1.9,14.0,112.0,138.96,95.55
2016,10,3,17,15,257.5,37.5,1.8,14.0,72.5,83.03,50.28
2016,10,3,17,30,139.0,24.0,1.7,14.0,33.0,39.27,5.43
2016,10,3,17,45,69.5,12.0,1.65,14.0,16.5,14.84,0.0
2016,10,3,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,76.0,9.0,1.85,13.0,12.5,8.85,0.0
2016,10,4,6,30,152.0,18.0,1.9,13.0,25.0,30.29,0.0
2016,10,4,6,45,290.0,29.5,2.0,13.5,64.0,74.44,39.51
2016,10,4,7,0,428.0,41.0,2.1,14.0,103.0,131.11,85.59
2016,10,4,7,15,508.0,49.0,2.1,14.0,151.0,185.23,132.59
2016,10,4,7,30,588.0,57.0,2.1,14.0,199.0,247.89,187.76
2016,10,4,7,45,644.5,61.0,2.15,14.0,249.5,305.78,239.63
2016,10,4,8,0,701.0,65.0,2.2,14.0,300.0,368.04,294.21
2016,10,4,8,15,735.5,69.0,2.15,14.0,348.5,425.14,343.33
2016,10,4,8,30,770.0,73.0,2.1,14.0,397.0,484.08,392.37
2016,10,4,8,45,797.0,75.5,2.1,14.5,442.5,538.62,435.87
2016,10,4,9,0,824.0,78.0,2.1,15.0,488.0,593.54,478.22
2016,10,4,9,15,842.0,80.0,2.05,15.0,528.5,642.06,515.11
2016,10,4,9,30,860.0,82.0,2.0,15.0,569.0,686.38,547.14
2016,10,4,9,45,687.5,144.5,2.0,15.5,548.5,665.57,527.88
2016,10,4,10,0,515.0,207.0,2.0,16.0,528.0,621.62,490.82
2016,10,4,10,15,712.0,147.0,2.05,16.0,611.5,731.01,574.84
2016,10,4,10,30,909.0,87.0,2.1,16.0,695.0,836.66,648.47
2016,10,4,10,45,916.5,87.0,2.15,16.5,716.0,862.67,663.95
2016,10,4,11,0,924.0,87.0,2.2,17.0,737.0,885.56,678.05
2016,10,4,11,15,927.5,87.5,2.3,17.0,749.5,902.28,689.71
2016,10,4,11,30,931.0,88.0,2.4,17.0,762.0,915.51,699.16
2016,10,4,11,45,932.0,88.0,2.55,17.0,766.5,922.4,704.87
2016,10,4,12,0,933.0,88.0,2.7,17.0,771.0,925.65,708.23
2016,10,4,12,15,932.0,88.0,2.9,17.0,767.0,923.46,708.36
2016,10,4,12,30,931.0,88.0,3.1,17.0,763.0,917.61,706.03
2016,10,4,12,45,923.5,89.5,3.3,17.0,750.5,904.15,698.43
2016,10,4,13,0,916.0,91.0,3.5,17.0,738.0,887.28,688.44
2016,10,4,13,15,910.0,90.0,3.6,17.0,718.5,865.63,674.44
2016,10,4,13,30,904.0,89.0,3.7,17.0,699.0,840.8,658.18
2016,10,4,13,45,893.5,89.0,3.8,17.0,672.0,810.46,637.88
2016,10,4,14,0,883.0,89.0,3.9,17.0,645.0,777.5,615.53
2016,10,4,14,15,871.0,87.0,3.95,17.0,611.5,738.81,588.58
2016,10,4,14,30,859.0,85.0,4.0,17.0,578.0,698.03,559.81
2016,10,4,14,45,838.0,84.0,4.05,17.0,537.5,653.52,527.15
2016,10,4,15,0,817.0,83.0,4.1,17.0,497.0,604.84,489.37
2016,10,4,15,15,793.5,80.0,4.1,16.5,452.5,551.97,448.16
2016,10,4,15,30,770.0,77.0,4.1,16.0,408.0,499.08,405.66
2016,10,4,15,45,729.5,74.5,4.15,16.0,359.0,438.82,355.31
2016,10,4,16,0,689.0,72.0,4.2,16.0,310.0,381.7,306.17
2016,10,4,16,15,639.0,66.5,4.1,15.5,260.5,319.74,252.34
2016,10,4,16,30,589.0,61.0,4.0,15.0,211.0,262.01,200.9
2016,10,4,16,45,502.5,54.0,3.9,15.0,161.5,197.47,144.16
2016,10,4,17,0,416.0,47.0,3.8,15.0,112.0,142.04,96.06
2016,10,4,17,15,286.5,34.5,3.65,15.0,71.5,84.06,49.15
2016,10,4,17,30,157.0,22.0,3.5,15.0,31.0,38.18,0.0
2016,10,4,17,45,78.5,11.0,3.4,15.0,15.5,14.0,0.0
2016,10,4,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,6,15,92.0,8.5,2.65,12.0,12.0,8.36,0.0
2016,10,5,6,30,184.0,17.0,2.7,12.0,24.0,31.23,0.0
2016,10,5,6,45,329.5,27.5,2.75,12.5,64.5,77.5,39.61
2016,10,5,7,0,475.0,38.0,2.8,13.0,105.0,136.6,88.37
2016,10,5,7,15,554.0,45.0,2.75,13.5,154.0,191.88,136.74
2016,10,5,7,30,633.0,52.0,2.7,14.0,203.0,254.92,192.55
2016,10,5,7,45,684.0,56.0,2.7,14.5,253.5,313.14,244.86
2016,10,5,8,0,735.0,60.0,2.7,15.0,304.0,375.63,299.46
2016,10,5,8,15,767.5,64.0,2.65,15.0,352.5,433.36,349.37
2016,10,5,8,30,800.0,68.0,2.6,15.0,401.0,492.67,398.96
2016,10,5,8,45,824.0,70.0,2.6,15.5,446.0,546.21,441.92
2016,10,5,9,0,848.0,72.0,2.6,16.0,491.0,597.26,481.65
2016,10,5,9,15,864.0,74.5,2.55,16.0,531.0,645.61,518.73
2016,10,5,9,30,880.0,77.0,2.5,16.0,571.0,692.68,552.79
2016,10,5,9,45,892.5,78.0,2.45,16.5,605.5,734.02,580.17
2016,10,5,10,0,905.0,79.0,2.4,17.0,640.0,773.29,605.6
2016,10,5,10,15,913.5,80.5,2.45,17.0,667.5,807.66,629.08
2016,10,5,10,30,922.0,82.0,2.5,17.0,695.0,839.29,650.56
2016,10,5,10,45,927.0,82.5,2.55,17.0,715.0,863.95,667.14
2016,10,5,11,0,932.0,83.0,2.6,17.0,735.0,885.36,681.56
2016,10,5,11,15,935.0,83.5,2.7,17.0,747.0,901.68,692.95
2016,10,5,11,30,938.0,84.0,2.8,17.0,759.0,914.46,702.06
2016,10,5,11,45,938.5,84.5,2.9,17.5,763.0,921.44,705.98
2016,10,5,12,0,939.0,85.0,3.0,18.0,767.0,924.74,707.53
2016,10,5,12,15,937.5,85.0,3.1,18.0,763.5,922.03,706.43
2016,10,5,12,30,936.0,85.0,3.2,18.0,760.0,915.65,702.95
2016,10,5,12,45,925.5,88.0,3.3,18.0,746.0,901.19,693.96
2016,10,5,13,0,915.0,91.0,3.4,18.0,732.0,883.37,682.73
2016,10,5,13,15,909.0,90.0,3.5,17.5,712.5,861.7,670.07
2016,10,5,13,30,903.0,89.0,3.6,17.0,693.0,836.86,655.08
2016,10,5,13,45,892.0,89.0,3.75,17.0,665.5,806.14,634.75
2016,10,5,14,0,881.0,89.0,3.9,17.0,638.0,772.83,612.36
2016,10,5,14,15,868.5,87.0,3.95,17.0,604.5,733.84,585.14
2016,10,5,14,30,856.0,85.0,4.0,17.0,571.0,696.08,558.58
2016,10,5,14,45,835.5,84.0,4.05,17.0,531.0,648.79,523.56
2016,10,5,15,0,815.0,83.0,4.1,17.0,491.0,600.58,486.06
2016,10,5,15,15,790.5,80.0,4.1,16.5,446.5,547.28,444.42
2016,10,5,15,30,766.0,77.0,4.1,16.0,402.0,494.07,401.56
2016,10,5,15,45,728.0,73.5,4.15,16.0,353.5,434.28,351.49
2016,10,5,16,0,690.0,70.0,4.2,16.0,305.0,377.39,302.41
2016,10,5,16,15,639.0,65.0,4.15,16.0,255.5,315.75,248.3
2016,10,5,16,30,588.0,60.0,4.1,16.0,206.0,258.43,196.84
2016,10,5,16,45,502.0,52.5,4.1,16.0,157.0,193.91,140.3
2016,10,5,17,0,416.0,45.0,4.1,16.0,108.0,138.47,92.38
2016,10,5,17,15,283.0,32.5,4.05,15.5,68.0,80.51,45.66
2016,10,5,17,30,150.0,20.0,4.0,15.0,28.0,34.7,0.0
2016,10,5,17,45,75.0,10.0,3.95,15.0,14.0,12.65,0.0
2016,10,5,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,6,15,85.5,7.5,1.4,13.0,11.0,0.0,0.0
2016,10,6,6,30,171.0,15.0,1.4,13.0,22.0,28.0,0.0
2016,10,6,6,45,316.0,26.0,1.4,13.5,61.5,73.76,36.25
2016,10,6,7,0,461.0,37.0,1.4,14.0,101.0,132.21,84.6
2016,10,6,7,15,540.0,44.0,1.35,14.0,149.0,186.51,131.82
2016,10,6,7,30,619.0,51.0,1.3,14.0,197.0,249.18,186.93
2016,10,6,7,45,670.5,55.5,1.3,14.5,246.5,306.59,237.86
2016,10,6,8,0,722.0,60.0,1.3,15.0,296.0,368.96,291.49
2016,10,6,8,15,754.5,63.5,1.25,15.0,344.0,425.37,339.35
2016,10,6,8,30,787.0,67.0,1.2,15.0,392.0,483.37,386.77
2016,10,6,8,45,811.0,69.0,1.15,15.5,436.5,536.18,427.82
2016,10,6,9,0,835.0,71.0,1.1,16.0,481.0,586.53,465.53
2016,10,6,9,15,851.5,73.5,1.05,16.0,520.5,634.55,500.96
2016,10,6,9,30,868.0,76.0,1.0,16.0,560.0,681.38,533.49
2016,10,6,9,45,883.0,76.0,0.95,16.5,594.5,722.87,559.58
2016,10,6,10,0,898.0,76.0,0.9,17.0,629.0,762.48,583.84
2016,10,6,10,15,906.5,77.5,0.95,17.0,656.0,796.56,606.42
2016,10,6,10,30,915.0,79.0,1.0,17.0,683.0,827.91,627.12
2016,10,6,10,45,920.5,79.5,1.05,17.5,703.0,852.74,642.23
2016,10,6,11,0,926.0,80.0,1.1,18.0,723.0,874.36,655.25
2016,10,6,11,15,929.0,80.5,1.15,18.0,735.0,890.5,665.95
2016,10,6,11,30,932.0,81.0,1.2,18.0,747.0,903.14,674.51
2016,10,6,11,45,933.0,81.0,1.3,18.0,751.0,909.89,680.09
2016,10,6,12,0,934.0,81.0,1.4,18.0,755.0,912.98,683.42
2016,10,6,12,15,933.0,80.5,1.5,18.0,751.5,910.1,682.9
2016,10,6,12,30,932.0,80.0,1.6,18.0,748.0,903.56,680.07
2016,10,6,12,45,917.0,85.0,1.7,18.0,733.0,887.48,670.9
2016,10,6,13,0,902.0,90.0,1.8,18.0,718.0,868.17,659.58
2016,10,6,13,15,896.0,89.5,1.9,18.0,698.5,847.24,647.1
2016,10,6,13,30,890.0,89.0,2.0,18.0,679.0,823.19,632.38
2016,10,6,13,45,879.5,88.0,2.1,18.0,652.0,792.07,612.57
2016,10,6,14,0,869.0,87.0,2.2,18.0,625.0,758.38,590.74
2016,10,6,14,15,856.0,85.5,2.25,18.0,591.5,719.97,564.88
2016,10,6,14,30,843.0,84.0,2.3,18.0,558.0,682.85,539.67
2016,10,6,14,45,823.0,82.5,2.4,18.0,518.5,635.89,505.94
2016,10,6,15,0,803.0,81.0,2.5,18.0,479.0,588.0,469.84
2016,10,6,15,15,692.0,94.0,2.6,17.5,415.0,504.54,405.49
2016,10,6,15,30,581.0,107.0,2.7,17.0,351.0,427.57,344.65
2016,10,6,15,45,542.5,101.5,2.8,17.0,308.0,374.15,300.75
2016,10,6,16,0,504.0,96.0,2.9,17.0,265.0,321.35,256.15
2016,10,6,16,15,466.0,84.5,2.95,16.5,221.0,267.77,210.29
2016,10,6,16,30,428.0,73.0,3.0,16.0,177.0,217.54,166.17
2016,10,6,16,45,367.0,60.0,3.05,16.0,134.5,163.35,118.8
2016,10,6,17,0,306.0,47.0,3.1,16.0,92.0,115.73,77.61
2016,10,6,17,15,153.0,34.5,3.1,15.5,57.0,62.09,35.82
2016,10,6,17,30,0.0,22.0,3.1,15.0,22.0,21.32,0.0
2016,10,6,17,45,0.0,11.0,3.15,15.0,11.0,10.81,0.0
2016,10,6,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,6,15,70.0,7.0,1.0,14.0,9.5,0.0,0.0
2016,10,7,6,30,140.0,14.0,1.0,14.0,19.0,24.43,0.0
2016,10,7,6,45,278.0,25.5,1.05,14.5,56.5,67.42,31.87
2016,10,7,7,0,416.0,37.0,1.1,15.0,94.0,122.97,78.27
2016,10,7,7,15,496.5,45.0,1.05,15.0,140.5,175.97,123.8
2016,10,7,7,30,577.0,53.0,1.0,15.0,187.0,237.57,177.32
2016,10,7,7,45,629.5,57.5,1.0,15.5,235.5,293.48,226.44
2016,10,7,8,0,682.0,62.0,1.0,16.0,284.0,353.34,277.56
2016,10,7,8,15,566.5,96.0,0.95,16.0,299.5,372.61,296.2
2016,10,7,8,30,451.0,130.0,0.9,16.0,315.0,375.91,300.35
2016,10,7,8,45,487.5,139.0,0.85,16.5,359.0,427.69,340.74
2016,10,7,9,0,524.0,148.0,0.8,17.0,403.0,481.56,381.02
2016,10,7,9,15,681.0,113.5,0.75,17.5,473.5,571.12,448.18
2016,10,7,9,30,838.0,79.0,0.7,18.0,544.0,662.26,513.46
2016,10,7,9,45,837.0,86.5,0.65,18.5,574.5,702.91,538.03
2016,10,7,10,0,836.0,94.0,0.6,19.0,605.0,737.6,558.57
2016,10,7,10,15,729.0,139.5,0.65,19.0,599.0,730.9,553.3
2016,10,7,10,30,622.0,185.0,0.7,19.0,593.0,712.81,539.57
2016,10,7,10,45,609.0,197.0,0.75,19.0,606.5,728.82,550.67
2016,10,7,11,0,596.0,209.0,0.8,19.0,620.0,741.89,559.3
2016,10,7,11,15,586.5,217.5,0.9,19.0,628.0,748.73,564.63
2016,10,7,11,30,577.0,226.0,1.0,19.0,636.0,755.96,570.21
2016,10,7,11,45,730.0,162.0,1.1,19.5,683.5,827.65,620.77
2016,10,7,12,0,883.0,98.0,1.2,20.0,731.0,884.38,657.77
2016,10,7,12,15,746.0,156.5,1.25,20.0,689.5,836.08,625.66
2016,10,7,12,30,609.0,215.0,1.3,20.0,648.0,775.64,584.75
2016,10,7,12,45,611.5,207.5,1.4,20.0,636.5,763.83,578.84
2016,10,7,13,0,614.0,200.0,1.5,20.0,625.0,749.43,570.51
2016,10,7,13,15,731.0,150.0,1.55,20.0,642.0,781.58,595.11
2016,10,7,13,30,848.0,100.0,1.6,20.0,659.0,802.78,610.61
2016,10,7,13,45,836.0,99.5,1.7,20.0,632.5,771.83,590.79
2016,10,7,14,0,824.0,99.0,1.8,20.0,606.0,738.49,569.57
2016,10,7,14,15,810.5,97.0,1.85,20.0,573.0,700.28,544.17
2016,10,7,14,30,797.0,95.0,1.9,20.0,540.0,660.26,517.05
2016,10,7,14,45,758.5,94.0,1.95,20.0,493.5,603.51,475.46
2016,10,7,15,0,720.0,93.0,2.0,20.0,447.0,548.73,434.33
2016,10,7,15,15,619.0,106.0,2.05,19.5,390.5,473.68,376.84
2016,10,7,15,30,518.0,119.0,2.1,19.0,334.0,402.82,321.31
2016,10,7,15,45,484.5,110.5,2.15,19.0,292.5,352.09,280.1
2016,10,7,16,0,451.0,102.0,2.2,19.0,251.0,303.66,239.57
2016,10,7,16,15,413.5,89.0,2.3,18.5,208.5,251.6,195.7
2016,10,7,16,30,376.0,76.0,2.4,18.0,166.0,202.92,153.64
2016,10,7,16,45,319.0,61.5,2.5,18.0,125.0,151.32,109.13
2016,10,7,17,0,262.0,47.0,2.6,18.0,84.0,105.9,70.36
2016,10,7,17,15,131.0,32.5,2.65,17.5,51.0,54.55,29.77
2016,10,7,17,30,0.0,18.0,2.7,17.0,18.0,17.69,0.0
2016,10,7,17,45,0.0,9.0,2.75,17.0,9.0,8.85,0.0
2016,10,7,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,57.5,6.5,1.15,15.0,8.5,0.0,0.0
2016,10,8,6,30,115.0,13.0,1.2,15.0,17.0,21.38,0.0
2016,10,8,6,45,249.5,25.5,1.25,15.5,53.0,62.94,28.36
2016,10,8,7,0,384.0,38.0,1.3,16.0,89.0,117.34,74.45
2016,10,8,7,15,467.0,46.5,1.25,16.0,135.0,169.52,118.92
2016,10,8,7,30,550.0,55.0,1.2,16.0,181.0,230.61,171.69
2016,10,8,7,45,600.0,61.5,1.15,16.5,228.5,286.21,220.36
2016,10,8,8,0,650.0,68.0,1.1,17.0,276.0,346.19,271.29
2016,10,8,8,15,686.0,72.0,1.0,17.5,322.5,400.94,316.46
2016,10,8,8,30,722.0,76.0,0.9,18.0,369.0,456.91,360.76
2016,10,8,8,45,747.0,80.0,0.8,18.5,412.5,509.31,400.46
2016,10,8,9,0,772.0,84.0,0.7,19.0,456.0,562.02,438.64
2016,10,8,9,15,791.0,86.5,0.55,19.0,495.0,609.21,471.55
2016,10,8,9,30,810.0,89.0,0.4,19.0,534.0,655.56,502.43
2016,10,8,9,45,836.5,86.0,0.3,19.5,570.5,699.99,529.2
2016,10,8,10,0,863.0,83.0,0.2,20.0,607.0,739.68,551.9
2016,10,8,10,15,872.0,84.0,0.2,20.0,633.5,772.4,572.13
2016,10,8,10,30,881.0,85.0,0.2,20.0,660.0,802.53,590.61
2016,10,8,10,45,888.0,86.0,0.2,20.0,680.0,828.25,606.15
2016,10,8,11,0,895.0,87.0,0.2,20.0,700.0,850.93,619.77
2016,10,8,11,15,898.5,87.5,0.3,20.0,712.0,866.91,630.98
2016,10,8,11,30,902.0,88.0,0.4,20.0,724.0,879.51,640.41
2016,10,8,11,45,903.5,88.0,0.5,20.5,728.5,886.36,645.17
2016,10,8,12,0,905.0,88.0,0.6,21.0,733.0,889.68,647.87
2016,10,8,12,15,904.0,88.0,0.7,21.0,729.5,887.28,648.25
2016,10,8,12,30,903.0,88.0,0.8,21.0,726.0,881.34,646.48
2016,10,8,12,45,900.5,87.0,0.9,21.0,714.5,869.5,640.92
2016,10,8,13,0,898.0,86.0,1.0,21.0,703.0,854.24,633.14
2016,10,8,13,15,892.5,85.0,1.1,21.0,683.5,833.18,621.45
2016,10,8,13,30,887.0,84.0,1.2,21.0,664.0,809.0,607.57
2016,10,8,13,45,877.5,83.0,1.35,21.0,637.5,778.73,589.91
2016,10,8,14,0,868.0,82.0,1.5,21.0,611.0,745.86,570.05
2016,10,8,14,15,855.5,80.5,1.55,20.5,578.0,707.87,546.31
2016,10,8,14,30,843.0,79.0,1.6,20.0,545.0,667.91,520.72
2016,10,8,14,45,824.0,77.0,1.7,20.0,505.5,624.36,490.12
2016,10,8,15,0,805.0,75.0,1.8,20.0,466.0,576.65,454.86
2016,10,8,15,15,781.0,72.5,1.85,19.5,422.5,524.9,415.95
2016,10,8,15,30,757.0,70.0,1.9,19.0,379.0,473.24,375.67
2016,10,8,15,45,721.5,66.5,2.0,19.0,332.0,415.53,328.7
2016,10,8,16,0,686.0,63.0,2.1,19.0,285.0,359.73,281.66
2016,10,8,16,15,635.5,57.5,2.1,18.5,236.5,299.28,230.04
2016,10,8,16,30,585.0,52.0,2.1,18.0,188.0,242.49,180.2
2016,10,8,16,45,503.0,44.5,2.15,18.0,141.5,180.27,126.31
2016,10,8,17,0,421.0,37.0,2.2,18.0,95.0,126.75,80.55
2016,10,8,17,15,284.0,25.5,2.2,17.5,57.0,70.58,34.28
2016,10,8,17,30,147.0,14.0,2.2,17.0,19.0,25.85,0.0
2016,10,8,17,45,73.5,7.0,2.25,16.5,9.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
