Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,6,15,66.5,6.0,1.05,15.0,8.0,0.0,0.0
2016,10,9,6,30,133.0,12.0,1.0,15.0,16.0,21.56,0.0
2016,10,9,6,45,275.5,24.0,1.0,15.5,52.5,64.15,26.7
2016,10,9,7,0,418.0,36.0,1.0,16.0,89.0,121.13,75.8
2016,10,9,7,15,501.0,43.5,1.0,16.0,136.0,173.98,121.02
2016,10,9,7,30,584.0,51.0,1.0,16.0,183.0,235.66,174.45
2016,10,9,7,45,635.0,56.5,1.05,16.5,231.5,292.2,224.14
2016,10,9,8,0,686.0,62.0,1.1,17.0,280.0,352.45,275.7
2016,10,9,8,15,721.0,66.0,1.05,17.0,327.0,408.39,322.77
2016,10,9,8,30,756.0,70.0,1.0,17.0,374.0,466.23,369.67
2016,10,9,8,45,779.5,73.5,1.0,17.5,418.0,518.67,410.41
2016,10,9,9,0,803.0,77.0,1.0,18.0,462.0,571.19,449.77
2016,10,9,9,15,821.0,79.5,0.95,18.0,501.0,618.86,484.72
2016,10,9,9,30,839.0,82.0,0.9,18.0,540.0,665.52,517.78
2016,10,9,9,45,855.0,83.0,0.9,18.5,574.5,704.3,542.48
2016,10,9,10,0,871.0,84.0,0.9,19.0,609.0,744.55,567.87
2016,10,9,10,15,880.0,85.0,0.9,19.0,636.0,777.4,588.9
2016,10,9,10,30,889.0,86.0,0.9,19.0,663.0,807.63,608.09
2016,10,9,10,45,893.0,88.0,0.9,19.5,682.0,832.09,622.16
2016,10,9,11,0,897.0,90.0,0.9,20.0,701.0,853.37,634.15
2016,10,9,11,15,900.5,90.5,0.9,20.0,713.0,869.3,643.85
2016,10,9,11,30,904.0,91.0,0.9,20.0,725.0,881.84,651.5
2016,10,9,11,45,902.5,92.5,0.9,20.0,728.5,887.7,654.94
2016,10,9,12,0,901.0,94.0,0.9,20.0,732.0,890.02,656.29
2016,10,9,12,15,900.0,94.0,0.9,20.0,728.5,887.56,654.72
2016,10,9,12,30,899.0,94.0,0.9,20.0,725.0,881.59,651.06
2016,10,9,12,45,897.0,93.0,0.95,20.0,713.5,870.17,644.83
2016,10,9,13,0,895.0,92.0,1.0,20.0,702.0,855.34,636.47
2016,10,9,13,15,889.0,91.0,1.0,19.5,682.5,833.89,624.2
2016,10,9,13,30,883.0,90.0,1.0,19.0,663.0,809.36,609.9
2016,10,9,13,45,872.5,89.0,1.05,19.0,636.0,778.4,590.72
2016,10,9,14,0,862.0,88.0,1.1,19.0,609.0,744.91,569.63
2016,10,9,14,15,849.0,86.0,1.1,19.0,575.5,709.76,546.56
2016,10,9,14,30,836.0,84.0,1.1,19.0,542.0,668.85,519.17
2016,10,9,14,45,818.0,81.5,1.1,19.0,503.0,622.48,485.86
2016,10,9,15,0,800.0,79.0,1.1,19.0,464.0,575.08,450.76
2016,10,9,15,15,775.0,76.0,1.1,18.5,420.0,522.49,411.51
2016,10,9,15,30,750.0,73.0,1.1,18.0,376.0,470.1,371.01
2016,10,9,15,45,715.5,69.0,1.1,18.0,329.0,412.75,324.59
2016,10,9,16,0,681.0,65.0,1.1,18.0,282.0,358.03,278.7
2016,10,9,16,15,629.0,59.0,1.1,17.5,233.5,296.26,226.57
2016,10,9,16,30,577.0,53.0,1.1,17.0,185.0,239.0,176.8
2016,10,9,16,45,495.5,45.0,1.1,17.0,138.5,177.13,123.51
2016,10,9,17,0,414.0,37.0,1.1,17.0,92.0,123.91,78.18
2016,10,9,17,15,275.0,25.0,1.1,16.5,54.5,67.28,30.54
2016,10,9,17,30,136.0,13.0,1.1,16.0,17.0,23.51,0.0
2016,10,9,17,45,68.0,6.5,1.1,16.0,8.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,1.0,0.65,13.0,1.0,0.0,0.0
2016,10,10,6,30,0.0,2.0,0.6,13.0,2.0,1.97,0.0
2016,10,10,6,45,0.0,7.0,0.6,13.5,7.0,6.74,0.0
2016,10,10,7,0,0.0,12.0,0.6,14.0,12.0,11.57,3.87
2016,10,10,7,15,0.0,18.5,0.55,14.0,18.5,17.84,9.46
2016,10,10,7,30,0.0,25.0,0.5,14.0,25.0,24.12,15.0
2016,10,10,7,45,0.0,31.5,0.45,14.0,31.5,30.4,20.48
2016,10,10,8,0,0.0,38.0,0.4,14.0,38.0,36.69,25.9
2016,10,10,8,15,0.0,45.0,0.4,14.0,45.0,43.46,31.64
2016,10,10,8,30,0.0,52.0,0.4,14.0,52.0,50.24,37.32
2016,10,10,8,45,0.0,95.0,0.4,14.5,95.0,92.33,72.39
2016,10,10,9,0,0.0,138.0,0.4,15.0,138.0,135.58,107.38
2016,10,10,9,15,0.0,116.0,0.45,15.0,116.0,113.09,88.63
2016,10,10,9,30,0.0,94.0,0.5,15.0,94.0,91.06,70.45
2016,10,10,9,45,0.0,112.5,0.55,15.5,112.5,109.4,85.22
2016,10,10,10,0,0.0,131.0,0.6,16.0,131.0,127.83,99.76
2016,10,10,10,15,0.0,142.0,0.65,16.0,142.0,138.81,108.37
2016,10,10,10,30,0.0,153.0,0.7,16.0,153.0,149.82,117.01
2016,10,10,10,45,2.0,173.0,0.75,16.0,174.5,171.61,134.27
2016,10,10,11,0,4.0,193.0,0.8,16.0,196.0,193.58,151.53
2016,10,10,11,15,6.0,204.0,0.85,16.0,208.5,206.5,161.59
2016,10,10,11,30,8.0,215.0,0.9,16.0,221.0,219.49,171.75
2016,10,10,11,45,25.5,256.0,0.95,16.0,274.5,284.98,223.1
2016,10,10,12,0,43.0,297.0,1.0,16.0,328.0,344.61,268.79
2016,10,10,12,15,51.0,302.0,1.05,16.0,338.5,356.92,278.15
2016,10,10,12,30,59.0,307.0,1.1,16.0,349.0,369.03,287.7
2016,10,10,12,45,71.0,308.0,1.2,16.0,357.0,379.84,296.65
2016,10,10,13,0,83.0,309.0,1.3,16.0,365.0,390.17,305.27
2016,10,10,13,15,82.0,300.5,1.35,16.0,355.0,378.81,297.03
2016,10,10,13,30,81.0,292.0,1.4,16.0,345.0,367.26,288.76
2016,10,10,13,45,80.0,280.0,1.5,16.0,330.0,351.69,277.53
2016,10,10,14,0,79.0,268.0,1.6,16.0,315.0,335.97,266.11
2016,10,10,14,15,77.5,253.0,1.6,15.5,297.5,316.5,251.96
2016,10,10,14,30,76.0,238.0,1.6,15.0,280.0,296.97,237.6
2016,10,10,14,45,73.5,221.0,1.65,15.0,259.0,274.59,220.43
2016,10,10,15,0,71.0,204.0,1.7,15.0,238.0,252.29,203.11
2016,10,10,15,15,364.0,150.5,1.7,15.0,298.0,370.31,300.81
2016,10,10,15,30,657.0,97.0,1.7,15.0,358.0,447.06,360.39
2016,10,10,15,45,615.5,91.0,1.7,15.0,311.5,388.71,311.4
2016,10,10,16,0,574.0,85.0,1.7,15.0,265.0,333.1,264.17
2016,10,10,16,15,516.0,76.5,1.65,14.5,217.5,272.14,212.1
2016,10,10,16,30,458.0,68.0,1.6,14.0,170.0,216.46,163.51
2016,10,10,16,45,372.0,56.5,1.6,14.0,125.5,155.9,111.52
2016,10,10,17,0,286.0,45.0,1.6,14.0,81.0,105.91,69.25
2016,10,10,17,15,165.0,28.0,1.6,13.5,47.0,53.91,23.53
2016,10,10,17,30,44.0,11.0,1.6,13.0,13.0,14.14,0.0
2016,10,10,17,45,22.0,5.5,1.6,13.0,6.5,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,1.5,0.85,13.0,1.5,0.0,0.0
2016,10,11,6,30,0.0,3.0,0.9,13.0,3.0,2.95,0.0
2016,10,11,6,45,0.0,13.5,0.95,13.5,13.5,13.02,1.72
2016,10,11,7,0,0.0,24.0,1.0,14.0,24.0,23.17,13.3
2016,10,11,7,15,0.0,37.5,1.0,14.0,37.5,36.22,24.86
2016,10,11,7,30,0.0,51.0,1.0,14.0,51.0,49.43,36.42
2016,10,11,7,45,0.0,65.5,1.05,14.5,65.5,63.72,48.64
2016,10,11,8,0,0.0,80.0,1.1,15.0,80.0,78.03,60.66
2016,10,11,8,15,0.0,94.0,1.05,15.0,94.0,91.87,72.18
2016,10,11,8,30,0.0,108.0,1.0,15.0,108.0,105.74,83.55
2016,10,11,8,45,13.5,143.5,1.0,15.5,150.0,149.13,119.02
2016,10,11,9,0,27.0,179.0,1.0,16.0,192.0,194.05,154.92
2016,10,11,9,15,38.0,200.5,1.0,16.0,220.0,229.63,183.0
2016,10,11,9,30,49.0,222.0,1.0,16.0,248.0,261.24,207.63
2016,10,11,9,45,44.5,232.0,1.0,16.0,257.5,270.13,213.92
2016,10,11,10,0,40.0,242.0,1.0,16.0,267.0,278.66,220.0
2016,10,11,10,15,38.0,250.5,1.0,16.0,274.5,287.15,226.12
2016,10,11,10,30,36.0,259.0,1.0,16.0,282.0,295.46,232.1
2016,10,11,10,45,34.0,264.0,1.05,16.5,286.5,299.81,234.73
2016,10,11,11,0,32.0,269.0,1.1,17.0,291.0,304.01,237.28
2016,10,11,11,15,50.0,289.5,1.1,17.0,324.5,341.84,266.45
2016,10,11,11,30,68.0,310.0,1.1,17.0,358.0,380.06,295.39
2016,10,11,11,45,68.5,311.5,1.15,17.0,359.5,382.47,297.04
2016,10,11,12,0,69.0,313.0,1.2,17.0,361.0,384.67,298.81
2016,10,11,12,15,94.5,319.5,1.2,17.0,385.5,413.64,321.33
2016,10,11,12,30,120.0,326.0,1.2,17.0,410.0,450.98,349.61
2016,10,11,12,45,173.5,319.0,1.3,17.0,437.5,487.21,378.41
2016,10,11,13,0,227.0,312.0,1.4,17.0,465.0,521.55,405.63
2016,10,11,13,15,543.5,204.0,1.5,17.0,555.0,673.94,525.56
2016,10,11,13,30,860.0,96.0,1.6,17.0,645.0,791.56,611.74
2016,10,11,13,45,847.5,95.5,1.7,17.0,617.5,764.34,593.17
2016,10,11,14,0,835.0,95.0,1.8,17.0,590.0,730.38,571.14
2016,10,11,14,15,820.5,92.5,1.9,17.0,557.0,690.67,544.62
2016,10,11,14,30,806.0,90.0,2.0,17.0,524.0,649.21,515.81
2016,10,11,14,45,738.0,95.5,2.15,17.0,470.0,580.97,464.84
2016,10,11,15,0,670.0,101.0,2.3,17.0,416.0,517.35,416.01
2016,10,11,15,15,449.5,129.0,2.35,16.5,332.0,393.13,317.84
2016,10,11,15,30,229.0,157.0,2.4,16.0,248.0,285.41,230.75
2016,10,11,15,45,211.0,140.0,2.45,16.0,215.0,247.61,199.75
2016,10,11,16,0,193.0,123.0,2.5,16.0,182.0,211.25,169.08
2016,10,11,16,15,174.0,103.0,2.5,15.5,149.5,172.87,136.47
2016,10,11,16,30,155.0,83.0,2.5,15.0,117.0,136.32,104.85
2016,10,11,16,45,234.0,61.5,2.5,15.0,97.5,126.52,91.59
2016,10,11,17,0,313.0,40.0,2.5,15.0,78.0,105.17,66.95
2016,10,11,17,15,183.5,25.0,2.45,14.5,44.5,52.12,18.81
2016,10,11,17,30,54.0,10.0,2.4,14.0,11.0,13.74,0.0
2016,10,11,17,45,27.0,5.0,2.35,14.0,5.5,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,6,15,34.0,4.5,1.65,13.0,5.5,0.0,0.0
2016,10,12,6,30,68.0,9.0,1.5,13.0,11.0,13.56,0.0
2016,10,12,6,45,203.5,23.0,1.35,13.5,44.5,52.0,15.12
2016,10,12,7,0,339.0,37.0,1.2,14.0,78.0,105.81,66.23
2016,10,12,7,15,427.0,47.0,1.05,14.0,123.0,157.5,110.29
2016,10,12,7,30,515.0,57.0,0.9,14.0,168.0,218.67,162.88
2016,10,12,7,45,290.5,89.0,0.8,14.0,155.0,201.49,157.71
2016,10,12,8,0,66.0,121.0,0.7,14.0,142.0,150.26,120.11
2016,10,12,8,15,73.5,140.5,0.7,14.0,167.0,177.12,142.75
2016,10,12,8,30,81.0,160.0,0.7,14.0,192.0,204.66,165.24
2016,10,12,8,45,64.5,174.0,0.75,14.5,201.5,213.7,171.95
2016,10,12,9,0,48.0,188.0,0.8,15.0,211.0,221.21,177.17
2016,10,12,9,15,24.5,176.5,0.9,15.0,188.5,190.47,151.94
2016,10,12,9,30,1.0,165.0,1.0,15.0,166.0,163.42,129.45
2016,10,12,9,45,3.0,176.0,1.1,15.0,178.5,175.87,139.41
2016,10,12,10,0,5.0,187.0,1.2,15.0,191.0,188.49,149.34
2016,10,12,10,15,45.0,236.5,1.2,15.0,265.5,277.41,220.62
2016,10,12,10,30,85.0,286.0,1.2,15.0,340.0,363.79,287.63
2016,10,12,10,45,249.5,276.5,1.25,15.5,442.0,504.6,397.07
2016,10,12,11,0,414.0,267.0,1.3,16.0,544.0,642.76,499.56
2016,10,12,11,15,294.5,296.5,1.35,16.0,495.5,572.56,444.62
2016,10,12,11,30,175.0,326.0,1.4,16.0,447.0,497.6,386.9
2016,10,12,11,45,127.0,321.0,1.5,16.0,409.0,452.03,352.62
2016,10,12,12,0,79.0,316.0,1.6,16.0,371.0,396.62,310.13
2016,10,12,12,15,78.0,314.0,1.7,16.0,368.0,393.43,308.32
2016,10,12,12,30,77.0,312.0,1.8,16.0,365.0,390.0,306.04
2016,10,12,12,45,239.0,291.5,1.95,16.0,452.0,520.46,409.98
2016,10,12,13,0,401.0,271.0,2.1,16.0,539.0,628.38,493.81
2016,10,12,13,15,308.5,281.0,2.2,16.0,484.0,557.32,438.98
2016,10,12,13,30,216.0,291.0,2.3,16.0,429.0,480.54,380.16
2016,10,12,13,45,321.5,256.5,2.4,16.0,451.5,525.7,418.26
2016,10,12,14,0,427.0,222.0,2.5,16.0,474.0,563.62,449.65
2016,10,12,14,15,423.5,209.0,2.5,16.0,447.0,532.93,426.54
2016,10,12,14,30,420.0,196.0,2.5,16.0,420.0,501.06,402.63
2016,10,12,14,45,357.0,191.0,2.5,16.0,371.5,432.86,349.37
2016,10,12,15,0,294.0,186.0,2.5,16.0,323.0,375.46,303.73
2016,10,12,15,15,510.5,128.0,2.35,15.5,338.0,423.85,344.15
2016,10,12,15,30,727.0,70.0,2.2,15.0,353.0,447.05,361.66
2016,10,12,15,45,689.0,66.0,2.1,15.0,306.5,389.66,312.67
2016,10,12,16,0,651.0,62.0,2.0,15.0,260.0,335.32,265.31
2016,10,12,16,15,596.0,56.5,1.9,15.0,213.0,275.28,212.54
2016,10,12,16,30,541.0,51.0,1.8,15.0,166.0,220.09,163.11
2016,10,12,16,45,456.0,42.5,1.75,15.0,121.5,159.83,110.73
2016,10,12,17,0,371.0,34.0,1.7,15.0,77.0,108.7,66.81
2016,10,12,17,15,185.5,17.0,1.65,14.5,38.5,43.54,10.66
2016,10,12,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,15.5,1.45,14.0,15.5,14.96,0.63
2016,10,13,7,0,0.0,31.0,1.5,14.0,31.0,30.16,18.74
2016,10,13,7,15,0.0,49.5,1.55,14.0,49.5,48.62,35.1
2016,10,13,7,30,0.0,68.0,1.6,14.0,68.0,67.05,51.17
2016,10,13,7,45,2.0,86.5,1.65,14.5,87.5,86.18,67.46
2016,10,13,8,0,4.0,105.0,1.7,15.0,107.0,105.55,83.67
2016,10,13,8,15,9.0,122.0,1.7,15.0,126.0,124.94,99.79
2016,10,13,8,30,14.0,139.0,1.7,15.0,145.0,144.86,116.15
2016,10,13,8,45,32.0,163.5,1.7,15.0,178.0,184.65,148.74
2016,10,13,9,0,50.0,188.0,1.7,15.0,211.0,222.49,179.32
2016,10,13,9,15,25.0,174.5,1.75,15.0,186.0,188.76,151.24
2016,10,13,9,30,0.0,161.0,1.8,15.0,161.0,158.72,126.04
2016,10,13,9,45,3.5,176.0,1.9,15.5,178.0,176.3,139.95
2016,10,13,10,0,7.0,191.0,2.0,16.0,195.0,194.16,153.85
2016,10,13,10,15,82.5,242.0,2.0,16.0,294.0,311.98,249.09
2016,10,13,10,30,158.0,293.0,2.0,16.0,393.0,436.83,346.15
2016,10,13,10,45,154.5,302.5,2.05,16.0,403.0,447.77,353.36
2016,10,13,11,0,151.0,312.0,2.1,16.0,413.0,458.04,360.73
2016,10,13,11,15,110.5,309.5,2.1,16.0,384.0,414.7,326.54
2016,10,13,11,30,70.0,307.0,2.1,16.0,355.0,378.59,297.73
2016,10,13,11,45,72.0,307.5,2.15,16.0,357.0,381.17,299.98
2016,10,13,12,0,74.0,308.0,2.2,16.0,359.0,383.55,301.92
2016,10,13,12,15,37.0,215.0,2.2,16.0,240.5,251.07,198.49
2016,10,13,12,30,0.0,122.0,2.2,16.0,122.0,118.73,91.91
2016,10,13,12,45,22.5,200.5,2.25,16.0,215.5,222.99,176.78
2016,10,13,13,0,45.0,279.0,2.3,16.0,309.0,325.9,257.91
2016,10,13,13,15,67.0,282.0,2.3,16.0,325.0,346.37,274.32
2016,10,13,13,30,89.0,285.0,2.3,16.0,341.0,365.85,290.25
2016,10,13,13,45,110.5,275.5,2.35,16.0,342.0,369.94,294.43
2016,10,13,14,0,132.0,266.0,2.4,16.0,343.0,379.81,303.05
2016,10,13,14,15,151.0,250.0,2.45,16.0,333.5,371.51,297.56
2016,10,13,14,30,170.0,234.0,2.5,16.0,324.0,361.53,290.69
2016,10,13,14,45,103.0,207.0,2.55,16.0,260.5,277.78,223.71
2016,10,13,15,0,36.0,180.0,2.6,16.0,197.0,205.57,164.99
2016,10,13,15,15,49.5,167.0,2.65,16.0,188.0,197.99,159.48
2016,10,13,15,30,63.0,154.0,2.7,16.0,179.0,189.18,152.52
2016,10,13,15,45,55.0,134.5,2.75,16.0,154.0,162.31,130.33
2016,10,13,16,0,47.0,115.0,2.8,16.0,129.0,136.2,108.5
2016,10,13,16,15,36.5,95.0,2.75,16.0,104.5,109.51,85.92
2016,10,13,16,30,26.0,75.0,2.7,16.0,80.0,83.94,64.1
2016,10,13,16,45,13.0,54.5,2.65,16.0,57.0,57.02,41.21
2016,10,13,17,0,0.0,34.0,2.6,16.0,34.0,33.37,20.99
2016,10,13,17,15,0.0,17.0,2.6,15.5,17.0,16.41,0.05
2016,10,13,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,6,45,5.0,18.5,0.9,15.0,19.0,18.52,0.1
2016,10,14,7,0,10.0,37.0,0.8,15.0,38.0,38.41,24.72
2016,10,14,7,15,28.0,56.5,0.7,15.0,62.0,64.19,46.84
2016,10,14,7,30,46.0,76.0,0.6,15.0,86.0,90.94,69.61
2016,10,14,7,45,59.0,96.5,0.55,15.0,112.5,119.0,93.52
2016,10,14,8,0,72.0,117.0,0.5,15.0,139.0,148.41,118.22
2016,10,14,8,15,78.5,137.0,0.45,15.0,164.5,175.65,140.74
2016,10,14,8,30,85.0,157.0,0.4,15.0,190.0,203.46,163.22
2016,10,14,8,45,45.5,156.5,0.35,15.0,174.0,184.5,147.39
2016,10,14,9,0,6.0,156.0,0.3,15.0,158.0,157.96,125.19
2016,10,14,9,15,10.0,172.0,0.3,15.0,177.0,176.82,140.26
2016,10,14,9,30,14.0,188.0,0.3,15.0,196.0,196.03,155.21
2016,10,14,9,45,72.0,226.5,0.35,15.5,268.5,283.67,224.59
2016,10,14,10,0,130.0,265.0,0.4,16.0,341.0,377.24,295.65
2016,10,14,10,15,90.0,265.5,0.4,16.0,319.5,343.38,268.0
2016,10,14,10,30,50.0,266.0,0.4,16.0,298.0,314.47,244.91
2016,10,14,10,45,33.0,249.5,0.45,16.0,271.0,283.59,221.12
2016,10,14,11,0,16.0,233.0,0.5,16.0,244.0,244.92,191.05
2016,10,14,11,15,9.5,207.5,0.55,16.0,214.0,213.23,166.48
2016,10,14,11,30,3.0,182.0,0.6,16.0,184.0,181.7,141.69
2016,10,14,11,45,11.5,217.0,0.65,16.0,225.0,224.76,175.93
2016,10,14,12,0,20.0,252.0,0.7,16.0,266.0,268.29,209.73
2016,10,14,12,15,11.5,218.5,0.75,16.0,226.5,226.3,176.83
2016,10,14,12,30,3.0,185.0,0.8,16.0,187.0,184.76,144.28
2016,10,14,12,45,62.0,246.0,0.9,16.0,287.0,304.68,240.29
2016,10,14,13,0,121.0,307.0,1.0,16.0,387.0,427.65,334.39
2016,10,14,13,15,70.5,269.5,1.0,16.0,316.0,335.48,263.0
2016,10,14,13,30,20.0,232.0,1.0,16.0,245.0,246.8,193.88
2016,10,14,13,45,157.5,240.0,1.05,16.0,332.0,373.91,297.06
2016,10,14,14,0,295.0,248.0,1.1,16.0,419.0,485.85,383.86
2016,10,14,14,15,246.0,239.0,1.1,16.0,376.0,432.28,342.06
2016,10,14,14,30,197.0,230.0,1.1,16.0,333.0,374.64,297.98
2016,10,14,14,45,363.0,182.5,1.1,16.0,354.5,425.07,340.21
2016,10,14,15,0,529.0,135.0,1.1,16.0,376.0,461.58,369.35
2016,10,14,15,15,506.5,126.0,1.05,15.5,338.0,415.99,333.32
2016,10,14,15,30,484.0,117.0,1.0,15.0,300.0,371.16,297.53
2016,10,14,15,45,456.5,104.0,1.0,15.0,258.5,320.83,256.06
2016,10,14,16,0,429.0,91.0,1.0,15.0,217.0,272.31,214.92
2016,10,14,16,15,386.0,78.0,0.95,15.0,176.0,220.59,170.37
2016,10,14,16,30,343.0,65.0,0.9,15.0,135.0,172.92,128.62
2016,10,14,16,45,274.0,50.5,0.85,15.0,96.5,121.97,85.21
2016,10,14,17,0,205.0,36.0,0.8,15.0,58.0,78.65,48.33
2016,10,14,17,15,102.5,18.0,0.8,14.5,29.0,32.28,0.0
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,6,45,0.0,13.5,2.85,14.0,13.5,13.03,0.0
2016,10,15,7,0,0.0,27.0,2.9,14.0,27.0,26.11,15.17
2016,10,15,7,15,0.0,44.5,2.95,14.0,44.5,43.55,30.74
2016,10,15,7,30,0.0,62.0,3.0,14.0,62.0,60.96,45.97
2016,10,15,7,45,0.0,80.5,3.15,14.5,80.5,79.42,61.8
2016,10,15,8,0,0.0,99.0,3.3,15.0,99.0,97.9,77.38
2016,10,15,8,15,3.5,115.5,3.45,15.0,117.0,115.9,92.43
2016,10,15,8,30,7.0,132.0,3.6,15.0,135.0,134.27,107.64
2016,10,15,8,45,3.5,116.5,3.8,15.0,118.0,116.17,92.34
2016,10,15,9,0,0.0,101.0,4.0,15.0,101.0,98.31,77.22
2016,10,15,9,15,70.5,166.5,4.15,15.0,203.0,213.55,173.67
2016,10,15,9,30,141.0,232.0,4.3,15.0,305.0,339.92,276.5
2016,10,15,9,45,139.5,247.5,4.5,15.5,324.0,360.58,291.85
2016,10,15,10,0,138.0,263.0,4.7,16.0,343.0,380.76,306.96
2016,10,15,10,15,88.0,258.5,4.75,16.0,310.5,334.17,268.55
2016,10,15,10,30,38.0,254.0,4.8,16.0,278.0,292.07,233.38
2016,10,15,10,45,32.0,253.5,4.9,16.0,274.0,287.25,229.25
2016,10,15,11,0,26.0,253.0,5.0,16.0,270.0,274.06,218.42
2016,10,15,11,15,22.5,250.0,5.05,16.0,265.0,268.19,213.53
2016,10,15,11,30,19.0,247.0,5.1,16.0,260.0,262.23,208.57
2016,10,15,11,45,20.5,251.0,5.15,16.0,265.0,267.72,212.97
2016,10,15,12,0,22.0,255.0,5.2,16.0,270.0,273.19,217.36
2016,10,15,12,15,11.0,172.5,5.25,16.0,180.0,178.84,141.5
2016,10,15,12,30,0.0,90.0,5.3,16.0,90.0,87.12,66.48
2016,10,15,12,45,0.0,52.5,5.35,16.0,52.5,50.78,36.58
2016,10,15,13,0,0.0,15.0,5.4,16.0,15.0,14.5,6.45
2016,10,15,13,15,0.0,27.0,5.4,16.0,27.0,26.1,16.14
2016,10,15,13,30,0.0,39.0,5.4,16.0,39.0,37.7,25.85
2016,10,15,13,45,0.0,27.0,5.45,16.5,27.0,26.09,16.16
2016,10,15,14,0,0.0,15.0,5.5,17.0,15.0,14.49,6.46
2016,10,15,14,15,0.0,35.0,5.3,16.5,35.0,33.82,22.71
2016,10,15,14,30,0.0,55.0,5.1,16.0,55.0,53.16,39.03
2016,10,15,14,45,0.0,45.0,4.95,16.0,45.0,43.48,31.0
2016,10,15,15,0,0.0,35.0,4.8,16.0,35.0,33.8,22.94
2016,10,15,15,15,0.0,39.0,4.5,16.0,39.0,37.66,26.28
2016,10,15,15,30,0.0,43.0,4.2,16.0,43.0,41.53,29.62
2016,10,15,15,45,0.0,37.0,3.95,16.0,37.0,35.72,24.74
2016,10,15,16,0,0.0,31.0,3.7,16.0,31.0,29.92,19.82
2016,10,15,16,15,0.0,25.0,3.5,16.0,25.0,24.12,14.83
2016,10,15,16,30,0.0,19.0,3.3,16.0,19.0,18.32,9.8
2016,10,15,16,45,0.0,13.0,3.15,16.0,13.0,12.53,4.75
2016,10,15,17,0,0.0,7.0,3.0,16.0,7.0,6.74,0.0
2016,10,15,17,15,0.0,3.5,2.8,16.0,3.5,3.37,0.0
2016,10,15,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,6,45,178.5,16.0,1.6,13.5,34.5,39.68,0.0
2016,10,16,7,0,357.0,32.0,1.6,14.0,69.0,101.79,60.34
2016,10,16,7,15,451.0,40.0,1.65,14.0,113.5,152.89,104.77
2016,10,16,7,30,545.0,48.0,1.7,14.0,158.0,214.05,157.86
2016,10,16,7,45,275.5,75.0,1.75,14.5,131.0,179.59,140.01
2016,10,16,8,0,6.0,102.0,1.8,15.0,104.0,103.53,81.79
2016,10,16,8,15,11.0,119.0,1.85,15.0,123.0,123.0,98.22
2016,10,16,8,30,16.0,136.0,1.9,15.0,142.0,142.99,114.72
2016,10,16,8,45,12.0,146.0,1.95,15.5,150.5,151.31,121.1
2016,10,16,9,0,8.0,156.0,2.0,16.0,159.0,159.31,127.09
2016,10,16,9,15,19.5,179.0,2.05,16.0,189.0,190.22,152.14
2016,10,16,9,30,31.0,202.0,2.1,16.0,219.0,228.07,182.46
2016,10,16,9,45,26.5,208.5,2.15,16.0,223.5,226.32,180.53
2016,10,16,10,0,22.0,215.0,2.2,16.0,228.0,230.25,183.25
2016,10,16,10,15,50.5,245.5,2.25,16.0,276.5,291.7,232.41
2016,10,16,10,30,79.0,276.0,2.3,16.0,325.0,348.23,276.81
2016,10,16,10,45,61.0,274.0,2.35,16.0,312.5,332.98,263.96
2016,10,16,11,0,43.0,272.0,2.4,16.0,300.0,316.92,250.76
2016,10,16,11,15,43.5,276.5,2.4,16.0,305.5,322.67,255.13
2016,10,16,11,30,44.0,281.0,2.4,16.0,311.0,328.33,259.37
2016,10,16,11,45,238.0,274.0,2.45,16.5,435.0,502.08,397.87
2016,10,16,12,0,432.0,267.0,2.5,17.0,559.0,667.08,522.76
2016,10,16,12,15,429.5,266.5,2.6,17.0,555.0,663.42,519.32
2016,10,16,12,30,427.0,266.0,2.7,17.0,551.0,657.97,515.86
2016,10,16,12,45,445.0,254.0,2.8,17.0,547.0,655.41,515.27
2016,10,16,13,0,463.0,242.0,2.9,17.0,543.0,650.59,512.98
2016,10,16,13,15,448.5,238.5,3.05,17.0,522.5,626.64,495.88
2016,10,16,13,30,434.0,235.0,3.2,17.0,502.0,601.49,477.79
2016,10,16,13,45,217.0,154.0,3.35,17.0,287.5,331.08,268.03
2016,10,16,14,0,0.0,73.0,3.5,17.0,73.0,70.6,52.95
2016,10,16,14,15,3.5,122.5,3.6,16.5,124.5,121.97,95.86
2016,10,16,14,30,7.0,172.0,3.7,16.0,176.0,174.97,139.68
2016,10,16,14,45,3.5,148.0,3.8,16.0,150.0,148.14,117.88
2016,10,16,15,0,0.0,124.0,3.9,16.0,124.0,121.71,96.33
2016,10,16,15,15,0.0,103.5,3.9,16.0,103.5,101.13,79.5
2016,10,16,15,30,0.0,83.0,3.9,16.0,83.0,80.67,62.56
2016,10,16,15,45,0.0,71.0,3.95,16.0,71.0,68.84,52.71
2016,10,16,16,0,0.0,59.0,4.0,16.0,59.0,57.03,42.74
2016,10,16,16,15,0.0,47.5,3.95,16.0,47.5,45.89,33.21
2016,10,16,16,30,0.0,36.0,3.9,16.0,36.0,34.76,23.57
2016,10,16,16,45,0.0,25.0,3.9,16.0,25.0,24.13,14.29
2016,10,16,17,0,0.0,14.0,3.9,16.0,14.0,13.5,4.72
2016,10,16,17,15,0.0,7.0,3.85,15.5,7.0,6.75,0.0
2016,10,16,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,6,45,128.5,18.5,1.45,14.5,31.5,35.48,0.0
2016,10,17,7,0,257.0,37.0,1.5,15.0,63.0,88.79,53.23
2016,10,17,7,15,357.0,47.5,1.45,15.0,105.5,138.12,95.34
2016,10,17,7,30,457.0,58.0,1.4,15.0,148.0,198.37,146.44
2016,10,17,7,45,527.5,64.0,1.4,15.0,195.0,254.28,195.5
2016,10,17,8,0,598.0,70.0,1.4,15.0,242.0,316.65,249.42
2016,10,17,8,15,639.5,75.0,1.4,15.0,287.5,371.2,296.4
2016,10,17,8,30,681.0,80.0,1.4,15.0,333.0,428.41,344.2
2016,10,17,8,45,713.0,83.0,1.4,15.5,376.0,480.59,386.08
2016,10,17,9,0,745.0,86.0,1.4,16.0,419.0,532.39,426.34
2016,10,17,9,15,765.0,89.0,1.4,16.0,457.0,578.69,462.01
2016,10,17,9,30,785.0,92.0,1.4,16.0,495.0,624.27,496.24
2016,10,17,9,45,799.5,94.0,1.45,16.0,527.5,663.92,525.76
2016,10,17,10,0,814.0,96.0,1.5,16.0,560.0,701.89,552.29
2016,10,17,10,15,824.0,97.5,1.5,16.0,585.5,733.99,573.98
2016,10,17,10,30,834.0,99.0,1.5,16.0,611.0,763.7,593.86
2016,10,17,10,45,840.0,100.5,1.55,16.5,629.5,787.63,609.02
2016,10,17,11,0,846.0,102.0,1.6,17.0,648.0,808.66,622.18
2016,10,17,11,15,849.5,103.0,1.65,17.0,659.0,824.01,632.65
2016,10,17,11,30,853.0,104.0,1.7,17.0,670.0,836.17,641.07
2016,10,17,11,45,852.5,104.5,1.75,17.0,673.0,841.12,644.68
2016,10,17,12,0,852.0,105.0,1.8,17.0,676.0,842.71,646.18
2016,10,17,12,15,850.5,104.5,1.8,17.0,671.5,838.98,643.67
2016,10,17,12,30,849.0,104.0,1.8,17.0,667.0,831.91,639.04
2016,10,17,12,45,851.0,100.5,1.8,17.0,656.0,821.06,631.94
2016,10,17,13,0,853.0,97.0,1.8,17.0,645.0,806.88,622.67
2016,10,17,13,15,845.5,96.0,1.8,17.0,625.5,784.7,607.89
2016,10,17,13,30,838.0,95.0,1.8,17.0,606.0,759.65,591.17
2016,10,17,13,45,826.5,93.5,1.85,17.0,579.5,728.37,570.37
2016,10,17,14,0,815.0,92.0,1.9,17.0,553.0,694.79,547.74
2016,10,17,14,15,800.0,90.0,1.9,16.5,520.0,656.16,521.77
2016,10,17,14,30,785.0,88.0,1.9,16.0,487.0,615.91,492.64
2016,10,17,14,45,763.5,85.5,1.9,16.0,448.5,569.76,457.37
2016,10,17,15,0,742.0,83.0,1.9,16.0,410.0,523.03,420.77
2016,10,17,15,15,713.0,79.5,1.85,16.0,367.0,472.24,379.8
2016,10,17,15,30,684.0,76.0,1.8,16.0,324.0,420.95,337.36
2016,10,17,15,45,643.5,70.5,1.8,16.0,278.5,363.59,289.12
2016,10,17,16,0,603.0,65.0,1.8,16.0,233.0,308.86,241.69
2016,10,17,16,15,539.0,58.5,1.7,15.5,187.0,248.29,189.19
2016,10,17,16,30,475.0,52.0,1.6,15.0,141.0,193.61,141.04
2016,10,17,16,45,370.5,42.0,1.55,15.0,98.5,132.69,89.5
2016,10,17,17,0,266.0,32.0,1.5,15.0,56.0,83.15,46.57
2016,10,17,17,15,133.0,16.0,1.5,14.5,28.0,31.88,0.0
2016,10,17,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,6,45,155.5,16.5,1.85,13.5,31.5,36.56,0.0
2016,10,18,7,0,311.0,33.0,1.9,14.0,63.0,93.64,54.29
2016,10,18,7,15,412.0,42.0,1.95,14.0,107.0,144.45,98.71
2016,10,18,7,30,513.0,51.0,2.0,14.0,151.0,206.09,151.77
2016,10,18,7,45,572.0,58.0,2.05,14.5,197.5,261.81,201.44
2016,10,18,8,0,631.0,65.0,2.1,15.0,244.0,322.82,254.78
2016,10,18,8,15,672.0,69.5,2.1,15.0,290.0,378.02,302.97
2016,10,18,8,30,713.0,74.0,2.1,15.0,336.0,435.79,351.89
2016,10,18,8,45,741.0,77.5,2.1,15.0,379.0,486.48,394.0
2016,10,18,9,0,769.0,81.0,2.1,15.0,422.0,538.9,436.21
2016,10,18,9,15,789.5,83.5,2.1,15.0,460.0,585.78,473.06
2016,10,18,9,30,810.0,86.0,2.1,15.0,498.0,631.9,508.43
2016,10,18,9,45,840.0,82.5,2.1,15.5,534.0,676.76,540.8
2016,10,18,10,0,870.0,79.0,2.1,16.0,570.0,717.01,567.87
2016,10,18,10,15,879.5,80.0,2.05,16.0,596.5,749.34,589.6
2016,10,18,10,30,889.0,81.0,2.0,16.0,623.0,779.1,609.35
2016,10,18,10,45,899.5,80.5,2.0,16.5,643.0,805.18,625.63
2016,10,18,11,0,910.0,80.0,2.0,17.0,663.0,828.33,639.81
2016,10,18,11,15,914.0,80.5,2.0,17.0,674.5,844.17,650.12
2016,10,18,11,30,918.0,81.0,2.0,17.0,686.0,856.62,658.24
2016,10,18,11,45,921.0,80.0,2.05,17.0,690.5,863.05,662.84
2016,10,18,12,0,924.0,79.0,2.1,17.0,695.0,865.93,665.18
2016,10,18,12,15,923.0,79.0,2.15,17.0,690.5,863.01,663.68
2016,10,18,12,30,922.0,79.0,2.2,17.0,686.0,856.52,659.89
2016,10,18,12,45,917.5,79.0,2.3,17.0,673.5,843.63,652.19
2016,10,18,13,0,913.0,79.0,2.4,17.0,661.0,827.35,642.2
2016,10,18,13,15,906.0,78.0,2.5,17.0,641.0,804.69,627.7
2016,10,18,13,30,899.0,77.0,2.6,17.0,621.0,778.97,610.96
2016,10,18,13,45,886.5,77.0,2.75,17.0,593.5,747.41,590.15
2016,10,18,14,0,874.0,77.0,2.9,17.0,566.0,713.42,567.3
2016,10,18,14,15,860.0,75.0,2.95,17.0,532.5,673.97,539.6
2016,10,18,14,30,846.0,73.0,3.0,17.0,499.0,632.68,509.23
2016,10,18,14,45,824.0,72.0,3.1,17.0,459.5,588.94,475.4
2016,10,18,15,0,802.0,71.0,3.2,17.0,420.0,541.34,437.73
2016,10,18,15,15,775.0,67.5,3.25,16.5,376.0,487.96,395.11
2016,10,18,15,30,748.0,64.0,3.3,16.0,332.0,435.01,351.36
2016,10,18,15,45,708.0,60.0,3.35,16.0,285.5,376.69,301.27
2016,10,18,16,0,668.0,56.0,3.4,16.0,239.0,320.78,251.79
2016,10,18,16,15,607.0,50.5,3.45,15.5,191.5,260.13,198.16
2016,10,18,16,30,546.0,45.0,3.5,15.0,144.0,204.1,147.8
2016,10,18,16,45,441.5,36.0,3.55,15.0,100.5,140.8,93.32
2016,10,18,17,0,337.0,27.0,3.6,15.0,57.0,88.91,46.63
2016,10,18,17,15,168.5,13.5,3.6,14.5,28.5,31.1,0.0
2016,10,18,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
