Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,6,45,190.5,13.5,1.35,13.5,31.5,37.0,0.0
2016,10,19,7,0,381.0,27.0,1.4,14.0,63.0,98.98,54.63
2016,10,19,7,15,475.5,35.0,1.4,14.0,107.0,150.66,101.05
2016,10,19,7,30,570.0,43.0,1.4,14.0,151.0,211.56,154.01
2016,10,19,7,45,627.0,48.0,1.45,14.5,198.0,267.29,203.97
2016,10,19,8,0,684.0,53.0,1.5,15.0,245.0,327.92,257.15
2016,10,19,8,15,720.5,56.5,1.4,15.0,290.5,382.44,304.56
2016,10,19,8,30,757.0,60.0,1.3,15.0,336.0,438.95,351.89
2016,10,19,8,45,781.0,63.5,1.2,15.5,378.0,490.45,392.92
2016,10,19,9,0,805.0,67.0,1.1,16.0,420.0,542.05,432.29
2016,10,19,9,15,823.0,69.0,1.05,16.0,458.0,588.05,467.17
2016,10,19,9,30,841.0,71.0,1.0,16.0,496.0,629.85,498.02
2016,10,19,9,45,851.5,73.5,1.0,16.5,527.5,668.67,524.34
2016,10,19,10,0,862.0,76.0,1.0,17.0,559.0,705.42,548.07
2016,10,19,10,15,871.0,77.5,0.95,17.0,585.0,737.63,568.72
2016,10,19,10,30,880.0,79.0,0.9,17.0,611.0,767.27,587.37
2016,10,19,10,45,885.0,80.0,0.9,17.5,629.0,790.43,601.04
2016,10,19,11,0,890.0,81.0,0.9,18.0,647.0,810.52,612.64
2016,10,19,11,15,893.5,81.5,0.9,18.0,658.5,825.62,622.09
2016,10,19,11,30,897.0,82.0,0.9,18.0,670.0,837.4,629.46
2016,10,19,11,45,899.0,81.5,0.95,18.0,673.5,843.4,633.91
2016,10,19,12,0,901.0,81.0,1.0,18.0,677.0,845.92,636.24
2016,10,19,12,15,899.5,81.0,1.1,18.0,672.5,842.6,635.56
2016,10,19,12,30,898.0,81.0,1.2,18.0,668.0,835.81,632.65
2016,10,19,12,45,893.0,80.5,1.3,18.5,655.5,822.18,623.96
2016,10,19,13,0,888.0,80.0,1.4,19.0,643.0,805.26,613.09
2016,10,19,13,15,881.5,79.5,1.5,19.0,623.0,784.01,600.34
2016,10,19,13,30,875.0,79.0,1.6,19.0,603.0,759.77,585.42
2016,10,19,13,45,864.0,77.5,1.75,19.0,576.0,728.24,565.59
2016,10,19,14,0,853.0,76.0,1.9,19.0,549.0,694.31,543.67
2016,10,19,14,15,839.0,74.5,1.95,18.5,516.0,656.14,518.58
2016,10,19,14,30,825.0,73.0,2.0,18.0,483.0,619.35,492.76
2016,10,19,14,45,776.5,75.0,2.15,18.0,436.5,560.66,448.5
2016,10,19,15,0,728.0,77.0,2.3,18.0,390.0,503.39,404.11
2016,10,19,15,15,624.0,87.0,2.35,17.5,335.5,429.26,345.4
2016,10,19,15,30,520.0,97.0,2.4,17.0,281.0,360.92,290.05
2016,10,19,15,45,490.5,87.0,2.45,17.0,241.0,311.52,248.27
2016,10,19,16,0,461.0,77.0,2.5,17.0,201.0,264.01,206.86
2016,10,19,16,15,417.0,65.0,2.55,16.5,160.5,211.95,161.49
2016,10,19,16,30,373.0,53.0,2.6,16.0,120.0,163.95,119.01
2016,10,19,16,45,300.0,40.0,2.65,16.0,82.5,113.13,75.31
2016,10,19,17,0,227.0,27.0,2.7,16.0,45.0,69.88,35.07
2016,10,19,17,15,113.5,13.5,2.75,15.5,22.5,24.95,0.0
2016,10,19,17,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,6,45,186.0,13.0,0.7,15.0,30.0,33.48,0.0
2016,10,20,7,0,372.0,26.0,0.7,15.0,60.0,95.79,51.14
2016,10,20,7,15,469.5,34.0,0.7,15.0,104.0,147.36,97.63
2016,10,20,7,30,567.0,42.0,0.7,15.0,148.0,208.5,150.09
2016,10,20,7,45,627.0,47.0,0.7,15.5,195.0,264.87,199.78
2016,10,20,8,0,687.0,52.0,0.7,16.0,242.0,326.44,252.75
2016,10,20,8,15,724.5,55.5,0.7,16.0,288.0,381.4,299.87
2016,10,20,8,30,762.0,59.0,0.7,16.0,334.0,438.42,347.08
2016,10,20,8,45,788.0,62.0,0.7,16.5,376.5,490.5,388.29
2016,10,20,9,0,814.0,65.0,0.7,17.0,419.0,542.84,428.17
2016,10,20,9,15,832.5,67.0,0.75,17.5,457.0,586.48,460.88
2016,10,20,9,30,851.0,69.0,0.8,18.0,495.0,631.74,493.79
2016,10,20,9,45,866.5,69.5,0.85,18.5,528.0,671.95,521.26
2016,10,20,10,0,882.0,70.0,0.9,19.0,561.0,710.36,546.39
2016,10,20,10,15,891.0,71.0,0.95,19.0,586.5,742.47,567.94
2016,10,20,10,30,900.0,72.0,1.0,19.0,612.0,771.94,587.65
2016,10,20,10,45,905.0,73.0,1.1,19.5,630.5,795.43,602.82
2016,10,20,11,0,910.0,74.0,1.2,20.0,649.0,815.79,615.9
2016,10,20,11,15,913.0,74.5,1.3,20.0,660.0,830.69,626.55
2016,10,20,11,30,916.0,75.0,1.4,20.0,671.0,842.17,635.05
2016,10,20,11,45,915.5,76.0,1.55,20.0,674.0,847.85,640.35
2016,10,20,12,0,915.0,77.0,1.7,20.0,677.0,849.98,643.35
2016,10,20,12,15,913.5,76.5,1.85,20.0,672.5,846.03,642.28
2016,10,20,12,30,912.0,76.0,2.0,20.0,668.0,838.57,638.87
2016,10,20,12,45,908.5,75.5,2.15,20.0,656.0,826.0,631.96
2016,10,20,13,0,905.0,75.0,2.3,20.0,644.0,810.07,622.7
2016,10,20,13,15,898.5,74.5,2.4,20.0,624.0,788.52,609.09
2016,10,20,13,30,892.0,74.0,2.5,20.0,604.0,763.94,593.28
2016,10,20,13,45,882.0,72.5,2.6,20.0,577.0,732.77,572.63
2016,10,20,14,0,872.0,71.0,2.7,20.0,550.0,699.07,549.95
2016,10,20,14,15,858.5,69.5,2.75,19.5,517.0,660.69,524.3
2016,10,20,14,30,845.0,68.0,2.8,19.0,484.0,620.46,495.7
2016,10,20,14,45,825.5,66.0,2.85,19.0,445.5,574.45,460.29
2016,10,20,15,0,806.0,64.0,2.9,19.0,407.0,530.16,425.13
2016,10,20,15,15,778.5,61.0,2.95,19.0,364.0,477.18,382.27
2016,10,20,15,30,751.0,58.0,3.0,19.0,321.0,424.68,338.47
2016,10,20,15,45,710.5,54.5,3.1,19.0,274.5,366.95,289.32
2016,10,20,16,0,670.0,51.0,3.2,19.0,228.0,311.67,240.76
2016,10,20,16,15,608.0,45.5,3.25,18.5,181.5,250.2,186.95
2016,10,20,16,30,546.0,40.0,3.3,18.0,135.0,194.28,137.22
2016,10,20,16,45,438.0,32.0,3.35,17.5,92.5,133.09,85.34
2016,10,20,17,0,330.0,24.0,3.4,17.0,50.0,81.62,36.92
2016,10,20,17,15,165.0,12.0,3.4,16.5,25.0,28.29,0.0
2016,10,20,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,175.5,13.0,2.65,14.5,28.5,31.99,0.0
2016,10,21,7,0,351.0,26.0,2.6,15.0,57.0,91.55,47.44
2016,10,21,7,15,451.0,34.5,2.5,15.0,100.5,142.93,94.75
2016,10,21,7,30,551.0,43.0,2.4,15.0,144.0,204.97,148.39
2016,10,21,7,45,608.5,49.0,2.35,15.5,190.0,259.5,197.44
2016,10,21,8,0,666.0,55.0,2.3,16.0,236.0,320.1,250.75
2016,10,21,8,15,446.5,97.5,2.2,16.0,228.5,304.26,243.7
2016,10,21,8,30,227.0,140.0,2.1,16.0,221.0,262.13,211.84
2016,10,21,8,45,512.0,104.5,2.05,16.5,316.5,391.61,317.43
2016,10,21,9,0,797.0,69.0,2.0,17.0,412.0,535.58,430.93
2016,10,21,9,15,816.0,71.0,1.95,17.0,450.0,581.66,466.18
2016,10,21,9,30,835.0,73.0,1.9,17.0,488.0,626.8,500.38
2016,10,21,9,45,850.5,74.0,1.9,17.5,520.5,663.73,526.5
2016,10,21,10,0,866.0,75.0,1.9,18.0,553.0,702.11,552.11
2016,10,21,10,15,762.5,112.5,1.95,18.0,548.0,695.46,546.36
2016,10,21,10,30,659.0,150.0,2.0,18.0,543.0,679.33,533.44
2016,10,21,10,45,518.0,204.0,2.05,18.5,518.5,638.32,499.54
2016,10,21,11,0,377.0,258.0,2.1,19.0,494.0,585.46,456.75
2016,10,21,11,15,507.0,218.0,2.2,19.0,542.0,660.88,515.66
2016,10,21,11,30,637.0,178.0,2.3,19.0,590.0,732.36,570.02
2016,10,21,11,45,594.5,194.0,2.45,19.0,580.0,717.82,558.75
2016,10,21,12,0,552.0,210.0,2.6,19.0,570.0,697.93,544.28
2016,10,21,12,15,598.0,192.5,2.75,19.0,580.0,718.59,561.3
2016,10,21,12,30,644.0,175.0,2.9,19.0,590.0,733.72,574.11
2016,10,21,12,45,757.5,132.0,3.1,19.0,611.0,771.57,603.19
2016,10,21,13,0,871.0,89.0,3.3,19.0,632.0,795.74,621.83
2016,10,21,13,15,864.0,88.0,3.45,19.0,612.0,773.84,607.24
2016,10,21,13,30,857.0,87.0,3.6,19.0,592.0,749.06,590.8
2016,10,21,13,45,845.5,85.5,3.75,19.0,565.5,721.66,572.32
2016,10,21,14,0,834.0,84.0,3.9,19.0,539.0,687.72,548.8
2016,10,21,14,15,819.5,82.0,3.95,18.5,506.0,649.09,521.86
2016,10,21,14,30,805.0,80.0,4.0,18.0,473.0,608.76,491.8
2016,10,21,14,45,785.0,77.0,4.05,18.0,434.5,562.6,455.52
2016,10,21,15,0,765.0,74.0,4.1,18.0,396.0,515.71,417.76
2016,10,21,15,15,736.0,71.0,4.05,17.5,353.5,463.76,375.52
2016,10,21,15,30,707.0,68.0,4.0,17.0,311.0,412.5,332.53
2016,10,21,15,45,667.0,62.5,4.0,17.0,265.5,356.06,283.63
2016,10,21,16,0,627.0,57.0,4.0,17.0,220.0,301.07,234.76
2016,10,21,16,15,560.5,51.0,3.9,16.5,174.0,240.08,180.98
2016,10,21,16,30,494.0,45.0,3.8,16.0,128.0,185.21,132.09
2016,10,21,16,45,382.5,35.0,3.75,16.0,86.5,123.4,79.61
2016,10,21,17,0,271.0,25.0,3.7,16.0,45.0,72.09,29.9
2016,10,21,17,15,135.5,12.5,3.65,15.5,22.5,25.46,0.0
2016,10,21,17,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,6,45,25.5,14.5,2.8,13.0,17.0,17.0,0.0
2016,10,22,7,0,51.0,29.0,2.8,13.0,34.0,39.82,20.56
2016,10,22,7,15,79.5,48.5,2.8,13.0,60.5,69.86,49.06
2016,10,22,7,30,108.0,68.0,2.8,13.0,87.0,102.53,77.47
2016,10,22,7,45,126.0,87.5,2.8,13.5,116.5,134.71,105.7
2016,10,22,8,0,144.0,107.0,2.8,14.0,146.0,168.65,135.1
2016,10,22,8,15,157.5,125.0,2.7,14.0,174.5,200.62,162.71
2016,10,22,8,30,171.0,143.0,2.6,14.0,203.0,233.68,190.72
2016,10,22,8,45,90.0,146.5,2.55,14.5,178.5,197.42,160.52
2016,10,22,9,0,9.0,150.0,2.5,15.0,154.0,154.2,123.61
2016,10,22,9,15,8.5,160.0,2.4,15.0,164.0,164.12,131.55
2016,10,22,9,30,8.0,170.0,2.3,15.0,174.0,174.04,139.31
2016,10,22,9,45,7.5,176.5,2.25,15.5,180.5,180.31,143.79
2016,10,22,10,0,7.0,183.0,2.2,16.0,187.0,186.59,148.26
2016,10,22,10,15,23.0,212.5,2.2,16.0,226.0,229.03,182.49
2016,10,22,10,30,39.0,242.0,2.2,16.0,265.0,280.49,223.29
2016,10,22,10,45,135.0,263.5,2.25,16.0,347.0,387.54,309.22
2016,10,22,11,0,231.0,285.0,2.3,16.0,429.0,489.92,389.15
2016,10,22,11,15,131.0,270.5,2.3,16.0,352.5,395.96,314.24
2016,10,22,11,30,31.0,256.0,2.3,16.0,276.0,290.78,229.8
2016,10,22,11,45,27.0,251.0,2.35,16.5,269.0,273.6,216.21
2016,10,22,12,0,23.0,246.0,2.4,17.0,262.0,265.06,209.05
2016,10,22,12,15,23.0,244.0,2.45,17.0,259.5,262.93,207.48
2016,10,22,12,30,23.0,242.0,2.5,17.0,257.0,260.77,205.9
2016,10,22,12,45,83.5,265.0,2.55,17.0,317.0,342.76,272.12
2016,10,22,13,0,144.0,288.0,2.6,17.0,377.0,423.68,335.89
2016,10,22,13,15,311.0,248.5,2.65,16.5,433.0,514.69,410.6
2016,10,22,13,30,478.0,209.0,2.7,16.0,489.0,598.09,477.98
2016,10,22,13,45,678.0,145.0,2.75,16.0,522.0,664.97,532.11
2016,10,22,14,0,878.0,81.0,2.8,16.0,555.0,708.49,566.7
2016,10,22,14,15,756.0,99.0,2.8,16.0,489.5,622.65,501.65
2016,10,22,14,30,634.0,117.0,2.8,16.0,424.0,540.4,437.45
2016,10,22,14,45,722.5,93.5,2.8,16.0,416.0,542.52,439.75
2016,10,22,15,0,811.0,70.0,2.8,16.0,408.0,534.17,432.49
2016,10,22,15,15,782.0,67.0,2.8,16.0,364.0,480.39,388.16
2016,10,22,15,30,753.0,64.0,2.8,16.0,320.0,427.19,343.22
2016,10,22,15,45,711.0,59.5,2.8,16.0,272.5,367.9,292.16
2016,10,22,16,0,669.0,55.0,2.8,16.0,225.0,311.19,241.86
2016,10,22,16,15,601.5,48.5,2.7,15.5,177.5,248.49,186.56
2016,10,22,16,30,534.0,42.0,2.6,15.0,130.0,190.94,135.25
2016,10,22,16,45,416.5,33.0,2.55,14.5,87.0,127.19,81.13
2016,10,22,17,0,299.0,24.0,2.5,14.0,44.0,73.98,26.51
2016,10,22,17,15,149.5,12.0,2.45,14.0,22.0,25.94,0.0
2016,10,22,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,6,45,63.0,14.0,1.05,13.0,19.0,20.43,0.0
2016,10,23,7,0,126.0,28.0,1.1,13.0,38.0,54.7,26.89
2016,10,23,7,15,176.0,45.0,1.05,13.0,70.0,89.22,61.09
2016,10,23,7,30,226.0,62.0,1.0,13.0,102.0,130.55,96.91
2016,10,23,7,45,254.5,79.0,1.0,13.0,136.5,170.09,132.02
2016,10,23,8,0,283.0,96.0,1.0,13.0,171.0,212.29,169.0
2016,10,23,8,15,307.0,110.5,1.05,13.0,205.5,252.25,203.65
2016,10,23,8,30,331.0,125.0,1.1,13.0,240.0,294.0,239.04
2016,10,23,8,45,426.0,124.5,1.15,13.5,292.5,363.57,295.64
2016,10,23,9,0,521.0,124.0,1.2,14.0,345.0,435.1,352.57
2016,10,23,9,15,444.5,155.0,1.3,14.0,355.5,444.29,359.29
2016,10,23,9,30,368.0,186.0,1.4,14.0,366.0,439.41,354.96
2016,10,23,9,45,311.0,211.0,1.5,14.0,370.0,441.36,355.67
2016,10,23,10,0,254.0,236.0,1.6,14.0,374.0,438.69,352.38
2016,10,23,10,15,315.0,236.5,1.7,14.0,415.5,490.89,393.76
2016,10,23,10,30,376.0,237.0,1.8,14.0,457.0,545.13,435.86
2016,10,23,10,45,525.5,195.5,1.9,14.0,514.5,631.79,503.99
2016,10,23,11,0,675.0,154.0,2.0,14.0,572.0,717.72,570.14
2016,10,23,11,15,679.0,156.5,2.05,14.0,583.0,732.73,580.21
2016,10,23,11,30,683.0,159.0,2.1,14.0,594.0,745.16,589.14
2016,10,23,11,45,618.0,182.5,2.2,14.5,578.0,721.0,569.81
2016,10,23,12,0,553.0,206.0,2.3,15.0,562.0,690.83,545.98
2016,10,23,12,15,591.5,191.0,2.35,15.0,569.0,707.65,559.81
2016,10,23,12,30,630.0,176.0,2.4,15.0,576.0,719.07,569.39
2016,10,23,12,45,656.5,163.0,2.45,15.0,572.5,719.65,570.92
2016,10,23,13,0,683.0,150.0,2.5,15.0,569.0,716.89,569.97
2016,10,23,13,15,571.0,181.0,2.5,15.0,524.0,648.2,517.18
2016,10,23,13,30,459.0,212.0,2.5,15.0,479.0,585.56,468.34
2016,10,23,13,45,445.0,204.0,2.55,15.0,453.0,554.73,445.74
2016,10,23,14,0,431.0,196.0,2.6,15.0,427.0,523.07,421.95
2016,10,23,14,15,536.0,155.0,2.55,15.0,423.5,533.95,432.58
2016,10,23,14,30,641.0,114.0,2.5,15.0,420.0,539.42,438.04
2016,10,23,14,45,468.0,137.0,2.45,15.0,350.5,434.01,353.31
2016,10,23,15,0,295.0,160.0,2.4,15.0,281.0,338.22,275.34
2016,10,23,15,15,280.0,145.0,2.35,14.5,250.0,301.35,245.74
2016,10,23,15,30,265.0,130.0,2.3,14.0,219.0,265.21,215.77
2016,10,23,15,45,249.0,112.0,2.25,14.0,185.5,226.23,182.4
2016,10,23,16,0,233.0,94.0,2.2,14.0,152.0,188.4,149.32
2016,10,23,16,15,205.5,76.0,2.05,14.0,119.0,148.29,114.05
2016,10,23,16,30,178.0,58.0,1.9,14.0,86.0,110.85,80.94
2016,10,23,16,45,123.5,40.5,1.8,14.0,57.0,71.35,47.14
2016,10,23,17,0,69.0,23.0,1.7,14.0,28.0,35.77,9.24
2016,10,23,17,15,34.5,11.5,1.65,13.5,14.0,14.48,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,6.0,4.2,15.0,6.0,5.9,0.0
2016,10,24,7,0,0.0,12.0,4.3,15.0,12.0,11.57,1.65
2016,10,24,7,15,0.0,23.0,4.3,15.0,23.0,22.2,12.45
2016,10,24,7,30,0.0,34.0,4.3,15.0,34.0,32.83,21.87
2016,10,24,7,45,0.0,46.0,4.35,15.0,46.0,44.44,32.0
2016,10,24,8,0,0.0,58.0,4.4,15.0,58.0,56.2,42.16
2016,10,24,8,15,0.0,70.5,4.45,15.0,70.5,68.55,52.69
2016,10,24,8,30,0.0,83.0,4.5,15.0,83.0,80.92,63.11
2016,10,24,8,45,0.0,44.0,4.55,15.0,44.0,42.49,30.54
2016,10,24,9,0,0.0,5.0,4.6,15.0,5.0,4.82,0.0
2016,10,24,9,15,3.5,85.0,4.6,15.0,87.0,84.42,65.8
2016,10,24,9,30,7.0,165.0,4.6,15.0,169.0,168.37,135.29
2016,10,24,9,45,3.5,133.0,4.7,15.0,135.0,132.85,105.6
2016,10,24,10,0,0.0,101.0,4.8,15.0,101.0,98.07,76.54
2016,10,24,10,15,4.5,148.5,4.8,15.0,151.5,149.24,118.81
2016,10,24,10,30,9.0,196.0,4.8,15.0,202.0,201.57,161.41
2016,10,24,10,45,10.5,204.0,4.85,15.0,211.0,211.02,168.86
2016,10,24,11,0,12.0,212.0,4.9,15.0,220.0,220.54,176.44
2016,10,24,11,15,6.0,166.5,4.85,15.0,170.5,168.74,134.11
2016,10,24,11,30,0.0,121.0,4.8,15.0,121.0,117.87,92.26
2016,10,24,11,45,0.0,114.5,4.8,15.0,114.5,111.36,86.93
2016,10,24,12,0,0.0,108.0,4.8,15.0,108.0,104.88,81.6
2016,10,24,12,15,0.0,120.5,4.7,15.0,120.5,117.36,91.87
2016,10,24,12,30,0.0,133.0,4.6,15.0,133.0,129.92,102.2
2016,10,24,12,45,0.0,104.0,4.6,15.0,104.0,100.92,78.4
2016,10,24,13,0,0.0,75.0,4.6,15.0,75.0,72.55,55.01
2016,10,24,13,15,0.0,60.5,4.6,15.0,60.5,58.5,43.39
2016,10,24,13,30,0.0,46.0,4.6,15.0,46.0,44.46,31.72
2016,10,24,13,45,0.0,32.0,4.65,15.0,32.0,30.92,20.41
2016,10,24,14,0,0.0,18.0,4.7,15.0,18.0,17.38,9.04
2016,10,24,14,15,0.0,13.0,4.55,15.0,13.0,12.55,4.98
2016,10,24,14,30,0.0,8.0,4.4,15.0,8.0,7.72,0.9
2016,10,24,14,45,0.0,7.5,4.3,15.0,7.5,7.24,0.5
2016,10,24,15,0,0.0,7.0,4.2,15.0,7.0,6.75,0.1
2016,10,24,15,15,0.0,6.0,3.95,15.0,6.0,5.79,0.0
2016,10,24,15,30,0.0,5.0,3.7,15.0,5.0,4.82,0.0
2016,10,24,15,45,0.0,4.0,3.5,15.0,4.0,3.86,0.0
2016,10,24,16,0,0.0,3.0,3.3,15.0,3.0,2.89,0.0
2016,10,24,16,15,0.0,2.5,3.1,15.0,2.5,2.41,0.0
2016,10,24,16,30,0.0,2.0,2.9,15.0,2.0,1.93,0.0
2016,10,24,16,45,0.0,1.0,2.75,15.0,1.0,0.96,0.0
2016,10,24,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,10.0,2.8,15.0,10.0,9.83,0.0
2016,10,25,7,0,0.0,20.0,2.9,15.0,20.0,19.34,5.63
2016,10,25,7,15,3.5,39.0,2.9,15.0,39.5,39.48,26.26
2016,10,25,7,30,7.0,58.0,2.9,15.0,59.0,59.78,44.07
2016,10,25,7,45,19.0,77.0,2.9,15.0,81.5,85.38,65.94
2016,10,25,8,0,31.0,96.0,2.9,15.0,104.0,110.47,87.37
2016,10,25,8,15,38.0,114.0,2.9,15.0,126.0,133.55,107.01
2016,10,25,8,30,45.0,132.0,2.9,15.0,148.0,157.32,126.98
2016,10,25,8,45,22.5,114.0,2.95,15.0,122.0,127.2,101.86
2016,10,25,9,0,0.0,96.0,3.0,15.0,96.0,93.59,73.43
2016,10,25,9,15,0.0,67.5,3.05,15.0,67.5,65.25,49.57
2016,10,25,9,30,0.0,39.0,3.1,15.0,39.0,37.67,26.27
2016,10,25,9,45,0.0,29.5,3.2,15.5,29.5,28.49,18.42
2016,10,25,10,0,0.0,20.0,3.3,16.0,20.0,19.31,10.62
2016,10,25,10,15,0.0,26.5,3.4,16.0,26.5,25.6,15.87
2016,10,25,10,30,0.0,33.0,3.5,16.0,33.0,31.89,21.1
2016,10,25,10,45,0.0,90.5,3.6,16.0,90.5,87.58,67.31
2016,10,25,11,0,0.0,148.0,3.7,16.0,148.0,145.19,114.37
2016,10,25,11,15,0.0,148.0,3.75,16.0,148.0,145.14,114.16
2016,10,25,11,30,0.0,148.0,3.8,16.0,148.0,145.1,114.07
2016,10,25,11,45,13.5,197.5,3.85,16.0,206.0,206.78,164.38
2016,10,25,12,0,27.0,247.0,3.9,16.0,264.0,269.59,214.81
2016,10,25,12,15,21.0,235.0,3.85,16.0,248.5,252.03,200.51
2016,10,25,12,30,15.0,223.0,3.8,16.0,233.0,234.55,186.46
2016,10,25,12,45,7.5,157.5,3.8,16.0,162.5,160.77,127.06
2016,10,25,13,0,0.0,92.0,3.8,16.0,92.0,89.03,68.35
2016,10,25,13,15,0.0,89.0,3.75,16.0,89.0,86.12,66.09
2016,10,25,13,30,0.0,86.0,3.7,16.0,86.0,83.21,63.77
2016,10,25,13,45,0.0,121.5,3.7,16.0,121.5,118.62,93.11
2016,10,25,14,0,0.0,157.0,3.7,16.0,157.0,155.05,123.1
2016,10,25,14,15,0.0,146.5,3.65,16.0,146.5,144.51,114.66
2016,10,25,14,30,0.0,136.0,3.6,16.0,136.0,134.01,106.29
2016,10,25,14,45,0.0,107.0,3.55,16.0,107.0,104.59,82.19
2016,10,25,15,0,0.0,78.0,3.5,16.0,78.0,75.51,58.12
2016,10,25,15,15,0.0,69.0,3.45,16.0,69.0,66.7,50.85
2016,10,25,15,30,0.0,60.0,3.4,16.0,60.0,57.98,43.57
2016,10,25,15,45,0.0,50.5,3.4,16.0,50.5,48.78,35.79
2016,10,25,16,0,0.0,41.0,3.4,16.0,41.0,39.59,27.92
2016,10,25,16,15,0.0,31.5,3.4,16.0,31.5,30.41,19.96
2016,10,25,16,30,0.0,22.0,3.4,16.0,22.0,21.22,11.97
2016,10,25,16,45,0.0,14.0,3.4,16.0,14.0,13.5,5.01
2016,10,25,17,0,0.0,6.0,3.4,16.0,6.0,5.78,0.0
2016,10,25,17,15,0.0,3.0,3.4,15.5,3.0,2.95,0.0
2016,10,25,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,26,6,45,130.0,12.0,2.7,14.5,21.0,24.84,0.0
2016,10,26,7,0,260.0,24.0,2.8,15.0,42.0,69.73,23.68
2016,10,26,7,15,373.5,33.5,2.8,15.0,82.5,121.11,77.87
2016,10,26,7,30,487.0,43.0,2.8,15.0,123.0,182.2,130.06
2016,10,26,7,45,554.0,49.5,2.85,15.0,168.0,236.96,179.22
2016,10,26,8,0,621.0,56.0,2.9,15.0,213.0,297.82,233.37
2016,10,26,8,15,664.0,60.5,2.9,15.0,258.0,352.02,281.7
2016,10,26,8,30,707.0,65.0,2.9,15.0,303.0,407.84,330.2
2016,10,26,8,45,736.5,68.0,2.95,15.0,344.5,458.55,373.54
2016,10,26,9,0,766.0,71.0,3.0,15.0,386.0,509.91,416.23
2016,10,26,9,15,469.5,139.0,3.0,15.0,337.5,438.27,358.04
2016,10,26,9,30,173.0,207.0,3.0,15.0,289.0,330.88,268.77
2016,10,26,9,45,86.5,185.0,3.05,15.5,226.5,247.89,200.61
2016,10,26,10,0,0.0,163.0,3.1,16.0,164.0,161.25,127.82
2016,10,26,10,15,19.0,198.0,3.1,16.0,209.5,211.15,168.72
2016,10,26,10,30,38.0,233.0,3.1,16.0,255.0,270.26,216.14
2016,10,26,10,45,24.5,219.5,3.15,16.0,234.0,238.17,189.85
2016,10,26,11,0,11.0,206.0,3.2,16.0,213.0,213.64,169.69
2016,10,26,11,15,66.5,247.5,3.2,16.0,289.0,309.94,247.98
2016,10,26,11,30,122.0,289.0,3.2,16.0,365.0,409.9,326.92
2016,10,26,11,45,122.5,290.0,3.2,16.0,366.5,412.02,328.08
2016,10,26,12,0,123.0,291.0,3.2,16.0,368.0,413.71,329.36
2016,10,26,12,15,497.5,188.5,3.15,16.0,497.5,620.0,497.42
2016,10,26,12,30,872.0,86.0,3.1,16.0,627.0,799.23,631.68
2016,10,26,12,45,859.0,89.0,3.05,16.0,613.0,783.5,618.95
2016,10,26,13,0,846.0,92.0,3.0,16.0,599.0,769.39,609.05
2016,10,26,13,15,839.0,90.5,2.9,16.0,580.0,747.3,593.13
2016,10,26,13,30,832.0,89.0,2.8,16.0,561.0,722.41,575.25
2016,10,26,13,45,817.5,89.0,2.75,16.0,534.0,691.21,552.96
2016,10,26,14,0,803.0,89.0,2.7,16.0,507.0,657.91,529.0
2016,10,26,14,15,787.5,86.5,2.6,16.0,475.0,619.33,499.27
2016,10,26,14,30,772.0,84.0,2.5,16.0,443.0,579.24,467.88
2016,10,26,14,45,745.5,82.0,2.4,16.0,404.5,532.04,430.32
2016,10,26,15,0,719.0,80.0,2.3,16.0,366.0,486.23,392.98
2016,10,26,15,15,686.0,76.0,2.15,16.0,324.0,433.75,349.44
2016,10,26,15,30,653.0,72.0,2.0,16.0,282.0,382.46,305.81
2016,10,26,15,45,600.0,67.0,1.9,16.0,237.0,323.58,255.34
2016,10,26,16,0,547.0,62.0,1.8,16.0,192.0,268.59,207.08
2016,10,26,16,15,469.5,54.0,1.7,15.5,147.5,207.39,154.17
2016,10,26,16,30,392.0,46.0,1.6,15.0,103.0,153.57,107.46
2016,10,26,16,45,196.0,37.0,1.55,15.0,65.5,83.84,52.29
2016,10,26,17,0,0.0,28.0,1.5,15.0,28.0,28.37,0.0
2016,10,26,17,15,0.0,14.0,1.45,14.5,14.0,13.76,0.0
2016,10,26,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,6,45,13.0,11.5,3.3,15.0,12.5,12.58,0.0
2016,10,27,7,0,26.0,23.0,3.4,15.0,25.0,28.47,6.33
2016,10,27,7,15,70.5,40.5,3.45,15.0,51.0,59.01,39.09
2016,10,27,7,30,115.0,58.0,3.5,15.0,77.0,95.74,70.37
2016,10,27,7,45,136.5,77.0,3.55,15.0,106.5,125.78,96.92
2016,10,27,8,0,158.0,96.0,3.6,15.0,136.0,160.78,127.57
2016,10,27,8,15,172.0,114.0,3.4,15.0,165.0,193.47,156.03
2016,10,27,8,30,186.0,132.0,3.2,15.0,194.0,227.25,184.88
2016,10,27,8,45,93.0,129.5,3.05,15.0,160.5,184.85,150.14
2016,10,27,9,0,0.0,127.0,2.9,15.0,127.0,125.6,100.05
2016,10,27,9,15,15.0,155.0,2.7,15.0,162.5,163.21,131.24
2016,10,27,9,30,30.0,183.0,2.5,15.0,198.0,207.99,167.73
2016,10,27,9,45,18.0,179.0,2.3,15.0,188.5,190.36,152.68
2016,10,27,10,0,6.0,175.0,2.1,15.0,179.0,177.99,142.0
2016,10,27,10,15,3.0,152.0,1.95,15.0,154.0,151.89,120.47
2016,10,27,10,30,0.0,129.0,1.8,15.0,129.0,126.14,99.22
2016,10,27,10,45,0.0,76.5,1.7,15.5,76.5,74.0,56.12
2016,10,27,11,0,0.0,24.0,1.6,16.0,24.0,23.19,13.79
2016,10,27,11,15,1.0,102.5,1.55,16.0,103.5,100.24,77.65
2016,10,27,11,30,2.0,181.0,1.5,16.0,183.0,180.56,142.45
2016,10,27,11,45,2.5,182.0,1.45,16.0,184.0,181.97,143.28
2016,10,27,12,0,3.0,183.0,1.4,16.0,185.0,183.4,144.39
2016,10,27,12,15,5.0,190.5,1.25,15.5,194.0,192.77,152.14
2016,10,27,12,30,7.0,198.0,1.1,15.0,203.0,202.18,159.89
2016,10,27,12,45,4.5,188.0,1.0,15.0,191.5,189.85,149.96
2016,10,27,13,0,2.0,178.0,0.9,15.0,180.0,177.63,140.2
2016,10,27,13,15,5.0,183.0,0.75,15.0,186.5,185.21,146.43
2016,10,27,13,30,8.0,188.0,0.6,15.0,193.0,192.75,152.51
2016,10,27,13,45,4.0,140.0,0.5,15.0,142.5,140.33,110.46
2016,10,27,14,0,0.0,92.0,0.4,15.0,92.0,89.14,68.88
2016,10,27,14,15,0.0,97.5,0.4,15.0,97.5,94.72,73.79
2016,10,27,14,30,0.0,103.0,0.4,15.0,103.0,100.4,78.63
2016,10,27,14,45,0.0,115.5,0.4,15.0,115.5,113.39,89.5
2016,10,27,15,0,0.0,128.0,0.4,15.0,128.0,126.85,100.69
2016,10,27,15,15,0.0,112.5,0.45,15.0,112.5,111.27,88.01
2016,10,27,15,30,0.0,97.0,0.5,15.0,97.0,95.74,75.28
2016,10,27,15,45,0.0,81.5,0.55,15.0,81.5,80.25,62.36
2016,10,27,16,0,0.0,66.0,0.6,15.0,66.0,64.79,49.24
2016,10,27,16,15,0.0,50.0,0.6,15.0,50.0,48.82,35.49
2016,10,27,16,30,0.0,34.0,0.6,15.0,34.0,32.85,21.62
2016,10,27,16,45,0.0,21.5,0.65,15.0,21.5,20.75,10.43
2016,10,27,17,0,0.0,9.0,0.7,15.0,9.0,8.68,0.0
2016,10,27,17,15,0.0,4.5,0.75,15.0,4.5,4.42,0.0
2016,10,27,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,5.5,0.25,15.0,5.5,5.41,0.0
2016,10,28,7,0,0.0,11.0,0.3,15.0,11.0,10.61,0.0
2016,10,28,7,15,0.0,24.0,0.3,15.0,24.0,23.17,12.95
2016,10,28,7,30,0.0,37.0,0.3,15.0,37.0,35.81,24.3
2016,10,28,7,45,0.0,52.0,0.3,15.0,52.0,50.74,37.28
2016,10,28,8,0,0.0,67.0,0.3,15.0,67.0,65.67,50.11
2016,10,28,8,15,0.0,82.5,0.3,15.0,82.5,81.14,63.19
2016,10,28,8,30,0.0,98.0,0.3,15.0,98.0,96.65,76.08
2016,10,28,8,45,0.0,112.5,0.35,15.0,112.5,111.15,87.95
2016,10,28,9,0,0.0,127.0,0.4,15.0,127.0,125.7,99.72
2016,10,28,9,15,27.5,160.0,0.45,15.0,173.0,180.94,144.87
2016,10,28,9,30,55.0,193.0,0.5,15.0,219.0,234.84,187.95
2016,10,28,9,45,224.5,196.0,0.6,15.0,312.0,364.26,292.11
2016,10,28,10,0,394.0,199.0,0.7,15.0,405.0,490.94,390.22
2016,10,28,10,15,414.5,205.0,0.8,15.0,431.0,530.82,419.24
2016,10,28,10,30,435.0,211.0,0.9,15.0,457.0,562.87,443.31
2016,10,28,10,45,301.5,243.0,1.05,15.0,416.5,498.09,393.12
2016,10,28,11,0,168.0,275.0,1.2,15.0,376.0,427.09,337.43
2016,10,28,11,15,146.0,280.0,1.3,15.0,368.5,417.41,330.2
2016,10,28,11,30,124.0,285.0,1.4,15.0,361.0,406.76,321.7
2016,10,28,11,45,86.5,274.0,1.5,15.5,327.0,356.21,281.82
2016,10,28,12,0,49.0,263.0,1.6,16.0,293.0,313.91,247.96
2016,10,28,12,15,43.5,256.5,1.6,16.0,283.5,302.19,238.95
2016,10,28,12,30,38.0,250.0,1.6,16.0,274.0,290.44,229.78
2016,10,28,12,45,27.0,232.0,1.65,16.0,248.5,253.71,200.95
2016,10,28,13,0,16.0,214.0,1.7,16.0,223.0,226.07,179.1
2016,10,28,13,15,12.0,200.5,1.65,16.0,207.0,208.84,165.52
2016,10,28,13,30,8.0,187.0,1.6,16.0,191.0,191.79,152.01
2016,10,28,13,45,5.5,176.5,1.6,16.0,179.5,179.17,142.07
2016,10,28,14,0,3.0,166.0,1.6,16.0,168.0,166.71,132.22
2016,10,28,14,15,1.5,119.0,1.55,15.5,120.0,117.46,92.49
2016,10,28,14,30,0.0,72.0,1.5,15.0,72.0,69.61,53.14
2016,10,28,14,45,0.0,89.0,1.45,15.0,89.0,86.47,67.44
2016,10,28,15,0,0.0,106.0,1.4,15.0,106.0,104.07,82.24
2016,10,28,15,15,0.0,93.5,1.25,15.0,93.5,91.62,71.93
2016,10,28,15,30,0.0,81.0,1.1,15.0,81.0,79.21,61.6
2016,10,28,15,45,0.0,68.0,1.0,15.0,68.0,66.31,50.72
2016,10,28,16,0,0.0,55.0,0.9,15.0,55.0,53.44,39.7
2016,10,28,16,15,0.0,42.0,0.85,14.5,42.0,40.59,28.62
2016,10,28,16,30,0.0,29.0,0.8,14.0,29.0,28.0,17.64
2016,10,28,16,45,0.0,18.0,0.75,14.0,18.0,17.37,7.62
2016,10,28,17,0,0.0,7.0,0.7,14.0,7.0,6.75,0.0
2016,10,28,17,15,0.0,3.5,0.7,14.0,3.5,3.44,0.0
2016,10,28,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
