Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,6,45,6.0,10.5,1.55,15.0,11.0,10.89,0.0
2016,10,29,7,0,12.0,21.0,1.6,15.0,22.0,22.95,0.0
2016,10,29,7,15,59.0,38.5,1.7,15.0,47.0,54.52,35.3
2016,10,29,7,30,106.0,56.0,1.8,15.0,72.0,88.15,64.05
2016,10,29,7,45,128.0,75.0,1.9,15.0,101.0,120.67,92.47
2016,10,29,8,0,150.0,94.0,2.0,15.0,130.0,155.29,122.63
2016,10,29,8,15,162.5,112.5,2.05,15.0,159.0,187.45,150.56
2016,10,29,8,30,175.0,131.0,2.1,15.0,188.0,220.57,178.79
2016,10,29,8,45,186.0,148.0,2.2,15.5,216.0,252.08,204.86
2016,10,29,9,0,197.0,165.0,2.3,16.0,244.0,284.18,230.88
2016,10,29,9,15,309.0,164.5,2.35,16.0,301.5,362.26,294.76
2016,10,29,9,30,421.0,164.0,2.4,16.0,359.0,449.47,364.57
2016,10,29,9,45,629.5,120.0,2.5,16.0,434.5,555.85,450.0
2016,10,29,10,0,838.0,76.0,2.6,16.0,510.0,666.94,536.55
2016,10,29,10,15,849.0,77.5,2.6,16.0,535.5,695.42,556.0
2016,10,29,10,30,860.0,79.0,2.6,16.0,561.0,725.23,576.95
2016,10,29,10,45,867.0,80.0,2.65,16.0,579.5,748.88,593.59
2016,10,29,11,0,874.0,81.0,2.7,16.0,598.0,769.63,608.19
2016,10,29,11,15,878.0,81.5,2.65,16.0,609.0,784.43,617.94
2016,10,29,11,30,882.0,82.0,2.6,16.0,620.0,796.0,625.49
2016,10,29,11,45,883.5,82.5,2.6,16.5,623.5,802.28,628.53
2016,10,29,12,0,885.0,83.0,2.6,17.0,627.0,805.2,629.33
2016,10,29,12,15,883.5,82.5,2.55,17.0,622.5,801.2,626.2
2016,10,29,12,30,882.0,82.0,2.5,17.0,618.0,793.83,620.87
2016,10,29,12,45,481.0,171.5,2.5,17.0,463.0,574.97,457.7
2016,10,29,13,0,80.0,261.0,2.5,17.0,308.0,334.65,265.02
2016,10,29,13,15,46.5,228.5,2.45,16.5,255.5,272.25,216.82
2016,10,29,13,30,13.0,196.0,2.4,16.0,203.0,204.97,163.01
2016,10,29,13,45,71.5,210.5,2.35,16.0,247.0,268.63,216.01
2016,10,29,14,0,130.0,225.0,2.3,16.0,291.0,329.98,265.8
2016,10,29,14,15,143.0,210.0,2.25,16.0,278.0,317.87,256.49
2016,10,29,14,30,156.0,195.0,2.2,16.0,265.0,304.55,246.35
2016,10,29,14,45,113.5,176.0,2.2,16.0,224.5,253.74,205.21
2016,10,29,15,0,71.0,157.0,2.2,16.0,184.0,200.75,161.98
2016,10,29,15,15,65.5,139.5,2.15,16.0,162.0,176.68,142.3
2016,10,29,15,30,60.0,122.0,2.1,16.0,140.0,153.05,122.6
2016,10,29,15,45,51.5,103.0,2.1,16.0,117.0,127.01,100.64
2016,10,29,16,0,43.0,84.0,2.1,16.0,94.0,101.76,79.07
2016,10,29,16,15,30.5,65.0,2.0,15.5,71.5,76.16,57.23
2016,10,29,16,30,18.0,46.0,1.9,15.0,49.0,51.78,36.36
2016,10,29,16,45,9.0,28.5,1.85,15.0,30.0,30.93,16.98
2016,10,29,17,0,0.0,11.0,1.8,15.0,11.0,10.61,0.0
2016,10,29,17,15,0.0,5.5,1.85,15.0,5.5,5.41,0.0
2016,10,29,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,30,6,45,5.0,10.5,4.25,15.0,10.5,10.79,0.0
2016,10,30,7,0,10.0,21.0,4.3,15.0,21.0,22.69,0.0
2016,10,30,7,15,68.0,41.0,4.3,15.0,50.0,59.59,38.47
2016,10,30,7,30,126.0,61.0,4.3,15.0,79.0,102.01,74.64
2016,10,30,7,45,167.0,79.5,4.3,15.5,113.5,141.07,108.26
2016,10,30,8,0,208.0,98.0,4.3,16.0,148.0,184.24,145.39
2016,10,30,8,15,242.0,114.0,4.3,16.0,183.5,225.56,181.22
2016,10,30,8,30,276.0,130.0,4.3,16.0,219.0,269.78,219.02
2016,10,30,8,45,318.0,136.5,4.35,16.0,252.0,309.93,253.22
2016,10,30,9,0,360.0,143.0,4.4,16.0,285.0,353.07,289.45
2016,10,30,9,15,428.5,144.5,4.3,16.0,329.5,415.42,340.56
2016,10,30,9,30,497.0,146.0,4.2,16.0,374.0,475.59,389.17
2016,10,30,9,45,618.0,127.5,4.15,16.0,431.0,554.59,452.72
2016,10,30,10,0,739.0,109.0,4.1,16.0,488.0,636.04,517.04
2016,10,30,10,15,752.0,111.0,4.05,16.0,513.5,667.88,541.0
2016,10,30,10,30,765.0,113.0,4.0,16.0,539.0,697.73,562.82
2016,10,30,10,45,774.5,114.0,4.0,16.0,557.5,718.97,577.9
2016,10,30,11,0,784.0,115.0,4.0,16.0,576.0,740.31,593.14
2016,10,30,11,15,789.0,116.0,4.0,16.0,586.5,755.46,603.8
2016,10,30,11,30,794.0,117.0,4.0,16.0,597.0,767.67,612.42
2016,10,30,11,45,793.5,118.0,4.0,16.0,600.0,772.51,615.73
2016,10,30,12,0,793.0,119.0,4.0,16.0,603.0,774.25,616.93
2016,10,30,12,15,791.0,118.5,4.0,16.0,598.0,770.07,613.93
2016,10,30,12,30,789.0,118.0,4.0,16.0,593.0,762.82,608.83
2016,10,30,12,45,788.0,115.5,4.05,16.0,582.0,751.14,600.78
2016,10,30,13,0,787.0,113.0,4.1,16.0,571.0,736.48,590.62
2016,10,30,13,15,778.5,111.5,4.0,16.0,551.5,714.39,574.45
2016,10,30,13,30,770.0,110.0,3.9,16.0,532.0,692.27,558.35
2016,10,30,13,45,682.5,123.5,3.85,16.0,484.0,626.73,507.7
2016,10,30,14,0,595.0,137.0,3.8,16.0,436.0,562.76,457.35
2016,10,30,14,15,353.5,164.5,3.65,16.0,339.0,408.34,333.15
2016,10,30,14,30,112.0,192.0,3.5,16.0,242.0,274.32,222.23
2016,10,30,14,45,400.5,137.5,3.4,16.0,293.5,386.36,316.26
2016,10,30,15,0,689.0,83.0,3.3,16.0,345.0,465.01,378.75
2016,10,30,15,15,652.5,78.5,3.25,16.0,303.5,412.09,333.79
2016,10,30,15,30,616.0,74.0,3.2,16.0,262.0,360.74,289.62
2016,10,30,15,45,561.5,68.0,3.15,16.0,218.0,302.69,239.2
2016,10,30,16,0,507.0,62.0,3.1,16.0,174.0,248.74,191.35
2016,10,30,16,15,421.0,53.5,3.05,15.5,131.0,187.59,138.44
2016,10,30,16,30,335.0,45.0,3.0,15.0,88.0,134.69,92.77
2016,10,30,16,45,196.5,31.0,2.95,15.0,53.5,75.78,41.88
2016,10,30,17,0,58.0,17.0,2.9,15.0,19.0,24.15,0.0
2016,10,30,17,15,29.0,8.5,2.9,15.0,9.5,8.36,0.0
2016,10,30,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,3.5,1.65,14.0,3.5,3.44,0.0
2016,10,31,7,0,0.0,7.0,1.7,14.0,7.0,6.75,0.0
2016,10,31,7,15,0.0,16.0,1.8,14.0,16.0,15.43,6.37
2016,10,31,7,30,0.0,25.0,1.9,14.0,25.0,24.13,14.46
2016,10,31,7,45,0.0,35.5,2.05,14.5,35.5,34.28,23.33
2016,10,31,8,0,0.0,46.0,2.2,15.0,46.0,44.44,32.12
2016,10,31,8,15,0.0,57.0,2.3,15.0,57.0,55.08,41.28
2016,10,31,8,30,0.0,68.0,2.4,15.0,68.0,65.93,50.49
2016,10,31,8,45,0.0,78.0,2.55,15.0,78.0,75.79,58.76
2016,10,31,9,0,0.0,88.0,2.7,15.0,88.0,85.69,66.96
2016,10,31,9,15,13.0,131.0,2.75,15.0,137.0,137.12,109.9
2016,10,31,9,30,26.0,174.0,2.8,15.0,186.0,190.38,153.63
2016,10,31,9,45,128.0,197.5,2.9,15.0,262.0,295.04,240.23
2016,10,31,10,0,230.0,221.0,3.0,15.0,338.0,393.98,320.38
2016,10,31,10,15,127.0,216.0,3.05,15.0,281.0,321.66,260.45
2016,10,31,10,30,24.0,211.0,3.1,15.0,224.0,229.01,183.53
2016,10,31,10,45,27.0,220.5,3.2,15.0,235.5,241.46,193.69
2016,10,31,11,0,30.0,230.0,3.3,15.0,247.0,262.05,210.06
2016,10,31,11,15,15.0,193.0,3.4,15.0,201.5,203.5,162.5
2016,10,31,11,30,0.0,156.0,3.5,15.0,156.0,153.52,121.48
2016,10,31,11,45,6.0,183.5,3.6,15.5,187.5,186.57,148.33
2016,10,31,12,0,12.0,211.0,3.7,16.0,219.0,220.03,175.1
2016,10,31,12,15,40.5,237.0,3.75,16.0,262.0,278.42,222.65
2016,10,31,12,30,69.0,263.0,3.8,16.0,305.0,329.65,263.94
2016,10,31,12,45,34.5,155.0,3.9,16.0,176.0,184.25,147.23
2016,10,31,13,0,0.0,47.0,4.0,16.0,47.0,45.43,32.34
2016,10,31,13,15,0.0,51.0,4.05,16.0,51.0,49.3,35.67
2016,10,31,13,30,0.0,55.0,4.1,16.0,55.0,53.17,38.95
2016,10,31,13,45,0.0,39.0,4.15,16.0,39.0,37.68,26.05
2016,10,31,14,0,0.0,23.0,4.2,16.0,23.0,22.21,13.09
2016,10,31,14,15,0.0,28.5,4.2,15.5,28.5,27.52,17.66
2016,10,31,14,30,0.0,34.0,4.2,15.0,34.0,32.83,22.25
2016,10,31,14,45,0.0,19.5,4.2,15.0,19.5,18.82,10.39
2016,10,31,15,0,0.0,5.0,4.2,15.0,5.0,4.82,0.0
2016,10,31,15,15,0.0,4.0,4.1,15.0,4.0,3.86,0.0
2016,10,31,15,30,0.0,3.0,4.0,15.0,3.0,2.89,0.0
2016,10,31,15,45,0.0,2.5,3.9,15.0,2.5,2.41,0.0
2016,10,31,16,0,0.0,2.0,3.8,15.0,2.0,1.93,0.0
2016,10,31,16,15,0.0,1.5,3.7,15.0,1.5,1.44,0.0
2016,10,31,16,30,0.0,1.0,3.6,15.0,1.0,0.96,0.0
2016,10,31,16,45,0.0,0.5,3.5,15.0,0.5,0.48,0.0
2016,10,31,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,6,45,71.0,10.0,1.95,13.5,13.5,16.17,0.0
2016,11,1,7,0,142.0,20.0,1.9,14.0,27.0,43.4,0.0
2016,11,1,7,15,273.0,32.0,1.85,14.0,64.5,94.97,56.83
2016,11,1,7,30,404.0,44.0,1.8,14.0,102.0,155.67,109.07
2016,11,1,7,45,484.5,51.5,1.8,14.5,146.0,210.12,156.69
2016,11,1,8,0,565.0,59.0,1.8,15.0,190.0,272.06,210.5
2016,11,1,8,15,615.5,64.5,1.8,15.0,234.0,326.75,258.77
2016,11,1,8,30,666.0,70.0,1.8,15.0,278.0,384.95,308.79
2016,11,1,8,45,701.5,73.5,1.85,15.0,320.0,436.58,352.6
2016,11,1,9,0,737.0,77.0,1.9,15.0,362.0,487.9,395.08
2016,11,1,9,15,760.5,80.0,1.8,15.0,399.5,534.23,431.96
2016,11,1,9,30,784.0,83.0,1.7,15.0,437.0,580.09,467.34
2016,11,1,9,45,804.0,84.5,1.65,15.0,469.0,621.25,498.5
2016,11,1,10,0,824.0,86.0,1.6,15.0,501.0,661.06,527.92
2016,11,1,10,15,835.0,87.5,1.55,15.0,526.5,692.92,549.93
2016,11,1,10,30,846.0,89.0,1.5,15.0,552.0,722.43,569.75
2016,11,1,10,45,852.0,90.5,1.45,15.5,570.0,745.67,583.83
2016,11,1,11,0,858.0,92.0,1.4,16.0,588.0,766.0,595.79
2016,11,1,11,15,862.0,92.5,1.3,16.0,598.5,780.62,604.25
2016,11,1,11,30,866.0,93.0,1.2,16.0,609.0,792.05,610.51
2016,11,1,11,45,866.5,93.0,1.2,16.0,612.0,796.9,613.55
2016,11,1,12,0,867.0,93.0,1.2,16.0,615.0,798.42,614.5
2016,11,1,12,15,865.0,93.0,1.15,16.0,610.0,794.62,611.3
2016,11,1,12,30,863.0,93.0,1.1,16.0,605.0,787.52,606.0
2016,11,1,12,45,861.0,91.0,1.1,16.0,593.0,774.88,597.67
2016,11,1,13,0,859.0,89.0,1.1,16.0,581.0,759.04,587.27
2016,11,1,13,15,429.5,54.5,1.1,16.0,300.5,386.28,312.47
2016,11,1,13,30,0.0,20.0,1.1,16.0,20.0,19.31,10.5
2016,11,1,13,45,407.0,52.5,1.1,16.0,253.5,348.55,288.48
2016,11,1,14,0,814.0,85.0,1.1,16.0,487.0,645.29,513.16
2016,11,1,14,15,796.0,82.5,1.15,16.0,454.0,605.28,480.34
2016,11,1,14,30,778.0,80.0,1.2,16.0,421.0,563.9,449.4
2016,11,1,14,45,751.0,77.5,1.3,16.0,382.5,516.39,413.15
2016,11,1,15,0,724.0,75.0,1.4,16.0,344.0,468.78,375.59
2016,11,1,15,15,687.5,71.0,1.5,15.5,301.5,416.83,333.92
2016,11,1,15,30,651.0,67.0,1.6,15.0,259.0,364.85,290.68
2016,11,1,15,45,600.5,60.5,1.7,15.0,215.0,306.61,240.61
2016,11,1,16,0,550.0,54.0,1.8,15.0,171.0,252.06,192.38
2016,11,1,16,15,463.5,46.0,1.85,14.5,128.0,189.8,138.5
2016,11,1,16,30,377.0,38.0,1.9,14.0,85.0,135.88,91.61
2016,11,1,16,45,237.5,25.5,1.95,14.0,50.5,75.67,36.77
2016,11,1,17,0,98.0,13.0,2.0,14.0,16.0,24.92,0.0
2016,11,1,17,15,49.0,6.5,1.95,14.0,8.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,6,45,96.0,8.5,1.7,13.0,13.0,16.76,0.0
2016,11,2,7,0,192.0,17.0,1.7,13.0,26.0,46.99,0.0
2016,11,2,7,15,322.0,27.5,1.75,13.0,63.5,99.36,57.33
2016,11,2,7,30,452.0,38.0,1.8,13.0,101.0,160.4,111.34
2016,11,2,7,45,526.0,45.5,1.9,13.0,145.0,214.95,160.16
2016,11,2,8,0,600.0,53.0,2.0,13.0,189.0,276.34,214.81
2016,11,2,8,15,648.0,57.5,2.0,13.0,233.0,330.33,263.29
2016,11,2,8,30,696.0,62.0,2.0,13.0,277.0,386.25,312.27
2016,11,2,8,45,728.5,65.5,2.0,13.5,318.5,437.56,355.7
2016,11,2,9,0,761.0,69.0,2.0,14.0,360.0,489.79,398.43
2016,11,2,9,15,783.5,72.0,2.0,14.0,397.0,536.29,436.18
2016,11,2,9,30,806.0,75.0,2.0,14.0,434.0,582.21,472.49
2016,11,2,9,45,826.5,75.0,2.05,14.5,466.5,622.54,503.15
2016,11,2,10,0,847.0,75.0,2.1,15.0,499.0,661.48,531.98
2016,11,2,10,15,857.5,76.5,2.05,15.0,524.5,689.6,551.31
2016,11,2,10,30,868.0,78.0,2.0,15.0,550.0,718.97,571.49
2016,11,2,10,45,873.0,80.0,1.95,15.5,567.5,742.23,585.96
2016,11,2,11,0,878.0,82.0,1.9,16.0,585.0,762.52,598.24
2016,11,2,11,15,881.5,82.5,1.85,16.0,595.5,776.85,607.37
2016,11,2,11,30,885.0,83.0,1.8,16.0,606.0,787.95,614.33
2016,11,2,11,45,883.5,84.0,1.75,16.0,608.5,792.41,616.71
2016,11,2,12,0,882.0,85.0,1.7,16.0,611.0,793.5,616.9
2016,11,2,12,15,880.5,84.5,1.6,16.0,606.5,789.53,613.19
2016,11,2,12,30,879.0,84.0,1.5,16.0,602.0,782.23,607.29
2016,11,2,12,45,877.5,82.0,1.45,16.0,590.0,769.93,598.55
2016,11,2,13,0,876.0,80.0,1.4,16.0,578.0,754.39,587.68
2016,11,2,13,15,868.5,79.0,1.3,16.0,558.5,732.43,571.84
2016,11,2,13,30,861.0,78.0,1.2,16.0,539.0,707.63,554.08
2016,11,2,13,45,848.0,77.0,1.15,16.0,512.0,680.22,534.99
2016,11,2,14,0,835.0,76.0,1.1,16.0,485.0,646.54,510.81
2016,11,2,14,15,818.0,74.0,1.05,16.0,452.5,607.2,481.23
2016,11,2,14,30,801.0,72.0,1.0,16.0,420.0,566.39,449.96
2016,11,2,14,45,776.5,69.5,0.95,16.0,381.5,519.61,413.46
2016,11,2,15,0,752.0,67.0,0.9,16.0,343.0,472.51,375.75
2016,11,2,15,15,717.5,63.5,0.85,16.0,301.0,419.53,332.48
2016,11,2,15,30,683.0,60.0,0.8,16.0,259.0,367.77,288.91
2016,11,2,15,45,630.5,54.5,0.8,16.0,214.5,309.9,239.67
2016,11,2,16,0,578.0,49.0,0.8,16.0,170.0,254.57,191.36
2016,11,2,16,15,495.5,41.5,0.9,15.5,127.0,192.89,138.55
2016,11,2,16,30,413.0,34.0,1.0,15.0,84.0,139.14,91.86
2016,11,2,16,45,270.0,22.5,1.1,14.5,49.5,77.3,34.12
2016,11,2,17,0,127.0,11.0,1.2,14.0,15.0,26.28,0.0
2016,11,2,17,15,63.5,5.5,1.2,14.0,7.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,11.5,1.4,13.0,11.5,11.3,0.0
2016,11,3,7,0,0.0,23.0,1.4,13.0,23.0,22.61,0.0
2016,11,3,7,15,216.0,30.0,1.4,13.0,59.0,80.59,45.87
2016,11,3,7,30,432.0,37.0,1.4,13.0,95.0,153.38,105.82
2016,11,3,7,45,507.0,44.5,1.45,13.5,138.0,206.92,153.19
2016,11,3,8,0,582.0,52.0,1.5,14.0,181.0,267.44,206.29
2016,11,3,8,15,630.5,57.0,1.4,14.0,224.5,321.12,253.88
2016,11,3,8,30,679.0,62.0,1.3,14.0,268.0,376.77,301.81
2016,11,3,8,45,712.5,65.5,1.25,14.5,309.5,427.68,344.15
2016,11,3,9,0,746.0,69.0,1.2,15.0,351.0,479.63,385.76
2016,11,3,9,15,741.0,74.5,1.1,15.0,378.0,512.6,411.81
2016,11,3,9,30,736.0,80.0,1.0,15.0,405.0,543.04,435.02
2016,11,3,9,45,782.5,78.0,0.95,15.5,446.5,595.34,473.57
2016,11,3,10,0,829.0,76.0,0.9,16.0,488.0,647.98,510.93
2016,11,3,10,15,840.5,77.5,0.75,16.0,513.5,680.14,530.99
2016,11,3,10,30,852.0,79.0,0.6,16.0,539.0,705.88,545.95
2016,11,3,10,45,860.5,80.0,0.5,16.5,557.0,730.22,559.34
2016,11,3,11,0,869.0,81.0,0.4,17.0,575.0,751.77,570.56
2016,11,3,11,15,873.5,81.5,0.35,17.0,586.0,766.73,579.11
2016,11,3,11,30,878.0,82.0,0.3,17.0,597.0,778.52,585.68
2016,11,3,11,45,878.5,82.5,0.25,17.0,600.0,783.94,588.11
2016,11,3,12,0,879.0,83.0,0.2,17.0,603.0,786.03,588.57
2016,11,3,12,15,877.5,82.5,0.25,17.0,598.5,782.07,586.79
2016,11,3,12,30,876.0,82.0,0.3,17.0,594.0,774.81,583.03
2016,11,3,12,45,871.0,81.5,0.35,17.5,582.0,761.6,574.34
2016,11,3,13,0,866.0,81.0,0.4,18.0,570.0,745.27,563.71
2016,11,3,13,15,700.5,124.0,0.45,18.0,510.5,664.09,508.9
2016,11,3,13,30,535.0,167.0,0.5,18.0,451.0,574.85,444.5
2016,11,3,13,45,521.5,161.5,0.55,18.0,427.0,545.94,425.19
2016,11,3,14,0,508.0,156.0,0.6,18.0,403.0,515.95,403.92
2016,11,3,14,15,526.5,139.5,0.6,18.0,380.5,493.0,387.57
2016,11,3,14,30,545.0,123.0,0.6,18.0,358.0,467.16,368.45
2016,11,3,14,45,494.0,119.0,0.65,18.0,317.5,413.65,327.54
2016,11,3,15,0,443.0,115.0,0.7,18.0,277.0,362.69,287.79
2016,11,3,15,15,417.5,105.0,0.65,17.5,242.5,320.25,253.87
2016,11,3,15,30,392.0,95.0,0.6,17.0,208.0,279.08,219.93
2016,11,3,15,45,359.0,82.0,0.6,17.0,172.0,233.31,181.28
2016,11,3,16,0,326.0,69.0,0.6,17.0,136.0,190.11,143.94
2016,11,3,16,15,277.5,54.0,0.65,17.0,100.5,143.22,103.69
2016,11,3,16,30,229.0,39.0,0.7,17.0,65.0,101.1,67.06
2016,11,3,16,45,114.5,24.5,0.75,17.0,37.5,50.86,20.1
2016,11,3,17,0,0.0,10.0,0.8,17.0,10.0,9.83,0.0
2016,11,3,17,15,0.0,5.0,0.9,16.5,5.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,74.5,7.5,1.8,13.0,10.5,7.37,0.0
2016,11,4,7,0,149.0,15.0,1.8,13.0,21.0,34.81,0.0
2016,11,4,7,15,281.5,27.0,1.8,13.0,57.0,89.25,48.09
2016,11,4,7,30,414.0,39.0,1.8,13.0,93.0,150.04,103.28
2016,11,4,7,45,493.0,46.5,1.8,13.5,136.0,203.68,150.7
2016,11,4,8,0,572.0,54.0,1.8,14.0,179.0,264.67,204.15
2016,11,4,8,15,622.5,59.5,1.7,14.0,223.0,319.08,252.48
2016,11,4,8,30,673.0,65.0,1.6,14.0,267.0,376.99,302.45
2016,11,4,8,45,707.5,69.0,1.5,14.5,308.5,427.0,344.23
2016,11,4,9,0,742.0,73.0,1.4,15.0,350.0,479.73,386.51
2016,11,4,9,15,765.5,75.5,1.25,15.0,387.0,525.33,422.28
2016,11,4,9,30,789.0,78.0,1.1,15.0,424.0,570.46,456.33
2016,11,4,9,45,806.0,80.5,1.0,15.5,456.0,610.66,484.96
2016,11,4,10,0,823.0,83.0,0.9,16.0,488.0,649.35,511.43
2016,11,4,10,15,834.5,84.5,0.8,16.0,513.5,681.33,532.6
2016,11,4,10,30,846.0,86.0,0.7,16.0,539.0,710.99,551.1
2016,11,4,10,45,853.5,87.5,0.65,16.5,557.0,735.2,565.18
2016,11,4,11,0,861.0,89.0,0.6,17.0,575.0,756.57,577.19
2016,11,4,11,15,865.5,89.5,0.5,17.0,586.0,771.52,585.01
2016,11,4,11,30,870.0,90.0,0.4,17.0,597.0,783.31,590.73
2016,11,4,11,45,870.5,90.5,0.35,17.5,600.0,788.74,592.04
2016,11,4,12,0,871.0,91.0,0.3,18.0,603.0,790.84,591.34
2016,11,4,12,15,869.5,90.5,0.3,18.0,598.5,786.89,588.76
2016,11,4,12,30,868.0,90.0,0.3,18.0,594.0,779.64,584.19
2016,11,4,12,45,869.5,87.5,0.35,18.0,583.0,769.1,578.43
2016,11,4,13,0,871.0,85.0,0.4,18.0,572.0,755.27,570.56
2016,11,4,13,15,863.0,83.5,0.45,18.0,552.5,732.4,556.59
2016,11,4,13,30,855.0,82.0,0.5,18.0,533.0,706.72,540.7
2016,11,4,13,45,843.0,80.5,0.55,18.0,506.0,675.66,520.9
2016,11,4,14,0,831.0,79.0,0.6,18.0,479.0,642.35,498.36
2016,11,4,14,15,813.5,76.5,0.6,18.0,446.5,602.43,469.48
2016,11,4,14,30,796.0,74.0,0.6,18.0,414.0,561.09,438.88
2016,11,4,14,45,771.5,71.0,0.65,18.0,375.5,514.16,403.71
2016,11,4,15,0,747.0,68.0,0.7,18.0,337.0,466.91,367.1
2016,11,4,15,15,711.5,64.0,0.7,17.5,295.0,413.41,324.73
2016,11,4,15,30,676.0,60.0,0.7,17.0,253.0,361.22,281.87
2016,11,4,15,45,623.0,54.5,0.75,17.0,208.5,303.98,233.46
2016,11,4,16,0,570.0,49.0,0.8,17.0,164.0,249.21,185.85
2016,11,4,16,15,483.5,41.5,0.85,16.5,121.0,187.32,133.12
2016,11,4,16,30,397.0,34.0,0.9,16.0,78.0,133.76,86.67
2016,11,4,16,45,249.5,22.0,0.95,16.0,45.0,71.27,24.41
2016,11,4,17,0,102.0,10.0,1.0,16.0,12.0,21.86,0.0
2016,11,4,17,15,51.0,5.0,1.05,16.0,6.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,4.0,0.8,14.0,4.0,0.0,0.0
2016,11,5,7,0,0.0,8.0,0.8,14.0,8.0,7.86,0.0
2016,11,5,7,15,0.0,22.5,0.75,14.0,22.5,21.88,9.33
2016,11,5,7,30,0.0,37.0,0.7,14.0,37.0,36.49,24.35
2016,11,5,7,45,0.0,55.0,0.7,14.0,55.0,54.77,40.39
2016,11,5,8,0,0.0,73.0,0.7,14.0,73.0,72.97,56.18
2016,11,5,8,15,4.5,89.5,0.7,14.0,91.0,91.29,71.81
2016,11,5,8,30,9.0,106.0,0.7,14.0,109.0,110.07,87.64
2016,11,5,8,45,13.0,121.5,0.75,14.5,126.5,127.97,102.34
2016,11,5,9,0,17.0,137.0,0.8,15.0,144.0,146.24,117.13
2016,11,5,9,15,20.0,150.5,0.7,15.0,159.0,162.14,129.9
2016,11,5,9,30,23.0,164.0,0.6,15.0,174.0,178.3,142.69
2016,11,5,9,45,27.0,177.5,0.55,15.0,190.5,195.3,156.08
2016,11,5,10,0,31.0,191.0,0.5,15.0,207.0,219.16,174.74
2016,11,5,10,15,25.0,194.5,0.5,15.0,207.5,212.41,168.86
2016,11,5,10,30,19.0,198.0,0.5,15.0,208.0,211.99,168.17
2016,11,5,10,45,54.0,224.0,0.5,15.5,254.0,273.42,216.77
2016,11,5,11,0,89.0,250.0,0.5,16.0,300.0,329.38,259.62
2016,11,5,11,15,90.5,255.5,0.55,16.0,307.0,337.52,265.44
2016,11,5,11,30,92.0,261.0,0.6,16.0,314.0,345.47,271.53
2016,11,5,11,45,94.5,263.0,0.7,16.0,318.0,350.0,275.33
2016,11,5,12,0,97.0,265.0,0.8,16.0,322.0,354.3,279.01
2016,11,5,12,15,176.0,260.5,0.8,16.0,363.0,418.63,329.85
2016,11,5,12,30,255.0,256.0,0.8,16.0,404.0,481.73,378.23
2016,11,5,12,45,173.5,252.0,0.85,16.0,351.5,404.46,318.58
2016,11,5,13,0,92.0,248.0,0.9,16.0,299.0,329.07,260.04
2016,11,5,13,15,183.5,235.5,0.9,16.0,333.0,388.07,308.35
2016,11,5,13,30,275.0,223.0,0.9,16.0,367.0,442.71,351.41
2016,11,5,13,45,272.0,212.0,0.95,16.0,348.0,421.57,335.41
2016,11,5,14,0,269.0,201.0,1.0,16.0,329.0,399.72,319.28
2016,11,5,14,15,139.5,175.5,1.0,16.0,242.0,275.48,221.09
2016,11,5,14,30,10.0,150.0,1.0,16.0,155.0,155.7,123.61
2016,11,5,14,45,152.0,142.0,1.0,16.0,197.0,235.91,191.1
2016,11,5,15,0,294.0,134.0,1.0,16.0,239.0,299.53,241.82
2016,11,5,15,15,276.0,119.5,0.95,16.0,208.5,262.65,210.77
2016,11,5,15,30,258.0,105.0,0.9,16.0,178.0,226.77,180.5
2016,11,5,15,45,232.0,88.5,0.9,16.0,145.5,186.8,146.45
2016,11,5,16,0,206.0,72.0,0.9,16.0,113.0,148.96,113.66
2016,11,5,16,15,166.0,55.0,0.85,15.5,82.5,109.01,79.47
2016,11,5,16,30,126.0,38.0,0.8,15.0,52.0,72.99,48.21
2016,11,5,16,45,63.0,19.0,0.8,15.0,26.0,32.54,7.35
2016,11,5,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,4.0,1.15,14.0,4.0,0.0,0.0
2016,11,6,7,0,0.0,8.0,1.1,14.0,8.0,7.86,0.0
2016,11,6,7,15,0.0,22.5,1.05,14.0,22.5,21.97,8.59
2016,11,6,7,30,0.0,37.0,1.0,14.0,37.0,36.62,24.33
2016,11,6,7,45,0.5,55.0,1.0,14.0,55.5,55.07,40.56
2016,11,6,8,0,1.0,73.0,1.0,14.0,74.0,73.48,56.54
2016,11,6,8,15,7.5,89.5,0.95,14.0,92.5,92.61,72.88
2016,11,6,8,30,14.0,106.0,0.9,14.0,111.0,112.38,89.59
2016,11,6,8,45,18.0,121.5,0.9,14.5,128.5,130.48,104.51
2016,11,6,9,0,22.0,137.0,0.9,15.0,146.0,148.95,119.47
2016,11,6,9,15,200.0,147.0,0.85,15.0,233.0,275.79,224.14
2016,11,6,9,30,378.0,157.0,0.8,15.0,320.0,406.84,327.92
2016,11,6,9,45,602.0,115.0,0.8,15.0,396.5,517.89,414.63
2016,11,6,10,0,826.0,73.0,0.8,15.0,473.0,634.86,503.23
2016,11,6,10,15,837.0,74.5,0.8,15.0,497.5,666.4,524.35
2016,11,6,10,30,848.0,76.0,0.8,15.0,522.0,691.56,541.21
2016,11,6,10,45,857.5,76.0,0.8,15.0,540.5,715.28,557.05
2016,11,6,11,0,867.0,76.0,0.8,15.0,559.0,736.26,570.95
2016,11,6,11,15,871.0,76.5,0.8,15.0,569.5,750.74,580.36
2016,11,6,11,30,875.0,77.0,0.8,15.0,580.0,762.08,587.74
2016,11,6,11,45,878.5,76.0,0.85,15.5,583.0,768.08,591.21
2016,11,6,12,0,882.0,75.0,0.9,16.0,586.0,770.78,592.58
2016,11,6,12,15,880.0,75.0,0.85,16.0,581.5,767.07,589.35
2016,11,6,12,30,878.0,75.0,0.8,16.0,577.0,760.05,584.03
2016,11,6,12,45,859.0,79.0,0.75,16.0,562.0,741.57,570.92
2016,11,6,13,0,840.0,83.0,0.7,16.0,547.0,724.71,559.17
2016,11,6,13,15,576.5,148.5,0.7,16.0,462.0,594.89,464.92
2016,11,6,13,30,313.0,214.0,0.7,16.0,377.0,458.61,361.09
2016,11,6,13,45,283.5,206.5,0.7,16.0,348.5,422.57,335.01
2016,11,6,14,0,254.0,199.0,0.7,16.0,320.0,387.16,308.07
2016,11,6,14,15,287.5,180.0,0.65,15.5,307.5,378.7,302.9
2016,11,6,14,30,321.0,161.0,0.6,15.0,295.0,367.23,294.78
2016,11,6,14,45,303.0,147.0,0.55,15.0,264.5,329.93,265.09
2016,11,6,15,0,285.0,133.0,0.5,15.0,234.0,293.25,235.55
2016,11,6,15,15,269.5,118.0,0.45,15.0,204.0,257.42,206.09
2016,11,6,15,30,254.0,103.0,0.4,15.0,174.0,222.37,176.6
2016,11,6,15,45,233.5,86.5,0.4,15.0,142.5,184.71,144.51
2016,11,6,16,0,213.0,70.0,0.4,15.0,111.0,148.64,113.13
2016,11,6,16,15,177.0,53.0,0.45,15.0,81.0,109.51,79.38
2016,11,6,16,30,141.0,36.0,0.5,15.0,51.0,73.83,47.95
2016,11,6,16,45,70.5,18.0,0.55,15.0,25.5,32.43,4.52
2016,11,6,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,5.5,2.0,14.0,5.5,0.0,0.0
2016,11,7,7,0,0.0,11.0,2.0,14.0,11.0,10.81,0.0
2016,11,7,7,15,57.5,26.5,2.05,14.0,33.5,39.72,16.53
2016,11,7,7,30,115.0,42.0,2.1,14.0,56.0,76.51,52.55
2016,11,7,7,45,144.0,59.5,2.15,14.5,84.5,109.76,81.83
2016,11,7,8,0,173.0,77.0,2.2,15.0,113.0,145.78,113.2
2016,11,7,8,15,190.5,94.5,2.15,15.0,142.5,180.0,143.27
2016,11,7,8,30,208.0,112.0,2.1,15.0,172.0,215.57,173.98
2016,11,7,8,45,219.0,128.0,2.05,15.5,200.0,247.54,200.83
2016,11,7,9,0,230.0,144.0,2.0,16.0,228.0,280.01,227.39
2016,11,7,9,15,258.5,157.0,1.95,16.0,260.0,319.16,259.33
2016,11,7,9,30,287.0,170.0,1.9,16.0,292.0,359.81,291.89
2016,11,7,9,45,309.0,180.5,1.85,16.5,320.5,394.75,318.83
2016,11,7,10,0,331.0,191.0,1.8,17.0,349.0,430.17,345.61
2016,11,7,10,15,298.5,207.5,1.75,17.0,356.0,435.4,348.47
2016,11,7,10,30,266.0,224.0,1.7,17.0,363.0,438.04,349.33
2016,11,7,10,45,298.0,227.0,1.7,17.0,387.5,469.9,374.02
2016,11,7,11,0,330.0,230.0,1.7,17.0,412.0,501.86,398.39
2016,11,7,11,15,358.0,228.5,1.65,17.0,430.0,525.45,416.1
2016,11,7,11,30,386.0,227.0,1.6,17.0,448.0,548.31,433.19
2016,11,7,11,45,580.5,166.5,1.6,17.5,500.0,644.86,507.48
2016,11,7,12,0,775.0,106.0,1.6,18.0,552.0,725.66,565.88
2016,11,7,12,15,600.0,161.0,1.55,18.0,505.0,653.26,511.02
2016,11,7,12,30,425.0,216.0,1.5,18.0,458.0,573.31,449.11
2016,11,7,12,45,609.5,154.0,1.5,18.0,492.5,642.67,504.83
2016,11,7,13,0,794.0,92.0,1.5,18.0,527.0,698.56,546.77
2016,11,7,13,15,613.5,139.5,1.45,18.0,468.5,610.13,480.16
2016,11,7,13,30,433.0,187.0,1.4,18.0,410.0,519.47,410.21
2016,11,7,13,45,369.5,188.5,1.35,18.0,372.0,459.65,365.01
2016,11,7,14,0,306.0,190.0,1.3,18.0,334.0,410.11,326.53
2016,11,7,14,15,203.0,182.5,1.25,17.5,275.5,322.12,257.86
2016,11,7,14,30,100.0,175.0,1.2,17.0,217.0,241.44,193.47
2016,11,7,14,45,96.5,159.0,1.2,17.0,196.5,218.91,175.78
2016,11,7,15,0,93.0,143.0,1.2,17.0,176.0,196.49,157.63
2016,11,7,15,15,86.0,125.5,1.15,17.0,153.0,170.91,136.54
2016,11,7,15,30,79.0,108.0,1.1,17.0,130.0,145.82,115.52
2016,11,7,15,45,67.0,89.5,1.1,17.0,106.0,118.28,92.22
2016,11,7,16,0,55.0,71.0,1.1,17.0,82.0,91.81,69.57
2016,11,7,16,15,36.0,53.0,1.1,16.5,59.0,65.12,46.95
2016,11,7,16,30,17.0,35.0,1.1,16.0,36.0,40.19,25.42
2016,11,7,16,45,8.5,17.5,1.15,16.0,18.0,18.79,0.0
2016,11,7,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
