Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,5.0,1.6,15.0,5.0,0.0,0.0
2016,11,8,7,0,0.0,10.0,1.6,15.0,10.0,9.83,0.0
2016,11,8,7,15,71.5,26.0,1.55,15.0,34.0,43.4,15.91
2016,11,8,7,30,143.0,42.0,1.5,15.0,58.0,82.97,56.2
2016,11,8,7,45,183.5,58.5,1.5,15.5,89.5,119.61,88.23
2016,11,8,8,0,224.0,75.0,1.5,16.0,121.0,160.19,123.25
2016,11,8,8,15,249.5,91.5,1.4,16.0,153.5,198.74,156.86
2016,11,8,8,30,275.0,108.0,1.3,16.0,186.0,239.28,191.51
2016,11,8,8,45,300.5,119.5,1.25,16.0,217.0,275.91,222.4
2016,11,8,9,0,326.0,131.0,1.2,16.0,248.0,314.11,253.9
2016,11,8,9,15,351.0,142.5,1.15,16.0,280.0,353.3,285.48
2016,11,8,9,30,376.0,154.0,1.1,16.0,312.0,400.27,322.24
2016,11,8,9,45,558.5,121.0,1.05,16.5,376.5,493.62,395.26
2016,11,8,10,0,741.0,88.0,1.0,17.0,441.0,591.25,468.86
2016,11,8,10,15,709.5,103.5,0.95,17.0,455.5,609.59,480.38
2016,11,8,10,30,678.0,119.0,0.9,17.0,470.0,621.84,488.0
2016,11,8,10,45,751.5,105.5,0.9,17.5,507.5,673.38,524.71
2016,11,8,11,0,825.0,92.0,0.9,18.0,545.0,722.5,557.21
2016,11,8,11,15,829.5,93.0,0.85,18.0,555.5,737.51,565.97
2016,11,8,11,30,834.0,94.0,0.8,18.0,566.0,749.51,573.08
2016,11,8,11,45,823.0,98.5,0.8,18.0,567.0,750.51,573.43
2016,11,8,12,0,812.0,103.0,0.8,18.0,568.0,748.25,571.82
2016,11,8,12,15,810.5,103.0,0.75,18.0,563.5,745.11,569.05
2016,11,8,12,30,809.0,103.0,0.7,18.0,559.0,738.88,564.28
2016,11,8,12,45,828.0,93.5,0.7,18.0,552.0,734.28,561.53
2016,11,8,13,0,847.0,84.0,0.7,18.0,545.0,726.0,556.33
2016,11,8,13,15,839.0,83.0,0.65,18.0,525.5,704.36,541.26
2016,11,8,13,30,831.0,82.0,0.6,18.0,506.0,680.02,524.5
2016,11,8,13,45,804.5,84.5,0.6,18.5,477.5,644.64,499.15
2016,11,8,14,0,778.0,87.0,0.6,19.0,449.0,607.8,471.7
2016,11,8,14,15,759.0,84.0,0.6,18.5,417.0,568.4,443.82
2016,11,8,14,30,740.0,81.0,0.6,18.0,385.0,527.83,414.25
2016,11,8,14,45,705.0,79.5,0.65,18.0,347.0,481.18,378.75
2016,11,8,15,0,670.0,78.0,0.7,18.0,309.0,433.4,341.34
2016,11,8,15,15,630.5,73.0,0.9,17.5,268.0,380.7,300.24
2016,11,8,15,30,591.0,68.0,1.1,17.0,227.0,329.88,258.67
2016,11,8,15,45,532.5,61.0,1.3,17.0,185.0,272.17,209.8
2016,11,8,16,0,474.0,54.0,1.5,17.0,143.0,218.98,163.51
2016,11,8,16,15,385.0,43.5,1.55,16.5,103.0,159.0,112.47
2016,11,8,16,30,296.0,33.0,1.6,16.0,63.0,107.78,67.63
2016,11,8,16,45,148.0,16.5,1.7,16.0,31.5,45.74,0.0
2016,11,8,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,9,6,45,56.0,5.0,1.4,14.0,6.5,0.0,0.0
2016,11,9,7,0,112.0,10.0,1.3,14.0,13.0,23.66,0.0
2016,11,9,7,15,256.0,21.5,1.25,14.0,45.5,73.21,22.6
2016,11,9,7,30,400.0,33.0,1.2,14.0,78.0,135.49,88.72
2016,11,9,7,45,481.0,41.0,1.2,14.5,120.0,188.09,135.51
2016,11,9,8,0,562.0,49.0,1.2,15.0,162.0,248.32,187.89
2016,11,9,8,15,614.5,54.5,1.15,15.0,204.5,302.02,235.45
2016,11,9,8,30,667.0,60.0,1.1,15.0,247.0,359.44,284.9
2016,11,9,8,45,698.0,64.5,1.05,15.5,287.0,407.38,325.11
2016,11,9,9,0,729.0,69.0,1.0,16.0,327.0,457.74,365.67
2016,11,9,9,15,753.5,72.0,0.95,16.0,363.5,503.4,401.92
2016,11,9,9,30,778.0,75.0,0.9,16.0,400.0,548.7,436.76
2016,11,9,9,45,802.5,75.0,0.85,16.5,432.5,589.95,466.78
2016,11,9,10,0,827.0,75.0,0.8,17.0,465.0,630.15,495.08
2016,11,9,10,15,838.5,76.5,0.8,17.0,490.0,661.91,517.77
2016,11,9,10,30,850.0,78.0,0.8,17.0,515.0,691.37,537.61
2016,11,9,10,45,854.0,80.0,0.8,17.5,532.0,713.53,551.17
2016,11,9,11,0,858.0,82.0,0.8,18.0,549.0,732.76,562.71
2016,11,9,11,15,862.5,82.5,0.8,18.0,560.0,743.1,569.19
2016,11,9,11,30,867.0,83.0,0.8,18.0,571.0,754.72,576.77
2016,11,9,11,45,864.5,84.5,0.8,18.5,573.0,758.98,578.28
2016,11,9,12,0,862.0,86.0,0.8,19.0,575.0,764.64,580.97
2016,11,9,12,15,860.0,85.5,0.75,19.0,570.5,760.46,577.38
2016,11,9,12,30,858.0,85.0,0.7,19.0,566.0,753.04,571.83
2016,11,9,12,45,858.5,82.5,0.7,19.0,555.0,741.97,564.69
2016,11,9,13,0,859.0,80.0,0.7,19.0,544.0,723.37,552.48
2016,11,9,13,15,850.5,79.0,0.7,19.0,524.5,705.58,540.96
2016,11,9,13,30,842.0,78.0,0.7,19.0,505.0,680.74,524.5
2016,11,9,13,45,826.5,77.0,0.7,19.0,478.5,648.65,502.67
2016,11,9,14,0,811.0,76.0,0.7,19.0,452.0,614.55,478.14
2016,11,9,14,15,793.0,74.0,0.65,19.0,419.5,576.03,449.36
2016,11,9,14,30,775.0,72.0,0.6,19.0,387.0,536.18,419.0
2016,11,9,14,45,746.0,69.5,0.6,19.0,349.5,488.77,382.71
2016,11,9,15,0,717.0,67.0,0.6,19.0,312.0,441.43,345.44
2016,11,9,15,15,679.0,63.0,0.55,18.5,271.0,390.27,304.37
2016,11,9,15,30,641.0,59.0,0.5,18.0,230.0,339.3,262.18
2016,11,9,15,45,583.5,53.0,0.45,18.0,187.0,281.01,212.89
2016,11,9,16,0,526.0,47.0,0.4,18.0,144.0,227.08,166.26
2016,11,9,16,15,434.5,38.5,0.45,17.5,103.5,166.24,115.23
2016,11,9,16,30,343.0,30.0,0.5,17.0,63.0,114.34,69.65
2016,11,9,16,45,171.5,15.0,0.55,17.0,31.5,47.41,0.0
2016,11,9,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,7,15,5.5,18.5,1.0,15.0,19.0,19.41,1.45
2016,11,10,7,30,11.0,37.0,1.0,15.0,38.0,41.3,26.9
2016,11,10,7,45,25.5,55.0,1.05,15.5,59.5,64.82,47.36
2016,11,10,8,0,40.0,73.0,1.1,16.0,81.0,89.64,68.53
2016,11,10,8,15,48.5,91.0,1.05,16.0,103.0,113.57,89.08
2016,11,10,8,30,57.0,109.0,1.0,16.0,125.0,138.25,110.01
2016,11,10,8,45,63.0,125.5,0.95,16.0,145.5,160.76,128.83
2016,11,10,9,0,69.0,142.0,0.9,16.0,166.0,183.74,147.71
2016,11,10,9,15,75.5,158.0,0.8,16.0,187.0,206.84,166.31
2016,11,10,9,30,82.0,174.0,0.7,16.0,208.0,230.33,184.88
2016,11,10,9,45,69.5,184.0,0.65,16.5,214.5,235.6,188.12
2016,11,10,10,0,57.0,194.0,0.6,17.0,221.0,240.02,190.63
2016,11,10,10,15,97.5,211.0,0.55,17.0,260.0,287.25,228.03
2016,11,10,10,30,138.0,228.0,0.5,17.0,299.0,343.9,271.57
2016,11,10,10,45,206.0,231.0,0.5,17.5,340.5,398.32,313.03
2016,11,10,11,0,274.0,234.0,0.5,18.0,382.0,462.86,360.91
2016,11,10,11,15,249.0,242.5,0.45,18.0,379.0,457.34,355.02
2016,11,10,11,30,224.0,251.0,0.4,18.0,376.0,441.81,342.67
2016,11,10,11,45,223.0,253.0,0.35,18.5,378.0,444.41,343.61
2016,11,10,12,0,222.0,255.0,0.3,19.0,380.0,446.22,343.79
2016,11,10,12,15,209.5,253.5,0.3,19.0,371.0,434.56,335.03
2016,11,10,12,30,197.0,252.0,0.3,19.0,362.0,422.29,325.95
2016,11,10,12,45,177.0,247.5,0.3,19.0,344.5,400.56,309.78
2016,11,10,13,0,157.0,243.0,0.3,19.0,327.0,378.72,293.53
2016,11,10,13,15,178.0,232.5,0.3,19.0,325.0,379.27,294.91
2016,11,10,13,30,199.0,222.0,0.3,19.0,323.0,378.49,295.02
2016,11,10,13,45,501.0,148.5,0.35,19.0,383.0,508.02,396.75
2016,11,10,14,0,803.0,75.0,0.4,19.0,443.0,606.2,470.42
2016,11,10,14,15,785.0,72.5,0.4,19.0,411.5,567.47,440.53
2016,11,10,14,30,767.0,70.0,0.4,19.0,380.0,527.44,410.71
2016,11,10,14,45,741.5,67.0,0.4,19.0,343.0,481.8,375.88
2016,11,10,15,0,716.0,64.0,0.4,19.0,306.0,436.0,339.89
2016,11,10,15,15,678.5,60.0,0.4,18.5,265.5,383.79,298.48
2016,11,10,15,30,641.0,56.0,0.4,18.0,225.0,334.59,257.93
2016,11,10,15,45,585.0,50.5,0.4,18.0,183.0,277.62,209.83
2016,11,10,16,0,529.0,45.0,0.4,18.0,141.0,224.86,164.18
2016,11,10,16,15,437.5,36.5,0.4,17.5,101.0,164.12,113.1
2016,11,10,16,30,346.0,28.0,0.4,17.0,61.0,112.37,67.15
2016,11,10,16,45,173.0,14.0,0.45,17.0,30.5,46.06,0.0
2016,11,10,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,7,15,170.0,16.5,1.0,14.0,34.5,51.17,4.95
2016,11,11,7,30,340.0,33.0,1.1,14.0,69.0,120.05,77.12
2016,11,11,7,45,419.0,42.5,1.2,14.5,108.5,170.11,121.98
2016,11,11,8,0,498.0,52.0,1.3,15.0,148.0,227.72,172.02
2016,11,11,8,15,553.0,58.0,1.3,15.0,189.5,279.56,217.97
2016,11,11,8,30,608.0,64.0,1.3,15.0,231.0,335.42,266.4
2016,11,11,8,45,367.0,103.5,1.35,15.5,208.5,292.27,235.29
2016,11,11,9,0,126.0,143.0,1.4,16.0,186.0,218.96,176.57
2016,11,11,9,15,117.0,158.5,1.3,16.0,202.5,235.69,190.42
2016,11,11,9,30,108.0,174.0,1.2,16.0,219.0,251.53,202.81
2016,11,11,9,45,110.5,188.0,1.2,16.0,237.0,271.86,218.85
2016,11,11,10,0,113.0,202.0,1.2,16.0,255.0,292.1,234.59
2016,11,11,10,15,156.5,213.0,1.15,16.0,290.0,336.22,269.62
2016,11,11,10,30,200.0,224.0,1.1,16.0,325.0,382.07,305.33
2016,11,11,10,45,386.5,191.0,1.05,16.5,395.5,497.63,395.55
2016,11,11,11,0,573.0,158.0,1.0,17.0,466.0,603.52,474.85
2016,11,11,11,15,385.0,204.5,0.95,17.0,413.5,514.55,404.42
2016,11,11,11,30,197.0,251.0,0.9,17.0,361.0,421.12,330.7
2016,11,11,11,45,162.5,253.0,0.85,17.0,344.0,398.3,313.13
2016,11,11,12,0,128.0,255.0,0.8,17.0,327.0,374.7,294.31
2016,11,11,12,15,112.5,251.5,0.8,17.0,314.0,350.33,275.74
2016,11,11,12,30,97.0,248.0,0.8,17.0,301.0,334.25,263.3
2016,11,11,12,45,48.5,202.0,0.8,17.0,228.5,245.84,194.12
2016,11,11,13,0,0.0,156.0,0.8,17.0,156.0,154.4,120.86
2016,11,11,13,15,0.0,121.5,0.8,17.0,121.5,118.97,92.73
2016,11,11,13,30,0.0,87.0,0.8,17.0,87.0,84.2,64.52
2016,11,11,13,45,0.0,67.5,0.8,17.0,67.5,65.26,49.03
2016,11,11,14,0,0.0,48.0,0.8,17.0,48.0,46.37,33.4
2016,11,11,14,15,0.0,85.0,0.8,16.5,85.0,82.44,63.68
2016,11,11,14,30,0.0,122.0,0.8,16.0,122.0,120.82,95.6
2016,11,11,14,45,0.0,110.0,0.8,16.0,110.0,108.77,85.7
2016,11,11,15,0,0.0,98.0,0.8,16.0,98.0,96.76,75.89
2016,11,11,15,15,0.0,85.0,0.8,16.0,85.0,83.74,65.1
2016,11,11,15,30,0.0,72.0,0.8,16.0,72.0,70.76,54.19
2016,11,11,15,45,0.0,58.5,0.8,16.0,58.5,57.28,42.69
2016,11,11,16,0,0.0,45.0,0.8,16.0,45.0,43.81,31.07
2016,11,11,16,15,0.0,32.0,0.8,15.5,32.0,30.91,19.86
2016,11,11,16,30,0.0,19.0,0.8,15.0,19.0,18.34,8.3
2016,11,11,16,45,0.0,9.5,0.85,15.0,9.5,9.16,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,7,15,183.5,15.5,1.1,15.0,34.0,51.59,0.0
2016,11,12,7,30,367.0,31.0,1.1,15.0,68.0,123.11,77.29
2016,11,12,7,45,461.0,38.5,1.1,15.5,109.0,176.19,124.69
2016,11,12,8,0,555.0,46.0,1.1,16.0,150.0,238.23,177.96
2016,11,12,8,15,610.5,51.0,1.05,16.0,192.5,291.54,225.07
2016,11,12,8,30,666.0,56.0,1.0,16.0,235.0,347.4,273.28
2016,11,12,8,45,706.0,59.0,1.0,16.5,276.0,398.94,316.54
2016,11,12,9,0,746.0,62.0,1.0,17.0,317.0,452.07,359.58
2016,11,12,9,15,771.0,64.5,1.0,17.0,353.5,497.72,396.29
2016,11,12,9,30,796.0,67.0,1.0,17.0,390.0,543.02,431.71
2016,11,12,9,45,499.0,132.5,1.0,17.0,340.5,460.26,366.91
2016,11,12,10,0,202.0,198.0,1.0,17.0,291.0,344.32,274.46
2016,11,12,10,15,252.5,203.0,1.1,17.0,325.5,395.99,316.11
2016,11,12,10,30,303.0,208.0,1.2,17.0,360.0,442.26,352.17
2016,11,12,10,45,406.0,193.0,1.3,17.0,404.5,512.53,407.05
2016,11,12,11,0,509.0,178.0,1.4,17.0,449.0,577.7,457.31
2016,11,12,11,15,694.0,127.5,1.5,17.0,504.5,668.81,527.74
2016,11,12,11,30,879.0,77.0,1.6,17.0,560.0,748.92,585.43
2016,11,12,11,45,878.5,77.5,1.75,17.0,563.0,753.7,589.15
2016,11,12,12,0,878.0,78.0,1.9,17.0,566.0,755.19,591.38
2016,11,12,12,15,876.5,78.0,1.95,17.0,561.5,752.06,589.61
2016,11,12,12,30,875.0,78.0,2.0,17.0,557.0,745.67,585.66
2016,11,12,12,45,863.0,79.5,2.1,17.0,544.0,730.07,575.53
2016,11,12,13,0,851.0,81.0,2.2,17.0,531.0,715.88,566.51
2016,11,12,13,15,589.0,140.5,2.2,17.0,447.0,585.38,467.67
2016,11,12,13,30,327.0,200.0,2.2,17.0,363.0,448.22,359.46
2016,11,12,13,45,297.5,193.0,2.2,17.0,335.0,413.03,332.67
2016,11,12,14,0,268.0,186.0,2.2,17.0,307.0,378.41,305.42
2016,11,12,14,15,500.0,128.0,2.25,17.0,334.0,452.34,366.72
2016,11,12,14,30,732.0,70.0,2.3,17.0,361.0,503.95,407.99
2016,11,12,14,45,688.5,73.0,2.35,17.0,325.0,458.54,370.48
2016,11,12,15,0,645.0,76.0,2.4,17.0,289.0,412.92,332.55
2016,11,12,15,15,639.0,67.0,2.45,16.5,255.0,372.53,298.42
2016,11,12,15,30,633.0,58.0,2.5,16.0,221.0,331.12,261.99
2016,11,12,15,45,571.5,52.0,2.6,16.0,178.5,272.3,210.5
2016,11,12,16,0,510.0,46.0,2.7,16.0,136.0,218.21,162.29
2016,11,12,16,15,411.0,37.5,2.55,15.5,96.0,156.89,109.46
2016,11,12,16,30,312.0,29.0,2.4,15.0,56.0,105.28,61.91
2016,11,12,16,45,156.0,14.5,2.3,15.0,28.0,43.06,0.0
2016,11,12,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,7,15,166.0,15.5,0.55,14.0,32.0,47.92,0.0
2016,11,13,7,30,332.0,31.0,0.5,14.0,64.0,114.54,71.06
2016,11,13,7,45,422.0,39.5,0.5,14.5,103.5,165.55,116.97
2016,11,13,8,0,512.0,48.0,0.5,15.0,143.0,225.19,167.93
2016,11,13,8,15,263.0,72.5,0.4,15.0,122.0,184.2,143.29
2016,11,13,8,30,14.0,97.0,0.3,15.0,101.0,103.47,81.16
2016,11,13,8,45,19.5,112.5,0.25,15.0,119.0,122.2,97.14
2016,11,13,9,0,25.0,128.0,0.2,15.0,137.0,145.9,116.53
2016,11,13,9,15,17.5,136.5,0.15,15.0,143.0,146.49,116.69
2016,11,13,9,30,10.0,145.0,0.1,15.0,149.0,151.09,120.08
2016,11,13,9,45,270.5,141.5,0.1,15.5,264.5,322.63,259.81
2016,11,13,10,0,531.0,138.0,0.1,16.0,380.0,500.6,394.7
2016,11,13,10,15,680.0,108.0,0.1,16.0,435.5,584.33,455.5
2016,11,13,10,30,829.0,78.0,0.1,16.0,491.0,666.56,514.44
2016,11,13,10,45,701.5,116.5,0.15,16.5,474.5,639.12,491.93
2016,11,13,11,0,574.0,155.0,0.2,17.0,458.0,597.52,460.34
2016,11,13,11,15,717.5,117.0,0.25,17.0,504.0,672.23,516.55
2016,11,13,11,30,861.0,79.0,0.3,17.0,550.0,735.25,559.44
2016,11,13,11,45,864.5,78.5,0.35,17.0,553.5,741.8,563.57
2016,11,13,12,0,868.0,78.0,0.4,17.0,557.0,745.15,566.53
2016,11,13,12,15,866.0,78.0,0.45,17.0,552.5,741.71,565.02
2016,11,13,12,30,864.0,78.0,0.5,17.0,548.0,735.07,561.51
2016,11,13,12,45,863.0,76.0,0.6,17.0,537.0,723.67,555.6
2016,11,13,13,0,862.0,74.0,0.7,17.0,526.0,709.14,547.52
2016,11,13,13,15,853.5,73.0,0.7,17.0,507.0,687.42,533.0
2016,11,13,13,30,845.0,72.0,0.7,17.0,488.0,663.01,516.62
2016,11,13,13,45,834.5,70.0,0.75,17.0,463.0,637.35,499.43
2016,11,13,14,0,824.0,68.0,0.8,17.0,438.0,605.48,476.59
2016,11,13,14,15,806.0,66.0,0.8,17.0,406.0,567.03,447.82
2016,11,13,14,30,788.0,64.0,0.8,17.0,374.0,527.23,417.34
2016,11,13,14,45,764.0,61.0,0.85,17.0,337.5,482.03,382.26
2016,11,13,15,0,740.0,58.0,0.9,17.0,301.0,436.5,345.74
2016,11,13,15,15,703.0,54.5,0.9,16.5,261.0,384.57,303.34
2016,11,13,15,30,666.0,51.0,0.9,16.0,221.0,334.08,260.63
2016,11,13,15,45,610.0,46.0,0.95,16.0,178.5,276.98,211.32
2016,11,13,16,0,554.0,41.0,1.0,16.0,136.0,223.92,164.34
2016,11,13,16,15,458.0,33.5,1.1,15.5,96.0,164.14,112.98
2016,11,13,16,30,362.0,26.0,1.2,15.0,56.0,112.18,63.92
2016,11,13,16,45,181.0,13.0,1.3,15.0,28.0,44.95,0.0
2016,11,13,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,7,15,193.5,14.0,1.8,13.0,32.5,50.06,0.0
2016,11,14,7,30,387.0,28.0,1.7,13.0,65.0,122.47,74.29
2016,11,14,7,45,479.5,35.5,1.65,13.5,106.0,175.45,123.79
2016,11,14,8,0,572.0,43.0,1.6,14.0,147.0,235.61,176.45
2016,11,14,8,15,627.0,48.0,1.5,14.0,189.5,289.34,224.75
2016,11,14,8,30,682.0,53.0,1.4,14.0,232.0,346.88,275.16
2016,11,14,8,45,719.5,56.0,1.35,14.5,272.5,397.64,318.56
2016,11,14,9,0,757.0,59.0,1.3,15.0,313.0,449.77,361.5
2016,11,14,9,15,781.5,61.5,1.15,15.0,349.5,495.36,398.11
2016,11,14,9,30,806.0,64.0,1.0,15.0,386.0,540.55,432.97
2016,11,14,9,45,825.0,65.5,0.9,15.5,417.5,580.54,462.16
2016,11,14,10,0,844.0,67.0,0.8,16.0,449.0,615.57,486.72
2016,11,14,10,15,856.0,68.5,0.7,16.0,474.0,647.66,509.08
2016,11,14,10,30,868.0,70.0,0.6,16.0,499.0,677.48,528.07
2016,11,14,10,45,875.5,71.0,0.5,16.5,517.0,701.08,541.24
2016,11,14,11,0,883.0,72.0,0.4,17.0,535.0,721.86,552.26
2016,11,14,11,15,887.0,72.5,0.45,17.0,545.5,736.52,562.41
2016,11,14,11,30,891.0,73.0,0.5,17.0,556.0,748.02,570.59
2016,11,14,11,45,891.5,73.5,0.55,17.0,559.5,753.67,574.92
2016,11,14,12,0,892.0,74.0,0.6,17.0,563.0,756.0,577.19
2016,11,14,12,15,890.0,73.5,0.7,17.0,558.5,751.98,576.02
2016,11,14,12,30,888.0,73.0,0.8,17.0,554.0,744.66,572.68
2016,11,14,12,45,883.0,72.5,0.9,17.0,542.0,731.9,565.58
2016,11,14,13,0,878.0,72.0,1.0,17.0,530.0,716.03,556.29
2016,11,14,13,15,869.5,71.0,1.1,17.0,510.5,694.12,542.61
2016,11,14,13,30,861.0,70.0,1.2,17.0,491.0,669.47,526.82
2016,11,14,13,45,847.5,69.0,1.35,17.0,465.0,638.96,506.58
2016,11,14,14,0,834.0,68.0,1.5,17.0,439.0,609.84,485.69
2016,11,14,14,15,816.0,66.0,1.55,16.5,407.0,571.21,457.28
2016,11,14,14,30,798.0,64.0,1.6,16.0,375.0,531.18,426.93
2016,11,14,14,45,772.0,61.5,1.7,16.0,338.0,485.25,390.43
2016,11,14,15,0,746.0,59.0,1.8,16.0,301.0,439.1,352.53
2016,11,14,15,15,708.5,55.0,1.85,16.0,260.5,386.26,308.0
2016,11,14,15,30,671.0,51.0,1.9,16.0,220.0,334.9,263.32
2016,11,14,15,45,614.0,46.0,2.0,16.0,177.5,277.37,212.86
2016,11,14,16,0,557.0,41.0,2.1,16.0,135.0,223.94,164.95
2016,11,14,16,15,459.0,33.0,2.05,15.5,95.0,163.22,112.26
2016,11,14,16,30,361.0,25.0,2.0,15.0,55.0,110.26,61.33
2016,11,14,16,45,180.5,12.5,1.95,15.0,27.5,40.11,0.0
2016,11,14,17,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,7,15,0.0,15.0,1.5,15.0,15.0,14.52,0.0
2016,11,15,7,30,0.0,30.0,1.6,15.0,30.0,30.17,16.88
2016,11,15,7,45,16.0,47.0,1.75,15.5,50.0,53.67,37.93
2016,11,15,8,0,32.0,64.0,1.9,16.0,70.0,77.23,58.05
2016,11,15,8,15,42.0,82.0,1.95,16.0,91.5,101.29,78.78
2016,11,15,8,30,52.0,100.0,2.0,16.0,113.0,126.23,100.11
2016,11,15,8,45,59.5,116.5,2.1,16.0,134.0,149.14,119.57
2016,11,15,9,0,67.0,133.0,2.2,16.0,155.0,172.65,139.28
2016,11,15,9,15,33.5,113.5,2.3,16.0,124.5,134.26,107.47
2016,11,15,9,30,0.0,94.0,2.4,16.0,94.0,91.87,71.76
2016,11,15,9,45,0.0,108.0,2.5,16.0,108.0,106.0,83.44
2016,11,15,10,0,0.0,122.0,2.6,16.0,122.0,120.2,95.03
2016,11,15,10,15,138.0,164.0,2.7,16.0,232.0,267.36,218.12
2016,11,15,10,30,276.0,206.0,2.8,16.0,342.0,419.41,340.43
2016,11,15,10,45,206.0,220.0,2.9,16.0,323.5,383.77,310.39
2016,11,15,11,0,136.0,234.0,3.0,16.0,305.0,352.73,284.29
2016,11,15,11,15,98.5,232.5,3.05,16.0,284.5,317.02,255.24
2016,11,15,11,30,61.0,231.0,3.1,16.0,264.0,288.24,231.39
2016,11,15,11,45,56.5,230.5,3.2,16.0,261.5,284.5,228.37
2016,11,15,12,0,52.0,230.0,3.3,16.0,259.0,280.62,225.2
2016,11,15,12,15,191.5,226.0,3.35,16.0,329.5,387.92,314.16
2016,11,15,12,30,331.0,222.0,3.4,16.0,400.0,493.65,399.26
2016,11,15,12,45,170.5,201.5,3.45,16.0,293.0,342.11,277.29
2016,11,15,13,0,10.0,181.0,3.5,16.0,186.0,188.2,150.04
2016,11,15,13,15,122.0,195.0,3.5,15.5,254.5,296.25,241.19
2016,11,15,13,30,234.0,209.0,3.5,15.0,323.0,385.86,315.26
2016,11,15,13,45,236.5,197.0,3.5,15.0,307.0,376.09,307.28
2016,11,15,14,0,239.0,185.0,3.5,15.0,291.0,357.77,292.83
2016,11,15,14,15,411.5,142.5,3.45,15.0,308.5,412.59,339.12
2016,11,15,14,30,584.0,100.0,3.4,15.0,326.0,451.31,370.73
2016,11,15,14,45,541.0,99.5,3.35,15.0,292.5,406.02,332.65
2016,11,15,15,0,498.0,99.0,3.3,15.0,259.0,360.38,294.02
2016,11,15,15,15,465.5,89.5,3.25,15.0,223.0,314.28,254.41
2016,11,15,15,30,433.0,80.0,3.2,15.0,187.0,269.91,215.41
2016,11,15,15,45,383.0,68.5,3.15,15.0,150.0,219.18,170.81
2016,11,15,16,0,333.0,57.0,3.1,15.0,113.0,172.56,129.36
2016,11,15,16,15,252.5,43.5,3.05,14.5,78.5,120.39,84.56
2016,11,15,16,30,172.0,30.0,3.0,14.0,44.0,75.69,42.14
2016,11,15,16,45,86.0,15.0,3.0,14.0,22.0,27.9,0.0
2016,11,15,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,169.0,14.5,2.85,12.0,29.5,40.95,0.0
2016,11,16,7,30,338.0,29.0,2.9,12.0,59.0,111.2,64.49
2016,11,16,7,45,434.5,37.5,2.95,12.5,99.0,163.33,115.07
2016,11,16,8,0,531.0,46.0,3.0,13.0,139.0,224.74,169.02
2016,11,16,8,15,590.5,52.0,3.05,13.0,181.0,278.74,218.12
2016,11,16,8,30,650.0,58.0,3.1,13.0,223.0,337.15,270.31
2016,11,16,8,45,685.5,62.5,3.2,13.0,263.0,387.01,314.93
2016,11,16,9,0,721.0,67.0,3.3,13.0,303.0,436.53,358.23
2016,11,16,9,15,747.5,70.0,3.3,13.0,339.0,482.28,397.31
2016,11,16,9,30,774.0,73.0,3.3,13.0,375.0,527.86,435.26
2016,11,16,9,45,793.0,75.0,3.35,13.0,406.0,567.34,467.67
2016,11,16,10,0,812.0,77.0,3.4,13.0,437.0,605.51,498.41
2016,11,16,10,15,825.0,78.5,3.4,13.0,462.0,637.6,523.73
2016,11,16,10,30,838.0,80.0,3.4,13.0,487.0,667.54,546.91
2016,11,16,10,45,833.5,85.0,3.4,13.0,503.0,686.92,560.86
2016,11,16,11,0,829.0,90.0,3.4,13.0,519.0,703.15,572.5
2016,11,16,11,15,834.0,91.0,3.4,13.0,529.5,718.59,583.62
2016,11,16,11,30,839.0,92.0,3.4,13.0,540.0,731.05,592.57
2016,11,16,11,45,828.5,96.0,3.4,13.0,541.5,732.35,593.26
2016,11,16,12,0,818.0,100.0,3.4,13.0,543.0,730.42,591.74
2016,11,16,12,15,816.0,100.0,3.4,13.0,538.5,727.2,589.41
2016,11,16,12,30,814.0,100.0,3.4,13.0,534.0,720.91,584.91
2016,11,16,12,45,824.5,94.0,3.4,13.0,525.5,713.96,580.05
2016,11,16,13,0,835.0,88.0,3.4,13.0,517.0,703.67,572.77
2016,11,16,13,15,826.0,86.5,3.4,13.0,498.0,681.56,556.61
2016,11,16,13,30,817.0,85.0,3.4,13.0,479.0,656.83,538.15
2016,11,16,13,45,790.5,86.5,3.4,13.0,451.5,621.62,510.53
2016,11,16,14,0,764.0,88.0,3.4,13.0,424.0,584.98,481.41
2016,11,16,14,15,743.0,85.5,3.4,13.0,392.0,548.36,451.86
2016,11,16,14,30,722.0,83.0,3.4,13.0,360.0,508.59,419.23
2016,11,16,14,45,692.5,79.0,3.45,13.0,323.5,461.98,380.47
2016,11,16,15,0,663.0,75.0,3.5,13.0,287.0,415.65,340.95
2016,11,16,15,15,619.0,70.0,3.45,13.0,247.0,362.39,294.75
2016,11,16,15,30,575.0,65.0,3.4,13.0,207.0,311.36,249.4
2016,11,16,15,45,523.0,56.5,3.4,13.0,166.5,256.42,200.21
2016,11,16,16,0,471.0,48.0,3.4,13.0,126.0,205.39,153.77
2016,11,16,16,15,365.0,38.0,3.35,12.5,87.0,143.42,100.1
2016,11,16,16,30,259.0,28.0,3.3,12.0,48.0,90.87,48.96
2016,11,16,16,45,129.5,14.0,3.25,12.0,24.0,33.43,0.0
2016,11,16,17,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,7,15,197.0,12.5,1.45,10.0,29.0,42.92,0.0
2016,11,17,7,30,394.0,25.0,1.3,10.0,58.0,115.21,63.74
2016,11,17,7,45,488.0,32.5,1.2,10.5,98.5,168.82,117.78
2016,11,17,8,0,582.0,40.0,1.1,11.0,139.0,230.74,172.41
2016,11,17,8,15,639.0,44.5,1.0,11.0,181.5,284.52,221.1
2016,11,17,8,30,696.0,49.0,0.9,11.0,224.0,342.26,271.99
2016,11,17,8,45,733.0,52.5,0.85,11.5,264.5,393.51,316.05
2016,11,17,9,0,770.0,56.0,0.8,12.0,305.0,446.08,359.49
2016,11,17,9,15,795.0,58.5,0.7,12.0,341.5,492.14,396.65
2016,11,17,9,30,820.0,61.0,0.6,12.0,378.0,537.82,432.09
2016,11,17,9,45,839.0,62.5,0.5,12.5,409.5,574.76,458.95
2016,11,17,10,0,858.0,64.0,0.4,13.0,441.0,613.35,485.88
2016,11,17,10,15,869.5,65.0,0.35,13.0,466.5,644.81,508.22
2016,11,17,10,30,881.0,66.0,0.3,13.0,492.0,673.94,527.59
2016,11,17,10,45,888.0,67.5,0.3,13.5,510.0,698.01,542.57
2016,11,17,11,0,895.0,69.0,0.3,14.0,528.0,719.21,555.5
2016,11,17,11,15,899.0,69.5,0.35,14.0,539.0,734.07,565.86
2016,11,17,11,30,903.0,70.0,0.4,14.0,550.0,745.74,574.22
2016,11,17,11,45,901.5,71.0,0.5,14.0,552.5,750.67,578.92
2016,11,17,12,0,900.0,72.0,0.6,14.0,555.0,752.25,581.51
2016,11,17,12,15,898.5,71.5,0.7,14.0,550.5,748.74,580.67
2016,11,17,12,30,897.0,71.0,0.8,14.0,546.0,741.91,577.62
2016,11,17,12,45,888.5,71.5,0.9,14.0,534.0,727.92,569.52
2016,11,17,13,0,880.0,72.0,1.0,14.0,522.0,710.88,559.26
2016,11,17,13,15,871.5,71.0,1.0,14.0,502.5,689.19,544.44
2016,11,17,13,30,863.0,70.0,1.0,14.0,483.0,664.77,527.64
2016,11,17,13,45,847.0,69.5,1.05,14.0,456.5,637.2,508.1
2016,11,17,14,0,831.0,69.0,1.1,14.0,430.0,603.68,483.28
2016,11,17,14,15,811.5,66.5,1.05,14.0,398.0,564.01,452.49
2016,11,17,14,30,792.0,64.0,1.0,14.0,366.0,523.05,420.07
2016,11,17,14,45,762.5,61.5,0.95,14.0,329.0,475.88,382.04
2016,11,17,15,0,733.0,59.0,0.9,14.0,292.0,428.77,343.06
2016,11,17,15,15,692.5,55.5,0.8,14.0,251.0,376.1,298.46
2016,11,17,15,30,652.0,52.0,0.7,14.0,210.0,325.16,254.13
2016,11,17,15,45,588.5,46.5,0.65,14.0,168.0,267.72,204.18
2016,11,17,16,0,525.0,41.0,0.6,14.0,126.0,213.64,156.38
2016,11,17,16,15,424.0,32.5,0.5,13.5,87.0,152.17,103.62
2016,11,17,16,30,323.0,24.0,0.4,13.0,48.0,99.2,50.52
2016,11,17,16,45,161.5,12.0,0.3,13.0,24.0,36.17,0.0
2016,11,17,17,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
