Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,18,7,15,165.5,13.0,3.2,10.0,26.5,38.1,0.0
2016,11,18,7,30,331.0,26.0,3.2,10.0,53.0,103.78,55.25
2016,11,18,7,45,425.5,35.0,3.25,10.5,92.0,156.08,109.27
2016,11,18,8,0,520.0,44.0,3.3,11.0,131.0,216.32,162.84
2016,11,18,8,15,580.0,50.0,3.3,11.0,173.0,269.55,211.71
2016,11,18,8,30,640.0,56.0,3.3,11.0,215.0,327.27,263.82
2016,11,18,8,45,677.5,60.5,3.35,11.5,254.5,377.31,308.47
2016,11,18,9,0,715.0,65.0,3.4,12.0,294.0,427.23,351.83
2016,11,18,9,15,741.5,68.0,3.4,12.0,330.0,472.56,390.91
2016,11,18,9,30,768.0,71.0,3.4,12.0,366.0,517.74,428.88
2016,11,18,9,45,790.5,72.5,3.45,12.5,397.5,558.39,461.7
2016,11,18,10,0,813.0,74.0,3.5,13.0,429.0,597.97,492.88
2016,11,18,10,15,825.5,75.5,3.5,13.0,454.0,629.68,518.04
2016,11,18,10,30,838.0,77.0,3.5,13.0,479.0,659.24,541.14
2016,11,18,10,45,845.5,78.5,3.55,13.5,496.5,682.98,557.73
2016,11,18,11,0,853.0,80.0,3.6,14.0,514.0,703.99,572.13
2016,11,18,11,15,857.5,80.5,3.65,14.0,525.0,718.82,582.94
2016,11,18,11,30,862.0,81.0,3.7,14.0,536.0,730.59,591.58
2016,11,18,11,45,864.5,81.0,3.75,14.5,540.0,737.17,595.34
2016,11,18,12,0,867.0,81.0,3.8,15.0,544.0,740.53,596.84
2016,11,18,12,15,865.0,81.0,3.8,15.0,539.5,737.34,594.5
2016,11,18,12,30,863.0,81.0,3.8,15.0,535.0,730.93,589.92
2016,11,18,12,45,861.5,79.0,3.85,15.0,524.5,719.38,581.81
2016,11,18,13,0,860.0,77.0,3.9,15.0,514.0,704.71,571.44
2016,11,18,13,15,851.0,76.0,3.9,15.0,495.0,682.96,555.58
2016,11,18,13,30,842.0,75.0,3.9,15.0,476.0,658.52,537.65
2016,11,18,13,45,828.5,73.5,3.9,15.0,450.0,628.08,513.87
2016,11,18,14,0,815.0,72.0,3.9,15.0,424.0,595.53,488.06
2016,11,18,14,15,794.5,69.5,3.9,15.0,392.0,555.85,456.14
2016,11,18,14,30,774.0,67.0,3.9,15.0,360.0,514.99,422.61
2016,11,18,14,45,745.0,64.0,3.9,15.0,323.0,468.26,383.58
2016,11,18,15,0,716.0,61.0,3.9,15.0,286.0,421.6,343.62
2016,11,18,15,15,673.5,57.0,3.85,15.0,246.0,368.31,297.29
2016,11,18,15,30,631.0,53.0,3.8,15.0,206.0,318.58,252.81
2016,11,18,15,45,563.5,47.5,3.75,15.0,164.0,259.35,200.19
2016,11,18,16,0,496.0,42.0,3.7,15.0,122.0,205.38,151.64
2016,11,18,16,15,388.5,33.5,3.7,14.5,84.0,143.87,98.39
2016,11,18,16,30,281.0,25.0,3.7,14.0,46.0,91.13,44.91
2016,11,18,16,45,140.5,12.5,3.7,14.0,23.0,33.36,0.0
2016,11,18,17,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,12.5,3.8,14.0,12.5,12.29,0.0
2016,11,19,7,30,0.0,25.0,3.8,14.0,25.0,24.87,10.45
2016,11,19,7,45,20.0,42.5,3.85,14.5,45.5,50.08,34.45
2016,11,19,8,0,40.0,60.0,3.9,15.0,66.0,75.56,56.35
2016,11,19,8,15,52.0,77.5,3.9,15.0,88.5,100.03,77.67
2016,11,19,8,30,64.0,95.0,3.9,15.0,111.0,125.55,99.79
2016,11,19,8,45,73.5,112.0,3.95,15.0,133.5,150.38,121.17
2016,11,19,9,0,83.0,129.0,4.0,15.0,156.0,175.93,142.9
2016,11,19,9,15,89.5,144.0,4.0,15.0,176.0,198.26,161.69
2016,11,19,9,30,96.0,159.0,4.0,15.0,196.0,220.96,180.55
2016,11,19,9,45,90.5,171.5,4.05,15.0,209.0,234.0,191.13
2016,11,19,10,0,85.0,184.0,4.1,15.0,222.0,246.56,201.17
2016,11,19,10,15,42.5,139.0,4.1,15.0,158.0,170.14,137.7
2016,11,19,10,30,0.0,94.0,4.1,15.0,94.0,91.33,71.23
2016,11,19,10,45,20.0,150.0,4.15,15.0,160.5,162.64,130.87
2016,11,19,11,0,40.0,206.0,4.2,15.0,227.0,244.48,197.89
2016,11,19,11,15,26.5,197.5,4.15,15.0,211.5,217.92,175.67
2016,11,19,11,30,13.0,189.0,4.1,15.0,196.0,199.03,159.83
2016,11,19,11,45,37.0,208.5,4.05,15.0,228.0,245.46,198.18
2016,11,19,12,0,61.0,228.0,4.0,15.0,260.0,285.27,230.73
2016,11,19,12,15,104.5,232.5,3.9,15.0,287.5,322.21,261.43
2016,11,19,12,30,148.0,237.0,3.8,15.0,315.0,366.77,297.8
2016,11,19,12,45,317.5,204.5,3.75,15.0,366.0,458.22,374.09
2016,11,19,13,0,487.0,172.0,3.7,15.0,417.0,545.4,445.01
2016,11,19,13,15,301.5,190.0,3.6,15.0,340.0,421.46,344.21
2016,11,19,13,30,116.0,208.0,3.5,15.0,263.0,304.65,247.59
2016,11,19,13,45,71.5,187.0,3.45,15.0,220.5,242.6,197.11
2016,11,19,14,0,27.0,166.0,3.4,15.0,178.0,190.15,153.64
2016,11,19,14,15,135.0,158.5,3.3,15.0,210.0,251.51,206.06
2016,11,19,14,30,243.0,151.0,3.2,15.0,242.0,305.4,250.68
2016,11,19,14,45,231.0,137.5,3.15,15.0,217.5,275.44,225.49
2016,11,19,15,0,219.0,124.0,3.1,15.0,193.0,245.84,200.45
2016,11,19,15,15,205.0,108.5,3.0,15.0,165.5,213.54,172.74
2016,11,19,15,30,191.0,93.0,2.9,15.0,138.0,182.03,145.23
2016,11,19,15,45,168.5,75.5,2.85,15.0,109.5,146.14,113.83
2016,11,19,16,0,146.0,58.0,2.8,15.0,81.0,112.06,83.77
2016,11,19,16,15,103.5,41.5,2.75,14.5,55.5,76.11,52.73
2016,11,19,16,30,61.0,25.0,2.7,14.0,30.0,42.7,19.39
2016,11,19,16,45,30.5,12.5,2.65,14.0,15.0,16.84,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,20,7,15,116.0,13.5,1.85,14.0,22.0,30.44,0.0
2016,11,20,7,30,232.0,27.0,1.8,14.0,44.0,82.03,37.26
2016,11,20,7,45,338.0,37.0,1.8,14.0,81.0,133.96,91.57
2016,11,20,8,0,444.0,47.0,1.8,14.0,118.0,193.86,143.32
2016,11,20,8,15,510.0,53.5,1.75,14.0,158.5,245.85,189.61
2016,11,20,8,30,576.0,60.0,1.7,14.0,199.0,302.97,239.7
2016,11,20,8,45,620.5,65.0,1.7,14.0,238.5,353.67,284.09
2016,11,20,9,0,665.0,70.0,1.7,14.0,278.0,406.64,329.22
2016,11,20,9,15,699.5,68.0,1.75,14.0,310.0,446.57,363.38
2016,11,20,9,30,734.0,66.0,1.8,14.0,342.0,488.91,398.64
2016,11,20,9,45,554.5,112.5,1.85,14.5,331.0,462.07,376.31
2016,11,20,10,0,375.0,159.0,1.9,15.0,320.0,410.04,333.58
2016,11,20,10,15,300.0,181.5,1.95,15.0,315.0,397.4,322.93
2016,11,20,10,30,225.0,204.0,2.0,15.0,310.0,372.46,302.05
2016,11,20,10,45,522.0,145.0,2.15,15.0,403.5,529.84,430.53
2016,11,20,11,0,819.0,86.0,2.3,15.0,497.0,682.28,549.26
2016,11,20,11,15,824.0,86.5,2.25,15.0,508.0,697.1,558.26
2016,11,20,11,30,829.0,87.0,2.2,15.0,519.0,708.99,566.28
2016,11,20,11,45,832.5,86.5,2.15,15.0,523.0,715.64,570.55
2016,11,20,12,0,836.0,86.0,2.1,15.0,527.0,719.2,572.69
2016,11,20,12,15,834.0,86.0,1.95,15.0,523.0,716.18,569.45
2016,11,20,12,30,832.0,86.0,1.8,15.0,519.0,710.07,564.08
2016,11,20,12,45,834.0,82.5,1.65,15.0,509.0,699.74,555.73
2016,11,20,13,0,836.0,79.0,1.5,15.0,499.0,686.29,545.2
2016,11,20,13,15,827.0,78.0,1.4,15.0,480.5,665.11,529.52
2016,11,20,13,30,818.0,77.0,1.3,15.0,462.0,641.33,511.58
2016,11,20,13,45,809.5,74.0,1.25,15.0,437.5,613.14,490.14
2016,11,20,14,0,801.0,71.0,1.2,15.0,413.0,582.67,466.65
2016,11,20,14,15,781.5,68.5,1.15,15.0,381.5,544.22,436.62
2016,11,20,14,30,762.0,66.0,1.1,15.0,350.0,504.58,405.05
2016,11,20,14,45,737.0,62.5,1.05,15.0,314.5,460.04,368.94
2016,11,20,15,0,712.0,59.0,1.0,15.0,279.0,415.3,331.69
2016,11,20,15,15,670.5,55.0,0.95,15.0,239.5,362.92,287.46
2016,11,20,15,30,629.0,51.0,0.9,15.0,200.0,312.37,243.59
2016,11,20,15,45,564.0,45.5,0.85,15.0,159.0,255.99,194.47
2016,11,20,16,0,499.0,40.0,0.8,15.0,118.0,203.06,147.71
2016,11,20,16,15,392.0,31.5,0.85,14.5,80.5,141.91,95.48
2016,11,20,16,30,285.0,23.0,0.9,14.0,43.0,88.85,39.69
2016,11,20,16,45,142.5,11.5,0.95,14.0,21.5,32.46,0.0
2016,11,20,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,7,15,163.0,11.5,2.5,12.0,23.0,35.05,0.0
2016,11,21,7,30,326.0,23.0,2.5,12.0,46.0,95.49,38.75
2016,11,21,7,45,427.5,31.0,2.55,12.5,84.0,148.94,100.63
2016,11,21,8,0,529.0,39.0,2.6,13.0,122.0,209.29,154.12
2016,11,21,8,15,591.5,44.5,2.65,13.0,163.5,260.91,201.35
2016,11,21,8,30,654.0,50.0,2.7,13.0,205.0,319.03,253.49
2016,11,21,8,45,690.5,54.5,2.75,13.0,244.5,368.9,298.38
2016,11,21,9,0,727.0,59.0,2.8,13.0,284.0,420.17,343.29
2016,11,21,9,15,754.5,61.5,2.75,13.0,320.0,465.59,382.25
2016,11,21,9,30,782.0,64.0,2.7,13.0,356.0,510.92,420.06
2016,11,21,9,45,801.0,66.0,2.7,13.5,387.0,550.32,451.56
2016,11,21,10,0,820.0,68.0,2.7,14.0,418.0,588.42,481.21
2016,11,21,10,15,833.5,69.5,2.7,14.0,443.0,620.87,506.72
2016,11,21,10,30,847.0,71.0,2.7,14.0,468.0,651.21,530.18
2016,11,21,10,45,856.0,72.0,2.7,14.0,486.5,671.51,544.94
2016,11,21,11,0,865.0,73.0,2.7,14.0,505.0,693.05,560.45
2016,11,21,11,15,870.5,73.5,2.7,14.0,516.5,708.69,571.55
2016,11,21,11,30,876.0,74.0,2.7,14.0,528.0,721.31,580.5
2016,11,21,11,45,877.0,74.5,2.7,14.5,531.5,727.53,583.74
2016,11,21,12,0,878.0,75.0,2.7,15.0,535.0,730.53,584.76
2016,11,21,12,15,876.5,75.0,2.75,15.0,531.5,727.89,583.12
2016,11,21,12,30,875.0,75.0,2.8,15.0,528.0,722.03,579.26
2016,11,21,12,45,866.0,76.0,2.85,15.0,516.0,708.8,570.04
2016,11,21,13,0,857.0,77.0,2.9,15.0,504.0,696.86,561.9
2016,11,21,13,15,848.0,76.0,2.95,15.0,485.5,675.44,546.66
2016,11,21,13,30,839.0,75.0,3.0,15.0,467.0,651.34,529.02
2016,11,21,13,45,824.0,73.5,3.05,15.0,441.5,620.32,505.17
2016,11,21,14,0,809.0,72.0,3.1,15.0,416.0,587.28,479.32
2016,11,21,14,15,789.5,70.0,3.1,14.5,384.5,549.28,449.71
2016,11,21,14,30,770.0,68.0,3.1,14.0,353.0,510.03,418.3
2016,11,21,14,45,740.0,65.5,3.1,14.0,316.5,463.84,379.74
2016,11,21,15,0,710.0,63.0,3.1,14.0,280.0,417.76,340.28
2016,11,21,15,15,667.5,58.5,3.05,14.0,240.5,364.54,294.04
2016,11,21,15,30,625.0,54.0,3.0,14.0,201.0,315.08,249.78
2016,11,21,15,45,557.5,48.0,3.0,14.0,159.5,255.99,197.33
2016,11,21,16,0,490.0,42.0,3.0,14.0,118.0,202.12,148.87
2016,11,21,16,15,378.0,33.0,2.95,13.5,80.0,139.75,94.79
2016,11,21,16,30,266.0,24.0,2.9,13.0,42.0,85.63,36.71
2016,11,21,16,45,133.0,12.0,2.9,13.0,21.0,31.46,0.0
2016,11,21,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,7,15,52.5,12.0,0.95,11.0,15.5,19.32,0.0
2016,11,22,7,30,105.0,24.0,0.9,11.0,31.0,51.98,17.51
2016,11,22,7,45,158.5,39.5,0.9,11.5,59.0,87.03,59.51
2016,11,22,8,0,212.0,55.0,0.9,12.0,87.0,131.51,98.42
2016,11,22,8,15,241.5,70.5,1.0,12.0,118.0,164.46,128.18
2016,11,22,8,30,271.0,86.0,1.1,12.0,149.0,203.91,163.08
2016,11,22,8,45,288.0,100.5,1.2,12.0,178.5,238.95,193.99
2016,11,22,9,0,305.0,115.0,1.3,12.0,208.0,274.85,225.01
2016,11,22,9,15,325.5,125.0,1.35,12.0,235.0,308.0,253.19
2016,11,22,9,30,346.0,135.0,1.4,12.0,262.0,341.91,281.47
2016,11,22,9,45,440.0,130.0,1.5,12.5,306.0,409.29,336.15
2016,11,22,10,0,534.0,125.0,1.6,13.0,350.0,474.45,388.04
2016,11,22,10,15,441.5,153.0,1.65,13.0,347.0,461.53,376.59
2016,11,22,10,30,349.0,181.0,1.7,13.0,344.0,434.63,354.44
2016,11,22,10,45,367.5,185.5,1.75,13.0,362.5,459.23,374.22
2016,11,22,11,0,386.0,190.0,1.8,13.0,381.0,483.25,393.05
2016,11,22,11,15,383.5,195.5,1.85,13.0,389.0,492.71,400.2
2016,11,22,11,30,381.0,201.0,1.9,13.0,397.0,500.75,406.32
2016,11,22,11,45,321.0,213.5,1.95,13.5,379.5,473.72,383.51
2016,11,22,12,0,261.0,226.0,2.0,14.0,362.0,445.07,359.54
2016,11,22,12,15,318.5,214.0,2.05,14.0,378.5,472.58,382.55
2016,11,22,12,30,376.0,202.0,2.1,14.0,395.0,498.53,403.85
2016,11,22,12,45,325.0,206.0,2.15,14.0,370.5,463.51,375.84
2016,11,22,13,0,274.0,210.0,2.2,14.0,346.0,428.45,347.91
2016,11,22,13,15,255.0,204.0,2.25,14.0,327.0,404.29,329.07
2016,11,22,13,30,236.0,198.0,2.3,14.0,308.0,379.96,309.87
2016,11,22,13,45,280.5,180.5,2.4,14.0,304.5,383.05,313.6
2016,11,22,14,0,325.0,163.0,2.5,14.0,301.0,383.04,314.46
2016,11,22,14,15,314.0,151.5,2.55,14.0,276.5,354.12,291.05
2016,11,22,14,30,303.0,140.0,2.6,14.0,252.0,324.99,267.21
2016,11,22,14,45,282.0,129.0,2.7,14.0,225.0,291.24,239.13
2016,11,22,15,0,261.0,118.0,2.8,14.0,198.0,258.38,211.27
2016,11,22,15,15,241.5,103.0,2.8,14.0,169.0,222.63,180.52
2016,11,22,15,30,222.0,88.0,2.8,14.0,140.0,188.05,150.21
2016,11,22,15,45,191.0,72.0,2.85,14.0,110.5,149.66,116.54
2016,11,22,16,0,160.0,56.0,2.9,14.0,81.0,113.85,84.95
2016,11,22,16,15,106.5,40.0,2.95,13.5,54.5,75.22,51.66
2016,11,22,16,30,53.0,24.0,3.0,13.0,28.0,37.33,13.68
2016,11,22,16,45,26.5,12.0,3.15,13.0,14.0,15.7,0.0
2016,11,22,17,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,23,7,15,55.0,14.0,2.35,12.0,17.5,21.51,0.0
2016,11,23,7,30,110.0,28.0,2.3,12.0,35.0,54.85,14.55
2016,11,23,7,45,221.5,41.5,2.25,12.0,70.0,108.19,73.66
2016,11,23,8,0,333.0,55.0,2.2,12.0,105.0,166.23,123.65
2016,11,23,8,15,407.0,64.5,2.2,12.0,144.5,217.62,169.04
2016,11,23,8,30,481.0,74.0,2.2,12.0,184.0,276.1,220.28
2016,11,23,8,45,532.5,80.0,2.25,12.5,223.0,326.79,264.52
2016,11,23,9,0,584.0,86.0,2.3,13.0,262.0,380.4,310.16
2016,11,23,9,15,618.5,90.5,2.3,13.0,298.0,426.29,349.16
2016,11,23,9,30,653.0,95.0,2.3,13.0,334.0,472.95,387.87
2016,11,23,9,45,691.5,94.5,2.3,13.0,367.0,516.82,423.68
2016,11,23,10,0,730.0,94.0,2.3,13.0,400.0,560.82,458.89
2016,11,23,10,15,746.0,96.0,2.25,13.0,425.0,593.16,484.06
2016,11,23,10,30,762.0,98.0,2.2,13.0,450.0,623.79,507.5
2016,11,23,10,45,775.5,98.5,2.2,13.0,469.0,649.06,526.8
2016,11,23,11,0,789.0,99.0,2.2,13.0,488.0,669.45,542.3
2016,11,23,11,15,794.5,100.0,2.15,13.0,499.0,684.92,553.19
2016,11,23,11,30,800.0,101.0,2.1,13.0,510.0,697.59,561.86
2016,11,23,11,45,802.5,101.0,2.1,13.0,514.0,704.09,566.37
2016,11,23,12,0,805.0,101.0,2.1,13.0,518.0,707.59,568.84
2016,11,23,12,15,803.0,101.0,2.15,13.0,514.5,704.82,567.14
2016,11,23,12,30,801.0,101.0,2.2,13.0,511.0,699.04,563.37
2016,11,23,12,45,797.5,99.5,2.25,13.0,500.0,687.58,555.49
2016,11,23,13,0,794.0,98.0,2.3,13.0,489.0,673.26,545.5
2016,11,23,13,15,784.0,96.5,2.3,13.0,470.5,651.73,529.2
2016,11,23,13,30,774.0,95.0,2.3,13.0,452.0,630.3,512.72
2016,11,23,13,45,763.0,91.5,2.35,13.0,428.0,601.14,490.44
2016,11,23,14,0,752.0,88.0,2.4,13.0,404.0,569.98,466.18
2016,11,23,14,15,730.5,85.5,2.35,13.0,373.0,532.05,435.66
2016,11,23,14,30,709.0,83.0,2.3,13.0,342.0,493.17,403.77
2016,11,23,14,45,683.0,78.0,2.3,13.0,306.5,448.53,366.75
2016,11,23,15,0,657.0,73.0,2.3,13.0,271.0,403.91,328.77
2016,11,23,15,15,611.0,67.5,2.15,12.5,231.5,350.41,282.98
2016,11,23,15,30,565.0,62.0,2.0,12.0,192.0,299.27,238.07
2016,11,23,15,45,499.0,54.5,1.9,12.0,152.0,241.91,187.27
2016,11,23,16,0,433.0,47.0,1.8,12.0,112.0,189.66,140.44
2016,11,23,16,15,319.0,36.0,1.8,12.0,75.0,127.7,86.86
2016,11,23,16,30,205.0,25.0,1.8,12.0,38.0,73.76,28.17
2016,11,23,16,45,102.5,12.5,1.8,12.0,19.0,27.35,0.0
2016,11,23,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,7,15,82.0,12.5,1.5,10.0,17.5,23.65,0.0
2016,11,24,7,30,164.0,25.0,1.5,10.0,35.0,63.06,11.29
2016,11,24,7,45,284.0,36.5,1.55,10.0,71.5,116.68,78.16
2016,11,24,8,0,404.0,48.0,1.6,10.0,108.0,178.25,132.02
2016,11,24,8,15,476.0,56.0,1.6,10.0,148.0,231.33,179.54
2016,11,24,8,30,548.0,64.0,1.6,10.0,188.0,290.11,231.59
2016,11,24,8,45,596.5,69.5,1.6,10.5,228.0,341.46,276.67
2016,11,24,9,0,645.0,75.0,1.6,11.0,268.0,395.42,322.69
2016,11,24,9,15,564.0,92.5,1.6,11.0,276.5,399.16,327.98
2016,11,24,9,30,483.0,110.0,1.6,11.0,285.0,392.98,324.35
2016,11,24,9,45,627.5,89.0,1.6,11.5,337.0,472.07,388.82
2016,11,24,10,0,772.0,68.0,1.6,12.0,389.0,552.68,452.54
2016,11,24,10,15,687.5,94.5,1.55,12.0,393.5,552.58,450.96
2016,11,24,10,30,603.0,121.0,1.5,12.0,398.0,543.4,442.67
2016,11,24,10,45,622.5,121.0,1.5,12.5,416.5,569.19,462.01
2016,11,24,11,0,642.0,121.0,1.5,13.0,435.0,593.4,479.55
2016,11,24,11,15,577.5,144.0,1.45,13.0,431.5,581.72,468.9
2016,11,24,11,30,513.0,167.0,1.4,13.0,428.0,563.77,453.82
2016,11,24,11,45,504.5,173.5,1.4,13.0,432.0,568.0,456.85
2016,11,24,12,0,496.0,180.0,1.4,13.0,436.0,570.21,458.16
2016,11,24,12,15,668.5,134.5,1.4,13.0,476.0,646.64,518.47
2016,11,24,12,30,841.0,89.0,1.4,13.0,516.0,712.52,567.82
2016,11,24,12,45,782.5,94.0,1.45,13.0,484.5,669.29,536.15
2016,11,24,13,0,724.0,99.0,1.5,13.0,453.0,626.94,505.23
2016,11,24,13,15,600.0,126.0,1.5,13.0,412.5,561.33,454.14
2016,11,24,13,30,476.0,153.0,1.5,13.0,372.0,494.29,401.33
2016,11,24,13,45,568.5,123.0,1.55,13.0,370.0,511.4,416.6
2016,11,24,14,0,661.0,93.0,1.6,13.0,368.0,519.18,423.58
2016,11,24,14,15,641.0,89.0,1.6,13.0,339.5,483.18,394.64
2016,11,24,14,30,621.0,85.0,1.6,13.0,311.0,446.42,364.8
2016,11,24,14,45,571.5,86.5,1.6,13.0,278.0,400.14,326.53
2016,11,24,15,0,522.0,88.0,1.6,13.0,245.0,355.53,288.88
2016,11,24,15,15,481.5,80.0,1.5,12.5,209.0,307.16,247.83
2016,11,24,15,30,441.0,72.0,1.4,12.0,173.0,259.77,206.68
2016,11,24,15,45,384.0,61.0,1.35,12.0,136.0,207.8,161.06
2016,11,24,16,0,327.0,50.0,1.3,12.0,99.0,160.52,119.13
2016,11,24,16,15,237.0,37.0,1.3,12.0,66.0,107.95,73.49
2016,11,24,16,30,147.0,24.0,1.3,12.0,33.0,60.79,21.29
2016,11,24,16,45,73.5,12.0,1.3,12.0,16.5,22.57,0.0
2016,11,24,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,8.0,2.95,12.0,8.0,7.86,0.0
2016,11,25,7,30,0.0,16.0,3.0,12.0,16.0,15.45,0.0
2016,11,25,7,45,4.0,33.0,3.05,12.0,33.5,34.18,21.23
2016,11,25,8,0,8.0,50.0,3.1,12.0,51.0,53.03,38.46
2016,11,25,8,15,19.0,67.0,3.1,12.0,71.0,77.1,59.36
2016,11,25,8,30,30.0,84.0,3.1,12.0,91.0,100.04,79.32
2016,11,25,8,45,36.5,100.5,3.15,12.0,110.5,121.44,97.93
2016,11,25,9,0,43.0,117.0,3.2,12.0,130.0,143.39,116.81
2016,11,25,9,15,48.0,132.0,3.2,12.0,148.0,163.34,133.78
2016,11,25,9,30,53.0,147.0,3.2,12.0,166.0,183.66,150.86
2016,11,25,9,45,57.5,159.0,3.2,12.5,181.0,200.53,164.6
2016,11,25,10,0,62.0,171.0,3.2,13.0,196.0,217.65,178.37
2016,11,25,10,15,64.5,181.5,3.2,13.0,209.5,231.98,190.02
2016,11,25,10,30,67.0,192.0,3.2,13.0,223.0,246.36,201.63
2016,11,25,10,45,73.0,201.5,3.25,13.0,236.0,261.96,214.3
2016,11,25,11,0,79.0,211.0,3.3,13.0,249.0,277.66,227.01
2016,11,25,11,15,42.0,191.0,3.3,13.0,211.0,229.44,186.74
2016,11,25,11,30,5.0,171.0,3.3,13.0,173.0,174.53,140.67
2016,11,25,11,45,4.0,169.5,3.3,13.0,171.5,172.14,138.72
2016,11,25,12,0,3.0,168.0,3.3,13.0,170.0,169.8,136.75
2016,11,25,12,15,1.5,136.5,3.3,13.0,137.5,135.69,108.55
2016,11,25,12,30,0.0,105.0,3.3,13.0,105.0,102.33,80.81
2016,11,25,12,45,2.5,135.0,3.3,13.0,136.5,134.95,108.17
2016,11,25,13,0,5.0,165.0,3.3,13.0,168.0,168.4,135.96
2016,11,25,13,15,16.5,171.5,3.25,13.0,179.5,183.38,148.71
2016,11,25,13,30,28.0,178.0,3.2,13.0,191.0,204.9,166.82
2016,11,25,13,45,14.0,137.5,3.2,13.0,144.0,145.61,117.64
2016,11,25,14,0,0.0,97.0,3.2,13.0,97.0,94.79,74.98
2016,11,25,14,15,0.0,51.0,3.2,13.0,51.0,49.27,36.56
2016,11,25,14,30,0.0,5.0,3.2,13.0,5.0,4.82,0.0
2016,11,25,14,45,0.0,4.0,3.25,13.0,4.0,3.86,0.0
2016,11,25,15,0,0.0,3.0,3.3,13.0,3.0,2.89,0.0
2016,11,25,15,15,0.0,2.5,3.3,13.0,2.5,2.41,0.0
2016,11,25,15,30,0.0,2.0,3.3,13.0,2.0,1.93,0.0
2016,11,25,15,45,0.0,1.5,3.3,13.0,1.5,1.44,0.0
2016,11,25,16,0,0.0,1.0,3.3,13.0,1.0,0.96,0.0
2016,11,25,16,15,0.0,0.5,3.3,13.0,0.5,0.48,0.0
2016,11,25,16,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,25,16,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,25,17,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,26,7,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,26,7,45,0.0,0.5,2.6,12.0,0.5,0.48,0.0
2016,11,26,8,0,0.0,1.0,2.6,12.0,1.0,0.96,0.0
2016,11,26,8,15,0.0,2.0,2.65,12.0,2.0,1.93,0.0
2016,11,26,8,30,0.0,3.0,2.7,12.0,3.0,2.89,0.0
2016,11,26,8,45,0.0,3.5,2.75,12.0,3.5,3.37,0.0
2016,11,26,9,0,0.0,4.0,2.8,12.0,4.0,3.86,0.0
2016,11,26,9,15,0.0,5.0,2.9,12.0,5.0,4.82,0.0
2016,11,26,9,30,0.0,6.0,3.0,12.0,6.0,5.79,0.0
2016,11,26,9,45,21.0,85.0,3.1,12.5,94.0,97.45,78.1
2016,11,26,10,0,42.0,164.0,3.2,13.0,182.0,197.64,161.73
2016,11,26,10,15,268.0,155.5,3.25,13.0,276.0,343.58,285.15
2016,11,26,10,30,494.0,147.0,3.3,13.0,370.0,495.18,409.16
2016,11,26,10,45,248.5,154.0,3.4,13.0,266.5,340.32,281.57
2016,11,26,11,0,3.0,161.0,3.5,13.0,163.0,162.88,131.08
2016,11,26,11,15,259.5,163.0,3.55,13.0,293.5,365.62,303.45
2016,11,26,11,30,516.0,165.0,3.6,13.0,424.0,561.35,461.86
2016,11,26,11,45,294.0,193.0,3.65,13.0,341.0,428.51,352.33
2016,11,26,12,0,72.0,221.0,3.7,13.0,258.0,285.52,232.65
2016,11,26,12,15,260.5,201.0,3.65,13.0,332.5,413.96,341.03
2016,11,26,12,30,449.0,181.0,3.6,13.0,407.0,532.54,437.68
2016,11,26,12,45,376.5,191.0,3.6,13.0,377.5,480.39,394.93
2016,11,26,13,0,304.0,201.0,3.6,13.0,348.0,437.28,359.56
2016,11,26,13,15,182.0,196.0,3.65,13.0,283.0,336.78,277.19
2016,11,26,13,30,60.0,191.0,3.7,13.0,218.0,240.83,196.9
2016,11,26,13,45,30.0,125.5,3.75,13.0,139.0,147.47,119.66
2016,11,26,14,0,0.0,60.0,3.8,13.0,60.0,57.98,43.88
2016,11,26,14,15,0.0,81.0,3.9,13.0,81.0,78.65,61.56
2016,11,26,14,30,0.0,102.0,4.0,13.0,102.0,100.69,80.29
2016,11,26,14,45,0.0,90.0,4.15,13.0,90.0,88.59,70.1
2016,11,26,15,0,0.0,78.0,4.3,13.0,78.0,76.53,59.89
2016,11,26,15,15,0.0,66.0,4.35,12.5,66.0,64.5,49.69
2016,11,26,15,30,0.0,54.0,4.4,12.0,54.0,52.51,39.37
2016,11,26,15,45,0.0,42.0,4.5,12.0,42.0,40.57,28.91
2016,11,26,16,0,0.0,30.0,4.6,12.0,30.0,28.96,18.68
2016,11,26,16,15,0.0,19.5,4.6,12.0,19.5,18.82,9.51
2016,11,26,16,30,0.0,9.0,4.6,12.0,9.0,8.68,0.0
2016,11,26,16,45,0.0,4.5,4.6,12.0,4.5,4.42,0.0
2016,11,26,17,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,11.0,3.4,11.0,11.0,10.81,0.0
2016,11,27,7,30,0.0,22.0,3.4,11.0,22.0,22.26,0.0
2016,11,27,7,45,95.0,36.0,3.4,11.0,49.0,67.28,43.25
2016,11,27,8,0,190.0,50.0,3.4,11.0,76.0,113.38,83.43
2016,11,27,8,15,224.0,65.5,3.4,11.0,106.5,150.44,116.87
2016,11,27,8,30,258.0,81.0,3.4,11.0,137.0,190.34,152.62
2016,11,27,8,45,285.5,94.0,3.4,11.5,167.5,227.16,185.29
2016,11,27,9,0,313.0,107.0,3.4,12.0,198.0,265.78,218.85
2016,11,27,9,15,336.5,116.0,3.35,12.0,225.0,305.5,253.05
2016,11,27,9,30,360.0,125.0,3.3,12.0,252.0,340.49,282.84
2016,11,27,9,45,310.5,145.0,3.3,12.5,261.5,340.29,282.32
2016,11,27,10,0,261.0,165.0,3.3,13.0,271.0,342.79,283.43
2016,11,27,10,15,332.5,164.5,3.25,13.0,308.0,393.48,325.53
2016,11,27,10,30,404.0,164.0,3.2,13.0,345.0,454.69,375.15
2016,11,27,10,45,489.5,151.0,3.15,13.0,379.5,505.77,416.68
2016,11,27,11,0,575.0,138.0,3.1,13.0,414.0,561.33,461.12
2016,11,27,11,15,600.0,134.0,3.05,13.0,428.5,582.51,477.54
2016,11,27,11,30,625.0,130.0,3.0,13.0,443.0,601.9,492.64
2016,11,27,11,45,564.0,149.5,2.95,13.0,433.5,580.2,474.46
2016,11,27,12,0,503.0,169.0,2.9,13.0,424.0,559.91,457.39
2016,11,27,12,15,468.5,176.0,2.8,13.0,412.0,542.43,443.01
2016,11,27,12,30,434.0,183.0,2.7,13.0,400.0,523.31,427.3
2016,11,27,12,45,505.5,160.5,2.65,13.0,408.5,544.44,445.26
2016,11,27,13,0,577.0,138.0,2.6,13.0,417.0,565.34,462.47
2016,11,27,13,15,425.0,162.5,2.55,13.0,364.0,477.98,391.73
2016,11,27,13,30,273.0,187.0,2.5,13.0,311.0,390.21,320.07
2016,11,27,13,45,150.0,172.5,2.45,13.0,240.0,282.73,232.22
2016,11,27,14,0,27.0,158.0,2.4,13.0,169.0,181.84,147.7
2016,11,27,14,15,136.0,150.0,2.35,13.0,199.5,241.83,199.29
2016,11,27,14,30,245.0,142.0,2.3,13.0,230.0,294.51,242.95
2016,11,27,14,45,228.5,130.0,2.25,13.0,205.5,264.23,217.21
2016,11,27,15,0,212.0,118.0,2.2,13.0,181.0,234.63,191.97
2016,11,27,15,15,195.5,102.5,2.1,12.5,154.0,201.8,163.95
2016,11,27,15,30,179.0,87.0,2.0,12.0,127.0,169.97,136.24
2016,11,27,15,45,155.5,70.0,1.95,12.0,99.5,135.11,105.48
2016,11,27,16,0,132.0,53.0,1.9,12.0,72.0,102.11,76.17
2016,11,27,16,15,82.0,37.5,1.9,12.0,48.0,66.49,45.02
2016,11,27,16,30,32.0,22.0,1.9,12.0,24.0,30.72,6.54
2016,11,27,16,45,16.0,11.0,1.9,12.0,12.0,13.15,0.0
2016,11,27,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,5.0,4.25,12.0,5.0,4.91,0.0
2016,11,28,7,30,0.0,10.0,4.3,12.0,10.0,9.64,0.0
2016,11,28,7,45,0.0,24.0,4.4,12.0,24.0,23.25,12.0
