Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,8,0,0.0,38.0,4.5,12.0,38.0,37.51,25.53
2016,11,28,8,15,0.0,55.0,4.5,12.0,55.0,54.98,40.9
2016,11,28,8,30,0.0,72.0,4.5,12.0,72.0,72.38,56.14
2016,11,28,8,45,4.5,88.0,4.5,12.5,89.5,90.53,71.72
2016,11,28,9,0,9.0,104.0,4.5,13.0,107.0,109.08,87.47
2016,11,28,9,15,14.0,117.5,4.45,13.0,122.5,125.51,101.44
2016,11,28,9,30,19.0,131.0,4.4,13.0,138.0,142.36,115.64
2016,11,28,9,45,297.5,120.0,4.4,13.0,239.5,303.56,253.49
2016,11,28,10,0,576.0,109.0,4.4,13.0,341.0,476.39,396.84
2016,11,28,10,15,617.5,106.0,4.35,13.0,369.0,515.03,428.08
2016,11,28,10,30,659.0,103.0,4.3,13.0,397.0,553.49,459.25
2016,11,28,10,45,577.0,130.5,4.3,13.5,395.5,543.06,448.75
2016,11,28,11,0,495.0,158.0,4.3,14.0,394.0,524.74,432.05
2016,11,28,11,15,495.5,162.5,4.25,14.0,403.5,536.93,441.54
2016,11,28,11,30,496.0,167.0,4.2,14.0,413.0,547.31,449.37
2016,11,28,11,45,646.0,134.0,4.2,14.0,457.5,623.81,511.55
2016,11,28,12,0,796.0,101.0,4.2,14.0,502.0,692.51,566.02
2016,11,28,12,15,794.0,100.5,4.15,14.0,498.5,689.56,563.19
2016,11,28,12,30,792.0,100.0,4.1,14.0,495.0,683.65,558.7
2016,11,28,12,45,760.5,97.5,4.1,14.0,470.0,652.04,534.59
2016,11,28,13,0,729.0,95.0,4.1,14.0,445.0,620.78,510.27
2016,11,28,13,15,736.0,97.5,4.1,14.0,439.5,616.76,507.04
2016,11,28,13,30,743.0,100.0,4.1,14.0,434.0,609.82,501.25
2016,11,28,13,45,740.5,94.0,4.15,14.0,411.5,584.34,481.2
2016,11,28,14,0,738.0,88.0,4.2,14.0,389.0,556.51,459.02
2016,11,28,14,15,588.5,101.5,4.15,14.0,330.0,463.84,383.34
2016,11,28,14,30,439.0,115.0,4.1,14.0,271.0,375.63,310.39
2016,11,28,14,45,415.0,108.0,4.1,14.0,243.5,339.97,280.28
2016,11,28,15,0,391.0,101.0,4.1,14.0,216.0,304.95,249.92
2016,11,28,15,15,361.5,89.5,4.0,13.5,184.0,263.45,214.06
2016,11,28,15,30,332.0,78.0,3.9,13.0,152.0,223.6,178.91
2016,11,28,15,45,301.0,64.0,3.85,13.0,120.0,182.38,141.82
2016,11,28,16,0,270.0,50.0,3.8,13.0,88.0,143.51,106.44
2016,11,28,16,15,193.0,36.0,3.75,12.5,58.5,96.05,64.73
2016,11,28,16,30,116.0,22.0,3.7,12.0,29.0,51.9,12.46
2016,11,28,16,45,58.0,11.0,3.7,12.0,14.5,19.28,0.0
2016,11,28,17,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,29,7,15,146.0,8.5,2.35,10.0,15.0,26.94,0.0
2016,11,29,7,30,292.0,17.0,2.3,10.0,30.0,72.38,0.0
2016,11,29,7,45,412.5,24.5,2.25,10.5,66.0,127.79,76.18
2016,11,29,8,0,533.0,32.0,2.2,11.0,102.0,189.71,135.07
2016,11,29,8,15,600.0,37.5,2.1,11.0,142.5,243.25,184.41
2016,11,29,8,30,667.0,43.0,2.0,11.0,183.0,301.86,237.36
2016,11,29,8,45,708.0,46.5,1.95,11.5,222.5,352.11,282.56
2016,11,29,9,0,749.0,50.0,1.9,12.0,262.0,404.14,327.82
2016,11,29,9,15,777.5,52.5,1.8,12.0,298.0,450.25,367.49
2016,11,29,9,30,806.0,55.0,1.7,12.0,334.0,496.37,405.86
2016,11,29,9,45,823.5,57.5,1.65,12.5,365.0,532.79,435.0
2016,11,29,10,0,841.0,60.0,1.6,13.0,396.0,570.79,464.33
2016,11,29,10,15,854.0,61.0,1.55,13.0,421.5,602.63,489.0
2016,11,29,10,30,867.0,62.0,1.5,13.0,447.0,632.36,511.51
2016,11,29,10,45,874.0,64.0,1.45,13.0,465.5,656.96,529.39
2016,11,29,11,0,881.0,66.0,1.4,13.0,484.0,678.82,544.36
2016,11,29,11,15,886.5,66.5,1.4,13.0,495.5,695.0,555.58
2016,11,29,11,30,892.0,67.0,1.4,13.0,507.0,708.14,564.68
2016,11,29,11,45,892.5,67.5,1.45,13.5,511.5,714.6,568.47
2016,11,29,12,0,893.0,68.0,1.5,14.0,516.0,717.82,570.07
2016,11,29,12,15,892.0,68.0,1.5,14.0,513.0,716.12,568.84
2016,11,29,12,30,891.0,68.0,1.5,14.0,510.0,711.18,565.42
2016,11,29,12,45,880.5,69.0,1.55,14.0,498.0,697.58,556.27
2016,11,29,13,0,870.0,70.0,1.6,14.0,486.0,681.02,545.06
2016,11,29,13,15,862.0,69.0,1.6,14.0,468.5,661.01,530.92
2016,11,29,13,30,854.0,68.0,1.6,14.0,451.0,638.28,514.16
2016,11,29,13,45,840.5,67.0,1.65,14.0,426.5,613.23,495.15
2016,11,29,14,0,827.0,66.0,1.7,14.0,402.0,582.16,471.25
2016,11,29,14,15,807.5,64.0,1.75,14.0,371.5,544.56,441.79
2016,11,29,14,30,788.0,62.0,1.8,14.0,341.0,505.66,410.51
2016,11,29,14,45,759.5,59.0,1.85,14.0,305.5,460.03,373.04
2016,11,29,15,0,731.0,56.0,1.9,14.0,270.0,414.34,334.4
2016,11,29,15,15,689.0,52.5,1.85,13.5,231.0,362.6,290.15
2016,11,29,15,30,647.0,49.0,1.8,13.0,192.0,312.59,246.05
2016,11,29,15,45,581.0,43.0,1.75,13.0,151.5,253.91,193.97
2016,11,29,16,0,515.0,37.0,1.7,13.0,111.0,202.09,147.04
2016,11,29,16,15,400.0,28.5,1.55,12.5,73.5,139.3,91.7
2016,11,29,16,30,285.0,20.0,1.4,12.0,36.0,83.34,19.8
2016,11,29,16,45,142.5,10.0,1.3,12.0,18.0,30.64,0.0
2016,11,29,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.0,2.35,11.0,7.0,6.88,0.0
2016,11,30,7,30,0.0,14.0,2.4,11.0,14.0,13.52,0.0
2016,11,30,7,45,35.0,30.0,2.45,11.5,34.5,42.74,24.43
2016,11,30,8,0,70.0,46.0,2.5,12.0,55.0,71.39,51.3
2016,11,30,8,15,88.0,63.5,2.55,12.0,79.0,99.47,76.25
2016,11,30,8,30,106.0,81.0,2.6,12.0,103.0,129.01,102.34
2016,11,30,8,45,123.0,97.5,2.7,12.0,128.0,158.36,128.15
2016,11,30,9,0,140.0,114.0,2.8,12.0,153.0,188.95,154.75
2016,11,30,9,15,150.5,127.5,2.8,12.0,175.0,213.93,176.33
2016,11,30,9,30,161.0,141.0,2.8,12.0,197.0,239.42,198.03
2016,11,30,9,45,478.5,106.5,2.8,12.0,292.5,395.44,329.2
2016,11,30,10,0,796.0,72.0,2.8,12.0,388.0,559.51,462.54
2016,11,30,10,15,811.5,73.5,2.8,12.0,413.5,592.56,488.36
2016,11,30,10,30,827.0,75.0,2.8,12.0,439.0,623.72,513.03
2016,11,30,10,45,840.5,75.0,2.8,12.0,458.5,649.71,533.38
2016,11,30,11,0,854.0,75.0,2.8,12.0,478.0,673.27,551.27
2016,11,30,11,15,859.0,76.0,2.85,12.0,490.0,689.5,563.23
2016,11,30,11,30,864.0,77.0,2.9,12.0,502.0,702.75,573.05
2016,11,30,11,45,866.5,77.0,2.95,12.5,506.0,710.0,577.39
2016,11,30,12,0,869.0,77.0,3.0,13.0,510.0,714.08,579.5
2016,11,30,12,15,867.5,77.0,3.05,13.0,507.0,712.13,578.27
2016,11,30,12,30,866.0,77.0,3.1,13.0,504.0,707.0,574.81
2016,11,30,12,45,849.5,79.5,3.15,13.0,491.5,691.18,563.37
2016,11,30,13,0,833.0,82.0,3.2,13.0,479.0,672.56,549.91
2016,11,30,13,15,823.5,81.0,3.2,13.0,461.0,652.05,534.32
2016,11,30,13,30,814.0,80.0,3.2,13.0,443.0,628.97,516.29
2016,11,30,13,45,800.0,78.0,3.2,13.0,419.0,599.53,493.04
2016,11,30,14,0,786.0,76.0,3.2,13.0,395.0,568.08,467.83
2016,11,30,14,15,765.0,73.5,3.2,13.0,364.5,530.28,437.07
2016,11,30,14,30,744.0,71.0,3.2,13.0,334.0,491.36,404.74
2016,11,30,14,45,710.5,68.5,3.2,13.0,298.5,447.26,367.41
2016,11,30,15,0,677.0,66.0,3.2,13.0,263.0,401.7,328.03
2016,11,30,15,15,631.0,61.0,3.2,12.5,224.0,348.78,282.34
2016,11,30,15,30,585.0,56.0,3.2,12.0,185.0,298.12,237.38
2016,11,30,15,45,509.5,50.0,3.25,12.0,145.0,239.03,184.8
2016,11,30,16,0,434.0,44.0,3.3,12.0,105.0,185.75,136.93
2016,11,30,16,15,314.5,33.5,3.3,12.0,69.5,123.59,82.35
2016,11,30,16,30,195.0,23.0,3.3,12.0,34.0,68.63,14.72
2016,11,30,16,45,97.5,11.5,3.3,12.0,17.0,25.56,0.0
2016,11,30,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,7,15,123.0,8.0,3.25,9.0,12.5,23.0,0.0
2016,12,1,7,30,246.0,16.0,3.3,9.0,25.0,57.73,0.0
2016,12,1,7,45,379.0,24.5,3.35,9.5,61.0,119.7,67.63
2016,12,1,8,0,512.0,33.0,3.4,10.0,97.0,182.17,129.19
2016,12,1,8,15,584.0,38.5,3.45,10.0,138.0,236.08,179.3
2016,12,1,8,30,656.0,44.0,3.5,10.0,179.0,295.48,233.58
2016,12,1,8,45,701.0,48.0,3.6,10.5,219.0,347.29,280.98
2016,12,1,9,0,746.0,52.0,3.7,11.0,259.0,401.24,329.0
2016,12,1,9,15,776.0,55.0,3.75,11.0,295.5,448.47,370.99
2016,12,1,9,30,806.0,58.0,3.8,11.0,332.0,495.83,412.01
2016,12,1,9,45,820.0,61.5,3.85,11.5,363.0,534.65,444.38
2016,12,1,10,0,834.0,65.0,3.9,12.0,394.0,571.89,474.59
2016,12,1,10,15,848.5,66.5,3.85,12.0,420.0,605.31,501.76
2016,12,1,10,30,863.0,68.0,3.8,12.0,446.0,636.69,526.79
2016,12,1,10,45,871.0,69.5,3.8,12.5,465.0,657.58,542.51
2016,12,1,11,0,879.0,71.0,3.8,13.0,484.0,679.57,558.02
2016,12,1,11,15,884.5,72.0,3.75,13.0,496.0,696.42,570.16
2016,12,1,11,30,890.0,73.0,3.7,13.0,508.0,710.24,580.07
2016,12,1,11,45,891.0,73.0,3.65,13.0,512.0,716.61,584.41
2016,12,1,12,0,892.0,73.0,3.6,13.0,516.0,719.75,586.45
2016,12,1,12,15,890.0,73.0,3.5,13.0,513.0,717.53,584.37
2016,12,1,12,30,888.0,73.0,3.4,13.0,510.0,712.07,580.0
2016,12,1,12,45,875.5,74.5,3.35,13.5,497.5,697.89,568.31
2016,12,1,13,0,863.0,76.0,3.3,14.0,485.0,684.97,557.75
2016,12,1,13,15,853.0,75.0,3.3,14.0,467.0,663.8,542.0
2016,12,1,13,30,843.0,74.0,3.3,14.0,449.0,639.97,523.46
2016,12,1,13,45,685.0,96.5,3.3,14.0,390.5,550.05,451.71
2016,12,1,14,0,527.0,119.0,3.3,14.0,332.0,459.05,378.24
2016,12,1,14,15,644.5,93.5,3.3,13.5,334.0,485.51,400.65
2016,12,1,14,30,762.0,68.0,3.3,13.0,336.0,497.23,409.91
2016,12,1,14,45,728.5,65.5,3.35,13.0,300.0,450.68,370.43
2016,12,1,15,0,695.0,63.0,3.4,13.0,264.0,404.44,330.47
2016,12,1,15,15,649.5,58.5,3.4,12.5,225.0,353.65,286.33
2016,12,1,15,30,604.0,54.0,3.4,12.0,186.0,303.08,241.28
2016,12,1,15,45,531.5,47.5,3.45,12.0,146.0,243.74,188.28
2016,12,1,16,0,459.0,41.0,3.5,12.0,106.0,189.98,139.72
2016,12,1,16,15,339.0,31.5,3.55,11.5,70.0,127.64,84.78
2016,12,1,16,30,219.0,22.0,3.6,11.0,34.0,72.35,14.48
2016,12,1,16,45,109.5,11.0,3.65,11.0,17.0,26.85,0.0
2016,12,1,17,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,7,15,124.0,7.5,2.25,9.0,12.0,7.37,0.0
2016,12,2,7,30,248.0,15.0,2.2,9.0,24.0,56.5,0.0
2016,12,2,7,45,377.5,23.5,2.2,9.5,59.0,114.82,61.8
2016,12,2,8,0,507.0,32.0,2.2,10.0,94.0,178.52,125.56
2016,12,2,8,15,578.5,37.5,2.2,10.0,134.0,231.8,174.96
2016,12,2,8,30,650.0,43.0,2.2,10.0,174.0,290.57,228.31
2016,12,2,8,45,467.5,71.5,2.2,10.5,176.0,278.64,225.2
2016,12,2,9,0,285.0,100.0,2.2,11.0,178.0,241.79,198.36
2016,12,2,9,15,295.0,113.0,2.15,11.0,203.5,272.06,225.04
2016,12,2,9,30,305.0,126.0,2.1,11.0,229.0,302.37,250.92
2016,12,2,9,45,368.5,129.0,2.1,11.5,265.0,357.69,296.54
2016,12,2,10,0,432.0,132.0,2.1,12.0,301.0,409.6,338.6
2016,12,2,10,15,571.5,109.5,2.05,12.0,348.5,484.92,400.1
2016,12,2,10,30,711.0,87.0,2.0,12.0,396.0,562.2,461.84
2016,12,2,10,45,676.5,100.5,2.0,12.5,405.0,570.02,466.16
2016,12,2,11,0,642.0,114.0,2.0,13.0,414.0,573.93,467.78
2016,12,2,11,15,755.0,93.0,2.0,13.0,454.5,634.01,515.29
2016,12,2,11,30,868.0,72.0,2.0,13.0,495.0,692.1,558.53
2016,12,2,11,45,870.0,72.5,2.0,13.0,499.5,699.69,563.42
2016,12,2,12,0,872.0,73.0,2.0,13.0,504.0,704.15,566.56
2016,12,2,12,15,700.5,114.0,2.1,13.0,459.5,636.47,515.48
2016,12,2,12,30,529.0,155.0,2.2,13.0,415.0,555.21,451.7
2016,12,2,12,45,436.0,171.0,2.3,13.5,382.0,504.35,410.94
2016,12,2,13,0,343.0,187.0,2.4,14.0,349.0,445.64,363.48
2016,12,2,13,15,294.5,186.5,2.45,14.0,322.0,407.71,333.27
2016,12,2,13,30,246.0,186.0,2.5,14.0,295.0,370.45,303.15
2016,12,2,13,45,321.0,164.5,2.65,14.0,298.5,387.29,318.36
2016,12,2,14,0,396.0,143.0,2.8,14.0,302.0,407.16,335.14
2016,12,2,14,15,568.0,105.5,2.8,14.0,314.5,454.49,373.94
2016,12,2,14,30,740.0,68.0,2.8,14.0,327.0,484.93,397.7
2016,12,2,14,45,709.5,65.0,2.85,14.0,292.5,440.2,359.87
2016,12,2,15,0,679.0,62.0,2.9,14.0,258.0,397.52,323.05
2016,12,2,15,15,634.5,57.5,2.9,13.5,219.5,345.95,278.63
2016,12,2,15,30,590.0,53.0,2.9,13.0,181.0,296.51,234.83
2016,12,2,15,45,519.0,46.5,2.95,13.0,142.0,238.38,183.21
2016,12,2,16,0,448.0,40.0,3.0,13.0,103.0,185.73,135.88
2016,12,2,16,15,330.5,30.5,3.05,12.5,68.0,124.6,82.19
2016,12,2,16,30,213.0,21.0,3.1,12.0,33.0,70.2,12.79
2016,12,2,16,45,106.5,10.5,3.15,12.0,16.5,25.95,0.0
2016,12,2,17,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,3,7,15,91.5,7.0,2.15,10.0,10.0,6.88,0.0
2016,12,3,7,30,183.0,14.0,2.1,10.0,20.0,44.14,0.0
2016,12,3,7,45,316.5,23.5,2.1,10.5,53.0,102.29,52.39
2016,12,3,8,0,450.0,33.0,2.1,11.0,86.0,165.42,115.66
2016,12,3,8,15,524.5,39.0,2.05,11.0,125.0,216.98,163.01
2016,12,3,8,30,599.0,45.0,2.0,11.0,164.0,272.82,213.34
2016,12,3,8,45,649.0,48.5,1.95,11.0,203.0,323.47,259.27
2016,12,3,9,0,699.0,52.0,1.9,11.0,242.0,376.76,306.34
2016,12,3,9,15,611.0,72.5,1.9,11.0,255.0,386.82,317.72
2016,12,3,9,30,523.0,93.0,1.9,11.0,268.0,386.48,319.36
2016,12,3,9,45,595.0,88.5,1.9,11.5,305.5,439.4,363.03
2016,12,3,10,0,667.0,84.0,1.9,12.0,343.0,494.67,407.32
2016,12,3,10,15,734.0,79.0,1.95,12.0,382.0,546.07,448.73
2016,12,3,10,30,801.0,74.0,2.0,12.0,421.0,600.68,491.88
2016,12,3,10,45,807.5,76.5,2.05,12.5,439.0,624.52,509.45
2016,12,3,11,0,814.0,79.0,2.1,13.0,457.0,645.82,525.01
2016,12,3,11,15,820.5,80.0,2.1,13.0,469.5,662.72,537.47
2016,12,3,11,30,827.0,81.0,2.1,13.0,482.0,676.82,547.58
2016,12,3,11,45,824.0,83.0,2.15,13.5,485.5,682.5,550.79
2016,12,3,12,0,821.0,85.0,2.2,14.0,489.0,685.12,551.88
2016,12,3,12,15,820.5,85.0,2.2,14.0,486.5,684.17,551.18
2016,12,3,12,30,820.0,85.0,2.2,14.0,484.0,680.2,548.37
2016,12,3,12,45,820.0,83.0,2.25,14.0,475.0,671.29,542.29
2016,12,3,13,0,820.0,81.0,2.3,14.0,466.0,659.4,534.08
2016,12,3,13,15,811.0,80.0,2.35,14.0,449.0,639.74,519.36
2016,12,3,13,30,802.0,79.0,2.4,14.0,432.0,617.53,502.46
2016,12,3,13,45,646.0,102.0,2.5,14.0,376.5,530.72,433.98
2016,12,3,14,0,490.0,125.0,2.6,14.0,321.0,442.98,363.71
2016,12,3,14,15,487.0,115.0,2.65,14.0,297.5,415.78,342.08
2016,12,3,14,30,484.0,105.0,2.7,14.0,274.0,387.26,318.52
2016,12,3,14,45,448.5,100.5,2.75,14.0,244.5,347.44,285.04
2016,12,3,15,0,413.0,96.0,2.8,14.0,215.0,308.95,252.05
2016,12,3,15,15,486.0,76.5,2.9,13.5,196.5,303.17,245.06
2016,12,3,15,30,559.0,57.0,3.0,13.0,178.0,289.01,229.25
2016,12,3,15,45,487.5,50.0,3.1,13.0,139.5,231.53,178.23
2016,12,3,16,0,416.0,43.0,3.2,13.0,101.0,179.56,131.7
2016,12,3,16,15,301.0,32.5,3.25,12.5,66.5,119.51,79.06
2016,12,3,16,30,186.0,22.0,3.3,12.0,32.0,65.91,11.12
2016,12,3,16,45,93.0,11.0,3.35,12.0,16.0,24.49,0.0
2016,12,3,17,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,6.5,3.05,10.0,6.5,0.0,0.0
2016,12,4,7,30,0.0,13.0,3.0,10.0,13.0,12.78,0.0
2016,12,4,7,45,78.5,27.0,3.0,10.5,36.5,50.41,23.82
2016,12,4,8,0,157.0,41.0,3.0,11.0,60.0,91.61,64.52
2016,12,4,8,15,186.5,57.0,2.95,11.0,87.5,125.8,95.72
2016,12,4,8,30,216.0,73.0,2.9,11.0,115.0,162.41,128.58
2016,12,4,8,45,234.0,87.5,2.9,11.0,142.5,194.91,157.95
2016,12,4,9,0,252.0,102.0,2.9,11.0,170.0,228.5,187.79
2016,12,4,9,15,268.5,114.0,2.85,11.0,195.5,259.36,214.85
2016,12,4,9,30,285.0,126.0,2.8,11.0,221.0,290.86,241.94
2016,12,4,9,45,293.0,138.0,2.75,11.5,244.0,318.13,264.51
2016,12,4,10,0,301.0,150.0,2.7,12.0,267.0,345.12,286.35
2016,12,4,10,15,448.5,132.0,2.7,12.0,319.0,429.84,356.78
2016,12,4,10,30,596.0,114.0,2.7,12.0,371.0,517.11,427.76
2016,12,4,10,45,542.0,133.5,2.7,12.0,374.5,512.97,423.4
2016,12,4,11,0,488.0,153.0,2.7,12.0,378.0,508.47,418.95
2016,12,4,11,15,340.5,183.0,2.75,12.0,342.0,440.14,362.69
2016,12,4,11,30,193.0,213.0,2.8,12.0,306.0,367.84,302.27
2016,12,4,11,45,291.5,200.0,2.85,12.5,342.5,431.09,354.53
2016,12,4,12,0,390.0,187.0,2.9,13.0,379.0,486.16,399.04
2016,12,4,12,15,328.5,197.0,2.9,13.0,358.0,454.28,372.42
2016,12,4,12,30,267.0,207.0,2.9,13.0,337.0,421.54,345.38
2016,12,4,12,45,318.0,194.0,2.95,13.0,345.5,439.69,361.2
2016,12,4,13,0,369.0,181.0,3.0,13.0,354.0,455.74,375.0
2016,12,4,13,15,485.0,149.0,2.95,13.0,367.5,499.27,411.2
2016,12,4,13,30,601.0,117.0,2.9,13.0,381.0,532.39,438.53
2016,12,4,13,45,590.5,112.0,2.9,13.0,360.0,506.71,417.8
2016,12,4,14,0,580.0,107.0,2.9,13.0,339.0,479.51,395.85
2016,12,4,14,15,620.0,90.5,2.85,13.0,321.0,467.08,385.66
2016,12,4,14,30,660.0,74.0,2.8,13.0,303.0,449.99,371.0
2016,12,4,14,45,623.5,73.5,2.75,13.0,272.0,408.01,335.22
2016,12,4,15,0,587.0,73.0,2.7,13.0,241.0,366.75,299.39
2016,12,4,15,15,541.5,67.0,2.6,13.0,205.0,316.76,255.79
2016,12,4,15,30,496.0,61.0,2.5,13.0,169.0,269.14,213.39
2016,12,4,15,45,443.0,52.0,2.45,13.0,133.0,218.61,168.24
2016,12,4,16,0,390.0,43.0,2.4,13.0,97.0,172.05,126.08
2016,12,4,16,15,282.5,32.0,2.4,12.5,63.5,114.59,75.68
2016,12,4,16,30,175.0,21.0,2.4,12.0,30.0,62.85,9.87
2016,12,4,16,45,87.5,10.5,2.45,12.0,15.0,23.23,0.0
2016,12,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,2.95,9.0,7.5,0.0,0.0
2016,12,5,7,30,0.0,15.0,2.9,9.0,15.0,14.74,0.0
2016,12,5,7,45,150.0,26.0,2.9,9.5,43.0,67.05,30.02
2016,12,5,8,0,300.0,37.0,2.9,10.0,71.0,128.39,89.83
2016,12,5,8,15,349.5,49.0,2.85,10.0,104.5,171.28,129.72
2016,12,5,8,30,399.0,61.0,2.8,10.0,138.0,217.42,171.66
2016,12,5,8,45,436.0,69.5,2.8,10.0,171.0,259.04,209.77
2016,12,5,9,0,473.0,78.0,2.8,10.0,204.0,304.87,250.73
2016,12,5,9,15,499.0,84.5,2.75,10.0,234.0,343.62,285.1
2016,12,5,9,30,525.0,91.0,2.7,10.0,264.0,382.92,319.15
2016,12,5,9,45,530.0,100.5,2.65,10.0,290.0,414.25,345.81
2016,12,5,10,0,535.0,110.0,2.6,10.0,316.0,444.27,370.76
2016,12,5,10,15,446.0,136.0,2.55,10.0,315.5,431.92,360.08
2016,12,5,10,30,357.0,162.0,2.5,10.0,315.0,408.5,340.2
2016,12,5,10,45,289.5,180.0,2.5,10.5,307.5,392.66,325.82
2016,12,5,11,0,222.0,198.0,2.5,11.0,300.0,365.48,302.14
2016,12,5,11,15,206.0,205.0,2.5,11.0,302.0,365.45,301.81
2016,12,5,11,30,190.0,212.0,2.5,11.0,304.0,364.41,300.49
2016,12,5,11,45,233.5,209.5,2.5,11.0,323.0,392.95,324.29
2016,12,5,12,0,277.0,207.0,2.5,11.0,342.0,429.51,354.01
2016,12,5,12,15,268.0,207.0,2.45,11.0,337.5,423.07,348.43
2016,12,5,12,30,259.0,207.0,2.4,11.0,333.0,415.73,342.36
2016,12,5,12,45,235.0,205.0,2.4,11.0,317.5,394.96,325.45
2016,12,5,13,0,211.0,203.0,2.4,11.0,302.0,365.88,302.0
2016,12,5,13,15,190.0,197.0,2.45,11.0,283.5,342.27,282.89
2016,12,5,13,30,169.0,191.0,2.5,11.0,265.0,318.79,263.73
2016,12,5,13,45,171.5,180.0,2.55,11.0,251.5,304.48,252.39
2016,12,5,14,0,174.0,169.0,2.6,11.0,238.0,289.6,240.39
2016,12,5,14,15,166.5,157.5,2.65,11.0,219.5,267.88,222.44
2016,12,5,14,30,159.0,146.0,2.7,11.0,201.0,246.22,204.31
2016,12,5,14,45,154.0,131.0,2.8,11.0,180.0,221.85,183.72
2016,12,5,15,0,149.0,116.0,2.9,11.0,159.0,197.51,162.78
2016,12,5,15,15,137.5,100.0,2.9,10.5,135.5,169.32,138.44
2016,12,5,15,30,126.0,84.0,2.9,10.0,112.0,141.82,114.25
2016,12,5,15,45,111.5,67.0,2.95,10.0,88.0,112.85,88.35
2016,12,5,16,0,97.0,50.0,3.0,10.0,64.0,84.95,63.2
2016,12,5,16,15,54.5,35.0,3.0,10.0,42.0,53.77,35.55
2016,12,5,16,30,12.0,20.0,3.0,10.0,20.0,22.81,0.63
2016,12,5,16,45,6.0,10.0,3.05,10.0,10.0,10.72,0.0
2016,12,5,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,6.5,2.7,8.0,6.5,0.0,0.0
2016,12,6,7,30,0.0,13.0,2.7,8.0,13.0,12.78,0.0
2016,12,6,7,45,115.5,26.5,2.7,8.5,39.0,59.8,24.33
2016,12,6,8,0,231.0,40.0,2.7,9.0,65.0,113.15,79.46
2016,12,6,8,15,284.0,53.0,2.7,9.0,97.5,154.54,117.58
2016,12,6,8,30,337.0,66.0,2.7,9.0,130.0,200.59,159.03
2016,12,6,8,45,369.5,77.5,2.75,9.5,162.5,241.04,195.61
2016,12,6,9,0,402.0,89.0,2.8,10.0,195.0,283.52,233.21
2016,12,6,9,15,423.5,99.5,2.85,10.0,225.0,321.35,266.7
2016,12,6,9,30,445.0,110.0,2.9,10.0,255.0,359.72,299.94
2016,12,6,9,45,477.5,112.0,3.0,10.5,282.0,394.79,329.56
2016,12,6,10,0,510.0,114.0,3.1,11.0,309.0,430.52,359.15
2016,12,6,10,15,540.5,116.5,3.15,11.0,335.5,465.9,388.52
2016,12,6,10,30,571.0,119.0,3.2,11.0,362.0,504.46,419.92
2016,12,6,10,45,341.0,160.0,3.25,11.0,307.0,402.51,335.15
2016,12,6,11,0,111.0,201.0,3.3,11.0,252.0,294.94,243.45
2016,12,6,11,15,146.0,206.5,3.25,11.0,275.0,326.26,269.97
2016,12,6,11,30,181.0,212.0,3.2,11.0,298.0,358.03,296.22
2016,12,6,11,45,504.0,150.5,3.2,11.0,394.5,530.81,440.79
2016,12,6,12,0,827.0,89.0,3.2,11.0,491.0,690.27,568.3
2016,12,6,12,15,826.0,89.0,3.2,11.0,489.0,689.24,566.37
2016,12,6,12,30,825.0,89.0,3.2,11.0,487.0,685.16,563.39
2016,12,6,12,45,468.0,147.0,3.25,11.0,372.0,497.54,412.44
2016,12,6,13,0,111.0,205.0,3.3,11.0,257.0,300.54,247.62
2016,12,6,13,15,290.5,175.5,3.3,11.0,304.0,391.61,326.25
2016,12,6,13,30,470.0,146.0,3.3,11.0,351.0,476.41,396.8
2016,12,6,13,45,642.5,107.5,3.35,11.0,372.0,533.39,443.92
2016,12,6,14,0,815.0,69.0,3.4,11.0,393.0,574.22,477.3
2016,12,6,14,15,794.5,67.0,3.35,11.0,363.0,537.12,446.2
2016,12,6,14,30,774.0,65.0,3.3,11.0,333.0,498.75,413.85
2016,12,6,14,45,747.5,61.5,3.25,11.0,298.5,454.72,376.17
2016,12,6,15,0,721.0,58.0,3.2,11.0,264.0,410.46,337.34
2016,12,6,15,15,677.5,54.0,3.1,10.5,225.0,358.5,291.79
2016,12,6,15,30,634.0,50.0,3.0,10.0,186.0,308.34,246.6
2016,12,6,15,45,566.0,44.0,2.95,10.0,146.5,252.03,195.51
2016,12,6,16,0,498.0,38.0,2.9,10.0,107.0,198.86,146.76
2016,12,6,16,15,379.5,29.0,2.9,10.0,70.5,135.69,89.9
2016,12,6,16,30,261.0,20.0,2.9,10.0,34.0,79.05,13.07
2016,12,6,16,45,130.5,10.0,2.9,10.0,17.0,29.24,0.0
2016,12,6,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,2.0,2.0,8.0,2.0,0.0,0.0
2016,12,7,7,30,0.0,4.0,2.0,8.0,4.0,3.93,0.0
2016,12,7,7,45,0.0,14.5,2.05,8.0,14.5,13.99,1.34
2016,12,7,8,0,0.0,25.0,2.1,8.0,25.0,24.14,14.14
2016,12,7,8,15,0.0,37.0,2.15,8.0,37.0,35.96,25.02
2016,12,7,8,30,0.0,49.0,2.2,8.0,49.0,47.99,35.8
2016,12,7,8,45,0.0,61.5,2.3,8.5,61.5,60.54,46.87
2016,12,7,9,0,0.0,74.0,2.4,9.0,74.0,73.12,57.8
2016,12,7,9,15,0.0,85.5,2.45,9.0,85.5,84.65,67.8
2016,12,7,9,30,0.0,97.0,2.5,9.0,97.0,96.23,77.73
2016,12,7,9,45,0.0,107.0,2.6,9.0,107.0,106.26,86.24
2016,12,7,10,0,0.0,117.0,2.7,9.0,117.0,116.34,94.73
2016,12,7,10,15,0.0,113.5,2.75,9.0,113.5,112.18,91.05
2016,12,7,10,30,0.0,110.0,2.8,9.0,110.0,108.21,87.57
2016,12,7,10,45,0.0,61.0,2.9,9.5,61.0,58.96,45.28
2016,12,7,11,0,0.0,12.0,3.0,10.0,12.0,11.58,4.37
2016,12,7,11,15,0.0,64.5,3.1,10.0,64.5,62.35,48.07
2016,12,7,11,30,0.0,117.0,3.2,10.0,117.0,114.86,92.61
2016,12,7,11,45,0.5,138.5,3.35,10.0,139.0,137.51,111.59
2016,12,7,12,0,1.0,160.0,3.5,10.0,161.0,160.56,130.86
2016,12,7,12,15,0.5,125.5,3.55,10.0,126.0,123.92,100.1
2016,12,7,12,30,0.0,91.0,3.6,10.0,91.0,88.29,70.02
2016,12,7,12,45,11.5,134.5,3.7,10.0,140.5,140.97,114.99
2016,12,7,13,0,23.0,178.0,3.8,10.0,190.0,195.31,160.76
2016,12,7,13,15,30.0,176.0,3.85,9.5,190.0,204.74,169.14
2016,12,7,13,30,37.0,174.0,3.9,9.0,190.0,207.01,171.65
2016,12,7,13,45,18.5,146.5,4.0,9.0,154.5,158.48,130.62
2016,12,7,14,0,0.0,119.0,4.1,9.0,119.0,118.06,96.11
2016,12,7,14,15,0.0,109.5,4.1,9.0,109.5,108.46,88.08
2016,12,7,14,30,0.0,100.0,4.1,9.0,100.0,98.91,80.01
2016,12,7,14,45,0.0,89.0,4.1,9.0,89.0,87.82,70.54
2016,12,7,15,0,0.0,78.0,4.1,9.0,78.0,76.78,61.03
2016,12,7,15,15,0.0,66.5,4.1,8.5,66.5,65.24,51.08
2016,12,7,15,30,0.0,55.0,4.1,8.0,55.0,53.73,41.01
2016,12,7,15,45,0.0,42.5,4.1,8.0,42.5,41.18,29.85
2016,12,7,16,0,0.0,30.0,4.1,8.0,30.0,28.97,18.95
2016,12,7,16,15,0.0,19.5,4.1,8.0,19.5,18.82,9.5
2016,12,7,16,30,0.0,9.0,4.1,8.0,9.0,8.68,0.0
2016,12,7,16,45,0.0,4.5,4.2,8.0,4.5,4.42,0.0
2016,12,7,17,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,1.9,12.0,2.0,0.0,0.0
2016,12,8,7,30,0.0,4.0,1.9,12.0,4.0,3.93,0.0
2016,12,8,7,45,0.0,15.0,1.95,12.0,15.0,14.48,0.59
2016,12,8,8,0,0.0,26.0,2.0,12.0,26.0,25.11,14.53
2016,12,8,8,15,0.0,39.5,2.0,12.0,39.5,38.76,26.88
2016,12,8,8,30,0.0,53.0,2.0,12.0,53.0,52.4,38.92
2016,12,8,8,45,0.0,66.5,2.0,12.0,66.5,66.03,50.85
2016,12,8,9,0,0.0,80.0,2.0,12.0,80.0,79.67,62.67
2016,12,8,9,15,0.0,92.5,2.0,12.0,92.5,92.26,73.45
2016,12,8,9,30,0.0,105.0,2.0,12.0,105.0,104.91,84.15
2016,12,8,9,45,0.0,116.0,2.05,12.5,116.0,115.99,93.24
2016,12,8,10,0,0.0,127.0,2.1,13.0,127.0,127.15,102.28
2016,12,8,10,15,4.5,139.5,2.1,13.0,141.5,142.69,115.17
2016,12,8,10,30,9.0,152.0,2.1,13.0,156.0,158.53,128.24
2016,12,8,10,45,7.0,155.0,2.15,13.0,158.5,160.16,129.37
2016,12,8,11,0,5.0,158.0,2.2,13.0,161.0,161.79,130.54
2016,12,8,11,15,4.0,159.5,2.2,13.0,162.0,162.49,130.98
2016,12,8,11,30,3.0,161.0,2.2,13.0,163.0,163.23,131.48
2016,12,8,11,45,3.5,162.5,2.2,13.0,164.5,165.07,132.94
2016,12,8,12,0,4.0,164.0,2.2,13.0,166.0,166.97,134.49
2016,12,8,12,15,2.0,149.0,2.15,13.0,150.0,149.61,120.12
2016,12,8,12,30,0.0,134.0,2.1,13.0,134.0,132.49,105.95
2016,12,8,12,45,0.0,143.0,2.1,13.0,143.0,142.05,113.95
2016,12,8,13,0,0.0,152.0,2.1,13.0,152.0,151.79,122.06
2016,12,8,13,15,2.0,151.0,2.1,13.0,152.0,152.32,122.65
2016,12,8,13,30,4.0,150.0,2.1,13.0,152.0,152.88,123.29
2016,12,8,13,45,15.0,151.0,2.1,13.0,157.5,161.21,130.6
