Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,14,0,26.0,152.0,2.1,13.0,163.0,175.1,142.42
2016,12,8,14,15,23.5,141.0,2.05,13.0,150.5,155.84,126.49
2016,12,8,14,30,21.0,130.0,2.0,13.0,138.0,142.66,115.56
2016,12,8,14,45,17.0,117.0,1.95,13.0,123.0,126.7,102.2
2016,12,8,15,0,13.0,104.0,1.9,13.0,108.0,111.07,88.98
2016,12,8,15,15,7.5,89.5,1.8,13.0,92.0,93.47,73.97
2016,12,8,15,30,2.0,75.0,1.7,13.0,76.0,76.35,59.26
2016,12,8,15,45,1.0,59.0,1.65,13.0,59.5,59.56,44.68
2016,12,8,16,0,0.0,43.0,1.6,13.0,43.0,42.82,30.04
2016,12,8,16,15,0.0,28.0,1.55,13.0,28.0,27.41,16.05
2016,12,8,16,30,0.0,13.0,1.5,13.0,13.0,12.54,0.0
2016,12,8,16,45,0.0,6.5,1.5,13.0,6.5,6.39,0.0
2016,12,8,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,7,15,65.5,5.0,1.2,12.0,6.0,0.0,0.0
2016,12,9,7,30,131.0,10.0,1.2,12.0,12.0,29.84,0.0
2016,12,9,7,45,275.5,19.5,1.3,12.5,42.5,82.94,19.54
2016,12,9,8,0,420.0,29.0,1.4,13.0,73.0,147.34,97.4
2016,12,9,8,15,499.0,35.5,1.45,13.0,110.5,196.22,143.12
2016,12,9,8,30,578.0,42.0,1.5,13.0,148.0,253.91,194.37
2016,12,9,8,45,289.0,64.0,1.55,13.0,117.0,192.06,152.47
2016,12,9,9,0,0.0,86.0,1.6,13.0,86.0,86.34,67.84
2016,12,9,9,15,0.0,99.0,1.6,13.0,99.0,99.45,79.19
2016,12,9,9,30,0.0,112.0,1.6,13.0,112.0,112.62,90.26
2016,12,9,9,45,2.5,122.5,1.65,13.0,123.5,124.48,100.14
2016,12,9,10,0,5.0,133.0,1.7,13.0,135.0,136.57,110.16
2016,12,9,10,15,21.5,150.5,1.7,13.0,159.5,164.88,133.83
2016,12,9,10,30,38.0,168.0,1.7,13.0,184.0,200.78,163.48
2016,12,9,10,45,220.5,167.0,1.75,13.0,266.0,331.67,273.06
2016,12,9,11,0,403.0,166.0,1.8,13.0,348.0,462.86,378.88
2016,12,9,11,15,283.5,188.0,1.8,13.0,317.5,405.12,330.75
2016,12,9,11,30,164.0,210.0,1.8,13.0,287.0,343.6,279.88
2016,12,9,11,45,198.5,209.5,1.8,13.0,304.0,367.87,300.16
2016,12,9,12,0,233.0,209.0,1.8,13.0,321.0,391.89,319.69
2016,12,9,12,15,289.0,199.5,1.8,13.0,338.0,428.11,349.07
2016,12,9,12,30,345.0,190.0,1.8,13.0,355.0,454.86,370.87
2016,12,9,12,45,195.5,190.0,1.8,13.0,283.5,341.88,279.28
2016,12,9,13,0,46.0,190.0,1.8,13.0,212.0,231.66,187.87
2016,12,9,13,15,161.5,184.0,1.75,13.0,255.0,308.17,252.8
2016,12,9,13,30,277.0,178.0,1.7,13.0,298.0,380.43,311.9
2016,12,9,13,45,152.5,165.5,1.65,13.0,231.5,275.81,225.92
2016,12,9,14,0,28.0,153.0,1.6,13.0,165.0,177.48,143.89
2016,12,9,14,15,26.0,142.0,1.5,13.0,152.0,163.9,133.01
2016,12,9,14,30,24.0,131.0,1.4,13.0,139.0,145.4,117.7
2016,12,9,14,45,20.5,118.0,1.35,13.0,124.5,129.6,104.52
2016,12,9,15,0,17.0,105.0,1.3,13.0,110.0,114.07,91.42
2016,12,9,15,15,11.5,90.5,1.25,13.0,94.0,96.31,76.3
2016,12,9,15,30,6.0,76.0,1.2,13.0,78.0,79.03,61.45
2016,12,9,15,45,3.0,60.0,1.15,13.0,61.0,61.38,46.17
2016,12,9,16,0,0.0,44.0,1.1,13.0,44.0,43.95,30.99
2016,12,9,16,15,0.0,29.0,1.1,13.0,29.0,28.55,16.98
2016,12,9,16,30,0.0,14.0,1.1,13.0,14.0,13.51,0.0
2016,12,9,16,45,0.0,7.0,1.15,13.0,7.0,6.88,0.0
2016,12,9,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,2.0,2.45,13.0,2.0,1.93,0.0
2016,12,10,8,0,0.0,4.0,2.4,13.0,4.0,3.85,0.0
2016,12,10,8,15,0.0,6.0,2.35,13.0,6.0,5.78,0.0
2016,12,10,8,30,0.0,8.0,2.3,13.0,8.0,7.71,0.9
2016,12,10,8,45,0.0,10.5,2.25,13.0,10.5,10.12,3.02
2016,12,10,9,0,0.0,13.0,2.2,13.0,13.0,12.53,5.14
2016,12,10,9,15,0.0,15.0,2.2,13.0,15.0,14.47,6.83
2016,12,10,9,30,0.0,17.0,2.2,13.0,17.0,16.4,8.5
2016,12,10,9,45,0.0,19.0,2.2,13.0,19.0,18.33,10.15
2016,12,10,10,0,0.0,21.0,2.2,13.0,21.0,20.26,11.8
2016,12,10,10,15,0.0,24.0,2.2,13.0,24.0,23.16,14.27
2016,12,10,10,30,0.0,27.0,2.2,13.0,27.0,26.06,16.73
2016,12,10,10,45,0.0,24.0,2.25,13.0,24.0,23.17,14.22
2016,12,10,11,0,0.0,21.0,2.3,13.0,21.0,20.27,11.73
2016,12,10,11,15,0.0,38.0,2.25,13.0,38.0,36.7,25.74
2016,12,10,11,30,0.0,55.0,2.2,13.0,55.0,53.15,39.68
2016,12,10,11,45,0.0,48.5,2.15,13.0,48.5,46.86,34.32
2016,12,10,12,0,0.0,42.0,2.1,13.0,42.0,40.57,28.98
2016,12,10,12,15,0.0,41.5,2.1,13.0,41.5,40.09,28.57
2016,12,10,12,30,0.0,41.0,2.1,13.0,41.0,39.61,28.16
2016,12,10,12,45,0.0,45.0,2.1,13.0,45.0,43.47,31.47
2016,12,10,13,0,0.0,49.0,2.1,13.0,49.0,47.34,34.77
2016,12,10,13,15,0.0,94.0,2.15,13.0,94.0,91.49,72.11
2016,12,10,13,30,0.0,139.0,2.2,13.0,139.0,138.57,111.48
2016,12,10,13,45,0.0,133.5,2.25,13.0,133.5,133.11,106.98
2016,12,10,14,0,0.0,128.0,2.3,13.0,128.0,127.71,102.63
2016,12,10,14,15,0.0,118.5,2.25,13.0,118.5,118.1,94.72
2016,12,10,14,30,0.0,109.0,2.2,13.0,109.0,108.56,86.82
2016,12,10,14,45,0.0,97.5,2.2,13.0,97.5,96.93,77.09
2016,12,10,15,0,0.0,86.0,2.2,13.0,86.0,85.35,67.3
2016,12,10,15,15,0.0,73.5,2.15,13.0,73.5,72.74,56.52
2016,12,10,15,30,0.0,61.0,2.1,13.0,61.0,60.16,45.64
2016,12,10,15,45,0.0,47.5,2.05,13.0,47.5,46.52,33.75
2016,12,10,16,0,0.0,34.0,2.0,13.0,34.0,32.87,21.79
2016,12,10,16,15,0.0,22.5,1.95,12.5,22.5,21.72,11.61
2016,12,10,16,30,0.0,11.0,1.9,12.0,11.0,10.61,0.0
2016,12,10,16,45,0.0,5.5,1.9,12.0,5.5,5.41,0.0
2016,12,10,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,7,45,69.5,17.5,2.05,9.0,24.5,34.71,0.46
2016,12,11,8,0,139.0,35.0,2.0,9.0,49.0,78.34,52.2
2016,12,11,8,15,169.0,51.0,2.0,9.0,76.0,111.42,83.53
2016,12,11,8,30,199.0,67.0,2.0,9.0,103.0,146.98,115.63
2016,12,11,8,45,220.5,81.5,2.05,9.5,130.0,179.82,145.16
2016,12,11,9,0,242.0,96.0,2.1,10.0,157.0,214.11,175.44
2016,12,11,9,15,253.0,110.0,2.05,10.0,182.0,244.19,201.96
2016,12,11,9,30,264.0,124.0,2.0,10.0,207.0,274.54,228.14
2016,12,11,9,45,274.0,134.5,2.0,10.0,229.0,300.4,250.21
2016,12,11,10,0,284.0,145.0,2.0,10.0,251.0,326.2,271.84
2016,12,11,10,15,324.5,150.0,1.95,10.0,279.0,363.52,302.8
2016,12,11,10,30,365.0,155.0,1.9,10.0,307.0,402.02,334.24
2016,12,11,10,45,259.5,176.0,1.9,10.5,286.5,366.43,303.23
2016,12,11,11,0,154.0,197.0,1.9,11.0,266.0,318.18,261.97
2016,12,11,11,15,231.0,194.5,1.9,11.0,301.5,376.76,310.66
2016,12,11,11,30,308.0,192.0,1.9,11.0,337.0,428.85,353.11
2016,12,11,11,45,226.5,202.5,1.95,11.0,310.0,378.75,311.62
2016,12,11,12,0,145.0,213.0,2.0,11.0,283.0,335.23,275.23
2016,12,11,12,15,177.5,210.5,2.05,11.0,295.5,354.87,292.06
2016,12,11,12,30,210.0,208.0,2.1,11.0,308.0,373.86,307.98
2016,12,11,12,45,122.0,195.5,2.2,11.0,253.5,297.91,245.22
2016,12,11,13,0,34.0,183.0,2.3,11.0,199.0,215.59,176.35
2016,12,11,13,15,17.0,160.5,2.25,11.0,168.5,172.5,140.69
2016,12,11,13,30,0.0,138.0,2.2,11.0,138.0,137.53,111.29
2016,12,11,13,45,68.0,153.0,2.2,11.0,180.0,202.2,166.98
2016,12,11,14,0,136.0,168.0,2.2,11.0,222.0,265.95,220.46
2016,12,11,14,15,130.0,156.5,2.1,11.0,205.0,246.22,203.79
2016,12,11,14,30,124.0,145.0,2.0,11.0,188.0,226.57,187.32
2016,12,11,14,45,120.0,130.5,1.95,11.0,168.5,204.53,168.73
2016,12,11,15,0,116.0,116.0,1.9,11.0,149.0,182.55,149.88
2016,12,11,15,15,106.0,100.0,1.85,10.5,127.0,156.32,127.4
2016,12,11,15,30,96.0,84.0,1.8,10.0,105.0,130.72,105.06
2016,12,11,15,45,83.5,67.0,1.8,10.0,82.5,103.73,81.12
2016,12,11,16,0,71.0,50.0,1.8,10.0,60.0,77.65,57.81
2016,12,11,16,15,35.5,34.5,1.8,10.0,39.5,48.61,32.18
2016,12,11,16,30,0.0,19.0,1.8,10.0,19.0,18.56,0.55
2016,12,11,16,45,0.0,9.5,1.85,10.0,9.5,9.34,0.0
2016,12,11,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,7,45,208.0,14.0,1.5,8.5,34.0,61.02,0.0
2016,12,12,8,0,416.0,28.0,1.5,9.0,68.0,142.65,92.95
2016,12,12,8,15,500.5,34.5,1.45,9.0,106.0,192.35,140.99
2016,12,12,8,30,585.0,41.0,1.4,9.0,144.0,251.51,194.1
2016,12,12,8,45,635.5,45.0,1.4,9.5,182.5,301.43,239.46
2016,12,12,9,0,686.0,49.0,1.4,10.0,221.0,354.17,286.07
2016,12,12,9,15,719.5,52.5,1.3,10.0,257.0,400.89,326.93
2016,12,12,9,30,753.0,56.0,1.2,10.0,293.0,448.24,366.95
2016,12,12,9,45,576.5,92.0,1.15,10.0,284.5,422.51,347.44
2016,12,12,10,0,400.0,128.0,1.1,10.0,276.0,378.82,312.48
2016,12,12,10,15,495.5,119.0,1.05,10.0,315.5,436.57,360.03
2016,12,12,10,30,591.0,110.0,1.0,10.0,355.0,501.23,411.14
2016,12,12,10,45,600.0,114.0,0.95,10.5,372.5,524.54,427.74
2016,12,12,11,0,609.0,118.0,0.9,11.0,390.0,546.1,442.99
2016,12,12,11,15,491.5,149.0,0.85,11.0,372.5,507.7,411.41
2016,12,12,11,30,374.0,180.0,0.8,11.0,355.0,459.69,372.68
2016,12,12,11,45,355.0,186.0,0.75,11.0,354.0,456.27,369.78
2016,12,12,12,0,336.0,192.0,0.7,11.0,353.0,451.38,365.29
2016,12,12,12,15,400.0,178.5,0.7,11.0,369.0,488.78,395.01
2016,12,12,12,30,464.0,165.0,0.7,11.0,385.0,516.5,416.84
2016,12,12,12,45,490.0,155.5,0.7,11.0,384.0,520.27,419.92
2016,12,12,13,0,516.0,146.0,0.7,11.0,383.0,521.73,421.47
2016,12,12,13,15,449.0,153.5,0.7,11.0,354.5,478.62,387.62
2016,12,12,13,30,382.0,161.0,0.7,11.0,326.0,435.88,354.08
2016,12,12,13,45,403.0,148.0,0.7,11.0,313.5,426.12,347.22
2016,12,12,14,0,424.0,135.0,0.7,11.0,301.0,414.02,337.96
2016,12,12,14,15,408.0,128.0,0.65,11.0,278.0,385.15,314.55
2016,12,12,14,30,392.0,121.0,0.6,11.0,255.0,355.96,290.64
2016,12,12,14,45,379.0,109.5,0.6,11.0,228.5,323.14,263.68
2016,12,12,15,0,366.0,98.0,0.6,11.0,202.0,290.18,235.96
2016,12,12,15,15,341.0,86.0,0.65,11.0,172.0,251.58,203.11
2016,12,12,15,30,316.0,74.0,0.7,11.0,142.0,214.21,170.5
2016,12,12,15,45,282.5,60.5,0.8,11.0,111.5,173.69,134.84
2016,12,12,16,0,249.0,47.0,0.9,11.0,81.0,135.68,100.77
2016,12,12,16,15,178.5,33.5,0.9,10.5,53.5,91.21,61.45
2016,12,12,16,30,108.0,20.0,0.9,10.0,26.0,48.99,9.93
2016,12,12,16,45,54.0,10.0,0.95,10.0,13.0,18.14,0.0
2016,12,12,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,11.5,1.5,9.0,11.5,11.09,0.0
2016,12,13,8,0,0.0,23.0,1.5,9.0,23.0,22.21,11.79
2016,12,13,8,15,0.0,36.5,1.5,9.0,36.5,35.78,24.53
2016,12,13,8,30,0.0,50.0,1.5,9.0,50.0,49.45,36.76
2016,12,13,8,45,0.0,64.0,1.55,9.5,64.0,63.64,49.23
2016,12,13,9,0,0.0,78.0,1.6,10.0,78.0,77.83,61.53
2016,12,13,9,15,0.0,91.5,1.65,10.0,91.5,91.51,73.35
2016,12,13,9,30,0.0,105.0,1.7,10.0,105.0,105.24,85.06
2016,12,13,9,45,0.5,116.0,1.75,10.0,116.5,116.58,94.63
2016,12,13,10,0,1.0,127.0,1.8,10.0,128.0,128.02,104.2
2016,12,13,10,15,9.5,141.0,1.8,10.0,145.5,147.54,120.66
2016,12,13,10,30,18.0,155.0,1.8,10.0,163.0,167.59,137.44
2016,12,13,10,45,111.0,174.0,1.85,10.0,223.5,261.5,217.0
2016,12,13,11,0,204.0,193.0,1.9,10.0,284.0,345.99,286.99
2016,12,13,11,15,110.0,183.5,1.9,10.0,232.5,274.68,226.89
2016,12,13,11,30,16.0,174.0,1.9,10.0,181.0,186.31,152.15
2016,12,13,11,45,118.5,191.0,1.9,10.5,247.5,290.84,240.36
2016,12,13,12,0,221.0,208.0,1.9,11.0,314.0,381.86,314.56
2016,12,13,12,15,137.0,203.0,1.9,11.0,269.0,317.97,261.18
2016,12,13,12,30,53.0,198.0,1.9,11.0,224.0,246.03,201.21
2016,12,13,12,45,40.5,189.0,1.95,11.0,208.5,226.99,185.73
2016,12,13,13,0,28.0,180.0,2.0,11.0,193.0,208.17,170.15
2016,12,13,13,15,32.5,176.5,2.05,11.0,191.0,207.19,169.67
2016,12,13,13,30,37.0,173.0,2.1,11.0,189.0,206.08,169.02
2016,12,13,13,45,18.5,152.5,2.15,11.0,160.5,165.12,134.83
2016,12,13,14,0,0.0,132.0,2.2,11.0,132.0,132.05,106.99
2016,12,13,14,15,0.0,121.5,2.2,11.0,121.5,121.35,98.18
2016,12,13,14,30,0.0,111.0,2.2,11.0,111.0,110.73,89.32
2016,12,13,14,45,0.0,99.0,2.25,11.0,99.0,98.55,79.07
2016,12,13,15,0,0.0,87.0,2.3,11.0,87.0,86.42,68.75
2016,12,13,15,15,0.0,74.0,2.35,11.0,74.0,73.27,57.43
2016,12,13,15,30,0.0,61.0,2.4,11.0,61.0,60.15,46.0
2016,12,13,15,45,0.0,47.5,2.45,11.0,47.5,46.5,34.02
2016,12,13,16,0,0.0,34.0,2.5,11.0,34.0,32.84,21.98
2016,12,13,16,15,0.0,22.5,2.5,11.0,22.5,21.72,11.77
2016,12,13,16,30,0.0,11.0,2.5,11.0,11.0,10.61,0.0
2016,12,13,16,45,0.0,5.5,2.5,11.0,5.5,5.41,0.0
2016,12,13,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,13.5,3.1,13.0,13.5,13.03,0.0
2016,12,14,8,0,0.0,27.0,3.1,13.0,27.0,26.62,14.73
2016,12,14,8,15,1.5,43.5,3.1,13.0,44.0,44.24,30.98
2016,12,14,8,30,3.0,60.0,3.1,13.0,61.0,61.8,46.41
2016,12,14,8,45,10.0,75.5,3.15,13.0,78.0,80.36,62.52
2016,12,14,9,0,17.0,91.0,3.2,13.0,95.0,99.51,79.07
2016,12,14,9,15,22.0,105.0,3.25,13.0,111.5,120.79,97.3
2016,12,14,9,30,27.0,119.0,3.3,13.0,128.0,138.85,112.66
2016,12,14,9,45,30.0,131.0,3.4,13.5,141.5,153.92,125.12
2016,12,14,10,0,33.0,143.0,3.5,14.0,155.0,169.22,137.62
2016,12,14,10,15,39.0,155.0,3.5,14.0,170.5,186.49,151.93
2016,12,14,10,30,45.0,167.0,3.5,14.0,186.0,204.09,166.41
2016,12,14,10,45,51.5,176.5,3.55,14.0,199.0,219.37,178.95
2016,12,14,11,0,58.0,186.0,3.6,14.0,212.0,234.87,191.64
2016,12,14,11,15,34.5,177.0,3.65,14.0,193.0,209.11,169.88
2016,12,14,11,30,11.0,168.0,3.7,14.0,174.0,176.43,142.38
2016,12,14,11,45,58.5,189.5,3.75,14.0,217.5,239.99,195.77
2016,12,14,12,0,106.0,211.0,3.8,14.0,261.0,297.84,243.68
2016,12,14,12,15,94.0,208.5,3.8,14.0,253.0,286.65,234.18
2016,12,14,12,30,82.0,206.0,3.8,14.0,245.0,275.31,224.74
2016,12,14,12,45,63.5,197.0,3.8,14.0,227.0,251.94,205.41
2016,12,14,13,0,45.0,188.0,3.8,14.0,209.0,228.83,186.23
2016,12,14,13,15,58.5,185.5,3.8,14.0,211.5,234.71,191.55
2016,12,14,13,30,72.0,183.0,3.8,14.0,214.0,240.12,196.39
2016,12,14,13,45,36.0,145.0,3.8,14.0,160.5,173.36,140.88
2016,12,14,14,0,0.0,107.0,3.8,14.0,107.0,105.48,83.75
2016,12,14,14,15,0.0,98.5,3.8,14.0,98.5,96.92,76.73
2016,12,14,14,30,0.0,90.0,3.8,14.0,90.0,88.41,69.64
2016,12,14,14,45,0.0,80.0,3.8,14.0,80.0,78.37,61.21
2016,12,14,15,0,0.0,70.0,3.8,14.0,70.0,68.37,52.72
2016,12,14,15,15,0.0,59.5,3.8,14.0,59.5,57.87,43.74
2016,12,14,15,30,0.0,49.0,3.8,14.0,49.0,47.4,34.68
2016,12,14,15,45,0.0,38.0,3.85,14.0,38.0,36.7,25.36
2016,12,14,16,0,0.0,27.0,3.9,14.0,27.0,26.06,16.05
2016,12,14,16,15,0.0,18.0,3.9,13.5,18.0,17.37,8.17
2016,12,14,16,30,0.0,9.0,3.9,13.0,9.0,8.68,0.0
2016,12,14,16,45,0.0,4.5,3.95,13.0,4.5,4.42,0.0
2016,12,14,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,1.0,2.6,13.0,1.0,0.96,0.0
2016,12,15,8,0,0.0,2.0,2.4,13.0,2.0,1.93,0.0
2016,12,15,8,15,0.0,4.0,2.3,13.0,4.0,3.85,0.0
2016,12,15,8,30,0.0,6.0,2.2,13.0,6.0,5.78,0.0
2016,12,15,8,45,0.0,7.5,2.1,13.0,7.5,7.23,0.53
2016,12,15,9,0,0.0,9.0,2.0,13.0,9.0,8.68,1.81
2016,12,15,9,15,0.0,11.0,1.95,13.0,11.0,10.61,3.5
2016,12,15,9,30,0.0,13.0,1.9,13.0,13.0,12.54,5.17
2016,12,15,9,45,0.0,14.5,1.9,13.0,14.5,13.99,6.42
2016,12,15,10,0,0.0,16.0,1.9,13.0,16.0,15.44,7.66
2016,12,15,10,15,0.0,49.5,1.75,13.0,49.5,47.82,35.39
2016,12,15,10,30,0.0,83.0,1.6,13.0,83.0,80.56,63.08
2016,12,15,10,45,0.0,57.5,1.5,13.0,57.5,55.56,41.83
2016,12,15,11,0,0.0,32.0,1.4,13.0,32.0,30.9,20.82
2016,12,15,11,15,0.0,54.5,1.3,13.0,54.5,52.66,39.34
2016,12,15,11,30,0.0,77.0,1.2,13.0,77.0,74.46,57.69
2016,12,15,11,45,0.0,78.0,1.1,13.0,78.0,75.43,58.44
2016,12,15,12,0,0.0,79.0,1.0,13.0,79.0,76.4,59.23
2016,12,15,12,15,0.0,73.0,1.0,13.0,73.0,70.58,54.34
2016,12,15,12,30,0.0,67.0,1.0,13.0,67.0,64.77,49.47
2016,12,15,12,45,0.0,56.5,1.05,13.0,56.5,54.6,40.91
2016,12,15,13,0,0.0,46.0,1.1,13.0,46.0,44.44,32.33
2016,12,15,13,15,0.0,53.0,1.2,13.0,53.0,51.21,38.12
2016,12,15,13,30,0.0,60.0,1.3,13.0,60.0,57.99,43.9
2016,12,15,13,45,0.0,51.5,1.4,13.0,51.5,49.76,36.95
2016,12,15,14,0,0.0,43.0,1.5,13.0,43.0,41.53,29.99
2016,12,15,14,15,0.0,40.0,1.55,13.0,40.0,38.63,27.55
2016,12,15,14,30,0.0,37.0,1.6,13.0,37.0,35.72,25.1
2016,12,15,14,45,0.0,33.0,1.7,13.0,33.0,31.85,21.79
2016,12,15,15,0,0.0,29.0,1.8,13.0,29.0,27.99,18.47
2016,12,15,15,15,0.0,24.5,1.8,12.5,24.5,23.64,14.73
2016,12,15,15,30,0.0,20.0,1.8,12.0,20.0,19.29,10.95
2016,12,15,15,45,0.0,15.5,1.85,12.0,15.5,14.94,7.11
2016,12,15,16,0,0.0,11.0,1.9,12.0,11.0,10.6,3.27
2016,12,15,16,15,0.0,7.5,1.95,12.0,7.5,7.23,0.15
2016,12,15,16,30,0.0,4.0,2.0,12.0,4.0,3.85,0.0
2016,12,15,16,45,0.0,2.0,2.05,12.0,2.0,1.97,0.0
2016,12,15,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,7,45,168.5,15.5,4.45,9.0,30.5,52.86,0.0
2016,12,16,8,0,337.0,31.0,4.5,9.0,61.0,123.68,77.41
2016,12,16,8,15,432.5,39.0,4.5,9.0,99.0,176.08,128.92
2016,12,16,8,30,528.0,47.0,4.5,9.0,137.0,236.81,183.61
2016,12,16,8,45,591.5,52.0,4.55,9.5,176.5,289.93,232.25
2016,12,16,9,0,655.0,57.0,4.6,10.0,216.0,347.17,283.7
2016,12,16,9,15,693.0,61.0,4.6,10.0,253.0,393.19,325.7
2016,12,16,9,30,731.0,65.0,4.6,10.0,290.0,442.46,369.38
2016,12,16,9,45,765.0,66.0,4.65,10.0,323.5,486.97,408.37
2016,12,16,10,0,799.0,67.0,4.7,10.0,357.0,531.37,446.47
2016,12,16,10,15,816.5,69.0,4.7,10.0,384.0,566.76,476.38
2016,12,16,10,30,834.0,71.0,4.7,10.0,411.0,600.47,504.35
2016,12,16,10,45,846.0,72.0,4.7,10.0,431.5,627.61,526.64
2016,12,16,11,0,858.0,73.0,4.7,10.0,452.0,652.36,546.68
2016,12,16,11,15,865.0,74.0,4.7,10.0,466.0,671.19,561.77
2016,12,16,11,30,872.0,75.0,4.7,10.0,480.0,687.14,573.97
2016,12,16,11,45,877.0,74.5,4.7,10.5,486.5,696.98,580.25
2016,12,16,12,0,882.0,74.0,4.7,11.0,493.0,699.39,580.85
2016,12,16,12,15,881.0,74.0,4.75,11.0,491.5,699.35,581.0
2016,12,16,12,30,880.0,74.0,4.8,11.0,490.0,700.42,582.16
2016,12,16,12,45,876.0,73.5,4.85,11.0,481.0,691.36,575.5
2016,12,16,13,0,872.0,73.0,4.9,11.0,472.0,679.2,566.55
2016,12,16,13,15,863.5,72.0,4.95,10.5,456.0,660.5,553.03
2016,12,16,13,30,855.0,71.0,5.0,10.0,440.0,639.02,536.82
2016,12,16,13,45,844.0,69.0,5.05,10.0,417.0,612.23,515.03
2016,12,16,14,0,833.0,67.0,5.1,10.0,394.0,583.1,490.95
2016,12,16,14,15,813.0,65.0,5.05,10.0,365.0,546.71,460.18
2016,12,16,14,30,793.0,63.0,5.0,10.0,336.0,508.92,427.65
2016,12,16,14,45,768.0,59.5,5.0,10.0,302.0,465.79,390.11
2016,12,16,15,0,743.0,56.0,5.0,10.0,268.0,422.19,351.24
2016,12,16,15,15,701.0,52.0,4.95,10.0,229.5,370.55,304.75
2016,12,16,15,30,659.0,48.0,4.9,10.0,191.0,320.46,258.6
2016,12,16,15,45,596.5,42.5,4.85,10.0,151.5,263.6,206.41
2016,12,16,16,0,534.0,37.0,4.8,10.0,112.0,210.97,157.42
2016,12,16,16,15,420.5,29.0,4.7,9.5,75.0,149.91,102.05
2016,12,16,16,30,307.0,21.0,4.6,9.0,38.0,93.29,30.43
2016,12,16,16,45,153.5,10.5,4.55,9.0,19.0,34.69,0.0
2016,12,16,17,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,7,45,218.5,13.5,1.8,6.5,32.5,59.44,0.0
2016,12,17,8,0,437.0,27.0,1.7,7.0,65.0,139.72,85.64
2016,12,17,8,15,528.0,34.0,1.7,7.0,105.0,194.59,141.44
2016,12,17,8,30,619.0,41.0,1.7,7.0,145.0,257.04,198.11
2016,12,17,8,45,673.0,45.5,1.7,7.5,185.5,310.09,246.83
2016,12,17,9,0,727.0,50.0,1.7,8.0,226.0,366.22,296.99
2016,12,17,9,15,762.0,53.5,1.8,8.0,263.5,415.24,341.08
2016,12,17,9,30,797.0,57.0,1.9,8.0,301.0,464.93,384.6
2016,12,17,9,45,815.0,60.5,2.05,8.5,333.5,505.99,419.61
2016,12,17,10,0,833.0,64.0,2.2,9.0,366.0,545.86,452.73
2016,12,17,10,15,849.0,66.0,2.3,9.0,393.0,581.37,482.3
2016,12,17,10,30,865.0,68.0,2.4,9.0,420.0,615.03,509.86
2016,12,17,10,45,875.0,69.5,2.5,9.5,441.0,642.23,530.99
2016,12,17,11,0,885.0,71.0,2.6,10.0,462.0,666.86,549.78
2016,12,17,11,15,891.5,71.5,2.65,10.0,475.5,681.19,561.13
2016,12,17,11,30,898.0,72.0,2.7,10.0,489.0,696.51,572.6
2016,12,17,11,45,900.0,72.5,2.8,10.0,495.0,705.7,579.71
2016,12,17,12,0,902.0,73.0,2.9,10.0,501.0,711.68,584.55
2016,12,17,12,15,901.5,73.0,2.95,10.0,500.0,712.1,585.05
2016,12,17,12,30,901.0,73.0,3.0,10.0,499.0,709.28,583.23
2016,12,17,12,45,893.5,73.5,3.05,10.0,489.5,699.04,575.87
2016,12,17,13,0,886.0,74.0,3.1,10.0,480.0,689.85,569.46
2016,12,17,13,15,877.5,73.0,3.1,10.0,463.5,671.06,555.0
2016,12,17,13,30,869.0,72.0,3.1,10.0,447.0,649.44,537.96
2016,12,17,13,45,855.5,70.5,3.1,10.0,424.0,621.47,515.68
2016,12,17,14,0,842.0,69.0,3.1,10.0,401.0,591.24,491.21
2016,12,17,14,15,822.5,67.0,3.05,9.5,371.5,554.96,462.13
2016,12,17,14,30,803.0,65.0,3.0,9.0,342.0,517.21,431.11
2016,12,17,14,45,775.0,62.0,3.0,9.0,307.0,472.82,393.26
2016,12,17,15,0,747.0,59.0,3.0,9.0,272.0,428.13,354.16
2016,12,17,15,15,704.5,55.0,2.95,9.0,233.5,376.09,308.0
2016,12,17,15,30,662.0,51.0,2.9,9.0,195.0,325.59,262.06
2016,12,17,15,45,595.0,45.0,2.9,9.0,154.5,266.42,208.55
2016,12,17,16,0,528.0,39.0,2.9,9.0,114.0,214.22,160.36
2016,12,17,16,15,412.5,30.5,2.95,8.5,76.5,150.09,102.91
2016,12,17,16,30,297.0,22.0,3.0,8.0,39.0,92.86,32.78
2016,12,17,16,45,148.5,11.0,3.1,8.0,19.5,34.6,0.0
2016,12,17,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,7,45,229.0,12.5,1.4,7.5,32.0,59.16,0.0
2016,12,18,8,0,458.0,25.0,1.4,8.0,64.0,142.07,85.17
2016,12,18,8,15,548.5,31.5,1.4,8.0,104.0,196.93,141.76
2016,12,18,8,30,639.0,38.0,1.4,8.0,144.0,259.41,198.33
2016,12,18,8,45,692.5,42.5,1.4,8.0,185.0,312.98,247.73
2016,12,18,9,0,746.0,47.0,1.4,8.0,226.0,369.62,298.65
2016,12,18,9,15,781.0,50.0,1.4,8.0,263.5,418.77,342.46
2016,12,18,9,30,816.0,53.0,1.4,8.0,301.0,468.57,385.5
2016,12,18,9,45,837.0,55.5,1.4,8.5,334.5,510.72,420.52
2016,12,18,10,0,858.0,58.0,1.4,9.0,368.0,548.61,451.2
2016,12,18,10,15,874.0,60.0,1.3,9.0,395.5,584.63,479.58
2016,12,18,10,30,890.0,62.0,1.2,9.0,423.0,618.77,505.61
2016,12,18,10,45,901.0,63.0,1.15,9.5,444.0,646.44,525.55
2016,12,18,11,0,912.0,64.0,1.1,10.0,465.0,671.55,543.06
2016,12,18,11,15,917.5,64.5,1.05,10.0,479.0,689.66,555.42
2016,12,18,11,30,923.0,65.0,1.0,10.0,493.0,704.71,565.27
2016,12,18,11,45,925.5,65.5,1.0,10.0,499.0,714.55,571.99
2016,12,18,12,0,928.0,66.0,1.0,10.0,505.0,721.1,576.47
2016,12,18,12,15,927.0,66.0,1.05,10.0,503.5,721.31,577.13
2016,12,18,12,30,926.0,66.0,1.1,10.0,502.0,718.19,575.54
2016,12,18,12,45,922.0,65.0,1.15,10.5,493.5,708.52,568.25
2016,12,18,13,0,918.0,64.0,1.2,11.0,485.0,695.62,558.75
2016,12,18,13,15,910.5,63.5,1.2,11.0,468.5,677.86,546.24
2016,12,18,13,30,903.0,63.0,1.2,11.0,452.0,657.18,530.86
2016,12,18,13,45,890.5,61.5,1.25,11.0,429.0,629.43,510.15
2016,12,18,14,0,878.0,60.0,1.3,11.0,406.0,599.29,487.15
2016,12,18,14,15,859.5,58.5,1.35,11.0,376.5,563.54,459.22
2016,12,18,14,30,841.0,57.0,1.4,11.0,347.0,529.3,431.56
2016,12,18,14,45,813.5,54.5,1.45,11.0,312.0,484.62,394.94
2016,12,18,15,0,786.0,52.0,1.5,11.0,277.0,439.51,356.85
2016,12,18,15,15,746.5,49.0,1.55,10.5,238.5,388.53,313.45
2016,12,18,15,30,707.0,46.0,1.6,10.0,200.0,338.77,269.55
2016,12,18,15,45,643.5,41.0,1.7,10.0,159.0,280.04,217.11
2016,12,18,16,0,580.0,36.0,1.8,10.0,118.0,225.51,167.32
2016,12,18,16,15,470.5,28.5,1.8,10.0,80.0,161.35,109.59
2016,12,18,16,30,361.0,21.0,1.8,10.0,42.0,104.21,38.86
2016,12,18,16,45,180.5,10.5,1.8,10.0,21.0,39.48,0.0
2016,12,18,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
