Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,7,45,190.0,13.0,1.4,8.0,29.0,52.61,0.0
2016,12,19,8,0,380.0,26.0,1.4,8.0,58.0,126.49,75.13
2016,12,19,8,15,471.5,33.5,1.35,8.5,95.5,178.8,128.68
2016,12,19,8,30,563.0,41.0,1.3,9.0,133.0,236.76,180.53
2016,12,19,8,45,615.0,46.0,1.3,9.5,171.5,287.07,226.27
2016,12,19,9,0,667.0,51.0,1.3,10.0,210.0,340.44,273.54
2016,12,19,9,15,703.0,54.5,1.35,10.0,246.5,387.57,315.42
2016,12,19,9,30,739.0,58.0,1.4,10.0,283.0,435.62,356.95
2016,12,19,9,45,761.5,61.0,1.45,10.0,314.5,476.58,391.86
2016,12,19,10,0,784.0,64.0,1.5,10.0,346.0,516.8,425.32
2016,12,19,10,15,801.0,66.0,1.5,10.0,372.5,551.63,453.57
2016,12,19,10,30,818.0,68.0,1.5,10.0,399.0,584.83,479.93
2016,12,19,10,45,829.0,69.0,1.5,10.5,419.5,611.2,499.67
2016,12,19,11,0,840.0,70.0,1.5,11.0,440.0,635.22,517.23
2016,12,19,11,15,847.0,71.0,1.45,11.0,453.5,654.05,531.09
2016,12,19,11,30,854.0,72.0,1.4,11.0,467.0,670.08,542.24
2016,12,19,11,45,821.5,76.0,1.4,11.0,460.0,659.65,534.02
2016,12,19,12,0,789.0,80.0,1.4,11.0,453.0,645.78,523.62
2016,12,19,12,15,705.5,101.5,1.3,11.0,434.5,616.13,499.6
2016,12,19,12,30,622.0,123.0,1.2,11.0,416.0,581.07,471.23
2016,12,19,12,45,734.0,98.0,1.2,11.5,438.0,625.3,505.64
2016,12,19,13,0,846.0,73.0,1.2,12.0,460.0,662.23,533.09
2016,12,19,13,15,616.0,116.0,1.15,12.0,393.0,550.62,445.53
2016,12,19,13,30,386.0,159.0,1.1,12.0,326.0,437.0,355.47
2016,12,19,13,45,432.5,142.0,1.1,12.0,320.0,438.89,358.55
2016,12,19,14,0,479.0,125.0,1.1,12.0,314.0,437.18,357.55
2016,12,19,14,15,463.0,119.0,1.05,12.0,291.0,408.24,333.97
2016,12,19,14,30,447.0,113.0,1.0,12.0,268.0,378.78,309.77
2016,12,19,14,45,432.5,103.0,1.0,12.0,240.5,345.25,282.11
2016,12,19,15,0,418.0,93.0,1.0,12.0,213.0,311.52,253.62
2016,12,19,15,15,391.0,83.0,1.0,11.5,183.0,272.36,220.43
2016,12,19,15,30,364.0,73.0,1.0,11.0,153.0,234.43,187.41
2016,12,19,15,45,325.5,60.5,1.0,11.0,121.0,191.1,149.11
2016,12,19,16,0,287.0,48.0,1.0,11.0,89.0,150.58,112.77
2016,12,19,16,15,218.0,35.0,1.0,11.0,60.0,104.73,72.18
2016,12,19,16,30,149.0,22.0,1.0,11.0,31.0,61.99,23.87
2016,12,19,16,45,74.5,11.0,1.05,11.0,15.5,22.96,0.0
2016,12,19,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,20,7,45,184.0,12.5,2.0,9.5,27.5,45.46,0.0
2016,12,20,8,0,368.0,25.0,2.0,10.0,55.0,121.76,70.5
2016,12,20,8,15,459.5,31.5,2.0,10.0,91.5,170.45,121.53
2016,12,20,8,30,551.0,38.0,2.0,10.0,128.0,228.94,174.1
2016,12,20,8,45,608.0,42.5,2.05,10.5,166.5,279.84,220.48
2016,12,20,9,0,665.0,47.0,2.1,11.0,205.0,334.3,268.99
2016,12,20,9,15,701.0,50.5,2.05,11.0,241.0,381.28,310.92
2016,12,20,9,30,737.0,54.0,2.0,11.0,277.0,429.22,352.47
2016,12,20,9,45,595.5,84.0,2.0,11.5,277.0,417.09,343.82
2016,12,20,10,0,454.0,114.0,2.0,12.0,277.0,388.78,321.08
2016,12,20,10,15,515.5,112.0,1.95,12.0,310.0,435.48,359.77
2016,12,20,10,30,577.0,110.0,1.9,12.0,343.0,487.34,401.36
2016,12,20,10,45,554.0,122.0,1.9,12.5,355.0,499.23,409.57
2016,12,20,11,0,531.0,134.0,1.9,13.0,367.0,505.51,413.47
2016,12,20,11,15,499.0,146.0,1.85,13.0,370.5,506.25,413.32
2016,12,20,11,30,467.0,158.0,1.8,13.0,374.0,504.25,410.96
2016,12,20,11,45,501.5,152.5,1.8,13.0,387.5,525.74,428.17
2016,12,20,12,0,536.0,147.0,1.8,13.0,401.0,545.79,443.97
2016,12,20,12,15,581.0,134.5,1.7,13.0,409.0,566.9,460.21
2016,12,20,12,30,626.0,122.0,1.6,13.0,417.0,582.81,472.35
2016,12,20,12,45,617.5,122.0,1.5,13.5,408.5,573.1,463.27
2016,12,20,13,0,609.0,122.0,1.4,14.0,400.0,561.22,452.74
2016,12,20,13,15,585.5,123.0,1.25,14.0,383.5,538.46,434.29
2016,12,20,13,30,562.0,124.0,1.1,14.0,367.0,514.2,414.67
2016,12,20,13,45,550.5,120.0,1.0,14.0,348.0,490.89,396.16
2016,12,20,14,0,539.0,116.0,0.9,14.0,329.0,463.3,374.2
2016,12,20,14,15,646.5,89.0,0.85,13.5,326.0,483.36,390.47
2016,12,20,14,30,754.0,62.0,0.8,13.0,323.0,489.51,394.86
2016,12,20,14,45,724.5,59.5,0.75,13.0,290.0,446.71,359.44
2016,12,20,15,0,695.0,57.0,0.7,13.0,257.0,403.82,323.54
2016,12,20,15,15,653.5,53.0,0.65,13.0,220.5,354.29,281.54
2016,12,20,15,30,612.0,49.0,0.6,13.0,184.0,306.35,239.81
2016,12,20,15,45,546.0,43.5,0.6,13.0,146.0,252.02,192.61
2016,12,20,16,0,480.0,38.0,0.6,13.0,108.0,200.65,147.27
2016,12,20,16,15,374.5,29.5,0.75,12.5,73.0,140.94,95.76
2016,12,20,16,30,269.0,21.0,0.9,12.0,38.0,87.92,36.52
2016,12,20,16,45,134.5,10.5,1.05,12.0,19.0,32.46,0.0
2016,12,20,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,7,45,191.5,12.0,1.15,10.5,27.5,46.02,0.0
2016,12,21,8,0,383.0,24.0,1.2,11.0,55.0,121.01,68.1
2016,12,21,8,15,478.0,31.0,1.2,11.0,93.0,174.31,123.1
2016,12,21,8,30,573.0,38.0,1.2,11.0,131.0,235.18,177.19
2016,12,21,8,45,631.0,42.5,1.3,11.5,170.5,287.4,224.28
2016,12,21,9,0,689.0,47.0,1.4,12.0,210.0,343.21,273.48
2016,12,21,9,15,727.0,50.5,1.3,12.0,247.0,392.06,316.17
2016,12,21,9,30,765.0,54.0,1.2,12.0,284.0,441.97,358.3
2016,12,21,9,45,791.0,56.0,1.15,12.5,317.5,484.54,392.93
2016,12,21,10,0,817.0,58.0,1.1,13.0,351.0,526.55,425.91
2016,12,21,10,15,835.5,59.5,1.05,13.0,378.5,559.29,451.72
2016,12,21,10,30,854.0,61.0,1.0,13.0,406.0,593.6,477.94
2016,12,21,10,45,867.5,62.0,1.0,13.0,428.0,622.31,499.78
2016,12,21,11,0,881.0,63.0,1.0,13.0,450.0,648.69,519.52
2016,12,21,11,15,889.0,64.0,1.0,13.0,464.5,668.87,533.99
2016,12,21,11,30,897.0,65.0,1.0,13.0,479.0,686.18,545.99
2016,12,21,11,45,902.0,65.0,1.0,13.5,486.5,697.24,552.52
2016,12,21,12,0,907.0,65.0,1.0,14.0,494.0,705.14,556.9
2016,12,21,12,15,907.5,65.0,0.95,14.0,494.0,706.7,557.28
2016,12,21,12,30,908.0,65.0,0.9,14.0,494.0,704.98,555.49
2016,12,21,12,45,899.0,66.5,0.9,14.0,485.0,695.29,548.74
2016,12,21,13,0,890.0,68.0,0.9,14.0,476.0,682.52,539.95
2016,12,21,13,15,883.0,67.5,0.85,14.0,460.5,665.77,527.79
2016,12,21,13,30,876.0,67.0,0.8,14.0,445.0,646.17,512.76
2016,12,21,13,45,863.0,65.5,0.8,14.0,423.0,618.92,492.46
2016,12,21,14,0,850.0,64.0,0.8,14.0,401.0,592.92,472.62
2016,12,21,14,15,831.5,62.5,0.75,14.0,372.0,557.91,445.18
2016,12,21,14,30,813.0,61.0,0.7,14.0,343.0,521.31,416.0
2016,12,21,14,45,784.5,58.5,0.7,14.0,308.5,477.15,380.74
2016,12,21,15,0,756.0,56.0,0.7,14.0,274.0,432.67,344.21
2016,12,21,15,15,716.0,52.5,0.7,13.5,236.0,382.04,302.38
2016,12,21,15,30,676.0,49.0,0.7,13.0,198.0,332.71,260.18
2016,12,21,15,45,611.5,43.5,0.7,13.0,158.0,274.24,209.45
2016,12,21,16,0,547.0,38.0,0.7,13.0,118.0,220.07,161.45
2016,12,21,16,15,437.5,30.0,0.7,12.5,80.5,158.68,108.06
2016,12,21,16,30,328.0,22.0,0.7,12.0,43.0,102.38,45.2
2016,12,21,16,45,164.0,11.0,0.75,12.0,21.5,38.08,0.0
2016,12,21,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,7,45,181.0,13.0,1.1,10.5,27.5,44.85,0.0
2016,12,22,8,0,362.0,26.0,1.1,11.0,55.0,119.75,66.77
2016,12,22,8,15,459.5,33.5,1.05,11.0,93.0,173.33,122.47
2016,12,22,8,30,557.0,41.0,1.0,11.0,131.0,234.51,176.53
2016,12,22,8,45,616.0,46.5,0.95,11.0,170.5,285.32,222.4
2016,12,22,9,0,675.0,52.0,0.9,11.0,210.0,342.08,272.18
2016,12,22,9,15,381.5,87.5,0.95,11.0,179.5,277.78,225.71
2016,12,22,9,30,88.0,123.0,1.0,11.0,149.0,178.79,146.05
2016,12,22,9,45,93.0,136.0,1.1,11.5,166.5,198.48,162.92
2016,12,22,10,0,98.0,149.0,1.2,12.0,184.0,218.37,179.19
2016,12,22,10,15,100.5,161.0,1.2,12.0,199.0,235.77,193.4
2016,12,22,10,30,103.0,173.0,1.2,12.0,214.0,246.29,201.92
2016,12,22,10,45,112.0,182.5,1.25,12.0,229.5,271.49,222.37
2016,12,22,11,0,121.0,192.0,1.3,12.0,245.0,290.0,237.27
2016,12,22,11,15,120.5,198.5,1.25,12.0,252.5,298.7,243.92
2016,12,22,11,30,120.0,205.0,1.2,12.0,260.0,307.08,250.32
2016,12,22,11,45,65.0,187.5,1.15,12.5,217.5,242.11,196.55
2016,12,22,12,0,10.0,170.0,1.1,13.0,175.0,177.81,142.87
2016,12,22,12,15,10.0,169.5,1.05,13.0,175.0,177.25,142.61
2016,12,22,12,30,10.0,169.0,1.0,13.0,175.0,176.74,142.18
2016,12,22,12,45,9.5,166.5,1.0,13.0,172.0,173.77,139.79
2016,12,22,13,0,9.0,164.0,1.0,13.0,169.0,170.87,137.49
2016,12,22,13,15,8.0,159.0,0.9,12.5,163.0,164.99,132.95
2016,12,22,13,30,7.0,154.0,0.8,12.0,157.0,159.2,128.49
2016,12,22,13,45,5.5,146.5,0.75,12.0,149.0,150.49,121.4
2016,12,22,14,0,4.0,139.0,0.7,12.0,141.0,141.91,114.42
2016,12,22,14,15,2.0,129.5,0.75,12.0,130.5,131.02,105.53
2016,12,22,14,30,0.0,120.0,0.8,12.0,120.0,120.32,96.74
2016,12,22,14,45,0.0,108.0,0.85,12.0,108.0,108.12,86.63
2016,12,22,15,0,0.0,96.0,0.9,12.0,96.0,95.98,76.46
2016,12,22,15,15,0.0,82.5,0.9,11.5,82.5,82.27,64.94
2016,12,22,15,30,0.0,69.0,0.9,11.0,69.0,68.6,53.25
2016,12,22,15,45,0.0,55.0,0.95,11.0,55.0,54.4,40.85
2016,12,22,16,0,0.0,41.0,1.0,11.0,41.0,40.19,28.34
2016,12,22,16,15,0.0,28.0,1.0,10.5,28.0,27.04,16.56
2016,12,22,16,30,0.0,15.0,1.0,10.0,15.0,14.47,3.26
2016,12,22,16,45,0.0,7.5,1.0,10.0,7.5,7.37,0.0
2016,12,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,6.0,3.35,10.0,6.0,5.9,0.0
2016,12,23,8,0,0.0,12.0,3.1,10.0,12.0,11.57,2.37
2016,12,23,8,15,0.0,21.5,2.7,10.0,21.5,20.75,11.56
2016,12,23,8,30,0.0,31.0,2.3,10.0,31.0,29.93,19.84
2016,12,23,8,45,0.0,40.5,1.95,10.5,40.5,39.12,27.97
2016,12,23,9,0,0.0,50.0,1.6,11.0,50.0,48.31,36.02
2016,12,23,9,15,0.0,60.0,1.6,11.0,60.0,58.22,44.65
2016,12,23,9,30,0.0,70.0,1.6,11.0,70.0,68.2,53.24
2016,12,23,9,45,0.0,79.0,1.6,11.0,79.0,77.17,60.89
2016,12,23,10,0,0.0,88.0,1.6,11.0,88.0,86.18,68.5
2016,12,23,10,15,0.0,59.0,1.95,11.0,59.0,57.01,43.53
2016,12,23,10,30,0.0,30.0,2.3,11.0,30.0,28.96,19.39
2016,12,23,10,45,8.0,96.5,2.7,11.0,100.0,99.28,79.67
2016,12,23,11,0,16.0,163.0,3.1,11.0,170.0,174.74,143.06
2016,12,23,11,15,10.0,161.0,3.3,11.0,165.5,168.43,137.42
2016,12,23,11,30,4.0,159.0,3.5,11.0,161.0,162.07,131.89
2016,12,23,11,45,223.5,164.5,3.75,11.0,270.0,340.08,284.43
2016,12,23,12,0,443.0,170.0,4.0,11.0,379.0,507.62,422.69
2016,12,23,12,15,539.0,145.0,4.05,11.0,399.5,546.57,454.93
2016,12,23,12,30,635.0,120.0,4.1,11.0,420.0,587.41,488.89
2016,12,23,12,45,709.5,106.5,4.2,11.0,436.0,619.47,515.33
2016,12,23,13,0,784.0,93.0,4.3,11.0,452.0,644.85,536.47
2016,12,23,13,15,584.0,127.5,4.3,10.5,390.5,543.54,454.11
2016,12,23,13,30,384.0,162.0,4.3,10.0,329.0,440.21,368.82
2016,12,23,13,45,222.0,163.0,4.3,10.0,259.0,324.74,272.26
2016,12,23,14,0,60.0,164.0,4.3,10.0,189.0,209.63,173.9
2016,12,23,14,15,55.0,153.5,4.2,10.0,175.0,194.03,160.97
2016,12,23,14,30,50.0,143.0,4.1,10.0,161.0,178.69,147.99
2016,12,23,14,45,45.5,129.5,4.1,10.0,144.5,160.39,132.43
2016,12,23,15,0,41.0,116.0,4.1,10.0,128.0,142.38,116.98
2016,12,23,15,15,34.5,100.5,4.05,9.5,109.5,121.47,99.05
2016,12,23,15,30,28.0,85.0,4.0,9.0,91.0,101.07,81.33
2016,12,23,15,45,18.0,68.5,3.95,9.0,72.0,78.74,61.71
2016,12,23,16,0,8.0,52.0,3.9,9.0,53.0,55.01,40.93
2016,12,23,16,15,4.0,35.5,3.85,9.0,36.0,36.5,24.36
2016,12,23,16,30,0.0,19.0,3.8,9.0,19.0,18.34,6.08
2016,12,23,16,45,0.0,9.5,3.75,9.0,9.5,9.34,0.0
2016,12,23,17,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,7,45,170.5,12.5,3.65,8.0,26.0,42.03,0.0
2016,12,24,8,0,341.0,25.0,3.7,8.0,52.0,112.58,61.33
2016,12,24,8,15,441.5,33.0,3.75,8.0,89.5,166.65,119.13
2016,12,24,8,30,542.0,41.0,3.8,8.0,127.0,228.3,174.94
2016,12,24,8,45,602.0,46.0,3.85,8.0,166.0,278.21,221.68
2016,12,24,9,0,662.0,51.0,3.9,8.0,205.0,334.22,273.03
2016,12,24,9,15,700.5,54.5,3.9,8.0,242.0,382.38,317.2
2016,12,24,9,30,739.0,58.0,3.9,8.0,279.0,431.69,361.28
2016,12,24,9,45,766.5,60.5,3.95,8.5,312.0,474.94,398.75
2016,12,24,10,0,794.0,63.0,4.0,9.0,345.0,517.79,434.91
2016,12,24,10,15,812.0,65.0,3.95,9.0,373.0,553.84,465.29
2016,12,24,10,30,830.0,67.0,3.9,9.0,401.0,588.32,493.76
2016,12,24,10,45,843.5,68.0,3.9,9.0,422.5,616.97,517.2
2016,12,24,11,0,857.0,69.0,3.9,9.0,444.0,643.35,538.48
2016,12,24,11,15,864.5,69.5,3.9,9.0,458.5,658.61,550.83
2016,12,24,11,30,872.0,70.0,3.9,9.0,473.0,675.0,563.18
2016,12,24,11,45,877.5,70.0,3.9,9.0,480.5,686.51,571.76
2016,12,24,12,0,883.0,70.0,3.9,9.0,488.0,694.95,578.09
2016,12,24,12,15,883.5,70.0,3.9,9.0,488.0,696.8,579.41
2016,12,24,12,30,884.0,70.0,3.9,9.0,488.0,695.46,578.42
2016,12,24,12,45,876.5,71.0,3.9,9.0,480.0,686.63,571.75
2016,12,24,13,0,869.0,72.0,3.9,9.0,472.0,678.95,566.11
2016,12,24,13,15,862.0,71.0,3.85,9.0,457.0,662.06,552.96
2016,12,24,13,30,855.0,70.0,3.8,9.0,442.0,642.34,537.03
2016,12,24,13,45,846.0,68.0,3.8,9.5,420.5,617.5,516.06
2016,12,24,14,0,837.0,66.0,3.8,10.0,399.0,590.21,492.85
2016,12,24,14,15,819.5,64.0,3.75,9.5,371.0,555.72,465.08
2016,12,24,14,30,802.0,62.0,3.7,9.0,343.0,519.61,435.3
2016,12,24,14,45,777.5,59.0,3.65,9.0,310.0,477.4,399.02
2016,12,24,15,0,753.0,56.0,3.6,9.0,277.0,434.6,361.34
2016,12,24,15,15,713.5,52.5,3.5,9.0,239.0,384.32,316.54
2016,12,24,15,30,674.0,49.0,3.4,9.0,201.0,335.27,271.75
2016,12,24,15,45,614.0,44.0,3.35,9.0,161.5,278.86,220.33
2016,12,24,16,0,554.0,39.0,3.3,9.0,122.0,226.29,171.6
2016,12,24,16,15,446.5,31.5,3.25,8.5,84.5,165.12,116.73
2016,12,24,16,30,339.0,24.0,3.2,8.0,47.0,109.66,56.84
2016,12,24,16,45,169.5,12.0,3.2,8.0,23.5,40.9,0.0
2016,12,24,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,25,7,45,74.5,13.0,2.45,7.0,19.0,25.68,0.0
2016,12,25,8,0,149.0,26.0,2.6,7.0,38.0,69.7,37.37
2016,12,25,8,15,191.5,40.5,2.7,7.0,65.0,106.1,76.94
2016,12,25,8,30,234.0,55.0,2.8,7.0,92.0,144.64,112.28
2016,12,25,8,45,259.0,69.0,2.95,7.5,120.5,179.84,144.59
2016,12,25,9,0,284.0,83.0,3.1,8.0,149.0,216.75,177.94
2016,12,25,9,15,298.0,96.0,3.15,8.0,176.0,243.31,202.47
2016,12,25,9,30,312.0,109.0,3.2,8.0,203.0,275.74,231.36
2016,12,25,9,45,315.5,121.0,3.3,8.0,225.0,301.83,254.39
2016,12,25,10,0,319.0,133.0,3.4,8.0,247.0,327.34,276.46
2016,12,25,10,15,212.5,152.5,3.45,8.0,231.0,297.25,250.54
2016,12,25,10,30,106.0,172.0,3.5,8.0,215.0,253.59,212.57
2016,12,25,10,45,68.0,172.0,3.55,8.5,200.5,224.41,187.18
2016,12,25,11,0,30.0,172.0,3.6,9.0,186.0,200.44,165.86
2016,12,25,11,15,51.5,185.0,3.6,9.0,209.0,229.6,190.66
2016,12,25,11,30,73.0,198.0,3.6,9.0,232.0,259.37,215.71
2016,12,25,11,45,102.0,204.5,3.6,9.0,252.5,287.09,239.18
2016,12,25,12,0,131.0,211.0,3.6,9.0,273.0,322.95,269.12
2016,12,25,12,15,84.5,201.5,3.6,9.0,241.5,271.95,226.04
2016,12,25,12,30,38.0,192.0,3.6,9.0,210.0,228.8,189.21
2016,12,25,12,45,184.5,188.5,3.6,9.0,273.5,332.85,279.06
2016,12,25,13,0,331.0,185.0,3.6,9.0,337.0,434.42,364.21
2016,12,25,13,15,310.0,181.5,3.6,9.0,320.5,412.41,345.61
2016,12,25,13,30,289.0,178.0,3.6,9.0,304.0,389.96,327.08
2016,12,25,13,45,176.0,172.0,3.6,9.5,247.5,299.26,250.4
2016,12,25,14,0,63.0,166.0,3.6,10.0,191.0,213.78,177.19
2016,12,25,14,15,60.0,155.0,3.55,10.0,177.5,198.67,164.75
2016,12,25,14,30,57.0,144.0,3.5,10.0,164.0,183.68,152.16
2016,12,25,14,45,54.0,130.5,3.45,10.0,148.0,165.92,137.09
2016,12,25,15,0,51.0,117.0,3.4,10.0,132.0,148.33,122.01
2016,12,25,15,15,45.0,102.0,3.35,9.5,114.0,127.83,104.45
2016,12,25,15,30,39.0,87.0,3.3,9.0,96.0,107.78,87.02
2016,12,25,15,45,30.5,70.5,3.25,9.0,77.0,85.51,67.36
2016,12,25,16,0,22.0,54.0,3.2,9.0,58.0,63.89,48.23
2016,12,25,16,15,11.0,38.0,3.2,8.5,40.0,42.84,29.62
2016,12,25,16,30,0.0,22.0,3.2,8.0,22.0,21.41,8.98
2016,12,25,16,45,0.0,11.0,3.25,8.0,11.0,10.81,0.0
2016,12,25,17,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,7,45,186.5,12.0,2.4,6.5,26.0,43.87,0.0
2016,12,26,8,0,373.0,24.0,2.4,7.0,52.0,117.37,61.91
2016,12,26,8,15,471.0,31.5,2.4,7.0,90.0,169.61,120.49
2016,12,26,8,30,569.0,39.0,2.4,7.0,128.0,231.26,176.61
2016,12,26,8,45,627.5,44.0,2.4,7.5,167.5,284.01,225.32
2016,12,26,9,0,686.0,49.0,2.4,8.0,207.0,340.45,276.27
2016,12,26,9,15,724.0,52.5,2.35,8.0,245.0,389.37,320.58
2016,12,26,9,30,762.0,56.0,2.3,8.0,283.0,439.38,364.58
2016,12,26,9,45,784.0,59.0,2.3,8.5,315.5,481.25,400.28
2016,12,26,10,0,806.0,62.0,2.3,9.0,348.0,522.35,434.26
2016,12,26,10,15,823.5,64.0,2.25,9.0,376.0,558.62,464.1
2016,12,26,10,30,841.0,66.0,2.2,9.0,404.0,593.27,491.94
2016,12,26,10,45,854.0,67.0,2.15,9.5,426.0,622.04,513.7
2016,12,26,11,0,867.0,68.0,2.1,10.0,448.0,644.57,530.29
2016,12,26,11,15,874.5,69.0,2.0,10.0,462.5,664.71,545.13
2016,12,26,11,30,882.0,70.0,1.9,10.0,477.0,682.03,556.98
2016,12,26,11,45,885.0,70.5,1.85,10.0,484.5,692.72,564.19
2016,12,26,12,0,888.0,71.0,1.8,10.0,492.0,700.28,569.19
2016,12,26,12,15,888.0,71.0,1.65,10.0,492.0,702.01,569.13
2016,12,26,12,30,888.0,71.0,1.5,10.0,492.0,700.52,566.76
2016,12,26,12,45,749.0,97.0,1.4,10.5,448.0,637.15,516.95
2016,12,26,13,0,610.0,123.0,1.3,11.0,404.0,565.59,459.79
2016,12,26,13,15,737.5,95.5,1.2,11.0,425.0,611.54,496.23
2016,12,26,13,30,865.0,68.0,1.1,11.0,446.0,644.43,521.0
2016,12,26,13,45,689.5,94.5,1.0,11.0,386.5,553.69,449.06
2016,12,26,14,0,514.0,121.0,0.9,11.0,327.0,457.51,373.11
2016,12,26,14,15,500.5,115.0,0.8,11.0,304.0,429.32,350.83
2016,12,26,14,30,487.0,109.0,0.7,11.0,281.0,400.31,326.89
2016,12,26,14,45,621.0,82.5,0.6,11.0,280.0,427.15,346.78
2016,12,26,15,0,755.0,56.0,0.5,11.0,279.0,438.09,352.1
2016,12,26,15,15,716.5,52.5,0.5,10.5,241.5,388.17,310.26
2016,12,26,15,30,678.0,49.0,0.5,10.0,204.0,339.37,268.51
2016,12,26,15,45,612.5,44.0,0.55,10.0,164.0,280.66,217.69
2016,12,26,16,0,547.0,39.0,0.6,10.0,124.0,226.28,169.47
2016,12,26,16,15,446.0,31.5,0.6,9.5,86.5,166.71,117.34
2016,12,26,16,30,345.0,24.0,0.6,9.0,49.0,113.08,62.21
2016,12,26,16,45,172.5,12.0,0.65,9.0,24.5,42.07,0.0
2016,12,26,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,7,45,158.5,12.5,1.65,8.0,24.0,39.36,0.0
2016,12,27,8,0,317.0,25.0,1.6,8.0,48.0,105.5,54.64
2016,12,27,8,15,416.5,33.0,1.55,8.5,85.0,158.37,111.98
2016,12,27,8,30,516.0,41.0,1.5,9.0,122.0,218.31,165.3
2016,12,27,8,45,576.0,46.5,1.5,9.5,160.5,269.57,211.73
2016,12,27,9,0,636.0,52.0,1.5,10.0,199.0,322.97,259.2
2016,12,27,9,15,675.5,56.0,1.5,10.0,236.0,371.2,302.11
2016,12,27,9,30,715.0,60.0,1.5,10.0,273.0,420.75,344.97
2016,12,27,9,45,530.5,94.5,1.55,10.0,262.5,391.45,323.32
2016,12,27,10,0,346.0,129.0,1.6,10.0,252.0,344.11,285.46
2016,12,27,10,15,409.0,129.5,1.65,10.0,286.0,391.6,325.41
2016,12,27,10,30,472.0,130.0,1.7,10.0,320.0,441.26,366.06
2016,12,27,10,45,509.5,130.0,1.75,10.5,345.0,475.9,393.41
2016,12,27,11,0,547.0,130.0,1.8,11.0,370.0,510.4,420.32
2016,12,27,11,15,527.5,139.5,1.75,11.0,377.0,517.35,425.0
2016,12,27,11,30,508.0,149.0,1.7,11.0,384.0,521.83,427.82
2016,12,27,11,45,536.0,145.0,1.65,11.0,396.5,541.33,443.1
2016,12,27,12,0,564.0,141.0,1.6,11.0,409.0,559.24,456.9
2016,12,27,12,15,630.0,122.0,1.6,11.0,421.5,588.82,480.52
2016,12,27,12,30,696.0,103.0,1.6,11.0,434.0,612.05,499.13
2016,12,27,12,45,487.0,148.0,1.6,11.0,378.0,511.66,418.6
2016,12,27,13,0,278.0,193.0,1.6,11.0,322.0,408.3,334.6
2016,12,27,13,15,281.0,186.5,1.7,11.0,313.0,399.48,328.76
2016,12,27,13,30,284.0,180.0,1.8,11.0,304.0,389.63,321.36
2016,12,27,13,45,338.5,162.0,1.9,11.5,303.0,397.91,328.68
2016,12,27,14,0,393.0,144.0,2.0,12.0,302.0,410.61,338.92
2016,12,27,14,15,515.0,112.5,2.05,11.5,304.5,435.65,360.67
2016,12,27,14,30,637.0,81.0,2.1,11.0,307.0,455.75,377.43
2016,12,27,14,45,595.0,81.5,2.15,11.0,277.0,413.58,341.87
2016,12,27,15,0,553.0,82.0,2.2,11.0,247.0,372.26,306.63
2016,12,27,15,15,555.0,71.5,2.2,10.5,218.5,340.2,278.54
2016,12,27,15,30,557.0,61.0,2.2,10.0,190.0,306.55,247.89
2016,12,27,15,45,503.0,53.5,2.25,10.0,153.0,254.26,201.08
2016,12,27,16,0,449.0,46.0,2.3,10.0,116.0,205.63,156.82
2016,12,27,16,15,348.0,36.5,2.35,10.0,81.0,146.15,104.6
2016,12,27,16,30,247.0,27.0,2.4,10.0,46.0,95.11,54.31
2016,12,27,16,45,123.5,13.5,2.45,10.0,23.0,35.2,0.0
2016,12,27,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,7,45,194.0,11.0,1.75,7.5,25.0,43.74,0.0
2016,12,28,8,0,388.0,22.0,1.7,8.0,50.0,115.55,58.37
2016,12,28,8,15,483.0,29.0,1.65,8.5,87.5,169.33,118.72
2016,12,28,8,30,578.0,36.0,1.6,9.0,125.0,229.86,173.26
2016,12,28,8,45,636.0,40.0,1.55,9.5,164.5,281.6,220.54
2016,12,28,9,0,694.0,44.0,1.5,10.0,204.0,337.02,269.88
2016,12,28,9,15,730.5,47.0,1.4,10.0,241.0,385.0,312.57
2016,12,28,9,30,767.0,50.0,1.3,10.0,278.0,434.0,354.68
2016,12,28,9,45,793.0,52.0,1.2,10.5,311.0,477.03,390.02
2016,12,28,10,0,819.0,54.0,1.1,11.0,344.0,516.37,421.22
2016,12,28,10,15,836.0,55.5,1.0,11.0,372.0,552.04,449.19
2016,12,28,10,30,853.0,57.0,0.9,11.0,400.0,586.09,474.98
2016,12,28,10,45,865.0,58.0,0.85,11.5,421.5,614.5,495.37
2016,12,28,11,0,877.0,59.0,0.8,12.0,443.0,640.57,513.46
2016,12,28,11,15,884.5,59.5,0.75,12.0,458.0,660.5,526.97
2016,12,28,11,30,892.0,60.0,0.7,12.0,473.0,677.57,538.09
2016,12,28,11,45,895.5,60.5,0.65,12.5,481.0,688.91,544.08
2016,12,28,12,0,899.0,61.0,0.6,13.0,489.0,697.11,547.9
2016,12,28,12,15,899.5,61.0,0.6,13.0,489.0,699.41,549.36
2016,12,28,12,30,900.0,61.0,0.6,13.0,489.0,698.47,548.7
2016,12,28,12,45,894.0,62.0,0.6,13.0,482.0,691.0,543.54
2016,12,28,13,0,888.0,63.0,0.6,13.0,475.0,680.4,536.33
2016,12,28,13,15,881.5,62.0,0.6,13.0,460.5,664.07,525.09
2016,12,28,13,30,875.0,61.0,0.6,13.0,446.0,644.85,511.65
2016,12,28,13,45,863.5,60.5,0.6,13.0,424.5,620.29,493.42
2016,12,28,14,0,852.0,60.0,0.6,13.0,403.0,593.33,473.1
2016,12,28,14,15,835.5,58.0,0.6,13.0,375.5,559.48,447.22
2016,12,28,14,30,819.0,56.0,0.6,13.0,348.0,523.91,419.45
2016,12,28,14,45,794.0,54.0,0.6,13.0,315.0,485.43,388.57
2016,12,28,15,0,769.0,52.0,0.6,13.0,282.0,443.1,353.88
2016,12,28,15,15,732.5,49.0,0.65,12.5,245.0,394.13,313.87
2016,12,28,15,30,696.0,46.0,0.7,12.0,208.0,346.09,273.09
2016,12,28,15,45,639.5,41.5,0.75,12.0,168.5,290.36,224.58
2016,12,28,16,0,583.0,37.0,0.8,12.0,129.0,238.13,177.9
2016,12,28,16,15,488.0,30.0,0.8,12.0,91.0,176.64,123.95
2016,12,28,16,30,393.0,23.0,0.8,12.0,53.0,123.17,70.41
2016,12,28,16,45,196.5,11.5,0.85,12.0,26.5,51.05,0.0
2016,12,28,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,7,45,183.0,11.5,2.1,9.0,25.0,42.17,0.0
2016,12,29,8,0,366.0,23.0,2.1,9.0,50.0,111.13,55.29
2016,12,29,8,15,466.0,30.5,2.1,9.0,88.0,165.81,116.14
2016,12,29,8,30,566.0,38.0,2.1,9.0,126.0,227.66,171.94
2016,12,29,8,45,625.5,43.0,2.1,9.5,165.5,280.6,220.38
2016,12,29,9,0,685.0,48.0,2.1,10.0,205.0,337.38,271.15
2016,12,29,9,15,723.0,51.5,2.0,10.0,243.0,386.38,315.03
2016,12,29,9,30,761.0,55.0,1.9,10.0,281.0,436.5,358.52
2016,12,29,9,45,782.0,58.5,1.8,10.5,314.0,478.61,393.61
2016,12,29,10,0,803.0,62.0,1.7,11.0,347.0,519.91,426.8
2016,12,29,10,15,821.0,64.0,1.6,11.0,375.0,556.64,456.14
2016,12,29,10,30,839.0,66.0,1.5,11.0,403.0,591.81,483.41
2016,12,29,10,45,850.0,67.5,1.45,11.5,425.0,620.17,504.21
2016,12,29,11,0,861.0,69.0,1.4,12.0,447.0,646.15,522.69
2016,12,29,11,15,869.0,70.0,1.3,12.0,462.0,662.93,534.49
2016,12,29,11,30,877.0,71.0,1.2,12.0,477.0,680.84,546.18
2016,12,29,11,45,880.0,71.5,1.2,12.5,485.0,691.8,552.7
2016,12,29,12,0,883.0,72.0,1.2,13.0,493.0,699.66,557.1
2016,12,29,12,15,883.5,72.0,1.15,13.0,493.5,702.04,558.13
2016,12,29,12,30,884.0,72.0,1.1,13.0,494.0,701.22,557.0
2016,12,29,12,45,886.5,70.0,1.1,13.5,488.0,696.24,552.54
2016,12,29,13,0,889.0,68.0,1.1,14.0,482.0,688.03,545.92
2016,12,29,13,15,882.0,67.5,1.05,14.0,467.5,672.04,534.23
2016,12,29,13,30,875.0,67.0,1.0,14.0,453.0,653.16,520.18
2016,12,29,13,45,863.0,66.0,1.0,14.0,431.0,627.76,501.21
2016,12,29,14,0,851.0,65.0,1.0,14.0,409.0,603.59,482.71
2016,12,29,14,15,834.0,63.0,0.95,13.5,381.5,569.3,456.74
2016,12,29,14,30,817.0,61.0,0.9,13.0,354.0,533.29,428.87
2016,12,29,14,45,791.0,58.5,0.85,13.0,320.5,490.53,394.3
2016,12,29,15,0,765.0,56.0,0.8,13.0,287.0,447.2,358.4
2016,12,29,15,15,728.0,52.5,0.75,12.5,249.5,397.52,317.19
2016,12,29,15,30,691.0,49.0,0.7,12.0,212.0,348.8,275.46
2016,12,29,15,45,632.5,44.5,0.65,12.0,172.0,292.39,226.25
2016,12,29,16,0,574.0,40.0,0.6,12.0,132.0,239.61,179.17
2016,12,29,16,15,476.5,32.5,0.6,11.5,93.5,177.04,125.01
2016,12,29,16,30,379.0,25.0,0.6,11.0,55.0,125.4,74.17
2016,12,29,16,45,189.5,12.5,0.6,11.0,27.5,51.97,0.0
2016,12,29,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,7,45,155.5,12.5,1.0,10.0,23.5,38.36,0.0
2016,12,30,8,0,311.0,25.0,1.1,10.0,47.0,102.84,50.82
2016,12,30,8,15,412.5,33.0,1.15,10.0,84.0,156.07,109.12
2016,12,30,8,30,514.0,41.0,1.2,10.0,121.0,216.31,162.59
2016,12,30,8,45,572.5,47.5,1.3,10.5,160.0,268.08,209.3
2016,12,30,9,0,631.0,54.0,1.4,11.0,199.0,323.87,258.59
2016,12,30,9,15,671.5,58.0,1.45,11.0,236.0,370.41,300.08
2016,12,30,9,30,712.0,62.0,1.5,11.0,273.0,420.5,343.37
2016,12,30,9,45,740.5,64.5,1.55,11.0,306.5,463.78,380.25
2016,12,30,10,0,769.0,67.0,1.6,11.0,340.0,506.83,416.07
2016,12,30,10,15,788.0,69.5,1.65,11.0,368.0,543.84,446.36
2016,12,30,10,30,807.0,72.0,1.7,11.0,396.0,579.44,474.95
2016,12,30,10,45,816.5,74.0,1.75,11.5,417.5,606.82,495.8
2016,12,30,11,0,826.0,76.0,1.8,12.0,439.0,631.86,514.5
2016,12,30,11,15,834.0,77.0,1.85,12.0,454.0,652.25,530.37
2016,12,30,11,30,842.0,78.0,1.9,12.0,469.0,669.93,543.87
2016,12,30,11,45,843.0,79.5,1.95,12.0,476.5,680.54,551.69
2016,12,30,12,0,844.0,81.0,2.0,12.0,484.0,688.11,557.4
2016,12,30,12,15,844.0,81.0,2.1,12.0,484.5,690.18,559.46
2016,12,30,12,30,844.0,81.0,2.2,12.0,485.0,689.15,559.34
2016,12,30,12,45,839.5,81.0,2.3,12.0,477.5,681.92,554.67
2016,12,30,13,0,835.0,81.0,2.4,12.0,470.0,671.69,547.84
2016,12,30,13,15,827.0,80.0,2.5,12.0,455.5,655.06,535.8
2016,12,30,13,30,819.0,79.0,2.6,12.0,441.0,635.7,521.28
2016,12,30,13,45,798.5,79.5,2.75,12.0,418.5,607.51,499.74
2016,12,30,14,0,778.0,80.0,2.9,12.0,396.0,577.39,476.25
2016,12,30,14,15,758.0,77.5,2.95,12.0,368.5,542.61,448.33
2016,12,30,14,30,738.0,75.0,3.0,12.0,341.0,506.46,418.72
2016,12,30,14,45,698.0,74.0,3.15,12.0,307.0,462.62,382.31
2016,12,30,15,0,658.0,73.0,3.3,12.0,273.0,417.21,343.79
2016,12,30,15,15,615.5,68.5,3.3,11.5,236.0,367.74,301.45
2016,12,30,15,30,573.0,64.0,3.3,11.0,199.0,319.92,259.4
2016,12,30,15,45,496.5,58.5,3.35,11.0,160.0,260.42,206.89
2016,12,30,16,0,420.0,53.0,3.4,11.0,121.0,206.33,158.62
2016,12,30,16,15,319.0,42.5,3.45,10.5,85.0,146.4,106.58
2016,12,30,16,30,218.0,32.0,3.5,10.0,49.0,95.94,59.53
2016,12,30,16,45,109.0,16.0,3.55,10.0,24.5,40.91,0.0
2016,12,30,17,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
